Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,1,1,7,45,19.5,17.0,5.5,9.5,19.0,14.52,0.0
2017,1,1,8,0,39.0,34.0,5.6,10.0,38.0,27.96,17.27
2017,1,1,8,15,67.5,52.0,5.8,10.0,62.5,45.48,31.22
2017,1,1,8,30,96.0,70.0,6.0,10.0,87.0,69.35,49.76
2017,1,1,8,45,114.5,87.5,6.25,10.5,113.0,95.1,71.05
2017,1,1,9,0,133.0,105.0,6.5,11.0,139.0,123.31,95.17
2017,1,1,9,15,146.0,121.0,6.6,11.0,163.5,151.05,119.69
2017,1,1,9,30,159.0,137.0,6.7,11.0,188.0,180.37,145.68
2017,1,1,9,45,183.5,146.5,6.8,11.0,211.5,209.19,171.06
2017,1,1,10,0,208.0,156.0,6.9,11.0,235.0,240.35,198.46
2017,1,1,10,15,174.0,170.0,6.95,11.0,239.5,250.48,208.12
2017,1,1,10,30,140.0,184.0,7.0,11.0,244.0,257.31,214.36
2017,1,1,10,45,161.5,193.5,7.1,11.0,265.5,287.79,240.53
2017,1,1,11,0,183.0,203.0,7.2,11.0,287.0,319.95,268.01
2017,1,1,11,15,91.5,164.0,7.2,11.0,206.0,227.83,190.02
2017,1,1,11,30,0.0,125.0,7.2,11.0,125.0,113.15,91.19
2017,1,1,11,45,63.0,174.0,7.25,11.0,205.5,216.69,180.4
2017,1,1,12,0,126.0,223.0,7.3,11.0,286.0,334.53,279.99
2017,1,1,12,15,480.5,160.5,7.25,11.0,399.0,570.33,481.9
2017,1,1,12,30,835.0,98.0,7.2,11.0,512.0,796.58,665.94
2017,1,1,12,45,829.5,97.5,7.2,11.0,503.0,809.05,675.16
2017,1,1,13,0,824.0,97.0,7.2,11.0,494.0,818.1,682.61
2017,1,1,13,15,814.5,95.5,7.15,11.0,478.0,819.21,683.82
2017,1,1,13,30,805.0,94.0,7.1,11.0,462.0,816.84,682.45
2017,1,1,13,45,795.5,91.0,7.1,11.0,440.0,809.34,677.34
2017,1,1,14,0,786.0,88.0,7.1,11.0,418.0,798.49,669.67
2017,1,1,14,15,765.5,85.5,7.05,11.0,388.5,781.84,657.25
2017,1,1,14,30,745.0,83.0,7.0,11.0,359.0,756.64,637.94
2017,1,1,14,45,719.0,78.5,6.95,11.0,325.0,721.75,610.62
2017,1,1,15,0,693.0,74.0,6.9,11.0,291.0,684.72,581.08
2017,1,1,15,15,650.5,69.5,6.6,10.5,252.0,632.93,539.19
2017,1,1,15,30,608.0,65.0,6.3,10.0,213.0,580.36,495.46
2017,1,1,15,45,545.0,58.0,6.0,10.0,172.5,509.42,434.2
2017,1,1,16,0,482.0,51.0,5.7,10.0,132.0,439.91,371.92
2017,1,1,16,15,377.0,41.5,5.45,9.5,93.5,341.88,283.32
2017,1,1,16,30,272.0,32.0,5.2,9.0,55.0,249.87,183.22
2017,1,1,16,45,136.0,16.0,5.0,9.0,27.5,122.06,0.0
2017,1,1,17,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,2,7,45,0.5,15.5,1.8,8.5,15.5,13.66,0.0
2017,1,2,8,0,1.0,31.0,1.8,9.0,31.0,26.62,16.29
2017,1,2,8,15,19.0,49.0,1.8,9.0,52.5,41.99,29.51
2017,1,2,8,30,37.0,67.0,1.8,9.0,74.0,61.08,45.37
2017,1,2,8,45,50.5,85.0,1.85,9.0,96.5,82.14,63.16
2017,1,2,9,0,64.0,103.0,1.9,9.0,119.0,105.16,82.89
2017,1,2,9,15,72.5,119.5,2.05,9.0,140.5,127.37,102.27
2017,1,2,9,30,81.0,136.0,2.2,9.0,162.0,150.77,122.66
2017,1,2,9,45,95.5,148.0,2.4,9.0,181.5,173.19,142.09
2017,1,2,10,0,110.0,160.0,2.6,9.0,201.0,202.39,167.2
2017,1,2,10,15,150.5,171.5,2.85,9.0,232.5,240.57,199.74
2017,1,2,10,30,191.0,183.0,3.1,9.0,264.0,282.59,235.51
2017,1,2,10,45,321.5,172.0,3.35,9.5,317.0,363.89,303.84
2017,1,2,11,0,452.0,161.0,3.6,10.0,370.0,458.0,381.72
2017,1,2,11,15,366.5,183.5,3.7,9.5,356.0,436.91,364.99
2017,1,2,11,30,281.0,206.0,3.8,9.0,342.0,419.37,350.66
2017,1,2,11,45,267.5,216.0,3.95,9.0,347.5,433.33,362.22
2017,1,2,12,0,254.0,226.0,4.1,9.0,353.0,445.9,372.53
2017,1,2,12,15,133.0,203.0,4.1,9.0,269.5,322.34,269.77
2017,1,2,12,30,12.0,180.0,4.1,9.0,186.0,179.75,148.1
2017,1,2,12,45,29.5,190.5,4.1,9.0,205.0,219.7,182.52
2017,1,2,13,0,47.0,201.0,4.1,9.0,224.0,249.39,207.94
2017,1,2,13,15,96.5,202.0,4.1,9.0,247.0,295.39,248.03
2017,1,2,13,30,146.0,203.0,4.1,9.0,270.0,357.87,301.19
2017,1,2,13,45,78.5,178.0,4.1,9.0,214.0,257.06,216.05
2017,1,2,14,0,11.0,153.0,4.1,9.0,158.0,158.15,130.8
2017,1,2,14,15,5.5,133.5,4.05,9.0,136.0,133.22,109.69
2017,1,2,14,30,0.0,114.0,4.0,9.0,114.0,108.38,88.36
2017,1,2,14,45,0.0,103.0,3.95,9.5,103.0,97.84,79.27
2017,1,2,15,0,0.0,92.0,3.9,10.0,92.0,87.33,70.14
2017,1,2,15,15,267.0,82.5,3.65,9.5,148.5,342.49,294.58
2017,1,2,15,30,534.0,73.0,3.4,9.0,205.0,534.02,453.7
2017,1,2,15,45,467.5,65.5,3.2,9.0,165.5,461.41,390.72
2017,1,2,16,0,401.0,58.0,3.0,9.0,126.0,390.95,328.62
2017,1,2,16,15,301.0,46.5,2.9,9.0,89.5,298.27,245.86
2017,1,2,16,30,201.0,35.0,2.8,9.0,53.0,213.31,157.57
2017,1,2,16,45,100.5,17.5,2.75,9.0,26.5,102.31,0.0
2017,1,2,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,6.0,6.05,10.0,6.0,5.26,0.0
2017,1,3,8,0,0.0,12.0,6.3,10.0,12.0,10.54,2.98
2017,1,3,8,15,0.0,19.5,6.4,10.0,19.5,17.15,8.82
2017,1,3,8,30,0.0,27.0,6.5,10.0,27.0,23.77,14.77
2017,1,3,8,45,0.0,35.0,6.65,10.5,35.0,30.84,21.03
2017,1,3,9,0,0.0,43.0,6.8,11.0,43.0,37.92,27.23
2017,1,3,9,15,0.0,50.5,7.05,11.0,50.5,44.57,33.04
2017,1,3,9,30,0.0,58.0,7.3,11.0,58.0,51.22,38.81
2017,1,3,9,45,0.0,64.5,7.6,11.5,64.5,57.0,43.67
2017,1,3,10,0,0.0,71.0,7.9,12.0,71.0,62.78,48.49
2017,1,3,10,15,0.0,72.0,8.1,12.0,72.0,63.67,49.18
2017,1,3,10,30,0.0,73.0,8.3,12.0,73.0,64.56,49.87
2017,1,3,10,45,0.0,65.0,8.55,12.0,65.0,57.45,43.72
2017,1,3,11,0,0.0,57.0,8.8,12.0,57.0,50.35,37.59
2017,1,3,11,15,0.0,69.0,8.9,12.0,69.0,61.01,46.66
2017,1,3,11,30,0.0,81.0,9.0,12.0,81.0,71.69,55.72
2017,1,3,11,45,0.0,97.5,9.15,12.5,97.5,86.94,68.53
2017,1,3,12,0,0.0,114.0,9.3,13.0,114.0,102.71,81.7
2017,1,3,12,15,5.5,146.5,9.3,13.0,149.5,139.18,112.62
2017,1,3,12,30,11.0,179.0,9.3,13.0,185.0,177.78,145.19
2017,1,3,12,45,5.5,165.0,9.3,13.0,168.0,159.57,129.78
2017,1,3,13,0,0.0,151.0,9.3,13.0,151.0,141.19,114.2
2017,1,3,13,15,0.0,104.5,9.35,13.0,104.5,94.32,74.73
2017,1,3,13,30,0.0,58.0,9.4,13.0,58.0,51.24,38.19
2017,1,3,13,45,0.0,46.0,9.45,13.0,46.0,40.6,29.15
2017,1,3,14,0,0.0,34.0,9.5,13.0,34.0,29.97,20.09
2017,1,3,14,15,0.0,21.5,9.6,13.0,21.5,18.93,10.64
2017,1,3,14,30,0.0,9.0,9.7,13.0,9.0,7.91,1.16
2017,1,3,14,45,0.0,8.0,9.8,13.0,8.0,7.03,0.41
2017,1,3,15,0,0.0,7.0,9.9,13.0,7.0,6.15,0.0
2017,1,3,15,15,0.0,6.0,10.05,13.0,6.0,5.27,0.0
2017,1,3,15,30,0.0,5.0,10.2,13.0,5.0,4.39,0.0
2017,1,3,15,45,0.0,4.0,10.35,13.0,4.0,3.51,0.0
2017,1,3,16,0,0.0,3.0,10.5,13.0,3.0,2.63,0.0
2017,1,3,16,15,0.0,2.0,10.65,13.0,2.0,1.75,0.0
2017,1,3,16,30,0.0,1.0,10.8,13.0,1.0,0.88,0.0
2017,1,3,16,45,0.0,0.5,11.0,13.0,0.5,0.44,0.0
2017,1,3,17,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,11.25,13.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,11.3,13.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,11.1,13.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,11.0,13.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,10.05,13.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,9.15,14.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,4,8,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,4,8,15,0.0,1.0,2.8,13.0,1.0,0.88,0.0
2017,1,4,8,30,0.0,2.0,2.8,13.0,2.0,1.75,0.0
2017,1,4,8,45,0.0,2.5,2.8,13.0,2.5,2.19,0.0
2017,1,4,9,0,0.0,3.0,2.8,13.0,3.0,2.63,0.0
2017,1,4,9,15,0.0,3.5,2.8,13.0,3.5,3.07,0.0
2017,1,4,9,30,0.0,4.0,2.8,13.0,4.0,3.51,0.0
2017,1,4,9,45,0.0,4.5,2.8,13.0,4.5,3.95,0.0
2017,1,4,10,0,0.0,5.0,2.8,13.0,5.0,4.39,0.0
2017,1,4,10,15,0.0,8.0,2.95,13.0,8.0,7.04,0.42
2017,1,4,10,30,0.0,11.0,3.1,13.0,11.0,9.68,2.69
2017,1,4,10,45,0.0,19.0,3.3,13.0,19.0,16.73,8.74
2017,1,4,11,0,0.0,27.0,3.5,13.0,27.0,23.8,14.79
2017,1,4,11,15,0.0,57.5,3.65,12.5,57.5,50.8,37.9
2017,1,4,11,30,0.0,88.0,3.8,12.0,88.0,78.05,61.11
2017,1,4,11,45,0.0,92.0,4.0,12.0,92.0,81.77,64.21
2017,1,4,12,0,0.0,96.0,4.2,12.0,96.0,85.54,67.38
2017,1,4,12,15,0.0,96.0,4.2,12.0,96.0,85.57,67.39
2017,1,4,12,30,0.0,96.0,4.2,12.0,96.0,85.62,67.45
2017,1,4,12,45,0.0,65.5,4.25,12.0,65.5,57.91,43.94
2017,1,4,13,0,0.0,35.0,4.3,12.0,35.0,30.88,20.88
2017,1,4,13,15,20.0,111.5,4.3,11.5,121.0,125.52,102.41
2017,1,4,13,30,40.0,188.0,4.3,11.0,207.0,233.26,193.51
2017,1,4,13,45,20.0,114.5,4.3,11.0,124.0,130.75,107.05
2017,1,4,14,0,0.0,41.0,4.3,11.0,41.0,36.17,25.63
2017,1,4,14,15,0.0,27.0,4.2,11.0,27.0,23.78,14.99
2017,1,4,14,30,0.0,13.0,4.1,11.0,13.0,11.43,4.29
2017,1,4,14,45,0.0,11.5,4.05,11.0,11.5,10.11,3.15
2017,1,4,15,0,0.0,10.0,4.0,11.0,10.0,8.79,2.0
2017,1,4,15,15,0.0,8.5,3.85,11.0,8.5,7.46,0.85
2017,1,4,15,30,0.0,7.0,3.7,11.0,7.0,6.14,0.0
2017,1,4,15,45,0.0,5.5,3.6,11.0,5.5,4.82,0.0
2017,1,4,16,0,0.0,4.0,3.5,11.0,4.0,3.51,0.0
2017,1,4,16,15,0.0,3.0,3.4,11.0,3.0,2.63,0.0
2017,1,4,16,30,0.0,2.0,3.3,11.0,2.0,1.75,0.0
2017,1,4,16,45,0.0,1.0,3.25,11.0,1.0,0.87,0.0
2017,1,4,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,5,7,45,188.5,14.5,4.45,8.5,32.0,11.55,0.0
2017,1,5,8,0,377.0,29.0,4.6,9.0,64.0,23.7,13.84
2017,1,5,8,15,469.5,36.5,4.7,9.0,103.5,42.97,22.19
2017,1,5,8,30,562.0,44.0,4.8,9.0,143.0,88.62,47.72
2017,1,5,8,45,625.5,48.0,4.9,9.5,185.0,138.98,85.77
2017,1,5,9,0,689.0,52.0,5.0,10.0,227.0,194.36,133.09
2017,1,5,9,15,726.5,56.0,4.95,10.0,266.0,249.51,184.02
2017,1,5,9,30,764.0,60.0,4.9,10.0,305.0,307.89,238.4
2017,1,5,9,45,791.5,62.0,4.9,10.0,340.0,363.41,290.34
2017,1,5,10,0,819.0,64.0,4.9,10.0,375.0,420.33,342.55
2017,1,5,10,15,837.0,66.0,4.85,10.0,404.5,473.86,390.82
2017,1,5,10,30,855.0,68.0,4.8,10.0,434.0,527.21,437.71
2017,1,5,10,45,869.0,69.0,4.75,10.0,457.0,573.83,478.11
2017,1,5,11,0,883.0,70.0,4.7,10.0,480.0,621.58,518.37
2017,1,5,11,15,891.0,71.0,4.7,10.0,496.0,664.05,553.72
2017,1,5,11,30,899.0,72.0,4.7,10.0,512.0,704.41,586.5
2017,1,5,11,45,903.5,72.5,4.7,10.0,520.5,739.37,613.14
2017,1,5,12,0,908.0,73.0,4.7,10.0,529.0,771.59,637.61
2017,1,5,12,15,909.0,72.5,4.65,10.0,529.0,797.02,656.55
2017,1,5,12,30,910.0,72.0,4.6,10.0,529.0,819.22,673.09
2017,1,5,12,45,911.0,70.5,4.6,10.0,522.5,836.86,686.55
2017,1,5,13,0,912.0,69.0,4.6,10.0,516.0,851.07,697.56
2017,1,5,13,15,905.5,68.5,4.5,10.0,501.0,856.78,701.62
2017,1,5,13,30,899.0,68.0,4.4,10.0,486.0,858.88,703.11
2017,1,5,13,45,887.0,67.0,4.3,10.0,463.5,852.08,698.05
2017,1,5,14,0,875.0,66.0,4.2,10.0,441.0,841.79,690.49
2017,1,5,14,15,859.0,64.0,4.1,10.0,412.0,831.65,683.17
2017,1,5,14,30,843.0,62.0,4.0,10.0,383.0,810.03,667.31
2017,1,5,14,45,819.0,59.5,3.95,10.0,348.0,778.12,643.66
2017,1,5,15,0,795.0,57.0,3.9,10.0,313.0,743.65,617.64
2017,1,5,15,15,760.5,54.0,3.65,9.5,274.0,697.98,582.46
2017,1,5,15,30,726.0,51.0,3.4,9.0,235.0,650.82,544.97
2017,1,5,15,45,669.5,46.5,3.2,9.0,193.0,584.38,489.85
2017,1,5,16,0,613.0,42.0,3.0,9.0,151.0,518.48,433.15
2017,1,5,16,15,525.0,35.0,2.95,8.5,110.0,429.76,356.14
2017,1,5,16,30,437.0,28.0,2.9,8.0,69.0,345.17,268.34
2017,1,5,16,45,218.5,14.0,2.9,8.0,34.5,173.39,0.0
2017,1,5,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,6,7,45,198.5,14.5,3.05,5.5,33.5,11.55,0.0
2017,1,6,8,0,397.0,29.0,3.1,6.0,67.0,23.73,14.11
2017,1,6,8,15,487.0,37.0,3.2,6.0,107.0,43.15,22.71
2017,1,6,8,30,577.0,45.0,3.3,6.0,147.0,90.0,49.0
2017,1,6,8,45,628.0,51.0,3.45,6.5,188.0,139.76,87.19
2017,1,6,9,0,679.0,57.0,3.6,7.0,229.0,196.32,136.27
2017,1,6,9,15,714.5,61.0,3.55,7.0,267.5,250.48,186.55
2017,1,6,9,30,750.0,65.0,3.5,7.0,306.0,307.68,240.04
2017,1,6,9,45,622.0,91.0,3.45,7.5,305.5,328.84,265.39
2017,1,6,10,0,494.0,117.0,3.4,8.0,305.0,332.39,273.4
2017,1,6,10,15,535.0,118.5,3.4,8.0,336.0,381.02,316.36
2017,1,6,10,30,576.0,120.0,3.4,8.0,367.0,436.86,364.35
2017,1,6,10,45,712.5,99.0,3.4,8.5,420.0,521.61,434.73
2017,1,6,11,0,849.0,78.0,3.4,9.0,473.0,613.14,509.12
2017,1,6,11,15,854.5,78.5,3.35,9.0,487.5,652.96,541.44
2017,1,6,11,30,860.0,79.0,3.3,9.0,502.0,690.56,571.64
2017,1,6,11,45,870.0,77.0,3.3,9.0,510.0,726.04,598.63
2017,1,6,12,0,880.0,75.0,3.3,9.0,518.0,753.22,618.87
2017,1,6,12,15,878.0,75.0,3.25,9.0,517.5,776.34,635.85
2017,1,6,12,30,876.0,75.0,3.2,9.0,517.0,796.22,650.42
2017,1,6,12,45,630.0,133.0,3.2,9.5,448.5,693.7,571.54
2017,1,6,13,0,384.0,191.0,3.2,10.0,380.0,546.25,452.76
2017,1,6,13,15,538.0,147.0,3.15,10.0,403.0,647.58,536.65
2017,1,6,13,30,692.0,103.0,3.1,10.0,426.0,740.36,608.1
2017,1,6,13,45,476.0,141.0,3.05,10.0,358.5,598.8,497.6
2017,1,6,14,0,260.0,179.0,3.0,10.0,291.0,447.58,374.07
2017,1,6,14,15,327.5,157.0,3.0,10.0,288.5,478.72,402.44
2017,1,6,14,30,395.0,135.0,3.0,10.0,286.0,524.74,441.1
2017,1,6,14,45,365.5,128.5,3.0,10.0,259.0,489.82,412.88
2017,1,6,15,0,336.0,122.0,3.0,10.0,232.0,438.25,371.47
2017,1,6,15,15,316.0,109.0,2.9,10.0,202.0,402.02,341.65
2017,1,6,15,30,296.0,96.0,2.8,10.0,172.0,365.53,310.79
2017,1,6,15,45,267.5,81.5,2.75,10.0,141.0,320.44,271.86
2017,1,6,16,0,239.0,67.0,2.7,10.0,110.0,276.09,232.45
2017,1,6,16,15,191.0,51.5,2.7,10.0,79.5,217.84,179.96
2017,1,6,16,30,143.0,36.0,2.7,10.0,49.0,162.18,125.05
2017,1,6,16,45,71.5,18.0,2.75,10.0,24.5,77.47,5.49
2017,1,6,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,9.5,11.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,10.2,12.5,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,1,7,7,45,22.5,17.0,10.75,13.5,19.0,14.51,0.0
2017,1,7,8,0,45.0,34.0,10.9,14.0,38.0,27.98,16.96
2017,1,7,8,15,80.0,51.5,10.8,14.0,63.5,44.43,29.94
2017,1,7,8,30,115.0,69.0,10.7,14.0,89.0,68.9,48.01
2017,1,7,8,45,141.5,85.5,10.65,14.0,117.0,95.86,69.59
2017,1,7,9,0,168.0,102.0,10.6,14.0,145.0,126.15,95.1
2017,1,7,9,15,182.5,117.5,10.35,14.0,171.0,155.63,121.08
2017,1,7,9,30,197.0,133.0,10.1,14.0,197.0,186.81,148.72
2017,1,7,9,45,213.5,145.0,9.85,14.5,221.0,221.45,178.87
2017,1,7,10,0,230.0,157.0,9.6,15.0,245.0,254.13,207.13
2017,1,7,10,15,149.0,169.5,9.3,15.0,228.0,236.54,193.77
2017,1,7,10,30,68.0,182.0,9.0,15.0,211.0,209.4,171.24
2017,1,7,10,45,37.0,172.5,8.75,15.0,188.5,186.25,151.72
2017,1,7,11,0,6.0,163.0,8.5,15.0,166.0,153.19,123.58
2017,1,7,11,15,17.5,179.0,8.2,15.0,187.5,177.09,143.62
2017,1,7,11,30,29.0,195.0,7.9,15.0,209.0,212.2,172.89
2017,1,7,11,45,36.0,202.0,7.6,15.0,220.0,227.2,185.35
2017,1,7,12,0,43.0,209.0,7.3,15.0,231.0,242.86,198.38
2017,1,7,12,15,21.5,181.5,7.2,15.0,192.5,187.04,151.76
2017,1,7,12,30,0.0,154.0,7.1,15.0,154.0,142.69,114.28
2017,1,7,12,45,0.0,129.5,7.0,15.0,129.5,118.38,94.09
2017,1,7,13,0,0.0,105.0,6.9,15.0,105.0,94.46,74.13
2017,1,7,13,15,11.5,143.0,6.75,14.5,148.5,142.88,115.39
2017,1,7,13,30,23.0,181.0,6.6,14.0,192.0,195.19,159.73
2017,1,7,13,45,61.5,184.5,6.5,14.0,211.5,249.65,206.52
2017,1,7,14,0,100.0,188.0,6.4,14.0,231.0,290.89,242.14
2017,1,7,14,15,54.5,164.0,6.2,14.0,187.0,224.24,185.61
2017,1,7,14,30,9.0,140.0,6.0,14.0,143.0,145.09,117.97
2017,1,7,14,45,6.5,128.5,5.85,14.0,130.5,132.18,107.21
2017,1,7,15,0,4.0,117.0,5.7,14.0,118.0,119.45,96.46
2017,1,7,15,15,2.0,102.5,5.4,14.0,103.0,103.56,82.93
2017,1,7,15,30,0.0,88.0,5.1,14.0,88.0,87.75,69.34
2017,1,7,15,45,0.0,72.5,4.8,14.0,72.5,72.14,55.85
2017,1,7,16,0,0.0,57.0,4.5,14.0,57.0,56.33,42.05
2017,1,7,16,15,0.0,41.5,4.1,13.5,41.5,40.11,27.89
2017,1,7,16,30,0.0,26.0,3.7,13.0,26.0,23.13,12.75
2017,1,7,16,45,0.0,13.0,3.35,13.0,13.0,11.44,0.0
2017,1,7,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,12.4,15.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,12.3,15.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,12.25,15.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,12.2,15.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,12.1,15.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,12.0,15.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,11.85,15.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,11.9,15.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,11.7,15.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,11.65,15.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,11.6,15.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,11.45,15.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,11.3,15.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,3.0,11.25,15.0,3.0,2.63,0.0
2017,1,8,8,0,0.0,6.0,11.2,15.0,6.0,5.26,0.0
2017,1,8,8,15,0.0,10.5,11.2,15.0,10.5,9.21,1.98
2017,1,8,8,30,0.0,15.0,11.2,15.0,15.0,13.18,5.46
2017,1,8,8,45,0.0,20.0,11.25,15.0,20.0,17.58,9.31
2017,1,8,9,0,0.0,25.0,11.3,15.0,25.0,22.0,13.15
2017,1,8,9,15,0.0,29.5,11.35,15.0,29.5,25.97,16.59
2017,1,8,9,30,0.0,34.0,11.4,15.0,34.0,29.95,20.0
2017,1,8,9,45,0.0,37.5,11.5,15.0,37.5,33.05,22.62
2017,1,8,10,0,0.0,41.0,11.6,15.0,41.0,36.15,25.24
2017,1,8,10,15,0.0,31.5,11.85,15.0,31.5,27.76,18.04
2017,1,8,10,30,0.0,22.0,12.1,15.0,22.0,19.38,10.87
2017,1,8,10,45,0.0,19.5,12.4,15.0,19.5,17.18,8.97
2017,1,8,11,0,0.0,17.0,12.7,15.0,17.0,14.98,7.08
2017,1,8,11,15,0.0,38.5,12.65,15.0,38.5,33.97,23.19
2017,1,8,11,30,0.0,60.0,12.6,15.0,60.0,53.03,39.29
2017,1,8,11,45,0.0,41.0,12.6,15.0,41.0,36.19,25.03
2017,1,8,12,0,0.0,22.0,12.6,15.0,22.0,19.4,10.79
2017,1,8,12,15,0.0,35.5,12.3,15.0,35.5,31.33,20.9
2017,1,8,12,30,0.0,49.0,12.0,15.0,49.0,43.28,31.01
2017,1,8,12,45,0.0,54.5,11.7,15.0,54.5,48.15,35.14
2017,1,8,13,0,0.0,60.0,11.4,15.0,60.0,53.03,39.28
2017,1,8,13,15,0.0,44.0,10.95,15.0,44.0,38.84,27.31
2017,1,8,13,30,0.0,28.0,10.5,15.0,28.0,24.69,15.33
2017,1,8,13,45,0.0,42.0,10.1,15.0,42.0,37.06,25.87
2017,1,8,14,0,0.0,56.0,9.7,15.0,56.0,49.46,36.45
2017,1,8,14,15,0.0,38.0,9.5,15.0,38.0,33.51,22.94
2017,1,8,14,30,0.0,20.0,9.3,15.0,20.0,17.6,9.4
2017,1,8,14,45,0.0,18.0,9.1,15.0,18.0,15.84,7.91
2017,1,8,15,0,0.0,16.0,8.9,15.0,16.0,14.07,6.4
2017,1,8,15,15,0.0,14.0,8.75,15.0,14.0,12.3,4.89
2017,1,8,15,30,0.0,12.0,8.6,15.0,12.0,10.54,3.37
2017,1,8,15,45,0.0,10.0,8.45,15.0,10.0,8.78,1.83
2017,1,8,16,0,0.0,8.0,8.3,15.0,8.0,7.02,0.28
2017,1,8,16,15,0.0,5.5,8.15,15.0,5.5,4.82,0.0
2017,1,8,16,30,0.0,3.0,8.0,15.0,3.0,2.63,0.0
2017,1,8,16,45,0.0,1.5,7.9,15.0,1.5,1.31,0.0
2017,1,8,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,9,7,45,83.0,18.5,3.3,12.5,26.5,14.53,0.0
2017,1,9,8,0,166.0,37.0,3.4,13.0,53.0,28.86,17.9
2017,1,9,8,15,238.5,51.0,3.45,13.0,87.0,45.93,29.13
2017,1,9,8,30,311.0,65.0,3.5,13.0,121.0,81.68,51.42
2017,1,9,8,45,359.0,76.5,3.6,13.0,156.5,120.44,80.8
2017,1,9,9,0,407.0,88.0,3.7,13.0,192.0,164.68,117.73
2017,1,9,9,15,439.0,97.5,3.7,13.0,226.0,208.26,156.38
2017,1,9,9,30,471.0,107.0,3.7,13.0,260.0,255.01,198.2
2017,1,9,9,45,534.0,102.5,3.75,13.0,294.0,305.88,242.9
2017,1,9,10,0,597.0,98.0,3.8,13.0,328.0,359.36,289.73
2017,1,9,10,15,482.0,131.0,3.9,13.0,325.5,367.43,299.93
2017,1,9,10,30,367.0,164.0,4.0,13.0,323.0,359.69,295.57
2017,1,9,10,45,312.5,182.5,4.15,13.5,322.5,367.63,302.46
2017,1,9,11,0,258.0,201.0,4.3,14.0,322.0,370.49,304.44
2017,1,9,11,15,407.0,176.5,4.45,14.0,375.0,464.7,382.84
2017,1,9,11,30,556.0,152.0,4.6,14.0,428.0,559.18,460.54
2017,1,9,11,45,312.5,187.0,4.75,14.0,342.5,431.84,356.47
2017,1,9,12,0,69.0,222.0,4.9,14.0,257.0,276.6,226.18
2017,1,9,12,15,77.0,224.0,5.0,14.0,263.0,288.87,236.88
2017,1,9,12,30,85.0,226.0,5.1,14.0,269.0,301.55,247.62
2017,1,9,12,45,56.0,211.0,5.2,14.0,239.0,263.99,216.33
2017,1,9,13,0,27.0,196.0,5.3,14.0,209.0,211.11,172.22
2017,1,9,13,15,13.5,149.0,5.3,13.5,155.5,150.66,122.14
2017,1,9,13,30,0.0,102.0,5.3,13.0,102.0,91.91,72.61
2017,1,9,13,45,0.0,115.0,5.35,13.0,115.0,105.41,84.15
2017,1,9,14,0,0.0,128.0,5.4,13.0,128.0,119.89,96.48
2017,1,9,14,15,0.0,97.0,5.35,13.0,97.0,88.18,69.78
2017,1,9,14,30,0.0,66.0,5.3,13.0,66.0,58.33,44.46
2017,1,9,14,45,0.0,60.0,5.3,13.0,60.0,53.0,39.97
2017,1,9,15,0,0.0,54.0,5.3,13.0,54.0,47.67,35.44
2017,1,9,15,15,0.0,47.0,5.2,13.0,47.0,41.46,30.12
2017,1,9,15,30,0.0,40.0,5.1,13.0,40.0,35.26,24.75
2017,1,9,15,45,0.0,33.0,5.1,13.0,33.0,29.07,19.33
2017,1,9,16,0,0.0,26.0,5.1,13.0,26.0,22.88,13.88
2017,1,9,16,15,0.0,19.0,5.05,13.0,19.0,16.71,8.4
2017,1,9,16,30,0.0,12.0,5.0,13.0,12.0,10.54,2.85
2017,1,9,16,45,0.0,6.0,5.0,13.0,6.0,5.26,0.0
2017,1,9,17,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,5.5,7.1,13.0,5.5,4.82,0.0
2017,1,10,8,0,0.0,11.0,7.2,13.0,11.0,9.66,2.24
2017,1,10,8,15,0.0,18.5,7.3,13.0,18.5,16.27,7.94
2017,1,10,8,30,0.0,26.0,7.4,13.0,26.0,22.88,13.81
2017,1,10,8,45,0.0,33.5,7.5,13.0,33.5,29.51,19.66
2017,1,10,9,0,0.0,41.0,7.6,13.0,41.0,36.15,25.48
2017,1,10,9,15,0.0,48.0,7.75,13.0,48.0,42.35,30.86
2017,1,10,9,30,0.0,55.0,7.9,13.0,55.0,48.56,36.2
2017,1,10,9,45,0.0,61.0,8.05,13.5,61.0,53.89,40.65
2017,1,10,10,0,0.0,67.0,8.2,14.0,67.0,59.22,45.05
2017,1,10,10,15,0.0,85.5,8.35,14.0,85.5,75.86,59.13
2017,1,10,10,30,0.0,104.0,8.5,14.0,104.0,92.87,73.45
2017,1,10,10,45,0.0,108.0,8.65,14.0,108.0,96.61,76.5
2017,1,10,11,0,0.0,112.0,8.8,14.0,112.0,100.39,79.58
2017,1,10,11,15,0.0,88.5,8.85,14.0,88.5,78.5,61.03
2017,1,10,11,30,0.0,65.0,8.9,14.0,65.0,57.47,43.2
2017,1,10,11,45,0.0,87.5,9.0,14.0,87.5,77.54,60.13
2017,1,10,12,0,0.0,110.0,9.1,14.0,110.0,98.71,77.94
2017,1,10,12,15,0.0,60.0,9.05,14.0,60.0,53.04,39.39
2017,1,10,12,30,0.0,10.0,9.0,14.0,10.0,8.81,1.84
2017,1,10,12,45,0.0,10.0,9.0,14.0,10.0,8.81,1.84
2017,1,10,13,0,0.0,10.0,9.0,14.0,10.0,8.81,1.85
2017,1,10,13,15,0.0,16.5,9.15,14.0,16.5,14.54,6.74
2017,1,10,13,30,0.0,23.0,9.3,14.0,23.0,20.27,11.64
2017,1,10,13,45,0.0,33.0,9.5,14.0,33.0,29.1,19.2
2017,1,10,14,0,0.0,43.0,9.7,14.0,43.0,37.94,26.77
2017,1,10,14,15,0.0,24.0,9.75,14.0,24.0,21.14,12.45
2017,1,10,14,30,0.0,5.0,9.8,14.0,5.0,4.4,0.0
2017,1,10,14,45,0.0,4.5,9.95,14.0,4.5,3.95,0.0
2017,1,10,15,0,0.0,4.0,10.1,14.0,4.0,3.51,0.0
2017,1,10,15,15,0.0,3.5,10.2,14.0,3.5,3.07,0.0
2017,1,10,15,30,0.0,3.0,10.3,14.0,3.0,2.63,0.0
2017,1,10,15,45,0.0,2.5,10.4,14.0,2.5,2.19,0.0
2017,1,10,16,0,0.0,2.0,10.5,14.0,2.0,1.75,0.0
2017,1,10,16,15,0.0,1.5,10.5,14.0,1.5,1.31,0.0
2017,1,10,16,30,0.0,1.0,10.5,14.0,1.0,0.88,0.0
2017,1,10,16,45,0.0,0.5,10.55,14.0,0.5,0.44,0.0
2017,1,10,17,0,0.0,0.0,10.6,14.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,10.4,14.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,10.35,14.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,10.3,14.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,9.7,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,11,7,45,159.0,17.0,4.85,11.5,32.0,13.72,0.0
2017,1,11,8,0,318.0,34.0,4.9,12.0,64.0,28.2,17.54
2017,1,11,8,15,415.5,42.5,4.95,12.0,104.0,43.27,24.97
2017,1,11,8,30,513.0,51.0,5.0,12.0,144.0,86.62,48.18
2017,1,11,8,45,571.0,57.5,5.05,12.0,185.0,134.09,83.29
2017,1,11,9,0,629.0,64.0,5.1,12.0,226.0,188.02,128.84
2017,1,11,9,15,668.0,68.5,5.05,12.0,265.0,241.31,177.23
2017,1,11,9,30,707.0,73.0,5.0,12.0,304.0,298.16,229.43
2017,1,11,9,45,353.5,43.5,4.95,12.0,159.0,178.96,141.88
2017,1,11,10,0,0.0,14.0,4.9,12.0,14.0,12.32,4.99
2017,1,11,10,15,208.0,85.5,4.85,12.0,176.0,184.96,152.41
2017,1,11,10,30,416.0,157.0,4.8,12.0,338.0,385.31,319.07
2017,1,11,10,45,584.5,123.0,4.8,12.0,392.0,473.06,392.48
2017,1,11,11,0,753.0,89.0,4.8,12.0,446.0,566.18,470.11
2017,1,11,11,15,513.0,152.0,4.7,12.0,399.0,507.4,421.16
2017,1,11,11,30,273.0,215.0,4.6,12.0,352.0,421.83,349.21
2017,1,11,11,45,346.0,205.0,4.5,12.0,381.5,475.7,394.41
2017,1,11,12,0,419.0,195.0,4.4,12.0,411.0,545.79,451.23
2017,1,11,12,15,391.0,201.0,4.25,11.5,403.0,532.2,440.76
2017,1,11,12,30,363.0,207.0,4.1,11.0,395.0,529.05,438.5
2017,1,11,12,45,364.0,204.0,3.95,11.0,390.0,536.7,444.76
2017,1,11,13,0,365.0,201.0,3.8,11.0,385.0,542.97,449.92
2017,1,11,13,15,431.5,180.5,3.7,11.0,392.0,598.59,495.25
2017,1,11,13,30,498.0,160.0,3.6,11.0,399.0,638.05,527.72
2017,1,11,13,45,351.0,176.0,3.5,11.0,341.0,518.73,431.57
2017,1,11,14,0,204.0,192.0,3.4,11.0,283.0,400.07,333.92
2017,1,11,14,15,295.0,167.5,3.3,11.0,290.0,465.56,390.06
2017,1,11,14,30,386.0,143.0,3.2,11.0,297.0,529.3,443.08
2017,1,11,14,45,372.0,133.5,3.15,11.0,271.5,503.76,422.71
2017,1,11,15,0,358.0,124.0,3.1,11.0,246.0,476.97,401.49
2017,1,11,15,15,344.0,110.5,2.85,11.0,216.5,444.12,374.62
2017,1,11,15,30,330.0,97.0,2.6,11.0,187.0,410.34,346.4
2017,1,11,15,45,303.5,83.5,2.35,11.0,155.5,366.5,308.91
2017,1,11,16,0,277.0,70.0,2.1,11.0,124.0,323.06,270.72
2017,1,11,16,15,239.0,54.5,1.95,10.5,93.0,269.59,223.47
2017,1,11,16,30,201.0,39.0,1.8,10.0,62.0,218.01,174.6
