Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,16,45,100.5,25.0,1.65,10.0,36.5,111.4,59.88
2017,1,11,17,0,0.0,11.0,1.5,10.0,11.0,10.01,0.0
2017,1,11,17,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,12,7,45,123.5,18.5,3.55,8.0,30.5,14.56,0.0
2017,1,12,8,0,247.0,37.0,3.7,8.0,61.0,28.97,18.61
2017,1,12,8,15,337.0,48.5,3.7,8.0,99.5,44.77,28.02
2017,1,12,8,30,427.0,60.0,3.7,8.0,138.0,87.49,53.15
2017,1,12,8,45,501.5,66.0,3.75,8.0,179.5,131.7,85.58
2017,1,12,9,0,576.0,72.0,3.8,8.0,221.0,184.46,129.67
2017,1,12,9,15,404.5,104.0,3.7,8.0,217.0,204.04,156.72
2017,1,12,9,30,233.0,136.0,3.6,8.0,213.0,202.9,163.65
2017,1,12,9,45,258.0,145.0,3.55,8.0,238.5,236.25,193.37
2017,1,12,10,0,283.0,154.0,3.5,8.0,264.0,271.92,224.83
2017,1,12,10,15,528.0,122.0,3.4,8.0,346.5,379.15,314.73
2017,1,12,10,30,773.0,90.0,3.3,8.0,429.0,505.58,419.71
2017,1,12,10,45,793.0,89.5,3.2,8.5,453.0,554.32,459.88
2017,1,12,11,0,813.0,89.0,3.1,9.0,477.0,602.6,498.89
2017,1,12,11,15,821.5,90.0,3.0,9.0,492.5,644.3,532.57
2017,1,12,11,30,830.0,91.0,2.9,9.0,508.0,684.14,564.04
2017,1,12,11,45,845.5,88.0,2.85,9.0,519.0,722.42,593.21
2017,1,12,12,0,861.0,85.0,2.8,9.0,530.0,758.67,619.79
2017,1,12,12,15,861.5,85.0,2.8,9.0,530.5,784.54,638.78
2017,1,12,12,30,862.0,85.0,2.8,9.0,531.0,807.28,655.54
2017,1,12,12,45,869.0,81.5,2.85,9.0,526.0,827.89,671.15
2017,1,12,13,0,876.0,78.0,2.9,9.0,521.0,845.28,684.51
2017,1,12,13,15,870.0,77.0,2.9,9.0,507.0,851.46,689.42
2017,1,12,13,30,864.0,76.0,2.9,9.0,493.0,854.05,691.93
2017,1,12,13,45,855.5,74.0,2.95,9.0,472.0,849.66,689.81
2017,1,12,14,0,847.0,72.0,3.0,9.0,451.0,841.74,685.23
2017,1,12,14,15,831.5,70.0,3.0,9.0,423.0,824.4,673.37
2017,1,12,14,30,816.0,68.0,3.0,9.0,395.0,803.87,659.12
2017,1,12,14,45,797.0,65.0,3.0,9.0,361.5,776.09,639.24
2017,1,12,15,0,778.0,62.0,3.0,9.0,328.0,745.63,616.97
2017,1,12,15,15,746.0,58.5,2.9,9.0,289.5,701.63,583.18
2017,1,12,15,30,714.0,55.0,2.8,9.0,251.0,656.04,547.26
2017,1,12,15,45,660.5,51.0,2.75,9.0,209.0,592.32,495.94
2017,1,12,16,0,607.0,47.0,2.7,9.0,167.0,528.82,442.84
2017,1,12,16,15,527.0,40.0,2.6,9.0,126.0,452.49,376.81
2017,1,12,16,30,447.0,33.0,2.5,9.0,85.0,373.32,302.36
2017,1,12,16,45,302.5,23.0,2.4,9.0,51.0,249.18,152.01
2017,1,12,17,0,158.0,13.0,2.3,9.0,17.0,102.81,0.0
2017,1,12,17,15,79.0,6.5,2.25,9.0,8.5,0.0,0.0
2017,1,12,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,13,7,45,223.0,14.0,3.5,7.5,36.0,11.06,0.0
2017,1,13,8,0,446.0,28.0,3.5,8.0,72.0,24.82,15.21
2017,1,13,8,15,533.0,35.0,3.5,8.0,114.0,39.96,21.76
2017,1,13,8,30,620.0,42.0,3.5,8.0,156.0,87.7,45.96
2017,1,13,8,45,675.5,46.5,3.5,8.5,198.5,138.85,83.68
2017,1,13,9,0,731.0,51.0,3.5,9.0,241.0,196.05,132.47
2017,1,13,9,15,765.0,54.5,3.45,9.0,281.0,252.49,184.56
2017,1,13,9,30,799.0,58.0,3.4,9.0,321.0,311.78,239.8
2017,1,13,9,45,826.0,59.5,3.4,9.5,357.0,368.96,292.54
2017,1,13,10,0,853.0,61.0,3.4,10.0,393.0,426.64,344.47
2017,1,13,10,15,868.5,62.5,3.5,10.0,423.0,480.2,392.61
2017,1,13,10,30,884.0,64.0,3.6,10.0,453.0,533.28,439.12
2017,1,13,10,45,895.0,65.0,3.7,10.5,476.0,582.52,480.57
2017,1,13,11,0,906.0,66.0,3.8,11.0,499.0,630.32,519.76
2017,1,13,11,15,913.0,66.5,3.85,11.0,515.5,673.29,555.08
2017,1,13,11,30,920.0,67.0,3.9,11.0,532.0,714.01,587.37
2017,1,13,11,45,923.5,67.5,3.95,11.5,540.5,749.78,613.12
2017,1,13,12,0,927.0,68.0,4.0,12.0,549.0,782.69,636.57
2017,1,13,12,15,927.5,68.0,4.0,12.0,550.0,809.66,656.46
2017,1,13,12,30,928.0,68.0,4.0,12.0,551.0,833.32,673.95
2017,1,13,12,45,925.5,67.5,4.0,12.0,544.0,850.51,686.73
2017,1,13,13,0,923.0,67.0,4.0,12.0,537.0,864.1,697.02
2017,1,13,13,15,917.5,66.5,3.9,12.0,522.5,871.53,702.4
2017,1,13,13,30,912.0,66.0,3.8,12.0,508.0,875.29,705.24
2017,1,13,13,45,902.0,64.5,3.75,12.0,486.5,870.21,702.0
2017,1,13,14,0,892.0,63.0,3.7,12.0,465.0,861.51,696.26
2017,1,13,14,15,877.5,61.5,3.55,12.0,436.5,845.46,684.62
2017,1,13,14,30,863.0,60.0,3.4,12.0,408.0,826.16,670.59
2017,1,13,14,45,842.0,58.0,3.3,12.0,373.5,797.66,649.85
2017,1,13,15,0,821.0,56.0,3.2,12.0,339.0,774.52,632.9
2017,1,13,15,15,790.0,53.0,3.0,11.5,300.0,731.23,600.75
2017,1,13,15,30,759.0,50.0,2.8,11.0,261.0,686.23,566.4
2017,1,13,15,45,712.0,46.5,2.65,11.0,219.0,627.1,518.99
2017,1,13,16,0,665.0,43.0,2.5,11.0,177.0,567.87,469.69
2017,1,13,16,15,589.5,37.0,2.55,10.5,134.0,486.26,401.69
2017,1,13,16,30,514.0,31.0,2.6,10.0,91.0,407.68,330.24
2017,1,13,16,45,374.5,22.0,2.7,10.0,55.0,286.91,186.07
2017,1,13,17,0,235.0,13.0,2.8,10.0,19.0,147.65,0.0
2017,1,13,17,15,117.5,6.5,2.85,10.0,9.5,0.0,0.0
2017,1,13,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,14,7,45,205.5,15.0,2.8,8.5,35.5,11.9,0.0
2017,1,14,8,0,411.0,30.0,2.9,9.0,71.0,24.47,14.91
2017,1,14,8,15,500.0,37.5,2.85,9.0,112.0,38.73,21.38
2017,1,14,8,30,589.0,45.0,2.8,9.0,153.0,85.43,45.16
2017,1,14,8,45,643.5,50.5,2.8,9.5,195.5,137.71,83.81
2017,1,14,9,0,698.0,56.0,2.8,10.0,238.0,193.88,131.34
2017,1,14,9,15,733.5,59.5,2.75,10.0,278.0,248.94,181.64
2017,1,14,9,30,769.0,63.0,2.7,10.0,318.0,307.08,235.22
2017,1,14,9,45,793.0,66.0,2.65,10.5,353.5,363.25,286.47
2017,1,14,10,0,817.0,69.0,2.6,11.0,389.0,420.58,337.33
2017,1,14,10,15,834.0,71.0,2.55,11.0,419.0,474.41,384.63
2017,1,14,10,30,851.0,73.0,2.5,11.0,449.0,528.03,430.36
2017,1,14,10,45,862.0,74.5,2.5,11.5,472.0,577.22,470.67
2017,1,14,11,0,873.0,76.0,2.5,12.0,495.0,625.08,508.73
2017,1,14,11,15,880.5,77.0,2.5,12.0,511.5,668.53,543.37
2017,1,14,11,30,888.0,78.0,2.5,12.0,528.0,705.16,572.2
2017,1,14,11,45,891.5,78.5,2.55,12.5,537.0,740.12,596.85
2017,1,14,12,0,895.0,79.0,2.6,13.0,546.0,772.33,619.31
2017,1,14,12,15,895.5,79.0,2.55,13.0,547.0,798.72,637.92
2017,1,14,12,30,896.0,79.0,2.5,13.0,548.0,821.92,654.22
2017,1,14,12,45,896.0,77.5,2.5,13.0,541.5,839.59,666.96
2017,1,14,13,0,896.0,76.0,2.5,13.0,535.0,853.83,677.4
2017,1,14,13,15,890.0,75.0,2.45,13.0,521.0,860.11,681.87
2017,1,14,13,30,884.0,74.0,2.4,13.0,507.0,862.79,683.95
2017,1,14,13,45,873.0,73.0,2.4,13.0,485.0,865.93,686.96
2017,1,14,14,0,862.0,72.0,2.4,13.0,463.0,857.3,681.64
2017,1,14,14,15,847.0,70.5,2.4,13.0,434.5,841.1,671.02
2017,1,14,14,30,832.0,69.0,2.4,13.0,406.0,821.63,658.05
2017,1,14,14,45,809.5,66.5,2.4,13.0,372.0,791.44,637.09
2017,1,14,15,0,787.0,64.0,2.4,13.0,338.0,758.59,613.84
2017,1,14,15,15,755.0,60.5,2.35,12.5,299.0,714.39,582.25
2017,1,14,15,30,723.0,57.0,2.3,12.0,260.0,668.52,548.37
2017,1,14,15,45,674.0,52.5,2.25,12.0,218.0,607.2,500.19
2017,1,14,16,0,625.0,48.0,2.2,12.0,176.0,545.86,450.11
2017,1,14,16,15,547.5,41.0,2.3,11.5,133.5,470.18,387.48
2017,1,14,16,30,470.0,34.0,2.4,11.0,91.0,391.52,316.74
2017,1,14,16,45,235.0,27.0,2.5,10.5,55.5,215.82,145.45
2017,1,14,17,0,0.0,20.0,2.6,10.0,20.0,18.19,0.0
2017,1,14,17,15,0.0,10.0,2.7,10.0,10.0,9.1,0.0
2017,1,14,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,15,7,45,187.0,16.0,4.1,7.0,34.5,12.74,0.0
2017,1,15,8,0,374.0,32.0,4.3,7.0,69.0,26.2,16.59
2017,1,15,8,15,464.0,40.5,4.2,7.0,110.0,40.3,23.62
2017,1,15,8,30,554.0,49.0,4.1,7.0,151.0,85.83,47.33
2017,1,15,8,45,611.5,54.5,4.1,7.5,193.5,134.75,83.45
2017,1,15,9,0,669.0,60.0,4.1,8.0,236.0,190.03,130.49
2017,1,15,9,15,706.0,64.0,4.0,8.0,276.0,245.94,181.84
2017,1,15,9,30,743.0,68.0,3.9,8.0,316.0,303.62,235.47
2017,1,15,9,45,782.5,68.0,3.85,8.5,353.5,361.18,288.23
2017,1,15,10,0,822.0,68.0,3.8,9.0,391.0,421.46,342.2
2017,1,15,10,15,839.0,70.0,3.7,9.0,421.5,475.61,390.63
2017,1,15,10,30,856.0,72.0,3.6,9.0,452.0,529.56,437.5
2017,1,15,10,45,869.0,72.5,3.55,9.5,475.5,579.09,478.86
2017,1,15,11,0,882.0,73.0,3.5,10.0,499.0,624.03,515.48
2017,1,15,11,15,889.0,74.0,3.35,10.0,515.5,666.94,550.01
2017,1,15,11,30,896.0,75.0,3.2,10.0,532.0,707.69,581.71
2017,1,15,11,45,901.5,75.0,3.1,10.5,541.0,743.84,606.93
2017,1,15,12,0,907.0,75.0,3.0,11.0,550.0,777.33,629.84
2017,1,15,12,15,907.0,75.0,2.95,11.0,551.0,803.69,648.73
2017,1,15,12,30,907.0,75.0,2.9,11.0,552.0,826.8,665.25
2017,1,15,12,45,906.5,74.0,2.85,11.5,545.5,844.91,676.93
2017,1,15,13,0,906.0,73.0,2.8,12.0,539.0,859.56,686.16
2017,1,15,13,15,900.0,72.0,2.9,12.0,525.0,866.0,691.92
2017,1,15,13,30,894.0,71.0,3.0,12.0,511.0,868.79,695.26
2017,1,15,13,45,884.0,70.0,3.2,12.0,489.0,864.52,694.27
2017,1,15,14,0,874.0,69.0,3.4,12.0,467.0,856.71,690.74
2017,1,15,14,15,860.0,67.0,3.45,12.0,439.0,849.13,686.53
2017,1,15,14,30,846.0,65.0,3.5,12.0,411.0,829.8,673.58
2017,1,15,14,45,825.0,63.0,3.55,12.0,377.0,801.42,653.77
2017,1,15,15,0,804.0,61.0,3.6,12.0,343.0,770.29,631.55
2017,1,15,15,15,774.0,57.5,3.45,11.5,304.5,727.42,600.0
2017,1,15,15,30,744.0,54.0,3.3,11.0,266.0,682.79,566.17
2017,1,15,15,45,698.5,50.0,3.2,11.0,224.0,624.3,519.37
2017,1,15,16,0,653.0,46.0,3.1,11.0,182.0,565.6,470.61
2017,1,15,16,15,579.0,39.5,3.1,10.5,139.0,484.41,402.61
2017,1,15,16,30,505.0,33.0,3.1,10.0,96.0,406.13,332.18
2017,1,15,16,45,373.0,23.5,3.1,10.0,59.5,291.9,206.34
2017,1,15,17,0,241.0,14.0,3.1,10.0,23.0,153.05,0.0
2017,1,15,17,15,120.5,7.0,3.05,9.5,11.5,6.37,0.0
2017,1,15,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,16,7,45,228.0,14.5,4.1,6.5,37.5,11.45,0.0
2017,1,16,8,0,456.0,29.0,4.2,7.0,75.0,25.71,16.25
2017,1,16,8,15,541.5,36.0,4.15,7.0,117.5,39.5,22.39
2017,1,16,8,30,627.0,43.0,4.1,7.0,160.0,87.59,46.16
2017,1,16,8,45,679.5,47.5,4.1,7.5,203.0,138.83,83.9
2017,1,16,9,0,732.0,52.0,4.1,8.0,246.0,195.81,132.74
2017,1,16,9,15,765.5,55.5,3.95,8.0,286.5,252.37,185.16
2017,1,16,9,30,799.0,59.0,3.8,8.0,327.0,311.75,240.73
2017,1,16,9,45,821.5,61.5,3.65,8.5,362.5,368.59,293.44
2017,1,16,10,0,844.0,64.0,3.5,9.0,398.0,426.37,345.54
2017,1,16,10,15,859.5,66.0,3.4,9.0,428.0,480.95,394.28
2017,1,16,10,30,875.0,68.0,3.3,9.0,458.0,533.1,439.66
2017,1,16,10,45,786.0,87.5,3.25,9.5,451.5,548.56,453.48
2017,1,16,11,0,697.0,107.0,3.2,10.0,445.0,553.53,457.84
2017,1,16,11,15,801.0,90.0,3.25,10.0,491.0,632.1,522.11
2017,1,16,11,30,905.0,73.0,3.3,10.0,537.0,712.1,585.67
2017,1,16,11,45,907.0,74.0,3.4,10.5,545.5,747.28,610.82
2017,1,16,12,0,909.0,75.0,3.5,11.0,554.0,779.58,633.97
2017,1,16,12,15,909.0,75.0,3.6,11.0,555.0,806.1,653.95
2017,1,16,12,30,909.0,75.0,3.7,11.0,556.0,829.35,671.61
2017,1,16,12,45,900.0,76.5,3.8,11.5,548.0,843.66,681.51
2017,1,16,13,0,891.0,78.0,3.9,12.0,540.0,854.29,688.87
2017,1,16,13,15,884.5,77.5,3.9,12.0,525.5,860.91,694.18
2017,1,16,13,30,878.0,77.0,3.9,12.0,511.0,872.18,703.11
2017,1,16,13,45,868.0,75.5,3.9,12.0,489.5,867.5,700.37
2017,1,16,14,0,858.0,74.0,3.9,12.0,468.0,859.23,695.22
2017,1,16,14,15,843.0,72.0,3.85,12.0,440.0,842.5,683.62
2017,1,16,14,30,828.0,70.0,3.8,12.0,412.0,822.5,669.61
2017,1,16,14,45,808.0,67.0,3.75,12.0,378.0,793.87,649.01
2017,1,16,15,0,788.0,64.0,3.7,12.0,344.0,762.5,626.07
2017,1,16,15,15,757.0,61.0,3.55,11.5,305.0,719.72,594.56
2017,1,16,15,30,726.0,58.0,3.4,11.0,266.0,675.19,560.79
2017,1,16,15,45,683.5,52.5,3.25,11.0,224.5,617.44,514.38
2017,1,16,16,0,641.0,47.0,3.1,11.0,183.0,559.44,466.09
2017,1,16,16,15,567.0,40.5,3.05,10.5,140.5,478.45,398.25
2017,1,16,16,30,493.0,34.0,3.0,10.0,98.0,400.36,328.41
2017,1,16,16,45,369.5,24.5,3.0,10.0,61.5,301.87,219.44
2017,1,16,17,0,246.0,15.0,3.0,10.0,25.0,157.41,0.0
2017,1,16,17,15,123.0,7.5,2.95,10.0,12.5,73.74,0.0
2017,1,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,17,7,45,34.5,18.0,2.3,7.5,22.0,15.42,0.0
2017,1,17,8,0,69.0,36.0,2.2,8.0,44.0,29.69,19.66
2017,1,17,8,15,88.5,54.5,2.2,8.0,68.5,45.69,32.48
2017,1,17,8,30,108.0,73.0,2.2,8.0,93.0,69.94,50.72
2017,1,17,8,45,121.0,90.5,2.2,8.5,118.5,95.33,71.54
2017,1,17,9,0,134.0,108.0,2.2,9.0,144.0,122.55,94.81
2017,1,17,9,15,145.0,123.5,2.35,9.0,168.0,149.26,118.33
2017,1,17,9,30,156.0,139.0,2.5,9.0,192.0,177.33,143.12
2017,1,17,9,45,238.5,146.5,2.7,9.5,237.0,229.39,186.49
2017,1,17,10,0,321.0,154.0,2.9,10.0,282.0,286.73,234.63
2017,1,17,10,15,389.0,154.0,3.05,10.0,320.5,344.56,283.74
2017,1,17,10,30,457.0,154.0,3.2,10.0,359.0,402.74,332.98
2017,1,17,10,45,517.5,148.0,3.4,10.5,391.5,455.79,377.22
2017,1,17,11,0,578.0,142.0,3.6,11.0,424.0,517.24,427.52
2017,1,17,11,15,578.0,147.0,3.5,11.0,437.0,549.69,453.8
2017,1,17,11,30,578.0,152.0,3.4,11.0,450.0,575.2,474.39
2017,1,17,11,45,601.0,148.0,3.35,11.0,462.0,616.67,507.39
2017,1,17,12,0,624.0,144.0,3.3,11.0,474.0,652.14,535.4
2017,1,17,12,15,727.5,123.5,3.15,11.0,510.0,731.21,596.35
2017,1,17,12,30,831.0,103.0,3.0,11.0,546.0,807.31,651.85
2017,1,17,12,45,843.0,97.5,2.85,11.5,542.0,830.13,666.01
2017,1,17,13,0,855.0,92.0,2.7,12.0,538.0,849.88,678.23
2017,1,17,13,15,848.5,91.0,2.45,12.0,524.0,855.96,680.97
2017,1,17,13,30,842.0,90.0,2.2,12.0,510.0,858.47,681.17
2017,1,17,13,45,628.5,129.5,1.95,12.0,436.0,731.2,587.21
2017,1,17,14,0,415.0,169.0,1.7,12.0,362.0,588.12,477.46
2017,1,17,14,15,423.0,156.5,1.55,12.0,342.5,581.4,473.88
2017,1,17,14,30,431.0,144.0,1.4,12.0,323.0,572.5,467.38
2017,1,17,14,45,357.5,141.5,1.25,12.0,282.0,487.26,400.82
2017,1,17,15,0,284.0,139.0,1.1,12.0,241.0,421.25,348.11
2017,1,17,15,15,262.0,127.5,1.0,11.5,213.5,386.6,321.29
2017,1,17,15,30,240.0,116.0,0.9,11.0,186.0,352.07,293.64
2017,1,17,15,45,218.0,100.0,0.85,11.0,156.0,311.24,259.92
2017,1,17,16,0,196.0,84.0,0.8,11.0,126.0,270.82,225.61
2017,1,17,16,15,167.5,66.5,0.9,11.0,96.5,223.97,185.19
2017,1,17,16,30,139.0,49.0,1.0,11.0,67.0,178.12,144.08
2017,1,17,16,45,69.5,33.0,1.1,11.0,42.0,98.45,69.88
2017,1,17,17,0,0.0,17.0,1.2,11.0,17.0,16.76,0.0
2017,1,17,17,15,0.0,8.5,1.3,11.0,8.5,7.73,0.0
2017,1,17,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,3.0,6.2,11.5,3.0,2.63,0.0
2017,1,18,8,0,0.0,6.0,6.5,12.0,6.0,5.26,0.0
2017,1,18,8,15,0.0,10.0,6.75,12.0,10.0,8.77,1.75
2017,1,18,8,30,0.0,14.0,7.0,12.0,14.0,12.3,4.88
2017,1,18,8,45,0.0,18.0,7.3,12.0,18.0,15.82,8.0
2017,1,18,9,0,0.0,22.0,7.6,12.0,22.0,19.35,11.1
2017,1,18,9,15,0.0,26.0,7.7,12.0,26.0,22.88,14.17
2017,1,18,9,30,0.0,30.0,7.8,12.0,30.0,26.42,17.23
2017,1,18,9,45,0.0,31.0,7.95,12.5,31.0,27.31,17.92
2017,1,18,10,0,0.0,32.0,8.1,13.0,32.0,28.2,18.61
2017,1,18,10,15,0.0,39.0,8.25,13.0,39.0,34.4,23.89
2017,1,18,10,30,0.0,46.0,8.4,13.0,46.0,40.6,29.14
2017,1,18,10,45,0.0,72.0,8.6,13.0,72.0,63.68,48.76
2017,1,18,11,0,0.0,98.0,8.8,13.0,98.0,87.2,68.63
2017,1,18,11,15,0.0,73.5,9.0,13.0,73.5,65.03,49.76
2017,1,18,11,30,0.0,49.0,9.2,13.0,49.0,43.28,31.26
2017,1,18,11,45,0.0,51.0,9.4,13.0,51.0,45.06,32.74
2017,1,18,12,0,0.0,53.0,9.6,13.0,53.0,46.84,34.24
2017,1,18,12,15,0.0,34.0,9.8,13.0,34.0,30.01,19.92
2017,1,18,12,30,0.0,15.0,10.0,13.0,15.0,13.22,5.62
2017,1,18,12,45,0.0,25.0,10.25,13.0,25.0,22.05,13.15
2017,1,18,13,0,0.0,35.0,10.5,13.0,35.0,30.89,20.69
2017,1,18,13,15,0.0,36.5,10.6,13.0,36.5,32.21,21.84
2017,1,18,13,30,0.0,38.0,10.7,13.0,38.0,33.54,22.99
2017,1,18,13,45,0.0,26.5,10.85,13.0,26.5,23.36,14.33
2017,1,18,14,0,0.0,15.0,11.0,13.0,15.0,13.21,5.66
2017,1,18,14,15,0.0,29.5,11.05,12.5,29.5,26.0,16.69
2017,1,18,14,30,0.0,44.0,11.1,12.0,44.0,38.82,27.8
2017,1,18,14,45,0.0,27.0,11.2,12.0,27.0,23.78,14.89
2017,1,18,15,0,0.0,10.0,11.3,12.0,10.0,8.79,1.95
2017,1,18,15,15,0.0,8.5,11.15,12.0,8.5,7.47,0.81
2017,1,18,15,30,0.0,7.0,11.0,12.0,7.0,6.15,0.0
2017,1,18,15,45,0.0,6.0,10.9,12.0,6.0,5.27,0.0
2017,1,18,16,0,0.0,5.0,10.8,12.0,5.0,4.39,0.0
2017,1,18,16,15,0.0,3.5,10.65,12.0,3.5,3.07,0.0
2017,1,18,16,30,0.0,2.0,10.5,12.0,2.0,1.75,0.0
2017,1,18,16,45,0.0,1.0,10.4,12.0,1.0,0.88,0.0
2017,1,18,17,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,7.75,12.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,19,7,45,0.0,16.5,4.5,11.5,16.5,14.54,0.75
2017,1,19,8,0,0.0,33.0,4.7,12.0,33.0,28.47,18.41
2017,1,19,8,15,9.5,52.5,4.7,12.0,54.5,44.58,31.85
2017,1,19,8,30,19.0,72.0,4.7,12.0,76.0,62.52,47.04
2017,1,19,8,45,29.0,91.0,4.75,12.0,98.5,82.53,63.92
2017,1,19,9,0,39.0,110.0,4.8,12.0,121.0,104.2,82.3
2017,1,19,9,15,56.0,125.0,4.7,12.0,143.0,125.68,100.36
2017,1,19,9,30,73.0,140.0,4.6,12.0,165.0,149.25,120.35
2017,1,19,9,45,36.5,78.0,4.6,12.0,90.5,83.95,66.04
2017,1,19,10,0,0.0,16.0,4.6,12.0,16.0,14.08,6.52
2017,1,19,10,15,16.0,98.0,4.6,12.0,105.0,97.34,77.87
2017,1,19,10,30,32.0,180.0,4.6,12.0,194.0,186.59,152.93
2017,1,19,10,45,399.0,144.5,4.6,12.0,340.0,385.31,320.31
2017,1,19,11,0,766.0,109.0,4.6,12.0,486.0,598.53,494.47
2017,1,19,11,15,775.0,110.0,4.5,12.0,503.0,640.08,527.38
2017,1,19,11,30,784.0,111.0,4.4,12.0,520.0,679.94,559.04
2017,1,19,11,45,803.5,106.5,4.35,12.0,531.5,716.37,587.88
2017,1,19,12,0,823.0,102.0,4.3,12.0,543.0,754.0,615.84
2017,1,19,12,15,580.0,163.5,4.2,12.0,475.0,654.41,536.89
2017,1,19,12,30,337.0,225.0,4.1,12.0,407.0,529.83,435.39
2017,1,19,12,45,595.5,157.0,4.05,12.5,473.5,698.53,571.85
2017,1,19,13,0,854.0,89.0,4.0,13.0,540.0,847.85,682.67
2017,1,19,13,15,848.0,88.0,3.95,13.0,526.0,854.47,686.7
2017,1,19,13,30,842.0,87.0,3.9,13.0,512.0,857.53,689.3
2017,1,19,13,45,830.0,86.0,3.85,13.0,490.5,851.82,685.61
2017,1,19,14,0,818.0,85.0,3.8,13.0,469.0,842.61,679.51
2017,1,19,14,15,802.5,82.5,3.75,12.5,441.0,825.13,668.6
2017,1,19,14,30,787.0,80.0,3.7,12.0,413.0,804.44,655.31
2017,1,19,14,45,538.0,111.0,3.65,12.0,330.5,628.26,521.27
2017,1,19,15,0,289.0,142.0,3.6,12.0,248.0,429.9,360.84
2017,1,19,15,15,480.0,105.0,3.45,12.0,258.0,552.47,464.16
2017,1,19,15,30,671.0,68.0,3.3,12.0,268.0,654.78,543.78
2017,1,19,15,45,617.0,63.5,3.2,12.0,226.0,590.99,492.14
2017,1,19,16,0,563.0,59.0,3.1,12.0,184.0,527.74,440.27
2017,1,19,16,15,487.0,51.0,3.05,11.5,142.0,445.79,371.84
2017,1,19,16,30,411.0,43.0,3.0,11.0,100.0,367.29,302.42
2017,1,19,16,45,205.5,35.5,2.95,11.0,64.0,214.07,163.31
2017,1,19,17,0,0.0,28.0,2.9,11.0,28.0,37.96,0.0
2017,1,19,17,15,0.0,14.0,2.95,11.0,14.0,12.73,0.0
2017,1,19,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,9.9,11.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,5.0,6.2,12.0,5.0,4.38,0.0
2017,1,20,8,0,0.0,10.0,6.0,12.0,10.0,8.78,1.79
2017,1,20,8,15,0.0,16.5,5.9,12.0,16.5,14.5,6.61
2017,1,20,8,30,0.0,23.0,5.8,12.0,23.0,20.23,11.69
2017,1,20,8,45,0.0,29.5,5.7,12.0,29.5,25.97,16.77
2017,1,20,9,0,0.0,36.0,5.6,12.0,36.0,31.72,21.81
2017,1,20,9,15,0.0,42.0,5.75,12.0,42.0,37.03,26.42
2017,1,20,9,30,0.0,48.0,5.9,12.0,48.0,42.35,30.99
2017,1,20,9,45,199.5,97.0,6.1,12.0,177.5,167.46,134.69
2017,1,20,10,0,399.0,146.0,6.3,12.0,307.0,316.87,259.23
2017,1,20,10,15,336.5,169.0,6.55,12.0,312.0,327.78,270.61
2017,1,20,10,30,274.0,192.0,6.8,12.0,317.0,337.93,280.33
2017,1,20,10,45,204.5,208.0,7.1,12.0,304.0,322.95,268.4
2017,1,20,11,0,135.0,224.0,7.4,12.0,291.0,308.64,256.13
2017,1,20,11,15,362.0,188.5,7.55,12.0,376.5,437.19,366.34
2017,1,20,11,30,589.0,153.0,7.7,12.0,462.0,590.15,494.65
2017,1,20,11,45,564.0,164.5,7.85,12.0,464.0,603.13,505.37
2017,1,20,12,0,539.0,176.0,8.0,12.0,466.0,618.01,517.6
2017,1,20,12,15,383.0,210.5,8.05,11.5,417.5,538.02,451.35
2017,1,20,12,30,227.0,245.0,8.1,11.0,369.0,449.67,376.75
2017,1,20,12,45,113.5,128.0,8.15,11.0,190.0,229.48,193.0
2017,1,20,13,0,0.0,11.0,8.2,11.0,11.0,9.69,2.67
2017,1,20,13,15,0.0,26.0,8.15,11.0,26.0,22.93,14.07
2017,1,20,13,30,0.0,41.0,8.1,11.0,41.0,36.19,25.48
2017,1,20,13,45,16.0,115.0,8.1,11.0,122.5,118.58,96.6
2017,1,20,14,0,32.0,189.0,8.1,11.0,204.0,228.86,190.4
2017,1,20,14,15,272.0,161.5,8.2,11.0,278.0,439.62,374.9
2017,1,20,14,30,512.0,134.0,8.3,11.0,352.0,632.34,539.4
2017,1,20,14,45,436.0,134.5,8.4,11.0,310.0,564.76,482.94
2017,1,20,15,0,360.0,135.0,8.5,11.0,268.0,497.31,426.27
2017,1,20,15,15,327.0,127.0,8.5,10.5,237.5,439.62,378.97
2017,1,20,15,30,294.0,119.0,8.5,10.0,207.0,399.57,345.19
2017,1,20,15,45,262.0,104.0,8.5,10.0,174.0,350.98,302.94
2017,1,20,16,0,230.0,89.0,8.5,10.0,141.0,303.31,260.58
2017,1,20,16,15,190.5,72.0,8.35,10.0,109.0,248.39,210.99
2017,1,20,16,30,151.0,55.0,8.2,10.0,77.0,195.46,162.21
2017,1,20,16,45,75.5,38.0,8.1,10.0,49.0,109.89,83.31
2017,1,20,17,0,0.0,21.0,8.0,10.0,21.0,22.12,0.0
2017,1,20,17,15,0.0,10.5,7.85,10.0,10.5,9.55,0.0
2017,1,20,17,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,1.0,5.05,11.0,1.0,0.0,0.0
2017,1,21,7,30,0.0,2.0,4.8,11.0,2.0,1.82,0.0
2017,1,21,7,45,42.5,27.0,4.6,11.0,31.5,22.18,6.09
2017,1,21,8,0,85.0,52.0,4.4,11.0,61.0,40.66,29.04
2017,1,21,8,15,160.5,71.5,4.35,11.0,99.0,57.48,41.63
2017,1,21,8,30,236.0,91.0,4.3,11.0,137.0,92.83,64.93
2017,1,21,8,45,347.5,95.0,4.25,11.5,181.5,130.6,90.62
2017,1,21,9,0,459.0,99.0,4.2,12.0,226.0,180.42,129.16
2017,1,21,9,15,504.0,106.5,4.15,12.0,265.0,229.04,171.85
2017,1,21,9,30,549.0,114.0,4.1,12.0,304.0,282.24,219.19
2017,1,21,9,45,403.0,140.5,4.05,12.0,288.0,287.68,230.49
2017,1,21,10,0,257.0,167.0,4.0,12.0,272.0,271.95,221.59
2017,1,21,10,15,288.0,176.0,4.05,12.0,302.0,311.77,255.76
2017,1,21,10,30,319.0,185.0,4.1,12.0,332.0,354.24,291.7
2017,1,21,10,45,330.5,194.0,4.15,12.0,352.5,388.03,320.17
2017,1,21,11,0,342.0,203.0,4.2,12.0,373.0,422.21,348.6
2017,1,21,11,15,272.5,220.5,4.35,12.0,359.5,412.72,340.67
2017,1,21,11,30,203.0,238.0,4.5,12.0,346.0,386.48,318.93
2017,1,21,11,45,197.5,243.0,4.65,12.0,349.0,397.89,328.51
2017,1,21,12,0,192.0,248.0,4.8,12.0,352.0,408.47,337.25
2017,1,21,12,15,132.5,244.5,4.95,12.0,316.5,366.1,301.97
2017,1,21,12,30,73.0,241.0,5.1,12.0,281.0,306.11,251.96
2017,1,21,12,45,59.0,232.5,5.25,12.0,264.5,288.43,237.46
2017,1,21,13,0,45.0,224.0,5.4,12.0,248.0,269.95,222.14
2017,1,21,13,15,38.0,214.0,5.4,12.0,234.5,255.12,209.95
2017,1,21,13,30,31.0,204.0,5.4,12.0,221.0,239.95,197.45
2017,1,21,13,45,24.5,192.0,5.45,12.0,205.0,207.6,170.7
2017,1,21,14,0,18.0,180.0,5.5,12.0,189.0,190.49,156.48
2017,1,21,14,15,9.0,156.0,5.5,12.0,160.5,157.63,128.86
2017,1,21,14,30,0.0,132.0,5.5,12.0,132.0,124.92,101.13
2017,1,21,14,45,0.0,94.5,5.55,12.0,94.5,86.02,68.27
2017,1,21,15,0,0.0,57.0,5.6,12.0,57.0,50.33,37.81
2017,1,21,15,15,0.0,50.5,5.75,12.0,50.5,44.56,32.9
2017,1,21,15,30,0.0,44.0,5.9,12.0,44.0,38.8,27.94
2017,1,21,15,45,0.0,37.0,6.05,12.0,37.0,32.6,22.56
2017,1,21,16,0,0.0,30.0,6.2,12.0,30.0,26.41,17.13
2017,1,21,16,15,0.0,23.0,6.35,11.5,23.0,20.23,11.7
2017,1,21,16,30,0.0,16.0,6.5,11.0,16.0,14.06,6.23
2017,1,21,16,45,0.0,10.0,6.7,11.0,10.0,8.78,1.39
2017,1,21,17,0,0.0,4.0,6.9,11.0,4.0,3.5,0.0
2017,1,21,17,15,0.0,2.0,7.0,11.0,2.0,1.82,0.0
2017,1,21,17,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,11.05,11.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,11.7,11.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,11.45,11.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,11.5,11.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,11.6,11.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,11.7,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,10.55,12.0,0.0,0.0,0.0
