Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,3,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,5.0,3.8,12.0,5.0,0.0,0.0
2017,1,22,7,30,0.0,10.0,3.5,12.0,10.0,9.1,0.0
2017,1,22,7,45,121.5,27.0,3.25,12.0,41.0,21.22,6.39
2017,1,22,8,0,243.0,44.0,3.0,12.0,72.0,34.27,23.61
2017,1,22,8,15,336.0,55.5,2.85,12.0,112.0,47.22,31.48
2017,1,22,8,30,429.0,67.0,2.7,12.0,152.0,87.99,53.44
2017,1,22,8,45,503.5,72.5,2.55,12.0,195.0,134.33,86.54
2017,1,22,9,0,578.0,78.0,2.4,12.0,238.0,187.05,129.44
2017,1,22,9,15,618.5,83.5,2.55,12.0,278.0,239.49,176.09
2017,1,22,9,30,659.0,89.0,2.7,12.0,318.0,295.91,226.87
2017,1,22,9,45,516.5,120.5,2.85,12.5,311.5,310.45,246.05
2017,1,22,10,0,374.0,152.0,3.0,13.0,305.0,311.95,251.77
2017,1,22,10,15,350.5,169.0,3.2,13.0,321.0,334.28,272.24
2017,1,22,10,30,327.0,186.0,3.4,13.0,337.0,359.37,294.02
2017,1,22,10,45,409.5,179.0,3.65,13.0,378.0,426.08,349.41
2017,1,22,11,0,492.0,172.0,3.9,13.0,419.0,491.86,403.68
2017,1,22,11,15,651.0,137.5,4.1,13.0,476.0,589.64,483.56
2017,1,22,11,30,810.0,103.0,4.3,13.0,533.0,688.74,563.8
2017,1,22,11,45,728.5,123.0,4.55,13.0,514.5,685.44,561.59
2017,1,22,12,0,647.0,143.0,4.8,13.0,496.0,671.63,551.4
2017,1,22,12,15,339.5,181.5,5.0,13.0,367.0,471.57,390.48
2017,1,22,12,30,32.0,220.0,5.2,13.0,238.0,248.47,202.56
2017,1,22,12,45,27.5,213.5,5.45,13.0,229.0,226.12,184.66
2017,1,22,13,0,23.0,207.0,5.7,13.0,220.0,217.06,177.26
2017,1,22,13,15,68.0,220.0,5.7,12.5,255.5,287.88,237.75
2017,1,22,13,30,113.0,233.0,5.7,12.0,291.0,346.79,288.11
2017,1,22,13,45,59.0,199.0,5.75,12.0,229.5,261.07,216.25
2017,1,22,14,0,5.0,165.0,5.8,12.0,168.0,162.1,132.15
2017,1,22,14,15,2.5,92.0,5.85,12.0,93.5,84.55,66.86
2017,1,22,14,30,0.0,19.0,5.9,12.0,19.0,16.73,8.78
2017,1,22,14,45,0.0,12.0,5.95,12.0,12.0,10.56,3.47
2017,1,22,15,0,0.0,5.0,6.0,12.0,5.0,4.39,0.0
2017,1,22,15,15,0.0,4.5,6.1,12.0,4.5,3.95,0.0
2017,1,22,15,30,0.0,4.0,6.2,12.0,4.0,3.51,0.0
2017,1,22,15,45,0.0,3.5,6.3,12.0,3.5,3.07,0.0
2017,1,22,16,0,0.0,3.0,6.4,12.0,3.0,2.63,0.0
2017,1,22,16,15,0.0,2.0,6.55,11.5,2.0,1.75,0.0
2017,1,22,16,30,0.0,1.0,6.7,11.0,1.0,0.88,0.0
2017,1,22,16,45,0.0,0.5,6.85,11.0,0.5,0.44,0.0
2017,1,22,17,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,1,22,17,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,1,22,17,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.5,2.4,9.0,0.5,0.0,0.0
2017,1,23,7,30,0.0,1.0,2.4,9.0,1.0,0.91,0.0
2017,1,23,7,45,0.0,10.5,2.4,9.0,10.5,9.22,0.0
2017,1,23,8,0,0.0,20.0,2.4,9.0,20.0,17.6,9.61
2017,1,23,8,15,0.0,32.0,2.5,9.0,32.0,28.21,18.54
2017,1,23,8,30,0.0,44.0,2.6,9.0,44.0,38.84,28.05
2017,1,23,8,45,0.0,57.5,2.75,9.5,57.5,50.61,38.4
2017,1,23,9,0,0.0,71.0,2.9,10.0,71.0,62.5,48.73
2017,1,23,9,15,0.0,83.0,2.95,10.0,83.0,73.23,58.0
2017,1,23,9,30,0.0,95.0,3.0,10.0,95.0,84.06,67.27
2017,1,23,9,45,0.0,51.0,3.05,10.0,51.0,45.01,33.51
2017,1,23,10,0,0.0,7.0,3.1,10.0,7.0,6.16,0.0
2017,1,23,10,15,0.0,62.5,3.15,10.0,62.5,55.23,42.23
2017,1,23,10,30,0.0,118.0,3.2,10.0,118.0,105.47,85.08
2017,1,23,10,45,232.5,148.5,3.25,10.0,266.0,285.81,238.62
2017,1,23,11,0,465.0,179.0,3.3,10.0,414.0,482.62,400.02
2017,1,23,11,15,442.0,191.5,3.35,10.0,421.0,503.65,416.36
2017,1,23,11,30,419.0,204.0,3.4,10.0,428.0,521.68,430.82
2017,1,23,11,45,505.5,182.5,3.45,10.0,457.0,581.22,479.86
2017,1,23,12,0,592.0,161.0,3.5,10.0,486.0,649.2,534.61
2017,1,23,12,15,384.5,207.5,3.45,10.0,419.0,536.6,443.11
2017,1,23,12,30,177.0,254.0,3.4,10.0,352.0,419.23,345.65
2017,1,23,12,45,326.0,224.5,3.4,10.0,402.0,531.31,439.32
2017,1,23,13,0,475.0,195.0,3.4,10.0,452.0,649.13,534.16
2017,1,23,13,15,402.0,205.5,3.35,10.0,419.5,591.25,487.78
2017,1,23,13,30,329.0,216.0,3.3,10.0,387.0,547.14,452.24
2017,1,23,13,45,354.0,201.5,3.3,10.0,379.0,556.6,461.43
2017,1,23,14,0,379.0,187.0,3.3,10.0,371.0,564.43,469.11
2017,1,23,14,15,571.0,140.0,3.3,10.0,399.0,695.43,575.43
2017,1,23,14,30,763.0,93.0,3.3,10.0,427.0,811.55,663.8
2017,1,23,14,45,734.0,91.5,3.3,10.0,392.0,778.2,638.84
2017,1,23,15,0,705.0,90.0,3.3,10.0,357.0,742.47,612.94
2017,1,23,15,15,670.5,85.5,3.25,10.0,318.0,696.39,578.32
2017,1,23,15,30,636.0,81.0,3.2,10.0,279.0,648.91,541.85
2017,1,23,15,45,574.0,76.5,3.15,10.0,236.0,578.87,486.4
2017,1,23,16,0,512.0,72.0,3.1,10.0,193.0,509.48,429.76
2017,1,23,16,15,435.0,63.0,3.2,9.5,151.0,425.96,359.58
2017,1,23,16,30,358.0,54.0,3.3,9.0,109.0,347.68,290.81
2017,1,23,16,45,227.5,41.0,3.4,9.0,71.5,236.2,189.44
2017,1,23,17,0,97.0,28.0,3.5,9.0,34.0,114.08,49.12
2017,1,23,17,15,48.5,14.0,3.5,9.0,17.0,39.79,0.0
2017,1,23,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,6.0,3.3,8.0,6.0,0.0,0.0
2017,1,24,7,30,0.0,12.0,3.3,8.0,12.0,10.91,0.0
2017,1,24,7,45,114.0,27.5,3.35,8.5,40.5,22.2,8.68
2017,1,24,8,0,228.0,43.0,3.4,9.0,69.0,33.37,23.32
2017,1,24,8,15,294.5,56.5,3.55,9.0,106.0,47.16,32.34
2017,1,24,8,30,361.0,70.0,3.7,9.0,143.0,85.11,54.26
2017,1,24,8,45,413.5,80.0,3.85,9.0,182.0,126.28,84.85
2017,1,24,9,0,466.0,90.0,4.0,9.0,221.0,173.51,124.46
2017,1,24,9,15,518.0,91.0,4.05,9.0,257.5,220.94,166.5
2017,1,24,9,30,570.0,92.0,4.1,9.0,294.0,271.19,212.0
2017,1,24,9,45,551.0,108.0,4.2,9.5,319.5,314.66,252.83
2017,1,24,10,0,532.0,124.0,4.3,10.0,345.0,351.76,287.12
2017,1,24,10,15,542.0,132.5,4.3,10.0,372.0,395.86,326.26
2017,1,24,10,30,552.0,141.0,4.3,10.0,399.0,439.94,364.48
2017,1,24,10,45,707.0,112.0,4.3,10.0,460.0,533.23,442.41
2017,1,24,11,0,862.0,83.0,4.3,10.0,521.0,630.93,522.74
2017,1,24,11,15,869.5,84.0,4.25,10.0,538.5,675.12,558.43
2017,1,24,11,30,877.0,85.0,4.2,10.0,556.0,717.24,591.92
2017,1,24,11,45,882.0,85.0,4.2,10.5,565.5,754.11,618.36
2017,1,24,12,0,887.0,85.0,4.2,11.0,575.0,782.31,638.04
2017,1,24,12,15,888.0,85.5,4.1,11.0,577.0,810.51,658.33
2017,1,24,12,30,889.0,86.0,4.0,11.0,579.0,835.55,676.38
2017,1,24,12,45,893.5,83.0,3.95,11.0,574.5,856.1,691.37
2017,1,24,13,0,898.0,80.0,3.9,11.0,570.0,873.29,703.99
2017,1,24,13,15,893.0,79.5,3.85,11.0,556.5,881.88,710.41
2017,1,24,13,30,888.0,79.0,3.8,11.0,543.0,886.84,714.37
2017,1,24,13,45,879.5,77.5,3.75,11.0,522.0,883.83,712.66
2017,1,24,14,0,871.0,76.0,3.7,11.0,501.0,885.9,714.88
2017,1,24,14,15,857.5,74.0,3.65,11.0,473.0,870.74,704.49
2017,1,24,14,30,844.0,72.0,3.6,11.0,445.0,852.18,691.74
2017,1,24,14,45,825.5,69.5,3.6,11.0,411.0,825.41,673.11
2017,1,24,15,0,807.0,67.0,3.6,11.0,377.0,795.74,652.11
2017,1,24,15,15,779.0,64.0,3.5,11.0,337.5,754.89,621.72
2017,1,24,15,30,751.0,61.0,3.4,11.0,298.0,712.05,589.18
2017,1,24,15,45,711.5,56.5,3.35,11.0,255.5,656.68,546.1
2017,1,24,16,0,672.0,52.0,3.3,11.0,213.0,600.71,501.0
2017,1,24,16,15,607.5,46.0,3.15,10.5,169.0,524.79,438.52
2017,1,24,16,30,543.0,40.0,3.0,10.0,125.0,458.74,381.01
2017,1,24,16,45,437.0,31.0,2.95,10.0,84.5,358.93,288.92
2017,1,24,17,0,331.0,22.0,2.9,10.0,44.0,258.11,136.87
2017,1,24,17,15,165.5,11.0,2.85,9.5,22.0,102.65,0.0
2017,1,24,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,8.0,1.85,9.0,8.0,0.0,0.0
2017,1,25,7,30,0.0,16.0,1.8,9.0,16.0,14.55,0.0
2017,1,25,7,45,203.0,26.5,1.75,9.5,50.5,20.85,8.42
2017,1,25,8,0,406.0,37.0,1.7,10.0,85.0,30.15,20.54
2017,1,25,8,15,490.5,45.0,1.7,10.0,128.0,41.47,25.91
2017,1,25,8,30,575.0,53.0,1.7,10.0,171.0,87.91,48.45
2017,1,25,8,45,634.5,57.5,1.7,10.0,215.0,137.92,84.32
2017,1,25,9,0,694.0,62.0,1.7,10.0,259.0,196.44,133.27
2017,1,25,9,15,728.5,65.5,1.7,10.0,300.0,251.86,183.41
2017,1,25,9,30,763.0,69.0,1.7,10.0,341.0,310.36,236.77
2017,1,25,9,45,795.5,69.5,1.7,10.5,379.0,367.87,288.36
2017,1,25,10,0,828.0,70.0,1.7,11.0,417.0,427.44,340.32
2017,1,25,10,15,844.0,72.0,1.7,11.0,448.5,482.46,387.95
2017,1,25,10,30,860.0,74.0,1.7,11.0,480.0,537.2,433.92
2017,1,25,10,45,871.5,75.5,1.75,11.0,504.5,588.27,475.99
2017,1,25,11,0,883.0,77.0,1.8,11.0,529.0,634.75,513.63
2017,1,25,11,15,890.0,78.0,1.85,11.0,546.0,678.81,548.52
2017,1,25,11,30,897.0,79.0,1.9,11.0,563.0,720.71,580.52
2017,1,25,11,45,901.5,79.0,2.0,11.5,573.0,757.28,606.31
2017,1,25,12,0,906.0,79.0,2.1,12.0,583.0,791.11,629.99
2017,1,25,12,15,907.5,79.0,2.15,12.0,585.0,819.65,650.56
2017,1,25,12,30,909.0,79.0,2.2,12.0,587.0,844.98,668.91
2017,1,25,12,45,908.5,78.0,2.3,12.0,581.5,864.1,683.38
2017,1,25,13,0,908.0,77.0,2.4,12.0,576.0,879.7,695.55
2017,1,25,13,15,903.0,76.5,2.45,12.0,562.5,888.44,702.56
2017,1,25,13,30,898.0,76.0,2.5,12.0,549.0,893.5,707.17
2017,1,25,13,45,892.0,74.0,2.6,12.0,528.5,892.1,707.8
2017,1,25,14,0,886.0,72.0,2.7,12.0,508.0,887.05,705.98
2017,1,25,14,15,873.0,70.5,2.75,12.0,480.0,872.89,697.28
2017,1,25,14,30,860.0,69.0,2.8,12.0,452.0,864.03,692.53
2017,1,25,14,45,647.5,99.5,2.9,12.0,375.0,716.42,584.83
2017,1,25,15,0,435.0,130.0,3.0,12.0,298.0,558.02,463.62
2017,1,25,15,15,600.5,94.5,3.0,11.5,301.0,651.93,540.95
2017,1,25,15,30,766.0,59.0,3.0,11.0,304.0,723.35,596.77
2017,1,25,15,45,723.5,55.5,3.05,11.0,260.5,666.5,552.51
2017,1,25,16,0,681.0,52.0,3.1,11.0,217.0,609.11,507.06
2017,1,25,16,15,617.0,46.0,3.05,10.5,173.0,533.16,445.22
2017,1,25,16,30,553.0,40.0,3.0,10.0,129.0,459.17,382.03
2017,1,25,16,45,442.0,31.5,3.0,10.0,87.5,363.62,294.29
2017,1,25,17,0,331.0,23.0,3.0,10.0,46.0,261.63,154.61
2017,1,25,17,15,165.5,11.5,3.0,9.5,23.0,103.45,0.0
2017,1,25,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,8.0,2.2,9.0,8.0,0.0,0.0
2017,1,26,7,30,0.0,16.0,2.2,9.0,16.0,14.55,0.0
2017,1,26,7,45,209.0,25.5,2.25,9.0,51.0,20.9,9.05
2017,1,26,8,0,418.0,35.0,2.3,9.0,86.0,28.24,19.02
2017,1,26,8,15,499.5,43.0,2.35,9.0,128.5,39.68,24.46
2017,1,26,8,30,581.0,51.0,2.4,9.0,171.0,86.48,47.21
2017,1,26,8,45,635.0,56.0,2.45,9.5,215.0,136.6,83.44
2017,1,26,9,0,689.0,61.0,2.5,10.0,259.0,194.59,132.22
2017,1,26,9,15,724.0,64.5,2.5,10.0,300.0,249.91,182.52
2017,1,26,9,30,759.0,68.0,2.5,10.0,341.0,308.38,236.2
2017,1,26,9,45,581.5,109.5,2.5,10.5,331.0,327.59,260.42
2017,1,26,10,0,404.0,151.0,2.5,11.0,321.0,323.78,262.39
2017,1,26,10,15,399.0,164.5,2.45,11.0,343.0,359.42,293.47
2017,1,26,10,30,394.0,178.0,2.4,11.0,365.0,393.93,322.62
2017,1,26,10,45,408.5,185.0,2.4,11.0,387.5,432.08,354.23
2017,1,26,11,0,423.0,192.0,2.4,11.0,410.0,470.56,385.54
2017,1,26,11,15,661.5,134.5,2.4,11.0,488.0,595.84,486.89
2017,1,26,11,30,900.0,77.0,2.4,11.0,566.0,721.64,585.19
2017,1,26,11,45,905.0,77.5,2.45,11.5,576.5,759.32,610.89
2017,1,26,12,0,910.0,78.0,2.5,12.0,587.0,794.29,635.15
2017,1,26,12,15,911.5,78.0,2.55,12.0,589.5,823.01,655.96
2017,1,26,12,30,913.0,78.0,2.6,12.0,592.0,848.5,674.53
2017,1,26,12,45,912.0,77.5,2.65,12.0,586.5,867.95,688.85
2017,1,26,13,0,911.0,77.0,2.7,12.0,581.0,883.86,700.81
2017,1,26,13,15,906.5,76.5,2.75,12.0,567.5,893.13,708.2
2017,1,26,13,30,902.0,76.0,2.8,12.0,554.0,898.71,713.17
2017,1,26,13,45,893.0,75.0,2.85,12.0,533.0,896.0,712.38
2017,1,26,14,0,884.0,74.0,2.9,12.0,512.0,889.63,709.17
2017,1,26,14,15,871.0,72.5,2.9,12.0,484.5,875.53,700.12
2017,1,26,14,30,858.0,71.0,2.9,12.0,457.0,866.74,695.04
2017,1,26,14,45,838.0,69.5,2.95,12.0,422.5,839.82,676.99
2017,1,26,15,0,818.0,68.0,3.0,12.0,388.0,809.99,656.66
2017,1,26,15,15,791.0,64.5,2.9,12.0,348.5,769.04,626.71
2017,1,26,15,30,764.0,61.0,2.8,12.0,309.0,726.03,594.63
2017,1,26,15,45,723.0,57.0,2.7,12.0,265.5,669.65,551.36
2017,1,26,16,0,682.0,53.0,2.6,12.0,222.0,612.66,506.19
2017,1,26,16,15,620.0,47.5,2.55,11.5,177.5,538.5,446.59
2017,1,26,16,30,558.0,42.0,2.5,11.0,133.0,473.97,391.74
2017,1,26,16,45,454.5,33.0,2.5,10.5,91.5,374.51,302.98
2017,1,26,17,0,351.0,24.0,2.5,10.0,50.0,277.37,176.81
2017,1,26,17,15,175.5,12.0,2.55,10.0,25.0,109.88,0.0
2017,1,26,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,10.0,3.5,7.5,10.0,0.0,0.0
2017,1,27,7,30,0.0,20.0,3.4,8.0,20.0,18.19,0.0
2017,1,27,7,45,254.5,27.0,3.35,8.5,58.5,22.29,10.59
2017,1,27,8,0,509.0,34.0,3.3,9.0,97.0,29.98,20.59
2017,1,27,8,15,587.5,41.0,3.3,9.0,142.5,41.79,25.59
2017,1,27,8,30,666.0,48.0,3.3,9.0,188.0,92.54,49.23
2017,1,27,8,45,720.0,51.5,3.3,9.5,234.0,146.07,87.76
2017,1,27,9,0,774.0,55.0,3.3,10.0,280.0,205.61,138.14
2017,1,27,9,15,805.0,58.5,3.35,10.0,322.5,264.92,192.66
2017,1,27,9,30,836.0,62.0,3.4,10.0,365.0,326.81,250.12
2017,1,27,9,45,859.5,64.0,3.45,10.5,403.0,386.66,305.01
2017,1,27,10,0,883.0,66.0,3.5,11.0,441.0,447.0,358.93
2017,1,27,10,15,897.5,67.5,3.5,11.0,473.0,503.15,408.67
2017,1,27,10,30,912.0,69.0,3.5,11.0,505.0,558.72,456.5
2017,1,27,10,45,922.5,70.0,3.55,11.5,530.0,610.58,499.34
2017,1,27,11,0,933.0,71.0,3.6,12.0,555.0,660.91,539.74
2017,1,27,11,15,939.0,72.0,3.55,12.0,572.5,706.5,576.09
2017,1,27,11,30,945.0,73.0,3.5,12.0,590.0,749.71,608.65
2017,1,27,11,45,947.5,73.5,3.5,12.5,599.5,787.19,634.78
2017,1,27,12,0,950.0,74.0,3.5,13.0,609.0,821.64,658.48
2017,1,27,12,15,950.0,74.0,3.3,13.0,610.5,850.34,677.93
2017,1,27,12,30,950.0,74.0,3.1,13.0,612.0,875.59,694.7
2017,1,27,12,45,945.0,74.5,2.95,13.0,605.5,893.68,706.57
2017,1,27,13,0,940.0,75.0,2.8,13.0,599.0,907.97,715.78
2017,1,27,13,15,934.0,74.5,2.55,13.0,584.5,916.35,719.96
2017,1,27,13,30,928.0,74.0,2.3,13.0,570.0,920.89,721.37
2017,1,27,13,45,917.5,73.5,2.1,13.5,548.0,917.62,716.46
2017,1,27,14,0,907.0,73.0,1.9,14.0,526.0,910.61,709.02
2017,1,27,14,15,894.0,71.0,1.85,14.0,497.0,895.78,699.28
2017,1,27,14,30,881.0,69.0,1.8,14.0,468.0,877.47,687.23
2017,1,27,14,45,861.0,67.5,1.8,14.0,433.0,859.03,675.67
2017,1,27,15,0,841.0,66.0,1.8,14.0,398.0,828.87,655.61
2017,1,27,15,15,814.0,63.0,1.8,13.5,358.0,788.13,628.8
2017,1,27,15,30,787.0,60.0,1.8,13.0,318.0,745.24,599.67
2017,1,27,15,45,746.5,56.0,1.8,13.0,274.0,688.61,558.08
2017,1,27,16,0,706.0,52.0,1.8,13.0,230.0,631.32,514.42
2017,1,27,16,15,644.5,46.5,1.85,12.5,184.5,556.72,456.41
2017,1,27,16,30,583.0,41.0,1.9,12.0,139.0,483.8,396.55
2017,1,27,16,45,476.0,33.0,2.0,12.0,96.0,389.37,313.29
2017,1,27,17,0,369.0,25.0,2.1,12.0,53.0,292.0,195.09
2017,1,27,17,15,184.5,12.5,2.15,11.5,26.5,115.78,0.0
2017,1,27,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,28,7,15,82.0,7.5,4.3,7.0,10.0,0.0,0.0
2017,1,28,7,30,164.0,15.0,4.5,7.0,20.0,13.64,0.0
2017,1,28,7,45,313.5,26.0,4.7,7.5,57.5,21.32,10.4
2017,1,28,8,0,463.0,37.0,4.9,8.0,95.0,29.96,20.71
2017,1,28,8,15,546.5,44.5,5.05,8.0,140.5,41.45,25.7
2017,1,28,8,30,630.0,52.0,5.2,8.0,186.0,90.98,49.45
2017,1,28,8,45,681.5,57.0,5.4,8.5,232.0,146.15,90.08
2017,1,28,9,0,733.0,62.0,5.6,9.0,278.0,204.45,139.93
2017,1,28,9,15,767.5,66.0,5.55,9.5,320.5,262.91,193.62
2017,1,28,9,30,802.0,70.0,5.5,10.0,363.0,324.45,250.61
2017,1,28,9,45,830.5,71.5,5.5,10.5,402.0,384.01,305.61
2017,1,28,10,0,859.0,73.0,5.5,11.0,441.0,445.19,360.78
2017,1,28,10,15,875.0,75.0,5.4,11.0,473.5,502.2,411.79
2017,1,28,10,30,891.0,77.0,5.3,11.0,506.0,558.87,461.1
2017,1,28,10,45,765.0,106.0,5.2,11.5,487.0,562.58,465.21
2017,1,28,11,0,639.0,135.0,5.1,12.0,468.0,552.33,456.82
2017,1,28,11,15,782.5,108.5,4.85,12.0,530.0,647.7,534.38
2017,1,28,11,30,926.0,82.0,4.6,12.0,592.0,747.76,612.47
2017,1,28,11,45,928.5,83.0,4.4,12.5,602.0,785.36,637.64
2017,1,28,12,0,931.0,84.0,4.2,13.0,612.0,820.02,660.46
2017,1,28,12,15,931.5,84.0,3.9,13.0,614.0,848.81,679.91
2017,1,28,12,30,932.0,84.0,3.6,13.0,616.0,874.25,696.67
2017,1,28,12,45,728.0,136.0,3.35,13.5,549.0,795.83,636.64
2017,1,28,13,0,524.0,188.0,3.1,14.0,482.0,687.03,552.44
2017,1,28,13,15,721.0,135.0,2.85,14.0,529.0,816.92,650.27
2017,1,28,13,30,918.0,82.0,2.6,14.0,576.0,923.86,724.41
2017,1,28,13,45,909.5,80.5,2.4,14.0,554.0,921.22,720.46
2017,1,28,14,0,901.0,79.0,2.2,14.0,532.0,914.82,715.0
2017,1,28,14,15,887.5,77.0,2.1,14.0,503.0,908.49,710.7
2017,1,28,14,30,874.0,75.0,2.0,14.0,474.0,889.79,697.78
2017,1,28,14,45,856.5,72.5,1.9,14.5,439.0,863.57,678.4
2017,1,28,15,0,839.0,70.0,1.8,15.0,404.0,834.25,656.83
2017,1,28,15,15,812.0,66.5,1.65,14.5,364.0,792.83,628.22
2017,1,28,15,30,785.0,63.0,1.5,14.0,324.0,749.25,597.48
2017,1,28,15,45,746.5,59.0,1.35,14.0,279.5,694.1,556.23
2017,1,28,16,0,708.0,55.0,1.2,14.0,235.0,638.1,513.11
2017,1,28,16,15,646.5,49.0,1.3,13.5,189.0,562.55,456.2
2017,1,28,16,30,585.0,43.0,1.4,13.0,143.0,488.64,397.15
2017,1,28,16,45,481.0,34.5,1.55,13.0,100.0,395.5,316.81
2017,1,28,17,0,377.0,26.0,1.7,13.0,57.0,300.65,208.25
2017,1,28,17,15,188.5,13.0,1.9,12.5,28.5,118.89,0.0
2017,1,28,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,11.5,4.8,7.0,11.5,10.46,0.0
2017,1,29,7,30,0.0,23.0,4.9,7.0,23.0,20.92,0.0
2017,1,29,7,45,262.0,29.5,5.05,7.5,63.0,24.46,13.22
2017,1,29,8,0,524.0,36.0,5.2,8.0,103.0,31.8,22.39
2017,1,29,8,15,602.5,42.5,5.15,8.0,149.5,43.36,26.86
2017,1,29,8,30,681.0,49.0,5.1,8.0,196.0,94.72,50.72
2017,1,29,8,45,731.0,53.5,5.1,8.5,242.5,149.74,90.91
2017,1,29,9,0,781.0,58.0,5.1,9.0,289.0,210.32,142.84
2017,1,29,9,15,813.0,61.5,5.05,9.5,332.5,270.54,198.33
2017,1,29,9,30,845.0,65.0,5.0,10.0,376.0,333.47,256.72
2017,1,29,9,45,859.0,69.5,5.0,10.5,413.5,393.1,312.1
2017,1,29,10,0,873.0,74.0,5.0,11.0,451.0,452.8,366.07
2017,1,29,10,15,841.5,75.5,4.85,11.5,460.0,487.48,398.34
2017,1,29,10,30,810.0,77.0,4.7,12.0,469.0,516.99,424.86
2017,1,29,10,45,760.0,96.0,4.6,12.5,478.5,549.19,451.74
2017,1,29,11,0,710.0,115.0,4.5,13.0,488.0,576.39,473.28
2017,1,29,11,15,681.5,128.5,4.35,13.0,496.0,605.05,496.01
2017,1,29,11,30,653.0,142.0,4.2,13.0,504.0,629.38,514.63
2017,1,29,11,45,619.5,156.5,4.1,13.5,504.5,646.77,526.63
2017,1,29,12,0,586.0,171.0,4.0,14.0,505.0,654.14,530.92
2017,1,29,12,15,767.0,127.5,3.9,14.0,566.5,778.5,626.49
2017,1,29,12,30,948.0,84.0,3.8,14.0,628.0,889.04,706.28
2017,1,29,12,45,754.5,130.5,3.7,14.5,560.5,813.27,648.58
2017,1,29,13,0,561.0,177.0,3.6,15.0,493.0,707.36,568.31
2017,1,29,13,15,530.0,182.0,3.55,15.0,475.5,696.71,560.81
2017,1,29,13,30,499.0,187.0,3.5,15.0,458.0,683.15,550.49
2017,1,29,13,45,542.5,166.5,3.45,15.0,450.5,703.8,567.98
2017,1,29,14,0,586.0,146.0,3.4,15.0,443.0,728.85,587.67
2017,1,29,14,15,509.5,155.0,3.3,15.0,403.0,665.32,539.57
2017,1,29,14,30,433.0,164.0,3.2,15.0,363.0,607.46,494.78
2017,1,29,14,45,568.5,122.0,3.15,15.0,363.5,679.41,552.98
2017,1,29,15,0,704.0,80.0,3.1,15.0,364.0,737.59,597.15
2017,1,29,15,15,660.5,82.0,2.9,14.5,327.5,692.31,563.71
2017,1,29,15,30,617.0,84.0,2.7,14.0,291.0,645.66,529.26
2017,1,29,15,45,583.0,77.0,2.55,14.0,251.5,594.69,489.82
2017,1,29,16,0,549.0,70.0,2.4,14.0,212.0,543.24,448.83
2017,1,29,16,15,484.0,63.5,2.45,13.5,171.0,469.49,389.75
2017,1,29,16,30,419.0,57.0,2.5,13.0,130.0,397.72,328.93
2017,1,29,16,45,339.0,43.5,2.55,12.5,91.0,312.81,254.41
2017,1,29,17,0,259.0,30.0,2.6,12.0,52.0,234.53,168.95
2017,1,29,17,15,129.5,15.0,2.6,12.0,26.0,87.46,0.0
2017,1,29,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,12.5,3.7,7.5,12.5,11.37,0.0
2017,1,30,7,30,0.0,25.0,3.8,8.0,25.0,22.74,0.0
2017,1,30,7,45,262.0,31.0,3.9,8.5,65.5,25.78,14.62
2017,1,30,8,0,524.0,37.0,4.0,9.0,106.0,29.89,20.69
2017,1,30,8,15,602.0,44.0,4.05,9.0,153.0,44.82,27.95
2017,1,30,8,30,680.0,51.0,4.1,9.0,200.0,96.65,52.18
2017,1,30,8,45,729.0,55.5,4.15,9.5,246.5,151.56,92.14
2017,1,30,9,0,778.0,60.0,4.2,10.0,293.0,211.96,143.63
2017,1,30,9,15,809.5,63.5,4.2,10.0,336.5,272.0,198.92
2017,1,30,9,30,841.0,67.0,4.2,10.0,380.0,334.71,257.21
2017,1,30,9,45,808.5,70.0,4.25,10.5,395.0,375.49,297.72
2017,1,30,10,0,776.0,73.0,4.3,11.0,410.0,411.22,332.45
2017,1,30,10,15,847.5,74.0,4.2,11.5,466.5,489.57,398.79
2017,1,30,10,30,919.0,75.0,4.1,12.0,523.0,571.47,466.04
2017,1,30,10,45,827.0,92.0,4.05,12.5,510.5,584.53,477.67
2017,1,30,11,0,735.0,109.0,4.0,13.0,498.0,586.37,479.55
2017,1,30,11,15,589.0,159.5,3.8,13.0,477.5,575.89,470.13
2017,1,30,11,30,443.0,210.0,3.6,13.0,457.0,547.3,445.76
2017,1,30,11,45,508.5,193.0,3.45,13.5,481.5,598.36,485.94
2017,1,30,12,0,574.0,176.0,3.3,14.0,506.0,651.13,526.3
2017,1,30,12,15,766.5,128.5,3.15,14.0,570.5,780.46,624.35
2017,1,30,12,30,959.0,81.0,3.0,14.0,635.0,896.27,706.28
2017,1,30,12,45,815.0,111.5,2.95,14.5,579.5,839.5,663.1
2017,1,30,13,0,671.0,142.0,2.9,15.0,524.0,771.63,613.12
2017,1,30,13,15,791.5,116.0,2.8,15.0,556.0,859.32,676.92
2017,1,30,13,30,912.0,90.0,2.7,15.0,588.0,940.67,733.52
2017,1,30,13,45,705.0,131.5,2.6,15.5,508.0,817.43,644.07
2017,1,30,14,0,498.0,173.0,2.5,16.0,428.0,676.16,539.69
2017,1,30,14,15,683.0,127.5,2.4,16.0,456.5,796.55,630.68
2017,1,30,14,30,868.0,82.0,2.3,16.0,485.0,897.2,701.58
2017,1,30,14,45,849.5,79.0,2.25,16.0,450.0,869.51,681.84
2017,1,30,15,0,831.0,76.0,2.2,16.0,415.0,838.74,661.05
2017,1,30,15,15,803.5,73.0,2.05,15.5,374.0,797.52,632.78
2017,1,30,15,30,776.0,70.0,1.9,15.0,333.0,754.08,602.32
2017,1,30,15,45,735.0,65.5,1.75,15.0,288.0,696.2,559.22
2017,1,30,16,0,694.0,61.0,1.6,15.0,243.0,644.46,519.48
2017,1,30,16,15,631.5,55.0,1.6,14.5,196.5,568.83,461.73
2017,1,30,16,30,569.0,49.0,1.6,14.0,150.0,495.24,402.65
2017,1,30,16,45,460.0,40.0,1.65,14.0,106.0,390.17,313.45
2017,1,30,17,0,351.0,31.0,1.7,14.0,62.0,292.87,214.02
2017,1,30,17,15,175.5,15.5,1.7,13.5,31.0,140.47,0.0
2017,1,30,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,12.5,3.4,9.5,12.5,11.37,0.0
2017,1,31,7,30,0.0,25.0,3.5,10.0,25.0,20.39,0.0
2017,1,31,7,45,232.5,33.0,3.65,10.5,64.0,25.9,14.94
2017,1,31,8,0,465.0,41.0,3.8,11.0,103.0,33.28,23.52
2017,1,31,8,15,545.5,48.5,3.75,11.0,149.0,45.0,28.24
2017,1,31,8,30,626.0,56.0,3.7,11.0,195.0,94.52,51.94
2017,1,31,8,45,678.0,61.5,3.65,11.5,241.5,148.03,90.71
2017,1,31,9,0,730.0,67.0,3.6,12.0,288.0,209.46,142.36
2017,1,31,9,15,763.5,71.0,3.45,12.0,331.0,267.84,195.26
2017,1,31,9,30,797.0,75.0,3.3,12.0,374.0,329.2,251.26
2017,1,31,9,45,830.0,75.5,3.2,12.5,414.0,389.59,305.39
2017,1,31,10,0,863.0,76.0,3.1,13.0,454.0,452.07,359.84
2017,1,31,10,15,694.5,116.5,2.9,13.0,435.0,459.79,370.55
2017,1,31,10,30,526.0,157.0,2.7,13.0,416.0,444.67,360.8
2017,1,31,10,45,721.5,119.5,2.55,13.5,493.5,553.84,447.95
2017,1,31,11,0,917.0,82.0,2.4,14.0,571.0,667.44,535.62
2017,1,31,11,15,923.5,83.0,2.3,14.0,589.0,713.25,570.06
2017,1,31,11,30,930.0,84.0,2.2,14.0,607.0,756.76,601.41
2017,1,31,11,45,762.5,127.5,2.1,14.5,561.0,723.88,574.5
2017,1,31,12,0,595.0,171.0,2.0,15.0,515.0,668.41,530.29
2017,1,31,12,15,587.0,174.5,1.9,15.0,515.0,680.98,539.84
2017,1,31,12,30,579.0,178.0,1.8,15.0,515.0,696.61,550.71
2017,1,31,12,45,626.5,160.5,1.7,15.5,522.0,740.29,581.72
2017,1,31,13,0,674.0,143.0,1.6,16.0,529.0,776.62,605.42
2017,1,31,13,15,684.0,136.0,1.5,16.0,520.0,789.62,613.58
2017,1,31,13,30,694.0,129.0,1.4,16.0,511.0,799.72,619.97
2017,1,31,13,45,379.5,175.5,1.35,16.0,383.5,570.07,451.4
2017,1,31,14,0,65.0,222.0,1.3,16.0,256.0,295.07,235.38
2017,1,31,14,15,192.0,206.0,1.25,16.0,297.5,409.26,330.27
2017,1,31,14,30,319.0,190.0,1.2,16.0,339.0,521.99,418.74
2017,1,31,14,45,314.5,176.5,1.2,16.0,314.5,501.06,402.85
2017,1,31,15,0,310.0,163.0,1.2,16.0,290.0,478.83,386.99
2017,1,31,15,15,305.0,147.0,1.15,15.5,262.0,451.61,367.53
2017,1,31,15,30,300.0,131.0,1.1,15.0,234.0,423.22,346.72
2017,1,31,15,45,286.5,115.0,1.05,15.0,203.0,387.0,318.36
2017,1,31,16,0,273.0,99.0,1.0,15.0,172.0,350.36,288.91
2017,1,31,16,15,247.5,83.0,1.0,14.5,140.0,304.69,251.61
2017,1,31,16,30,222.0,67.0,1.0,14.0,108.0,259.95,213.64
2017,1,31,16,45,182.0,50.0,1.0,14.0,77.0,205.06,165.26
2017,1,31,17,0,142.0,33.0,1.0,14.0,46.0,166.94,123.07
2017,1,31,17,15,71.0,16.5,0.95,13.5,23.0,71.21,0.0
2017,1,31,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,4.0,3.5,11.0,4.0,3.64,0.0
2017,2,1,7,30,0.0,8.0,3.6,11.0,8.0,7.03,0.0
2017,2,1,7,45,0.0,20.5,3.75,11.5,20.5,18.06,8.9
2017,2,1,8,0,0.0,33.0,3.9,12.0,33.0,29.09,19.82
2017,2,1,8,15,0.0,47.5,3.95,12.0,47.5,41.39,29.69
2017,2,1,8,30,0.0,62.0,4.0,12.0,62.0,53.96,40.78
2017,2,1,8,45,0.0,76.5,4.05,12.5,76.5,66.72,51.81
2017,2,1,9,0,0.0,91.0,4.1,13.0,91.0,79.65,62.81
2017,2,1,9,15,0.0,104.5,4.1,13.0,104.5,91.87,73.16
2017,2,1,9,30,0.0,118.0,4.1,13.0,118.0,104.21,83.5
2017,2,1,9,45,0.0,96.5,4.1,13.0,96.5,85.46,67.46
2017,2,1,10,0,0.0,75.0,4.1,13.0,75.0,66.34,51.12
2017,2,1,10,15,0.0,86.5,4.35,13.0,86.5,76.61,59.73
2017,2,1,10,30,0.0,98.0,4.6,13.0,98.0,87.0,68.39
2017,2,1,10,45,120.0,168.5,4.9,13.5,233.0,234.23,192.34
2017,2,1,11,0,240.0,239.0,5.2,14.0,368.0,387.91,318.19
2017,2,1,11,15,307.5,235.0,5.35,14.0,405.5,451.79,370.53
