Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,11,30,375.0,231.0,5.5,14.0,443.0,511.13,419.35
2017,2,1,11,45,187.5,161.5,5.7,14.0,267.5,314.12,259.49
2017,2,1,12,0,0.0,92.0,5.9,14.0,92.0,81.56,63.0
2017,2,1,12,15,0.0,131.5,5.95,14.0,132.0,118.54,93.96
2017,2,1,12,30,0.0,171.0,6.0,14.0,172.0,157.13,125.93
2017,2,1,12,45,0.0,169.5,6.05,14.5,170.0,156.12,124.86
2017,2,1,13,0,0.0,168.0,6.1,15.0,168.0,155.15,123.89
2017,2,1,13,15,0.0,145.0,6.1,15.0,145.0,132.68,105.42
2017,2,1,13,30,0.0,122.0,6.1,15.0,122.0,110.39,87.03
2017,2,1,13,45,0.0,110.0,6.2,15.0,110.0,98.96,77.63
2017,2,1,14,0,0.0,98.0,6.3,15.0,98.0,87.56,68.21
2017,2,1,14,15,7.5,136.5,6.35,14.5,140.0,133.31,107.13
2017,2,1,14,30,15.0,175.0,6.4,14.0,182.0,183.32,149.53
2017,2,1,14,45,7.5,95.5,6.45,14.0,99.0,92.7,73.52
2017,2,1,15,0,0.0,16.0,6.5,14.0,16.0,14.08,6.42
2017,2,1,15,15,0.0,14.5,6.4,14.0,14.5,12.76,5.31
2017,2,1,15,30,0.0,13.0,6.3,14.0,13.0,11.43,4.18
2017,2,1,15,45,0.0,11.0,6.25,14.0,11.0,9.67,2.67
2017,2,1,16,0,0.0,9.0,6.2,14.0,9.0,7.9,1.14
2017,2,1,16,15,0.0,7.5,6.1,13.5,7.5,6.58,0.0
2017,2,1,16,30,0.0,6.0,6.0,13.0,6.0,5.26,0.0
2017,2,1,16,45,0.0,4.0,5.95,13.0,4.0,3.51,0.0
2017,2,1,17,0,0.0,2.0,5.9,13.0,2.0,1.75,0.0
2017,2,1,17,15,0.0,1.0,5.95,13.0,1.0,0.87,0.0
2017,2,1,17,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,2,7,15,45.5,10.0,6.8,13.0,12.0,9.1,0.0
2017,2,2,7,30,91.0,20.0,6.7,13.0,24.0,15.79,0.0
2017,2,2,7,45,219.5,33.5,6.65,13.0,60.0,26.19,15.59
2017,2,2,8,0,348.0,47.0,6.6,13.0,96.0,38.28,27.75
2017,2,2,8,15,429.5,56.0,6.5,13.0,139.0,50.2,33.17
2017,2,2,8,30,511.0,65.0,6.4,13.0,182.0,94.13,55.47
2017,2,2,8,45,284.0,95.0,6.3,13.5,162.5,121.04,85.03
2017,2,2,9,0,57.0,125.0,6.2,14.0,143.0,119.77,94.22
2017,2,2,9,15,64.5,141.5,6.05,14.0,164.5,141.34,112.56
2017,2,2,9,30,72.0,158.0,5.9,14.0,186.0,163.97,131.79
2017,2,2,9,45,36.0,153.5,5.8,14.0,167.5,152.26,122.9
2017,2,2,10,0,0.0,149.0,5.7,14.0,149.0,132.88,106.92
2017,2,2,10,15,33.5,182.0,5.5,14.0,198.5,184.26,149.59
2017,2,2,10,30,67.0,215.0,5.3,14.0,248.0,237.22,193.33
2017,2,2,10,45,47.5,214.0,5.15,14.5,238.5,229.78,186.52
2017,2,2,11,0,28.0,213.0,5.0,15.0,229.0,212.56,171.66
2017,2,2,11,15,51.5,233.5,4.95,15.0,263.0,259.64,210.36
2017,2,2,11,30,75.0,254.0,4.9,15.0,297.0,301.62,244.59
2017,2,2,11,45,74.0,259.5,4.9,15.0,302.5,311.5,252.4
2017,2,2,12,0,73.0,265.0,4.9,15.0,308.0,321.3,260.21
2017,2,2,12,15,63.5,260.0,4.95,15.0,297.5,312.47,252.96
2017,2,2,12,30,54.0,255.0,5.0,15.0,287.0,302.85,245.1
2017,2,2,12,45,43.5,245.0,5.05,15.0,271.0,286.02,231.41
2017,2,2,13,0,33.0,235.0,5.1,15.0,255.0,268.5,217.14
2017,2,2,13,15,24.5,220.5,5.05,15.0,235.0,232.04,187.51
2017,2,2,13,30,16.0,206.0,5.0,15.0,215.0,210.59,169.94
2017,2,2,13,45,8.0,166.0,5.0,15.0,170.5,162.42,130.38
2017,2,2,14,0,0.0,126.0,5.0,15.0,126.0,115.04,91.03
2017,2,2,14,15,0.0,96.5,4.95,15.0,96.5,86.28,67.2
2017,2,2,14,30,0.0,67.0,4.9,15.0,67.0,59.24,44.59
2017,2,2,14,45,0.0,41.5,4.9,15.0,41.5,36.62,25.53
2017,2,2,15,0,0.0,16.0,4.9,15.0,16.0,14.08,6.38
2017,2,2,15,15,0.0,14.5,4.9,15.0,14.5,12.76,5.27
2017,2,2,15,30,0.0,13.0,4.9,15.0,13.0,11.43,4.15
2017,2,2,15,45,0.0,11.0,4.9,15.0,11.0,9.67,2.64
2017,2,2,16,0,0.0,9.0,4.9,15.0,9.0,7.9,1.12
2017,2,2,16,15,0.0,7.5,4.85,14.5,7.5,6.58,0.0
2017,2,2,16,30,0.0,6.0,4.8,14.0,6.0,5.26,0.0
2017,2,2,16,45,0.0,4.0,4.75,14.0,4.0,3.51,0.0
2017,2,2,17,0,0.0,2.0,4.7,14.0,2.0,1.75,0.0
2017,2,2,17,15,0.0,1.0,4.75,14.0,1.0,0.87,0.0
2017,2,2,17,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,14.0,5.45,14.0,14.0,12.73,0.0
2017,2,3,7,30,0.0,28.0,5.6,14.0,28.0,22.81,0.0
2017,2,3,7,45,210.0,35.5,5.75,14.0,65.5,27.72,17.01
2017,2,3,8,0,420.0,43.0,5.9,14.0,103.0,34.58,24.48
2017,2,3,8,15,497.0,50.5,6.05,14.0,147.0,46.41,29.07
2017,2,3,8,30,574.0,58.0,6.2,14.0,191.0,92.95,51.81
2017,2,3,8,45,617.0,64.5,6.35,14.0,234.0,143.22,88.74
2017,2,3,9,0,660.0,71.0,6.5,14.0,277.0,198.37,135.65
2017,2,3,9,15,693.5,75.0,6.6,14.0,318.5,253.3,185.57
2017,2,3,9,30,727.0,79.0,6.7,14.0,360.0,311.32,238.93
2017,2,3,9,45,740.0,85.0,6.85,14.5,395.0,366.38,289.5
2017,2,3,10,0,753.0,91.0,7.0,15.0,430.0,421.7,339.15
2017,2,3,10,15,770.5,93.5,7.05,15.0,461.0,475.84,387.23
2017,2,3,10,30,788.0,96.0,7.1,15.0,492.0,529.48,433.84
2017,2,3,10,45,515.5,169.5,7.2,15.0,433.5,481.74,395.97
2017,2,3,11,0,243.0,243.0,7.3,15.0,375.0,394.01,323.05
2017,2,3,11,15,217.5,254.0,7.25,15.0,375.5,401.6,329.19
2017,2,3,11,30,192.0,265.0,7.2,15.0,376.0,406.75,332.96
2017,2,3,11,45,297.5,251.5,7.15,15.0,426.0,493.12,404.55
2017,2,3,12,0,403.0,238.0,7.1,15.0,476.0,574.35,471.38
2017,2,3,12,15,382.0,244.0,6.95,15.0,470.0,579.42,474.79
2017,2,3,12,30,361.0,250.0,6.8,15.0,464.0,582.09,476.45
2017,2,3,12,45,300.0,258.5,6.65,15.0,435.5,551.17,450.68
2017,2,3,13,0,239.0,267.0,6.5,15.0,407.0,501.07,409.91
2017,2,3,13,15,187.5,263.5,6.35,14.5,372.0,458.1,375.44
2017,2,3,13,30,136.0,260.0,6.2,14.0,337.0,413.23,338.98
2017,2,3,13,45,93.5,241.5,6.1,14.0,293.5,340.03,279.27
2017,2,3,14,0,51.0,223.0,6.0,14.0,250.0,282.4,231.35
2017,2,3,14,15,27.0,192.5,5.85,14.0,206.5,211.0,172.3
2017,2,3,14,30,3.0,162.0,5.7,14.0,163.0,157.46,127.24
2017,2,3,14,45,112.0,170.5,5.6,14.0,217.5,297.07,247.42
2017,2,3,15,0,221.0,179.0,5.5,14.0,272.0,406.21,340.03
2017,2,3,15,15,211.0,163.5,5.3,14.0,246.0,377.81,316.85
2017,2,3,15,30,201.0,148.0,5.1,14.0,220.0,349.03,293.42
2017,2,3,15,45,193.0,129.5,4.95,14.0,191.5,317.29,267.31
2017,2,3,16,0,185.0,111.0,4.8,14.0,163.0,299.71,252.18
2017,2,3,16,15,166.5,92.5,4.65,13.5,133.0,258.7,217.3
2017,2,3,16,30,148.0,74.0,4.5,13.0,103.0,218.16,181.88
2017,2,3,16,45,118.5,55.0,4.35,13.0,74.5,169.89,138.57
2017,2,3,17,0,89.0,36.0,4.2,13.0,46.0,122.6,93.74
2017,2,3,17,15,44.5,18.0,4.1,13.0,23.0,59.37,8.95
2017,2,3,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,15.0,3.85,12.0,15.0,13.64,0.0
2017,2,4,7,30,0.0,30.0,3.9,12.0,30.0,24.29,0.0
2017,2,4,7,45,232.0,34.5,4.0,12.5,68.5,26.92,16.72
2017,2,4,8,0,464.0,39.0,4.1,13.0,107.0,30.96,21.5
2017,2,4,8,15,536.0,46.0,4.05,13.0,151.5,43.33,26.03
2017,2,4,8,30,608.0,53.0,4.0,13.0,196.0,91.51,49.4
2017,2,4,8,45,650.0,58.5,4.0,13.5,239.5,142.83,86.95
2017,2,4,9,0,692.0,64.0,4.0,14.0,283.0,200.9,136.05
2017,2,4,9,15,398.0,114.5,3.9,14.0,244.0,210.24,158.74
2017,2,4,9,30,104.0,165.0,3.8,14.0,205.0,182.83,146.26
2017,2,4,9,45,52.0,146.0,3.75,14.0,166.0,151.36,121.61
2017,2,4,10,0,0.0,127.0,3.7,14.0,127.0,112.91,90.0
2017,2,4,10,15,37.5,173.5,3.65,14.0,193.0,177.93,143.98
2017,2,4,10,30,75.0,220.0,3.6,14.0,259.0,246.1,199.88
2017,2,4,10,45,118.0,236.0,3.55,14.5,299.5,299.96,243.35
2017,2,4,11,0,161.0,252.0,3.5,15.0,340.0,351.6,284.62
2017,2,4,11,15,173.0,260.0,3.4,15.0,357.5,377.92,305.54
2017,2,4,11,30,185.0,268.0,3.3,15.0,375.0,404.91,326.91
2017,2,4,11,45,133.5,268.5,3.2,15.0,347.0,376.84,303.64
2017,2,4,12,0,82.0,269.0,3.1,15.0,319.0,332.18,267.24
2017,2,4,12,15,203.5,264.5,3.1,15.0,386.5,443.92,358.41
2017,2,4,12,30,325.0,260.0,3.1,15.0,454.0,563.58,452.79
2017,2,4,12,45,275.0,265.5,3.1,15.0,429.0,537.93,431.67
2017,2,4,13,0,225.0,271.0,3.1,15.0,404.0,493.53,397.05
2017,2,4,13,15,316.0,247.5,3.05,15.0,429.0,570.17,458.68
2017,2,4,13,30,407.0,224.0,3.0,15.0,454.0,631.11,507.24
2017,2,4,13,45,381.5,220.0,3.0,15.0,430.0,609.0,490.38
2017,2,4,14,0,356.0,216.0,3.0,15.0,406.0,585.11,472.63
2017,2,4,14,15,388.0,197.0,2.9,14.5,394.5,593.27,481.49
2017,2,4,14,30,420.0,178.0,2.8,14.0,383.0,617.28,501.82
2017,2,4,14,45,350.5,176.0,2.7,14.0,338.5,533.69,437.0
2017,2,4,15,0,281.0,174.0,2.6,14.0,294.0,468.99,385.87
2017,2,4,15,15,292.5,155.0,2.55,14.0,270.0,452.59,374.49
2017,2,4,15,30,304.0,136.0,2.5,14.0,246.0,434.24,361.0
2017,2,4,15,45,447.0,105.0,2.5,14.0,243.0,521.37,433.1
2017,2,4,16,0,590.0,74.0,2.5,14.0,240.0,587.46,484.73
2017,2,4,16,15,530.0,66.5,2.35,13.5,196.0,514.09,425.94
2017,2,4,16,30,470.0,59.0,2.2,13.0,152.0,442.71,366.72
2017,2,4,16,45,385.5,48.0,2.1,13.0,110.5,353.92,290.12
2017,2,4,17,0,301.0,37.0,2.0,13.0,69.0,271.01,212.93
2017,2,4,17,15,150.5,18.5,2.05,12.5,34.5,133.87,45.14
2017,2,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,7.0,2.85,12.0,7.0,6.37,0.0
2017,2,5,7,30,0.0,14.0,3.0,12.0,14.0,12.32,0.0
2017,2,5,7,45,0.0,32.5,3.15,12.0,32.5,28.01,17.88
2017,2,5,8,0,0.0,51.0,3.3,12.0,51.0,43.15,32.36
2017,2,5,8,15,10.0,69.5,3.55,12.0,72.0,58.53,44.3
2017,2,5,8,30,20.0,88.0,3.8,12.0,93.0,75.44,58.44
2017,2,5,8,45,28.5,107.0,4.1,12.5,115.0,95.32,74.95
2017,2,5,9,0,37.0,126.0,4.4,13.0,137.0,116.64,92.69
2017,2,5,9,15,42.5,142.5,4.6,13.0,157.5,136.44,109.43
2017,2,5,9,30,48.0,159.0,4.8,13.0,178.0,157.09,126.88
2017,2,5,9,45,116.5,179.5,5.0,13.5,231.0,209.43,169.5
2017,2,5,10,0,185.0,200.0,5.2,14.0,284.0,267.32,217.05
2017,2,5,10,15,187.5,214.5,5.35,14.0,305.0,295.04,240.56
2017,2,5,10,30,190.0,229.0,5.5,14.0,326.0,322.93,263.95
2017,2,5,10,45,173.0,241.5,5.7,14.0,333.0,337.55,276.15
2017,2,5,11,0,156.0,254.0,5.9,14.0,340.0,350.41,286.66
2017,2,5,11,15,178.0,262.0,6.05,14.0,363.0,383.32,313.86
2017,2,5,11,30,200.0,270.0,6.2,14.0,386.0,417.71,342.13
2017,2,5,11,45,181.0,275.5,6.4,14.0,382.5,419.89,343.73
2017,2,5,12,0,162.0,281.0,6.6,14.0,379.0,420.31,343.88
2017,2,5,12,15,263.0,267.5,6.75,14.0,426.0,509.45,417.97
2017,2,5,12,30,364.0,254.0,6.9,14.0,473.0,589.91,484.53
2017,2,5,12,45,187.5,230.0,7.05,14.0,343.0,407.08,335.52
2017,2,5,13,0,11.0,206.0,7.2,14.0,213.0,202.87,163.9
2017,2,5,13,15,182.5,222.0,7.3,14.0,327.0,404.79,335.21
2017,2,5,13,30,354.0,238.0,7.4,14.0,441.0,600.45,496.08
2017,2,5,13,45,294.0,239.0,7.5,14.0,403.5,552.87,456.99
2017,2,5,14,0,234.0,240.0,7.6,14.0,366.0,486.42,403.22
2017,2,5,14,15,117.0,180.0,7.7,13.5,243.0,308.8,257.13
2017,2,5,14,30,0.0,120.0,7.8,13.0,120.0,109.9,87.7
2017,2,5,14,45,6.5,139.0,7.9,13.0,142.0,136.71,110.9
2017,2,5,15,0,13.0,158.0,8.0,13.0,164.0,165.79,135.91
2017,2,5,15,15,6.5,125.0,8.15,13.0,128.0,124.83,101.3
2017,2,5,15,30,0.0,92.0,8.3,13.0,92.0,84.7,67.06
2017,2,5,15,45,0.0,80.0,8.5,13.0,80.0,73.21,57.33
2017,2,5,16,0,0.0,68.0,8.7,13.0,68.0,61.72,47.48
2017,2,5,16,15,0.0,55.5,8.9,13.0,55.5,49.65,37.01
2017,2,5,16,30,0.0,43.0,9.1,13.0,43.0,37.95,26.77
2017,2,5,16,45,0.0,31.5,9.35,13.0,31.5,27.77,17.76
2017,2,5,17,0,0.0,20.0,9.6,13.0,20.0,17.6,8.65
2017,2,5,17,15,0.0,10.0,9.7,13.0,10.0,8.78,0.0
2017,2,5,17,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,10.9,13.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,10.75,14.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,10.25,14.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,10.0,14.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,4.5,4.75,13.0,4.5,4.09,0.0
2017,2,6,7,30,0.0,9.0,4.9,13.0,9.0,7.9,0.0
2017,2,6,7,45,0.0,19.0,5.1,13.5,19.0,16.72,8.42
2017,2,6,8,0,0.0,29.0,5.3,14.0,29.0,25.55,16.75
2017,2,6,8,15,0.0,40.5,5.45,14.0,40.5,35.73,24.77
2017,2,6,8,30,0.0,52.0,5.6,14.0,52.0,45.92,33.68
2017,2,6,8,45,0.0,63.5,5.85,14.0,63.5,55.94,42.35
2017,2,6,9,0,0.0,75.0,6.1,14.0,75.0,66.05,51.0
2017,2,6,9,15,0.0,85.5,6.1,14.0,85.5,75.39,58.89
2017,2,6,9,30,0.0,96.0,6.1,14.0,96.0,84.8,66.76
2017,2,6,9,45,0.0,95.5,6.1,14.0,95.5,84.53,66.38
2017,2,6,10,0,0.0,95.0,6.1,14.0,95.0,84.18,65.93
2017,2,6,10,15,0.0,94.0,6.05,14.0,94.0,83.33,65.07
2017,2,6,10,30,0.0,93.0,6.0,14.0,93.0,82.45,64.2
2017,2,6,10,45,7.5,148.0,6.0,14.5,152.0,137.16,109.76
2017,2,6,11,0,15.0,203.0,6.0,15.0,211.0,194.32,156.62
2017,2,6,11,15,17.0,212.0,5.95,15.0,221.5,205.57,165.67
2017,2,6,11,30,19.0,221.0,5.9,15.0,232.0,217.09,175.0
2017,2,6,11,45,17.0,220.0,5.85,15.0,230.5,216.0,173.95
2017,2,6,12,0,15.0,219.0,5.8,15.0,229.0,214.71,172.78
2017,2,6,12,15,11.5,210.5,5.65,15.0,218.0,204.53,164.32
2017,2,6,12,30,8.0,202.0,5.5,15.0,207.0,194.07,155.65
2017,2,6,12,45,5.5,193.0,5.35,15.0,196.5,183.73,147.14
2017,2,6,13,0,3.0,184.0,5.2,15.0,186.0,173.24,138.52
2017,2,6,13,15,4.0,185.5,5.2,14.5,188.5,176.44,141.57
2017,2,6,13,30,5.0,187.0,5.2,14.0,191.0,179.83,144.81
2017,2,6,13,45,6.5,186.5,5.2,14.0,191.0,181.81,146.68
2017,2,6,14,0,8.0,186.0,5.2,14.0,191.0,184.01,148.77
2017,2,6,14,15,9.5,181.5,5.15,14.0,186.5,182.13,147.53
2017,2,6,14,30,11.0,177.0,5.1,14.0,182.0,180.44,146.47
2017,2,6,14,45,5.5,156.5,5.1,14.0,159.0,154.74,125.19
2017,2,6,15,0,0.0,136.0,5.1,14.0,136.0,129.13,103.83
2017,2,6,15,15,55.0,145.0,5.25,14.0,165.5,202.48,167.75
2017,2,6,15,30,110.0,154.0,5.4,14.0,195.0,280.33,234.41
2017,2,6,15,45,105.0,135.5,5.55,14.0,170.5,253.47,212.19
2017,2,6,16,0,100.0,117.0,5.7,14.0,146.0,226.38,189.51
2017,2,6,16,15,89.5,97.5,5.8,13.5,120.0,193.42,161.51
2017,2,6,16,30,79.0,78.0,5.9,13.0,94.0,160.54,132.87
2017,2,6,16,45,60.5,59.0,6.05,13.0,69.0,123.1,99.36
2017,2,6,17,0,42.0,40.0,6.2,13.0,44.0,85.93,65.33
2017,2,6,17,15,21.0,23.5,6.25,13.0,25.5,39.95,16.64
2017,2,6,17,30,0.0,7.0,6.3,13.0,7.0,6.37,0.0
2017,2,6,17,45,0.0,3.5,6.4,13.0,3.5,0.0,0.0
2017,2,6,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,9.0,14.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,9.95,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2017,2,7,7,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2017,2,7,7,45,0.0,1.5,8.85,15.0,1.5,1.31,0.0
2017,2,7,8,0,0.0,3.0,8.5,15.0,3.0,2.63,0.0
2017,2,7,8,15,0.0,4.0,8.35,15.0,4.0,3.51,0.0
2017,2,7,8,30,0.0,5.0,8.2,15.0,5.0,4.39,0.0
2017,2,7,8,45,0.0,6.5,8.05,15.0,6.5,5.71,0.0
2017,2,7,9,0,0.0,8.0,7.9,15.0,8.0,7.03,0.37
2017,2,7,9,15,0.0,9.0,7.7,15.0,9.0,7.91,1.12
2017,2,7,9,30,0.0,10.0,7.5,15.0,10.0,8.8,1.86
2017,2,7,9,45,0.0,55.5,7.3,15.0,55.5,49.02,36.09
2017,2,7,10,0,0.0,101.0,7.1,15.0,101.0,89.53,70.18
2017,2,7,10,15,0.0,69.5,6.7,15.0,69.5,61.47,46.41
2017,2,7,10,30,0.0,38.0,6.3,15.0,38.0,33.54,22.77
2017,2,7,10,45,0.0,26.0,5.9,15.0,26.0,22.94,13.77
2017,2,7,11,0,0.0,14.0,5.5,15.0,14.0,12.35,4.79
2017,2,7,11,15,0.0,14.5,5.2,15.0,14.5,12.79,5.16
2017,2,7,11,30,0.0,15.0,4.9,15.0,15.0,13.24,5.53
2017,2,7,11,45,0.0,30.5,4.65,15.0,30.5,26.94,17.07
2017,2,7,12,0,0.0,46.0,4.4,15.0,46.0,40.67,28.6
2017,2,7,12,15,0.0,58.5,4.3,15.0,58.5,51.76,37.88
2017,2,7,12,30,0.0,71.0,4.2,15.0,71.0,62.87,47.15
2017,2,7,12,45,0.0,52.0,4.15,15.0,52.0,45.99,33.05
2017,2,7,13,0,0.0,33.0,4.1,15.0,33.0,29.15,18.93
2017,2,7,13,15,0.5,103.5,3.75,15.0,104.0,92.76,72.17
2017,2,7,13,30,1.0,174.0,3.4,15.0,175.0,162.66,129.8
2017,2,7,13,45,6.0,183.0,3.05,15.0,186.5,177.49,142.11
2017,2,7,14,0,11.0,192.0,2.7,15.0,198.0,192.97,155.02
2017,2,7,14,15,5.5,161.5,2.6,15.0,164.5,156.78,125.44
2017,2,7,14,30,0.0,131.0,2.5,15.0,131.0,120.94,95.92
2017,2,7,14,45,0.0,85.0,2.4,15.0,85.0,75.41,58.17
2017,2,7,15,0,0.0,39.0,2.3,15.0,39.0,34.4,23.68
2017,2,7,15,15,0.0,70.5,2.15,14.5,70.5,62.33,47.58
2017,2,7,15,30,0.0,102.0,2.0,14.0,102.0,95.2,75.58
2017,2,7,15,45,0.0,89.0,1.85,14.0,89.0,82.72,65.09
2017,2,7,16,0,0.0,76.0,1.7,14.0,76.0,70.22,54.51
2017,2,7,16,15,0.0,62.5,1.6,14.0,62.5,57.12,43.29
2017,2,7,16,30,0.0,49.0,1.5,14.0,49.0,43.93,31.84
2017,2,7,16,45,0.0,36.0,1.4,14.0,36.0,31.76,21.17
2017,2,7,17,0,0.0,23.0,1.3,14.0,23.0,20.25,10.98
2017,2,7,17,15,0.0,13.0,1.35,13.5,13.0,11.43,1.34
2017,2,7,17,30,0.0,3.0,1.4,13.0,3.0,2.73,0.0
2017,2,7,17,45,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,0.5,6.5,14.0,0.5,0.45,0.0
2017,2,8,7,30,0.0,1.0,6.5,14.0,1.0,0.87,0.0
2017,2,8,7,45,0.0,2.0,6.5,14.5,2.0,1.75,0.0
2017,2,8,8,0,0.0,3.0,6.5,15.0,3.0,2.63,0.0
2017,2,8,8,15,0.0,5.0,6.4,15.0,5.0,4.38,0.0
2017,2,8,8,30,0.0,7.0,6.3,15.0,7.0,6.14,0.0
2017,2,8,8,45,0.0,8.5,6.2,15.0,8.5,7.47,0.75
2017,2,8,9,0,0.0,10.0,6.1,15.0,10.0,8.79,1.88
2017,2,8,9,15,0.0,11.0,6.05,15.0,11.0,9.67,2.63
2017,2,8,9,30,0.0,12.0,6.0,15.0,12.0,10.56,3.37
2017,2,8,9,45,0.0,43.0,5.95,15.0,43.0,37.94,26.68
2017,2,8,10,0,0.0,74.0,5.9,15.0,74.0,65.46,49.88
2017,2,8,10,15,0.0,64.0,5.75,15.0,64.0,56.58,42.28
2017,2,8,10,30,0.0,54.0,5.6,15.0,54.0,47.72,34.74
2017,2,8,10,45,0.0,47.0,5.5,15.0,47.0,41.53,29.46
2017,2,8,11,0,0.0,40.0,5.4,15.0,40.0,35.33,24.2
2017,2,8,11,15,0.0,54.5,5.35,15.0,54.5,48.19,34.97
2017,2,8,11,30,0.0,69.0,5.3,15.0,69.0,61.08,45.72
2017,2,8,11,45,0.0,105.5,5.25,15.0,105.5,93.91,73.03
2017,2,8,12,0,0.0,142.0,5.2,15.0,142.0,128.02,101.2
2017,2,8,12,15,0.0,152.0,5.1,15.0,152.0,137.74,109.14
2017,2,8,12,30,0.0,162.0,5.0,15.0,162.0,147.66,117.27
2017,2,8,12,45,0.0,130.5,4.95,15.5,130.5,117.63,92.38
2017,2,8,13,0,0.0,99.0,4.9,16.0,99.0,88.04,67.84
2017,2,8,13,15,0.0,127.5,4.8,16.0,127.5,115.13,90.29
2017,2,8,13,30,0.0,156.0,4.7,16.0,156.0,143.44,113.64
2017,2,8,13,45,0.0,122.0,4.65,16.0,122.0,110.29,86.44
2017,2,8,14,0,0.0,88.0,4.6,16.0,88.0,77.95,59.75
2017,2,8,14,15,0.0,82.0,4.5,16.0,82.0,72.6,55.4
2017,2,8,14,30,0.0,76.0,4.4,16.0,76.0,67.25,51.04
2017,2,8,14,45,0.0,69.0,4.35,16.0,69.0,61.01,45.92
2017,2,8,15,0,0.0,62.0,4.3,16.0,62.0,54.79,40.78
2017,2,8,15,15,0.0,46.5,4.3,15.5,46.5,41.03,29.31
2017,2,8,15,30,0.0,31.0,4.3,15.0,31.0,27.31,17.73
2017,2,8,15,45,0.0,27.0,4.3,15.0,27.0,23.77,14.74
2017,2,8,16,0,0.0,23.0,4.3,15.0,23.0,20.23,11.72
2017,2,8,16,15,0.0,19.0,4.2,15.0,19.0,16.7,8.66
2017,2,8,16,30,0.0,15.0,4.1,15.0,15.0,13.18,5.58
2017,2,8,16,45,0.0,11.0,4.0,15.0,11.0,9.65,2.48
2017,2,8,17,0,0.0,7.0,3.9,15.0,7.0,6.14,0.0
2017,2,8,17,15,0.0,4.0,3.9,15.0,4.0,3.5,0.0
2017,2,8,17,30,0.0,1.0,3.9,15.0,1.0,0.91,0.0
2017,2,8,17,45,0.0,0.5,3.95,15.0,0.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,9.15,15.0,0.5,0.45,0.0
2017,2,9,7,30,0.0,1.0,9.2,15.0,1.0,0.87,0.0
2017,2,9,7,45,0.0,2.0,9.3,15.0,2.0,1.75,0.0
2017,2,9,8,0,0.0,3.0,9.4,15.0,3.0,2.63,0.0
2017,2,9,8,15,0.0,4.5,9.25,15.0,4.5,3.95,0.0
2017,2,9,8,30,0.0,6.0,9.1,15.0,6.0,5.27,0.0
2017,2,9,8,45,0.0,7.5,8.95,15.0,7.5,6.59,0.0
2017,2,9,9,0,0.0,9.0,8.8,15.0,9.0,7.91,1.12
2017,2,9,9,15,0.0,10.5,8.65,15.0,10.5,9.23,2.25
2017,2,9,9,30,0.0,12.0,8.5,15.0,12.0,10.56,3.36
2017,2,9,9,45,0.0,18.0,8.35,15.0,18.0,15.85,7.86
2017,2,9,10,0,0.0,24.0,8.2,15.0,24.0,21.15,12.34
2017,2,9,10,15,0.0,19.5,8.0,15.0,19.5,17.19,8.94
2017,2,9,10,30,0.0,15.0,7.8,15.0,15.0,13.22,5.55
2017,2,9,10,45,0.0,14.0,7.65,15.0,14.0,12.34,4.79
2017,2,9,11,0,0.0,13.0,7.5,15.0,13.0,11.47,4.03
2017,2,9,11,15,0.0,29.0,7.4,15.0,29.0,25.61,15.95
2017,2,9,11,30,0.0,45.0,7.3,15.0,45.0,39.78,27.85
2017,2,9,11,45,0.0,45.5,7.25,15.0,45.5,40.23,28.2
2017,2,9,12,0,0.0,46.0,7.2,15.0,46.0,40.68,28.56
2017,2,9,12,15,0.0,39.0,7.2,15.0,39.0,34.48,23.35
2017,2,9,12,30,0.0,32.0,7.2,15.0,32.0,28.28,18.14
2017,2,9,12,45,0.0,38.0,7.25,15.0,38.0,33.59,22.61
2017,2,9,13,0,0.0,44.0,7.3,15.0,44.0,38.9,27.08
2017,2,9,13,15,0.0,70.5,7.15,15.0,70.5,62.42,46.81
2017,2,9,13,30,0.0,97.0,7.0,15.0,97.0,86.23,66.76
2017,2,9,13,45,0.0,91.0,6.85,15.0,91.0,80.65,62.17
2017,2,9,14,0,0.0,85.0,6.7,15.0,85.0,75.28,57.77
2017,2,9,14,15,0.0,69.0,6.4,15.0,69.0,61.04,45.91
2017,2,9,14,30,0.0,53.0,6.1,15.0,53.0,46.83,34.02
2017,2,9,14,45,0.0,47.0,5.85,15.0,47.0,41.5,29.6
2017,2,9,15,0,0.0,41.0,5.6,15.0,41.0,36.17,25.16
2017,2,9,15,15,0.0,38.5,5.35,15.0,38.5,33.95,23.33
2017,2,9,15,30,0.0,36.0,5.1,15.0,36.0,31.73,21.5
2017,2,9,15,45,0.0,31.5,4.95,15.0,31.5,27.75,18.13
2017,2,9,16,0,0.0,27.0,4.8,15.0,27.0,23.77,14.74
2017,2,9,16,15,0.0,22.0,4.65,14.5,22.0,19.35,10.96
2017,2,9,16,30,0.0,17.0,4.5,14.0,17.0,14.94,7.14
2017,2,9,16,45,0.0,12.5,4.35,14.0,12.5,10.97,3.64
2017,2,9,17,0,0.0,8.0,4.2,14.0,8.0,7.02,0.14
2017,2,9,17,15,0.0,4.5,4.15,14.0,4.5,3.94,0.0
2017,2,9,17,30,0.0,1.0,4.1,14.0,1.0,0.91,0.0
2017,2,9,17,45,0.0,0.5,4.05,14.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,10,7,15,6.0,12.5,1.65,13.0,13.0,11.37,0.0
2017,2,10,7,30,12.0,25.0,1.7,13.0,26.0,21.41,8.63
2017,2,10,7,45,47.0,44.5,1.8,13.0,52.0,36.1,25.43
2017,2,10,8,0,82.0,64.0,1.9,13.0,78.0,50.91,39.34
2017,2,10,8,15,101.0,84.5,1.95,13.0,107.0,68.85,51.79
2017,2,10,8,30,120.0,105.0,2.0,13.0,136.0,96.05,71.8
2017,2,10,8,45,142.5,122.0,2.15,13.5,165.5,123.91,93.6
2017,2,10,9,0,165.0,139.0,2.3,14.0,195.0,154.66,118.79
2017,2,10,9,15,95.5,149.0,2.35,14.0,182.5,157.66,124.66
2017,2,10,9,30,26.0,159.0,2.4,14.0,170.0,148.29,119.06
2017,2,10,9,45,49.5,182.0,2.5,14.0,205.0,182.65,147.17
2017,2,10,10,0,73.0,205.0,2.6,14.0,240.0,218.72,176.64
2017,2,10,10,15,36.5,185.5,2.6,14.0,203.0,188.22,151.73
2017,2,10,10,30,0.0,166.0,2.6,14.0,166.0,148.8,119.0
2017,2,10,10,45,1.5,173.0,2.65,14.0,174.0,156.57,125.29
2017,2,10,11,0,3.0,180.0,2.7,14.0,182.0,164.54,131.67
2017,2,10,11,15,146.0,224.5,2.7,14.0,313.0,323.21,262.76
2017,2,10,11,30,289.0,269.0,2.7,14.0,444.0,492.18,396.65
2017,2,10,11,45,179.5,273.5,2.75,14.5,383.0,416.55,334.8
2017,2,10,12,0,70.0,278.0,2.8,15.0,322.0,331.0,264.98
2017,2,10,12,15,207.5,274.0,2.9,15.0,403.5,457.96,368.37
2017,2,10,12,30,345.0,270.0,3.0,15.0,485.0,593.82,474.84
2017,2,10,12,45,378.5,259.0,3.15,15.0,493.5,622.3,497.23
2017,2,10,13,0,412.0,248.0,3.3,15.0,502.0,650.26,519.93
2017,2,10,13,15,434.0,236.0,3.4,15.0,498.5,682.02,544.73
2017,2,10,13,30,456.0,224.0,3.5,15.0,495.0,696.84,557.29
2017,2,10,13,45,419.0,224.0,3.6,15.0,466.5,668.67,536.45
2017,2,10,14,0,382.0,224.0,3.7,15.0,438.0,621.55,501.72
2017,2,10,14,15,460.5,192.5,3.7,14.5,437.5,676.54,547.51
2017,2,10,14,30,539.0,161.0,3.7,14.0,437.0,710.57,577.24
2017,2,10,14,45,527.0,151.5,3.75,14.0,406.0,684.81,558.8
2017,2,10,15,0,515.0,142.0,3.8,14.0,375.0,656.96,538.94
2017,2,10,15,15,546.5,121.5,3.8,14.0,349.0,651.17,535.8
2017,2,10,15,30,578.0,101.0,3.8,14.0,323.0,649.47,535.59
2017,2,10,15,45,541.5,95.5,3.8,14.0,284.0,598.05,496.29
2017,2,10,16,0,505.0,90.0,3.8,14.0,245.0,546.15,455.84
2017,2,10,16,15,544.0,72.5,3.7,13.5,214.5,538.52,450.08
2017,2,10,16,30,583.0,55.0,3.6,13.0,184.0,525.48,438.3
2017,2,10,16,45,506.5,46.5,3.5,13.0,139.0,439.69,364.81
2017,2,10,17,0,430.0,38.0,3.4,13.0,94.0,358.8,291.5
2017,2,10,17,15,215.0,28.5,3.4,12.5,56.5,198.19,138.45
2017,2,10,17,30,0.0,19.0,3.4,12.0,19.0,17.28,0.0
2017,2,10,17,45,0.0,9.5,3.45,12.0,9.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,11,7,15,187.5,12.0,4.55,10.0,26.0,10.91,0.0
2017,2,11,7,30,375.0,24.0,4.6,10.0,52.0,21.49,9.72
2017,2,11,7,45,480.0,32.5,4.7,10.5,96.5,28.37,19.07
2017,2,11,8,0,585.0,41.0,4.8,11.0,141.0,35.14,25.69
2017,2,11,8,15,647.5,46.5,4.75,11.0,189.0,52.01,29.89
2017,2,11,8,30,710.0,52.0,4.7,11.0,237.0,105.52,56.92
2017,2,11,8,45,747.5,56.5,4.7,11.0,283.5,161.95,99.76
2017,2,11,9,0,785.0,61.0,4.7,11.0,330.0,222.48,152.66
2017,2,11,9,15,812.0,64.0,4.6,11.0,373.5,282.53,208.24
2017,2,11,9,30,839.0,67.0,4.5,11.0,417.0,344.73,265.98
2017,2,11,9,45,851.0,71.5,4.45,11.5,454.5,404.46,320.6
2017,2,11,10,0,863.0,76.0,4.4,12.0,492.0,464.08,373.46
2017,2,11,10,15,877.0,77.5,4.35,12.0,524.5,520.24,422.64
2017,2,11,10,30,891.0,79.0,4.3,12.0,557.0,576.13,470.14
2017,2,11,10,45,899.0,81.0,4.25,12.5,582.5,628.09,512.22
2017,2,11,11,0,907.0,83.0,4.2,13.0,608.0,678.36,551.67
2017,2,11,11,15,913.0,84.0,4.25,13.0,626.0,724.27,588.31
2017,2,11,11,30,919.0,85.0,4.3,13.0,644.0,767.84,620.68
2017,2,11,11,45,921.5,85.5,4.35,13.0,654.0,805.65,648.49
2017,2,11,12,0,924.0,86.0,4.4,13.0,664.0,840.46,674.05
2017,2,11,12,15,924.5,86.0,4.4,13.0,666.5,869.9,695.3
2017,2,11,12,30,925.0,86.0,4.4,13.0,669.0,895.93,714.1
2017,2,11,12,45,920.5,87.0,4.45,13.5,662.5,915.25,727.13
2017,2,11,13,0,916.0,88.0,4.5,14.0,656.0,930.81,737.57
2017,2,11,13,15,912.0,87.0,4.5,14.0,642.5,940.67,745.07
2017,2,11,13,30,908.0,86.0,4.5,14.0,629.0,946.7,750.02
2017,2,11,13,45,902.0,84.0,4.5,14.0,608.0,945.85,750.21
2017,2,11,14,0,896.0,82.0,4.5,14.0,587.0,941.17,747.87
2017,2,11,14,15,885.0,80.5,4.45,14.0,558.5,928.78,739.7
2017,2,11,14,30,874.0,79.0,4.4,14.0,530.0,922.06,735.83
2017,2,11,14,45,860.5,76.0,4.4,14.0,495.5,898.35,720.04
2017,2,11,15,0,847.0,73.0,4.4,14.0,461.0,871.38,701.89
2017,2,11,15,15,825.0,70.5,4.25,14.0,420.5,834.57,675.18
2017,2,11,15,30,803.0,68.0,4.1,14.0,380.0,795.31,646.68
2017,2,11,15,45,774.0,63.5,3.95,14.0,335.5,745.53,609.74
2017,2,11,16,0,745.0,59.0,3.8,14.0,291.0,694.37,570.84
2017,2,11,16,15,697.0,54.5,3.7,13.5,243.5,627.7,519.67
2017,2,11,16,30,649.0,50.0,3.6,13.0,196.0,561.68,466.8
2017,2,11,16,45,573.5,43.0,3.55,12.5,149.0,475.12,394.87
2017,2,11,17,0,498.0,36.0,3.5,12.0,102.0,400.77,327.35
2017,2,11,17,15,355.5,25.5,3.6,12.0,62.5,281.57,204.75
2017,2,11,17,30,213.0,15.0,3.7,12.0,23.0,130.49,0.0
2017,2,11,17,45,106.5,7.5,3.85,12.0,11.5,6.82,0.0
2017,2,11,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
