Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,12,7,15,172.5,13.0,2.3,10.0,27.0,11.82,0.0
2017,2,12,7,30,345.0,26.0,2.3,10.0,54.0,21.36,10.37
2017,2,12,7,45,456.5,35.5,2.35,10.5,99.0,28.48,19.29
2017,2,12,8,0,568.0,45.0,2.4,11.0,144.0,35.45,26.04
2017,2,12,8,15,631.5,51.0,2.35,11.0,192.5,53.06,30.59
2017,2,12,8,30,695.0,57.0,2.3,11.0,241.0,109.6,60.78
2017,2,12,8,45,739.0,61.0,2.3,11.5,289.0,165.74,102.86
2017,2,12,9,0,783.0,65.0,2.3,12.0,337.0,226.82,155.12
2017,2,12,9,15,810.5,68.5,2.3,12.0,381.0,287.52,210.36
2017,2,12,9,30,838.0,72.0,2.3,12.0,425.0,350.47,267.63
2017,2,12,9,45,856.0,75.0,2.3,12.5,464.0,411.16,321.72
2017,2,12,10,0,874.0,78.0,2.3,13.0,503.0,472.36,374.51
2017,2,12,10,15,887.5,80.0,2.3,13.0,536.0,530.49,423.93
2017,2,12,10,30,901.0,82.0,2.3,13.0,569.0,586.26,470.05
2017,2,12,10,45,910.5,83.5,2.35,13.5,595.0,639.21,511.93
2017,2,12,11,0,920.0,85.0,2.4,14.0,621.0,690.56,551.36
2017,2,12,11,15,925.5,86.0,2.4,14.0,639.5,736.78,586.73
2017,2,12,11,30,931.0,87.0,2.4,14.0,658.0,780.58,617.67
2017,2,12,11,45,933.0,88.0,2.45,14.5,668.0,819.07,643.72
2017,2,12,12,0,935.0,89.0,2.5,15.0,678.0,854.51,667.42
2017,2,12,12,15,935.5,89.0,2.55,15.0,680.0,884.36,688.38
2017,2,12,12,30,936.0,89.0,2.6,15.0,682.0,910.76,707.0
2017,2,12,12,45,793.0,129.5,2.7,15.0,629.0,861.62,673.11
2017,2,12,13,0,650.0,170.0,2.8,15.0,576.0,801.44,631.49
2017,2,12,13,15,638.0,169.0,2.85,15.0,561.0,801.78,632.98
2017,2,12,13,30,626.0,168.0,2.9,15.0,546.0,798.93,631.8
2017,2,12,13,45,764.0,127.0,3.0,15.0,572.0,886.34,696.02
2017,2,12,14,0,902.0,86.0,3.1,15.0,598.0,953.68,744.56
2017,2,12,14,15,890.0,84.5,3.1,15.0,568.5,940.38,735.77
2017,2,12,14,30,878.0,83.0,3.1,15.0,539.0,932.79,731.86
2017,2,12,14,45,763.5,96.5,3.1,15.0,474.0,837.49,665.06
2017,2,12,15,0,649.0,110.0,3.1,15.0,409.0,748.05,601.53
2017,2,12,15,15,720.5,92.0,3.0,14.5,397.0,777.46,626.01
2017,2,12,15,30,792.0,74.0,2.9,14.0,385.0,795.21,640.8
2017,2,12,15,45,754.5,70.5,2.85,14.0,339.0,739.75,600.17
2017,2,12,16,0,717.0,67.0,2.8,14.0,293.0,683.29,558.24
2017,2,12,16,15,666.0,61.5,2.9,13.5,245.0,619.99,511.09
2017,2,12,16,30,615.0,56.0,3.0,13.0,197.0,552.1,457.89
2017,2,12,16,45,535.0,48.0,3.1,13.0,150.0,462.87,383.57
2017,2,12,17,0,455.0,40.0,3.2,13.0,103.0,378.64,308.77
2017,2,12,17,15,314.0,28.5,3.25,12.5,63.5,260.49,193.32
2017,2,12,17,30,173.0,17.0,3.3,12.0,24.0,135.36,0.0
2017,2,12,17,45,86.5,8.5,3.4,12.0,12.0,51.31,0.0
2017,2,12,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,13,7,15,75.0,15.5,1.9,10.0,22.0,14.1,0.0
2017,2,13,7,30,150.0,31.0,2.0,10.0,44.0,24.22,13.18
2017,2,13,7,45,213.5,48.0,2.15,10.5,79.5,36.97,26.79
2017,2,13,8,0,277.0,65.0,2.3,11.0,115.0,49.3,38.4
2017,2,13,8,15,319.0,80.5,2.25,11.0,154.0,68.65,48.46
2017,2,13,8,30,361.0,96.0,2.2,11.0,193.0,109.19,73.76
2017,2,13,8,45,412.0,102.5,2.15,11.5,232.0,149.02,103.41
2017,2,13,9,0,463.0,109.0,2.1,12.0,271.0,194.77,141.26
2017,2,13,9,15,447.5,128.0,2.1,12.0,301.0,239.04,181.94
2017,2,13,9,30,432.0,147.0,2.1,12.0,331.0,281.35,220.52
2017,2,13,9,45,335.5,179.5,2.15,12.5,330.0,298.38,238.31
2017,2,13,10,0,239.0,212.0,2.2,13.0,329.0,307.69,247.84
2017,2,13,10,15,328.5,210.0,2.1,13.0,382.5,367.49,296.56
2017,2,13,10,30,418.0,208.0,2.0,13.0,436.0,442.44,356.49
2017,2,13,10,45,455.5,208.5,1.9,13.0,467.5,490.83,394.67
2017,2,13,11,0,493.0,209.0,1.8,13.0,499.0,541.41,433.91
2017,2,13,11,15,468.5,224.0,1.65,13.0,506.5,565.35,451.1
2017,2,13,11,30,444.0,239.0,1.5,13.0,514.0,586.02,465.42
2017,2,13,11,45,420.0,250.5,1.4,13.5,513.5,600.41,474.21
2017,2,13,12,0,396.0,262.0,1.3,14.0,513.0,599.97,472.13
2017,2,13,12,15,429.0,254.0,1.35,14.0,527.0,647.71,508.12
2017,2,13,12,30,462.0,246.0,1.4,14.0,541.0,683.43,534.97
2017,2,13,12,45,371.5,265.5,1.45,14.5,501.5,625.02,490.36
2017,2,13,13,0,281.0,285.0,1.5,15.0,462.0,576.65,452.92
2017,2,13,13,15,441.5,232.0,1.5,15.0,503.0,686.98,538.51
2017,2,13,13,30,602.0,179.0,1.5,15.0,544.0,789.91,615.16
2017,2,13,13,45,535.5,194.0,1.55,15.0,510.5,745.24,582.47
2017,2,13,14,0,469.0,209.0,1.6,15.0,477.0,704.43,553.35
2017,2,13,14,15,349.0,220.5,1.6,15.0,414.5,590.75,469.21
2017,2,13,14,30,229.0,232.0,1.6,15.0,352.0,478.0,383.31
2017,2,13,14,45,234.5,215.0,1.65,15.0,331.0,463.34,374.31
2017,2,13,15,0,240.0,198.0,1.7,15.0,310.0,464.82,376.61
2017,2,13,15,15,247.5,179.0,1.7,14.5,285.5,446.37,364.29
2017,2,13,15,30,255.0,160.0,1.7,14.0,261.0,426.33,350.58
2017,2,13,15,45,234.5,145.5,1.75,14.0,230.0,387.6,320.4
2017,2,13,16,0,214.0,131.0,1.8,14.0,199.0,349.26,289.88
2017,2,13,16,15,195.5,111.5,1.75,13.5,166.5,305.86,254.86
2017,2,13,16,30,177.0,92.0,1.7,13.0,134.0,262.87,219.05
2017,2,13,16,45,150.0,72.0,1.7,13.0,102.0,213.76,176.52
2017,2,13,17,0,123.0,52.0,1.7,13.0,70.0,165.81,133.81
2017,2,13,17,15,61.5,34.0,1.65,13.0,43.0,90.42,65.07
2017,2,13,17,30,0.0,16.0,1.6,13.0,16.0,14.84,0.0
2017,2,13,17,45,0.0,8.0,1.6,13.0,8.0,7.28,0.0
2017,2,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,14,7,15,165.0,14.0,1.6,11.0,28.5,12.73,0.0
2017,2,14,7,30,330.0,28.0,1.7,11.0,57.0,22.9,12.58
2017,2,14,7,45,433.0,37.5,1.8,11.5,101.0,29.92,20.61
2017,2,14,8,0,536.0,47.0,1.9,12.0,145.0,36.78,27.19
2017,2,14,8,15,598.5,53.5,1.95,12.0,192.5,55.73,32.37
2017,2,14,8,30,661.0,60.0,2.0,12.0,240.0,107.88,60.11
2017,2,14,8,45,702.5,64.0,2.1,12.5,286.5,164.88,103.37
2017,2,14,9,0,744.0,68.0,2.2,13.0,333.0,223.44,153.47
2017,2,14,9,15,772.5,71.5,2.2,13.0,376.5,282.3,206.72
2017,2,14,9,30,801.0,75.0,2.2,13.0,420.0,343.58,262.09
2017,2,14,9,45,828.0,75.5,2.2,13.5,459.5,403.43,314.92
2017,2,14,10,0,855.0,76.0,2.2,14.0,499.0,464.76,367.39
2017,2,14,10,15,612.5,148.5,2.2,14.0,462.0,462.25,369.28
2017,2,14,10,30,370.0,221.0,2.2,14.0,425.0,422.18,339.05
2017,2,14,10,45,441.0,212.5,2.25,14.5,466.0,486.62,390.28
2017,2,14,11,0,512.0,204.0,2.3,15.0,507.0,549.67,439.18
2017,2,14,11,15,714.0,144.0,2.25,15.0,580.5,660.9,525.81
2017,2,14,11,30,916.0,84.0,2.2,15.0,654.0,770.11,606.73
2017,2,14,11,45,918.5,85.0,2.15,15.5,664.5,808.46,631.14
2017,2,14,12,0,921.0,86.0,2.1,16.0,675.0,843.84,653.76
2017,2,14,12,15,922.0,86.0,2.0,16.0,677.5,873.7,673.08
2017,2,14,12,30,923.0,86.0,1.9,16.0,680.0,900.18,689.94
2017,2,14,12,45,920.5,86.5,1.85,16.5,674.0,920.66,701.9
2017,2,14,13,0,918.0,87.0,1.8,17.0,668.0,937.43,711.4
2017,2,14,13,15,913.5,86.0,1.75,17.0,654.5,946.83,717.38
2017,2,14,13,30,909.0,85.0,1.7,17.0,641.0,952.38,720.99
2017,2,14,13,45,902.0,83.5,1.7,17.5,619.5,951.15,719.57
2017,2,14,14,0,895.0,82.0,1.7,18.0,598.0,946.1,715.82
2017,2,14,14,15,884.0,80.5,1.7,18.0,569.5,933.58,708.61
2017,2,14,14,30,873.0,79.0,1.7,18.0,541.0,917.49,699.15
2017,2,14,14,45,859.0,76.5,1.7,18.0,506.0,903.15,690.99
2017,2,14,15,0,845.0,74.0,1.7,18.0,471.0,876.24,674.19
2017,2,14,15,15,823.0,71.5,1.55,18.0,430.5,839.25,648.63
2017,2,14,15,30,801.0,69.0,1.4,18.0,390.0,799.8,621.15
2017,2,14,15,45,769.5,65.0,1.3,18.0,345.0,748.35,585.27
2017,2,14,16,0,738.0,61.0,1.2,18.0,300.0,695.67,547.71
2017,2,14,16,15,691.0,56.5,1.15,17.5,252.0,629.59,500.5
2017,2,14,16,30,644.0,52.0,1.1,17.0,204.0,564.12,451.62
2017,2,14,16,45,568.0,45.0,1.05,16.5,156.5,483.33,388.39
2017,2,14,17,0,492.0,38.0,1.0,16.0,109.0,401.55,319.58
2017,2,14,17,15,246.0,33.5,1.05,15.5,69.0,225.09,168.52
2017,2,14,17,30,0.0,29.0,1.1,15.0,29.0,39.92,0.0
2017,2,14,17,45,0.0,14.5,1.15,15.0,14.5,13.19,0.0
2017,2,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,15.0,2.05,13.0,15.0,13.18,0.0
2017,2,15,7,30,0.0,30.0,2.2,13.0,30.0,25.83,15.19
2017,2,15,7,45,18.5,49.0,2.35,13.5,52.5,40.75,29.89
2017,2,15,8,0,37.0,68.0,2.5,14.0,75.0,55.61,43.58
2017,2,15,8,15,46.5,88.0,2.55,14.0,99.5,72.87,55.72
2017,2,15,8,30,56.0,108.0,2.6,14.0,124.0,94.71,72.94
2017,2,15,8,45,63.0,127.5,2.7,14.5,148.0,117.39,91.38
2017,2,15,9,0,70.0,147.0,2.8,15.0,172.0,141.27,111.06
2017,2,15,9,15,39.5,151.0,2.9,15.0,165.5,142.97,113.78
2017,2,15,9,30,9.0,155.0,3.0,15.0,159.0,139.18,111.39
2017,2,15,9,45,186.0,176.0,3.1,15.0,268.5,234.07,187.18
2017,2,15,10,0,363.0,197.0,3.2,15.0,378.0,350.13,280.52
2017,2,15,10,15,190.0,200.5,3.15,15.0,296.0,284.35,229.18
2017,2,15,10,30,17.0,204.0,3.1,15.0,214.0,192.82,154.37
2017,2,15,10,45,19.0,215.0,3.1,15.5,226.5,205.83,164.66
2017,2,15,11,0,21.0,226.0,3.1,16.0,239.0,219.12,174.89
2017,2,15,11,15,86.0,261.0,3.05,16.0,315.0,309.17,247.89
2017,2,15,11,30,151.0,296.0,3.0,16.0,391.0,409.2,326.97
2017,2,15,11,45,107.0,291.0,3.0,16.0,359.0,367.52,293.31
2017,2,15,12,0,63.0,286.0,3.0,16.0,327.0,332.75,265.11
2017,2,15,12,15,225.5,278.5,3.05,16.0,425.0,478.38,382.88
2017,2,15,12,30,388.0,271.0,3.1,16.0,523.0,634.18,503.7
2017,2,15,12,45,373.5,272.0,3.15,16.0,513.0,635.1,503.62
2017,2,15,13,0,359.0,273.0,3.2,16.0,503.0,633.94,503.01
2017,2,15,13,15,427.0,247.0,3.3,16.0,514.5,691.68,548.44
2017,2,15,13,30,495.0,221.0,3.4,16.0,526.0,734.06,582.3
2017,2,15,13,45,693.0,149.5,3.5,16.0,560.0,851.39,671.39
2017,2,15,14,0,891.0,78.0,3.6,16.0,594.0,939.29,734.78
2017,2,15,14,15,450.0,132.0,3.65,16.0,392.5,597.99,484.05
2017,2,15,14,30,9.0,186.0,3.7,16.0,191.0,186.01,148.34
2017,2,15,14,45,178.0,186.0,3.75,16.0,271.0,374.88,308.02
2017,2,15,15,0,347.0,186.0,3.8,16.0,351.0,546.0,446.64
2017,2,15,15,15,400.0,159.5,3.7,15.5,334.0,573.87,470.26
2017,2,15,15,30,453.0,133.0,3.6,15.0,317.0,579.88,477.94
2017,2,15,15,45,436.0,120.0,3.55,15.0,280.5,539.33,446.72
2017,2,15,16,0,419.0,107.0,3.5,15.0,244.0,497.95,414.32
2017,2,15,16,15,394.5,92.5,3.4,14.5,205.5,448.27,374.81
2017,2,15,16,30,370.0,78.0,3.3,14.0,167.0,398.84,334.04
2017,2,15,16,45,331.0,63.0,3.25,14.0,129.0,339.31,282.61
2017,2,15,17,0,292.0,48.0,3.2,14.0,91.0,282.08,231.16
2017,2,15,17,15,146.0,36.5,3.4,14.0,58.0,155.77,118.9
2017,2,15,17,30,0.0,25.0,3.6,14.0,25.0,29.81,0.0
2017,2,15,17,45,0.0,12.5,3.85,14.0,12.5,11.37,0.0
2017,2,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,16,7,15,169.5,16.0,4.9,14.0,32.0,12.96,0.0
2017,2,16,7,30,339.0,32.0,4.9,14.0,64.0,26.33,15.84
2017,2,16,7,45,443.0,41.0,4.9,14.0,109.5,32.76,22.93
2017,2,16,8,0,547.0,50.0,4.9,14.0,155.0,39.08,29.02
2017,2,16,8,15,609.5,56.0,4.8,14.0,203.0,59.63,34.26
2017,2,16,8,30,672.0,62.0,4.7,14.0,251.0,112.35,62.72
2017,2,16,8,45,715.5,66.0,4.65,14.5,299.0,170.69,107.25
2017,2,16,9,0,759.0,70.0,4.6,15.0,347.0,230.76,158.74
2017,2,16,9,15,786.5,73.0,4.45,15.0,390.5,290.01,212.61
2017,2,16,9,30,814.0,76.0,4.3,15.0,434.0,351.53,268.49
2017,2,16,9,45,574.0,140.5,4.2,15.0,403.5,362.62,286.38
2017,2,16,10,0,334.0,205.0,4.1,15.0,373.0,344.88,276.73
2017,2,16,10,15,603.5,146.5,3.9,15.0,474.5,457.9,368.43
2017,2,16,10,30,873.0,88.0,3.7,15.0,576.0,585.23,470.47
2017,2,16,10,45,885.5,88.0,3.5,15.0,602.0,635.64,510.57
2017,2,16,11,0,898.0,88.0,3.3,15.0,628.0,686.55,550.12
2017,2,16,11,15,609.5,183.0,3.15,15.0,554.5,629.65,503.33
2017,2,16,11,30,321.0,278.0,3.0,15.0,481.0,526.82,420.53
2017,2,16,11,45,321.5,283.0,2.85,15.0,489.0,548.72,437.57
2017,2,16,12,0,322.0,288.0,2.7,15.0,497.0,569.63,452.94
2017,2,16,12,15,622.5,188.5,2.6,15.0,594.0,749.1,592.51
2017,2,16,12,30,923.0,89.0,2.5,15.0,691.0,907.63,704.41
2017,2,16,12,45,645.5,181.5,2.45,15.0,601.0,800.03,626.6
2017,2,16,13,0,368.0,274.0,2.4,15.0,511.0,643.69,507.66
2017,2,16,13,15,625.5,186.0,2.4,15.0,578.5,813.98,639.34
2017,2,16,13,30,883.0,98.0,2.4,15.0,646.0,957.07,738.72
2017,2,16,13,45,875.0,96.5,2.4,15.0,624.0,955.09,736.67
2017,2,16,14,0,867.0,95.0,2.4,15.0,602.0,949.28,733.69
2017,2,16,14,15,855.0,93.5,2.3,15.0,573.5,935.99,724.72
2017,2,16,14,30,843.0,92.0,2.2,15.0,545.0,919.11,713.43
2017,2,16,14,45,826.0,89.5,2.15,15.0,509.5,892.97,696.29
2017,2,16,15,0,809.0,87.0,2.1,15.0,474.0,863.71,677.0
2017,2,16,15,15,785.5,84.0,2.0,15.0,433.5,825.2,650.52
2017,2,16,15,30,762.0,81.0,1.9,15.0,393.0,784.34,622.1
2017,2,16,15,45,730.0,76.5,1.8,15.0,348.0,738.1,589.28
2017,2,16,16,0,698.0,72.0,1.7,15.0,303.0,685.62,551.07
2017,2,16,16,15,649.0,66.5,1.55,14.5,255.5,618.08,500.95
2017,2,16,16,30,600.0,61.0,1.4,14.0,208.0,551.6,449.76
2017,2,16,16,45,523.5,53.0,1.3,13.5,160.5,464.49,379.91
2017,2,16,17,0,447.0,45.0,1.2,13.0,113.0,381.99,309.73
2017,2,16,17,15,317.0,33.5,1.2,13.0,72.5,269.08,208.5
2017,2,16,17,30,187.0,22.0,1.2,13.0,32.0,154.41,24.56
2017,2,16,17,45,93.5,11.0,1.25,13.0,16.0,57.52,0.0
2017,2,16,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,6.0,9.5,12.0,6.0,5.26,0.0
2017,2,17,7,30,0.0,12.0,9.8,12.0,12.0,10.54,3.11
2017,2,17,7,45,0.0,20.0,10.2,12.5,20.0,17.59,9.8
2017,2,17,8,0,0.0,28.0,10.6,13.0,28.0,24.65,16.32
2017,2,17,8,15,0.0,37.5,10.7,13.0,37.5,33.05,22.76
2017,2,17,8,30,0.0,47.0,10.8,13.0,47.0,41.46,30.08
2017,2,17,8,45,0.0,55.5,10.95,13.5,55.5,49.0,36.49
2017,2,17,9,0,0.0,64.0,11.1,14.0,64.0,56.55,42.81
2017,2,17,9,15,0.0,41.5,10.9,14.0,41.5,36.6,25.69
2017,2,17,9,30,0.0,19.0,10.7,14.0,19.0,16.73,8.65
2017,2,17,9,45,0.0,14.5,10.5,14.0,14.5,12.77,5.24
2017,2,17,10,0,0.0,10.0,10.3,14.0,10.0,8.81,1.84
2017,2,17,10,15,26.0,125.5,10.25,14.0,140.0,127.21,101.92
2017,2,17,10,30,52.0,241.0,10.2,14.0,270.0,252.19,205.74
2017,2,17,10,45,29.0,216.5,10.15,14.0,233.0,219.14,178.0
2017,2,17,11,0,6.0,192.0,10.1,14.0,196.0,177.19,142.72
2017,2,17,11,15,19.5,225.5,9.95,14.0,238.0,219.07,177.47
2017,2,17,11,30,33.0,259.0,9.8,14.0,280.0,273.21,222.03
2017,2,17,11,45,16.5,191.5,9.75,14.0,202.0,186.96,150.75
2017,2,17,12,0,0.0,124.0,9.7,14.0,124.0,110.93,87.24
2017,2,17,12,15,0.5,146.0,9.35,14.0,146.5,132.03,104.77
2017,2,17,12,30,1.0,168.0,9.0,14.0,169.0,153.65,122.66
2017,2,17,12,45,5.0,190.0,8.7,14.0,193.5,179.01,143.74
2017,2,17,13,0,9.0,212.0,8.4,14.0,218.0,205.26,165.51
2017,2,17,13,15,4.5,181.0,8.05,14.0,184.0,170.94,137.16
2017,2,17,13,30,0.0,150.0,7.7,14.0,150.0,136.73,108.8
2017,2,17,13,45,0.5,161.5,7.4,14.0,162.0,149.02,119.15
2017,2,17,14,0,1.0,173.0,7.1,14.0,174.0,161.84,129.93
2017,2,17,14,15,0.5,92.0,6.95,14.0,92.5,82.07,63.63
2017,2,17,14,30,0.0,11.0,6.8,14.0,11.0,9.7,2.58
2017,2,17,14,45,0.0,10.5,6.65,14.0,10.5,9.25,2.22
2017,2,17,15,0,0.0,10.0,6.5,14.0,10.0,8.81,1.86
2017,2,17,15,15,0.0,13.0,6.25,13.5,13.0,11.45,4.16
2017,2,17,15,30,0.0,16.0,6.0,13.0,16.0,14.08,6.47
2017,2,17,15,45,0.0,14.0,5.8,13.0,14.0,12.31,4.97
2017,2,17,16,0,0.0,12.0,5.6,13.0,12.0,10.55,3.46
2017,2,17,16,15,0.0,10.0,5.35,13.0,10.0,8.78,1.94
2017,2,17,16,30,0.0,8.0,5.1,13.0,8.0,7.02,0.4
2017,2,17,16,45,0.0,6.0,4.85,13.0,6.0,5.26,0.0
2017,2,17,17,0,0.0,4.0,4.6,13.0,4.0,3.51,0.0
2017,2,17,17,15,0.0,2.5,4.35,12.5,2.5,2.19,0.0
2017,2,17,17,30,0.0,1.0,4.1,12.0,1.0,0.87,0.0
2017,2,17,17,45,0.0,0.5,3.85,12.0,0.5,0.45,0.0
2017,2,17,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,2,18,7,15,0.0,11.0,7.75,12.0,11.0,9.67,0.0
2017,2,18,7,30,0.0,22.0,8.1,12.0,22.0,19.38,10.65
2017,2,18,7,45,0.0,37.0,8.45,12.0,37.0,32.55,23.05
2017,2,18,8,0,0.0,52.0,8.8,12.0,52.0,45.23,34.81
2017,2,18,8,15,0.0,69.0,8.85,12.0,69.0,59.53,45.65
2017,2,18,8,30,0.0,86.0,8.9,12.0,86.0,74.24,58.43
2017,2,18,8,45,0.0,103.0,9.0,12.0,103.0,89.19,71.25
2017,2,18,9,0,0.0,120.0,9.1,12.0,120.0,104.34,84.09
2017,2,18,9,15,0.0,121.5,9.0,12.0,121.5,106.49,85.73
2017,2,18,9,30,0.0,123.0,8.9,12.0,123.0,108.37,87.11
2017,2,18,9,45,0.0,103.0,8.85,12.0,103.0,91.13,72.27
2017,2,18,10,0,0.0,83.0,8.8,12.0,83.0,73.48,57.12
2017,2,18,10,15,0.0,98.0,8.75,12.0,98.0,86.87,68.34
2017,2,18,10,30,0.0,113.0,8.7,12.0,113.0,100.38,79.6
2017,2,18,10,45,4.5,159.5,8.7,12.0,162.5,145.52,117.43
2017,2,18,11,0,9.0,206.0,8.7,12.0,212.0,192.18,156.2
2017,2,18,11,15,4.5,164.5,8.65,12.0,167.5,151.12,121.78
2017,2,18,11,30,0.0,123.0,8.6,12.0,123.0,109.81,87.04
2017,2,18,11,45,1.5,155.0,8.55,12.0,156.5,140.78,112.91
2017,2,18,12,0,3.0,187.0,8.5,12.0,190.0,172.62,139.37
2017,2,18,12,15,58.0,250.5,8.4,12.0,289.5,294.23,241.49
2017,2,18,12,30,113.0,314.0,8.3,12.0,389.0,414.75,340.9
2017,2,18,12,45,63.0,271.0,8.25,12.0,313.0,327.74,268.83
2017,2,18,13,0,13.0,228.0,8.2,12.0,237.0,224.92,182.92
2017,2,18,13,15,33.0,250.5,8.2,12.0,272.0,283.9,232.44
2017,2,18,13,30,53.0,273.0,8.2,12.0,307.0,331.29,272.12
2017,2,18,13,45,30.0,234.5,8.25,12.0,254.0,268.17,219.87
2017,2,18,14,0,7.0,196.0,8.3,12.0,201.0,191.11,155.52
2017,2,18,14,15,3.5,181.5,8.2,12.0,184.0,173.89,141.32
2017,2,18,14,30,0.0,167.0,8.1,12.0,167.0,156.66,127.02
2017,2,18,14,45,7.0,172.0,8.05,12.0,175.5,169.99,138.81
2017,2,18,15,0,14.0,177.0,8.0,12.0,184.0,183.97,151.17
2017,2,18,15,15,7.0,93.0,7.8,11.5,96.5,89.68,71.63
2017,2,18,15,30,0.0,9.0,7.6,11.0,9.0,7.92,1.2
2017,2,18,15,45,0.0,8.0,7.4,11.0,8.0,7.03,0.45
2017,2,18,16,0,0.0,7.0,7.2,11.0,7.0,6.15,0.0
2017,2,18,16,15,0.0,6.0,7.0,11.0,6.0,5.27,0.0
2017,2,18,16,30,0.0,5.0,6.8,11.0,5.0,4.39,0.0
2017,2,18,16,45,0.0,3.5,6.6,11.0,3.5,3.07,0.0
2017,2,18,17,0,0.0,2.0,6.4,11.0,2.0,1.75,0.0
2017,2,18,17,15,0.0,1.0,6.25,10.5,1.0,0.88,0.0
2017,2,18,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,18,17,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,18,18,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,19,7,15,19.5,19.0,6.0,11.0,21.0,16.6,0.64
2017,2,19,7,30,39.0,38.0,6.2,11.0,42.0,31.2,20.92
2017,2,19,7,45,61.5,58.5,6.45,11.5,69.0,46.83,35.77
2017,2,19,8,0,84.0,79.0,6.7,12.0,96.0,62.05,49.84
2017,2,19,8,15,97.5,99.5,6.9,12.0,124.5,81.67,62.59
2017,2,19,8,30,111.0,120.0,7.1,12.0,153.0,108.53,83.08
2017,2,19,8,45,121.5,139.5,7.35,12.0,181.0,136.26,105.9
2017,2,19,9,0,132.0,159.0,7.6,12.0,209.0,165.59,130.89
2017,2,19,9,15,82.5,169.0,7.75,12.0,201.5,170.4,137.34
2017,2,19,9,30,33.0,179.0,7.9,12.0,194.0,169.28,137.86
2017,2,19,9,45,16.5,151.0,8.1,12.0,158.5,140.02,113.41
2017,2,19,10,0,0.0,123.0,8.3,12.0,123.0,109.02,87.19
2017,2,19,10,15,3.5,157.5,8.3,12.0,159.5,141.99,114.77
2017,2,19,10,30,7.0,192.0,8.3,12.0,196.0,175.96,142.98
2017,2,19,10,45,17.0,217.0,8.3,12.5,227.5,206.17,167.73
2017,2,19,11,0,27.0,242.0,8.3,13.0,259.0,237.83,193.52
2017,2,19,11,15,21.5,238.0,8.2,13.0,252.0,232.2,188.58
2017,2,19,11,30,16.0,234.0,8.1,13.0,245.0,225.93,183.14
2017,2,19,11,45,36.5,263.5,8.0,13.0,288.0,283.34,230.62
2017,2,19,12,0,57.0,293.0,7.9,13.0,331.0,334.35,272.51
2017,2,19,12,15,38.0,269.5,7.95,13.0,295.0,297.3,241.87
2017,2,19,12,30,19.0,246.0,8.0,13.0,259.0,245.68,199.22
2017,2,19,12,45,15.5,236.0,8.1,13.0,247.0,233.88,189.58
2017,2,19,13,0,12.0,226.0,8.2,13.0,235.0,221.82,179.68
2017,2,19,13,15,28.5,247.5,8.15,13.0,266.0,276.09,224.95
2017,2,19,13,30,45.0,269.0,8.1,13.0,297.0,318.8,260.53
2017,2,19,13,45,37.0,253.0,8.1,13.0,276.0,295.84,241.82
2017,2,19,14,0,29.0,237.0,8.1,13.0,255.0,272.51,222.8
2017,2,19,14,15,14.5,196.0,7.9,13.0,205.0,199.34,162.27
2017,2,19,14,30,0.0,155.0,7.7,13.0,155.0,144.01,115.9
2017,2,19,14,45,0.0,117.0,7.55,13.0,117.0,106.23,84.46
2017,2,19,15,0,0.0,79.0,7.4,13.0,79.0,69.91,53.96
2017,2,19,15,15,14.5,121.0,7.35,12.5,127.5,124.9,101.56
2017,2,19,15,30,29.0,163.0,7.3,12.0,176.0,201.07,166.85
2017,2,19,15,45,23.5,145.5,7.3,12.0,155.0,164.23,135.82
2017,2,19,16,0,18.0,128.0,7.3,12.0,134.0,142.29,117.21
2017,2,19,16,15,11.0,109.5,7.2,12.0,113.0,118.21,96.47
2017,2,19,16,30,4.0,91.0,7.1,12.0,92.0,94.5,75.8
2017,2,19,16,45,2.0,70.5,7.0,12.0,71.0,71.93,56.06
2017,2,19,17,0,0.0,50.0,6.9,12.0,50.0,48.93,35.83
2017,2,19,17,15,0.0,32.5,6.8,12.0,32.5,30.61,19.47
2017,2,19,17,30,0.0,15.0,6.7,12.0,15.0,13.2,1.31
2017,2,19,17,45,0.0,7.5,6.65,12.0,7.5,6.82,0.0
2017,2,19,18,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,9.5,9.1,14.0,9.5,8.34,0.0
2017,2,20,7,30,0.0,19.0,9.1,14.0,19.0,16.72,8.53
2017,2,20,7,45,0.0,31.5,9.1,14.0,31.5,27.76,18.75
2017,2,20,8,0,0.0,44.0,9.1,14.0,44.0,38.83,28.91
2017,2,20,8,15,0.0,57.0,8.9,14.0,57.0,50.15,37.33
2017,2,20,8,30,0.0,70.0,8.7,14.0,70.0,61.39,47.02
2017,2,20,8,45,0.0,83.0,8.5,14.5,83.0,72.75,56.58
2017,2,20,9,0,0.0,96.0,8.3,15.0,96.0,84.23,66.08
2017,2,20,9,15,0.0,65.0,8.15,15.0,65.0,57.45,43.26
2017,2,20,9,30,0.0,34.0,8.0,15.0,34.0,29.98,19.86
2017,2,20,9,45,0.0,62.0,7.9,15.0,62.0,54.8,40.81
2017,2,20,10,0,0.0,90.0,7.8,15.0,90.0,79.71,61.64
2017,2,20,10,15,0.0,63.0,7.7,15.0,63.0,55.72,41.37
2017,2,20,10,30,0.0,36.0,7.6,15.0,36.0,31.8,21.18
2017,2,20,10,45,0.0,73.5,7.5,15.0,73.5,65.08,49.05
2017,2,20,11,0,0.0,111.0,7.4,15.0,111.0,98.71,76.97
2017,2,20,11,15,0.0,129.0,7.5,15.0,129.0,115.18,90.51
2017,2,20,11,30,0.0,147.0,7.6,15.0,147.0,131.89,104.22
2017,2,20,11,45,0.0,159.0,7.75,15.0,159.0,143.27,113.51
2017,2,20,12,0,0.0,171.0,7.9,15.0,171.0,154.82,122.95
2017,2,20,12,15,0.0,140.5,8.15,15.0,140.5,126.35,99.5
2017,2,20,12,30,0.0,110.0,8.4,15.0,110.0,98.09,76.16
2017,2,20,12,45,1.0,145.5,8.7,15.0,146.5,132.31,104.54
2017,2,20,13,0,2.0,181.0,9.0,15.0,183.0,167.78,133.82
2017,2,20,13,15,1.0,105.0,9.15,15.0,106.0,94.5,73.34
2017,2,20,13,30,0.0,29.0,9.3,15.0,29.0,25.63,15.88
2017,2,20,13,45,0.0,27.5,9.5,15.0,27.5,24.29,14.78
2017,2,20,14,0,0.0,26.0,9.7,15.0,26.0,22.96,13.69
2017,2,20,14,15,0.0,65.0,9.7,15.0,65.0,57.51,42.78
2017,2,20,14,30,0.0,104.0,9.7,15.0,104.0,93.1,72.71
2017,2,20,14,45,0.0,129.0,9.75,15.0,129.0,118.18,93.85
2017,2,20,15,0,0.0,154.0,9.8,15.0,154.0,145.39,116.81
2017,2,20,15,15,0.0,80.0,9.65,14.5,80.0,70.79,54.51
2017,2,20,15,30,0.0,6.0,9.5,14.0,6.0,5.28,0.0
2017,2,20,15,45,0.0,5.5,9.4,14.0,5.5,4.83,0.0
2017,2,20,16,0,0.0,5.0,9.3,14.0,5.0,4.39,0.0
2017,2,20,16,15,0.0,4.0,9.05,14.0,4.0,3.51,0.0
2017,2,20,16,30,0.0,3.0,8.8,14.0,3.0,2.63,0.0
2017,2,20,16,45,0.0,2.0,8.55,14.0,2.0,1.75,0.0
2017,2,20,17,0,0.0,1.0,8.3,14.0,1.0,0.88,0.0
2017,2,20,17,15,0.0,0.5,8.1,14.0,0.5,0.44,0.0
2017,2,20,17,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,17,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,2,20,18,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,21,7,15,82.0,22.5,3.6,13.0,32.0,18.38,5.23
2017,2,21,7,30,164.0,45.0,3.5,13.0,64.0,35.65,24.91
2017,2,21,7,45,232.5,61.0,3.4,13.0,102.5,46.39,35.33
2017,2,21,8,0,301.0,77.0,3.3,13.0,141.0,57.62,45.82
2017,2,21,8,15,339.5,92.5,3.15,13.0,182.0,82.23,57.21
2017,2,21,8,30,378.0,108.0,3.0,13.0,223.0,124.48,84.75
2017,2,21,8,45,422.0,115.0,2.85,13.0,263.0,165.66,116.49
2017,2,21,9,0,466.0,122.0,2.7,13.0,303.0,211.97,155.53
2017,2,21,9,15,362.0,157.5,2.5,13.0,308.0,243.54,188.09
2017,2,21,9,30,258.0,193.0,2.3,13.0,313.0,263.62,209.15
2017,2,21,9,45,129.0,136.0,2.15,13.5,196.0,176.8,141.27
2017,2,21,10,0,0.0,79.0,2.0,14.0,79.0,69.93,53.48
2017,2,21,10,15,23.0,162.0,1.9,14.0,175.5,159.11,127.55
2017,2,21,10,30,46.0,245.0,1.8,14.0,272.0,252.17,202.53
2017,2,21,10,45,65.0,264.5,1.7,14.0,304.5,287.06,229.93
2017,2,21,11,0,84.0,284.0,1.6,14.0,337.0,324.19,259.03
2017,2,21,11,15,222.5,282.5,1.7,14.0,427.5,436.41,348.73
2017,2,21,11,30,361.0,281.0,1.8,14.0,518.0,561.89,445.79
2017,2,21,11,45,194.0,272.5,1.9,14.0,400.5,427.7,341.16
2017,2,21,12,0,27.0,264.0,2.0,14.0,283.0,266.79,212.29
2017,2,21,12,15,207.5,274.5,2.1,14.0,415.5,459.86,368.85
2017,2,21,12,30,388.0,285.0,2.2,14.0,548.0,652.91,516.72
2017,2,21,12,45,328.5,296.5,2.3,14.0,517.5,624.99,493.91
2017,2,21,13,0,269.0,308.0,2.4,14.0,487.0,593.65,470.0
2017,2,21,13,15,266.5,301.5,2.45,14.0,476.0,592.15,469.79
2017,2,21,13,30,264.0,295.0,2.5,14.0,465.0,589.25,468.39
2017,2,21,13,45,225.0,289.0,2.65,14.0,430.5,533.19,426.57
2017,2,21,14,0,186.0,283.0,2.8,14.0,396.0,493.43,396.47
2017,2,21,14,15,320.0,244.0,2.8,14.0,427.5,594.87,478.93
2017,2,21,14,30,454.0,205.0,2.8,14.0,459.0,693.52,556.7
2017,2,21,14,45,408.5,200.0,2.8,14.0,418.0,642.74,518.2
2017,2,21,15,0,363.0,195.0,2.8,14.0,377.0,573.82,466.77
2017,2,21,15,15,397.0,171.5,2.75,13.5,355.0,589.05,481.47
2017,2,21,15,30,431.0,148.0,2.7,13.0,333.0,583.14,479.74
2017,2,21,15,45,558.5,113.0,2.7,13.0,326.0,643.96,529.55
2017,2,21,16,0,686.0,78.0,2.7,13.0,319.0,689.41,564.81
2017,2,21,16,15,639.5,72.5,2.65,13.0,271.0,623.48,514.08
2017,2,21,16,30,593.0,67.0,2.6,13.0,223.0,558.43,463.08
2017,2,21,16,45,521.5,59.0,2.55,13.0,175.5,474.12,394.08
2017,2,21,17,0,450.0,51.0,2.5,13.0,128.0,393.89,324.86
2017,2,21,17,15,333.5,39.0,2.55,12.5,85.5,286.93,231.01
2017,2,21,17,30,217.0,27.0,2.6,12.0,43.0,185.67,113.96
2017,2,21,17,45,108.5,13.5,2.7,12.0,21.5,67.99,0.0
2017,2,21,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,7.5,4.35,9.5,7.5,0.0,0.0
2017,2,22,7,0,0.0,15.0,4.4,10.0,15.0,13.64,0.0
2017,2,22,7,15,240.5,24.5,4.55,10.0,54.0,20.1,7.77
2017,2,22,7,30,481.0,34.0,4.7,10.0,93.0,27.42,18.23
2017,2,22,7,45,568.5,41.5,4.9,10.5,142.5,35.59,26.14
2017,2,22,8,0,656.0,49.0,5.1,11.0,192.0,41.16,31.46
2017,2,22,8,15,519.0,76.5,5.2,11.0,207.0,78.98,50.37
