Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,8,30,382.0,104.0,5.3,11.0,222.0,122.35,83.45
2017,2,22,8,45,398.5,118.5,5.45,11.0,259.0,165.34,118.53
2017,2,22,9,0,415.0,133.0,5.6,11.0,296.0,210.38,158.15
2017,2,22,9,15,388.0,156.0,5.65,11.0,322.0,252.0,197.16
2017,2,22,9,30,361.0,179.0,5.7,11.0,348.0,287.87,230.68
2017,2,22,9,45,322.0,203.5,5.8,11.5,363.0,318.64,258.61
2017,2,22,10,0,283.0,228.0,5.9,12.0,378.0,345.04,281.67
2017,2,22,10,15,291.0,241.5,6.0,12.0,404.5,381.44,312.56
2017,2,22,10,30,299.0,255.0,6.1,12.0,431.0,418.32,343.39
2017,2,22,10,45,445.5,222.5,6.2,12.0,497.0,504.91,415.68
2017,2,22,11,0,592.0,190.0,6.3,12.0,563.0,596.63,491.72
2017,2,22,11,15,513.0,226.5,6.4,12.0,556.5,606.95,499.04
2017,2,22,11,30,434.0,263.0,6.5,12.0,550.0,609.25,499.71
2017,2,22,11,45,493.0,244.0,6.65,12.0,574.5,658.23,540.31
2017,2,22,12,0,552.0,225.0,6.8,12.0,599.0,708.56,581.69
2017,2,22,12,15,426.0,267.5,6.9,12.0,556.5,666.14,545.8
2017,2,22,12,30,300.0,310.0,7.0,12.0,514.0,603.39,493.8
2017,2,22,12,45,431.5,264.5,7.15,12.0,555.0,697.96,572.51
2017,2,22,13,0,563.0,219.0,7.3,12.0,596.0,781.91,642.13
2017,2,22,13,15,421.0,256.5,7.35,12.0,535.5,701.9,576.49
2017,2,22,13,30,279.0,294.0,7.4,12.0,475.0,602.42,495.12
2017,2,22,13,45,329.5,272.5,7.5,12.0,479.5,630.97,520.59
2017,2,22,14,0,380.0,251.0,7.6,12.0,484.0,657.88,544.51
2017,2,22,14,15,374.5,239.5,7.6,11.5,460.0,641.45,533.41
2017,2,22,14,30,369.0,228.0,7.6,11.0,436.0,623.25,520.97
2017,2,22,14,45,612.0,156.5,7.6,11.0,475.5,788.59,658.75
2017,2,22,15,0,855.0,85.0,7.6,11.0,515.0,912.86,756.93
2017,2,22,15,15,834.0,82.0,7.55,11.0,473.5,875.24,728.8
2017,2,22,15,30,813.0,79.0,7.5,11.0,432.0,835.03,698.98
2017,2,22,15,45,786.5,74.5,7.45,11.0,386.0,785.98,661.71
2017,2,22,16,0,760.0,70.0,7.4,11.0,340.0,735.3,622.41
2017,2,22,16,15,716.5,65.0,7.25,10.5,290.5,669.41,570.53
2017,2,22,16,30,673.0,60.0,7.1,10.0,241.0,609.86,522.12
2017,2,22,16,45,602.5,54.0,7.0,10.0,190.5,525.69,450.33
2017,2,22,17,0,532.0,48.0,6.9,10.0,140.0,445.39,377.89
2017,2,22,17,15,413.0,37.5,6.85,9.5,95.0,334.72,277.03
2017,2,22,17,30,294.0,27.0,6.8,9.0,50.0,231.02,154.72
2017,2,22,17,45,147.0,13.5,6.75,9.0,25.0,87.91,0.0
2017,2,22,18,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,6.8,8.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,8.0,5.9,8.0,8.0,0.0,0.0
2017,2,23,7,0,0.0,16.0,5.9,8.0,16.0,14.55,0.0
2017,2,23,7,15,205.5,28.0,6.0,8.0,54.0,22.01,10.28
2017,2,23,7,30,411.0,40.0,6.1,8.0,92.0,32.57,23.01
2017,2,23,7,45,500.5,49.0,6.2,8.5,140.5,38.74,29.23
2017,2,23,8,0,590.0,58.0,6.3,9.0,189.0,44.8,35.03
2017,2,23,8,15,645.5,64.0,6.15,9.0,239.5,74.2,43.03
2017,2,23,8,30,701.0,70.0,6.0,9.0,290.0,129.61,76.41
2017,2,23,8,45,739.0,74.5,5.9,9.0,338.5,190.6,125.84
2017,2,23,9,0,777.0,79.0,5.8,9.0,387.0,252.29,181.09
2017,2,23,9,15,802.5,82.5,5.65,9.0,431.5,313.32,238.15
2017,2,23,9,30,828.0,86.0,5.5,9.0,476.0,376.4,296.85
2017,2,23,9,45,849.0,87.5,5.4,9.5,516.5,437.43,352.34
2017,2,23,10,0,870.0,89.0,5.3,10.0,557.0,499.27,406.86
2017,2,23,10,15,883.0,91.0,5.2,10.0,590.0,557.9,457.93
2017,2,23,10,30,896.0,93.0,5.1,10.0,623.0,615.86,506.94
2017,2,23,10,45,907.0,93.5,5.0,10.0,650.0,667.45,549.67
2017,2,23,11,0,918.0,94.0,4.9,10.0,677.0,719.36,591.45
2017,2,23,11,15,924.0,95.0,4.85,10.0,695.5,766.45,627.85
2017,2,23,11,30,930.0,96.0,4.8,10.0,714.0,811.12,660.66
2017,2,23,11,45,934.5,96.0,4.8,10.0,725.0,850.89,689.83
2017,2,23,12,0,939.0,96.0,4.8,10.0,736.0,887.7,716.69
2017,2,23,12,15,940.0,96.0,4.8,10.0,738.0,918.36,738.96
2017,2,23,12,30,941.0,96.0,4.8,10.0,740.0,945.53,758.71
2017,2,23,12,45,668.0,189.5,4.85,10.0,645.0,838.47,679.69
2017,2,23,13,0,395.0,283.0,4.9,10.0,550.0,682.17,555.9
2017,2,23,13,15,659.5,189.5,4.95,10.0,624.0,859.04,698.1
2017,2,23,13,30,924.0,96.0,5.0,10.0,698.0,997.26,800.25
2017,2,23,13,45,919.0,93.5,5.05,10.0,676.0,996.69,800.19
2017,2,23,14,0,914.0,91.0,5.1,10.0,654.0,992.16,798.37
2017,2,23,14,15,903.0,89.5,5.1,10.0,624.5,979.23,790.18
2017,2,23,14,30,892.0,88.0,5.1,10.0,595.0,962.6,779.44
2017,2,23,14,45,878.5,85.5,5.2,10.0,558.5,948.4,771.34
2017,2,23,15,0,865.0,83.0,5.3,10.0,522.0,921.08,753.39
2017,2,23,15,15,844.0,80.0,5.3,10.0,479.5,883.19,726.69
2017,2,23,15,30,823.0,77.0,5.3,10.0,437.0,842.68,697.72
2017,2,23,15,45,794.5,73.0,5.3,10.0,390.5,792.21,660.53
2017,2,23,16,0,766.0,69.0,5.3,10.0,344.0,740.21,621.32
2017,2,23,16,15,723.0,64.5,5.15,9.5,294.0,675.03,570.95
2017,2,23,16,30,680.0,60.0,5.0,9.0,244.0,615.94,523.76
2017,2,23,16,45,612.5,53.5,4.85,9.0,194.0,532.8,453.9
2017,2,23,17,0,545.0,47.0,4.7,9.0,144.0,453.41,383.39
2017,2,23,17,15,431.0,37.0,4.65,8.5,98.5,345.68,286.32
2017,2,23,17,30,317.0,27.0,4.6,8.0,53.0,246.23,172.68
2017,2,23,17,45,158.5,13.5,4.6,8.0,26.5,93.98,0.0
2017,2,23,18,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,8.5,1.95,8.0,8.5,0.0,0.0
2017,2,24,7,0,0.0,17.0,1.9,8.0,17.0,15.46,0.0
2017,2,24,7,15,202.5,29.0,1.95,8.0,55.5,22.75,11.75
2017,2,24,7,30,405.0,41.0,2.0,8.0,94.0,33.26,23.79
2017,2,24,7,45,491.5,50.0,2.1,8.5,142.0,39.39,29.92
2017,2,24,8,0,578.0,59.0,2.2,9.0,190.0,45.4,35.65
2017,2,24,8,15,633.0,65.5,2.25,9.0,240.0,76.04,44.37
2017,2,24,8,30,688.0,72.0,2.3,9.0,290.0,131.18,77.96
2017,2,24,8,45,726.5,76.0,2.35,9.5,338.5,188.07,123.43
2017,2,24,9,0,765.0,80.0,2.4,10.0,387.0,251.88,179.35
2017,2,24,9,15,790.5,84.0,2.45,10.0,431.5,312.75,235.08
2017,2,24,9,30,816.0,88.0,2.5,10.0,476.0,375.68,292.27
2017,2,24,9,45,551.5,160.0,2.55,10.0,432.0,379.13,303.7
2017,2,24,10,0,287.0,232.0,2.6,10.0,388.0,351.35,285.4
2017,2,24,10,15,582.0,165.0,2.65,10.0,504.5,472.87,384.74
2017,2,24,10,30,877.0,98.0,2.7,10.0,621.0,611.88,496.49
2017,2,24,10,45,884.0,100.5,2.8,10.5,646.5,664.83,537.89
2017,2,24,11,0,891.0,103.0,2.9,11.0,672.0,716.01,577.38
2017,2,24,11,15,897.0,104.0,3.0,11.0,690.5,758.41,610.19
2017,2,24,11,30,903.0,105.0,3.1,11.0,709.0,802.14,642.12
2017,2,24,11,45,906.5,105.0,3.25,11.0,719.0,840.28,670.11
2017,2,24,12,0,910.0,105.0,3.4,11.0,729.0,875.47,695.96
2017,2,24,12,15,910.5,105.0,3.5,11.0,731.0,904.97,717.44
2017,2,24,12,30,911.0,105.0,3.6,11.0,733.0,931.05,736.57
2017,2,24,12,45,913.0,103.0,3.75,11.0,728.0,952.73,753.0
2017,2,24,13,0,915.0,101.0,3.9,11.0,723.0,970.77,767.02
2017,2,24,13,15,910.5,100.0,4.0,11.0,708.5,980.14,774.71
2017,2,24,13,30,906.0,99.0,4.1,11.0,694.0,985.61,779.87
2017,2,24,13,45,897.5,98.0,4.2,11.0,671.5,983.39,779.75
2017,2,24,14,0,889.0,97.0,4.3,11.0,649.0,987.19,784.55
2017,2,24,14,15,878.0,95.5,4.3,11.0,619.5,974.38,776.54
2017,2,24,14,30,867.0,94.0,4.3,11.0,590.0,957.84,766.1
2017,2,24,14,45,852.5,91.0,4.35,11.0,554.0,932.6,749.86
2017,2,24,15,0,838.0,88.0,4.4,11.0,518.0,904.06,731.16
2017,2,24,15,15,817.0,85.0,4.3,10.5,476.0,866.59,705.83
2017,2,24,15,30,796.0,82.0,4.2,10.0,434.0,826.56,678.29
2017,2,24,15,45,766.5,78.0,4.15,10.0,387.5,775.82,641.21
2017,2,24,16,0,737.0,74.0,4.1,10.0,341.0,723.64,602.28
2017,2,24,16,15,693.5,69.0,3.9,9.5,292.0,663.97,556.96
2017,2,24,16,30,650.0,64.0,3.7,9.0,243.0,599.62,506.29
2017,2,24,16,45,584.5,56.5,3.55,9.0,193.0,517.57,438.44
2017,2,24,17,0,519.0,49.0,3.4,9.0,143.0,439.18,369.67
2017,2,24,17,15,408.5,38.5,3.4,9.0,98.0,333.92,275.63
2017,2,24,17,30,298.0,28.0,3.4,9.0,53.0,238.47,171.76
2017,2,24,17,45,149.0,14.0,3.4,9.0,26.5,89.68,0.0
2017,2,24,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,10.0,0.7,8.0,10.0,0.0,0.0
2017,2,25,7,0,0.0,20.0,0.7,8.0,20.0,18.19,0.0
2017,2,25,7,15,219.5,30.0,0.8,8.0,59.5,23.51,13.06
2017,2,25,7,30,439.0,40.0,0.9,8.0,99.0,32.21,23.0
2017,2,25,7,45,522.5,48.0,1.05,8.5,147.5,37.55,28.34
2017,2,25,8,0,606.0,56.0,1.2,9.0,196.0,42.8,33.35
2017,2,25,8,15,658.0,61.5,1.35,9.0,246.0,74.94,42.19
2017,2,25,8,30,710.0,67.0,1.5,9.0,296.0,133.95,79.13
2017,2,25,8,45,748.0,70.5,1.7,9.5,344.5,191.26,125.03
2017,2,25,9,0,786.0,74.0,1.9,10.0,393.0,252.79,179.16
2017,2,25,9,15,810.0,77.0,2.0,10.0,437.5,313.57,234.94
2017,2,25,9,30,834.0,80.0,2.1,10.0,482.0,376.18,291.93
2017,2,25,9,45,857.5,80.5,2.25,10.0,522.0,437.67,347.05
2017,2,25,10,0,881.0,81.0,2.4,10.0,562.0,500.16,401.61
2017,2,25,10,15,893.5,82.5,2.45,10.0,595.5,557.85,450.68
2017,2,25,10,30,906.0,84.0,2.5,10.0,629.0,614.73,497.69
2017,2,25,10,45,917.0,84.5,2.65,10.5,655.5,668.56,540.59
2017,2,25,11,0,928.0,85.0,2.8,11.0,682.0,720.85,581.23
2017,2,25,11,15,933.0,85.5,2.8,11.0,700.0,767.03,615.22
2017,2,25,11,30,938.0,86.0,2.8,11.0,718.0,810.66,646.26
2017,2,25,11,45,944.0,85.0,2.8,11.0,729.0,850.69,674.45
2017,2,25,12,0,950.0,84.0,2.8,11.0,740.0,887.79,700.4
2017,2,25,12,15,722.0,170.5,2.6,11.0,670.0,827.74,655.3
2017,2,25,12,30,494.0,257.0,2.4,11.0,600.0,733.77,581.96
2017,2,25,12,45,328.5,293.5,2.2,11.5,520.5,623.23,495.63
2017,2,25,13,0,163.0,330.0,2.0,12.0,441.0,504.54,401.17
2017,2,25,13,15,312.0,292.5,1.85,12.0,500.0,625.48,496.83
2017,2,25,13,30,461.0,255.0,1.7,12.0,559.0,748.44,588.6
2017,2,25,13,45,371.5,268.0,1.55,12.0,508.0,666.84,526.0
2017,2,25,14,0,282.0,281.0,1.4,12.0,457.0,600.75,475.45
2017,2,25,14,15,150.5,248.0,1.35,11.5,342.0,420.16,338.2
2017,2,25,14,30,19.0,215.0,1.3,11.0,227.0,224.25,181.1
2017,2,25,14,45,71.5,223.0,1.3,11.0,261.0,302.39,247.33
2017,2,25,15,0,124.0,231.0,1.3,11.0,295.0,381.71,311.93
2017,2,25,15,15,64.0,191.5,1.25,11.0,225.0,262.19,215.07
2017,2,25,15,30,4.0,152.0,1.2,11.0,155.0,149.71,121.44
2017,2,25,15,45,2.0,132.0,1.15,11.0,133.5,128.08,103.9
2017,2,25,16,0,0.0,112.0,1.1,11.0,112.0,106.47,85.86
2017,2,25,16,15,0.0,96.0,1.0,10.5,96.0,91.04,73.04
2017,2,25,16,30,0.0,80.0,0.9,10.0,80.0,75.54,59.9
2017,2,25,16,45,0.0,64.0,0.85,10.0,64.0,59.94,46.32
2017,2,25,17,0,0.0,48.0,0.8,10.0,48.0,44.13,32.37
2017,2,25,17,15,0.0,33.0,0.7,10.0,33.0,29.19,19.07
2017,2,25,17,30,0.0,18.0,0.6,10.0,18.0,15.84,6.44
2017,2,25,17,45,0.0,9.0,0.55,10.0,9.0,8.19,0.0
2017,2,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,12.0,0.5,8.0,12.0,10.91,0.0
2017,2,26,7,0,0.0,24.0,0.4,8.0,24.0,19.69,0.0
2017,2,26,7,15,236.0,32.0,0.5,8.0,65.0,25.07,14.87
2017,2,26,7,30,472.0,40.0,0.6,8.0,106.0,32.1,23.0
2017,2,26,7,45,551.5,48.0,0.75,8.5,155.5,37.46,28.33
2017,2,26,8,0,631.0,56.0,0.9,9.0,205.0,42.72,33.32
2017,2,26,8,15,681.5,61.5,1.1,9.5,256.0,77.23,42.86
2017,2,26,8,30,732.0,67.0,1.3,10.0,307.0,137.7,80.85
2017,2,26,8,45,764.5,71.5,1.55,10.5,355.5,196.48,128.18
2017,2,26,9,0,797.0,76.0,1.8,11.0,404.0,258.77,183.07
2017,2,26,9,15,821.0,79.5,1.95,11.0,449.0,320.81,239.71
2017,2,26,9,30,845.0,83.0,2.1,11.0,494.0,384.68,297.52
2017,2,26,9,45,862.0,85.5,2.25,11.5,533.5,446.17,351.79
2017,2,26,10,0,879.0,88.0,2.4,12.0,573.0,508.01,404.68
2017,2,26,10,15,891.0,89.5,2.45,12.0,606.0,565.31,452.95
2017,2,26,10,30,903.0,91.0,2.5,12.0,639.0,621.93,499.28
2017,2,26,10,45,910.0,93.0,2.65,12.0,664.5,674.77,541.93
2017,2,26,11,0,917.0,95.0,2.8,12.0,690.0,725.74,582.24
2017,2,26,11,15,922.0,96.0,2.9,12.0,708.0,772.13,617.05
2017,2,26,11,30,927.0,97.0,3.0,12.0,726.0,816.02,648.79
2017,2,26,11,45,928.5,98.0,3.2,12.5,736.0,854.4,675.79
2017,2,26,12,0,930.0,99.0,3.4,13.0,746.0,889.63,700.46
2017,2,26,12,15,930.0,99.0,3.55,13.0,747.5,919.18,722.07
2017,2,26,12,30,930.0,99.0,3.7,13.0,749.0,945.21,741.29
2017,2,26,12,45,921.0,101.5,3.85,13.0,741.0,962.21,754.26
2017,2,26,13,0,912.0,104.0,4.0,13.0,733.0,975.21,764.62
2017,2,26,13,15,907.0,103.5,4.1,12.5,718.0,984.61,773.74
2017,2,26,13,30,902.0,103.0,4.2,12.0,703.0,990.12,780.33
2017,2,26,13,45,894.5,101.5,4.35,12.0,680.5,988.18,781.17
2017,2,26,14,0,887.0,100.0,4.5,12.0,658.0,992.41,786.7
2017,2,26,14,15,701.0,148.0,4.55,12.0,577.0,876.72,704.15
2017,2,26,14,30,515.0,196.0,4.6,12.0,496.0,744.64,606.15
2017,2,26,14,45,452.5,198.0,4.7,12.0,450.0,684.73,561.43
2017,2,26,15,0,390.0,200.0,4.8,12.0,404.0,606.44,501.46
2017,2,26,15,15,485.0,161.5,4.75,11.5,394.0,659.25,547.6
2017,2,26,15,30,580.0,123.0,4.7,11.0,384.0,694.03,577.84
2017,2,26,15,45,543.5,119.0,4.7,11.0,343.5,635.78,533.13
2017,2,26,16,0,507.0,115.0,4.7,11.0,303.0,585.75,494.5
2017,2,26,16,15,479.5,101.5,4.55,10.5,259.5,531.12,451.19
2017,2,26,16,30,452.0,88.0,4.4,10.0,216.0,476.71,406.66
2017,2,26,16,45,404.0,75.0,4.3,10.0,172.5,409.07,348.64
2017,2,26,17,0,356.0,62.0,4.2,10.0,129.0,344.47,291.25
2017,2,26,17,15,280.0,47.0,4.1,9.5,89.5,263.36,218.35
2017,2,26,17,30,204.0,32.0,4.0,9.0,50.0,189.73,142.67
2017,2,26,17,45,102.0,16.0,3.9,9.0,25.0,88.6,0.0
2017,2,26,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,13.0,2.85,7.5,13.0,11.82,0.0
2017,2,27,7,0,0.0,26.0,2.8,8.0,26.0,21.25,0.0
2017,2,27,7,15,231.0,34.0,2.85,8.0,67.5,26.59,16.48
2017,2,27,7,30,462.0,42.0,2.9,8.0,109.0,33.68,24.41
2017,2,27,7,45,552.5,48.5,3.0,8.5,159.5,37.72,28.52
2017,2,27,8,0,643.0,55.0,3.1,9.0,210.0,41.78,32.43
2017,2,27,8,15,693.0,60.5,3.1,9.0,261.5,81.94,46.11
2017,2,27,8,30,743.0,66.0,3.1,9.0,313.0,139.45,82.19
2017,2,27,8,45,778.5,69.5,3.1,9.5,362.5,198.65,130.41
2017,2,27,9,0,814.0,73.0,3.1,10.0,412.0,261.7,186.49
2017,2,27,9,15,837.5,76.0,3.05,10.0,457.0,324.21,244.21
2017,2,27,9,30,861.0,79.0,3.0,10.0,502.0,388.43,302.87
2017,2,27,9,45,878.0,81.0,3.0,10.0,541.5,450.37,358.57
2017,2,27,10,0,895.0,83.0,3.0,10.0,581.0,512.57,412.85
2017,2,27,10,15,906.5,85.0,2.95,10.0,614.5,571.11,462.49
2017,2,27,10,30,918.0,87.0,2.9,10.0,648.0,628.7,509.79
2017,2,27,10,45,924.5,89.0,2.9,10.5,674.0,681.92,551.52
2017,2,27,11,0,931.0,91.0,2.9,11.0,700.0,733.19,590.51
2017,2,27,11,15,936.0,92.0,2.95,11.0,718.0,780.15,625.25
2017,2,27,11,30,941.0,93.0,3.0,11.0,736.0,824.55,657.12
2017,2,27,11,45,944.0,93.0,3.1,11.0,746.5,863.51,685.2
2017,2,27,12,0,947.0,93.0,3.2,11.0,757.0,899.34,711.02
2017,2,27,12,15,947.5,93.0,3.3,11.0,758.5,929.73,732.96
2017,2,27,12,30,948.0,93.0,3.4,11.0,760.0,956.54,752.48
2017,2,27,12,45,951.0,90.5,3.55,11.0,754.5,979.11,769.48
2017,2,27,13,0,954.0,88.0,3.7,11.0,749.0,997.91,784.0
2017,2,27,13,15,949.5,87.5,3.8,11.0,734.5,1008.08,792.26
2017,2,27,13,30,945.0,87.0,3.9,11.0,720.0,1014.2,797.92
2017,2,27,13,45,938.0,85.5,4.05,11.0,697.0,1012.68,798.71
2017,2,27,14,0,931.0,84.0,4.2,11.0,674.0,1007.11,796.81
2017,2,27,14,15,921.0,82.5,4.25,11.0,644.0,994.71,789.78
2017,2,27,14,30,911.0,81.0,4.3,11.0,614.0,978.5,780.17
2017,2,27,14,45,895.0,80.0,4.35,11.0,577.0,953.63,764.35
2017,2,27,15,0,879.0,79.0,4.4,11.0,540.0,925.49,746.13
2017,2,27,15,15,859.5,76.5,4.45,11.0,497.5,898.34,728.51
2017,2,27,15,30,840.0,74.0,4.5,11.0,455.0,859.1,701.61
2017,2,27,15,45,809.5,71.0,4.55,11.0,407.5,807.35,664.77
2017,2,27,16,0,779.0,68.0,4.6,11.0,360.0,754.17,625.96
2017,2,27,16,15,739.0,63.5,4.5,10.5,310.0,690.53,578.13
2017,2,27,16,30,699.0,59.0,4.4,10.0,260.0,626.97,528.71
2017,2,27,16,45,637.5,53.0,4.35,10.0,209.0,546.83,463.01
2017,2,27,17,0,576.0,47.0,4.3,10.0,158.0,476.15,401.54
2017,2,27,17,15,471.0,38.0,4.35,9.5,111.0,373.01,310.28
2017,2,27,17,30,366.0,29.0,4.4,9.0,64.0,279.48,215.36
2017,2,27,17,45,183.0,14.5,4.45,9.0,32.0,131.88,0.0
2017,2,27,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,14.5,4.7,8.5,14.5,13.19,0.0
2017,2,28,7,0,0.0,29.0,4.7,9.0,29.0,23.48,0.0
2017,2,28,7,15,246.0,34.5,4.7,9.0,71.0,26.95,17.03
2017,2,28,7,30,492.0,40.0,4.7,9.0,113.0,31.78,22.66
2017,2,28,7,45,569.0,47.0,4.7,9.5,163.0,36.33,27.18
2017,2,28,8,0,646.0,54.0,4.7,10.0,213.0,44.62,34.86
2017,2,28,8,15,694.0,59.0,4.6,10.0,264.0,81.98,45.33
2017,2,28,8,30,742.0,64.0,4.5,10.0,315.0,139.02,81.5
2017,2,28,8,45,775.0,68.0,4.45,10.5,363.5,198.25,130.11
2017,2,28,9,0,808.0,72.0,4.4,11.0,412.0,261.02,186.21
2017,2,28,9,15,831.0,75.0,4.3,11.0,457.0,323.06,243.7
2017,2,28,9,30,854.0,78.0,4.2,11.0,502.0,386.77,302.11
2017,2,28,9,45,871.5,80.0,4.1,11.0,541.5,449.29,358.33
2017,2,28,10,0,889.0,82.0,4.0,11.0,581.0,510.71,412.04
2017,2,28,10,15,900.5,83.5,3.95,11.0,614.0,568.45,461.41
2017,2,28,10,30,912.0,85.0,3.9,11.0,647.0,625.24,508.53
2017,2,28,10,45,919.0,87.0,3.85,11.5,673.0,678.47,550.52
2017,2,28,11,0,926.0,89.0,3.8,12.0,699.0,729.8,589.78
2017,2,28,11,15,931.5,90.0,3.8,12.0,717.5,776.88,624.55
2017,2,28,11,30,937.0,91.0,3.8,12.0,736.0,821.45,656.61
2017,2,28,11,45,939.0,92.0,3.85,12.0,746.0,860.5,684.66
2017,2,28,12,0,941.0,93.0,3.9,12.0,756.0,896.39,710.38
2017,2,28,12,15,941.5,93.0,3.95,12.0,758.0,926.57,731.97
2017,2,28,12,30,942.0,93.0,4.0,12.0,760.0,953.21,751.09
2017,2,28,12,45,940.0,92.5,4.05,12.0,753.5,973.32,765.69
2017,2,28,13,0,938.0,92.0,4.1,12.0,747.0,989.57,777.72
2017,2,28,13,15,934.0,91.5,4.15,12.0,732.5,1000.0,785.83
2017,2,28,13,30,930.0,91.0,4.2,12.0,718.0,1006.46,791.34
2017,2,28,13,45,923.0,90.0,4.3,12.5,695.5,1005.45,790.86
2017,2,28,14,0,916.0,89.0,4.4,13.0,673.0,1000.48,787.89
2017,2,28,14,15,906.0,87.0,4.45,12.5,643.0,987.51,781.9
2017,2,28,14,30,896.0,85.0,4.5,12.0,613.0,970.77,773.33
2017,2,28,14,45,882.5,83.0,4.55,12.0,576.5,947.13,758.32
2017,2,28,15,0,869.0,81.0,4.6,12.0,540.0,929.6,747.8
2017,2,28,15,15,849.5,78.0,4.55,12.0,498.0,892.53,722.0
2017,2,28,15,30,830.0,75.0,4.5,12.0,456.0,852.77,694.08
2017,2,28,15,45,805.0,71.5,4.5,12.0,409.0,805.27,660.25
2017,2,28,16,0,780.0,68.0,4.5,12.0,362.0,756.03,624.39
2017,2,28,16,15,740.5,63.5,4.35,11.5,312.5,692.64,576.85
2017,2,28,16,30,701.0,59.0,4.2,11.0,263.0,629.32,527.81
2017,2,28,16,45,645.0,52.5,4.05,11.0,212.5,552.36,464.91
2017,2,28,17,0,589.0,46.0,3.9,11.0,162.0,483.94,405.95
2017,2,28,17,15,488.5,37.5,3.85,10.5,114.5,383.5,317.66
2017,2,28,17,30,388.0,29.0,3.8,10.0,67.0,292.19,226.87
2017,2,28,17,45,194.0,14.5,3.75,10.0,33.5,138.62,0.0
2017,2,28,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,6,45,138.0,9.5,1.75,8.5,17.0,8.64,0.0
2017,3,1,7,0,276.0,19.0,1.7,9.0,34.0,15.62,0.0
2017,3,1,7,15,407.5,29.0,1.65,9.0,78.0,23.35,14.29
2017,3,1,7,30,539.0,39.0,1.6,9.0,122.0,33.71,24.5
2017,3,1,7,45,614.0,45.5,1.55,9.5,173.5,38.3,29.03
2017,3,1,8,0,689.0,52.0,1.5,10.0,225.0,42.86,33.33
2017,3,1,8,15,734.5,57.0,1.5,10.0,277.0,83.71,44.99
2017,3,1,8,30,780.0,62.0,1.5,10.0,329.0,143.17,82.93
2017,3,1,8,45,812.0,65.0,1.5,10.5,378.5,203.82,132.45
2017,3,1,9,0,844.0,68.0,1.5,11.0,428.0,267.81,189.02
2017,3,1,9,15,866.0,71.0,1.6,11.5,473.5,333.91,248.65
2017,3,1,9,30,888.0,74.0,1.7,12.0,519.0,398.76,306.45
2017,3,1,9,45,900.5,77.0,1.8,12.5,558.5,460.67,360.54
2017,3,1,10,0,913.0,80.0,1.9,13.0,598.0,522.3,412.57
2017,3,1,10,15,924.5,81.5,1.95,13.0,631.5,581.34,461.5
2017,3,1,10,30,936.0,83.0,2.0,13.0,665.0,639.38,508.15
2017,3,1,10,45,942.5,85.0,2.05,13.5,690.5,693.47,549.51
2017,3,1,11,0,949.0,87.0,2.1,14.0,716.0,745.54,588.16
2017,3,1,11,15,954.0,88.0,2.1,14.0,734.5,793.24,621.59
2017,3,1,11,30,959.0,89.0,2.1,14.0,753.0,838.31,652.51
2017,3,1,11,45,960.0,90.0,2.15,14.0,763.0,877.33,679.42
2017,3,1,12,0,961.0,91.0,2.2,14.0,773.0,913.04,704.0
2017,3,1,12,15,961.5,91.0,2.15,14.0,775.0,943.77,724.08
2017,3,1,12,30,962.0,91.0,2.1,14.0,777.0,970.87,741.64
2017,3,1,12,45,960.0,90.5,2.1,14.0,770.0,991.36,755.37
2017,3,1,13,0,958.0,90.0,2.1,14.0,763.0,1007.9,766.61
2017,3,1,13,15,954.0,89.5,2.1,14.0,748.5,1018.53,774.07
2017,3,1,13,30,950.0,89.0,2.1,14.0,734.0,1025.1,779.04
2017,3,1,13,45,941.5,88.5,2.15,14.5,710.5,1023.27,777.8
2017,3,1,14,0,933.0,88.0,2.2,15.0,687.0,1017.38,774.1
2017,3,1,14,15,923.0,86.5,2.25,15.0,656.5,1004.89,767.57
2017,3,1,14,30,913.0,85.0,2.3,15.0,626.0,988.57,758.6
2017,3,1,14,45,897.0,83.5,2.35,15.0,588.5,962.92,743.31
2017,3,1,15,0,881.0,82.0,2.4,15.0,551.0,943.43,732.31
2017,3,1,15,15,862.0,79.0,2.45,14.5,508.5,906.49,710.26
2017,3,1,15,30,843.0,76.0,2.5,14.0,466.0,866.79,685.96
2017,3,1,15,45,812.5,73.5,2.65,14.0,418.0,815.37,652.04
2017,3,1,16,0,782.0,71.0,2.8,14.0,370.0,762.47,615.96
2017,3,1,16,15,742.5,66.5,2.8,13.5,319.0,698.84,570.7
2017,3,1,16,30,703.0,62.0,2.8,13.0,268.0,635.22,523.65
2017,3,1,16,45,640.5,56.0,2.85,13.0,216.5,559.71,464.29
2017,3,1,17,0,578.0,50.0,2.9,13.0,165.0,482.28,399.75
2017,3,1,17,15,478.5,40.5,3.05,12.5,117.0,381.38,313.1
2017,3,1,17,30,379.0,31.0,3.2,12.0,69.0,289.41,225.01
2017,3,1,17,45,189.5,15.5,3.35,12.0,34.5,138.74,0.0
2017,3,1,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,2,6,45,131.0,10.5,2.3,9.5,18.0,9.55,0.0
2017,3,2,7,0,262.0,21.0,2.3,10.0,36.0,17.33,0.77
2017,3,2,7,15,391.0,31.5,2.35,10.0,80.5,25.41,16.16
2017,3,2,7,30,520.0,42.0,2.4,10.0,125.0,33.26,24.03
2017,3,2,7,45,594.0,49.5,2.5,10.5,176.5,38.19,28.82
2017,3,2,8,0,668.0,57.0,2.6,11.0,228.0,47.05,36.96
2017,3,2,8,15,714.5,62.0,2.6,11.0,279.5,88.5,48.92
2017,3,2,8,30,761.0,67.0,2.6,11.0,331.0,146.95,86.65
2017,3,2,8,45,794.0,70.5,2.6,11.5,381.0,207.18,136.02
2017,3,2,9,0,827.0,74.0,2.6,12.0,431.0,270.91,192.49
2017,3,2,9,15,849.5,77.0,2.55,12.5,476.5,334.16,249.8
2017,3,2,9,30,872.0,80.0,2.5,13.0,522.0,398.98,307.5
2017,3,2,9,45,889.0,82.0,2.5,13.5,562.0,462.5,362.69
2017,3,2,10,0,906.0,84.0,2.5,14.0,602.0,524.81,415.05
2017,3,2,10,15,917.5,86.0,2.4,14.0,635.5,584.06,463.7
2017,3,2,10,30,929.0,88.0,2.3,14.0,669.0,642.33,509.88
2017,3,2,10,45,936.0,89.5,2.25,14.5,695.0,695.98,550.33
2017,3,2,11,0,943.0,91.0,2.2,15.0,721.0,747.65,587.96
2017,3,2,11,15,948.0,92.0,2.25,15.0,739.5,795.15,621.59
2017,3,2,11,30,953.0,93.0,2.3,15.0,758.0,840.03,652.79
2017,3,2,11,45,954.5,93.5,2.35,15.0,767.5,878.74,679.47
2017,3,2,12,0,956.0,94.0,2.4,15.0,777.0,914.17,703.85
2017,3,2,12,15,956.0,94.5,2.45,15.0,779.0,944.89,724.98
2017,3,2,12,30,956.0,95.0,2.5,15.0,781.0,971.97,743.7
2017,3,2,12,45,953.5,94.5,2.6,15.5,774.0,991.89,756.75
2017,3,2,13,0,951.0,94.0,2.7,16.0,767.0,1007.86,767.28
2017,3,2,13,15,946.5,93.5,2.7,16.0,752.0,1017.94,774.44
2017,3,2,13,30,942.0,93.0,2.7,16.0,737.0,1023.95,779.1
2017,3,2,13,45,934.5,92.0,2.75,16.0,713.5,1022.43,779.38
2017,3,2,14,0,927.0,91.0,2.8,16.0,690.0,1016.88,777.18
2017,3,2,14,15,916.5,89.5,2.8,16.0,659.5,1003.89,769.62
2017,3,2,14,30,906.0,88.0,2.8,16.0,629.0,987.1,759.65
2017,3,2,14,45,891.0,86.0,2.85,16.0,591.5,961.8,744.35
2017,3,2,15,0,876.0,84.0,2.9,16.0,554.0,942.69,733.4
2017,3,2,15,15,856.5,81.0,2.95,16.0,511.0,905.29,709.44
2017,3,2,15,30,837.0,78.0,3.0,16.0,468.0,865.18,683.34
2017,3,2,15,45,808.5,75.0,3.05,16.0,420.0,814.89,649.34
2017,3,2,16,0,780.0,72.0,3.1,16.0,372.0,763.02,613.38
2017,3,2,16,15,740.5,67.0,3.05,15.5,321.5,698.73,567.55
2017,3,2,16,30,701.0,62.0,3.0,15.0,271.0,634.5,520.09
2017,3,2,16,45,641.5,56.0,2.95,14.5,219.5,560.94,463.15
2017,3,2,17,0,582.0,50.0,2.9,14.0,168.0,485.37,401.09
2017,3,2,17,15,484.0,41.0,2.95,13.5,120.0,385.7,315.79
2017,3,2,17,30,386.0,32.0,3.0,13.0,72.0,294.68,230.08
2017,3,2,17,45,193.0,16.0,3.05,13.0,36.0,142.32,15.54
2017,3,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,3,6,45,43.5,11.5,2.7,10.0,14.5,10.46,0.0
2017,3,3,7,0,87.0,23.0,2.7,10.0,29.0,18.73,3.94
2017,3,3,7,15,153.5,41.5,2.75,10.0,62.5,33.06,22.91
2017,3,3,7,30,220.0,60.0,2.8,10.0,96.0,47.04,36.33
2017,3,3,7,45,256.0,78.0,2.9,10.5,134.5,60.19,48.58
2017,3,3,8,0,292.0,96.0,3.0,11.0,173.0,72.92,60.2
2017,3,3,8,15,327.0,109.5,2.95,11.5,211.5,100.99,71.07
2017,3,3,8,30,362.0,123.0,2.9,12.0,250.0,141.46,99.24
2017,3,3,8,45,391.5,137.0,2.85,12.5,292.5,185.81,135.07
2017,3,3,9,0,421.0,151.0,2.8,13.0,335.0,233.83,175.87
2017,3,3,9,15,571.0,127.0,2.75,13.0,403.5,292.45,223.24
2017,3,3,9,30,721.0,103.0,2.7,13.0,472.0,364.45,283.24
2017,3,3,9,45,793.5,102.0,2.7,13.5,536.0,441.81,348.05
2017,3,3,10,0,866.0,101.0,2.7,14.0,600.0,523.88,415.03
2017,3,3,10,15,759.0,135.0,2.65,14.0,590.0,548.47,436.78
2017,3,3,10,30,652.0,169.0,2.6,14.0,580.0,561.15,447.83
2017,3,3,10,45,576.5,205.5,2.55,14.5,580.0,580.32,461.77
2017,3,3,11,0,501.0,242.0,2.5,15.0,580.0,595.12,471.27
2017,3,3,11,15,578.5,221.0,2.55,14.5,620.5,658.44,521.4
2017,3,3,11,30,656.0,200.0,2.6,14.0,661.0,730.2,576.78
2017,3,3,11,45,673.5,196.5,2.7,14.0,675.5,769.92,606.46
2017,3,3,12,0,691.0,193.0,2.8,14.0,690.0,808.21,635.11
2017,3,3,12,15,543.5,250.5,3.0,14.0,642.0,758.25,596.75
2017,3,3,12,30,396.0,308.0,3.2,14.0,594.0,690.49,545.04
2017,3,3,12,45,484.0,271.0,3.4,14.0,617.5,760.06,600.1
2017,3,3,13,0,572.0,234.0,3.6,14.0,641.0,816.17,644.44
2017,3,3,13,15,600.5,218.0,3.7,14.0,638.0,842.92,665.27
2017,3,3,13,30,629.0,202.0,3.8,14.0,635.0,862.89,681.41
2017,3,3,13,45,528.0,230.5,3.95,14.0,586.0,796.79,632.53
2017,3,3,14,0,427.0,259.0,4.1,14.0,537.0,733.97,585.24
2017,3,3,14,15,462.5,235.0,4.25,14.0,524.0,743.27,595.51
2017,3,3,14,30,498.0,211.0,4.4,14.0,511.0,749.29,603.21
2017,3,3,14,45,457.0,207.5,4.55,14.0,470.0,702.85,569.37
2017,3,3,15,0,416.0,204.0,4.7,14.0,429.0,655.34,534.37
2017,3,3,15,15,486.5,170.0,4.8,13.5,413.5,673.58,553.61
2017,3,3,15,30,557.0,136.0,4.9,13.0,398.0,685.12,566.58
2017,3,3,15,45,480.0,134.5,5.0,13.0,344.0,603.26,503.36
2017,3,3,16,0,403.0,133.0,5.1,13.0,290.0,524.0,440.1
2017,3,3,16,15,360.5,124.0,4.95,12.5,250.5,466.51,394.03
2017,3,3,16,30,318.0,115.0,4.8,12.0,211.0,396.38,336.54
2017,3,3,16,45,290.0,96.0,4.65,12.0,171.5,341.65,289.92
2017,3,3,17,0,262.0,77.0,4.5,12.0,132.0,288.29,243.02
2017,3,3,17,15,208.5,58.5,4.4,11.5,94.0,221.44,183.54
2017,3,3,17,30,155.0,40.0,4.3,11.0,56.0,159.03,125.01
2017,3,3,17,45,77.5,20.0,4.25,11.0,28.0,76.02,17.02
2017,3,3,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,4,6,45,121.0,12.0,3.4,10.5,20.5,10.91,0.0
2017,3,4,7,0,242.0,24.0,3.5,11.0,41.0,19.78,6.41
2017,3,4,7,15,364.0,35.0,3.6,11.0,84.5,28.16,18.74
2017,3,4,7,30,486.0,46.0,3.7,11.0,128.0,36.29,26.71
2017,3,4,7,45,565.5,52.5,3.85,11.5,179.0,40.23,30.57
2017,3,4,8,0,645.0,59.0,4.0,12.0,230.0,44.16,34.23
2017,3,4,8,15,322.5,88.5,4.05,12.0,174.0,85.5,57.63
2017,3,4,8,30,0.0,118.0,4.1,12.0,118.0,100.83,81.03
2017,3,4,8,45,0.0,117.5,4.2,12.0,117.5,101.85,81.72
2017,3,4,9,0,0.0,117.0,4.3,12.0,117.0,102.3,81.88
2017,3,4,9,15,3.0,145.0,4.4,12.0,147.0,127.65,102.94
2017,3,4,9,30,6.0,173.0,4.5,12.0,177.0,153.75,124.45
2017,3,4,9,45,88.5,220.0,4.6,12.5,272.0,232.98,188.86
2017,3,4,10,0,171.0,267.0,4.7,13.0,367.0,325.84,263.95
2017,3,4,10,15,301.0,258.5,4.8,13.0,445.5,406.88,330.1
2017,3,4,10,30,431.0,250.0,4.9,13.0,524.0,502.67,407.84
2017,3,4,10,45,430.5,262.5,5.05,13.0,545.5,540.91,438.65
2017,3,4,11,0,430.0,275.0,5.2,13.0,567.0,578.13,468.41
2017,3,4,11,15,310.5,308.5,5.3,13.0,522.5,538.84,436.18
2017,3,4,11,30,191.0,342.0,5.4,13.0,478.0,486.78,393.21
2017,3,4,11,45,125.5,334.0,5.55,13.5,424.0,436.76,352.11
2017,3,4,12,0,60.0,326.0,5.7,14.0,370.0,368.48,296.02
2017,3,4,12,15,502.0,206.5,5.8,14.0,571.5,676.59,549.98
2017,3,4,12,30,944.0,87.0,5.9,14.0,773.0,956.18,761.75
2017,3,4,12,45,678.5,193.5,6.05,14.0,684.5,864.6,693.56
2017,3,4,13,0,413.0,300.0,6.2,14.0,596.0,722.72,581.72
2017,3,4,13,15,364.0,306.5,6.25,14.0,563.5,692.98,558.94
2017,3,4,13,30,315.0,313.0,6.3,14.0,531.0,660.69,533.6
2017,3,4,13,45,266.5,310.5,6.35,14.0,491.0,616.6,499.13
2017,3,4,14,0,218.0,308.0,6.4,14.0,451.0,552.63,449.11
2017,3,4,14,15,141.5,287.0,6.4,14.0,378.5,456.79,372.22
