Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,14,30,65.0,266.0,6.4,14.0,306.0,342.53,279.1
2017,3,4,14,45,182.5,248.5,6.4,14.0,350.5,454.34,374.13
2017,3,4,15,0,300.0,231.0,6.4,14.0,395.0,562.08,463.9
2017,3,4,15,15,257.5,217.5,6.4,13.5,350.5,504.08,418.29
2017,3,4,15,30,215.0,204.0,6.4,13.0,306.0,429.64,359.22
2017,3,4,15,45,110.5,170.5,6.45,13.0,223.0,294.53,246.31
2017,3,4,16,0,6.0,137.0,6.5,13.0,140.0,137.94,112.2
2017,3,4,16,15,3.0,119.5,6.45,13.0,121.0,118.57,96.0
2017,3,4,16,30,0.0,102.0,6.4,13.0,102.0,99.38,79.65
2017,3,4,16,45,0.0,83.0,6.4,13.0,83.0,80.66,63.58
2017,3,4,17,0,0.0,64.0,6.4,13.0,64.0,61.69,47.07
2017,3,4,17,15,0.0,46.0,6.4,12.5,46.0,43.57,31.21
2017,3,4,17,30,0.0,28.0,6.4,12.0,28.0,24.76,14.57
2017,3,4,17,45,0.0,14.0,6.4,12.0,14.0,12.32,0.0
2017,3,4,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,7.15,9.5,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,2.5,7.25,9.0,2.5,2.27,0.0
2017,3,5,7,0,0.0,5.0,7.3,9.0,5.0,4.38,0.0
2017,3,5,7,15,0.0,10.0,7.25,9.0,10.0,8.78,2.03
2017,3,5,7,30,0.0,15.0,7.2,9.0,15.0,13.18,6.2
2017,3,5,7,45,0.0,22.0,7.2,9.0,22.0,19.35,11.94
2017,3,5,8,0,0.0,29.0,7.2,9.0,29.0,25.53,17.67
2017,3,5,8,15,0.0,35.5,7.25,9.0,35.5,31.28,21.73
2017,3,5,8,30,0.0,42.0,7.3,9.0,42.0,37.04,26.72
2017,3,5,8,45,0.0,48.0,7.4,9.5,48.0,42.36,31.21
2017,3,5,9,0,0.0,54.0,7.5,10.0,54.0,47.69,35.65
2017,3,5,9,15,376.5,87.5,7.6,10.0,283.5,198.46,154.8
2017,3,5,9,30,753.0,121.0,7.7,10.0,513.0,395.95,316.36
2017,3,5,9,45,722.0,129.5,7.85,10.0,528.0,438.28,356.9
2017,3,5,10,0,691.0,138.0,8.0,10.0,543.0,475.87,392.24
2017,3,5,10,15,674.0,154.5,8.0,10.0,567.5,523.87,434.37
2017,3,5,10,30,657.0,171.0,8.0,10.0,592.0,568.76,472.74
2017,3,5,10,45,639.5,187.0,8.0,10.0,609.5,609.66,506.93
2017,3,5,11,0,622.0,203.0,8.0,10.0,627.0,647.28,537.71
2017,3,5,11,15,340.5,261.0,7.9,10.0,494.0,514.42,426.91
2017,3,5,11,30,59.0,319.0,7.8,10.0,361.0,350.59,287.24
2017,3,5,11,45,33.0,268.0,7.7,10.0,292.0,282.73,231.35
2017,3,5,12,0,7.0,217.0,7.6,10.0,223.0,203.46,165.24
2017,3,5,12,15,118.5,285.0,7.5,10.0,372.0,394.94,325.91
2017,3,5,12,30,230.0,353.0,7.4,10.0,521.0,574.83,472.45
2017,3,5,12,45,570.0,234.5,7.3,10.0,646.5,802.63,660.84
2017,3,5,13,0,910.0,116.0,7.2,10.0,772.0,999.37,812.27
2017,3,5,13,15,905.5,115.5,7.1,10.0,757.0,1009.02,818.65
2017,3,5,13,30,901.0,115.0,7.0,10.0,742.0,1025.13,830.85
2017,3,5,13,45,658.5,191.0,6.95,10.0,641.5,888.38,728.07
2017,3,5,14,0,416.0,267.0,6.9,10.0,541.0,715.99,590.76
2017,3,5,14,15,408.5,255.5,6.85,10.0,515.0,697.3,577.59
2017,3,5,14,30,401.0,244.0,6.8,10.0,489.0,676.68,562.39
2017,3,5,14,45,613.5,175.0,6.75,10.0,524.0,821.61,682.01
2017,3,5,15,0,826.0,106.0,6.7,10.0,559.0,926.56,763.86
2017,3,5,15,15,413.0,112.5,6.55,10.0,339.0,535.43,454.53
2017,3,5,15,30,0.0,119.0,6.4,10.0,119.0,109.18,87.98
2017,3,5,15,45,359.0,105.0,6.3,10.0,248.0,461.36,396.52
2017,3,5,16,0,718.0,91.0,6.2,10.0,377.0,743.06,627.37
2017,3,5,16,15,675.0,85.5,5.95,9.5,326.0,677.23,575.01
2017,3,5,16,30,632.0,80.0,5.7,9.0,275.0,611.91,523.05
2017,3,5,16,45,568.0,72.0,5.5,9.0,223.5,529.5,454.17
2017,3,5,17,0,504.0,64.0,5.3,9.0,172.0,450.4,384.74
2017,3,5,17,15,401.0,53.0,5.15,9.0,124.0,347.67,293.21
2017,3,5,17,30,298.0,42.0,5.0,9.0,76.0,255.83,207.32
2017,3,5,17,45,149.0,21.0,4.85,9.0,38.0,126.31,57.8
2017,3,5,18,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,6,6,45,2.0,13.5,3.75,9.0,13.5,12.28,0.0
2017,3,6,7,0,4.0,27.0,3.7,9.0,27.0,23.21,11.49
2017,3,6,7,15,34.5,48.0,3.7,9.0,54.0,39.66,29.23
2017,3,6,7,30,65.0,69.0,3.7,9.0,81.0,54.58,43.42
2017,3,6,7,45,84.5,91.5,3.7,9.5,112.0,70.93,58.55
2017,3,6,8,0,104.0,114.0,3.7,10.0,143.0,86.82,72.97
2017,3,6,8,15,126.0,132.5,3.6,10.0,174.5,111.8,86.79
2017,3,6,8,30,148.0,151.0,3.5,10.0,206.0,140.96,109.06
2017,3,6,8,45,81.5,157.5,3.4,10.0,188.5,148.04,117.93
2017,3,6,9,0,15.0,164.0,3.3,10.0,171.0,145.17,118.13
2017,3,6,9,15,124.0,197.0,3.25,10.0,262.0,209.83,169.32
2017,3,6,9,30,233.0,230.0,3.2,10.0,353.0,289.73,233.92
2017,3,6,9,45,532.5,167.5,3.15,10.5,475.0,388.72,312.76
2017,3,6,10,0,832.0,105.0,3.1,11.0,597.0,516.77,415.75
2017,3,6,10,15,844.5,107.0,3.1,11.0,630.0,573.77,463.14
2017,3,6,10,30,857.0,109.0,3.1,11.0,663.0,630.09,508.98
2017,3,6,10,45,870.5,108.5,3.1,11.5,689.5,683.59,550.51
2017,3,6,11,0,884.0,108.0,3.1,12.0,716.0,732.05,587.22
2017,3,6,11,15,889.5,109.0,3.05,12.0,734.0,777.56,620.23
2017,3,6,11,30,895.0,110.0,3.0,12.0,752.0,820.67,650.49
2017,3,6,11,45,903.5,107.5,3.0,12.0,763.0,860.0,678.08
2017,3,6,12,0,912.0,105.0,3.0,12.0,774.0,896.62,703.6
2017,3,6,12,15,912.5,105.0,3.05,12.0,775.5,925.94,724.28
2017,3,6,12,30,913.0,105.0,3.1,12.0,777.0,951.8,742.61
2017,3,6,12,45,916.0,102.0,3.15,12.0,771.5,973.07,757.86
2017,3,6,13,0,919.0,99.0,3.2,12.0,766.0,990.67,770.69
2017,3,6,13,15,915.0,98.0,3.25,12.0,750.5,1000.04,777.99
2017,3,6,13,30,911.0,97.0,3.3,12.0,735.0,1005.47,782.79
2017,3,6,13,45,906.0,95.0,3.35,12.0,713.0,1004.82,783.56
2017,3,6,14,0,901.0,93.0,3.4,12.0,691.0,1000.23,781.81
2017,3,6,14,15,891.0,91.0,3.35,12.0,660.5,986.89,773.34
2017,3,6,14,30,881.0,89.0,3.3,12.0,630.0,969.85,762.45
2017,3,6,14,45,869.0,86.5,3.3,12.0,594.0,946.71,747.74
2017,3,6,15,0,857.0,84.0,3.3,12.0,558.0,929.82,737.58
2017,3,6,15,15,838.0,81.0,3.25,12.0,515.5,892.88,712.57
2017,3,6,15,30,819.0,78.0,3.2,12.0,473.0,853.28,685.55
2017,3,6,15,45,795.0,74.5,3.15,12.0,426.5,806.36,652.76
2017,3,6,16,0,771.0,71.0,3.1,12.0,380.0,757.69,618.09
2017,3,6,16,15,734.0,66.5,2.95,11.5,330.0,695.96,573.16
2017,3,6,16,30,697.0,62.0,2.8,11.0,280.0,634.18,526.79
2017,3,6,16,45,642.5,56.0,2.65,11.0,229.0,563.33,470.51
2017,3,6,17,0,588.0,50.0,2.5,11.0,178.0,490.71,409.97
2017,3,6,17,15,497.0,42.0,2.35,10.5,130.0,395.89,328.37
2017,3,6,17,30,406.0,34.0,2.2,10.0,82.0,308.94,248.65
2017,3,6,17,45,203.0,17.0,2.1,10.0,41.0,153.03,80.94
2017,3,6,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,7,6,45,133.0,14.0,0.55,10.0,25.5,12.73,0.0
2017,3,7,7,0,266.0,28.0,0.5,10.0,51.0,22.98,12.2
2017,3,7,7,15,376.5,39.0,0.5,10.0,95.5,31.21,21.92
2017,3,7,7,30,487.0,50.0,0.5,10.0,140.0,39.17,29.66
2017,3,7,7,45,551.5,58.0,0.55,10.5,189.5,44.18,34.43
2017,3,7,8,0,616.0,66.0,0.6,11.0,239.0,49.06,38.89
2017,3,7,8,15,483.0,99.5,0.55,11.0,251.0,106.53,69.38
2017,3,7,8,30,350.0,133.0,0.5,11.0,263.0,150.83,107.17
2017,3,7,8,45,385.0,146.5,0.45,11.5,307.5,195.49,142.65
2017,3,7,9,0,420.0,160.0,0.4,12.0,352.0,244.5,183.08
2017,3,7,9,15,326.5,196.0,0.45,12.0,354.0,274.36,212.27
2017,3,7,9,30,233.0,232.0,0.5,12.0,356.0,291.88,229.76
2017,3,7,9,45,386.0,212.0,0.55,12.5,435.0,361.66,284.11
2017,3,7,10,0,539.0,192.0,0.6,13.0,514.0,449.74,352.19
2017,3,7,10,15,574.0,191.5,0.65,13.0,550.5,502.62,393.56
2017,3,7,10,30,609.0,191.0,0.7,13.0,587.0,561.18,438.54
2017,3,7,10,45,522.0,235.0,0.75,13.0,583.5,577.42,450.2
2017,3,7,11,0,435.0,279.0,0.8,13.0,580.0,587.74,457.06
2017,3,7,11,15,672.5,187.0,0.8,13.0,666.0,703.97,545.2
2017,3,7,11,30,910.0,95.0,0.8,13.0,752.0,818.88,625.66
2017,3,7,11,45,646.0,207.5,0.8,13.5,677.0,763.72,583.03
2017,3,7,12,0,382.0,320.0,0.8,14.0,602.0,661.99,505.99
2017,3,7,12,15,264.0,340.5,0.9,14.0,536.0,595.53,458.47
2017,3,7,12,30,146.0,361.0,1.0,14.0,470.0,507.24,392.96
2017,3,7,12,45,241.0,344.5,1.15,14.0,521.5,585.17,454.78
2017,3,7,13,0,336.0,328.0,1.3,14.0,573.0,682.05,527.43
2017,3,7,13,15,578.5,232.0,1.45,14.0,644.0,835.63,642.9
2017,3,7,13,30,821.0,136.0,1.6,14.0,715.0,974.33,739.23
2017,3,7,13,45,599.5,208.5,1.75,14.0,624.0,851.34,656.12
2017,3,7,14,0,378.0,281.0,1.9,14.0,533.0,695.84,543.93
2017,3,7,14,15,599.0,196.0,1.95,14.0,575.0,840.67,655.97
2017,3,7,14,30,820.0,111.0,2.0,14.0,617.0,948.87,731.37
2017,3,7,14,45,637.0,156.0,2.15,14.0,535.5,825.06,646.68
2017,3,7,15,0,454.0,201.0,2.3,14.0,454.0,689.15,549.18
2017,3,7,15,15,606.5,148.0,2.4,13.5,458.5,766.92,613.31
2017,3,7,15,30,759.0,95.0,2.5,13.0,463.0,821.36,655.91
2017,3,7,15,45,732.5,90.0,2.65,13.0,417.0,777.27,625.89
2017,3,7,16,0,706.0,85.0,2.8,13.0,371.0,726.61,590.96
2017,3,7,16,15,666.0,79.5,2.85,13.0,321.5,663.52,544.92
2017,3,7,16,30,626.0,74.0,2.9,13.0,272.0,600.89,497.73
2017,3,7,16,45,567.5,67.0,2.95,13.0,222.5,523.96,437.27
2017,3,7,17,0,509.0,60.0,3.0,13.0,173.0,450.09,375.4
2017,3,7,17,15,417.5,50.0,3.05,12.5,126.0,355.66,294.62
2017,3,7,17,30,326.0,40.0,3.1,12.0,79.0,268.94,216.44
2017,3,7,17,45,163.0,25.5,3.15,12.0,45.0,143.07,82.41
2017,3,7,18,0,0.0,11.0,3.2,12.0,11.0,10.01,0.0
2017,3,7,18,15,0.0,5.5,3.2,11.5,5.5,0.0,0.0
2017,3,7,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,131.0,15.0,3.15,10.5,26.5,13.64,0.0
2017,3,8,7,0,262.0,30.0,3.2,11.0,53.0,24.65,14.01
2017,3,8,7,15,369.5,41.5,3.1,11.0,98.0,33.24,23.6
2017,3,8,7,30,477.0,53.0,3.0,11.0,143.0,41.55,31.61
2017,3,8,7,45,539.5,61.5,2.95,11.5,192.5,46.85,36.63
2017,3,8,8,0,602.0,70.0,2.9,12.0,242.0,52.0,41.32
2017,3,8,8,15,646.5,76.0,2.95,12.0,292.0,100.86,58.28
2017,3,8,8,30,691.0,82.0,3.0,12.0,342.0,156.87,97.17
2017,3,8,8,45,724.0,85.5,3.1,12.5,390.0,213.86,144.77
2017,3,8,9,0,757.0,89.0,3.2,13.0,438.0,277.34,200.85
2017,3,8,9,15,779.5,92.5,3.2,13.0,482.0,337.3,255.36
2017,3,8,9,30,802.0,96.0,3.2,13.0,526.0,398.95,310.57
2017,3,8,9,45,829.5,94.0,3.2,13.5,567.0,459.0,362.6
2017,3,8,10,0,857.0,92.0,3.2,14.0,608.0,520.47,414.18
2017,3,8,10,15,868.0,94.0,3.1,14.0,640.0,576.97,460.83
2017,3,8,10,30,879.0,96.0,3.0,14.0,672.0,632.57,505.3
2017,3,8,10,45,887.0,97.5,2.95,14.5,697.5,684.51,544.86
2017,3,8,11,0,895.0,99.0,2.9,15.0,723.0,734.7,581.89
2017,3,8,11,15,900.0,100.0,2.8,15.0,740.5,780.15,613.45
2017,3,8,11,30,905.0,101.0,2.7,15.0,758.0,823.11,642.72
2017,3,8,11,45,907.0,101.5,2.65,15.0,767.5,860.41,667.99
2017,3,8,12,0,909.0,102.0,2.6,15.0,777.0,894.61,690.95
2017,3,8,12,15,909.5,102.0,2.6,15.0,778.5,923.72,710.7
2017,3,8,12,30,910.0,102.0,2.6,15.0,780.0,949.36,728.11
2017,3,8,12,45,912.5,99.5,2.65,15.5,774.0,970.52,741.62
2017,3,8,13,0,915.0,97.0,2.7,16.0,768.0,988.01,752.73
2017,3,8,13,15,911.0,96.0,2.7,16.0,753.5,997.17,759.28
2017,3,8,13,30,907.0,95.0,2.7,16.0,739.0,1002.39,763.41
2017,3,8,13,45,901.5,93.5,2.75,16.0,716.5,1001.64,764.18
2017,3,8,14,0,896.0,92.0,2.8,16.0,694.0,996.98,762.52
2017,3,8,14,15,886.5,90.5,2.85,16.0,664.0,984.58,755.74
2017,3,8,14,30,877.0,89.0,2.9,16.0,634.0,968.48,746.6
2017,3,8,14,45,863.5,86.5,2.95,16.0,597.5,943.78,731.56
2017,3,8,15,0,850.0,84.0,3.0,16.0,561.0,925.39,720.99
2017,3,8,15,15,831.5,81.5,3.05,15.5,518.5,889.51,699.24
2017,3,8,15,30,813.0,79.0,3.1,15.0,476.0,850.98,675.34
2017,3,8,15,45,786.5,76.0,3.2,15.0,429.5,802.49,642.7
2017,3,8,16,0,760.0,73.0,3.3,15.0,383.0,752.44,608.14
2017,3,8,16,15,723.5,68.5,3.35,14.5,333.0,691.28,564.94
2017,3,8,16,30,687.0,64.0,3.4,14.0,283.0,630.07,520.12
2017,3,8,16,45,632.0,58.0,3.45,14.0,232.5,559.12,464.71
2017,3,8,17,0,577.0,52.0,3.5,14.0,182.0,486.38,404.8
2017,3,8,17,15,488.5,44.0,3.55,13.5,134.0,393.36,325.37
2017,3,8,17,30,400.0,36.0,3.6,13.0,86.0,307.89,248.16
2017,3,8,17,45,246.5,23.5,3.65,13.0,49.5,187.22,116.78
2017,3,8,18,0,93.0,11.0,3.7,13.0,13.0,53.92,0.0
2017,3,8,18,15,46.5,5.5,3.6,12.5,6.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,6,45,159.5,14.5,1.8,11.5,29.5,11.69,0.0
2017,3,9,7,0,319.0,29.0,1.7,12.0,59.0,23.59,13.6
2017,3,9,7,15,424.0,38.5,1.65,12.0,105.0,30.48,21.19
2017,3,9,7,30,529.0,48.0,1.6,12.0,151.0,37.18,27.66
2017,3,9,7,45,588.0,55.5,1.55,12.5,201.0,41.88,32.08
2017,3,9,8,0,647.0,63.0,1.5,13.0,251.0,46.47,36.23
2017,3,9,8,15,689.0,68.0,1.45,13.5,301.5,98.82,54.18
2017,3,9,8,30,731.0,73.0,1.4,14.0,352.0,159.86,96.81
2017,3,9,8,45,431.0,137.5,1.4,14.5,308.0,199.08,142.99
2017,3,9,9,0,131.0,202.0,1.4,15.0,264.0,204.54,159.85
2017,3,9,9,15,176.0,220.5,1.45,15.0,311.5,246.51,193.37
2017,3,9,9,30,221.0,239.0,1.5,15.0,359.0,294.08,231.48
2017,3,9,9,45,539.0,166.0,1.6,15.5,486.0,393.66,308.39
2017,3,9,10,0,857.0,93.0,1.7,16.0,613.0,523.38,409.26
2017,3,9,10,15,513.0,203.0,1.75,16.0,519.0,481.73,378.76
2017,3,9,10,30,169.0,313.0,1.8,16.0,425.0,394.16,310.05
2017,3,9,10,45,182.0,325.0,1.85,16.5,449.5,426.74,335.17
2017,3,9,11,0,195.0,337.0,1.9,17.0,474.0,460.3,360.03
2017,3,9,11,15,184.0,346.5,1.95,17.0,478.5,474.34,370.29
2017,3,9,11,30,173.0,356.0,2.0,17.0,483.0,487.06,379.57
2017,3,9,11,45,173.5,360.0,2.1,17.0,488.5,502.44,391.29
2017,3,9,12,0,174.0,364.0,2.2,17.0,494.0,517.28,402.58
2017,3,9,12,15,274.0,346.5,2.25,17.0,552.0,611.09,474.35
2017,3,9,12,30,374.0,329.0,2.3,17.0,610.0,695.9,537.97
2017,3,9,12,45,294.5,343.0,2.4,17.0,563.0,649.55,502.69
2017,3,9,13,0,215.0,357.0,2.5,17.0,516.0,582.66,452.98
2017,3,9,13,15,222.5,348.5,2.55,17.0,510.5,587.53,457.93
2017,3,9,13,30,230.0,340.0,2.6,17.0,505.0,591.43,461.78
2017,3,9,13,45,239.5,327.0,2.65,17.0,494.0,591.04,462.71
2017,3,9,14,0,249.0,314.0,2.7,17.0,483.0,589.44,462.85
2017,3,9,14,15,235.0,301.0,2.8,17.0,455.0,563.55,444.51
2017,3,9,14,30,221.0,288.0,2.9,17.0,427.0,536.67,425.39
2017,3,9,14,45,255.5,265.0,3.0,17.0,416.5,561.9,446.75
2017,3,9,15,0,290.0,242.0,3.1,17.0,406.0,565.97,452.29
2017,3,9,15,15,279.0,224.0,3.15,16.5,372.5,531.34,427.96
2017,3,9,15,30,268.0,206.0,3.2,16.0,339.0,495.81,402.71
2017,3,9,15,45,281.5,183.0,3.3,16.0,310.5,474.55,388.21
2017,3,9,16,0,295.0,160.0,3.4,16.0,282.0,451.03,371.51
2017,3,9,16,15,271.5,144.0,3.4,15.5,245.0,404.7,335.62
2017,3,9,16,30,248.0,128.0,3.4,15.0,208.0,359.24,299.5
2017,3,9,16,45,224.0,108.0,3.45,15.0,170.5,308.99,257.94
2017,3,9,17,0,200.0,88.0,3.5,15.0,133.0,259.98,216.15
2017,3,9,17,15,162.5,67.5,3.45,14.5,98.0,203.12,166.74
2017,3,9,17,30,125.0,47.0,3.4,14.0,63.0,148.97,118.24
2017,3,9,17,45,62.5,28.5,3.4,14.0,36.5,75.81,46.59
2017,3,9,18,0,0.0,10.0,3.4,14.0,10.0,9.1,0.0
2017,3,9,18,15,0.0,5.0,3.3,13.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,10,6,45,14.5,17.0,2.8,12.0,18.5,14.81,0.0
2017,3,10,7,0,29.0,34.0,2.7,12.0,37.0,28.75,18.22
2017,3,10,7,15,53.0,55.5,2.7,12.0,65.0,44.54,33.58
2017,3,10,7,30,77.0,77.0,2.7,12.0,93.0,60.56,48.48
2017,3,10,7,45,91.5,99.5,2.7,12.5,123.0,76.75,63.18
2017,3,10,8,0,106.0,122.0,2.7,13.0,153.0,92.9,77.54
2017,3,10,8,15,121.0,142.0,2.65,13.0,183.5,119.94,92.39
2017,3,10,8,30,136.0,162.0,2.6,13.0,214.0,149.18,114.98
2017,3,10,8,45,231.0,174.0,2.55,13.0,276.5,189.46,144.6
2017,3,10,9,0,326.0,186.0,2.5,13.0,339.0,243.42,187.14
2017,3,10,9,15,288.0,212.0,2.4,13.0,357.0,277.08,217.63
2017,3,10,9,30,250.0,238.0,2.3,13.0,375.0,306.41,243.5
2017,3,10,9,45,249.5,257.0,2.25,13.5,401.5,342.23,272.68
2017,3,10,10,0,249.0,276.0,2.2,14.0,428.0,377.98,300.99
2017,3,10,10,15,295.5,282.0,2.2,14.0,472.0,428.1,340.8
2017,3,10,10,30,342.0,288.0,2.2,14.0,516.0,482.48,383.39
2017,3,10,10,45,386.0,288.0,2.25,14.5,554.0,533.41,422.29
2017,3,10,11,0,430.0,288.0,2.3,15.0,592.0,594.95,468.32
2017,3,10,11,15,417.0,300.0,2.3,15.0,600.5,621.26,487.39
2017,3,10,11,30,404.0,312.0,2.3,15.0,609.0,636.14,498.2
2017,3,10,11,45,375.5,325.0,2.3,15.5,604.0,645.57,503.56
2017,3,10,12,0,347.0,338.0,2.3,16.0,599.0,651.98,506.61
2017,3,10,12,15,266.0,354.0,2.3,16.0,554.5,612.03,475.6
2017,3,10,12,30,185.0,370.0,2.3,16.0,510.0,552.19,429.99
2017,3,10,12,45,373.5,311.0,2.3,16.5,589.5,689.15,535.27
2017,3,10,13,0,562.0,252.0,2.3,17.0,669.0,832.62,639.74
2017,3,10,13,15,462.0,283.0,2.3,17.0,621.5,780.49,599.81
2017,3,10,13,30,362.0,314.0,2.3,17.0,574.0,708.87,547.54
2017,3,10,13,45,388.5,295.5,2.3,17.5,567.0,719.63,556.47
2017,3,10,14,0,415.0,277.0,2.3,18.0,560.0,728.31,563.32
2017,3,10,14,15,622.0,196.5,2.25,18.0,599.5,866.32,665.81
2017,3,10,14,30,829.0,116.0,2.2,18.0,639.0,966.82,733.94
2017,3,10,14,45,816.0,112.0,2.15,18.0,602.0,941.25,716.49
2017,3,10,15,0,803.0,108.0,2.1,18.0,565.0,912.41,698.19
2017,3,10,15,15,782.0,104.5,2.05,18.0,522.0,873.72,673.05
2017,3,10,15,30,761.0,101.0,2.0,18.0,479.0,838.28,650.05
2017,3,10,15,45,736.0,95.5,2.0,18.0,432.0,789.3,617.56
2017,3,10,16,0,711.0,90.0,2.0,18.0,385.0,738.86,583.43
2017,3,10,16,15,671.5,84.0,1.95,17.5,335.0,675.02,539.21
2017,3,10,16,30,632.0,78.0,1.9,17.0,285.0,611.59,493.84
2017,3,10,16,45,583.5,69.5,1.85,16.5,235.0,539.46,439.86
2017,3,10,17,0,535.0,61.0,1.8,16.0,185.0,469.59,384.02
2017,3,10,17,15,446.5,51.0,1.9,15.5,136.5,375.56,306.37
2017,3,10,17,30,358.0,41.0,2.0,15.0,88.0,289.02,231.07
2017,3,10,17,45,222.5,26.5,2.15,15.0,51.5,180.55,121.86
2017,3,10,18,0,87.0,12.0,2.3,15.0,15.0,52.03,0.0
2017,3,10,18,15,43.5,6.0,2.4,14.5,7.5,0.0,0.0
2017,3,10,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,11,6,45,173.5,16.0,2.0,12.5,34.0,12.81,0.0
2017,3,11,7,0,347.0,32.0,2.2,13.0,68.0,26.01,16.17
2017,3,11,7,15,446.5,41.5,2.45,13.0,115.5,32.8,23.25
2017,3,11,7,30,546.0,51.0,2.7,13.0,163.0,39.41,29.57
2017,3,11,7,45,602.0,58.5,2.95,13.5,213.5,44.01,33.85
2017,3,11,8,0,658.0,66.0,3.2,14.0,264.0,51.94,40.93
2017,3,11,8,15,387.5,115.0,3.2,14.0,237.0,115.65,78.56
2017,3,11,8,30,117.0,164.0,3.2,14.0,210.0,148.43,114.82
2017,3,11,8,45,211.5,177.5,3.2,14.5,273.5,190.02,145.21
2017,3,11,9,0,306.0,191.0,3.2,15.0,337.0,242.82,186.26
2017,3,11,9,15,396.5,190.0,3.1,15.0,397.5,296.14,229.45
2017,3,11,9,30,487.0,189.0,3.0,15.0,458.0,359.54,281.45
2017,3,11,9,45,469.0,210.5,2.9,15.5,484.0,403.65,318.36
2017,3,11,10,0,451.0,232.0,2.8,16.0,510.0,445.3,351.95
2017,3,11,10,15,514.5,221.0,2.8,16.0,553.5,501.01,396.66
2017,3,11,10,30,578.0,210.0,2.8,16.0,597.0,561.58,444.44
2017,3,11,10,45,529.5,238.5,2.8,16.0,603.5,589.75,465.57
2017,3,11,11,0,481.0,267.0,2.8,16.0,610.0,612.27,481.92
2017,3,11,11,15,689.0,189.5,2.85,16.0,693.0,724.21,568.92
2017,3,11,11,30,897.0,112.0,2.9,16.0,776.0,833.65,649.02
2017,3,11,11,45,902.0,111.5,3.0,16.0,786.5,872.16,675.57
2017,3,11,12,0,907.0,111.0,3.1,16.0,797.0,907.77,700.62
2017,3,11,12,15,688.0,203.0,3.2,16.0,724.0,851.24,661.1
2017,3,11,12,30,469.0,295.0,3.3,16.0,651.0,762.03,593.06
2017,3,11,12,45,346.0,328.0,3.4,16.0,590.0,682.09,533.43
2017,3,11,13,0,223.0,361.0,3.5,16.0,529.0,594.63,466.54
2017,3,11,13,15,371.0,308.5,3.65,16.0,580.0,704.3,553.57
2017,3,11,13,30,519.0,256.0,3.8,16.0,631.0,815.96,639.24
2017,3,11,13,45,708.0,178.0,4.0,16.0,672.5,929.04,723.98
2017,3,11,14,0,897.0,100.0,4.2,16.0,714.0,1011.38,783.13
2017,3,11,14,15,887.5,98.5,4.3,16.0,684.0,998.84,775.55
2017,3,11,14,30,878.0,97.0,4.4,16.0,654.0,982.59,766.51
2017,3,11,14,45,868.5,93.5,4.5,16.0,617.5,970.37,760.47
2017,3,11,15,0,859.0,90.0,4.6,16.0,581.0,944.43,744.62
2017,3,11,15,15,840.5,87.0,4.6,15.5,538.0,907.47,721.37
2017,3,11,15,30,822.0,84.0,4.6,15.0,495.0,867.81,695.86
2017,3,11,15,45,799.5,80.0,4.7,15.0,448.0,821.0,663.92
2017,3,11,16,0,777.0,76.0,4.8,15.0,401.0,772.34,629.87
2017,3,11,16,15,741.5,71.5,4.75,14.5,350.5,711.07,585.59
2017,3,11,16,30,706.0,67.0,4.7,14.0,300.0,649.62,539.78
2017,3,11,16,45,655.5,61.0,4.7,14.0,248.5,580.92,485.65
2017,3,11,17,0,605.0,55.0,4.7,14.0,197.0,509.82,426.8
2017,3,11,17,15,521.0,46.5,4.6,13.5,147.0,417.25,347.28
2017,3,11,17,30,437.0,38.0,4.5,13.0,97.0,331.74,270.22
2017,3,11,17,45,218.5,28.0,4.4,13.0,57.5,179.61,126.49
2017,3,11,18,0,0.0,18.0,4.3,13.0,18.0,16.37,0.0
2017,3,11,18,15,0.0,9.0,4.2,12.5,9.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,12,6,45,168.0,18.0,2.85,11.5,36.0,14.49,0.0
2017,3,12,7,0,336.0,36.0,2.9,12.0,72.0,29.5,19.43
2017,3,12,7,15,438.0,46.0,2.85,12.0,121.0,36.57,26.73
2017,3,12,7,30,540.0,56.0,2.8,12.0,170.0,43.45,33.35
2017,3,12,7,45,603.5,63.0,2.8,12.5,222.5,47.49,37.13
2017,3,12,8,0,667.0,70.0,2.8,13.0,275.0,56.76,45.42
2017,3,12,8,15,708.5,75.5,2.65,13.5,327.0,111.19,62.56
2017,3,12,8,30,750.0,81.0,2.5,14.0,379.0,174.64,108.29
2017,3,12,8,45,780.0,85.0,2.4,14.5,428.5,235.03,158.98
2017,3,12,9,0,810.0,89.0,2.3,15.0,478.0,298.57,214.85
2017,3,12,9,15,831.0,92.0,2.25,15.0,523.5,361.07,270.78
2017,3,12,9,30,852.0,95.0,2.2,15.0,569.0,424.97,326.77
2017,3,12,9,45,858.5,101.0,2.2,15.5,607.0,486.22,378.64
2017,3,12,10,0,865.0,107.0,2.2,16.0,645.0,546.66,427.92
2017,3,12,10,15,876.5,109.5,2.2,16.0,678.0,605.5,475.07
2017,3,12,10,30,888.0,112.0,2.2,16.0,711.0,663.46,520.11
2017,3,12,10,45,897.5,113.0,2.2,16.5,737.0,717.45,559.96
2017,3,12,11,0,907.0,114.0,2.2,17.0,763.0,765.74,594.66
2017,3,12,11,15,912.0,115.0,2.25,17.0,781.0,811.83,626.62
2017,3,12,11,30,917.0,116.0,2.3,17.0,799.0,855.37,656.48
2017,3,12,11,45,920.0,116.0,2.35,17.5,808.5,893.5,681.15
2017,3,12,12,0,923.0,116.0,2.4,18.0,818.0,928.52,703.57
2017,3,12,12,15,923.5,115.5,2.45,18.0,819.0,957.53,723.21
2017,3,12,12,30,924.0,115.0,2.5,18.0,820.0,982.99,740.56
2017,3,12,12,45,938.5,106.5,2.65,18.0,817.0,1009.27,759.59
2017,3,12,13,0,953.0,98.0,2.8,18.0,814.0,1031.94,776.3
2017,3,12,13,15,949.0,97.5,2.9,18.0,798.5,1041.92,784.24
2017,3,12,13,30,945.0,97.0,3.0,18.0,783.0,1047.81,789.73
2017,3,12,13,45,939.0,96.0,3.1,18.0,759.5,1047.06,790.98
2017,3,12,14,0,933.0,95.0,3.2,18.0,736.0,1042.26,789.72
2017,3,12,14,15,924.0,93.5,3.25,17.5,705.5,1029.92,784.58
2017,3,12,14,30,915.0,92.0,3.3,17.0,675.0,1013.71,776.95
2017,3,12,14,45,902.5,89.5,3.4,17.0,637.5,989.2,762.6
2017,3,12,15,0,890.0,87.0,3.5,17.0,600.0,961.22,745.82
2017,3,12,15,15,872.5,84.5,3.5,17.0,556.5,934.78,729.34
2017,3,12,15,30,855.0,82.0,3.5,17.0,513.0,895.8,703.82
2017,3,12,15,45,831.0,78.5,3.5,17.0,464.5,847.29,671.17
2017,3,12,16,0,807.0,75.0,3.5,17.0,416.0,796.93,636.58
2017,3,12,16,15,772.0,71.0,3.45,16.5,364.0,735.55,593.81
2017,3,12,16,30,737.0,67.0,3.4,16.0,312.0,673.84,549.4
2017,3,12,16,45,684.0,61.5,3.35,15.5,259.0,602.47,495.67
2017,3,12,17,0,631.0,56.0,3.3,15.0,206.0,528.94,437.3
2017,3,12,17,15,546.0,47.5,3.35,14.5,154.5,434.36,358.07
2017,3,12,17,30,461.0,39.0,3.4,14.0,103.0,346.84,280.83
2017,3,12,17,45,306.5,27.0,3.45,13.5,61.5,227.13,164.19
2017,3,12,18,0,152.0,15.0,3.5,13.0,20.0,85.54,0.0
2017,3,12,18,15,76.0,7.5,3.5,13.0,10.0,0.0,0.0
2017,3,12,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,13,6,45,197.5,17.0,2.35,12.5,39.5,13.49,0.76
2017,3,13,7,0,395.0,34.0,2.4,13.0,79.0,27.53,17.88
2017,3,13,7,15,491.5,43.0,2.4,13.0,128.5,33.85,24.3
2017,3,13,7,30,588.0,52.0,2.4,13.0,178.0,40.03,30.2
2017,3,13,7,45,645.5,58.5,2.4,13.5,231.0,43.84,33.73
2017,3,13,8,0,703.0,65.0,2.4,14.0,284.0,59.36,39.79
2017,3,13,8,15,741.5,69.5,2.3,14.0,336.0,114.6,63.6
2017,3,13,8,30,780.0,74.0,2.2,14.0,388.0,174.63,106.84
2017,3,13,8,45,807.0,78.0,2.1,14.5,437.5,236.32,158.97
2017,3,13,9,0,834.0,82.0,2.0,15.0,487.0,300.73,215.78
2017,3,13,9,15,853.0,84.5,2.1,15.5,531.5,363.54,271.74
2017,3,13,9,30,872.0,87.0,2.2,16.0,576.0,427.43,327.41
2017,3,13,9,45,896.5,84.5,2.3,16.5,617.5,490.87,381.07
2017,3,13,10,0,921.0,82.0,2.4,17.0,659.0,553.51,432.46
2017,3,13,10,15,930.0,83.5,2.45,17.0,691.5,611.76,479.59
2017,3,13,10,30,939.0,85.0,2.5,17.0,724.0,668.69,524.32
2017,3,13,10,45,944.5,86.5,2.55,17.5,748.5,721.7,563.91
2017,3,13,11,0,950.0,88.0,2.6,18.0,773.0,772.53,599.77
2017,3,13,11,15,954.0,88.5,2.55,18.5,790.5,818.8,629.92
2017,3,13,11,30,958.0,89.0,2.5,19.0,808.0,862.29,657.66
2017,3,13,11,45,959.0,90.0,2.5,19.5,817.0,900.83,682.04
2017,3,13,12,0,960.0,91.0,2.5,20.0,826.0,936.04,703.96
2017,3,13,12,15,960.0,91.0,2.45,20.0,826.5,965.77,722.97
2017,3,13,12,30,960.0,91.0,2.4,20.0,827.0,991.8,739.51
2017,3,13,12,45,959.5,89.5,2.35,20.5,820.0,1011.88,750.71
2017,3,13,13,0,959.0,88.0,2.3,21.0,813.0,1027.99,759.38
2017,3,13,13,15,955.0,87.5,2.25,21.0,797.0,1037.81,765.52
2017,3,13,13,30,951.0,87.0,2.2,21.0,781.0,1043.53,769.2
2017,3,13,13,45,944.0,86.0,2.2,21.0,757.5,1041.59,768.73
2017,3,13,14,0,937.0,85.0,2.2,21.0,734.0,1035.56,765.86
2017,3,13,14,15,928.0,83.5,2.25,21.0,703.0,1022.96,759.5
2017,3,13,14,30,919.0,82.0,2.3,21.0,672.0,1006.48,750.74
2017,3,13,14,45,905.5,80.5,2.35,21.0,634.0,981.94,736.71
2017,3,13,15,0,892.0,79.0,2.4,21.0,596.0,953.99,720.41
2017,3,13,15,15,875.0,76.5,2.45,20.5,553.0,918.35,700.1
2017,3,13,15,30,858.0,74.0,2.5,20.0,510.0,879.93,677.56
2017,3,13,15,45,833.0,71.5,2.6,20.0,461.5,840.63,653.04
2017,3,13,16,0,808.0,69.0,2.7,20.0,413.0,790.63,620.24
2017,3,13,16,15,775.0,65.0,2.65,19.5,362.0,730.83,579.62
2017,3,13,16,30,742.0,61.0,2.6,19.0,311.0,670.66,537.39
2017,3,13,16,45,691.5,56.0,2.55,19.0,258.5,596.55,481.91
2017,3,13,17,0,641.0,51.0,2.5,19.0,206.0,524.47,425.73
2017,3,13,17,15,562.5,43.5,2.5,18.5,155.5,439.49,355.7
2017,3,13,17,30,484.0,36.0,2.5,18.0,105.0,356.45,283.8
2017,3,13,17,45,344.0,25.0,2.5,17.5,63.5,244.21,176.94
2017,3,13,18,0,204.0,14.0,2.5,17.0,22.0,109.24,0.0
2017,3,13,18,15,102.0,7.0,2.5,16.5,11.0,6.37,0.0
2017,3,13,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,14,6,45,167.0,19.5,0.5,14.5,39.0,15.55,3.49
2017,3,14,7,0,334.0,39.0,0.5,15.0,78.0,31.82,21.58
2017,3,14,7,15,426.5,49.5,0.45,15.0,126.0,39.19,28.89
2017,3,14,7,30,519.0,60.0,0.4,15.0,174.0,46.35,35.63
2017,3,14,7,45,576.0,68.0,0.4,15.5,225.5,51.03,39.89
2017,3,14,8,0,633.0,76.0,0.4,16.0,277.0,64.1,42.87
2017,3,14,8,15,674.0,82.0,0.4,16.0,328.0,116.96,66.99
2017,3,14,8,30,715.0,88.0,0.4,16.0,379.0,174.96,108.32
2017,3,14,8,45,742.0,93.0,0.45,16.5,427.5,234.06,157.03
2017,3,14,9,0,769.0,98.0,0.5,17.0,476.0,299.14,212.42
2017,3,14,9,15,790.0,101.5,0.55,17.0,520.0,359.74,264.76
2017,3,14,9,30,811.0,105.0,0.6,17.0,564.0,421.82,317.21
2017,3,14,9,45,847.5,99.5,0.65,17.5,607.5,483.73,367.37
2017,3,14,10,0,884.0,94.0,0.7,18.0,651.0,547.94,417.61
2017,3,14,10,15,894.0,95.5,0.65,18.0,683.5,604.94,460.78
2017,3,14,10,30,904.0,97.0,0.6,18.0,716.0,660.79,501.49
2017,3,14,10,45,912.0,98.0,0.6,18.5,741.5,713.39,538.18
2017,3,14,11,0,920.0,99.0,0.6,19.0,767.0,764.13,571.77
2017,3,14,11,15,924.5,100.0,0.55,19.0,784.5,810.11,600.27
2017,3,14,11,30,929.0,101.0,0.5,19.0,802.0,853.46,626.6
2017,3,14,11,45,933.0,100.5,0.45,19.5,811.5,892.01,648.22
2017,3,14,12,0,937.0,100.0,0.4,20.0,821.0,927.46,667.57
2017,3,14,12,15,937.0,100.5,0.45,20.0,822.5,957.13,686.55
2017,3,14,12,30,937.0,101.0,0.5,20.0,824.0,983.2,703.45
2017,3,14,12,45,931.5,102.5,0.6,20.5,815.5,1001.46,715.47
2017,3,14,13,0,926.0,104.0,0.7,21.0,807.0,1015.76,725.27
2017,3,14,13,15,921.5,103.0,0.75,21.0,791.5,1024.26,731.93
2017,3,14,13,30,917.0,102.0,0.8,21.0,776.0,1028.76,736.35
2017,3,14,13,45,911.0,100.5,0.85,21.0,752.5,1027.21,737.25
2017,3,14,14,0,905.0,99.0,0.9,21.0,729.0,1021.7,735.91
2017,3,14,14,15,895.5,97.5,1.0,21.0,698.5,1008.85,731.15
2017,3,14,14,30,886.0,96.0,1.1,21.0,668.0,992.26,724.08
2017,3,14,14,45,872.0,94.0,1.2,21.0,630.0,967.13,711.46
2017,3,14,15,0,858.0,92.0,1.3,21.0,592.0,948.54,703.0
2017,3,14,15,15,840.0,89.0,1.5,20.5,549.0,911.8,684.97
2017,3,14,15,30,822.0,86.0,1.7,20.0,506.0,872.34,664.39
2017,3,14,15,45,795.5,83.0,1.9,20.0,458.0,823.0,634.7
2017,3,14,16,0,769.0,80.0,2.1,20.0,410.0,772.05,602.72
2017,3,14,16,15,733.5,75.0,2.4,19.0,359.0,710.16,564.15
2017,3,14,16,30,698.0,70.0,2.7,18.0,308.0,652.97,526.73
2017,3,14,16,45,643.5,64.5,3.05,17.5,255.5,577.34,471.85
2017,3,14,17,0,589.0,59.0,3.4,17.0,203.0,504.37,415.12
2017,3,14,17,15,507.5,50.5,3.7,16.5,153.5,413.77,339.99
2017,3,14,17,30,426.0,42.0,4.0,16.0,104.0,329.87,266.72
2017,3,14,17,45,286.0,29.0,4.35,15.5,63.0,218.12,162.19
2017,3,14,18,0,146.0,16.0,4.7,15.0,22.0,105.13,0.0
2017,3,14,18,15,73.0,8.0,4.55,14.5,11.0,7.28,0.0
2017,3,14,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
