Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,5.5,2.45,12.0,5.5,0.0,0.0
2017,3,15,6,30,0.0,11.0,2.5,12.0,11.0,10.01,0.0
2017,3,15,6,45,171.5,25.5,2.6,12.5,46.5,20.01,7.74
2017,3,15,7,0,343.0,40.0,2.7,13.0,82.0,32.51,22.45
2017,3,15,7,15,434.0,50.0,2.6,13.0,130.0,39.42,29.31
2017,3,15,7,30,525.0,60.0,2.5,13.0,178.0,46.13,35.69
2017,3,15,7,45,337.5,96.0,2.45,13.5,179.0,70.04,57.11
2017,3,15,8,0,150.0,132.0,2.4,14.0,180.0,102.95,80.48
2017,3,15,8,15,162.5,152.5,2.3,14.0,212.5,133.17,100.99
2017,3,15,8,30,175.0,173.0,2.2,14.0,245.0,165.3,125.89
2017,3,15,8,45,158.0,195.5,2.1,14.5,266.5,194.46,150.6
2017,3,15,9,0,141.0,218.0,2.0,15.0,288.0,221.81,173.81
2017,3,15,9,15,89.5,225.0,1.95,15.0,271.0,223.09,176.67
2017,3,15,9,30,38.0,232.0,1.9,15.0,254.0,216.89,172.58
2017,3,15,9,45,83.0,264.0,1.85,15.0,316.0,269.87,214.49
2017,3,15,10,0,128.0,296.0,1.8,15.0,378.0,331.83,263.0
2017,3,15,10,15,127.5,312.0,1.75,15.0,396.5,357.31,282.5
2017,3,15,10,30,127.0,328.0,1.7,15.0,415.0,382.76,301.85
2017,3,15,10,45,79.0,311.0,1.7,15.0,366.5,338.97,267.41
2017,3,15,11,0,31.0,294.0,1.7,15.0,318.0,294.86,232.33
2017,3,15,11,15,34.5,306.5,1.7,15.0,333.0,313.35,246.78
2017,3,15,11,30,38.0,319.0,1.7,15.0,348.0,332.32,261.27
2017,3,15,11,45,112.0,350.0,1.75,15.5,437.0,440.97,345.3
2017,3,15,12,0,186.0,381.0,1.8,16.0,526.0,545.09,423.04
2017,3,15,12,15,147.5,378.5,1.75,16.0,493.5,517.94,401.2
2017,3,15,12,30,109.0,376.0,1.7,16.0,461.0,473.16,367.25
2017,3,15,12,45,127.0,375.5,1.7,16.0,473.5,511.21,396.3
2017,3,15,13,0,145.0,375.0,1.7,16.0,486.0,534.61,414.03
2017,3,15,13,15,142.5,367.0,1.65,16.0,474.0,529.55,410.28
2017,3,15,13,30,140.0,359.0,1.6,16.0,462.0,523.61,406.15
2017,3,15,13,45,278.0,323.0,1.55,16.0,520.0,642.49,497.19
2017,3,15,14,0,416.0,287.0,1.5,16.0,578.0,758.94,582.48
2017,3,15,14,15,277.0,296.0,1.5,15.5,486.5,617.08,479.21
2017,3,15,14,30,138.0,305.0,1.5,15.0,395.0,474.3,372.85
2017,3,15,14,45,137.0,287.0,1.5,15.0,372.0,454.14,359.66
2017,3,15,15,0,136.0,269.0,1.5,15.0,349.0,433.24,344.9
2017,3,15,15,15,78.5,231.0,1.5,15.0,276.5,316.84,254.38
2017,3,15,15,30,21.0,193.0,1.5,15.0,204.0,205.37,164.82
2017,3,15,15,45,18.0,176.0,1.55,15.0,185.0,186.17,150.05
2017,3,15,16,0,15.0,159.0,1.6,15.0,166.0,167.13,134.87
2017,3,15,16,15,11.0,140.0,1.65,14.5,145.0,145.15,117.24
2017,3,15,16,30,7.0,121.0,1.7,14.0,124.0,123.4,99.45
2017,3,15,16,45,3.5,102.0,1.75,14.0,103.5,102.25,81.66
2017,3,15,17,0,0.0,83.0,1.8,14.0,83.0,81.28,63.71
2017,3,15,17,15,0.0,62.5,1.7,13.5,62.5,60.7,46.01
2017,3,15,17,30,0.0,42.0,1.6,13.0,42.0,39.54,27.59
2017,3,15,17,45,0.0,25.5,1.55,13.0,25.5,22.72,12.27
2017,3,15,18,0,0.0,9.0,1.5,13.0,9.0,7.91,0.0
2017,3,15,18,15,0.0,4.5,1.5,12.5,4.5,4.09,0.0
2017,3,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,2.5,2.35,12.5,2.5,0.0,0.0
2017,3,16,6,30,0.0,5.0,2.5,13.0,5.0,4.55,0.0
2017,3,16,6,45,0.0,22.5,2.65,13.5,22.5,19.73,8.6
2017,3,16,7,0,0.0,40.0,2.8,14.0,40.0,34.38,24.08
2017,3,16,7,15,6.5,61.5,2.9,14.0,63.0,51.87,40.2
2017,3,16,7,30,13.0,83.0,3.0,14.0,86.0,69.14,55.97
2017,3,16,7,45,21.5,104.0,3.1,14.0,110.5,85.91,71.05
2017,3,16,8,0,30.0,125.0,3.2,14.0,135.0,99.89,79.23
2017,3,16,8,15,37.0,145.5,3.15,14.0,160.0,120.88,95.66
2017,3,16,8,30,44.0,166.0,3.1,14.0,185.0,143.1,113.45
2017,3,16,8,45,189.0,182.5,3.05,14.5,276.0,191.94,147.68
2017,3,16,9,0,334.0,199.0,3.0,15.0,367.0,260.54,199.84
2017,3,16,9,15,328.0,220.0,3.05,15.0,397.0,300.96,234.83
2017,3,16,9,30,322.0,241.0,3.1,15.0,427.0,340.71,268.67
2017,3,16,9,45,263.5,269.5,3.15,15.5,428.0,361.98,286.82
2017,3,16,10,0,205.0,298.0,3.2,16.0,429.0,373.55,296.14
2017,3,16,10,15,229.0,310.5,3.35,16.0,464.0,414.12,328.49
2017,3,16,10,30,253.0,323.0,3.5,16.0,499.0,462.33,366.29
2017,3,16,10,45,273.0,331.5,3.65,16.0,527.5,501.84,397.12
2017,3,16,11,0,293.0,340.0,3.8,16.0,556.0,542.63,428.71
2017,3,16,11,15,220.0,357.0,3.8,16.0,521.5,512.7,404.59
2017,3,16,11,30,147.0,374.0,3.8,16.0,487.0,484.26,381.31
2017,3,16,11,45,146.0,380.5,3.85,16.0,493.5,500.09,393.46
2017,3,16,12,0,145.0,387.0,3.9,16.0,500.0,515.45,405.04
2017,3,16,12,15,172.5,385.5,3.85,16.0,520.0,547.67,430.07
2017,3,16,12,30,200.0,384.0,3.8,16.0,540.0,580.59,455.43
2017,3,16,12,45,212.5,378.5,3.8,16.0,543.0,595.33,466.94
2017,3,16,13,0,225.0,373.0,3.8,16.0,546.0,609.46,478.15
2017,3,16,13,15,286.0,352.0,3.85,16.0,567.5,670.45,525.53
2017,3,16,13,30,347.0,331.0,3.9,16.0,589.0,714.28,560.06
2017,3,16,13,45,277.0,333.5,4.0,16.0,535.0,653.37,514.0
2017,3,16,14,0,207.0,336.0,4.1,16.0,481.0,572.44,452.97
2017,3,16,14,15,255.5,312.5,4.2,16.0,484.5,614.91,487.83
2017,3,16,14,30,304.0,289.0,4.3,16.0,488.0,636.58,506.92
2017,3,16,14,45,328.5,266.0,4.4,16.0,470.0,632.73,506.41
2017,3,16,15,0,353.0,243.0,4.5,16.0,452.0,626.29,504.11
2017,3,16,15,15,327.0,228.5,4.55,15.5,411.0,580.37,470.88
2017,3,16,15,30,301.0,214.0,4.6,15.0,370.0,534.17,436.95
2017,3,16,15,45,329.5,188.0,4.7,15.0,344.0,521.48,429.69
2017,3,16,16,0,358.0,162.0,4.8,15.0,318.0,505.33,419.3
2017,3,16,16,15,323.5,150.0,4.8,14.5,278.0,452.59,378.03
2017,3,16,16,30,289.0,138.0,4.8,14.0,238.0,401.59,337.21
2017,3,16,16,45,269.5,117.0,4.85,14.0,198.5,351.42,295.9
2017,3,16,17,0,250.0,96.0,4.9,14.0,159.0,301.91,253.86
2017,3,16,17,15,208.5,76.0,4.75,13.5,120.0,240.78,200.75
2017,3,16,17,30,167.0,56.0,4.6,13.0,81.0,182.95,149.15
2017,3,16,17,45,83.5,37.5,4.45,13.0,50.0,108.99,81.29
2017,3,16,18,0,0.0,19.0,4.3,13.0,19.0,18.69,0.0
2017,3,16,18,15,0.0,9.5,4.15,12.5,9.5,8.64,0.0
2017,3,16,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,17,6,15,50.5,6.5,0.6,12.0,8.0,0.0,0.0
2017,3,17,6,30,101.0,13.0,0.5,12.0,16.0,11.82,0.0
2017,3,17,6,45,251.0,26.5,0.45,12.5,54.5,21.57,10.91
2017,3,17,7,0,401.0,40.0,0.4,13.0,93.0,32.16,22.47
2017,3,17,7,15,488.5,48.5,0.4,13.0,143.0,37.82,28.09
2017,3,17,7,30,576.0,57.0,0.4,13.0,193.0,43.36,33.36
2017,3,17,7,45,632.5,63.0,0.4,13.5,245.5,46.61,36.32
2017,3,17,8,0,689.0,69.0,0.4,14.0,298.0,64.57,39.38
2017,3,17,8,15,726.0,73.5,0.4,14.0,349.5,123.73,70.0
2017,3,17,8,30,763.0,78.0,0.4,14.0,401.0,182.93,113.51
2017,3,17,8,45,788.5,82.0,0.4,14.5,449.5,243.47,164.27
2017,3,17,9,0,814.0,86.0,0.4,15.0,498.0,306.56,218.72
2017,3,17,9,15,833.0,89.0,0.4,15.5,542.5,368.75,272.11
2017,3,17,9,30,852.0,92.0,0.4,16.0,587.0,432.06,324.77
2017,3,17,9,45,865.0,94.5,0.4,16.5,625.5,492.93,373.69
2017,3,17,10,0,878.0,97.0,0.4,17.0,664.0,553.63,420.47
2017,3,17,10,15,888.0,98.5,0.35,17.0,696.0,610.29,462.78
2017,3,17,10,30,898.0,100.0,0.3,17.0,728.0,665.8,502.66
2017,3,17,10,45,903.0,102.5,0.3,17.5,752.5,717.5,538.18
2017,3,17,11,0,908.0,105.0,0.3,18.0,777.0,767.09,570.46
2017,3,17,11,15,912.5,106.0,0.35,18.0,794.5,812.5,600.0
2017,3,17,11,30,917.0,107.0,0.4,18.0,812.0,855.31,627.69
2017,3,17,11,45,917.0,109.0,0.45,18.0,820.5,892.56,651.69
2017,3,17,12,0,917.0,111.0,0.5,18.0,829.0,926.55,673.63
2017,3,17,12,15,916.5,111.0,0.55,18.0,829.5,954.62,691.86
2017,3,17,12,30,916.0,111.0,0.6,18.0,830.0,979.12,708.0
2017,3,17,12,45,914.5,110.0,0.7,18.5,822.0,997.91,720.49
2017,3,17,13,0,913.0,109.0,0.8,19.0,814.0,1012.9,730.76
2017,3,17,13,15,908.0,108.5,0.9,18.5,798.0,1021.13,739.74
2017,3,17,13,30,903.0,108.0,1.0,18.0,782.0,1025.42,746.48
2017,3,17,13,45,893.0,107.5,1.1,18.0,757.0,1020.82,746.34
2017,3,17,14,0,883.0,107.0,1.2,18.0,732.0,1012.33,743.89
2017,3,17,14,15,872.5,105.5,1.3,18.0,701.0,998.42,738.0
2017,3,17,14,30,862.0,104.0,1.4,18.0,670.0,991.37,736.63
2017,3,17,14,45,846.0,102.0,1.55,18.0,631.5,964.23,722.72
2017,3,17,15,0,830.0,100.0,1.7,18.0,593.0,933.87,706.51
2017,3,17,15,15,810.5,97.0,1.85,17.5,550.0,896.05,686.09
2017,3,17,15,30,791.0,94.0,2.0,17.0,507.0,855.68,663.26
2017,3,17,15,45,650.0,113.5,2.15,17.0,432.0,739.15,583.76
2017,3,17,16,0,509.0,133.0,2.3,17.0,357.0,614.89,495.01
2017,3,17,16,15,588.5,104.5,2.45,16.5,334.0,634.56,514.11
2017,3,17,16,30,668.0,76.0,2.6,16.0,311.0,638.17,519.41
2017,3,17,16,45,616.5,70.0,2.8,16.0,259.0,565.01,464.26
2017,3,17,17,0,565.0,64.0,3.0,16.0,207.0,494.28,407.94
2017,3,17,17,15,486.5,55.0,2.9,15.5,158.0,405.79,334.24
2017,3,17,17,30,408.0,46.0,2.8,15.0,109.0,323.66,262.85
2017,3,17,17,45,281.5,32.5,2.75,15.0,68.0,218.96,167.7
2017,3,17,18,0,155.0,19.0,2.7,15.0,27.0,113.65,0.0
2017,3,17,18,15,77.5,9.5,2.5,14.5,13.5,41.17,0.0
2017,3,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,4.5,1.05,13.0,4.5,0.0,0.0
2017,3,18,6,30,0.0,9.0,1.1,13.0,9.0,8.19,0.0
2017,3,18,6,45,2.0,28.0,1.2,13.0,28.0,24.22,13.56
2017,3,18,7,0,4.0,47.0,1.3,13.0,47.0,39.91,29.25
2017,3,18,7,15,16.5,68.0,1.45,13.0,72.0,55.69,43.89
2017,3,18,7,30,29.0,89.0,1.6,13.0,97.0,71.74,58.57
2017,3,18,7,45,37.5,111.0,1.75,13.5,123.0,88.1,73.11
2017,3,18,8,0,46.0,133.0,1.9,14.0,149.0,106.26,84.14
2017,3,18,8,15,53.0,154.0,1.95,14.0,175.0,128.85,101.46
2017,3,18,8,30,60.0,175.0,2.0,14.0,201.0,152.68,120.42
2017,3,18,8,45,30.0,163.5,2.15,14.0,176.5,144.77,115.02
2017,3,18,9,0,0.0,152.0,2.3,14.0,152.0,132.09,105.4
2017,3,18,9,15,25.5,199.5,2.3,14.0,214.5,181.67,145.3
2017,3,18,9,30,51.0,247.0,2.3,14.0,277.0,234.85,187.75
2017,3,18,9,45,27.5,218.5,2.3,14.5,234.5,205.47,163.7
2017,3,18,10,0,4.0,190.0,2.3,15.0,192.0,169.95,134.56
2017,3,18,10,15,5.0,197.0,2.3,15.0,200.0,177.58,140.57
2017,3,18,10,30,6.0,204.0,2.3,15.0,208.0,185.32,146.58
2017,3,18,10,45,3.5,184.5,2.3,15.0,186.5,166.93,131.55
2017,3,18,11,0,1.0,165.0,2.3,15.0,165.0,148.04,116.14
2017,3,18,11,15,18.5,243.5,2.3,15.0,257.5,233.64,185.04
2017,3,18,11,30,36.0,322.0,2.3,15.0,350.0,333.16,262.87
2017,3,18,11,45,125.0,354.5,2.3,15.5,453.0,456.16,358.23
2017,3,18,12,0,214.0,387.0,2.3,16.0,556.0,575.71,447.76
2017,3,18,12,15,181.5,388.5,2.15,16.0,532.0,558.78,433.17
2017,3,18,12,30,149.0,390.0,2.0,16.0,508.0,539.34,417.61
2017,3,18,12,45,356.5,329.0,1.95,16.0,606.5,695.03,536.83
2017,3,18,13,0,564.0,268.0,1.9,16.0,705.0,857.56,654.32
2017,3,18,13,15,737.0,186.0,1.8,16.0,746.0,957.12,721.93
2017,3,18,13,30,910.0,104.0,1.7,16.0,787.0,1028.98,767.5
2017,3,18,13,45,526.0,223.0,1.65,16.5,615.0,795.87,607.18
2017,3,18,14,0,142.0,342.0,1.6,17.0,443.0,514.17,396.74
2017,3,18,14,15,519.0,217.0,1.6,17.0,563.0,785.53,605.64
2017,3,18,14,30,896.0,92.0,1.6,17.0,683.0,1000.8,751.32
2017,3,18,14,45,757.0,128.0,1.65,17.0,608.0,915.2,693.7
2017,3,18,15,0,618.0,164.0,1.7,17.0,533.0,813.3,626.88
2017,3,18,15,15,729.0,123.0,1.5,17.0,528.0,857.52,658.01
2017,3,18,15,30,840.0,82.0,1.3,17.0,523.0,885.75,675.93
2017,3,18,15,45,753.5,88.5,1.15,17.0,456.5,794.57,612.72
2017,3,18,16,0,667.0,95.0,1.0,17.0,390.0,710.6,554.6
2017,3,18,16,15,624.5,93.5,0.95,16.5,344.0,650.82,514.51
2017,3,18,16,30,582.0,92.0,0.9,16.0,298.0,591.52,473.12
2017,3,18,16,45,539.0,82.0,0.85,16.0,249.0,523.03,421.81
2017,3,18,17,0,496.0,72.0,0.8,16.0,200.0,456.46,369.55
2017,3,18,17,15,432.5,60.5,0.85,15.5,153.5,377.66,306.39
2017,3,18,17,30,369.0,49.0,0.9,15.0,107.0,303.95,244.18
2017,3,18,17,45,256.5,34.5,1.0,15.0,67.5,205.83,157.45
2017,3,18,18,0,144.0,20.0,1.1,15.0,28.0,110.54,15.17
2017,3,18,18,15,72.0,10.0,1.1,14.5,14.0,39.29,0.0
2017,3,18,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.0,1.05,13.0,7.0,6.37,0.0
2017,3,19,6,30,0.0,14.0,1.1,13.0,14.0,12.34,0.0
2017,3,19,6,45,50.0,33.0,1.2,13.0,40.5,27.27,16.53
2017,3,19,7,0,100.0,52.0,1.3,13.0,67.0,42.14,31.29
2017,3,19,7,15,123.5,74.0,1.4,13.0,100.0,58.64,46.56
2017,3,19,7,30,147.0,96.0,1.5,13.0,133.0,74.69,61.21
2017,3,19,7,45,168.0,116.0,1.6,13.5,167.0,89.05,73.94
2017,3,19,8,0,189.0,136.0,1.7,14.0,201.0,109.4,84.11
2017,3,19,8,15,167.0,160.0,1.55,14.0,224.0,141.2,106.93
2017,3,19,8,30,145.0,184.0,1.4,14.0,247.0,170.69,131.24
2017,3,19,8,45,240.5,195.0,1.25,14.5,313.5,212.79,161.81
2017,3,19,9,0,336.0,206.0,1.1,15.0,380.0,268.99,204.94
2017,3,19,9,15,298.5,233.5,1.1,15.0,397.5,303.79,235.3
2017,3,19,9,30,261.0,261.0,1.1,15.0,415.0,334.36,261.19
2017,3,19,9,45,206.5,284.5,1.1,15.0,411.5,347.41,272.54
2017,3,19,10,0,152.0,308.0,1.1,15.0,408.0,355.38,279.02
2017,3,19,10,15,293.5,296.0,1.15,15.0,500.0,443.71,347.73
2017,3,19,10,30,435.0,284.0,1.2,15.0,592.0,547.73,426.63
2017,3,19,10,45,418.5,301.0,1.3,15.0,606.0,579.42,449.83
2017,3,19,11,0,402.0,318.0,1.4,15.0,620.0,601.9,466.7
2017,3,19,11,15,341.0,343.5,1.5,15.0,603.5,602.18,466.32
2017,3,19,11,30,280.0,369.0,1.6,15.0,587.0,597.0,461.8
2017,3,19,11,45,264.5,376.5,1.7,15.0,584.0,607.43,469.67
2017,3,19,12,0,249.0,384.0,1.8,15.0,581.0,615.93,475.94
2017,3,19,12,15,193.5,388.0,1.75,15.0,541.0,569.07,440.45
2017,3,19,12,30,138.0,392.0,1.7,15.0,501.0,531.03,411.23
2017,3,19,12,45,204.5,382.5,1.65,15.5,543.0,591.78,457.09
2017,3,19,13,0,271.0,373.0,1.6,16.0,585.0,670.4,513.66
2017,3,19,13,15,186.5,367.0,1.55,16.0,511.5,571.84,440.48
2017,3,19,13,30,102.0,361.0,1.5,16.0,438.0,469.21,363.81
2017,3,19,13,45,90.5,345.0,1.45,16.0,412.0,443.7,345.56
2017,3,19,14,0,79.0,329.0,1.4,16.0,386.0,417.55,326.17
2017,3,19,14,15,81.0,316.0,1.35,15.5,372.0,407.83,320.17
2017,3,19,14,30,83.0,303.0,1.3,15.0,358.0,397.72,313.75
2017,3,19,14,45,70.0,280.0,1.3,15.0,325.0,360.71,285.87
2017,3,19,15,0,57.0,257.0,1.3,15.0,292.0,323.59,257.69
2017,3,19,15,15,28.5,188.0,1.35,15.0,205.5,217.89,174.42
2017,3,19,15,30,0.0,119.0,1.4,15.0,119.0,107.99,84.72
2017,3,19,15,45,0.0,88.0,1.45,15.0,88.0,78.16,60.37
2017,3,19,16,0,0.0,57.0,1.5,15.0,57.0,50.35,37.19
2017,3,19,16,15,0.0,50.0,1.45,14.5,50.0,44.13,32.13
2017,3,19,16,30,0.0,43.0,1.4,14.0,43.0,37.92,26.97
2017,3,19,16,45,0.0,36.0,1.4,14.0,36.0,31.72,21.69
2017,3,19,17,0,0.0,29.0,1.4,14.0,29.0,25.53,16.34
2017,3,19,17,15,0.0,22.0,1.35,13.5,22.0,19.35,10.96
2017,3,19,17,30,0.0,15.0,1.3,13.0,15.0,13.18,5.53
2017,3,19,17,45,0.0,9.5,1.3,13.0,9.5,8.34,1.14
2017,3,19,18,0,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2017,3,19,18,15,0.0,2.0,1.25,13.0,2.0,1.82,0.0
2017,3,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,8.5,5.65,13.0,8.5,7.73,0.0
2017,3,20,6,30,0.0,17.0,5.8,13.0,17.0,14.82,0.0
2017,3,20,6,45,59.5,36.5,6.0,13.5,45.5,29.9,19.0
2017,3,20,7,0,119.0,56.0,6.2,14.0,74.0,43.77,32.61
2017,3,20,7,15,150.5,77.5,6.2,14.0,109.5,59.35,47.02
2017,3,20,7,30,182.0,99.0,6.2,14.0,145.0,74.39,60.76
2017,3,20,7,45,211.0,116.5,6.25,14.0,181.5,86.26,71.44
2017,3,20,8,0,240.0,134.0,6.3,14.0,218.0,106.65,80.71
2017,3,20,8,15,166.5,159.5,6.4,14.0,222.0,141.46,107.6
2017,3,20,8,30,93.0,185.0,6.5,14.0,226.0,165.85,130.47
2017,3,20,8,45,96.0,206.5,6.6,14.5,253.0,192.7,152.51
2017,3,20,9,0,99.0,228.0,6.7,15.0,280.0,220.2,175.17
2017,3,20,9,15,144.5,250.0,6.75,15.0,332.5,263.56,210.17
2017,3,20,9,30,190.0,272.0,6.8,15.0,385.0,313.68,251.03
2017,3,20,9,45,109.0,265.0,6.9,15.0,330.5,285.51,229.4
2017,3,20,10,0,28.0,258.0,7.0,15.0,276.0,243.91,195.58
2017,3,20,10,15,14.0,205.5,7.05,15.0,214.5,190.31,151.82
2017,3,20,10,30,0.0,153.0,7.1,15.0,153.0,135.98,107.04
2017,3,20,10,45,3.0,177.5,7.2,15.5,179.5,160.27,126.62
2017,3,20,11,0,6.0,202.0,7.3,16.0,206.0,185.15,146.49
2017,3,20,11,15,3.0,172.5,7.2,16.0,174.5,156.69,123.18
2017,3,20,11,30,0.0,143.0,7.1,16.0,143.0,127.79,99.51
2017,3,20,11,45,40.0,259.5,7.0,16.0,291.5,278.65,222.45
2017,3,20,12,0,80.0,376.0,6.9,16.0,440.0,433.98,345.52
2017,3,20,12,15,63.5,363.0,6.75,16.0,414.0,411.17,326.83
2017,3,20,12,30,47.0,350.0,6.6,16.0,388.0,386.84,307.26
2017,3,20,12,45,49.0,346.5,6.45,16.0,385.5,388.96,309.08
2017,3,20,13,0,51.0,343.0,6.3,16.0,383.0,390.9,310.76
2017,3,20,13,15,25.5,241.5,6.15,16.0,261.5,261.13,207.78
2017,3,20,13,30,0.0,140.0,6.0,16.0,140.0,126.06,98.12
2017,3,20,13,45,16.5,215.5,5.85,16.0,227.5,215.35,171.43
2017,3,20,14,0,33.0,291.0,5.7,16.0,315.0,328.2,262.08
2017,3,20,14,15,58.5,298.0,5.55,16.0,338.5,364.28,291.73
2017,3,20,14,30,84.0,305.0,5.4,16.0,362.0,400.62,321.6
2017,3,20,14,45,42.5,240.0,5.25,16.0,269.0,286.87,230.59
2017,3,20,15,0,1.0,175.0,5.1,16.0,176.0,163.51,129.77
2017,3,20,15,15,1.5,172.0,5.1,15.5,173.0,162.08,129.36
2017,3,20,15,30,2.0,169.0,5.1,15.0,170.0,160.92,129.04
2017,3,20,15,45,1.0,136.0,5.2,15.0,136.5,126.95,101.23
2017,3,20,16,0,0.0,103.0,5.3,15.0,103.0,93.39,73.44
2017,3,20,16,15,63.5,125.0,5.45,15.0,148.0,179.41,148.23
2017,3,20,16,30,127.0,147.0,5.6,15.0,193.0,272.2,227.16
2017,3,20,16,45,109.5,125.5,5.8,15.0,161.0,230.84,192.35
2017,3,20,17,0,92.0,104.0,6.0,15.0,129.0,190.51,157.9
2017,3,20,17,15,73.0,82.0,6.3,14.5,99.0,149.6,122.49
2017,3,20,17,30,54.0,60.0,6.6,14.0,69.0,109.77,87.36
2017,3,20,17,45,27.0,39.5,6.95,14.0,44.0,60.23,43.52
2017,3,20,18,0,0.0,19.0,7.3,14.0,19.0,17.24,1.49
2017,3,20,18,15,0.0,9.5,7.45,14.0,9.5,8.64,0.0
2017,3,20,18,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,3,21,6,15,69.5,10.0,4.55,14.0,13.5,9.1,0.0
2017,3,21,6,30,139.0,20.0,4.5,14.0,27.0,15.78,0.0
2017,3,21,6,45,263.5,33.5,4.5,14.5,67.0,27.24,17.06
2017,3,21,7,0,388.0,47.0,4.5,15.0,107.0,37.54,27.15
2017,3,21,7,15,278.5,73.0,4.3,15.0,125.0,54.7,42.81
2017,3,21,7,30,169.0,99.0,4.1,15.0,143.0,74.35,60.51
2017,3,21,7,45,188.5,119.5,3.95,15.0,178.0,88.1,72.75
2017,3,21,8,0,208.0,140.0,3.8,15.0,213.0,110.32,83.7
2017,3,21,8,15,208.0,163.0,3.9,15.0,245.5,148.62,111.1
2017,3,21,8,30,208.0,186.0,4.0,15.0,278.0,183.53,139.11
2017,3,21,8,45,483.5,144.0,4.15,15.0,390.0,228.21,166.26
2017,3,21,9,0,759.0,102.0,4.3,15.0,502.0,312.3,230.59
2017,3,21,9,15,780.5,105.5,4.3,15.0,546.0,372.7,284.87
2017,3,21,9,30,802.0,109.0,4.3,15.0,590.0,434.61,339.45
2017,3,21,9,45,812.0,114.5,4.35,15.0,628.0,494.12,390.97
2017,3,21,10,0,822.0,120.0,4.4,15.0,666.0,553.27,440.74
2017,3,21,10,15,835.0,122.0,4.3,15.0,699.0,610.25,487.03
2017,3,21,10,30,848.0,124.0,4.2,15.0,732.0,666.56,531.41
2017,3,21,10,45,864.0,122.0,4.1,15.0,759.5,720.08,572.78
2017,3,21,11,0,880.0,120.0,4.0,15.0,787.0,768.23,608.9
2017,3,21,11,15,886.5,121.0,3.9,15.0,805.0,813.98,640.97
2017,3,21,11,30,893.0,122.0,3.8,15.0,823.0,857.36,670.96
2017,3,21,11,45,903.0,119.0,3.75,15.0,835.0,897.15,698.37
2017,3,21,12,0,913.0,116.0,3.7,15.0,847.0,934.26,723.71
2017,3,21,12,15,914.5,116.0,3.7,15.0,848.0,963.82,744.0
2017,3,21,12,30,916.0,116.0,3.7,15.0,849.0,989.92,761.94
2017,3,21,12,45,923.5,111.0,3.75,15.0,844.5,1012.83,778.11
2017,3,21,13,0,931.0,106.0,3.8,15.0,840.0,1032.07,791.9
2017,3,21,13,15,927.5,105.0,3.9,15.0,824.0,1041.08,799.19
2017,3,21,13,30,924.0,104.0,4.0,15.0,808.0,1046.08,803.98
2017,3,21,13,45,919.5,102.0,4.15,15.5,785.0,1044.93,803.57
2017,3,21,14,0,915.0,100.0,4.3,16.0,762.0,1039.77,800.56
2017,3,21,14,15,905.5,98.5,4.45,15.5,730.5,1026.27,795.42
2017,3,21,14,30,896.0,97.0,4.6,15.0,699.0,1008.99,787.8
2017,3,21,14,45,883.5,94.5,4.75,15.0,661.0,983.96,773.1
2017,3,21,15,0,871.0,92.0,4.9,15.0,623.0,955.57,755.88
2017,3,21,15,15,680.5,136.5,5.05,15.0,533.0,829.29,666.31
2017,3,21,15,30,490.0,181.0,5.2,15.0,443.0,683.75,557.54
2017,3,21,15,45,635.0,131.5,5.35,15.0,439.5,747.75,611.25
2017,3,21,16,0,780.0,82.0,5.5,15.0,436.0,786.04,642.73
2017,3,21,16,15,746.0,77.5,5.45,15.0,384.0,725.07,597.17
2017,3,21,16,30,712.0,73.0,5.4,15.0,332.0,668.35,554.37
2017,3,21,16,45,656.0,68.5,5.4,15.0,278.5,591.79,494.63
2017,3,21,17,0,600.0,64.0,5.4,15.0,225.0,517.97,434.27
2017,3,21,17,15,523.5,56.0,5.3,14.5,174.0,430.11,359.77
2017,3,21,17,30,447.0,48.0,5.2,14.0,123.0,348.33,287.59
2017,3,21,17,45,315.5,36.0,5.1,13.5,79.5,240.04,190.4
2017,3,21,18,0,184.0,24.0,5.0,13.0,36.0,137.55,62.32
2017,3,21,18,15,92.0,12.0,4.9,13.0,18.0,49.42,0.0
2017,3,21,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,22,6,15,62.0,11.5,4.1,12.0,15.0,10.46,0.0
2017,3,22,6,30,124.0,23.0,4.1,12.0,30.0,18.12,0.0
2017,3,22,6,45,258.0,37.0,4.15,12.0,72.0,28.82,18.85
2017,3,22,7,0,392.0,51.0,4.2,12.0,114.0,40.95,30.59
2017,3,22,7,15,471.5,60.5,4.2,12.0,164.0,47.04,36.54
2017,3,22,7,30,551.0,70.0,4.2,12.0,214.0,52.97,42.11
2017,3,22,7,45,614.0,74.5,4.25,12.0,267.5,54.58,43.63
2017,3,22,8,0,677.0,79.0,4.3,12.0,321.0,80.43,48.41
2017,3,22,8,15,483.5,128.5,4.3,12.0,314.5,146.19,98.58
2017,3,22,8,30,290.0,178.0,4.3,12.0,308.0,189.53,142.12
2017,3,22,8,45,316.5,195.0,4.35,12.0,351.5,232.14,177.74
2017,3,22,9,0,343.0,212.0,4.4,12.0,395.0,278.12,217.04
2017,3,22,9,15,592.5,156.5,4.5,12.0,503.0,349.07,272.88
2017,3,22,9,30,842.0,101.0,4.6,12.0,611.0,445.79,352.5
2017,3,22,9,45,853.0,104.5,4.7,12.5,649.0,506.15,404.83
2017,3,22,10,0,864.0,108.0,4.8,13.0,687.0,566.12,455.31
2017,3,22,10,15,874.5,110.0,4.9,13.0,719.5,623.7,503.38
2017,3,22,10,30,885.0,112.0,5.0,13.0,752.0,678.14,547.93
2017,3,22,10,45,709.5,190.5,5.15,13.0,714.5,682.37,550.17
2017,3,22,11,0,534.0,269.0,5.3,13.0,677.0,661.97,532.59
2017,3,22,11,15,721.0,193.5,5.4,13.0,756.5,766.71,617.15
2017,3,22,11,30,908.0,118.0,5.5,13.0,836.0,867.18,693.42
2017,3,22,11,45,709.0,209.0,5.65,13.0,773.5,835.75,669.5
2017,3,22,12,0,510.0,300.0,5.8,13.0,711.0,774.04,619.18
2017,3,22,12,15,711.5,210.0,5.9,13.0,783.0,891.67,712.95
2017,3,22,12,30,913.0,120.0,6.0,13.0,855.0,992.57,787.02
2017,3,22,12,45,909.0,121.0,6.1,13.0,846.5,1010.78,800.54
2017,3,22,13,0,905.0,122.0,6.2,13.0,838.0,1025.16,811.9
2017,3,22,13,15,708.5,200.5,6.25,13.0,754.5,947.91,756.2
2017,3,22,13,30,512.0,279.0,6.3,13.0,671.0,839.39,673.04
2017,3,22,13,45,698.0,198.0,6.4,13.0,715.0,949.65,760.74
2017,3,22,14,0,884.0,117.0,6.5,13.0,759.0,1040.04,828.22
2017,3,22,14,15,685.5,180.5,6.55,13.0,666.0,919.57,740.34
2017,3,22,14,30,487.0,244.0,6.6,13.0,573.0,783.28,636.05
2017,3,22,14,45,441.5,243.5,6.65,13.0,529.0,734.12,599.21
2017,3,22,15,0,396.0,243.0,6.7,13.0,485.0,666.66,547.72
2017,3,22,15,15,350.5,233.0,6.7,12.5,436.5,606.63,501.99
2017,3,22,15,30,305.0,223.0,6.7,12.0,388.0,547.26,455.92
2017,3,22,15,45,532.5,157.0,6.7,12.0,413.0,679.89,569.28
2017,3,22,16,0,760.0,91.0,6.7,12.0,438.0,779.96,650.19
2017,3,22,16,15,725.5,86.5,6.65,12.0,386.5,724.33,607.5
2017,3,22,16,30,691.0,82.0,6.6,12.0,335.0,663.71,560.48
2017,3,22,16,45,640.5,75.5,6.6,12.0,282.0,589.27,501.01
2017,3,22,17,0,590.0,69.0,6.6,12.0,229.0,517.12,440.45
2017,3,22,17,15,513.5,60.5,6.55,11.5,177.5,428.9,364.33
2017,3,22,17,30,437.0,52.0,6.5,11.0,126.0,346.6,290.59
2017,3,22,17,45,309.0,39.0,6.45,11.0,82.5,239.35,192.79
2017,3,22,18,0,181.0,26.0,6.4,11.0,39.0,139.88,72.87
2017,3,22,18,15,90.5,13.0,6.4,11.0,19.5,49.68,0.0
2017,3,22,18,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,9.0,3.2,10.0,9.0,8.19,0.0
2017,3,23,6,30,0.0,18.0,3.3,10.0,18.0,15.87,1.95
2017,3,23,6,45,10.0,38.0,3.45,10.5,40.0,32.48,22.34
2017,3,23,7,0,20.0,58.0,3.6,11.0,62.0,47.93,36.98
2017,3,23,7,15,31.5,80.0,3.45,11.0,88.0,64.8,52.64
2017,3,23,7,30,43.0,102.0,3.3,11.0,114.0,81.34,67.76
2017,3,23,7,45,52.0,123.0,3.2,11.5,140.5,96.9,81.57
2017,3,23,8,0,61.0,144.0,3.1,12.0,167.0,116.13,92.46
2017,3,23,8,15,42.5,157.5,3.05,12.0,174.5,132.01,105.21
2017,3,23,8,30,24.0,171.0,3.0,12.0,182.0,148.41,119.37
2017,3,23,8,45,34.5,195.0,2.95,12.5,213.0,170.78,137.04
2017,3,23,9,0,45.0,219.0,2.9,13.0,244.0,198.13,158.8
2017,3,23,9,15,158.0,244.0,2.95,13.0,339.5,264.64,210.72
2017,3,23,9,30,271.0,269.0,3.0,13.0,435.0,347.09,276.2
2017,3,23,9,45,217.5,293.5,3.1,13.0,432.0,361.72,289.01
2017,3,23,10,0,164.0,318.0,3.2,13.0,429.0,371.17,296.92
2017,3,23,10,15,116.0,323.5,3.25,13.0,403.5,361.54,289.2
2017,3,23,10,30,68.0,329.0,3.3,13.0,378.0,341.39,272.72
2017,3,23,10,45,167.5,346.5,3.35,13.5,473.5,438.92,350.04
2017,3,23,11,0,267.0,364.0,3.4,14.0,569.0,548.29,434.26
2017,3,23,11,15,273.0,371.0,3.5,14.0,584.5,577.16,455.89
2017,3,23,11,30,279.0,378.0,3.6,14.0,600.0,605.72,477.56
2017,3,23,11,45,271.5,386.0,3.7,14.0,604.0,623.32,490.65
2017,3,23,12,0,264.0,394.0,3.8,14.0,608.0,639.53,502.71
2017,3,23,12,15,574.0,269.0,3.95,14.0,733.0,821.91,646.01
2017,3,23,12,30,884.0,144.0,4.1,14.0,858.0,1001.5,776.29
2017,3,23,12,45,894.0,135.5,4.3,14.0,852.5,1023.16,791.5
2017,3,23,13,0,904.0,127.0,4.5,14.0,847.0,1030.55,798.85
2017,3,23,13,15,899.0,126.0,4.4,14.0,830.0,1037.89,803.45
2017,3,23,13,30,894.0,125.0,4.3,14.0,813.0,1041.29,805.43
2017,3,23,13,45,899.5,116.5,4.2,14.0,791.0,1043.0,806.76
2017,3,23,14,0,905.0,108.0,4.1,14.0,769.0,1040.54,805.42
2017,3,23,14,15,894.5,106.0,3.95,14.0,736.5,1025.44,795.15
2017,3,23,14,30,884.0,104.0,3.8,14.0,704.0,1006.6,782.5
2017,3,23,14,45,877.0,99.0,3.7,14.0,666.5,984.06,767.75
2017,3,23,15,0,870.0,94.0,3.6,14.0,629.0,967.81,757.54
2017,3,23,15,15,757.5,113.0,3.45,14.0,555.5,867.82,687.12
2017,3,23,15,30,645.0,132.0,3.3,14.0,482.0,775.73,621.59
2017,3,23,15,45,552.0,142.0,3.2,14.0,422.5,678.84,551.0
2017,3,23,16,0,459.0,152.0,3.1,14.0,363.0,595.09,487.09
2017,3,23,16,15,315.0,151.0,3.0,13.5,288.5,444.69,368.88
2017,3,23,16,30,171.0,150.0,2.9,13.0,214.0,308.59,257.45
2017,3,23,16,45,153.0,129.5,2.85,13.0,180.0,266.34,222.91
2017,3,23,17,0,135.0,109.0,2.8,13.0,146.0,225.15,188.08
2017,3,23,17,15,116.0,86.5,2.75,12.5,113.5,181.56,150.66
2017,3,23,17,30,97.0,64.0,2.7,12.0,81.0,138.99,113.17
2017,3,23,17,45,55.5,44.0,2.7,12.0,53.0,89.36,68.59
2017,3,23,18,0,14.0,24.0,2.7,12.0,25.0,33.19,14.65
2017,3,23,18,15,7.0,12.0,2.55,12.0,12.5,13.84,0.0
2017,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,2.0,7.95,12.0,2.0,1.82,0.0
2017,3,24,6,30,0.0,4.0,8.1,12.0,4.0,3.5,0.0
2017,3,24,6,45,0.0,10.0,8.3,12.0,10.0,8.78,1.91
2017,3,24,7,0,0.0,16.0,8.5,12.0,16.0,14.06,6.84
2017,3,24,7,15,0.0,22.5,8.65,12.0,22.5,19.79,12.14
2017,3,24,7,30,0.0,29.0,8.8,12.0,29.0,25.53,17.41
2017,3,24,7,45,0.0,36.5,8.95,12.5,36.5,32.16,23.37
2017,3,24,8,0,0.0,44.0,9.1,13.0,44.0,38.81,27.77
2017,3,24,8,15,0.0,57.5,8.95,13.0,57.5,50.78,37.94
2017,3,24,8,30,0.0,71.0,8.8,13.0,71.0,62.79,48.05
2017,3,24,8,45,0.0,68.5,8.75,13.0,68.5,60.58,46.01
2017,3,24,9,0,0.0,66.0,8.7,13.0,66.0,58.38,44.0
2017,3,24,9,15,0.0,54.0,8.4,13.0,54.0,47.75,34.87
2017,3,24,9,30,0.0,42.0,8.1,13.0,42.0,37.13,25.8
2017,3,24,9,45,0.0,40.5,7.8,13.0,40.5,35.82,24.63
2017,3,24,10,0,0.0,39.0,7.5,13.0,39.0,34.51,23.46
2017,3,24,10,15,0.0,44.0,7.1,13.0,44.0,38.96,27.15
2017,3,24,10,30,0.0,49.0,6.7,13.0,49.0,43.41,30.84
2017,3,24,10,45,0.0,71.0,6.3,13.5,71.0,62.99,47.05
2017,3,24,11,0,0.0,93.0,5.9,14.0,93.0,82.62,63.15
2017,3,24,11,15,4.5,161.0,5.5,14.0,165.0,147.39,116.4
2017,3,24,11,30,9.0,229.0,5.1,14.0,237.0,213.78,170.12
2017,3,24,11,45,4.5,174.5,4.75,14.0,178.5,160.55,126.74
2017,3,24,12,0,0.0,120.0,4.4,14.0,120.0,107.14,83.02
2017,3,24,12,15,0.0,128.5,4.05,14.0,128.5,114.95,89.43
2017,3,24,12,30,0.0,137.0,3.7,14.0,137.0,122.83,95.84
2017,3,24,12,45,2.0,159.0,3.4,14.0,160.5,145.22,114.14
2017,3,24,13,0,4.0,181.0,3.1,14.0,184.0,168.02,132.67
2017,3,24,13,15,2.5,173.5,2.85,14.0,175.5,159.78,125.95
2017,3,24,13,30,1.0,166.0,2.6,14.0,167.0,151.45,119.23
2017,3,24,13,45,3.0,181.0,2.35,14.0,183.5,168.06,132.86
2017,3,24,14,0,5.0,196.0,2.1,14.0,200.0,185.04,146.71
2017,3,24,14,15,2.5,180.0,1.95,14.0,182.0,167.43,132.53
2017,3,24,14,30,0.0,164.0,1.8,14.0,164.0,149.81,118.37
2017,3,24,14,45,16.0,204.5,1.65,14.0,214.5,206.57,165.25
2017,3,24,15,0,32.0,245.0,1.5,14.0,265.0,283.41,227.05
2017,3,24,15,15,49.5,239.0,1.3,13.5,267.0,295.51,237.65
2017,3,24,15,30,67.0,233.0,1.1,13.0,269.0,307.11,248.1
2017,3,24,15,45,33.5,179.0,0.95,13.0,197.0,214.23,173.31
2017,3,24,16,0,0.0,125.0,0.8,13.0,125.0,115.49,91.87
2017,3,24,16,15,0.0,124.0,0.65,13.0,124.0,116.11,92.91
2017,3,24,16,30,0.0,123.0,0.5,13.0,123.0,117.55,94.3
2017,3,24,16,45,0.0,104.0,0.4,13.0,104.0,99.23,79.07
2017,3,24,17,0,0.0,85.0,0.3,13.0,85.0,80.8,63.55
2017,3,24,17,15,0.0,66.0,0.35,13.0,66.0,62.19,47.61
2017,3,24,17,30,0.0,47.0,0.4,13.0,47.0,43.27,31.15
2017,3,24,17,45,0.0,31.0,0.45,13.0,31.0,27.49,17.19
2017,3,24,18,0,0.0,15.0,0.5,13.0,15.0,13.2,2.94
2017,3,24,18,15,0.0,7.5,0.5,12.5,7.5,6.82,0.0
2017,3,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
