Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,6,15,108.0,13.0,2.85,11.0,20.5,11.82,0.0
2017,3,25,6,30,216.0,26.0,2.9,11.0,41.0,21.47,8.8
2017,3,25,6,45,330.0,38.5,2.95,11.5,85.0,31.07,21.35
2017,3,25,7,0,444.0,51.0,3.0,12.0,129.0,40.3,30.23
2017,3,25,7,15,516.5,59.5,3.0,12.0,180.0,45.59,35.37
2017,3,25,7,30,589.0,68.0,3.0,12.0,231.0,50.74,40.17
2017,3,25,7,45,637.0,74.5,3.05,12.5,283.5,54.01,43.03
2017,3,25,8,0,685.0,81.0,3.1,13.0,336.0,87.37,51.31
2017,3,25,8,15,718.5,85.5,3.15,13.0,387.5,142.6,84.39
2017,3,25,8,30,752.0,90.0,3.2,13.0,439.0,205.95,134.9
2017,3,25,8,45,779.5,93.0,3.25,13.0,487.5,265.83,187.58
2017,3,25,9,0,807.0,96.0,3.3,13.0,536.0,328.46,244.07
2017,3,25,9,15,825.5,99.0,3.25,13.0,580.5,390.26,299.76
2017,3,25,9,30,844.0,102.0,3.2,13.0,625.0,453.09,355.0
2017,3,25,9,45,845.5,110.0,3.2,13.5,660.5,513.06,405.79
2017,3,25,10,0,847.0,118.0,3.2,14.0,696.0,571.66,453.62
2017,3,25,10,15,623.5,213.5,3.25,14.0,649.5,575.04,456.71
2017,3,25,10,30,400.0,309.0,3.3,14.0,603.0,546.91,433.82
2017,3,25,10,45,448.5,298.5,3.35,14.5,638.5,601.75,476.03
2017,3,25,11,0,497.0,288.0,3.4,15.0,674.0,654.73,515.87
2017,3,25,11,15,490.5,298.0,3.45,15.0,685.0,686.23,539.15
2017,3,25,11,30,484.0,308.0,3.5,15.0,696.0,715.73,560.8
2017,3,25,11,45,695.5,214.5,3.6,15.0,779.0,832.61,651.31
2017,3,25,12,0,907.0,121.0,3.7,15.0,862.0,939.43,727.17
2017,3,25,12,15,907.0,121.5,3.75,15.0,862.0,967.73,746.31
2017,3,25,12,30,907.0,122.0,3.8,15.0,862.0,992.52,763.69
2017,3,25,12,45,692.0,216.5,3.85,15.0,778.5,922.92,715.4
2017,3,25,13,0,477.0,311.0,3.9,15.0,695.0,821.02,638.81
2017,3,25,13,15,481.5,302.0,4.05,15.0,683.0,826.36,644.88
2017,3,25,13,30,486.0,293.0,4.2,15.0,671.0,829.2,648.48
2017,3,25,13,45,439.0,302.5,4.35,15.0,636.5,797.47,625.88
2017,3,25,14,0,392.0,312.0,4.5,15.0,602.0,747.23,590.06
2017,3,25,14,15,621.5,215.0,4.55,14.5,651.0,893.82,706.52
2017,3,25,14,30,851.0,118.0,4.6,14.0,700.0,1002.1,786.22
2017,3,25,14,45,650.0,176.0,4.7,14.0,607.0,869.23,691.99
2017,3,25,15,0,449.0,234.0,4.8,14.0,514.0,724.79,583.65
2017,3,25,15,15,620.5,169.0,4.8,14.0,526.0,810.29,653.94
2017,3,25,15,30,792.0,104.0,4.8,14.0,538.0,870.95,700.4
2017,3,25,15,45,775.0,97.5,4.85,14.0,491.0,825.8,668.7
2017,3,25,16,0,758.0,91.0,4.9,14.0,444.0,778.57,635.55
2017,3,25,16,15,642.0,97.0,4.8,13.5,372.5,669.35,554.08
2017,3,25,16,30,526.0,103.0,4.7,13.0,301.0,560.65,470.05
2017,3,25,16,45,563.5,85.5,4.6,13.0,269.0,544.6,458.05
2017,3,25,17,0,601.0,68.0,4.5,13.0,237.0,522.98,439.8
2017,3,25,17,15,529.0,60.0,4.25,12.5,185.5,437.7,367.44
2017,3,25,17,30,457.0,52.0,4.0,12.0,134.0,357.98,297.38
2017,3,25,17,45,341.5,40.0,3.8,12.0,89.5,257.31,207.3
2017,3,25,18,0,226.0,28.0,3.6,12.0,45.0,165.93,106.81
2017,3,25,18,15,113.0,14.0,3.5,11.5,22.5,59.9,0.0
2017,3,25,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,26,6,15,10.0,13.0,2.2,11.0,14.0,11.82,0.0
2017,3,26,6,30,20.0,26.0,2.3,11.0,28.0,22.31,10.62
2017,3,26,6,45,50.0,46.5,2.45,11.5,54.5,37.77,27.3
2017,3,26,7,0,80.0,67.0,2.6,12.0,81.0,53.36,41.87
2017,3,26,7,15,96.0,89.0,2.6,12.0,112.0,69.51,56.75
2017,3,26,7,30,112.0,111.0,2.6,12.0,143.0,85.2,70.97
2017,3,26,7,45,121.5,133.0,2.6,12.5,174.0,100.4,84.31
2017,3,26,8,0,131.0,155.0,2.6,13.0,205.0,124.09,96.57
2017,3,26,8,15,68.0,156.0,2.65,13.0,182.5,134.78,105.84
2017,3,26,8,30,5.0,157.0,2.7,13.0,160.0,134.74,108.21
2017,3,26,8,45,31.5,194.5,2.8,13.0,212.0,170.22,136.32
2017,3,26,9,0,58.0,232.0,2.9,13.0,264.0,212.69,170.22
2017,3,26,9,15,154.5,256.0,2.95,13.0,350.5,273.93,218.13
2017,3,26,9,30,251.0,280.0,3.0,13.0,437.0,349.08,277.83
2017,3,26,9,45,286.5,291.5,3.15,13.5,481.0,396.17,315.38
2017,3,26,10,0,322.0,303.0,3.3,14.0,525.0,446.92,355.49
2017,3,26,10,15,399.0,291.0,3.35,14.0,578.0,504.93,401.8
2017,3,26,10,30,476.0,279.0,3.4,14.0,631.0,574.66,456.57
2017,3,26,10,45,411.0,315.0,3.5,14.0,626.5,591.11,468.34
2017,3,26,11,0,346.0,351.0,3.6,14.0,622.0,595.19,470.6
2017,3,26,11,15,230.5,373.0,3.7,14.0,555.0,537.72,425.35
2017,3,26,11,30,115.0,395.0,3.8,14.0,488.0,477.95,377.3
2017,3,26,11,45,89.0,386.0,3.9,14.0,459.0,444.63,351.61
2017,3,26,12,0,63.0,377.0,4.0,14.0,430.0,418.69,331.14
2017,3,26,12,15,113.5,393.0,4.1,14.0,487.0,500.22,395.36
2017,3,26,12,30,164.0,409.0,4.2,14.0,544.0,571.97,451.12
2017,3,26,12,45,233.0,394.5,4.3,14.0,584.0,631.22,498.09
2017,3,26,13,0,302.0,380.0,4.4,14.0,624.0,707.94,557.42
2017,3,26,13,15,262.0,379.5,4.55,14.0,588.5,676.24,533.53
2017,3,26,13,30,222.0,379.0,4.7,14.0,553.0,624.75,495.33
2017,3,26,13,45,128.0,340.5,4.85,14.0,440.0,492.07,392.88
2017,3,26,14,0,34.0,302.0,5.0,14.0,327.0,339.51,271.53
2017,3,26,14,15,192.0,299.5,5.1,14.0,432.5,515.72,416.68
2017,3,26,14,30,350.0,297.0,5.2,14.0,538.0,689.71,554.74
2017,3,26,14,45,233.5,292.0,5.3,14.0,449.0,549.97,445.3
2017,3,26,15,0,117.0,287.0,5.4,14.0,360.0,431.88,350.43
2017,3,26,15,15,59.5,229.5,5.4,14.0,266.5,292.88,238.73
2017,3,26,15,30,2.0,172.0,5.4,14.0,173.0,163.02,130.98
2017,3,26,15,45,19.0,178.0,5.4,14.0,187.0,186.32,151.56
2017,3,26,16,0,36.0,184.0,5.4,14.0,201.0,224.32,184.05
2017,3,26,16,15,18.0,103.0,5.3,14.0,111.5,115.9,93.51
2017,3,26,16,30,0.0,22.0,5.2,14.0,22.0,19.37,10.98
2017,3,26,16,45,0.0,18.5,5.15,14.0,18.5,16.27,8.36
2017,3,26,17,0,0.0,15.0,5.1,14.0,15.0,13.18,5.7
2017,3,26,17,15,0.0,11.5,5.0,14.0,11.5,10.1,3.01
2017,3,26,17,30,0.0,8.0,4.9,14.0,8.0,7.02,0.3
2017,3,26,17,45,0.0,5.0,4.85,14.0,5.0,4.38,0.0
2017,3,26,18,0,0.0,2.0,4.8,14.0,2.0,1.75,0.0
2017,3,26,18,15,0.0,1.0,4.7,13.5,1.0,0.91,0.0
2017,3,26,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,27,6,15,93.5,16.0,5.6,12.0,23.5,14.55,0.0
2017,3,27,6,30,187.0,32.0,5.6,12.0,47.0,25.09,13.53
2017,3,27,6,45,306.5,45.0,5.65,12.0,92.0,34.81,24.75
2017,3,27,7,0,426.0,58.0,5.7,12.0,137.0,46.02,35.39
2017,3,27,7,15,500.5,67.0,5.7,12.0,189.0,51.47,40.66
2017,3,27,7,30,575.0,76.0,5.7,12.0,241.0,56.77,45.58
2017,3,27,7,45,630.0,81.5,5.7,12.5,295.0,59.0,47.48
2017,3,27,8,0,685.0,87.0,5.7,13.0,349.0,95.41,56.6
2017,3,27,8,15,719.0,92.0,5.7,13.0,401.0,151.29,91.45
2017,3,27,8,30,753.0,97.0,5.7,13.0,453.0,211.3,139.96
2017,3,27,8,45,521.0,165.5,5.75,13.5,424.0,261.07,193.86
2017,3,27,9,0,289.0,234.0,5.8,14.0,395.0,282.68,221.39
2017,3,27,9,15,328.0,246.0,5.85,14.0,442.0,329.67,260.93
2017,3,27,9,30,367.0,258.0,5.9,14.0,489.0,381.05,303.97
2017,3,27,9,45,621.0,184.5,5.95,14.0,603.0,472.13,378.52
2017,3,27,10,0,875.0,111.0,6.0,14.0,717.0,583.72,470.36
2017,3,27,10,15,884.5,113.0,6.15,14.0,748.5,639.95,517.43
2017,3,27,10,30,894.0,115.0,6.3,14.0,780.0,695.23,562.88
2017,3,27,10,45,896.0,118.5,6.5,14.0,803.0,745.2,603.45
2017,3,27,11,0,898.0,122.0,6.7,14.0,826.0,792.8,640.55
2017,3,27,11,15,902.0,123.0,6.75,14.0,842.5,837.02,673.42
2017,3,27,11,30,906.0,124.0,6.8,14.0,859.0,878.6,704.19
2017,3,27,11,45,904.5,126.5,6.85,14.5,866.0,914.1,728.95
2017,3,27,12,0,903.0,129.0,6.9,15.0,873.0,946.29,751.18
2017,3,27,12,15,903.0,129.0,6.8,15.0,873.0,973.93,770.74
2017,3,27,12,30,903.0,129.0,6.7,15.0,873.0,998.05,787.75
2017,3,27,12,45,899.5,129.0,6.6,15.0,864.5,1015.19,799.73
2017,3,27,13,0,896.0,129.0,6.5,15.0,856.0,1028.52,809.08
2017,3,27,13,15,891.5,128.0,6.5,14.5,839.0,1035.95,816.49
2017,3,27,13,30,887.0,127.0,6.5,14.0,822.0,1039.49,821.31
2017,3,27,13,45,875.5,127.0,6.55,14.0,796.0,1044.66,826.25
2017,3,27,14,0,864.0,127.0,6.6,14.0,770.0,1034.64,820.34
2017,3,27,14,15,682.5,186.0,6.65,14.0,681.0,924.37,740.79
2017,3,27,14,30,501.0,245.0,6.7,14.0,592.0,798.55,645.17
2017,3,27,14,45,496.5,232.5,6.75,14.0,560.5,775.53,629.74
2017,3,27,15,0,492.0,220.0,6.8,14.0,529.0,750.17,612.04
2017,3,27,15,15,633.0,166.0,6.8,14.0,535.0,818.93,669.08
2017,3,27,15,30,774.0,112.0,6.8,14.0,541.0,869.55,709.37
2017,3,27,15,45,744.0,109.0,6.8,14.0,492.0,817.6,671.37
2017,3,27,16,0,714.0,106.0,6.8,14.0,443.0,764.49,632.35
2017,3,27,16,15,678.5,100.5,6.7,13.5,391.5,703.1,586.92
2017,3,27,16,30,643.0,95.0,6.6,13.0,340.0,641.84,540.5
2017,3,27,16,45,594.0,87.0,6.55,13.0,287.5,568.32,481.6
2017,3,27,17,0,545.0,79.0,6.5,13.0,235.0,497.07,421.84
2017,3,27,17,15,470.5,69.5,6.45,12.5,184.0,410.7,348.05
2017,3,27,17,30,396.0,60.0,6.4,12.0,133.0,328.58,275.52
2017,3,27,17,45,285.0,45.5,6.4,12.0,89.5,231.95,188.51
2017,3,27,18,0,174.0,31.0,6.4,12.0,46.0,147.25,101.56
2017,3,27,18,15,87.0,15.5,6.4,12.0,23.0,50.35,0.0
2017,3,27,18,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,28,6,15,29.5,15.5,3.8,11.5,18.0,14.1,0.0
2017,3,28,6,30,59.0,31.0,3.9,12.0,36.0,25.71,14.75
2017,3,28,6,45,108.0,51.5,4.05,12.5,69.5,40.44,29.72
2017,3,28,7,0,157.0,72.0,4.2,13.0,103.0,55.5,43.7
2017,3,28,7,15,186.0,93.5,4.25,13.0,140.5,70.67,57.63
2017,3,28,7,30,215.0,115.0,4.3,13.0,178.0,85.29,70.82
2017,3,28,7,45,248.5,131.5,4.35,13.5,217.5,96.17,80.29
2017,3,28,8,0,282.0,148.0,4.4,14.0,257.0,124.4,91.85
2017,3,28,8,15,505.5,124.5,4.6,14.0,353.5,152.97,101.54
2017,3,28,8,30,729.0,101.0,4.8,14.0,450.0,211.92,140.87
2017,3,28,8,45,757.5,104.0,5.0,14.5,498.5,271.38,193.13
2017,3,28,9,0,786.0,107.0,5.2,15.0,547.0,337.02,251.64
2017,3,28,9,15,804.5,110.0,5.3,15.0,590.5,397.65,306.48
2017,3,28,9,30,823.0,113.0,5.4,15.0,634.0,459.33,361.18
2017,3,28,9,45,834.5,116.5,5.55,15.5,672.0,518.81,412.2
2017,3,28,10,0,846.0,120.0,5.7,16.0,710.0,577.97,461.47
2017,3,28,10,15,856.0,122.0,5.7,16.0,741.0,634.23,507.72
2017,3,28,10,30,866.0,124.0,5.7,16.0,772.0,689.43,552.0
2017,3,28,10,45,871.5,126.5,5.7,16.0,796.0,740.65,592.22
2017,3,28,11,0,877.0,129.0,5.7,16.0,820.0,785.19,626.07
2017,3,28,11,15,881.5,130.0,5.65,16.0,836.5,828.93,657.54
2017,3,28,11,30,886.0,131.0,5.6,16.0,853.0,870.14,686.9
2017,3,28,11,45,888.0,131.5,5.55,16.5,861.0,906.0,710.8
2017,3,28,12,0,890.0,132.0,5.5,17.0,869.0,938.79,732.31
2017,3,28,12,15,890.0,131.5,5.45,17.0,868.5,965.51,750.81
2017,3,28,12,30,890.0,131.0,5.4,17.0,868.0,988.77,766.88
2017,3,28,12,45,898.5,124.5,5.35,17.0,862.5,1010.44,781.89
2017,3,28,13,0,907.0,118.0,5.3,17.0,857.0,1028.51,794.44
2017,3,28,13,15,902.5,117.5,5.2,17.0,840.5,1036.37,799.56
2017,3,28,13,30,898.0,117.0,5.1,17.0,824.0,1040.3,802.14
2017,3,28,13,45,888.5,117.0,5.05,17.0,798.5,1035.86,799.47
2017,3,28,14,0,879.0,117.0,5.0,17.0,773.0,1027.58,794.33
2017,3,28,14,15,868.5,115.0,4.95,17.0,741.5,1023.32,792.2
2017,3,28,14,30,858.0,113.0,4.9,17.0,710.0,1004.27,779.83
2017,3,28,14,45,840.5,112.5,4.9,17.0,671.0,976.6,761.97
2017,3,28,15,0,823.0,112.0,4.9,17.0,632.0,945.79,741.9
2017,3,28,15,15,804.5,108.5,4.8,17.0,588.0,907.64,715.76
2017,3,28,15,30,786.0,105.0,4.7,17.0,544.0,866.93,687.68
2017,3,28,15,45,762.0,101.0,4.6,17.0,496.0,818.5,653.72
2017,3,28,16,0,738.0,97.0,4.5,17.0,448.0,773.62,622.04
2017,3,28,16,15,704.5,92.0,4.4,16.5,397.0,713.66,579.58
2017,3,28,16,30,671.0,87.0,4.3,16.0,346.0,653.67,536.08
2017,3,28,16,45,623.5,80.5,4.2,16.0,293.5,581.98,481.13
2017,3,28,17,0,576.0,74.0,4.1,16.0,241.0,512.39,424.97
2017,3,28,17,15,505.5,65.0,4.1,15.5,189.5,427.87,355.28
2017,3,28,17,30,435.0,56.0,4.1,15.0,138.0,348.86,287.4
2017,3,28,17,45,323.0,43.5,4.15,14.5,93.5,250.5,201.37
2017,3,28,18,0,211.0,31.0,4.2,14.0,49.0,164.82,115.87
2017,3,28,18,15,105.5,15.5,4.2,13.5,24.5,58.02,0.0
2017,3,28,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,29,6,15,102.0,17.0,3.85,12.0,26.0,13.43,0.0
2017,3,29,6,30,204.0,34.0,4.0,12.0,52.0,26.57,15.97
2017,3,29,6,45,308.0,47.0,4.15,12.5,96.5,36.2,26.12
2017,3,29,7,0,412.0,60.0,4.3,13.0,141.0,47.2,36.41
2017,3,29,7,15,481.5,69.5,4.35,13.0,191.5,52.99,41.91
2017,3,29,7,30,551.0,79.0,4.4,13.0,242.0,58.59,47.04
2017,3,29,7,45,594.5,87.0,4.5,13.5,293.5,62.62,50.5
2017,3,29,8,0,638.0,95.0,4.6,14.0,345.0,102.42,62.27
2017,3,29,8,15,672.5,100.5,4.6,14.0,396.0,155.88,96.54
2017,3,29,8,30,707.0,106.0,4.6,14.0,447.0,213.6,143.22
2017,3,29,8,45,726.5,112.5,4.65,14.5,494.0,272.42,195.06
2017,3,29,9,0,746.0,119.0,4.7,15.0,541.0,333.11,249.31
2017,3,29,9,15,765.5,123.0,4.65,15.0,584.0,393.27,303.05
2017,3,29,9,30,785.0,127.0,4.6,15.0,627.0,457.06,358.49
2017,3,29,9,45,804.5,127.5,4.6,15.5,666.5,515.69,407.91
2017,3,29,10,0,824.0,128.0,4.6,16.0,706.0,574.9,456.25
2017,3,29,10,15,834.5,130.0,4.7,16.0,737.5,630.35,501.51
2017,3,29,10,30,845.0,132.0,4.8,16.0,769.0,684.84,545.01
2017,3,29,10,45,846.5,137.0,4.95,16.0,791.5,734.67,584.23
2017,3,29,11,0,848.0,142.0,5.1,16.0,814.0,782.26,621.08
2017,3,29,11,15,852.5,143.5,5.2,16.0,830.5,826.39,653.29
2017,3,29,11,30,857.0,145.0,5.3,16.0,847.0,868.06,683.6
2017,3,29,11,45,856.0,147.5,5.4,16.0,854.0,903.35,709.23
2017,3,29,12,0,855.0,150.0,5.5,16.0,861.0,935.48,732.62
2017,3,29,12,15,738.5,211.0,5.55,15.5,825.5,923.36,725.34
2017,3,29,12,30,622.0,272.0,5.6,15.0,790.0,895.51,704.88
2017,3,29,12,45,566.0,289.0,5.65,15.0,756.5,873.21,688.13
2017,3,29,13,0,510.0,306.0,5.7,15.0,723.0,849.36,670.01
2017,3,29,13,15,681.5,222.5,5.7,15.0,768.0,948.19,747.28
2017,3,29,13,30,853.0,139.0,5.7,15.0,813.0,1031.28,807.1
2017,3,29,13,45,848.5,135.5,5.7,15.0,789.5,1028.11,805.23
2017,3,29,14,0,844.0,132.0,5.7,15.0,766.0,1021.08,801.28
2017,3,29,14,15,620.5,210.0,5.55,15.0,666.0,888.51,705.46
2017,3,29,14,30,397.0,288.0,5.4,15.0,566.0,725.3,579.51
2017,3,29,14,45,411.0,266.5,5.3,15.0,540.5,729.2,584.32
2017,3,29,15,0,425.0,245.0,5.2,15.0,515.0,713.45,574.04
2017,3,29,15,15,587.0,181.0,5.15,15.0,526.0,785.17,633.94
2017,3,29,15,30,749.0,117.0,5.1,15.0,537.0,852.82,685.68
2017,3,29,15,45,718.0,114.0,5.1,15.0,488.5,800.55,648.14
2017,3,29,16,0,687.0,111.0,5.1,15.0,440.0,747.27,609.92
2017,3,29,16,15,360.5,130.0,5.2,14.5,301.0,471.1,392.98
2017,3,29,16,30,34.0,149.0,5.3,14.0,162.0,184.36,151.26
2017,3,29,16,45,26.5,128.0,5.4,14.0,137.5,155.82,127.71
2017,3,29,17,0,19.0,107.0,5.5,14.0,113.0,118.36,95.91
2017,3,29,17,15,203.0,84.0,5.15,13.5,124.5,241.27,202.8
2017,3,29,17,30,387.0,61.0,4.8,13.0,136.0,323.68,270.05
2017,3,29,17,45,281.0,47.0,4.45,13.0,92.0,230.77,186.86
2017,3,29,18,0,175.0,33.0,4.1,13.0,48.0,150.1,107.66
2017,3,29,18,15,87.5,16.5,4.2,12.5,24.0,51.41,0.0
2017,3,29,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,3,30,6,15,122.5,18.5,6.6,12.0,30.5,14.61,0.0
2017,3,30,6,30,245.0,37.0,6.8,12.0,61.0,28.94,18.32
2017,3,30,6,45,368.5,48.5,7.05,12.0,110.0,39.14,28.81
2017,3,30,7,0,492.0,60.0,7.3,12.0,159.0,47.21,36.59
2017,3,30,7,15,561.0,68.5,7.4,12.0,213.0,52.22,41.39
2017,3,30,7,30,630.0,77.0,7.5,12.0,267.0,57.1,45.88
2017,3,30,7,45,492.0,109.5,7.6,12.5,275.0,77.95,64.41
2017,3,30,8,0,354.0,142.0,7.7,13.0,283.0,126.18,91.01
2017,3,30,8,15,572.0,119.5,7.7,13.0,382.5,160.48,105.3
2017,3,30,8,30,790.0,97.0,7.7,13.0,482.0,227.79,152.68
2017,3,30,8,45,812.5,101.0,7.75,13.0,531.5,289.89,208.77
2017,3,30,9,0,835.0,105.0,7.8,13.0,581.0,354.07,267.95
2017,3,30,9,15,852.5,108.0,7.6,13.0,625.5,417.29,326.01
2017,3,30,9,30,870.0,111.0,7.4,13.0,670.0,481.35,383.56
2017,3,30,9,45,890.5,110.0,7.25,13.5,710.5,543.8,437.6
2017,3,30,10,0,911.0,109.0,7.1,14.0,751.0,606.54,490.2
2017,3,30,10,15,919.5,110.5,6.85,14.0,783.0,663.73,537.55
2017,3,30,10,30,928.0,112.0,6.6,14.0,815.0,719.47,582.36
2017,3,30,10,45,931.0,115.0,6.4,14.5,838.5,771.06,621.63
2017,3,30,11,0,934.0,118.0,6.2,15.0,862.0,820.24,656.34
2017,3,30,11,15,937.5,118.5,6.15,15.0,878.0,864.83,688.51
2017,3,30,11,30,941.0,119.0,6.1,15.0,894.0,906.6,718.39
2017,3,30,11,45,942.5,119.5,6.1,15.0,901.5,943.65,744.92
2017,3,30,12,0,944.0,120.0,6.1,15.0,909.0,977.39,769.01
2017,3,30,12,15,943.0,120.0,6.2,15.0,908.0,1004.87,789.2
2017,3,30,12,30,942.0,120.0,6.3,15.0,907.0,1028.64,806.85
2017,3,30,12,45,939.0,119.5,6.45,15.0,897.5,1046.14,820.47
2017,3,30,13,0,936.0,119.0,6.6,15.0,888.0,1059.68,831.44
2017,3,30,13,15,931.0,118.0,6.8,15.0,870.5,1066.69,838.22
2017,3,30,13,30,926.0,117.0,7.0,15.0,853.0,1069.64,842.25
2017,3,30,13,45,914.5,118.0,7.25,15.0,826.5,1064.2,840.66
2017,3,30,14,0,903.0,119.0,7.5,15.0,800.0,1054.84,836.32
2017,3,30,14,15,892.5,117.0,7.75,14.5,767.0,1039.31,829.11
2017,3,30,14,30,882.0,115.0,8.0,14.0,734.0,1031.0,827.25
2017,3,30,14,45,858.0,117.0,8.25,14.0,692.5,999.41,806.43
2017,3,30,15,0,834.0,119.0,8.5,14.0,651.0,964.75,783.19
2017,3,30,15,15,814.5,115.5,8.6,13.5,606.0,925.28,756.95
2017,3,30,15,30,795.0,112.0,8.7,13.0,561.0,883.24,728.4
2017,3,30,15,45,754.5,112.5,8.85,13.0,509.0,830.89,690.13
2017,3,30,16,0,714.0,113.0,9.0,13.0,457.0,772.5,646.47
2017,3,30,16,15,678.0,107.0,8.95,13.0,405.0,709.9,598.25
2017,3,30,16,30,642.0,101.0,8.9,13.0,353.0,647.46,549.23
2017,3,30,16,45,577.5,96.0,8.9,13.0,298.0,565.78,482.44
2017,3,30,17,0,513.0,91.0,8.9,13.0,243.0,483.68,412.95
2017,3,30,17,15,439.5,80.0,8.75,12.5,192.0,399.31,340.15
2017,3,30,17,30,366.0,69.0,8.6,12.0,141.0,321.51,270.86
2017,3,30,17,45,251.0,53.5,8.5,12.0,95.5,223.29,182.58
2017,3,30,18,0,136.0,38.0,8.4,12.0,50.0,129.21,94.23
2017,3,30,18,15,68.0,19.0,8.25,12.0,25.0,58.39,0.0
2017,3,30,18,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,3,31,6,15,169.0,17.0,7.0,11.0,34.5,13.74,0.0
2017,3,31,6,30,338.0,34.0,7.3,11.0,69.0,27.87,17.83
2017,3,31,6,45,444.0,44.0,7.6,11.5,118.5,34.99,25.29
2017,3,31,7,0,550.0,54.0,7.9,12.0,168.0,41.91,31.9
2017,3,31,7,15,613.5,61.5,8.1,12.0,222.0,46.38,36.16
2017,3,31,7,30,677.0,69.0,8.3,12.0,276.0,50.72,40.14
2017,3,31,7,45,718.0,74.5,8.5,12.5,330.5,53.25,42.29
2017,3,31,8,0,759.0,80.0,8.7,13.0,385.0,106.02,60.51
2017,3,31,8,15,788.0,84.0,8.65,13.0,438.0,164.82,99.31
2017,3,31,8,30,817.0,88.0,8.6,13.0,491.0,227.06,151.16
2017,3,31,8,45,837.0,92.0,8.6,13.5,539.5,290.17,208.2
2017,3,31,9,0,857.0,96.0,8.6,14.0,588.0,354.99,267.73
2017,3,31,9,15,872.5,99.0,8.5,14.0,632.0,418.67,326.4
2017,3,31,9,30,888.0,102.0,8.4,14.0,676.0,482.9,384.35
2017,3,31,9,45,896.0,105.5,8.35,14.5,713.5,544.97,438.36
2017,3,31,10,0,904.0,109.0,8.3,15.0,751.0,604.4,488.62
2017,3,31,10,15,912.5,110.5,8.25,15.0,782.5,661.15,536.28
2017,3,31,10,30,921.0,112.0,8.2,15.0,814.0,716.47,581.67
2017,3,31,10,45,924.0,115.0,8.2,15.0,837.0,767.64,622.9
2017,3,31,11,0,927.0,118.0,8.2,15.0,860.0,816.42,659.94
2017,3,31,11,15,930.5,118.5,8.05,15.0,876.0,860.62,692.38
2017,3,31,11,30,934.0,119.0,7.9,15.0,892.0,902.04,722.47
2017,3,31,11,45,933.0,121.0,7.75,15.5,899.0,938.06,746.9
2017,3,31,12,0,932.0,123.0,7.6,16.0,906.0,970.69,768.6
2017,3,31,12,15,931.5,122.5,7.45,16.0,905.0,997.75,787.56
2017,3,31,12,30,931.0,122.0,7.3,16.0,904.0,1021.15,803.84
2017,3,31,12,45,931.5,120.0,7.15,16.0,895.5,1040.2,816.99
2017,3,31,13,0,932.0,118.0,7.0,16.0,887.0,1055.4,827.43
2017,3,31,13,15,724.0,205.5,6.95,16.0,795.5,973.48,768.29
2017,3,31,13,30,516.0,293.0,6.9,16.0,704.0,860.23,681.69
2017,3,31,13,45,713.5,203.0,6.85,16.5,753.0,974.27,769.31
2017,3,31,14,0,911.0,113.0,6.8,17.0,802.0,1056.58,827.53
2017,3,31,14,15,901.0,111.0,6.75,16.5,769.5,1041.35,818.73
2017,3,31,14,30,891.0,109.0,6.7,16.0,737.0,1022.37,807.8
2017,3,31,14,45,875.5,108.0,6.7,16.0,697.5,1006.08,797.65
2017,3,31,15,0,860.0,107.0,6.7,16.0,658.0,975.8,777.33
2017,3,31,15,15,704.5,139.5,6.55,16.0,570.5,856.02,689.53
2017,3,31,15,30,549.0,172.0,6.4,16.0,483.0,725.76,591.78
2017,3,31,15,45,547.0,156.0,6.3,16.0,444.0,689.99,566.13
2017,3,31,16,0,545.0,140.0,6.2,16.0,405.0,651.99,538.02
2017,3,31,16,15,634.0,111.0,6.05,15.5,386.0,678.46,561.25
2017,3,31,16,30,723.0,82.0,5.9,15.0,367.0,686.91,569.97
2017,3,31,16,45,680.5,75.5,5.8,15.0,313.5,616.63,515.14
2017,3,31,17,0,638.0,69.0,5.7,15.0,260.0,547.96,459.53
2017,3,31,17,15,571.0,61.5,5.55,14.5,207.0,464.59,389.67
2017,3,31,17,30,504.0,54.0,5.4,14.0,154.0,386.3,321.44
2017,3,31,17,45,393.0,43.0,5.3,14.0,106.5,286.55,232.87
2017,3,31,18,0,282.0,32.0,5.2,14.0,59.0,198.59,147.64
2017,3,31,18,15,141.0,16.0,5.1,13.5,29.5,92.06,0.0
2017,3,31,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,1,6,15,129.5,19.5,2.25,13.0,33.5,15.33,0.0
2017,4,1,6,30,259.0,39.0,2.2,13.0,67.0,30.4,20.1
2017,4,1,6,45,352.5,52.5,2.2,13.5,113.5,40.31,29.86
2017,4,1,7,0,446.0,66.0,2.2,14.0,160.0,51.85,40.52
2017,4,1,7,15,511.5,75.5,2.25,14.0,212.0,57.45,45.77
2017,4,1,7,30,577.0,85.0,2.3,14.0,264.0,62.85,50.65
2017,4,1,7,45,620.0,92.5,2.35,14.5,317.0,66.31,53.54
2017,4,1,8,0,663.0,100.0,2.4,15.0,370.0,112.48,67.77
2017,4,1,8,15,695.0,105.5,2.35,15.0,421.0,167.43,104.06
2017,4,1,8,30,727.0,111.0,2.3,15.0,472.0,226.3,151.77
2017,4,1,8,45,755.0,113.0,2.3,15.5,520.0,284.9,202.58
2017,4,1,9,0,783.0,115.0,2.3,16.0,568.0,349.77,258.98
2017,4,1,9,15,800.0,118.0,2.25,16.0,611.0,409.68,311.39
2017,4,1,9,30,817.0,121.0,2.2,16.0,654.0,470.45,363.1
2017,4,1,9,45,842.5,117.5,2.15,16.5,694.0,530.16,411.66
2017,4,1,10,0,868.0,114.0,2.1,17.0,734.0,590.89,459.26
2017,4,1,10,15,876.5,115.5,2.1,17.0,764.5,645.42,501.76
2017,4,1,10,30,885.0,117.0,2.1,17.0,795.0,698.9,542.26
2017,4,1,10,45,891.0,118.5,2.1,17.5,818.0,749.04,578.17
2017,4,1,11,0,897.0,120.0,2.1,18.0,841.0,797.12,610.29
2017,4,1,11,15,900.5,120.5,2.15,18.0,856.5,840.01,639.43
2017,4,1,11,30,904.0,121.0,2.2,18.0,872.0,880.21,666.58
2017,4,1,11,45,904.0,122.5,2.3,18.5,879.0,915.48,689.45
2017,4,1,12,0,904.0,124.0,2.4,19.0,886.0,947.52,710.09
2017,4,1,12,15,903.5,124.0,2.45,19.0,885.5,974.22,728.03
2017,4,1,12,30,903.0,124.0,2.5,19.0,885.0,997.4,743.74
2017,4,1,12,45,902.5,122.0,2.65,19.0,876.5,1014.87,756.81
2017,4,1,13,0,902.0,120.0,2.8,19.0,868.0,1028.57,767.56
2017,4,1,13,15,897.5,119.0,2.85,19.0,851.0,1035.52,773.04
2017,4,1,13,30,893.0,118.0,2.9,19.0,834.0,1038.56,776.16
2017,4,1,13,45,885.5,117.0,3.0,19.0,809.0,1034.69,775.34
2017,4,1,14,0,878.0,116.0,3.1,19.0,784.0,1026.98,772.14
2017,4,1,14,15,868.0,114.5,3.15,19.0,752.0,1012.45,764.06
2017,4,1,14,30,858.0,113.0,3.2,19.0,720.0,1005.16,761.03
2017,4,1,14,45,843.5,111.0,3.25,19.0,681.5,978.36,744.78
2017,4,1,15,0,829.0,109.0,3.3,19.0,643.0,948.36,726.44
2017,4,1,15,15,812.0,106.0,3.3,18.5,599.5,911.83,704.45
2017,4,1,15,30,795.0,103.0,3.3,18.0,556.0,872.69,680.37
2017,4,1,15,45,766.0,101.0,3.35,18.0,507.0,821.74,646.47
2017,4,1,16,0,737.0,99.0,3.4,18.0,458.0,774.49,614.71
2017,4,1,16,15,705.0,94.0,3.45,17.5,407.5,715.62,574.68
2017,4,1,16,30,673.0,89.0,3.5,17.0,357.0,656.63,533.37
2017,4,1,16,45,613.5,85.5,3.55,16.5,303.0,579.57,476.43
2017,4,1,17,0,554.0,82.0,3.6,16.0,249.0,505.43,418.14
2017,4,1,17,15,486.5,72.5,3.55,15.5,198.0,423.08,350.76
2017,4,1,17,30,419.0,63.0,3.5,15.0,147.0,345.86,285.0
2017,4,1,17,45,311.5,49.5,3.5,14.5,101.5,248.68,200.82
2017,4,1,18,0,204.0,36.0,3.5,14.0,56.0,166.04,123.86
2017,4,1,18,15,102.0,18.0,3.45,13.5,28.0,77.25,0.0
2017,4,1,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,2,6,15,95.0,22.5,2.9,12.0,33.5,18.34,2.74
2017,4,2,6,30,190.0,45.0,2.9,12.0,67.0,34.91,24.25
2017,4,2,6,45,286.5,60.5,2.95,12.5,113.0,46.19,35.22
2017,4,2,7,0,383.0,76.0,3.0,13.0,159.0,57.1,45.38
2017,4,2,7,15,450.0,87.0,2.8,13.0,210.0,64.21,52.0
2017,4,2,7,30,517.0,98.0,2.6,13.0,261.0,71.07,58.17
2017,4,2,7,45,258.5,90.0,2.4,13.0,171.5,62.36,50.33
2017,4,2,8,0,0.0,82.0,2.2,13.0,82.0,72.21,56.23
2017,4,2,8,15,0.0,91.5,2.1,13.5,91.5,80.49,62.91
2017,4,2,8,30,0.0,101.0,2.0,14.0,101.0,88.81,69.54
2017,4,2,8,45,2.0,140.5,1.9,14.5,141.5,122.79,97.26
2017,4,2,9,0,4.0,180.0,1.8,15.0,182.0,157.19,124.78
2017,4,2,9,15,11.5,209.0,1.75,15.0,216.5,185.64,147.25
2017,4,2,9,30,19.0,238.0,1.7,15.0,251.0,215.36,170.59
2017,4,2,9,45,82.5,290.5,1.7,15.5,350.0,294.25,232.11
2017,4,2,10,0,146.0,343.0,1.7,16.0,449.0,384.36,300.92
2017,4,2,10,15,222.0,349.5,1.7,16.0,517.5,449.27,350.49
2017,4,2,10,30,298.0,356.0,1.7,16.0,586.0,525.93,408.28
2017,4,2,10,45,334.0,358.0,1.75,16.5,622.5,573.68,443.02
2017,4,2,11,0,370.0,360.0,1.8,17.0,659.0,623.74,479.1
2017,4,2,11,15,244.5,385.5,1.85,17.0,585.0,569.54,437.44
2017,4,2,11,30,119.0,411.0,1.9,17.0,511.0,495.71,381.01
2017,4,2,11,45,133.5,417.5,2.0,17.0,530.0,524.11,403.01
2017,4,2,12,0,148.0,424.0,2.1,17.0,549.0,553.06,424.7
2017,4,2,12,15,520.0,278.5,2.2,17.0,718.0,786.57,602.78
2017,4,2,12,30,892.0,133.0,2.3,17.0,887.0,996.82,748.78
2017,4,2,12,45,652.5,243.5,2.45,17.5,792.0,916.22,692.24
2017,4,2,13,0,413.0,354.0,2.6,18.0,697.0,803.02,608.58
2017,4,2,13,15,651.0,238.5,2.8,18.0,767.5,935.46,710.0
2017,4,2,13,30,889.0,123.0,3.0,18.0,838.0,1040.38,782.09
2017,4,2,13,45,881.5,121.5,3.25,18.0,813.0,1035.93,781.18
2017,4,2,14,0,874.0,120.0,3.5,18.0,788.0,1027.65,778.69
2017,4,2,14,15,864.0,118.5,3.65,18.0,756.0,1024.27,778.8
2017,4,2,14,30,854.0,117.0,3.8,18.0,724.0,1006.0,768.78
2017,4,2,14,45,840.0,114.5,4.0,18.0,685.5,979.1,753.19
2017,4,2,15,0,826.0,112.0,4.2,18.0,647.0,948.99,735.21
2017,4,2,15,15,808.5,109.0,4.15,17.5,603.0,912.0,712.17
2017,4,2,15,30,791.0,106.0,4.1,17.0,559.0,872.43,687.07
2017,4,2,15,45,768.5,102.0,4.1,17.0,511.0,824.95,654.85
2017,4,2,16,0,746.0,98.0,4.1,17.0,463.0,780.64,624.52
2017,4,2,16,15,714.5,93.0,4.1,16.5,412.0,721.81,583.83
2017,4,2,16,30,683.0,88.0,4.1,16.0,361.0,662.82,541.92
2017,4,2,16,45,639.0,81.5,4.15,16.0,308.5,593.06,489.43
2017,4,2,17,0,595.0,75.0,4.2,16.0,256.0,525.12,435.42
2017,4,2,17,15,530.0,67.0,4.05,15.5,204.5,444.36,368.99
2017,4,2,17,30,465.0,59.0,3.9,15.0,153.0,368.46,304.07
2017,4,2,17,45,359.5,47.0,3.75,14.5,107.0,272.45,220.57
2017,4,2,18,0,254.0,35.0,3.6,14.0,61.0,187.42,141.54
2017,4,2,18,15,127.0,17.5,3.55,13.5,30.5,87.11,0.0
2017,4,2,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,3,6,15,172.0,20.5,4.6,10.5,40.5,16.49,3.89
2017,4,3,6,30,344.0,41.0,4.5,11.0,81.0,33.76,23.54
2017,4,3,6,45,454.0,50.0,4.4,11.5,132.5,39.72,29.69
2017,4,3,7,0,564.0,59.0,4.3,12.0,184.0,45.61,35.33
2017,4,3,7,15,626.0,66.0,4.2,12.0,239.0,49.51,39.04
2017,4,3,7,30,688.0,73.0,4.1,12.0,294.0,53.32,42.5
2017,4,3,7,45,736.5,76.5,4.0,12.5,350.5,54.3,43.22
2017,4,3,8,0,785.0,80.0,3.9,13.0,407.0,113.17,63.62
2017,4,3,8,15,591.0,133.0,3.75,13.0,397.0,179.07,119.15
2017,4,3,8,30,397.0,186.0,3.6,13.0,387.0,222.48,164.03
2017,4,3,8,45,423.0,200.0,3.45,13.5,432.5,270.49,204.39
2017,4,3,9,0,449.0,214.0,3.3,14.0,478.0,321.63,247.58
2017,4,3,9,15,683.5,156.5,3.25,14.0,591.5,398.14,308.19
2017,4,3,9,30,918.0,99.0,3.2,14.0,705.0,500.64,390.85
2017,4,3,9,45,928.0,101.5,3.2,14.5,743.5,562.63,442.26
2017,4,3,10,0,938.0,104.0,3.2,15.0,782.0,623.81,491.35
2017,4,3,10,15,946.0,105.5,3.2,15.0,813.5,681.78,537.33
2017,4,3,10,30,954.0,107.0,3.2,15.0,845.0,738.19,580.83
2017,4,3,10,45,957.5,108.5,3.2,15.5,868.0,789.58,618.22
2017,4,3,11,0,961.0,110.0,3.2,16.0,891.0,838.49,650.94
2017,4,3,11,15,964.0,111.0,3.15,16.0,906.5,883.84,681.64
2017,4,3,11,30,967.0,112.0,3.1,16.0,922.0,926.26,710.0
2017,4,3,11,45,967.5,112.5,3.1,16.0,929.0,962.9,734.53
2017,4,3,12,0,968.0,113.0,3.1,16.0,936.0,996.07,756.65
2017,4,3,12,15,967.0,113.0,3.1,16.0,935.0,1023.76,775.03
2017,4,3,12,30,966.0,113.0,3.1,16.0,934.0,1047.64,790.93
2017,4,3,12,45,965.5,111.0,3.15,16.0,924.5,1066.0,803.7
2017,4,3,13,0,965.0,109.0,3.2,16.0,915.0,1080.35,813.97
2017,4,3,13,15,961.0,108.5,3.3,16.0,897.5,1088.74,820.92
2017,4,3,13,30,957.0,108.0,3.4,16.0,880.0,1092.98,825.32
2017,4,3,13,45,949.5,107.0,3.55,16.0,854.0,1089.01,824.84
2017,4,3,14,0,942.0,106.0,3.7,16.0,828.0,1080.93,821.76
2017,4,3,14,15,933.0,104.0,3.75,16.0,795.0,1066.2,813.49
2017,4,3,14,30,924.0,102.0,3.8,16.0,762.0,1047.59,802.72
2017,4,3,14,45,912.0,100.0,3.9,16.0,722.5,1022.3,787.79
2017,4,3,15,0,900.0,98.0,4.0,16.0,683.0,993.56,770.43
2017,4,3,15,15,884.5,95.5,4.1,16.0,638.0,967.26,754.71
2017,4,3,15,30,869.0,93.0,4.2,16.0,593.0,928.15,729.71
2017,4,3,15,45,847.5,89.5,4.3,16.0,543.5,879.86,697.83
2017,4,3,16,0,826.0,86.0,4.4,16.0,494.0,829.6,664.22
2017,4,3,16,15,797.0,82.0,4.55,15.5,440.5,771.0,625.01
2017,4,3,16,30,768.0,78.0,4.7,15.0,387.0,711.69,583.88
2017,4,3,16,45,721.5,73.5,4.85,14.5,331.5,642.98,533.74
2017,4,3,17,0,675.0,69.0,5.0,14.0,276.0,572.2,479.17
2017,4,3,17,15,610.5,62.0,4.9,13.5,222.0,489.22,410.36
2017,4,3,17,30,546.0,55.0,4.8,13.0,168.0,411.0,342.71
2017,4,3,17,45,433.0,45.0,4.7,12.5,118.0,309.06,253.12
2017,4,3,18,0,320.0,35.0,4.6,12.0,68.0,218.71,168.45
2017,4,3,18,15,160.0,17.5,4.5,11.5,34.0,103.56,1.12
2017,4,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
