Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.0,1.95,10.5,5.0,0.0,0.0
2017,4,4,6,0,0.0,10.0,1.9,11.0,10.0,9.1,0.0
2017,4,4,6,15,150.0,26.0,1.95,11.0,44.5,20.39,7.82
2017,4,4,6,30,300.0,42.0,2.0,11.0,79.0,32.62,22.74
2017,4,4,6,45,392.0,53.5,2.15,11.5,127.0,42.44,32.19
2017,4,4,7,0,484.0,65.0,2.3,12.0,175.0,50.25,39.53
2017,4,4,7,15,545.0,73.5,2.4,12.0,227.0,55.08,44.06
2017,4,4,7,30,606.0,82.0,2.5,12.0,279.0,59.75,48.27
2017,4,4,7,45,648.0,87.5,2.6,12.5,331.5,61.79,49.91
2017,4,4,8,0,690.0,93.0,2.7,13.0,384.0,113.53,66.62
2017,4,4,8,15,623.5,119.5,2.75,13.0,407.0,173.71,113.02
2017,4,4,8,30,557.0,146.0,2.8,13.0,430.0,224.64,159.03
2017,4,4,8,45,586.5,152.0,2.85,13.5,476.5,277.69,204.68
2017,4,4,9,0,616.0,158.0,2.9,14.0,523.0,332.89,252.56
2017,4,4,9,15,540.5,201.5,2.85,14.0,538.5,380.3,295.6
2017,4,4,9,30,465.0,245.0,2.8,14.0,554.0,419.83,330.1
2017,4,4,9,45,662.0,180.5,2.8,14.0,647.0,497.93,393.05
2017,4,4,10,0,859.0,116.0,2.8,14.0,740.0,592.23,468.41
2017,4,4,10,15,867.5,118.0,2.75,14.0,770.5,646.53,511.17
2017,4,4,10,30,876.0,120.0,2.7,14.0,801.0,699.83,552.14
2017,4,4,10,45,877.5,124.0,2.7,14.5,823.0,748.43,587.65
2017,4,4,11,0,879.0,128.0,2.7,15.0,845.0,794.66,619.3
2017,4,4,11,15,882.5,129.0,2.7,15.0,860.5,837.12,648.5
2017,4,4,11,30,886.0,130.0,2.7,15.0,876.0,876.97,675.66
2017,4,4,11,45,712.0,224.5,2.7,15.0,827.5,864.31,665.73
2017,4,4,12,0,538.0,319.0,2.7,15.0,779.0,823.77,632.83
2017,4,4,12,15,543.5,317.0,2.75,15.0,781.0,847.47,650.56
2017,4,4,12,30,549.0,315.0,2.8,15.0,783.0,868.99,666.18
2017,4,4,12,45,519.0,319.0,2.85,15.0,758.5,859.68,659.6
2017,4,4,13,0,489.0,323.0,2.9,15.0,734.0,846.93,650.87
2017,4,4,13,15,442.0,337.0,2.95,15.0,703.0,824.21,634.54
2017,4,4,13,30,395.0,351.0,3.0,15.0,672.0,783.87,605.98
2017,4,4,13,45,360.5,350.0,3.15,15.0,636.0,752.96,584.82
2017,4,4,14,0,326.0,349.0,3.3,15.0,600.0,720.3,562.01
2017,4,4,14,15,451.5,288.5,3.35,15.0,620.5,797.92,623.44
2017,4,4,14,30,577.0,228.0,3.4,15.0,641.0,854.34,668.71
2017,4,4,14,45,535.5,228.0,3.5,15.0,596.0,807.55,635.62
2017,4,4,15,0,494.0,228.0,3.6,15.0,551.0,759.57,601.95
2017,4,4,15,15,507.5,207.0,3.5,15.0,519.0,739.06,588.88
2017,4,4,15,30,521.0,186.0,3.4,15.0,487.0,715.34,573.19
2017,4,4,15,45,499.0,174.0,3.35,15.0,443.0,667.45,538.56
2017,4,4,16,0,477.0,162.0,3.3,15.0,399.0,618.89,502.99
2017,4,4,16,15,468.0,144.5,3.15,14.5,356.0,574.08,470.59
2017,4,4,16,30,459.0,127.0,3.0,14.0,313.0,528.1,436.42
2017,4,4,16,45,407.5,119.5,2.9,14.0,267.5,462.26,383.94
2017,4,4,17,0,356.0,112.0,2.8,14.0,222.0,399.8,332.87
2017,4,4,17,15,313.5,94.5,2.65,14.0,178.0,335.01,278.72
2017,4,4,17,30,271.0,77.0,2.5,14.0,134.0,273.73,225.87
2017,4,4,17,45,209.0,58.0,2.35,14.0,94.5,193.63,156.34
2017,4,4,18,0,147.0,39.0,2.2,14.0,55.0,131.08,99.14
2017,4,4,18,15,73.5,19.5,2.25,13.5,27.5,61.17,7.08
2017,4,4,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.5,0.65,13.0,4.5,0.0,0.0
2017,4,5,6,0,0.0,9.0,0.7,13.0,9.0,8.19,0.0
2017,4,5,6,15,73.0,28.0,0.7,13.0,37.5,22.58,10.49
2017,4,5,6,30,146.0,47.0,0.7,13.0,66.0,37.18,26.65
2017,4,5,6,45,197.5,66.5,0.75,13.5,105.0,51.7,40.18
2017,4,5,7,0,249.0,86.0,0.8,14.0,144.0,65.78,53.01
2017,4,5,7,15,279.0,105.5,0.8,14.0,185.5,79.31,65.16
2017,4,5,7,30,309.0,125.0,0.8,14.0,227.0,92.34,76.62
2017,4,5,7,45,346.0,137.5,0.85,14.0,270.0,100.91,83.96
2017,4,5,8,0,383.0,150.0,0.9,14.0,313.0,135.08,94.57
2017,4,5,8,15,516.0,135.0,0.85,14.5,383.5,171.83,114.87
2017,4,5,8,30,649.0,120.0,0.8,15.0,454.0,224.2,152.58
2017,4,5,8,45,617.0,145.0,0.75,15.5,486.5,281.11,202.65
2017,4,5,9,0,585.0,170.0,0.7,16.0,519.0,333.94,248.47
2017,4,5,9,15,512.0,214.0,0.65,16.0,535.5,380.41,288.58
2017,4,5,9,30,439.0,258.0,0.6,16.0,552.0,419.6,320.79
2017,4,5,9,45,521.0,241.5,0.55,16.5,609.0,478.3,365.0
2017,4,5,10,0,603.0,225.0,0.5,17.0,666.0,546.04,414.6
2017,4,5,10,15,592.5,242.5,0.6,17.0,690.0,590.49,447.93
2017,4,5,10,30,582.0,260.0,0.7,17.0,714.0,634.53,480.37
2017,4,5,10,45,528.0,289.0,0.8,17.5,710.5,655.78,494.72
2017,4,5,11,0,474.0,318.0,0.9,18.0,707.0,671.05,504.58
2017,4,5,11,15,496.0,318.5,1.0,18.0,732.0,715.32,536.65
2017,4,5,11,30,518.0,319.0,1.1,18.0,757.0,759.58,568.08
2017,4,5,11,45,523.5,321.5,1.25,18.5,767.5,791.01,589.79
2017,4,5,12,0,529.0,324.0,1.4,19.0,778.0,820.77,610.32
2017,4,5,12,15,511.5,328.5,1.45,19.0,767.0,829.21,616.08
2017,4,5,12,30,494.0,333.0,1.5,19.0,756.0,834.58,620.03
2017,4,5,12,45,545.0,310.5,1.55,19.0,773.0,876.52,650.32
2017,4,5,13,0,596.0,288.0,1.6,19.0,790.0,916.86,679.02
2017,4,5,13,15,545.5,297.5,1.65,19.0,750.0,887.08,658.9
2017,4,5,13,30,495.0,307.0,1.7,19.0,710.0,853.82,637.02
2017,4,5,13,45,478.0,303.0,1.75,19.0,683.0,837.34,627.28
2017,4,5,14,0,461.0,299.0,1.8,19.0,656.0,818.36,615.61
2017,4,5,14,15,413.5,303.5,1.85,18.5,614.0,775.46,587.73
2017,4,5,14,30,366.0,308.0,1.9,18.0,572.0,715.32,547.74
2017,4,5,14,45,364.5,290.5,1.95,18.0,541.5,691.67,533.23
2017,4,5,15,0,363.0,273.0,2.0,18.0,511.0,666.2,516.95
2017,4,5,15,15,339.0,258.0,2.0,17.5,468.5,620.76,486.05
2017,4,5,15,30,315.0,243.0,2.0,17.0,426.0,574.93,454.4
2017,4,5,15,45,298.5,223.5,2.0,17.0,385.5,530.32,422.48
2017,4,5,16,0,282.0,204.0,2.0,17.0,345.0,485.43,389.75
2017,4,5,16,15,293.5,179.0,1.9,16.5,312.0,456.55,369.83
2017,4,5,16,30,305.0,154.0,1.8,16.0,279.0,425.44,347.51
2017,4,5,16,45,271.5,139.5,1.75,15.5,239.0,372.52,306.28
2017,4,5,17,0,238.0,125.0,1.7,15.0,199.0,322.01,265.87
2017,4,5,17,15,210.5,103.5,1.6,14.5,160.0,268.73,222.06
2017,4,5,17,30,183.0,82.0,1.5,14.0,121.0,217.5,178.54
2017,4,5,17,45,139.0,61.0,1.4,14.0,85.5,160.45,128.65
2017,4,5,18,0,95.0,40.0,1.3,14.0,50.0,107.35,80.71
2017,4,5,18,15,47.5,20.0,1.2,14.0,25.0,51.18,10.88
2017,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.0,2.4,13.0,1.0,0.0,0.0
2017,4,6,6,0,0.0,2.0,2.5,13.0,2.0,1.82,0.0
2017,4,6,6,15,0.0,7.5,2.8,13.0,7.5,6.58,0.0
2017,4,6,6,30,0.0,13.0,3.1,13.0,13.0,11.42,4.3
2017,4,6,6,45,0.0,20.5,3.4,13.5,20.5,18.02,10.38
2017,4,6,7,0,0.0,28.0,3.7,14.0,28.0,24.64,16.43
2017,4,6,7,15,0.0,36.0,3.85,14.0,36.0,31.72,22.85
2017,4,6,7,30,0.0,44.0,4.0,14.0,44.0,38.8,29.19
2017,4,6,7,45,0.0,52.0,4.2,14.5,52.0,45.9,35.38
2017,4,6,8,0,0.0,60.0,4.4,15.0,60.0,53.01,39.49
2017,4,6,8,15,17.0,131.5,4.55,15.0,141.0,115.57,91.1
2017,4,6,8,30,34.0,203.0,4.7,15.0,222.0,173.38,137.89
2017,4,6,8,45,55.0,233.0,4.9,15.0,265.5,207.32,164.76
2017,4,6,9,0,76.0,263.0,5.1,15.0,309.0,244.57,194.54
2017,4,6,9,15,91.0,287.0,5.35,15.0,346.0,278.01,221.48
2017,4,6,9,30,106.0,311.0,5.6,15.0,383.0,313.6,250.16
2017,4,6,9,45,192.5,325.0,5.85,15.5,463.5,380.04,302.88
2017,4,6,10,0,279.0,339.0,6.1,16.0,544.0,458.16,364.75
2017,4,6,10,15,170.5,347.0,6.35,16.0,474.0,416.23,331.53
2017,4,6,10,30,62.0,355.0,6.6,16.0,404.0,360.21,286.03
2017,4,6,10,45,31.5,255.5,6.9,16.0,281.0,254.29,201.86
2017,4,6,11,0,1.0,156.0,7.2,16.0,158.0,139.82,108.99
2017,4,6,11,15,0.5,152.0,7.4,15.5,153.0,136.08,106.14
2017,4,6,11,30,0.0,148.0,7.6,15.0,148.0,132.26,103.16
2017,4,6,11,45,0.5,148.5,7.8,15.0,149.0,133.33,104.02
2017,4,6,12,0,1.0,149.0,8.0,15.0,150.0,134.42,104.91
2017,4,6,12,15,8.0,216.5,8.1,15.0,224.0,203.33,161.04
2017,4,6,12,30,15.0,284.0,8.2,15.0,298.0,274.29,218.22
2017,4,6,12,45,46.0,342.0,8.3,15.0,382.0,377.36,301.32
2017,4,6,13,0,77.0,400.0,8.4,15.0,466.0,472.24,376.89
2017,4,6,13,15,166.5,397.5,8.35,15.0,535.0,580.56,464.53
2017,4,6,13,30,256.0,395.0,8.3,15.0,604.0,690.85,552.3
2017,4,6,13,45,142.0,349.5,8.3,15.0,465.0,512.63,411.86
2017,4,6,14,0,28.0,304.0,8.3,15.0,326.0,332.3,265.98
2017,4,6,14,15,38.0,307.0,8.35,14.5,336.0,347.94,280.07
2017,4,6,14,30,48.0,310.0,8.4,14.0,346.0,363.68,294.13
2017,4,6,14,45,61.5,302.0,8.45,14.0,345.0,370.35,300.68
2017,4,6,15,0,75.0,294.0,8.5,14.0,344.0,376.53,306.92
2017,4,6,15,15,39.0,235.0,8.55,14.0,261.0,276.13,225.01
2017,4,6,15,30,3.0,176.0,8.6,14.0,178.0,166.47,133.94
2017,4,6,15,45,1.5,118.5,8.65,14.0,119.5,108.42,85.92
2017,4,6,16,0,0.0,61.0,8.7,14.0,61.0,53.92,40.18
2017,4,6,16,15,0.0,34.0,8.7,14.0,34.0,29.98,19.95
2017,4,6,16,30,0.0,7.0,8.7,14.0,7.0,6.16,0.0
2017,4,6,16,45,0.0,6.0,8.7,14.0,6.0,5.27,0.0
2017,4,6,17,0,0.0,5.0,8.7,14.0,5.0,4.39,0.0
2017,4,6,17,15,0.0,4.0,9.0,13.5,4.0,3.51,0.0
2017,4,6,17,30,0.0,3.0,9.3,13.0,3.0,2.63,0.0
2017,4,6,17,45,0.0,2.0,9.65,13.0,2.0,1.75,0.0
2017,4,6,18,0,0.0,1.0,10.0,13.0,1.0,0.88,0.0
2017,4,6,18,15,0.0,0.5,10.3,13.0,0.5,0.44,0.0
2017,4,6,18,30,0.0,0.0,10.6,13.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,10.9,13.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,11.2,13.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,11.5,13.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,11.8,13.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,12.2,13.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,12.6,13.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,12.65,13.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,12.7,13.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,12.75,13.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,12.8,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,12.75,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,12.7,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,12.45,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,12.2,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,11.95,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,11.7,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,10.5,14.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,9.95,14.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.5,3.1,13.0,2.5,0.0,0.0
2017,4,7,6,0,0.0,5.0,3.1,13.0,5.0,4.55,0.0
2017,4,7,6,15,0.0,20.5,3.1,13.0,20.5,18.06,8.5
2017,4,7,6,30,0.0,36.0,3.1,13.0,36.0,31.5,21.86
2017,4,7,6,45,0.0,56.5,3.1,13.5,56.5,48.44,37.37
2017,4,7,7,0,0.0,77.0,3.1,14.0,77.0,65.14,52.5
2017,4,7,7,15,4.5,98.0,3.1,14.0,99.5,82.04,67.65
2017,4,7,7,30,9.0,119.0,3.1,14.0,122.0,98.77,82.4
2017,4,7,7,45,14.0,139.0,3.15,14.0,144.5,114.87,96.35
2017,4,7,8,0,19.0,159.0,3.2,14.0,167.0,133.68,106.76
2017,4,7,8,15,53.0,192.5,3.25,14.0,219.0,162.37,128.47
2017,4,7,8,30,87.0,226.0,3.3,14.0,271.0,201.01,158.51
2017,4,7,8,45,75.5,243.5,3.35,14.5,285.5,220.84,174.84
2017,4,7,9,0,64.0,261.0,3.4,15.0,300.0,239.28,189.78
2017,4,7,9,15,106.0,289.5,3.45,15.0,359.5,286.05,226.62
2017,4,7,9,30,148.0,318.0,3.5,15.0,419.0,338.05,267.65
2017,4,7,9,45,118.0,330.5,3.6,15.0,414.0,346.87,274.84
2017,4,7,10,0,88.0,343.0,3.7,15.0,409.0,350.38,277.51
2017,4,7,10,15,55.0,318.5,3.75,15.0,360.5,317.07,251.12
2017,4,7,10,30,22.0,294.0,3.8,15.0,312.0,275.61,217.94
2017,4,7,10,45,38.0,332.5,3.9,15.0,364.0,328.92,260.02
2017,4,7,11,0,54.0,371.0,4.0,15.0,416.0,381.4,300.79
2017,4,7,11,15,59.5,383.5,4.05,15.0,434.0,403.26,317.51
2017,4,7,11,30,65.0,396.0,4.1,15.0,452.0,425.66,334.69
2017,4,7,11,45,140.0,414.0,4.2,15.0,535.0,525.44,412.71
2017,4,7,12,0,215.0,432.0,4.3,15.0,618.0,620.71,485.83
2017,4,7,12,15,204.5,432.5,4.35,15.0,609.5,622.48,486.7
2017,4,7,12,30,194.0,433.0,4.4,15.0,601.0,622.77,486.97
2017,4,7,12,45,302.0,398.0,4.5,15.0,655.5,715.46,559.47
2017,4,7,13,0,410.0,363.0,4.6,15.0,710.0,808.85,630.99
2017,4,7,13,15,380.5,367.5,4.65,15.0,684.5,779.58,609.48
2017,4,7,13,30,351.0,372.0,4.7,15.0,659.0,761.56,596.48
2017,4,7,13,45,305.0,371.0,4.8,15.0,615.5,718.94,565.2
2017,4,7,14,0,259.0,370.0,4.9,15.0,572.0,674.79,532.47
2017,4,7,14,15,328.0,336.0,4.95,15.0,581.5,708.38,561.32
2017,4,7,14,30,397.0,302.0,5.0,15.0,591.0,738.62,587.32
2017,4,7,14,45,322.5,301.5,5.05,15.0,528.5,662.23,529.25
2017,4,7,15,0,248.0,301.0,5.1,15.0,466.0,586.95,471.39
2017,4,7,15,15,141.5,267.5,5.2,14.5,360.5,427.14,346.71
2017,4,7,15,30,35.0,234.0,5.3,14.0,255.0,272.93,221.45
2017,4,7,15,45,120.0,225.5,5.4,14.0,288.0,356.86,293.55
2017,4,7,16,0,205.0,217.0,5.5,14.0,321.0,418.63,346.68
2017,4,7,16,15,104.5,178.0,5.55,14.0,231.0,284.99,236.09
2017,4,7,16,30,4.0,139.0,5.6,14.0,141.0,135.07,109.04
2017,4,7,16,45,2.0,119.5,5.7,14.0,120.5,114.76,92.27
2017,4,7,17,0,0.0,100.0,5.8,14.0,100.0,94.55,75.23
2017,4,7,17,15,0.0,80.5,5.7,13.5,80.5,75.69,59.26
2017,4,7,17,30,0.0,61.0,5.6,13.0,61.0,56.63,42.83
2017,4,7,17,45,0.0,43.0,5.55,13.0,43.0,39.02,27.38
2017,4,7,18,0,0.0,25.0,5.5,13.0,25.0,22.03,12.4
2017,4,7,18,15,0.0,12.5,5.45,13.0,12.5,10.99,0.0
2017,4,7,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,3.5,3.95,9.5,3.5,3.18,0.0
2017,4,8,6,0,0.0,7.0,4.0,10.0,7.0,6.14,0.0
2017,4,8,6,15,0.0,20.5,4.25,10.0,20.5,18.06,9.04
2017,4,8,6,30,0.0,34.0,4.5,10.0,34.0,30.0,20.89
2017,4,8,6,45,0.0,51.5,4.8,10.5,51.5,44.73,34.55
2017,4,8,7,0,0.0,69.0,5.1,11.0,69.0,59.3,47.91
2017,4,8,7,15,0.0,87.5,5.15,11.0,87.5,74.48,61.7
2017,4,8,7,30,0.0,106.0,5.2,11.0,106.0,89.51,75.14
2017,4,8,7,45,45.5,144.5,5.3,11.0,165.0,114.39,97.14
2017,4,8,8,0,91.0,183.0,5.4,11.0,224.0,150.83,119.85
2017,4,8,8,15,45.5,170.0,5.4,11.0,190.5,145.73,116.56
2017,4,8,8,30,0.0,157.0,5.4,11.0,157.0,134.97,109.21
2017,4,8,8,45,8.5,188.0,5.45,11.0,193.5,163.64,132.58
2017,4,8,9,0,17.0,219.0,5.5,11.0,230.0,193.77,157.06
2017,4,8,9,15,245.0,233.5,5.5,11.0,400.5,294.05,236.29
2017,4,8,9,30,473.0,248.0,5.5,11.0,571.0,428.8,344.98
2017,4,8,9,45,660.0,191.5,5.5,11.0,667.5,510.52,412.68
2017,4,8,10,0,847.0,135.0,5.5,11.0,764.0,608.18,493.37
2017,4,8,10,15,584.5,249.0,5.5,11.0,691.0,593.55,481.02
2017,4,8,10,30,322.0,363.0,5.5,11.0,618.0,549.44,443.4
2017,4,8,10,45,431.5,332.0,5.55,11.0,684.5,626.37,505.89
2017,4,8,11,0,541.0,301.0,5.6,11.0,751.0,707.75,570.91
2017,4,8,11,15,568.0,298.0,5.6,11.0,778.0,755.19,607.55
2017,4,8,11,30,595.0,295.0,5.6,11.0,805.0,802.66,643.97
2017,4,8,11,45,743.0,221.0,5.7,11.5,862.5,890.17,712.41
2017,4,8,12,0,891.0,147.0,5.8,12.0,920.0,963.56,764.9
2017,4,8,12,15,502.0,287.5,5.85,12.0,723.0,780.1,624.45
2017,4,8,12,30,113.0,428.0,5.9,12.0,526.0,525.59,419.34
2017,4,8,12,45,76.0,394.5,6.0,12.0,460.0,460.4,368.72
2017,4,8,13,0,39.0,361.0,6.1,12.0,394.0,392.91,314.92
2017,4,8,13,15,456.0,254.0,6.1,12.0,629.5,751.09,607.6
2017,4,8,13,30,873.0,147.0,6.1,12.0,865.0,1063.46,842.09
2017,4,8,13,45,870.0,143.0,6.1,12.0,841.0,1060.68,839.19
2017,4,8,14,0,867.0,139.0,6.1,12.0,817.0,1053.96,835.44
2017,4,8,14,15,857.0,137.0,6.05,12.0,784.5,1038.53,825.21
2017,4,8,14,30,847.0,135.0,6.0,12.0,752.0,1019.43,812.49
2017,4,8,14,45,691.0,175.5,6.0,12.0,662.0,908.32,732.18
2017,4,8,15,0,535.0,216.0,6.0,12.0,572.0,784.27,638.98
2017,4,8,15,15,661.5,168.5,5.9,11.5,579.0,846.69,691.11
2017,4,8,15,30,788.0,121.0,5.8,11.0,586.0,891.1,727.19
2017,4,8,15,45,764.5,116.5,5.75,11.0,537.0,842.05,691.5
2017,4,8,16,0,741.0,112.0,5.7,11.0,488.0,791.47,654.67
2017,4,8,16,15,708.5,107.0,5.55,11.0,436.0,731.75,609.75
2017,4,8,16,30,676.0,102.0,5.4,11.0,384.0,671.89,563.99
2017,4,8,16,45,630.0,95.5,5.3,11.0,330.0,600.69,507.83
2017,4,8,17,0,584.0,89.0,5.2,11.0,276.0,531.37,450.68
2017,4,8,17,15,518.5,79.5,4.9,10.5,223.0,448.79,381.1
2017,4,8,17,30,453.0,70.0,4.6,10.0,170.0,371.08,313.41
2017,4,8,17,45,355.0,57.0,4.35,10.0,122.5,277.82,230.47
2017,4,8,18,0,257.0,44.0,4.1,10.0,75.0,197.64,156.71
2017,4,8,18,15,128.5,22.0,4.0,9.5,37.5,96.54,47.82
2017,4,8,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,7.0,2.45,9.0,7.0,6.37,0.0
2017,4,9,6,0,0.0,14.0,2.4,9.0,14.0,12.33,0.0
2017,4,9,6,15,66.5,39.0,2.45,9.0,49.0,31.56,20.63
2017,4,9,6,30,133.0,64.0,2.5,9.0,84.0,49.37,38.25
2017,4,9,6,45,219.5,84.5,2.65,9.5,133.0,64.35,52.35
2017,4,9,7,0,306.0,105.0,2.8,10.0,182.0,78.94,65.78
2017,4,9,7,15,361.0,121.5,2.65,10.0,232.5,87.85,73.92
2017,4,9,7,30,416.0,138.0,2.5,10.0,283.0,97.75,82.71
2017,4,9,7,45,486.0,142.0,2.45,10.5,338.0,104.95,80.39
2017,4,9,8,0,556.0,146.0,2.4,11.0,393.0,149.95,100.7
2017,4,9,8,15,589.0,154.5,2.2,11.0,443.5,201.58,138.07
2017,4,9,8,30,622.0,163.0,2.0,11.0,494.0,258.88,185.44
2017,4,9,8,45,658.0,165.0,1.8,11.5,543.5,313.49,232.18
2017,4,9,9,0,694.0,167.0,1.6,12.0,593.0,372.11,282.18
2017,4,9,9,15,713.0,172.0,1.55,12.0,636.0,430.16,331.94
2017,4,9,9,30,732.0,177.0,1.5,12.0,679.0,489.52,381.32
2017,4,9,9,45,758.5,175.0,1.45,12.5,718.5,547.67,427.5
2017,4,9,10,0,785.0,173.0,1.4,13.0,758.0,607.16,473.04
2017,4,9,10,15,795.5,175.5,1.6,13.0,788.5,661.75,516.14
2017,4,9,10,30,806.0,178.0,1.8,13.0,819.0,714.44,557.04
2017,4,9,10,45,822.0,174.5,2.0,13.0,845.0,764.7,595.65
2017,4,9,11,0,838.0,171.0,2.2,13.0,871.0,813.88,632.95
2017,4,9,11,15,843.0,172.0,2.35,13.0,886.5,857.07,663.9
2017,4,9,11,30,848.0,173.0,2.5,13.0,902.0,897.85,692.83
2017,4,9,11,45,859.5,168.0,2.7,13.5,912.0,935.94,718.94
2017,4,9,12,0,871.0,163.0,2.9,14.0,922.0,971.42,743.17
2017,4,9,12,15,871.0,163.0,2.95,14.0,921.0,998.33,761.62
2017,4,9,12,30,871.0,163.0,3.0,14.0,920.0,1021.75,777.84
2017,4,9,12,45,862.5,166.0,3.15,14.0,909.0,1036.35,789.11
2017,4,9,13,0,854.0,169.0,3.3,14.0,898.0,1047.04,797.94
2017,4,9,13,15,849.0,167.5,3.35,14.0,880.5,1052.68,802.65
2017,4,9,13,30,844.0,166.0,3.4,14.0,863.0,1054.46,804.94
2017,4,9,13,45,841.5,161.5,3.5,14.0,839.0,1051.75,804.79
2017,4,9,14,0,839.0,157.0,3.6,14.0,815.0,1045.17,802.17
2017,4,9,14,15,828.5,154.5,3.65,14.0,782.5,1028.88,792.62
2017,4,9,14,30,818.0,152.0,3.7,14.0,750.0,1008.98,780.73
2017,4,9,14,45,810.0,146.0,3.75,14.0,712.5,984.35,765.59
2017,4,9,15,0,802.0,140.0,3.8,14.0,675.0,956.34,748.08
2017,4,9,15,15,784.0,136.0,3.85,13.5,630.5,924.58,729.2
2017,4,9,15,30,766.0,132.0,3.9,13.0,586.0,883.75,703.52
2017,4,9,15,45,746.0,125.5,3.95,13.0,537.5,836.03,671.14
2017,4,9,16,0,726.0,119.0,4.0,13.0,489.0,786.58,636.97
2017,4,9,16,15,694.5,113.0,4.0,12.5,437.0,726.96,595.3
2017,4,9,16,30,663.0,107.0,4.0,12.0,385.0,667.16,552.41
2017,4,9,16,45,614.5,100.0,4.0,12.0,330.5,594.01,495.98
2017,4,9,17,0,566.0,93.0,4.0,12.0,276.0,523.0,438.85
2017,4,9,17,15,503.0,82.5,3.85,11.5,223.5,441.74,371.82
2017,4,9,17,30,440.0,72.0,3.7,11.0,171.0,363.27,304.77
2017,4,9,17,45,349.0,58.0,3.55,11.0,123.0,275.41,227.29
2017,4,9,18,0,258.0,44.0,3.4,11.0,75.0,197.46,156.29
2017,4,9,18,15,129.0,26.0,3.3,10.5,41.5,103.34,56.27
2017,4,9,18,30,0.0,8.0,3.2,10.0,8.0,7.28,0.0
2017,4,9,18,45,0.0,4.0,3.1,10.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,11.0,1.85,10.5,11.0,10.01,0.0
2017,4,10,6,0,0.0,22.0,1.8,11.0,22.0,18.66,0.0
2017,4,10,6,15,143.0,37.5,1.9,11.0,59.5,29.97,19.51
2017,4,10,6,30,286.0,53.0,2.0,11.0,97.0,40.65,30.37
2017,4,10,6,45,361.0,66.5,2.1,11.5,144.0,50.15,39.36
2017,4,10,7,0,436.0,80.0,2.2,12.0,191.0,59.32,47.8
2017,4,10,7,15,517.5,80.0,2.2,12.0,241.5,58.79,47.42
2017,4,10,7,30,599.0,80.0,2.2,12.0,292.0,56.74,45.53
2017,4,10,7,45,558.5,105.5,2.25,12.5,327.5,81.9,58.68
2017,4,10,8,0,518.0,131.0,2.3,13.0,363.0,137.2,90.47
2017,4,10,8,15,434.0,170.5,2.15,13.0,380.5,191.62,135.72
2017,4,10,8,30,350.0,210.0,2.0,13.0,398.0,239.12,178.96
2017,4,10,8,45,344.5,233.0,1.9,13.5,431.5,282.02,215.33
2017,4,10,9,0,339.0,256.0,1.8,14.0,465.0,324.45,250.84
2017,4,10,9,15,570.5,194.5,1.65,14.0,575.0,392.09,302.77
2017,4,10,9,30,802.0,133.0,1.5,14.0,685.0,487.21,377.16
2017,4,10,9,45,800.0,143.0,1.4,14.0,718.0,543.85,422.5
2017,4,10,10,0,798.0,153.0,1.3,14.0,751.0,598.78,464.95
2017,4,10,10,15,807.5,155.0,1.3,14.0,781.0,651.84,505.37
2017,4,10,10,30,817.0,157.0,1.3,14.0,811.0,703.87,543.88
2017,4,10,10,45,828.0,156.5,1.35,14.5,835.0,753.4,579.14
2017,4,10,11,0,839.0,156.0,1.4,15.0,859.0,801.47,612.33
2017,4,10,11,15,843.5,157.0,1.45,15.0,874.0,844.01,641.03
2017,4,10,11,30,848.0,158.0,1.5,15.0,889.0,884.11,667.95
2017,4,10,11,45,687.0,245.5,1.6,15.0,841.0,865.38,654.59
2017,4,10,12,0,526.0,333.0,1.7,15.0,793.0,827.67,625.99
2017,4,10,12,15,512.5,336.0,1.8,15.0,784.0,838.06,634.49
2017,4,10,12,30,499.0,339.0,1.9,15.0,775.0,845.55,640.49
2017,4,10,12,45,695.0,234.5,2.05,15.0,834.0,950.44,719.05
2017,4,10,13,0,891.0,130.0,2.2,15.0,893.0,1031.79,774.29
2017,4,10,13,15,886.5,129.0,2.35,15.0,876.0,1038.04,779.84
2017,4,10,13,30,882.0,128.0,2.5,15.0,859.0,1040.44,783.78
2017,4,10,13,45,871.5,128.5,2.65,15.0,833.5,1034.55,782.3
2017,4,10,14,0,861.0,129.0,2.8,15.0,808.0,1036.56,786.26
2017,4,10,14,15,852.0,127.0,2.95,15.0,776.0,1021.98,779.02
2017,4,10,14,30,843.0,125.0,3.1,15.0,744.0,1003.78,769.43
2017,4,10,14,45,830.5,122.5,3.3,15.0,706.0,978.08,755.02
2017,4,10,15,0,818.0,120.0,3.5,15.0,668.0,949.17,738.18
2017,4,10,15,15,478.5,195.0,3.65,14.5,510.5,695.79,556.48
2017,4,10,15,30,139.0,270.0,3.8,14.0,353.0,426.06,344.21
2017,4,10,15,45,444.0,186.0,4.0,14.0,419.5,630.1,513.94
2017,4,10,16,0,749.0,102.0,4.2,14.0,486.0,785.12,635.6
2017,4,10,16,15,719.5,97.0,4.15,13.5,435.0,727.62,594.05
2017,4,10,16,30,690.0,92.0,4.1,13.0,384.0,669.81,552.65
2017,4,10,16,45,652.5,85.0,4.1,13.0,331.5,603.83,502.79
2017,4,10,17,0,615.0,78.0,4.1,13.0,279.0,539.11,451.1
2017,4,10,17,15,556.5,70.0,3.95,12.5,227.0,461.61,387.38
2017,4,10,17,30,498.0,62.0,3.8,12.0,175.0,388.4,324.8
2017,4,10,17,45,411.0,51.0,3.65,12.0,127.5,301.73,248.45
2017,4,10,18,0,324.0,40.0,3.5,12.0,80.0,223.86,177.36
2017,4,10,18,15,162.0,25.5,3.35,12.0,45.5,116.53,68.1
2017,4,10,18,30,0.0,11.0,3.2,12.0,11.0,10.01,0.0
2017,4,10,18,45,0.0,5.5,3.05,12.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,3.0,3.2,12.0,3.0,2.73,0.0
2017,4,11,6,0,0.0,6.0,3.4,12.0,6.0,5.26,0.0
2017,4,11,6,15,0.0,16.0,3.65,12.0,16.0,14.07,6.25
2017,4,11,6,30,0.0,26.0,3.9,12.0,26.0,22.89,14.62
2017,4,11,6,45,0.0,38.5,4.15,12.5,38.5,33.95,24.77
2017,4,11,7,0,0.0,51.0,4.4,13.0,51.0,45.02,34.83
2017,4,11,7,15,0.0,64.5,4.5,13.0,64.5,56.87,45.5
2017,4,11,7,30,0.0,78.0,4.6,13.0,78.0,68.32,55.67
2017,4,11,7,45,4.0,116.5,4.7,13.5,118.5,99.14,78.91
2017,4,11,8,0,8.0,155.0,4.8,14.0,159.0,130.65,104.64
2017,4,11,8,15,27.0,187.0,4.9,14.0,201.5,155.76,124.25
2017,4,11,8,30,46.0,219.0,5.0,14.0,244.0,188.53,150.21
2017,4,11,8,45,36.0,227.5,5.15,14.5,248.5,198.9,158.66
2017,4,11,9,0,26.0,236.0,5.3,15.0,253.0,210.83,168.18
2017,4,11,9,15,38.5,266.0,5.45,15.0,292.0,241.29,192.47
2017,4,11,9,30,51.0,296.0,5.6,15.0,331.0,277.01,220.97
2017,4,11,9,45,45.5,305.0,5.75,15.5,338.0,288.08,229.25
2017,4,11,10,0,40.0,314.0,5.9,16.0,345.0,298.41,236.85
2017,4,11,10,15,61.0,346.0,6.05,16.0,394.5,344.66,273.51
2017,4,11,10,30,82.0,378.0,6.2,16.0,444.0,393.79,312.2
2017,4,11,10,45,124.5,398.5,6.4,16.0,501.5,455.82,361.28
2017,4,11,11,0,167.0,419.0,6.6,16.0,559.0,518.06,410.26
2017,4,11,11,15,92.5,360.5,6.75,16.0,438.5,407.65,323.44
2017,4,11,11,30,18.0,302.0,6.9,16.0,318.0,287.83,227.39
2017,4,11,11,45,17.0,297.5,7.05,16.0,313.0,284.44,224.84
2017,4,11,12,0,16.0,293.0,7.2,16.0,308.0,280.82,221.98
2017,4,11,12,15,15.5,290.5,7.3,16.0,305.0,279.34,220.85
2017,4,11,12,30,15.0,288.0,7.4,16.0,302.0,277.73,219.64
2017,4,11,12,45,16.5,295.5,7.5,16.0,310.5,287.52,227.58
2017,4,11,13,0,18.0,303.0,7.6,16.0,319.0,297.43,235.64
2017,4,11,13,15,13.5,267.0,7.65,16.0,279.0,259.18,205.29
2017,4,11,13,30,9.0,231.0,7.7,16.0,239.0,220.71,174.6
2017,4,11,13,45,10.5,241.5,7.8,16.0,250.5,232.97,184.75
2017,4,11,14,0,12.0,252.0,7.9,16.0,262.0,245.48,195.09
2017,4,11,14,15,6.0,181.5,7.85,15.5,186.5,171.44,135.67
2017,4,11,14,30,0.0,111.0,7.8,15.0,111.0,99.13,76.64
2017,4,11,14,45,0.5,142.0,7.8,15.0,142.5,128.74,101.26
2017,4,11,15,0,1.0,173.0,7.8,15.0,174.0,159.47,126.77
2017,4,11,15,15,0.5,151.0,7.7,15.0,151.5,138.02,109.39
2017,4,11,15,30,0.0,129.0,7.6,15.0,129.0,116.64,91.98
2017,4,11,15,45,0.0,132.0,7.5,15.0,132.0,120.07,95.12
2017,4,11,16,0,0.0,135.0,7.4,15.0,135.0,123.85,98.58
2017,4,11,16,15,0.0,104.5,7.2,14.5,104.5,94.28,74.26
2017,4,11,16,30,0.0,74.0,7.0,14.0,74.0,65.45,50.22
2017,4,11,16,45,0.0,63.0,6.85,14.0,63.0,55.66,42.04
2017,4,11,17,0,0.0,52.0,6.7,14.0,52.0,45.9,33.77
2017,4,11,17,15,0.0,42.0,6.55,14.0,42.0,37.03,26.17
2017,4,11,17,30,0.0,32.0,6.4,14.0,32.0,28.18,18.48
2017,4,11,17,45,0.0,23.0,6.25,14.0,23.0,20.23,11.5
2017,4,11,18,0,0.0,14.0,6.1,14.0,14.0,12.3,4.51
2017,4,11,18,15,0.0,7.5,5.9,14.0,7.5,6.58,0.0
2017,4,11,18,30,0.0,1.0,5.7,14.0,1.0,0.91,0.0
2017,4,11,18,45,0.0,0.5,5.55,14.0,0.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,12,5,45,31.0,11.5,2.6,13.5,13.0,10.46,0.0
2017,4,12,6,0,62.0,23.0,2.7,14.0,26.0,18.65,1.24
2017,4,12,6,15,165.5,41.0,2.8,14.0,64.5,31.76,21.23
2017,4,12,6,30,269.0,59.0,2.9,14.0,103.0,45.05,33.95
2017,4,12,6,45,347.0,72.5,3.05,14.0,150.5,54.41,42.79
2017,4,12,7,0,425.0,86.0,3.2,14.0,198.0,63.44,51.1
2017,4,12,7,15,212.5,71.0,3.3,14.0,127.0,50.23,39.4
2017,4,12,7,30,0.0,56.0,3.4,14.0,56.0,49.45,38.65
2017,4,12,7,45,5.0,107.5,3.5,14.0,109.5,92.43,73.05
2017,4,12,8,0,10.0,159.0,3.6,14.0,163.0,133.95,107.19
2017,4,12,8,15,12.5,176.0,3.7,14.0,182.0,150.26,120.14
2017,4,12,8,30,15.0,193.0,3.8,14.0,201.0,166.97,133.46
2017,4,12,8,45,28.0,224.0,3.9,14.0,240.5,194.16,154.99
2017,4,12,9,0,41.0,255.0,4.0,14.0,280.0,227.65,181.67
2017,4,12,9,15,176.5,281.0,4.1,14.0,402.5,307.39,243.95
2017,4,12,9,30,312.0,307.0,4.2,14.0,525.0,405.14,321.18
2017,4,12,9,45,243.5,336.5,4.35,14.0,512.0,417.16,331.62
2017,4,12,10,0,175.0,366.0,4.5,14.0,499.0,421.19,334.98
2017,4,12,10,15,185.0,381.0,4.6,14.0,526.0,454.99,361.68
2017,4,12,10,30,195.0,396.0,4.7,14.0,553.0,489.65,388.75
2017,4,12,10,45,209.5,406.0,4.8,14.5,579.0,523.85,414.63
2017,4,12,11,0,224.0,416.0,4.9,15.0,605.0,558.93,440.93
2017,4,12,11,15,348.0,380.5,5.0,15.0,680.0,648.13,511.48
2017,4,12,11,30,472.0,345.0,5.1,15.0,755.0,746.68,587.84
2017,4,12,11,45,677.0,242.0,5.2,15.0,835.0,853.85,672.42
2017,4,12,12,0,882.0,139.0,5.3,15.0,915.0,949.76,742.79
2017,4,12,12,15,680.0,244.0,5.4,15.0,842.0,907.63,712.09
2017,4,12,12,30,478.0,349.0,5.5,15.0,769.0,835.12,654.38
2017,4,12,12,45,682.5,240.5,5.6,15.0,833.0,944.32,741.23
2017,4,12,13,0,887.0,132.0,5.7,15.0,897.0,1030.18,803.08
2017,4,12,13,15,883.0,131.0,5.85,15.0,880.0,1036.77,808.87
2017,4,12,13,30,879.0,130.0,6.0,15.0,863.0,1039.54,812.57
2017,4,12,13,45,872.5,128.5,6.15,15.0,838.5,1035.45,811.52
2017,4,12,14,0,866.0,127.0,6.3,15.0,814.0,1027.59,807.91
2017,4,12,14,15,856.5,125.0,6.4,15.0,782.0,1023.85,807.09
2017,4,12,14,30,847.0,123.0,6.5,15.0,750.0,1004.98,795.41
2017,4,12,14,45,833.0,121.0,6.6,15.0,711.5,978.22,778.06
2017,4,12,15,0,819.0,119.0,6.7,15.0,673.0,948.32,758.36
2017,4,12,15,15,501.0,195.5,6.75,15.0,527.5,716.68,583.58
2017,4,12,15,30,183.0,272.0,6.8,15.0,382.0,467.61,381.58
2017,4,12,15,45,91.5,190.5,6.9,15.0,245.5,288.34,236.66
2017,4,12,16,0,0.0,109.0,7.0,15.0,109.0,98.08,76.95
2017,4,12,16,15,0.0,81.0,7.0,14.5,81.0,71.69,55.21
2017,4,12,16,30,0.0,53.0,7.0,14.0,53.0,46.8,34.35
2017,4,12,16,45,0.0,45.5,7.05,14.0,45.5,40.14,28.77
2017,4,12,17,0,0.0,38.0,7.1,14.0,38.0,33.49,23.14
2017,4,12,17,15,0.0,31.0,7.05,13.5,31.0,27.3,17.86
2017,4,12,17,30,0.0,24.0,7.0,13.0,24.0,21.11,12.5
2017,4,12,17,45,138.5,34.5,7.0,13.0,52.5,129.7,105.62
2017,4,12,18,0,277.0,45.0,7.0,13.0,81.0,205.89,164.23
2017,4,12,18,15,155.5,28.5,7.05,13.0,47.0,119.16,76.52
2017,4,12,18,30,34.0,12.0,7.1,13.0,13.0,22.94,0.0
2017,4,12,18,45,17.0,6.0,7.15,13.0,6.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,13,5,45,21.5,11.0,4.0,11.5,12.5,10.01,0.0
2017,4,13,6,0,43.0,22.0,4.2,12.0,25.0,18.55,3.77
2017,4,13,6,15,102.5,41.0,4.45,12.0,56.0,32.6,22.31
2017,4,13,6,30,162.0,60.0,4.7,12.0,87.0,46.89,35.91
2017,4,13,6,45,189.5,81.0,5.0,12.5,123.5,62.03,49.86
2017,4,13,7,0,217.0,102.0,5.3,13.0,160.0,76.63,63.07
2017,4,13,7,15,246.0,119.5,5.45,13.0,199.0,88.4,73.62
2017,4,13,7,30,275.0,137.0,5.6,13.0,238.0,99.73,83.56
2017,4,13,7,45,213.5,166.5,5.8,13.5,252.0,123.74,96.37
2017,4,13,8,0,152.0,196.0,6.0,14.0,266.0,162.26,125.21
2017,4,13,8,15,463.0,152.0,6.1,14.0,399.0,185.05,129.18
2017,4,13,8,30,774.0,108.0,6.2,14.0,532.0,256.77,178.0
2017,4,13,8,45,566.5,182.5,6.3,14.0,507.5,305.1,229.72
2017,4,13,9,0,359.0,257.0,6.4,14.0,483.0,333.75,261.73
2017,4,13,9,15,591.0,194.5,6.45,13.5,596.0,404.19,318.95
2017,4,13,9,30,823.0,132.0,6.5,13.0,709.0,499.69,398.71
2017,4,13,9,45,434.5,228.5,6.6,13.0,534.5,428.04,345.42
2017,4,13,10,0,46.0,325.0,6.7,13.0,360.0,311.16,249.87
2017,4,13,10,15,166.5,353.0,6.7,13.0,487.0,419.45,337.99
2017,4,13,10,30,287.0,381.0,6.7,13.0,614.0,542.38,436.25
2017,4,13,10,45,578.5,265.5,6.75,13.0,751.0,674.69,545.18
2017,4,13,11,0,870.0,150.0,6.8,13.0,888.0,821.84,663.29
2017,4,13,11,15,874.0,151.0,6.8,13.0,903.0,864.91,694.66
2017,4,13,11,30,878.0,152.0,6.8,13.0,918.0,905.4,724.35
2017,4,13,11,45,879.5,152.5,6.8,13.0,925.0,940.43,749.88
2017,4,13,12,0,881.0,153.0,6.8,13.0,932.0,972.33,773.08
2017,4,13,12,15,495.0,293.5,6.85,13.0,731.5,779.75,624.81
2017,4,13,12,30,109.0,434.0,6.9,13.0,531.0,526.48,419.62
2017,4,13,12,45,110.0,430.0,6.95,13.0,527.0,529.12,422.64
2017,4,13,13,0,111.0,426.0,7.0,13.0,523.0,531.2,424.67
2017,4,13,13,15,240.5,399.5,7.05,13.0,603.0,671.17,537.39
2017,4,13,13,30,370.0,373.0,7.1,13.0,683.0,779.88,624.47
2017,4,13,13,45,621.5,253.5,7.15,13.0,756.0,933.21,748.18
2017,4,13,14,0,873.0,134.0,7.2,13.0,829.0,1053.88,838.96
2017,4,13,14,15,863.5,132.0,7.25,12.5,796.5,1038.59,830.28
2017,4,13,14,30,854.0,130.0,7.3,12.0,764.0,1019.64,819.58
2017,4,13,14,45,843.5,126.5,7.35,12.0,726.0,994.48,802.77
2017,4,13,15,0,833.0,123.0,7.4,12.0,688.0,966.01,783.49
2017,4,13,15,15,816.5,119.5,7.35,12.0,643.5,928.75,757.09
2017,4,13,15,30,800.0,116.0,7.3,12.0,599.0,888.87,728.61
2017,4,13,15,45,776.0,113.0,7.3,12.0,550.0,840.56,693.6
2017,4,13,16,0,752.0,110.0,7.3,12.0,501.0,795.99,661.13
2017,4,13,16,15,721.5,105.0,7.15,12.0,449.0,737.49,616.76
2017,4,13,16,30,691.0,100.0,7.0,12.0,397.0,678.72,571.52
2017,4,13,16,45,644.5,94.5,6.9,12.0,343.0,607.81,515.32
2017,4,13,17,0,598.0,89.0,6.8,12.0,289.0,538.84,458.1
2017,4,13,17,15,536.0,80.5,6.55,11.5,236.0,459.14,390.85
2017,4,13,17,30,474.0,72.0,6.3,11.0,183.0,383.94,325.28
2017,4,13,17,45,381.0,60.0,6.05,11.0,134.5,292.64,243.93
2017,4,13,18,0,288.0,48.0,5.8,11.0,86.0,214.51,172.43
2017,4,13,18,15,162.5,30.5,5.6,10.5,50.5,125.46,84.22
2017,4,13,18,30,37.0,13.0,5.4,10.0,15.0,24.89,0.0
2017,4,13,18,45,18.5,6.5,5.2,10.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
