Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,1,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,14,5,45,68.5,13.5,5.65,9.5,18.0,12.28,0.0
2017,4,14,6,0,137.0,27.0,5.8,10.0,36.0,21.21,7.24
2017,4,14,6,15,256.0,42.0,5.95,10.0,78.5,32.58,22.64
2017,4,14,6,30,375.0,57.0,6.1,10.0,121.0,43.64,33.37
2017,4,14,6,45,442.5,69.5,6.3,10.5,171.0,52.32,41.57
2017,4,14,7,0,510.0,82.0,6.5,11.0,221.0,62.41,50.8
2017,4,14,7,15,564.5,90.0,6.45,11.0,274.5,66.26,54.32
2017,4,14,7,30,619.0,98.0,6.4,11.0,328.0,69.99,57.57
2017,4,14,7,45,646.0,108.0,6.4,11.5,379.5,91.04,61.74
2017,4,14,8,0,673.0,118.0,6.4,12.0,431.0,146.33,91.45
2017,4,14,8,15,702.0,123.5,6.3,12.0,482.0,201.87,133.56
2017,4,14,8,30,731.0,129.0,6.2,12.0,533.0,260.88,184.48
2017,4,14,8,45,752.0,134.0,6.15,12.0,580.5,320.41,238.48
2017,4,14,9,0,773.0,139.0,6.1,12.0,628.0,381.85,294.31
2017,4,14,9,15,789.5,142.5,6.0,12.0,670.5,441.85,348.28
2017,4,14,9,30,806.0,146.0,5.9,12.0,713.0,505.12,403.54
2017,4,14,9,45,829.5,143.0,5.8,12.5,752.0,563.62,452.87
2017,4,14,10,0,853.0,140.0,5.7,13.0,791.0,622.93,501.34
2017,4,14,10,15,861.5,142.0,5.6,13.0,821.5,677.79,545.81
2017,4,14,10,30,870.0,144.0,5.5,13.0,852.0,731.37,588.13
2017,4,14,10,45,873.5,146.5,5.4,13.5,874.0,780.27,624.64
2017,4,14,11,0,877.0,149.0,5.3,14.0,896.0,826.96,657.64
2017,4,14,11,15,881.0,150.0,5.2,14.0,911.0,870.22,688.11
2017,4,14,11,30,885.0,151.0,5.1,14.0,926.0,910.87,716.38
2017,4,14,11,45,883.0,154.0,5.0,14.0,932.0,945.42,740.0
2017,4,14,12,0,881.0,157.0,4.9,14.0,938.0,976.66,761.12
2017,4,14,12,15,880.5,157.0,4.9,14.0,936.5,1002.88,779.42
2017,4,14,12,30,880.0,157.0,4.9,14.0,935.0,1025.56,795.31
2017,4,14,12,45,875.5,157.5,4.95,14.0,924.5,1041.21,806.82
2017,4,14,13,0,871.0,158.0,5.0,14.0,914.0,1053.03,815.84
2017,4,14,13,15,866.0,157.0,5.15,14.0,896.5,1058.92,821.76
2017,4,14,13,30,861.0,156.0,5.3,14.0,879.0,1060.9,825.13
2017,4,14,13,45,849.0,156.5,5.45,14.0,852.5,1053.52,822.03
2017,4,14,14,0,837.0,157.0,5.6,14.0,826.0,1042.33,816.37
2017,4,14,14,15,826.5,154.5,5.7,14.0,793.0,1025.78,806.57
2017,4,14,14,30,816.0,152.0,5.8,14.0,760.0,1005.67,794.28
2017,4,14,14,45,804.5,148.0,5.9,14.0,721.5,979.57,777.66
2017,4,14,15,0,793.0,144.0,6.0,14.0,683.0,956.99,763.58
2017,4,14,15,15,774.5,140.0,6.1,14.0,638.5,918.17,737.42
2017,4,14,15,30,756.0,136.0,6.2,14.0,594.0,876.99,709.27
2017,4,14,15,45,738.0,128.5,6.35,14.0,546.0,830.07,676.63
2017,4,14,16,0,720.0,121.0,6.5,14.0,498.0,781.36,642.06
2017,4,14,16,15,688.0,115.5,6.55,13.5,446.0,722.12,599.39
2017,4,14,16,30,656.0,110.0,6.6,13.0,394.0,662.78,555.61
2017,4,14,16,45,612.5,102.5,6.65,13.0,340.5,593.1,500.39
2017,4,14,17,0,569.0,95.0,6.7,13.0,287.0,525.2,444.65
2017,4,14,17,15,507.0,85.5,6.6,12.5,234.5,445.68,378.03
2017,4,14,17,30,445.0,76.0,6.5,12.0,182.0,368.52,311.34
2017,4,14,17,45,351.5,63.5,6.4,12.0,134.0,281.09,233.63
2017,4,14,18,0,258.0,51.0,6.3,12.0,86.0,203.78,163.45
2017,4,14,18,15,129.0,32.5,6.2,11.5,50.0,105.99,72.04
2017,4,14,18,30,0.0,14.0,6.1,11.0,14.0,12.73,0.0
2017,4,14,18,45,0.0,7.0,6.0,11.0,7.0,0.0,0.0
2017,4,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,15,5,45,22.5,13.0,2.5,10.0,14.5,11.82,0.0
2017,4,15,6,0,45.0,26.0,2.5,10.0,29.0,21.7,9.06
2017,4,15,6,15,106.5,46.5,2.6,10.0,62.5,36.68,26.38
2017,4,15,6,30,168.0,67.0,2.7,10.0,96.0,51.91,40.83
2017,4,15,6,45,208.5,87.5,2.8,10.5,136.0,66.61,54.44
2017,4,15,7,0,249.0,108.0,2.9,11.0,176.0,80.81,67.32
2017,4,15,7,15,297.0,119.5,2.9,11.5,218.5,88.67,74.22
2017,4,15,7,30,345.0,131.0,2.9,12.0,261.0,91.04,76.04
2017,4,15,7,45,491.5,118.5,2.95,12.5,333.0,95.46,67.09
2017,4,15,8,0,638.0,106.0,3.0,13.0,405.0,134.97,82.49
2017,4,15,8,15,619.0,126.5,2.85,13.0,443.0,192.33,128.21
2017,4,15,8,30,600.0,147.0,2.7,13.0,481.0,247.48,176.71
2017,4,15,8,45,609.0,160.0,2.55,13.5,524.0,302.06,224.43
2017,4,15,9,0,618.0,173.0,2.4,14.0,567.0,357.4,272.3
2017,4,15,9,15,636.5,182.0,2.25,14.0,610.5,413.85,320.25
2017,4,15,9,30,655.0,191.0,2.1,14.0,654.0,471.73,367.93
2017,4,15,9,45,627.0,216.5,1.95,14.5,678.5,520.53,406.32
2017,4,15,10,0,599.0,242.0,1.8,15.0,703.0,565.33,439.87
2017,4,15,10,15,595.5,257.5,1.75,15.0,729.5,612.12,475.03
2017,4,15,10,30,592.0,273.0,1.7,15.0,756.0,658.55,508.85
2017,4,15,10,45,600.0,279.5,1.65,15.5,781.0,703.69,540.13
2017,4,15,11,0,608.0,286.0,1.6,16.0,806.0,748.37,570.2
2017,4,15,11,15,567.5,310.5,1.55,16.0,802.0,768.41,582.61
2017,4,15,11,30,527.0,335.0,1.5,16.0,798.0,784.29,592.02
2017,4,15,11,45,530.0,338.0,1.5,16.0,806.0,814.03,612.4
2017,4,15,12,0,533.0,341.0,1.5,16.0,814.0,841.91,631.18
2017,4,15,12,15,513.5,345.5,1.5,16.0,801.0,848.09,634.86
2017,4,15,12,30,494.0,350.0,1.5,16.0,788.0,851.11,636.66
2017,4,15,12,45,486.0,347.0,1.55,16.5,774.0,854.94,638.87
2017,4,15,13,0,478.0,344.0,1.6,17.0,760.0,856.05,639.29
2017,4,15,13,15,515.0,323.5,1.7,17.0,764.0,881.95,659.5
2017,4,15,13,30,552.0,303.0,1.8,17.0,768.0,905.34,677.83
2017,4,15,13,45,523.0,300.5,1.9,17.0,730.5,877.86,664.16
2017,4,15,14,0,494.0,298.0,2.0,17.0,693.0,847.77,641.59
2017,4,15,14,15,478.0,290.5,2.1,16.5,661.0,823.19,627.85
2017,4,15,14,30,462.0,283.0,2.2,16.0,629.0,796.44,612.27
2017,4,15,14,45,505.5,250.5,2.35,16.0,611.0,799.03,618.26
2017,4,15,15,0,549.0,218.0,2.5,16.0,593.0,796.98,620.76
2017,4,15,15,15,521.5,212.0,2.65,16.0,550.0,753.27,591.37
2017,4,15,15,30,494.0,206.0,2.8,16.0,507.0,708.62,560.99
2017,4,15,15,45,502.0,185.5,2.95,16.0,470.0,678.35,541.64
2017,4,15,16,0,510.0,165.0,3.1,16.0,433.0,645.3,519.63
2017,4,15,16,15,537.0,140.0,3.25,15.5,397.0,619.59,504.0
2017,4,15,16,30,564.0,115.0,3.4,15.0,361.0,596.87,489.74
2017,4,15,16,45,518.5,110.5,3.6,15.0,313.5,526.89,435.78
2017,4,15,17,0,473.0,106.0,3.8,15.0,266.0,467.02,388.1
2017,4,15,17,15,431.5,92.0,3.75,14.5,219.0,401.23,334.53
2017,4,15,17,30,390.0,78.0,3.7,14.0,172.0,338.59,281.58
2017,4,15,17,45,320.0,63.0,3.7,13.5,127.5,263.36,216.35
2017,4,15,18,0,250.0,48.0,3.7,13.0,83.0,195.49,155.75
2017,4,15,18,15,125.0,32.0,3.6,13.0,49.5,102.55,70.49
2017,4,15,18,30,0.0,16.0,3.5,13.0,16.0,14.55,0.0
2017,4,15,18,45,0.0,8.0,3.45,13.0,8.0,0.0,0.0
2017,4,15,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,3.0,2.75,12.5,3.0,2.73,0.0
2017,4,16,6,0,0.0,6.0,2.9,13.0,6.0,5.26,0.0
2017,4,16,6,15,0.0,13.0,3.15,13.0,13.0,11.42,4.27
2017,4,16,6,30,0.0,20.0,3.4,13.0,20.0,17.58,10.0
2017,4,16,6,45,0.0,28.0,3.65,13.5,28.0,24.65,16.46
2017,4,16,7,0,0.0,36.0,3.9,14.0,36.0,31.72,22.84
2017,4,16,7,15,0.0,44.0,4.1,14.0,44.0,38.8,29.19
2017,4,16,7,30,0.0,52.0,4.3,14.0,52.0,45.9,35.46
2017,4,16,7,45,0.0,97.5,4.55,14.0,97.5,84.8,66.62
2017,4,16,8,0,0.0,143.0,4.8,14.0,143.0,121.53,97.2
2017,4,16,8,15,0.0,153.5,4.95,14.0,153.5,131.33,105.01
2017,4,16,8,30,0.0,164.0,5.1,14.0,164.0,141.07,112.75
2017,4,16,8,45,5.5,187.5,5.3,14.5,191.0,162.94,130.04
2017,4,16,9,0,11.0,211.0,5.5,15.0,218.0,185.76,148.0
2017,4,16,9,15,24.0,250.5,5.6,14.5,267.5,225.77,180.33
2017,4,16,9,30,37.0,290.0,5.7,14.0,317.0,265.82,212.68
2017,4,16,9,45,24.0,264.0,5.8,14.0,282.0,243.05,194.16
2017,4,16,10,0,11.0,238.0,5.9,14.0,247.0,215.72,171.85
2017,4,16,10,15,8.5,215.5,5.95,13.5,222.5,195.92,155.95
2017,4,16,10,30,6.0,193.0,6.0,13.0,198.0,175.37,139.35
2017,4,16,10,45,7.5,206.0,6.1,13.0,212.0,188.76,150.17
2017,4,16,11,0,9.0,219.0,6.2,13.0,226.0,202.4,161.14
2017,4,16,11,15,4.5,163.5,6.25,13.0,167.0,149.64,118.06
2017,4,16,11,30,0.0,108.0,6.3,13.0,108.0,96.28,74.17
2017,4,16,11,45,0.0,121.5,6.35,13.0,121.5,108.5,84.21
2017,4,16,12,0,0.0,135.0,6.4,13.0,135.0,120.8,94.28
2017,4,16,12,15,7.5,211.5,6.45,13.0,218.5,198.0,157.44
2017,4,16,12,30,15.0,288.0,6.5,13.0,302.0,277.38,221.49
2017,4,16,12,45,14.0,277.0,6.55,13.0,289.5,267.05,213.19
2017,4,16,13,0,13.0,266.0,6.6,13.0,277.0,256.51,204.86
2017,4,16,13,15,13.5,269.0,6.6,13.0,281.0,260.71,208.42
2017,4,16,13,30,14.0,272.0,6.6,13.0,285.0,264.94,212.03
2017,4,16,13,45,18.0,285.0,6.6,13.0,300.5,282.59,226.6
2017,4,16,14,0,22.0,298.0,6.6,13.0,316.0,300.58,241.45
2017,4,16,14,15,15.0,259.0,6.5,13.0,271.5,255.69,205.4
2017,4,16,14,30,8.0,220.0,6.4,13.0,227.0,210.91,169.19
2017,4,16,14,45,23.5,250.0,6.35,13.0,267.0,256.86,207.61
2017,4,16,15,0,39.0,280.0,6.3,13.0,307.0,321.76,260.99
2017,4,16,15,15,27.0,247.5,6.2,13.0,265.5,275.74,223.82
2017,4,16,15,30,15.0,215.0,6.1,13.0,224.0,216.11,175.28
2017,4,16,15,45,30.5,214.0,6.0,13.0,231.0,244.65,199.93
2017,4,16,16,0,46.0,213.0,5.9,13.0,238.0,258.84,212.69
2017,4,16,16,15,23.0,175.5,5.8,13.0,188.0,185.68,151.94
2017,4,16,16,30,0.0,138.0,5.7,13.0,138.0,129.21,104.29
2017,4,16,16,45,0.0,119.5,5.6,13.0,119.5,111.63,89.78
2017,4,16,17,0,0.0,101.0,5.5,13.0,101.0,94.0,75.0
2017,4,16,17,15,0.0,82.5,5.4,13.0,82.5,76.3,59.95
2017,4,16,17,30,0.0,64.0,5.3,13.0,64.0,58.5,44.59
2017,4,16,17,45,0.0,47.5,5.25,13.0,47.5,42.73,30.79
2017,4,16,18,0,0.0,31.0,5.2,13.0,31.0,27.33,17.24
2017,4,16,18,15,0.0,18.5,5.15,13.0,18.5,16.29,6.83
2017,4,16,18,30,0.0,6.0,5.1,13.0,6.0,5.46,0.0
2017,4,16,18,45,0.0,3.0,5.05,13.0,3.0,2.73,0.0
2017,4,16,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,5.0,1.2,13.0,5.0,4.55,0.0
2017,4,17,6,0,0.0,10.0,1.2,13.0,10.0,8.78,0.99
2017,4,17,6,15,0.0,21.5,1.2,13.0,21.5,18.92,10.87
2017,4,17,6,30,0.0,33.0,1.2,13.0,33.0,29.08,20.28
2017,4,17,6,45,0.0,46.0,1.2,13.0,46.0,40.59,30.84
2017,4,17,7,0,0.0,59.0,1.2,13.0,59.0,52.12,41.29
2017,4,17,7,15,0.0,73.0,1.1,13.0,73.0,64.02,51.89
2017,4,17,7,30,0.0,87.0,1.0,13.0,87.0,75.81,62.22
2017,4,17,7,45,0.0,110.0,0.95,13.5,110.0,94.68,74.91
2017,4,17,8,0,0.0,133.0,0.9,14.0,133.0,113.89,90.45
2017,4,17,8,15,6.0,163.0,0.95,14.0,166.5,139.82,111.17
2017,4,17,8,30,12.0,193.0,1.0,14.0,200.0,166.85,132.55
2017,4,17,8,45,19.0,219.0,1.1,14.0,231.5,192.16,152.41
2017,4,17,9,0,26.0,245.0,1.2,14.0,263.0,218.65,173.16
2017,4,17,9,15,46.0,281.0,1.4,14.0,313.5,256.61,202.86
2017,4,17,9,30,66.0,317.0,1.6,14.0,364.0,301.27,237.73
2017,4,17,9,45,90.5,343.5,1.85,14.5,412.0,343.59,270.24
2017,4,17,10,0,115.0,370.0,2.1,15.0,460.0,390.1,305.78
2017,4,17,10,15,85.0,368.5,2.25,15.0,436.5,378.99,296.99
2017,4,17,10,30,55.0,367.0,2.4,15.0,413.0,365.25,286.12
2017,4,17,10,45,66.5,387.0,2.55,15.0,443.5,397.77,311.28
2017,4,17,11,0,78.0,407.0,2.7,15.0,474.0,431.64,337.16
2017,4,17,11,15,70.0,407.5,2.75,15.0,468.5,432.66,337.56
2017,4,17,11,30,62.0,408.0,2.8,15.0,463.0,432.69,337.36
2017,4,17,11,45,37.5,341.0,2.85,15.0,374.5,352.23,275.73
2017,4,17,12,0,13.0,274.0,2.9,15.0,286.0,260.07,203.94
2017,4,17,12,15,23.5,321.5,2.9,15.0,342.5,327.08,256.64
2017,4,17,12,30,34.0,369.0,2.9,15.0,399.0,387.32,302.89
2017,4,17,12,45,37.0,371.5,2.9,15.0,404.0,396.15,309.61
2017,4,17,13,0,40.0,374.0,2.9,15.0,409.0,404.97,316.57
2017,4,17,13,15,35.0,356.5,2.85,15.0,387.0,384.81,301.22
2017,4,17,13,30,30.0,339.0,2.8,15.0,365.0,364.06,285.51
2017,4,17,13,45,23.0,308.0,2.75,15.0,327.5,310.22,244.14
2017,4,17,14,0,16.0,277.0,2.7,15.0,290.0,273.5,215.72
2017,4,17,14,15,14.5,262.0,2.6,15.0,273.5,258.04,203.9
2017,4,17,14,30,13.0,247.0,2.5,15.0,257.0,242.48,191.92
2017,4,17,14,45,6.5,166.5,2.45,15.0,171.5,157.82,124.41
2017,4,17,15,0,0.0,86.0,2.4,15.0,86.0,76.28,57.88
2017,4,17,15,15,0.0,77.5,2.3,15.0,77.5,68.68,51.82
2017,4,17,15,30,0.0,69.0,2.2,15.0,69.0,61.09,45.66
2017,4,17,15,45,0.0,72.5,2.1,15.0,72.5,64.17,48.39
2017,4,17,16,0,0.0,76.0,2.0,15.0,76.0,67.26,51.14
2017,4,17,16,15,0.0,86.5,1.9,14.5,86.5,76.71,59.36
2017,4,17,16,30,0.0,97.0,1.8,14.0,97.0,87.27,68.56
2017,4,17,16,45,0.0,84.0,1.75,14.0,84.0,75.16,58.53
2017,4,17,17,0,0.0,71.0,1.7,14.0,71.0,63.05,48.4
2017,4,17,17,15,0.0,58.5,1.55,14.0,58.5,51.68,38.74
2017,4,17,17,30,0.0,46.0,1.4,14.0,46.0,40.59,29.19
2017,4,17,17,45,0.0,34.0,1.3,14.0,34.0,29.96,19.9
2017,4,17,18,0,0.0,22.0,1.2,14.0,22.0,19.36,10.59
2017,4,17,18,15,0.0,13.0,1.15,13.5,13.0,11.42,3.24
2017,4,17,18,30,0.0,4.0,1.1,13.0,4.0,3.5,0.0
2017,4,17,18,45,0.0,2.0,1.05,13.0,2.0,1.82,0.0
2017,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,10.0,1.55,12.5,10.0,9.1,0.0
2017,4,18,6,0,0.0,20.0,1.6,13.0,20.0,17.62,8.15
2017,4,18,6,15,0.0,39.5,1.6,13.0,39.5,34.21,24.23
2017,4,18,6,30,0.0,59.0,1.6,13.0,59.0,50.28,39.09
2017,4,18,6,45,4.5,80.0,1.65,13.0,81.5,67.3,54.62
2017,4,18,7,0,9.0,101.0,1.7,13.0,104.0,84.16,69.77
2017,4,18,7,15,16.0,121.5,1.75,13.0,128.0,100.53,84.2
2017,4,18,7,30,23.0,142.0,1.8,13.0,152.0,116.76,98.26
2017,4,18,7,45,114.5,172.0,1.9,13.5,226.5,132.46,104.0
2017,4,18,8,0,206.0,202.0,2.0,14.0,301.0,174.1,131.62
2017,4,18,8,15,103.0,177.5,2.0,14.0,227.0,158.54,122.38
2017,4,18,8,30,0.0,153.0,2.0,14.0,153.0,132.28,105.03
2017,4,18,8,45,41.0,220.5,2.0,14.0,247.5,195.89,155.37
2017,4,18,9,0,82.0,288.0,2.0,14.0,342.0,267.93,211.86
2017,4,18,9,15,97.0,312.0,1.9,14.0,379.5,302.0,238.32
2017,4,18,9,30,112.0,336.0,1.8,14.0,417.0,338.18,266.33
2017,4,18,9,45,177.0,352.5,1.7,14.5,487.0,396.51,310.62
2017,4,18,10,0,242.0,369.0,1.6,15.0,557.0,463.02,360.36
2017,4,18,10,15,535.5,262.5,1.5,15.0,699.5,579.86,450.43
2017,4,18,10,30,829.0,156.0,1.4,15.0,842.0,717.36,552.81
2017,4,18,10,45,634.0,254.0,1.35,15.0,786.5,707.62,541.44
2017,4,18,11,0,439.0,352.0,1.3,15.0,731.0,677.4,516.09
2017,4,18,11,15,368.5,388.5,1.3,15.0,710.0,672.03,511.2
2017,4,18,11,30,298.0,425.0,1.3,15.0,689.0,666.39,505.45
2017,4,18,11,45,212.5,437.0,1.3,15.5,626.5,609.37,462.53
2017,4,18,12,0,127.0,449.0,1.3,16.0,564.0,554.62,420.83
2017,4,18,12,15,293.0,406.0,1.4,16.0,668.5,688.79,521.98
2017,4,18,12,30,459.0,363.0,1.5,16.0,773.0,829.46,622.68
2017,4,18,12,45,652.0,263.5,1.65,16.0,840.0,936.51,700.74
2017,4,18,13,0,845.0,164.0,1.8,16.0,907.0,1033.03,766.22
2017,4,18,13,15,650.5,251.0,2.0,16.0,816.0,946.9,710.93
2017,4,18,13,30,456.0,338.0,2.2,16.0,725.0,843.17,638.48
2017,4,18,13,45,398.0,351.0,2.45,16.0,682.0,787.07,601.89
2017,4,18,14,0,340.0,364.0,2.7,16.0,639.0,745.09,573.31
2017,4,18,14,15,573.5,257.0,2.9,16.0,699.0,881.86,679.38
2017,4,18,14,30,807.0,150.0,3.1,16.0,759.0,992.96,759.52
2017,4,18,14,45,797.0,145.5,3.3,16.0,721.5,967.79,744.2
2017,4,18,15,0,787.0,141.0,3.5,16.0,684.0,939.45,727.71
2017,4,18,15,15,561.5,198.0,3.6,15.5,573.0,773.42,611.86
2017,4,18,15,30,336.0,255.0,3.7,15.0,462.0,601.26,481.85
2017,4,18,15,45,280.5,241.5,3.8,15.0,405.5,528.68,427.51
2017,4,18,16,0,225.0,228.0,3.9,15.0,349.0,442.89,361.2
2017,4,18,16,15,438.5,169.5,3.95,15.0,375.0,572.27,468.84
2017,4,18,16,30,652.0,111.0,4.0,15.0,401.0,658.74,539.93
2017,4,18,16,45,615.5,103.0,4.05,15.0,349.0,593.89,489.81
2017,4,18,17,0,579.0,95.0,4.1,15.0,297.0,530.25,439.63
2017,4,18,17,15,521.0,86.0,4.0,14.5,244.5,453.56,377.57
2017,4,18,17,30,463.0,77.0,3.9,14.0,192.0,378.06,314.37
2017,4,18,17,45,382.0,64.5,3.8,13.5,144.0,296.25,243.82
2017,4,18,18,0,301.0,52.0,3.7,13.0,96.0,223.0,178.71
2017,4,18,18,15,184.0,34.5,3.55,12.5,58.5,137.73,100.51
2017,4,18,18,30,67.0,17.0,3.4,12.0,21.0,48.21,0.0
2017,4,18,18,45,33.5,8.5,3.25,12.0,10.5,17.61,0.0
2017,4,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,5,45,97.5,16.5,2.05,11.5,25.5,13.03,0.0
2017,4,19,6,0,195.0,33.0,2.2,12.0,51.0,25.79,15.11
2017,4,19,6,15,300.0,47.5,2.3,12.0,95.5,36.62,26.51
2017,4,19,6,30,405.0,62.0,2.4,12.0,140.0,47.14,36.49
2017,4,19,6,45,471.0,73.0,2.55,12.5,190.5,56.21,44.87
2017,4,19,7,0,537.0,84.0,2.7,13.0,241.0,62.9,50.89
2017,4,19,7,15,586.0,92.0,2.55,13.0,294.5,66.72,54.27
2017,4,19,7,30,635.0,100.0,2.4,13.0,348.0,70.38,57.39
2017,4,19,7,45,663.5,108.5,2.25,13.5,400.0,98.4,63.11
2017,4,19,8,0,692.0,117.0,2.1,14.0,452.0,153.75,94.52
2017,4,19,8,15,520.5,172.0,2.0,14.0,439.0,214.47,149.77
2017,4,19,8,30,349.0,227.0,1.9,14.0,426.0,257.2,192.88
2017,4,19,8,45,563.0,183.5,1.85,14.5,536.0,310.24,230.92
2017,4,19,9,0,777.0,140.0,1.8,15.0,646.0,389.77,292.74
2017,4,19,9,15,539.5,231.0,1.85,15.0,592.5,415.94,320.54
2017,4,19,9,30,302.0,322.0,1.9,15.0,539.0,414.58,323.07
2017,4,19,9,45,568.0,236.5,2.0,15.5,670.5,507.68,395.56
2017,4,19,10,0,834.0,151.0,2.1,16.0,802.0,626.14,486.37
2017,4,19,10,15,842.5,153.0,2.1,16.0,831.5,679.73,526.81
2017,4,19,10,30,851.0,155.0,2.1,16.0,861.0,732.09,565.72
2017,4,19,10,45,852.0,160.0,2.15,16.0,882.0,780.24,600.94
2017,4,19,11,0,853.0,165.0,2.2,16.0,903.0,826.08,633.49
2017,4,19,11,15,856.0,166.0,2.25,16.0,917.0,867.33,661.56
2017,4,19,11,30,859.0,167.0,2.3,16.0,931.0,906.0,687.73
2017,4,19,11,45,859.0,168.0,2.35,16.0,937.0,939.24,710.14
2017,4,19,12,0,859.0,169.0,2.4,16.0,943.0,969.36,730.46
2017,4,19,12,15,858.0,169.0,2.45,16.0,940.5,994.29,747.35
2017,4,19,12,30,857.0,169.0,2.5,16.0,938.0,1015.76,762.05
2017,4,19,12,45,737.0,232.0,2.6,16.5,888.5,988.51,743.49
2017,4,19,13,0,617.0,295.0,2.7,17.0,839.0,945.38,712.36
2017,4,19,13,15,734.0,226.5,2.75,17.0,861.0,1005.71,756.65
2017,4,19,13,30,851.0,158.0,2.8,17.0,883.0,1051.76,787.9
2017,4,19,13,45,842.5,156.5,2.85,17.0,857.0,1045.51,784.62
2017,4,19,14,0,834.0,155.0,2.9,17.0,831.0,1035.49,779.48
2017,4,19,14,15,823.0,152.5,2.95,16.5,798.0,1018.23,771.06
2017,4,19,14,30,812.0,150.0,3.0,16.0,765.0,997.47,760.34
2017,4,19,14,45,798.0,147.0,3.05,16.0,726.0,969.9,743.54
2017,4,19,15,0,784.0,144.0,3.1,16.0,687.0,939.29,724.61
2017,4,19,15,15,765.5,140.0,3.15,16.0,642.5,906.98,704.37
2017,4,19,15,30,747.0,136.0,3.2,16.0,598.0,865.97,677.78
2017,4,19,15,45,730.5,128.0,3.25,16.0,550.5,820.03,647.33
2017,4,19,16,0,714.0,120.0,3.3,16.0,503.0,772.26,615.07
2017,4,19,16,15,683.0,114.5,3.3,15.5,451.5,714.14,575.32
2017,4,19,16,30,652.0,109.0,3.3,15.0,400.0,655.91,534.49
2017,4,19,16,45,618.0,100.5,3.3,15.0,348.0,592.37,486.62
2017,4,19,17,0,584.0,92.0,3.3,15.0,296.0,529.87,437.69
2017,4,19,17,15,527.0,83.0,3.15,14.5,244.5,453.75,376.43
2017,4,19,17,30,470.0,74.0,3.0,14.0,193.0,381.77,316.39
2017,4,19,17,45,392.5,62.0,2.9,14.0,145.5,298.04,244.36
2017,4,19,18,0,315.0,50.0,2.8,14.0,98.0,226.39,180.66
2017,4,19,18,15,200.0,34.5,2.7,13.5,60.5,143.63,105.45
2017,4,19,18,30,85.0,19.0,2.6,13.0,23.0,63.17,0.0
2017,4,19,18,45,42.5,9.5,2.55,13.0,11.5,21.15,0.0
2017,4,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,5,45,111.5,17.0,2.85,12.5,27.5,13.41,0.0
2017,4,20,6,0,223.0,34.0,2.9,13.0,55.0,26.58,16.06
2017,4,20,6,15,330.5,46.5,3.1,13.0,100.5,35.86,25.79
2017,4,20,6,30,438.0,59.0,3.3,13.0,146.0,46.36,35.68
2017,4,20,6,45,513.0,67.5,3.5,13.5,198.0,51.38,40.4
2017,4,20,7,0,588.0,76.0,3.7,14.0,250.0,56.27,44.78
2017,4,20,7,15,635.0,82.5,3.75,14.0,304.0,59.23,47.39
2017,4,20,7,30,682.0,89.0,3.8,14.0,358.0,62.08,49.81
2017,4,20,7,45,719.0,93.0,3.9,14.5,412.0,90.26,54.09
2017,4,20,8,0,756.0,97.0,4.0,15.0,466.0,146.45,85.41
2017,4,20,8,15,780.5,101.0,4.0,15.0,517.0,209.91,134.85
2017,4,20,8,30,805.0,105.0,4.0,15.0,568.0,270.68,187.39
2017,4,20,8,45,824.5,108.0,4.0,15.0,615.5,331.59,242.1
2017,4,20,9,0,844.0,111.0,4.0,15.0,663.0,394.05,297.94
2017,4,20,9,15,858.0,113.5,3.95,15.0,705.0,455.04,351.62
2017,4,20,9,30,872.0,116.0,3.9,15.0,747.0,516.34,404.05
2017,4,20,9,45,877.0,121.0,3.9,15.5,782.0,575.79,452.7
2017,4,20,10,0,882.0,126.0,3.9,16.0,817.0,632.25,497.45
2017,4,20,10,15,890.0,127.5,3.85,16.0,846.5,686.12,539.74
2017,4,20,10,30,898.0,129.0,3.8,16.0,876.0,738.53,579.79
2017,4,20,10,45,903.5,130.0,3.75,16.0,898.5,786.96,615.75
2017,4,20,11,0,909.0,131.0,3.7,16.0,921.0,833.22,647.84
2017,4,20,11,15,912.5,132.0,3.6,16.0,935.5,875.5,676.48
2017,4,20,11,30,916.0,133.0,3.5,16.0,950.0,915.08,702.92
2017,4,20,11,45,917.0,133.5,3.45,16.0,956.5,949.09,725.61
2017,4,20,12,0,918.0,134.0,3.4,16.0,963.0,979.91,746.01
2017,4,20,12,15,917.5,133.5,3.45,16.0,961.0,1005.03,763.24
2017,4,20,12,30,917.0,133.0,3.5,16.0,959.0,1026.59,778.18
2017,4,20,12,45,918.0,130.5,3.55,16.0,949.5,1043.99,790.41
2017,4,20,13,0,919.0,128.0,3.6,16.0,940.0,1057.63,800.27
2017,4,20,13,15,914.0,127.0,3.7,16.0,921.5,1062.95,805.09
2017,4,20,13,30,909.0,126.0,3.8,16.0,903.0,1064.35,807.46
2017,4,20,13,45,903.0,124.5,3.95,16.0,877.5,1060.3,806.69
2017,4,20,14,0,897.0,123.0,4.1,16.0,852.0,1052.4,803.42
2017,4,20,14,15,887.5,121.0,4.15,16.0,819.0,1036.64,794.19
2017,4,20,14,30,878.0,119.0,4.2,16.0,786.0,1017.26,782.61
2017,4,20,14,45,867.5,116.0,4.3,16.0,747.0,1002.84,774.85
2017,4,20,15,0,857.0,113.0,4.4,16.0,708.0,974.24,757.47
2017,4,20,15,15,840.5,110.0,4.45,16.0,663.5,936.86,733.44
2017,4,20,15,30,824.0,107.0,4.5,16.0,619.0,896.86,707.33
2017,4,20,15,45,804.5,103.0,4.55,16.0,570.0,850.69,676.4
2017,4,20,16,0,785.0,99.0,4.6,16.0,521.0,802.66,643.62
2017,4,20,16,15,757.5,94.5,4.75,15.5,469.0,746.0,605.42
2017,4,20,16,30,730.0,90.0,4.9,15.0,417.0,692.72,568.65
2017,4,20,16,45,690.5,85.0,5.05,15.0,363.5,626.18,519.18
2017,4,20,17,0,651.0,80.0,5.2,15.0,310.0,560.99,467.88
2017,4,20,17,15,597.0,73.0,5.25,14.5,257.0,486.1,407.05
2017,4,20,17,30,543.0,66.0,5.3,14.0,204.0,414.96,346.97
2017,4,20,17,45,456.0,57.0,5.35,14.0,154.5,328.53,271.5
2017,4,20,18,0,369.0,48.0,5.4,14.0,105.0,250.47,201.45
2017,4,20,18,15,243.5,34.0,5.35,13.5,65.5,160.11,119.24
2017,4,20,18,30,118.0,20.0,5.3,13.0,26.0,76.45,0.0
2017,4,20,18,45,59.0,10.0,5.3,13.0,13.0,26.43,0.0
2017,4,20,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,21,5,45,109.5,17.5,2.4,12.5,28.5,13.78,0.0
2017,4,21,6,0,219.0,35.0,2.4,13.0,57.0,27.3,16.98
2017,4,21,6,15,322.0,48.5,2.4,13.0,102.0,37.32,27.14
2017,4,21,6,30,425.0,62.0,2.4,13.0,147.0,48.78,37.88
2017,4,21,6,45,494.0,71.5,2.45,13.5,199.0,54.52,43.22
2017,4,21,7,0,563.0,81.0,2.5,14.0,251.0,60.04,48.14
2017,4,21,7,15,611.0,88.0,2.45,14.0,304.5,63.2,50.92
2017,4,21,7,30,659.0,95.0,2.4,14.0,358.0,66.24,53.48
2017,4,21,7,45,695.0,100.0,2.35,14.5,411.5,95.74,58.55
2017,4,21,8,0,731.0,105.0,2.3,15.0,465.0,151.12,89.97
2017,4,21,8,15,756.5,109.5,2.3,15.0,516.0,208.76,134.54
2017,4,21,8,30,782.0,114.0,2.3,15.0,567.0,273.98,190.16
2017,4,21,8,45,803.5,116.5,2.35,15.5,614.5,333.66,242.61
2017,4,21,9,0,825.0,119.0,2.4,16.0,662.0,395.15,296.16
2017,4,21,9,15,839.0,122.0,2.4,16.0,703.5,455.46,348.23
2017,4,21,9,30,853.0,125.0,2.4,16.0,745.0,516.11,399.05
2017,4,21,9,45,879.5,119.0,2.4,16.5,785.5,576.33,447.23
2017,4,21,10,0,906.0,113.0,2.4,17.0,826.0,635.94,493.42
2017,4,21,10,15,913.0,114.5,2.35,17.0,855.5,690.15,534.76
2017,4,21,10,30,920.0,116.0,2.3,17.0,885.0,742.75,573.7
2017,4,21,10,45,925.5,117.0,2.3,17.5,907.5,791.94,607.64
2017,4,21,11,0,931.0,118.0,2.3,18.0,930.0,838.9,638.1
2017,4,21,11,15,934.0,118.5,2.25,18.0,944.0,880.94,665.56
2017,4,21,11,30,937.0,119.0,2.2,18.0,958.0,920.15,690.84
2017,4,21,11,45,938.0,119.5,2.2,18.0,964.0,954.59,713.23
2017,4,21,12,0,939.0,120.0,2.2,18.0,970.0,985.77,733.4
2017,4,21,12,15,938.5,120.0,2.25,18.0,968.0,1011.63,750.64
2017,4,21,12,30,938.0,120.0,2.3,18.0,966.0,1033.88,765.64
2017,4,21,12,45,934.5,120.0,2.35,18.5,955.5,1049.48,774.95
2017,4,21,13,0,931.0,120.0,2.4,19.0,945.0,1061.21,781.9
2017,4,21,13,15,926.5,119.5,2.45,19.0,927.0,1067.49,786.97
2017,4,21,13,30,922.0,119.0,2.5,19.0,909.0,1069.84,789.69
2017,4,21,13,45,912.5,119.5,2.6,19.0,882.5,1064.25,788.0
2017,4,21,14,0,903.0,120.0,2.7,19.0,856.0,1054.82,783.95
2017,4,21,14,15,894.5,118.0,2.7,19.0,823.5,1039.95,775.4
2017,4,21,14,30,886.0,116.0,2.7,19.0,791.0,1021.42,764.58
2017,4,21,14,45,869.0,116.5,2.75,19.0,751.0,1004.35,755.32
2017,4,21,15,0,852.0,117.0,2.8,19.0,711.0,973.51,736.79
2017,4,21,15,15,836.5,114.0,2.85,18.5,667.0,937.17,715.85
2017,4,21,15,30,821.0,111.0,2.9,18.0,623.0,898.17,692.76
2017,4,21,15,45,747.5,114.5,3.0,18.0,552.5,817.68,638.85
2017,4,21,16,0,674.0,118.0,3.1,18.0,482.0,734.8,581.89
2017,4,21,16,15,670.5,105.0,3.15,17.5,437.5,691.58,553.65
2017,4,21,16,30,667.0,92.0,3.2,17.0,393.0,646.11,522.69
2017,4,21,16,45,658.0,87.5,3.3,17.0,353.5,605.07,493.46
2017,4,21,17,0,649.0,83.0,3.4,17.0,314.0,562.69,460.81
2017,4,21,17,15,596.5,75.5,3.35,16.5,261.0,488.23,401.74
2017,4,21,17,30,544.0,68.0,3.3,16.0,208.0,417.38,343.38
2017,4,21,17,45,464.5,58.0,3.3,15.5,158.0,333.73,272.43
2017,4,21,18,0,385.0,48.0,3.3,15.0,108.0,257.75,205.7
2017,4,21,18,15,261.5,34.0,3.35,14.5,67.5,168.46,125.63
2017,4,21,18,30,138.0,20.0,3.4,14.0,27.0,83.71,7.28
2017,4,21,18,45,69.0,10.0,3.45,14.0,13.5,29.34,0.0
2017,4,21,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,22,5,45,40.5,18.5,1.55,12.5,22.5,15.72,0.0
2017,4,22,6,0,81.0,37.0,1.6,13.0,45.0,29.52,19.1
2017,4,22,6,15,127.5,57.0,1.65,13.0,78.5,44.55,33.56
2017,4,22,6,30,174.0,77.0,1.7,13.0,112.0,59.13,47.09
2017,4,22,6,45,199.5,98.0,1.8,13.5,149.5,73.82,60.38
2017,4,22,7,0,225.0,119.0,1.9,14.0,187.0,87.97,72.88
2017,4,22,7,15,254.5,135.5,1.85,14.0,227.0,98.71,82.24
2017,4,22,7,30,284.0,152.0,1.8,14.0,267.0,109.02,91.04
2017,4,22,7,45,294.0,174.0,1.8,14.0,307.0,137.23,102.68
2017,4,22,8,0,304.0,196.0,1.8,14.0,347.0,177.29,129.65
2017,4,22,8,15,392.5,196.5,1.85,14.0,412.5,212.92,153.9
2017,4,22,8,30,481.0,197.0,1.9,14.0,478.0,263.85,193.47
2017,4,22,8,45,361.5,247.5,1.95,14.5,468.0,304.55,232.12
2017,4,22,9,0,242.0,298.0,2.0,15.0,458.0,330.39,256.56
2017,4,22,9,15,319.0,299.5,2.15,15.0,524.5,381.14,296.72
2017,4,22,9,30,396.0,301.0,2.3,15.0,591.0,443.04,345.67
2017,4,22,9,45,439.5,297.5,2.5,15.5,633.5,491.14,383.52
2017,4,22,10,0,483.0,294.0,2.7,16.0,676.0,543.6,424.26
2017,4,22,10,15,362.5,350.0,2.95,16.0,642.5,543.43,424.02
2017,4,22,10,30,242.0,406.0,3.2,16.0,609.0,530.29,413.14
2017,4,22,10,45,242.5,417.5,3.5,16.0,625.5,557.63,434.41
2017,4,22,11,0,243.0,429.0,3.8,16.0,642.0,584.52,454.98
2017,4,22,11,15,243.0,436.5,4.1,16.0,652.0,606.84,472.1
2017,4,22,11,30,243.0,444.0,4.4,16.0,662.0,628.45,488.93
2017,4,22,11,45,241.0,447.5,4.75,16.0,665.5,643.69,501.37
2017,4,22,12,0,239.0,451.0,5.1,16.0,669.0,657.87,513.03
2017,4,22,12,15,299.5,433.0,5.2,16.0,705.0,720.37,561.3
2017,4,22,12,30,360.0,415.0,5.3,16.0,741.0,773.21,602.19
2017,4,22,12,45,339.5,417.0,5.4,16.0,721.5,767.07,597.66
2017,4,22,13,0,319.0,419.0,5.5,16.0,702.0,758.65,591.75
2017,4,22,13,15,321.0,409.0,5.45,16.0,689.5,758.25,592.0
2017,4,22,13,30,323.0,399.0,5.4,16.0,677.0,756.02,590.94
2017,4,22,13,45,345.5,379.5,5.4,16.0,669.0,762.55,597.37
2017,4,22,14,0,368.0,360.0,5.4,16.0,661.0,766.95,602.29
2017,4,22,14,15,426.0,320.0,5.4,15.5,655.5,798.46,629.46
2017,4,22,14,30,484.0,280.0,5.4,15.0,650.0,811.53,643.4
2017,4,22,14,45,315.5,304.0,5.4,15.0,541.0,650.54,519.83
2017,4,22,15,0,147.0,328.0,5.4,15.0,432.0,494.85,396.69
2017,4,22,15,15,215.0,299.5,5.3,15.0,440.0,525.83,424.49
2017,4,22,15,30,283.0,271.0,5.2,15.0,448.0,569.05,460.72
2017,4,22,15,45,318.5,241.0,5.15,15.0,425.5,559.29,455.38
2017,4,22,16,0,354.0,211.0,5.1,15.0,403.0,545.63,447.08
2017,4,22,16,15,238.5,201.0,4.95,14.5,325.0,429.2,353.86
2017,4,22,16,30,123.0,191.0,4.8,14.0,247.0,307.19,253.9
2017,4,22,16,45,111.0,170.5,4.65,14.0,216.5,271.89,225.4
2017,4,22,17,0,99.0,150.0,4.5,14.0,186.0,237.33,196.84
2017,4,22,17,15,88.0,126.0,4.35,13.5,154.5,189.29,156.91
2017,4,22,17,30,77.0,102.0,4.2,13.0,123.0,153.35,126.27
2017,4,22,17,45,219.5,77.5,4.05,13.0,117.0,215.25,177.77
2017,4,22,18,0,362.0,53.0,3.9,13.0,111.0,250.7,202.32
2017,4,22,18,15,240.0,38.0,3.8,13.0,70.5,163.1,123.1
2017,4,22,18,30,118.0,23.0,3.7,13.0,30.0,81.21,16.69
2017,4,22,18,45,59.0,11.5,3.65,13.0,15.0,27.74,0.0
2017,4,22,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,23,5,45,131.5,19.0,5.45,12.5,33.0,14.93,0.0
2017,4,23,6,0,263.0,38.0,5.6,13.0,66.0,29.64,19.36
2017,4,23,6,15,364.5,49.5,5.75,13.0,112.0,39.61,29.24
2017,4,23,6,30,466.0,61.0,5.9,13.0,158.0,47.58,36.84
2017,4,23,6,45,530.0,69.5,6.05,13.0,210.0,52.54,41.54
2017,4,23,7,0,594.0,78.0,6.2,13.0,262.0,57.33,45.9
2017,4,23,7,15,639.5,84.5,6.15,13.0,315.5,60.24,48.45
2017,4,23,7,30,685.0,91.0,6.1,13.0,369.0,63.02,50.81
2017,4,23,7,45,716.0,96.5,6.1,13.5,422.0,96.57,57.76
2017,4,23,8,0,747.0,102.0,6.1,14.0,475.0,153.05,91.23
2017,4,23,8,15,771.0,106.0,6.1,14.0,525.5,216.03,141.36
2017,4,23,8,30,795.0,110.0,6.1,14.0,576.0,275.99,194.02
2017,4,23,8,45,806.0,117.0,6.1,14.0,621.0,336.96,249.68
2017,4,23,9,0,817.0,124.0,6.1,14.0,666.0,398.51,305.62
2017,4,23,9,15,831.0,127.0,6.05,14.0,708.0,458.25,359.03
2017,4,23,9,30,845.0,130.0,6.0,14.0,750.0,518.35,411.41
2017,4,23,9,45,649.0,219.0,5.95,14.5,708.5,538.65,429.46
2017,4,23,10,0,453.0,308.0,5.9,15.0,667.0,537.86,428.25
2017,4,23,10,15,646.5,235.0,5.85,15.0,767.5,629.02,502.24
2017,4,23,10,30,840.0,162.0,5.8,15.0,868.0,732.85,585.03
2017,4,23,10,45,709.0,237.0,5.8,15.0,843.0,748.52,594.74
2017,4,23,11,0,578.0,312.0,5.8,15.0,818.0,749.48,592.97
2017,4,23,11,15,588.0,313.5,5.8,15.0,836.0,788.34,622.43
2017,4,23,11,30,598.0,315.0,5.8,15.0,854.0,825.97,650.51
2017,4,23,11,45,542.5,340.0,5.8,15.0,831.5,826.21,649.34
2017,4,23,12,0,487.0,365.0,5.8,15.0,809.0,821.29,644.42
2017,4,23,12,15,515.5,355.5,5.8,15.0,824.0,857.94,672.27
2017,4,23,12,30,544.0,346.0,5.8,15.0,839.0,893.33,698.89
2017,4,23,12,45,505.5,351.5,5.85,15.0,806.0,876.09,685.98
2017,4,23,13,0,467.0,357.0,5.9,15.0,773.0,855.27,670.65
2017,4,23,13,15,679.0,245.0,5.85,15.0,837.0,967.69,759.25
2017,4,23,13,30,891.0,133.0,5.8,15.0,901.0,1052.33,819.42
2017,4,23,13,45,691.0,220.0,5.8,15.0,805.5,965.58,757.8
2017,4,23,14,0,491.0,307.0,5.8,15.0,710.0,850.39,670.55
2017,4,23,14,15,435.5,316.5,6.0,14.5,663.5,803.82,638.3
2017,4,23,14,30,380.0,326.0,6.2,14.0,617.0,740.67,592.85
2017,4,23,14,45,601.5,226.5,6.45,14.0,661.0,868.08,697.66
2017,4,23,15,0,823.0,127.0,6.7,14.0,705.0,955.85,766.03
2017,4,23,15,15,806.5,124.0,6.7,14.0,661.0,919.22,740.15
2017,4,23,15,30,790.0,121.0,6.7,14.0,617.0,880.06,712.79
2017,4,23,15,45,664.5,141.5,6.75,14.0,536.5,775.02,634.86
2017,4,23,16,0,539.0,162.0,6.8,14.0,456.0,661.9,547.87
2017,4,23,16,15,562.0,138.5,6.8,14.0,419.0,640.8,533.45
2017,4,23,16,30,585.0,115.0,6.8,14.0,382.0,609.03,509.97
2017,4,23,16,45,301.0,122.0,6.85,14.0,259.0,378.65,318.9
2017,4,23,17,0,17.0,129.0,6.9,14.0,136.0,134.75,109.48
2017,4,23,17,15,9.5,109.0,6.7,13.5,113.0,110.18,88.9
2017,4,23,17,30,2.0,89.0,6.5,13.0,90.0,86.24,68.39
2017,4,23,17,45,1.0,68.0,6.35,13.0,68.5,65.14,50.03
2017,4,23,18,0,0.0,47.0,6.2,13.0,47.0,43.79,31.31
2017,4,23,18,15,0.0,30.0,6.0,12.5,30.0,27.16,16.46
2017,4,23,18,30,0.0,13.0,5.8,12.0,13.0,11.44,0.0
2017,4,23,18,45,0.0,6.5,5.65,12.0,6.5,5.91,0.0
2017,4,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
