Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,8.0,3.75,12.5,8.0,7.02,0.0
2017,4,24,6,0,0.0,16.0,3.8,13.0,16.0,14.06,6.33
2017,4,24,6,15,0.0,27.5,3.95,13.0,27.5,24.22,15.76
2017,4,24,6,30,0.0,39.0,4.1,13.0,39.0,34.39,25.14
2017,4,24,6,45,0.0,52.0,4.25,13.0,52.0,45.91,35.64
2017,4,24,7,0,0.0,65.0,4.4,13.0,65.0,57.32,45.91
2017,4,24,7,15,0.0,78.0,4.4,13.0,78.0,68.37,55.7
2017,4,24,7,30,0.0,91.0,4.4,13.0,91.0,79.33,65.28
2017,4,24,7,45,37.0,150.5,4.45,13.5,169.0,122.63,97.39
2017,4,24,8,0,74.0,210.0,4.5,14.0,247.0,173.03,136.43
2017,4,24,8,15,37.0,165.0,4.55,14.0,183.5,143.41,113.08
2017,4,24,8,30,0.0,120.0,4.6,14.0,120.0,105.23,82.76
2017,4,24,8,45,14.0,188.5,4.65,14.0,198.0,166.68,132.82
2017,4,24,9,0,28.0,257.0,4.7,14.0,276.0,225.5,180.06
2017,4,24,9,15,45.0,291.0,4.7,14.0,323.5,264.4,210.87
2017,4,24,9,30,62.0,325.0,4.7,14.0,371.0,306.01,243.78
2017,4,24,9,45,156.5,351.0,4.7,14.5,474.5,384.73,305.6
2017,4,24,10,0,251.0,377.0,4.7,15.0,578.0,475.89,376.46
2017,4,24,10,15,182.0,394.0,4.75,15.0,542.0,464.09,366.66
2017,4,24,10,30,113.0,411.0,4.8,15.0,506.0,445.77,351.5
2017,4,24,10,45,61.5,322.0,4.9,15.0,374.0,334.98,265.15
2017,4,24,11,0,10.0,233.0,5.0,15.0,242.0,215.59,169.82
2017,4,24,11,15,17.0,287.5,5.1,15.0,303.0,271.51,214.48
2017,4,24,11,30,24.0,342.0,5.2,15.0,364.0,328.86,259.54
2017,4,24,11,45,90.0,401.5,5.3,15.0,483.5,455.48,359.62
2017,4,24,12,0,156.0,461.0,5.4,15.0,603.0,590.9,463.85
2017,4,24,12,15,208.5,454.0,5.45,15.0,644.0,642.92,504.3
2017,4,24,12,30,261.0,447.0,5.5,15.0,685.0,709.02,555.06
2017,4,24,12,45,157.5,425.0,5.55,15.0,568.5,581.58,457.35
2017,4,24,13,0,54.0,403.0,5.6,15.0,452.0,446.82,351.93
2017,4,24,13,15,50.5,390.5,5.6,15.0,435.5,433.8,342.46
2017,4,24,13,30,47.0,378.0,5.6,15.0,419.0,420.22,332.24
2017,4,24,13,45,48.0,368.0,5.65,15.0,409.0,413.4,327.5
2017,4,24,14,0,49.0,358.0,5.7,15.0,399.0,406.24,322.51
2017,4,24,14,15,57.0,351.5,5.7,15.0,396.5,409.61,326.0
2017,4,24,14,30,65.0,345.0,5.7,15.0,394.0,412.65,329.28
2017,4,24,14,45,55.5,320.0,5.75,15.0,361.0,377.61,302.2
2017,4,24,15,0,46.0,295.0,5.8,15.0,328.0,342.43,274.85
2017,4,24,15,15,119.5,290.5,5.8,14.5,368.0,424.97,344.32
2017,4,24,15,30,193.0,286.0,5.8,14.0,408.0,486.5,396.65
2017,4,24,15,45,111.5,248.0,5.85,14.0,317.5,367.84,300.79
2017,4,24,16,0,30.0,210.0,5.9,14.0,227.0,238.87,194.46
2017,4,24,16,15,15.0,174.0,6.0,14.0,182.5,175.97,142.84
2017,4,24,16,30,0.0,138.0,6.1,14.0,138.0,128.08,102.83
2017,4,24,16,45,13.0,136.0,6.2,14.0,141.0,137.32,111.4
2017,4,24,17,0,26.0,134.0,6.3,14.0,144.0,155.64,127.43
2017,4,24,17,15,18.0,113.5,6.2,13.5,120.0,120.36,97.69
2017,4,24,17,30,10.0,93.0,6.1,13.0,96.0,95.2,76.17
2017,4,24,17,45,5.0,71.5,6.1,13.0,73.0,71.07,55.14
2017,4,24,18,0,0.0,50.0,6.1,13.0,50.0,47.1,34.15
2017,4,24,18,15,0.0,32.0,6.1,13.0,32.0,29.37,18.32
2017,4,24,18,30,0.0,14.0,6.1,13.0,14.0,12.32,0.03
2017,4,24,18,45,0.0,7.0,6.15,13.0,7.0,6.37,0.0
2017,4,24,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,25,5,45,83.5,20.5,3.75,12.5,30.0,16.83,3.34
2017,4,25,6,0,167.0,41.0,3.8,13.0,60.0,31.68,21.45
2017,4,25,6,15,231.0,57.5,3.9,13.0,99.0,43.68,32.95
2017,4,25,6,30,295.0,74.0,4.0,13.0,138.0,55.24,43.73
2017,4,25,6,45,341.5,88.5,4.1,13.0,182.0,64.78,52.51
2017,4,25,7,0,388.0,103.0,4.2,13.0,226.0,73.9,60.7
2017,4,25,7,15,421.0,115.5,4.25,13.0,271.0,81.12,67.03
2017,4,25,7,30,454.0,128.0,4.3,13.0,316.0,87.97,72.91
2017,4,25,7,45,482.0,141.5,4.4,13.5,364.5,120.39,83.1
2017,4,25,8,0,510.0,155.0,4.5,14.0,413.0,168.27,113.63
2017,4,25,8,15,564.0,154.0,4.6,14.0,466.0,214.02,148.34
2017,4,25,8,30,618.0,153.0,4.7,14.0,519.0,265.13,191.24
2017,4,25,8,45,519.0,207.5,4.8,14.5,531.5,319.75,242.37
2017,4,25,9,0,420.0,262.0,4.9,15.0,544.0,362.7,281.78
2017,4,25,9,15,442.0,269.0,4.9,15.0,581.5,408.13,320.14
2017,4,25,9,30,464.0,276.0,4.9,15.0,619.0,455.55,359.55
2017,4,25,9,45,395.5,318.0,4.9,15.0,620.5,484.93,383.81
2017,4,25,10,0,327.0,360.0,4.9,15.0,622.0,506.44,400.73
2017,4,25,10,15,591.0,244.0,4.85,15.0,737.0,601.7,478.25
2017,4,25,10,30,855.0,128.0,4.8,15.0,852.0,710.66,565.67
2017,4,25,10,45,857.5,131.0,4.8,15.5,872.0,756.19,599.11
2017,4,25,11,0,860.0,134.0,4.8,16.0,892.0,799.48,628.95
2017,4,25,11,15,679.5,246.0,4.85,16.0,851.0,802.14,628.17
2017,4,25,11,30,499.0,358.0,4.9,16.0,810.0,780.76,608.01
2017,4,25,11,45,499.0,361.5,4.95,16.0,816.0,807.18,627.72
2017,4,25,12,0,499.0,365.0,5.0,16.0,822.0,831.68,645.7
2017,4,25,12,15,481.5,367.5,5.05,16.0,807.5,836.68,649.33
2017,4,25,12,30,464.0,370.0,5.1,16.0,793.0,838.71,650.93
2017,4,25,12,45,446.0,371.0,5.2,16.0,774.5,835.91,649.4
2017,4,25,13,0,428.0,372.0,5.3,16.0,756.0,830.31,645.89
2017,4,25,13,15,397.5,380.5,5.4,15.5,731.5,803.89,628.32
2017,4,25,13,30,367.0,389.0,5.5,15.0,707.0,788.37,618.35
2017,4,25,13,45,311.5,391.5,5.6,15.0,656.0,739.29,581.76
2017,4,25,14,0,256.0,394.0,5.7,15.0,605.0,688.82,543.76
2017,4,25,14,15,180.5,379.0,5.65,15.0,525.0,580.94,461.23
2017,4,25,14,30,105.0,364.0,5.6,15.0,445.0,473.02,376.99
2017,4,25,14,45,180.5,343.0,5.6,15.0,474.0,542.65,434.54
2017,4,25,15,0,256.0,322.0,5.6,15.0,503.0,608.47,488.07
2017,4,25,15,15,397.0,259.5,5.5,15.0,520.5,683.01,550.07
2017,4,25,15,30,538.0,197.0,5.4,15.0,538.0,732.88,592.91
2017,4,25,15,45,446.5,205.5,5.35,15.0,473.5,646.3,525.63
2017,4,25,16,0,355.0,214.0,5.3,15.0,409.0,548.26,449.0
2017,4,25,16,15,500.5,160.5,5.2,14.5,407.0,608.3,501.62
2017,4,25,16,30,646.0,107.0,5.1,14.0,405.0,645.66,535.05
2017,4,25,16,45,614.5,99.0,5.05,14.0,355.0,585.01,487.5
2017,4,25,17,0,583.0,91.0,5.0,14.0,305.0,525.23,439.47
2017,4,25,17,15,530.0,83.5,4.85,14.0,254.0,453.72,380.13
2017,4,25,17,30,477.0,76.0,4.7,14.0,203.0,385.92,322.21
2017,4,25,17,45,405.5,65.0,4.55,14.0,156.0,305.72,252.58
2017,4,25,18,0,334.0,54.0,4.4,14.0,109.0,237.43,191.47
2017,4,25,18,15,225.0,39.5,4.15,13.5,70.5,157.32,120.12
2017,4,25,18,30,116.0,25.0,3.9,13.0,32.0,84.21,37.31
2017,4,25,18,45,58.0,12.5,3.7,13.0,16.0,28.3,0.0
2017,4,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.0,2.7,13.0,2.0,0.0,0.0
2017,4,26,5,30,0.0,4.0,3.0,13.0,4.0,3.64,0.0
2017,4,26,5,45,0.0,19.0,3.3,13.5,19.0,16.75,4.55
2017,4,26,6,0,0.0,34.0,3.6,14.0,34.0,29.55,19.66
2017,4,26,6,15,5.0,55.0,3.6,14.0,56.0,46.77,35.57
2017,4,26,6,30,10.0,76.0,3.6,14.0,78.0,63.77,51.14
2017,4,26,6,45,19.0,97.0,3.6,14.0,102.5,80.65,66.38
2017,4,26,7,0,28.0,118.0,3.6,14.0,127.0,93.84,78.09
2017,4,26,7,15,34.5,139.5,3.55,14.0,152.5,109.48,91.73
2017,4,26,7,30,41.0,161.0,3.5,14.0,178.0,124.77,104.85
2017,4,26,7,45,20.5,139.0,3.5,14.5,147.5,118.67,93.98
2017,4,26,8,0,0.0,117.0,3.5,15.0,117.0,101.7,79.97
2017,4,26,8,15,34.0,185.5,3.5,15.0,206.0,158.23,124.87
2017,4,26,8,30,68.0,254.0,3.5,15.0,295.0,221.6,174.79
2017,4,26,8,45,58.0,268.0,3.55,15.0,304.5,237.47,187.8
2017,4,26,9,0,48.0,282.0,3.6,15.0,314.0,252.05,199.64
2017,4,26,9,15,47.5,298.5,3.7,15.0,332.5,271.39,214.95
2017,4,26,9,30,47.0,315.0,3.8,15.0,351.0,290.81,230.17
2017,4,26,9,45,63.0,343.5,3.9,15.0,393.5,329.0,260.07
2017,4,26,10,0,79.0,372.0,4.0,15.0,436.0,369.51,291.56
2017,4,26,10,15,56.5,359.5,4.05,15.0,406.5,352.46,277.88
2017,4,26,10,30,34.0,347.0,4.1,15.0,377.0,332.26,261.71
2017,4,26,10,45,29.5,342.5,4.15,15.5,369.0,329.61,259.0
2017,4,26,11,0,25.0,338.0,4.2,16.0,361.0,326.19,255.67
2017,4,26,11,15,28.5,354.5,4.25,16.0,381.0,348.03,272.56
2017,4,26,11,30,32.0,371.0,4.3,16.0,401.0,370.41,289.77
2017,4,26,11,45,81.5,415.5,4.35,16.0,491.0,460.92,360.24
2017,4,26,12,0,131.0,460.0,4.4,16.0,581.0,566.31,440.25
2017,4,26,12,15,141.0,460.5,4.5,16.0,590.0,584.98,454.37
2017,4,26,12,30,151.0,461.0,4.6,16.0,599.0,603.38,468.71
2017,4,26,12,45,83.5,379.0,4.75,16.0,455.5,447.2,350.58
2017,4,26,13,0,16.0,297.0,4.9,16.0,312.0,288.29,226.34
2017,4,26,13,15,11.5,249.0,5.05,16.0,259.5,238.96,187.95
2017,4,26,13,30,7.0,201.0,5.2,16.0,207.0,189.58,148.79
2017,4,26,13,45,7.5,210.5,5.35,16.0,217.0,199.35,156.88
2017,4,26,14,0,8.0,220.0,5.5,16.0,227.0,209.25,165.04
2017,4,26,14,15,5.0,194.0,5.6,15.5,198.5,181.74,143.37
2017,4,26,14,30,2.0,168.0,5.7,15.0,170.0,154.28,121.53
2017,4,26,14,45,6.5,199.0,5.8,15.0,204.0,188.7,149.97
2017,4,26,15,0,11.0,230.0,5.9,15.0,238.0,224.13,179.14
2017,4,26,15,15,7.0,206.0,5.85,15.0,211.0,197.19,157.52
2017,4,26,15,30,3.0,182.0,5.8,15.0,184.0,170.41,135.93
2017,4,26,15,45,21.5,201.0,5.8,15.0,213.0,206.92,167.01
2017,4,26,16,0,40.0,220.0,5.8,15.0,242.0,258.12,209.89
2017,4,26,16,15,50.5,204.0,5.8,14.5,229.0,249.89,204.51
2017,4,26,16,30,61.0,188.0,5.8,14.0,216.0,240.78,198.35
2017,4,26,16,45,30.5,154.5,5.85,14.0,168.5,180.09,147.57
2017,4,26,17,0,0.0,121.0,5.9,14.0,121.0,113.84,91.39
2017,4,26,17,15,0.0,101.5,5.85,14.0,101.5,95.26,75.83
2017,4,26,17,30,0.0,82.0,5.8,14.0,82.0,76.59,59.91
2017,4,26,17,45,0.0,63.0,5.8,14.0,63.0,58.32,44.1
2017,4,26,18,0,0.0,44.0,5.8,14.0,44.0,39.84,27.97
2017,4,26,18,15,0.0,28.5,5.75,13.5,28.5,25.13,14.98
2017,4,26,18,30,0.0,13.0,5.7,13.0,13.0,11.43,0.95
2017,4,26,18,45,0.0,6.5,5.7,13.0,6.5,5.91,0.0
2017,4,26,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,4,27,5,15,13.0,5.0,4.75,12.0,5.5,0.0,0.0
2017,4,27,5,30,26.0,10.0,4.8,12.0,11.0,9.1,0.0
2017,4,27,5,45,143.5,26.5,4.9,12.5,43.0,20.77,8.22
2017,4,27,6,0,261.0,43.0,5.0,13.0,75.0,33.32,23.09
2017,4,27,6,15,352.0,55.5,4.9,13.0,121.0,42.37,31.88
2017,4,27,6,30,443.0,68.0,4.8,13.0,167.0,52.85,41.65
2017,4,27,6,45,507.5,76.0,4.75,13.0,218.0,57.12,45.69
2017,4,27,7,0,572.0,84.0,4.7,13.0,269.0,61.28,49.44
2017,4,27,7,15,594.0,89.5,4.65,13.0,311.5,63.05,50.93
2017,4,27,7,30,616.0,95.0,4.6,13.0,354.0,64.73,52.28
2017,4,27,7,45,629.0,106.0,4.55,13.5,400.0,103.55,63.97
2017,4,27,8,0,642.0,117.0,4.5,14.0,446.0,156.59,98.03
2017,4,27,8,15,640.0,133.0,4.45,14.0,488.0,212.51,143.86
2017,4,27,8,30,638.0,149.0,4.4,14.0,530.0,268.19,193.0
2017,4,27,8,45,538.5,202.5,4.35,14.5,541.5,322.91,244.12
2017,4,27,9,0,439.0,256.0,4.3,15.0,553.0,365.63,283.16
2017,4,27,9,15,363.5,297.0,4.2,15.0,553.0,399.12,312.7
2017,4,27,9,30,288.0,338.0,4.1,15.0,553.0,421.82,332.01
2017,4,27,9,45,406.0,312.0,4.1,15.5,630.0,485.8,382.3
2017,4,27,10,0,524.0,286.0,4.1,16.0,707.0,561.9,441.49
2017,4,27,10,15,704.5,206.5,4.1,16.0,794.0,642.33,505.53
2017,4,27,10,30,885.0,127.0,4.1,16.0,881.0,731.16,575.39
2017,4,27,10,45,893.0,126.5,4.2,16.0,903.0,778.83,611.11
2017,4,27,11,0,901.0,126.0,4.3,16.0,925.0,824.56,643.84
2017,4,27,11,15,903.5,126.5,4.45,16.0,938.5,864.55,672.77
2017,4,27,11,30,906.0,127.0,4.6,16.0,952.0,901.79,699.76
2017,4,27,11,45,907.5,127.0,4.75,16.0,957.5,934.79,723.75
2017,4,27,12,0,909.0,127.0,4.9,16.0,963.0,964.67,745.63
2017,4,27,12,15,908.0,127.0,5.05,16.0,960.5,988.94,763.66
2017,4,27,12,30,907.0,127.0,5.2,16.0,958.0,1009.73,779.39
2017,4,27,12,45,903.0,128.0,5.4,16.0,947.5,1024.99,791.77
2017,4,27,13,0,899.0,129.0,5.6,16.0,937.0,1036.54,801.7
2017,4,27,13,15,894.5,128.0,5.75,16.0,919.0,1041.82,807.0
2017,4,27,13,30,890.0,127.0,5.9,16.0,901.0,1043.28,809.78
2017,4,27,13,45,879.5,127.5,6.05,16.0,874.5,1036.46,806.82
2017,4,27,14,0,869.0,128.0,6.2,16.0,848.0,1025.96,801.36
2017,4,27,14,15,705.0,196.0,6.35,16.0,766.0,950.07,748.7
2017,4,27,14,30,541.0,264.0,6.5,16.0,684.0,848.02,673.23
2017,4,27,14,45,685.0,191.5,6.65,16.0,696.0,910.71,724.78
2017,4,27,15,0,829.0,119.0,6.8,16.0,708.0,950.04,755.78
2017,4,27,15,15,814.0,116.5,7.0,15.5,665.0,915.26,733.92
2017,4,27,15,30,799.0,114.0,7.2,15.0,622.0,877.9,710.08
2017,4,27,15,45,603.0,159.0,7.4,15.0,525.5,737.94,605.34
2017,4,27,16,0,407.0,204.0,7.6,15.0,429.0,595.32,491.14
2017,4,27,16,15,373.0,189.0,7.7,14.5,380.5,521.09,434.1
2017,4,27,16,30,339.0,174.0,7.8,14.0,332.0,464.09,389.22
2017,4,27,16,45,474.0,127.5,7.95,14.0,319.5,508.46,429.06
2017,4,27,17,0,609.0,81.0,8.1,14.0,307.0,530.15,449.21
2017,4,27,17,15,563.5,78.0,8.0,13.5,261.5,467.68,396.7
2017,4,27,17,30,518.0,75.0,7.9,13.0,216.0,407.81,344.85
2017,4,27,17,45,446.5,65.0,7.85,13.0,167.5,329.9,275.79
2017,4,27,18,0,375.0,55.0,7.8,13.0,119.0,256.91,209.67
2017,4,27,18,15,266.0,41.0,7.7,12.5,78.5,175.08,135.92
2017,4,27,18,30,157.0,27.0,7.6,12.0,38.0,102.02,55.78
2017,4,27,18,45,78.5,13.5,7.55,12.0,19.0,35.16,0.0
2017,4,27,19,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.0,4.65,11.0,6.0,0.0,0.0
2017,4,28,5,30,0.0,12.0,4.8,11.0,12.0,10.91,0.0
2017,4,28,5,45,149.5,28.0,5.0,11.5,47.0,21.93,9.99
2017,4,28,6,0,299.0,44.0,5.2,12.0,82.0,34.13,23.99
2017,4,28,6,15,393.5,55.5,5.25,12.0,130.0,44.14,33.62
2017,4,28,6,30,488.0,67.0,5.3,12.0,178.0,51.93,41.02
2017,4,28,6,45,556.0,74.5,5.4,12.5,232.0,55.9,44.69
2017,4,28,7,0,624.0,82.0,5.5,13.0,286.0,59.78,48.09
2017,4,28,7,15,530.5,109.0,5.6,13.0,303.5,76.95,63.31
2017,4,28,7,30,437.0,136.0,5.7,13.0,321.0,92.81,77.18
2017,4,28,7,45,608.5,119.0,5.8,13.5,412.5,113.14,72.27
2017,4,28,8,0,780.0,102.0,5.9,14.0,504.0,168.1,101.63
2017,4,28,8,15,803.0,106.0,5.85,14.0,555.5,227.08,149.2
2017,4,28,8,30,826.0,110.0,5.8,14.0,607.0,288.55,203.48
2017,4,28,8,45,768.0,132.0,5.75,14.5,621.5,337.89,251.22
2017,4,28,9,0,710.0,154.0,5.7,15.0,636.0,384.47,295.19
2017,4,28,9,15,706.0,169.5,5.6,15.0,673.0,441.28,345.1
2017,4,28,9,30,702.0,185.0,5.5,15.0,710.0,496.88,392.56
2017,4,28,9,45,792.5,161.5,5.4,15.5,780.5,570.45,452.08
2017,4,28,10,0,883.0,138.0,5.3,16.0,851.0,648.81,514.07
2017,4,28,10,15,890.5,140.0,5.2,16.0,880.0,701.38,555.61
2017,4,28,10,30,898.0,142.0,5.1,16.0,909.0,753.3,595.6
2017,4,28,10,45,907.0,140.5,5.1,16.0,931.5,801.57,632.36
2017,4,28,11,0,916.0,139.0,5.1,16.0,954.0,847.91,665.37
2017,4,28,11,15,918.5,140.0,5.05,16.0,967.5,889.02,694.04
2017,4,28,11,30,921.0,141.0,5.0,16.0,981.0,927.36,720.52
2017,4,28,11,45,926.5,138.5,5.0,16.5,988.0,962.21,743.29
2017,4,28,12,0,932.0,136.0,5.0,17.0,995.0,994.06,763.82
2017,4,28,12,15,931.5,135.5,5.0,17.0,992.5,1018.97,780.95
2017,4,28,12,30,931.0,135.0,5.0,17.0,990.0,1040.33,795.71
2017,4,28,12,45,938.0,128.5,5.05,17.0,982.0,1059.47,809.48
2017,4,28,13,0,945.0,122.0,5.1,17.0,974.0,1074.84,820.78
2017,4,28,13,15,941.0,121.0,5.1,17.0,955.5,1080.91,825.41
2017,4,28,13,30,937.0,120.0,5.1,17.0,937.0,1083.01,827.52
2017,4,28,13,45,932.0,118.0,5.2,17.0,911.5,1079.06,826.55
2017,4,28,14,0,927.0,116.0,5.3,17.0,886.0,1071.16,823.0
2017,4,28,14,15,918.5,114.5,5.3,17.0,853.0,1056.41,813.98
2017,4,28,14,30,910.0,113.0,5.3,17.0,820.0,1037.95,802.51
2017,4,28,14,45,899.5,110.5,5.3,17.0,781.0,1012.86,786.48
2017,4,28,15,0,889.0,108.0,5.3,17.0,742.0,984.42,768.12
2017,4,28,15,15,874.5,105.5,5.2,16.5,697.0,949.09,745.56
2017,4,28,15,30,860.0,103.0,5.1,16.0,652.0,919.96,727.38
2017,4,28,15,45,842.0,99.0,5.05,16.0,603.0,874.1,695.78
2017,4,28,16,0,824.0,95.0,5.0,16.0,554.0,826.22,662.45
2017,4,28,16,15,798.5,91.5,4.9,16.0,501.5,771.14,623.03
2017,4,28,16,30,773.0,88.0,4.8,16.0,449.0,715.22,582.4
2017,4,28,16,45,740.0,83.0,4.75,16.0,395.0,651.69,535.32
2017,4,28,17,0,707.0,78.0,4.7,16.0,341.0,592.31,489.21
2017,4,28,17,15,658.5,72.0,4.55,15.5,287.0,519.75,430.99
2017,4,28,17,30,610.0,66.0,4.4,15.0,233.0,450.3,373.22
2017,4,28,17,45,538.0,57.5,4.3,14.5,182.0,369.24,303.98
2017,4,28,18,0,466.0,49.0,4.2,14.0,131.0,294.88,238.19
2017,4,28,18,15,348.5,37.5,4.05,13.5,87.0,206.12,159.34
2017,4,28,18,30,231.0,26.0,3.9,13.0,43.0,127.87,74.53
2017,4,28,18,45,115.5,13.0,3.75,13.0,21.5,45.46,0.0
2017,4,28,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,5,15,48.5,6.5,2.95,12.0,8.0,0.0,0.0
2017,4,29,5,30,97.0,13.0,2.9,12.0,16.0,11.82,0.0
2017,4,29,5,45,240.5,26.5,2.9,12.5,53.0,21.66,10.48
2017,4,29,6,0,384.0,40.0,2.9,13.0,90.0,32.3,22.41
2017,4,29,6,15,473.0,49.0,2.9,13.0,139.0,38.39,28.47
2017,4,29,6,30,562.0,58.0,2.9,13.0,188.0,44.31,34.1
2017,4,29,6,45,619.5,65.0,2.95,13.5,241.5,48.26,37.72
2017,4,29,7,0,677.0,72.0,3.0,14.0,295.0,52.08,41.05
2017,4,29,7,15,716.0,77.0,2.95,14.5,349.5,54.13,42.71
2017,4,29,7,30,755.0,82.0,2.9,15.0,404.0,61.72,49.19
2017,4,29,7,45,784.5,85.5,2.9,15.5,457.5,104.52,58.77
2017,4,29,8,0,814.0,89.0,2.9,16.0,511.0,162.8,94.58
2017,4,29,8,15,835.0,92.5,2.85,16.0,562.0,223.02,142.69
2017,4,29,8,30,856.0,96.0,2.8,16.0,613.0,285.4,197.0
2017,4,29,8,45,872.5,98.0,2.8,16.5,659.5,351.78,255.34
2017,4,29,9,0,889.0,100.0,2.8,17.0,706.0,413.79,309.53
2017,4,29,9,15,901.0,102.0,2.85,17.0,747.5,474.54,362.18
2017,4,29,9,30,913.0,104.0,2.9,17.0,789.0,535.16,413.21
2017,4,29,9,45,920.5,106.5,2.95,17.5,824.5,593.4,460.05
2017,4,29,10,0,928.0,109.0,3.0,18.0,860.0,650.51,504.44
2017,4,29,10,15,934.0,110.5,3.0,18.0,888.5,704.41,545.9
2017,4,29,10,30,940.0,112.0,3.0,18.0,917.0,756.53,584.95
2017,4,29,10,45,945.0,112.5,3.05,18.5,938.5,805.02,618.48
2017,4,29,11,0,950.0,113.0,3.1,19.0,960.0,851.18,648.94
2017,4,29,11,15,952.5,113.5,3.1,19.0,973.5,892.77,676.87
2017,4,29,11,30,955.0,114.0,3.1,19.0,987.0,931.47,702.63
2017,4,29,11,45,955.0,114.5,3.15,19.0,992.0,964.88,725.08
2017,4,29,12,0,955.0,115.0,3.2,19.0,997.0,994.93,745.27
2017,4,29,12,15,954.5,114.5,3.25,19.0,994.5,1020.06,762.21
2017,4,29,12,30,954.0,114.0,3.3,19.0,992.0,1041.54,776.83
2017,4,29,12,45,952.0,113.5,3.35,19.0,981.5,1057.8,788.1
2017,4,29,13,0,950.0,113.0,3.4,19.0,971.0,1070.19,796.98
2017,4,29,13,15,945.5,112.0,3.5,19.0,952.5,1075.62,801.86
2017,4,29,13,30,941.0,111.0,3.6,19.0,934.0,1077.06,804.28
2017,4,29,13,45,933.0,111.0,3.75,19.0,907.5,1072.05,802.97
2017,4,29,14,0,925.0,111.0,3.9,19.0,881.0,1063.15,799.18
2017,4,29,14,15,916.5,109.5,4.0,18.5,848.0,1048.32,792.64
2017,4,29,14,30,908.0,108.0,4.1,18.0,815.0,1029.81,783.65
2017,4,29,14,45,896.0,106.5,4.25,18.0,776.0,1004.33,768.71
2017,4,29,15,0,884.0,105.0,4.4,18.0,737.0,975.6,751.57
2017,4,29,15,15,870.0,102.5,4.45,17.5,692.5,940.82,731.0
2017,4,29,15,30,856.0,100.0,4.5,17.0,648.0,912.12,714.52
2017,4,29,15,45,837.0,97.0,4.55,17.0,599.5,866.71,684.35
2017,4,29,16,0,818.0,94.0,4.6,17.0,551.0,819.36,652.4
2017,4,29,16,15,793.5,90.0,4.55,16.5,499.5,764.77,615.13
2017,4,29,16,30,769.0,86.0,4.5,16.0,448.0,709.31,576.42
2017,4,29,16,45,736.0,81.5,4.45,16.0,394.5,646.6,530.12
2017,4,29,17,0,703.0,77.0,4.4,16.0,341.0,587.87,484.69
2017,4,29,17,15,655.5,71.0,4.35,15.5,287.5,516.2,427.64
2017,4,29,17,30,608.0,65.0,4.3,15.0,234.0,447.56,370.88
2017,4,29,17,45,536.0,57.0,4.25,14.5,183.0,367.28,302.45
2017,4,29,18,0,464.0,49.0,4.2,14.0,132.0,293.69,237.43
2017,4,29,18,15,349.5,38.0,4.05,13.5,88.5,206.84,160.31
2017,4,29,18,30,235.0,27.0,3.9,13.0,45.0,130.9,79.98
2017,4,29,18,45,117.5,13.5,3.8,13.0,22.5,46.48,0.0
2017,4,29,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,30,5,15,30.0,7.0,2.75,11.0,8.0,0.0,0.0
2017,4,30,5,30,60.0,14.0,2.8,11.0,16.0,12.73,0.0
2017,4,30,5,45,186.5,29.5,2.85,11.5,51.5,23.09,12.18
2017,4,30,6,0,313.0,45.0,2.9,12.0,87.0,34.83,24.79
2017,4,30,6,15,402.0,56.0,2.8,12.0,134.5,44.22,33.8
2017,4,30,6,30,491.0,67.0,2.7,12.0,182.0,51.55,40.74
2017,4,30,6,45,552.0,74.0,2.65,12.5,234.0,55.1,44.01
2017,4,30,7,0,613.0,81.0,2.6,13.0,286.0,58.57,47.02
2017,4,30,7,15,654.0,87.0,2.5,13.0,339.0,61.02,49.11
2017,4,30,7,30,695.0,93.0,2.4,13.0,392.0,63.36,51.03
2017,4,30,7,45,728.5,96.5,2.35,13.5,444.5,105.03,60.91
2017,4,30,8,0,762.0,100.0,2.3,14.0,497.0,166.32,100.29
2017,4,30,8,15,783.5,103.5,2.3,14.5,546.5,223.38,145.82
2017,4,30,8,30,805.0,107.0,2.3,15.0,596.0,282.73,197.14
2017,4,30,8,45,825.0,108.5,2.3,15.5,642.5,341.97,249.41
2017,4,30,9,0,845.0,110.0,2.3,16.0,689.0,402.74,302.25
2017,4,30,9,15,857.0,112.5,2.3,16.0,729.5,462.16,353.45
2017,4,30,9,30,869.0,115.0,2.3,16.0,770.0,523.65,404.61
2017,4,30,9,45,887.0,112.0,2.35,16.5,806.5,580.54,450.22
2017,4,30,10,0,905.0,109.0,2.4,17.0,843.0,637.33,494.31
2017,4,30,10,15,911.0,110.5,2.45,17.0,871.5,689.97,534.9
2017,4,30,10,30,917.0,112.0,2.5,17.0,900.0,740.89,573.24
2017,4,30,10,45,920.5,113.5,2.6,17.5,920.5,788.03,606.2
2017,4,30,11,0,924.0,115.0,2.7,18.0,941.0,832.81,636.11
2017,4,30,11,15,926.0,116.0,2.8,18.0,954.0,873.36,664.06
2017,4,30,11,30,928.0,117.0,2.9,18.0,967.0,911.09,690.0
2017,4,30,11,45,927.5,118.0,3.05,18.5,972.0,943.6,711.39
2017,4,30,12,0,927.0,119.0,3.2,19.0,977.0,972.85,730.54
2017,4,30,12,15,926.5,119.0,3.3,19.0,974.5,997.75,747.8
2017,4,30,12,30,926.0,119.0,3.4,19.0,972.0,1019.12,762.81
2017,4,30,12,45,923.5,118.5,3.55,19.0,961.5,1034.42,774.28
2017,4,30,13,0,921.0,118.0,3.7,19.0,951.0,1045.95,783.39
2017,4,30,13,15,917.0,117.0,3.8,19.0,933.5,1051.65,788.38
2017,4,30,13,30,913.0,116.0,3.9,19.0,916.0,1053.47,790.96
2017,4,30,13,45,905.5,116.0,4.0,19.0,890.5,1048.96,789.45
2017,4,30,14,0,898.0,116.0,4.1,19.0,865.0,1040.68,785.55
2017,4,30,14,15,890.0,114.5,4.2,18.5,833.5,1026.58,779.3
2017,4,30,14,30,882.0,113.0,4.3,18.0,802.0,1008.9,770.66
2017,4,30,14,45,870.5,111.0,4.4,18.0,763.5,983.8,755.56
2017,4,30,15,0,859.0,109.0,4.5,18.0,725.0,955.51,738.46
2017,4,30,15,15,845.5,106.5,4.6,17.5,682.0,931.17,725.42
2017,4,30,15,30,832.0,104.0,4.7,17.0,639.0,894.39,703.24
2017,4,30,15,45,813.0,101.0,4.85,17.0,591.5,849.72,673.97
2017,4,30,16,0,794.0,98.0,5.0,17.0,544.0,803.18,642.76
2017,4,30,16,15,770.0,94.5,5.05,16.5,493.5,750.47,606.92
2017,4,30,16,30,746.0,91.0,5.1,16.0,443.0,696.89,569.56
2017,4,30,16,45,712.0,86.0,5.15,16.0,390.5,637.4,525.55
2017,4,30,17,0,678.0,81.0,5.2,16.0,338.0,575.34,476.95
2017,4,30,17,15,630.5,75.0,5.15,15.5,285.0,504.89,420.27
2017,4,30,17,30,583.0,69.0,5.1,15.0,232.0,437.46,364.03
2017,4,30,17,45,508.0,61.0,5.1,14.5,181.5,356.88,295.0
2017,4,30,18,0,433.0,53.0,5.1,14.0,131.0,283.23,229.8
2017,4,30,18,15,320.0,41.0,4.9,13.5,88.0,197.58,153.74
2017,4,30,18,30,207.0,29.0,4.7,13.0,45.0,123.35,78.13
2017,4,30,18,45,103.5,14.5,4.55,13.0,22.5,43.3,0.0
2017,4,30,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,1,5,15,60.5,7.5,3.3,12.0,9.5,6.82,0.0
2017,5,1,5,30,121.0,15.0,3.4,12.0,19.0,13.64,0.0
2017,5,1,5,45,260.5,27.5,3.55,12.5,57.0,22.34,11.97
2017,5,1,6,0,400.0,40.0,3.7,13.0,95.0,32.02,22.3
2017,5,1,6,15,484.0,48.5,3.7,13.0,143.5,37.7,27.91
2017,5,1,6,30,568.0,57.0,3.7,13.0,192.0,43.22,33.16
2017,5,1,6,45,623.0,63.0,3.75,13.5,245.0,46.43,36.08
2017,5,1,7,0,678.0,69.0,3.8,14.0,298.0,49.55,38.78
2017,5,1,7,15,715.0,74.0,3.8,14.5,351.0,56.74,45.01
2017,5,1,7,30,752.0,79.0,3.8,15.0,404.0,59.07,46.82
2017,5,1,7,45,780.0,82.0,3.8,15.5,456.5,103.66,57.34
2017,5,1,8,0,808.0,85.0,3.8,16.0,509.0,160.98,93.24
2017,5,1,8,15,827.5,88.0,3.8,16.0,558.5,219.99,140.9
2017,5,1,8,30,847.0,91.0,3.8,16.0,608.0,280.95,194.48
2017,5,1,8,45,864.0,92.5,3.8,16.5,654.0,346.51,252.5
2017,5,1,9,0,881.0,94.0,3.8,17.0,700.0,407.53,306.31
2017,5,1,9,15,892.5,96.0,3.85,17.0,740.5,467.33,358.64
2017,5,1,9,30,904.0,98.0,3.9,17.0,781.0,526.96,409.4
2017,5,1,9,45,919.5,95.5,3.95,17.5,817.5,584.46,456.27
2017,5,1,10,0,935.0,93.0,4.0,18.0,854.0,641.55,501.36
2017,5,1,10,15,941.0,94.0,3.95,18.5,882.5,694.98,541.97
2017,5,1,10,30,947.0,95.0,3.9,19.0,911.0,746.61,579.98
2017,5,1,10,45,950.5,96.5,3.9,19.5,932.0,794.84,612.95
2017,5,1,11,0,954.0,98.0,3.9,20.0,953.0,840.62,643.28
2017,5,1,11,15,957.0,98.5,3.95,20.0,966.5,882.42,671.98
2017,5,1,11,30,960.0,99.0,4.0,20.0,980.0,921.34,698.56
2017,5,1,11,45,960.0,100.0,4.05,20.5,985.5,955.05,720.09
2017,5,1,12,0,960.0,101.0,4.1,21.0,991.0,985.4,739.25
2017,5,1,12,15,959.5,101.0,4.25,21.0,989.0,1010.8,757.09
2017,5,1,12,30,959.0,101.0,4.4,21.0,987.0,1032.57,772.6
2017,5,1,12,45,946.5,107.0,4.6,21.0,973.5,1044.94,782.74
2017,5,1,13,0,934.0,113.0,4.8,21.0,960.0,1053.29,790.55
2017,5,1,13,15,929.5,112.0,4.85,20.5,942.0,1058.49,796.57
2017,5,1,13,30,925.0,111.0,4.9,20.0,924.0,1059.77,800.12
2017,5,1,13,45,916.5,111.5,5.0,20.0,897.5,1054.7,798.39
2017,5,1,14,0,908.0,112.0,5.1,20.0,871.0,1045.84,794.21
2017,5,1,14,15,899.5,110.5,5.05,20.0,838.5,1031.11,784.86
2017,5,1,14,30,891.0,109.0,5.0,20.0,806.0,1012.77,773.17
2017,5,1,14,45,878.5,107.0,5.0,20.0,767.0,986.5,756.48
2017,5,1,15,0,866.0,105.0,5.0,20.0,728.0,957.06,737.62
2017,5,1,15,15,851.5,102.5,4.95,19.5,684.0,922.25,715.96
2017,5,1,15,30,837.0,100.0,4.9,19.0,640.0,893.56,698.54
2017,5,1,15,45,819.0,96.5,4.85,19.0,592.5,849.05,668.18
2017,5,1,16,0,801.0,93.0,4.8,19.0,545.0,802.62,636.19
2017,5,1,16,15,776.5,89.5,4.7,18.5,494.0,749.33,599.61
2017,5,1,16,30,752.0,86.0,4.6,18.0,443.0,695.23,561.73
2017,5,1,16,45,720.5,81.0,4.6,17.5,390.5,633.87,517.8
2017,5,1,17,0,689.0,76.0,4.6,17.0,338.0,576.17,474.25
2017,5,1,17,15,642.0,70.5,4.55,16.5,285.5,506.24,418.58
2017,5,1,17,30,595.0,65.0,4.5,16.0,233.0,439.31,363.29
2017,5,1,17,45,528.0,57.0,4.45,15.5,183.0,362.46,297.87
2017,5,1,18,0,461.0,49.0,4.4,15.0,133.0,291.79,235.54
2017,5,1,18,15,350.5,38.5,4.3,14.5,90.5,207.38,160.92
2017,5,1,18,30,240.0,28.0,4.2,14.0,48.0,135.07,87.91
2017,5,1,18,45,120.0,14.0,4.1,14.0,24.0,47.63,0.0
2017,5,1,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,8.0,2.8,13.0,8.0,7.28,0.0
2017,5,2,5,30,0.0,16.0,2.9,13.0,16.0,13.94,0.0
2017,5,2,5,45,108.5,31.5,3.0,13.5,46.5,25.39,14.7
2017,5,2,6,0,217.0,47.0,3.1,14.0,77.0,36.03,25.74
2017,5,2,6,15,268.0,63.5,3.0,14.0,117.0,47.83,36.77
2017,5,2,6,30,319.0,80.0,2.9,14.0,157.0,59.15,47.19
2017,5,2,6,45,362.5,93.0,2.85,14.5,200.5,67.41,54.58
2017,5,2,7,0,406.0,106.0,2.8,15.0,244.0,75.3,61.42
2017,5,2,7,15,560.5,94.0,2.8,15.0,319.0,65.37,52.52
2017,5,2,7,30,715.0,82.0,2.8,15.0,394.0,61.0,48.51
2017,5,2,7,45,744.5,85.5,2.8,15.5,446.0,105.23,59.34
2017,5,2,8,0,774.0,89.0,2.8,16.0,498.0,160.88,94.43
2017,5,2,8,15,795.0,92.5,2.85,16.0,547.0,218.41,140.79
2017,5,2,8,30,816.0,96.0,2.9,16.0,596.0,278.12,192.95
2017,5,2,8,45,832.5,98.5,2.95,16.5,641.0,337.53,245.7
2017,5,2,9,0,849.0,101.0,3.0,17.0,686.0,402.09,301.79
2017,5,2,9,15,861.0,103.0,3.0,17.5,726.5,460.25,351.56
2017,5,2,9,30,873.0,105.0,3.0,18.0,767.0,518.34,399.66
2017,5,2,9,45,888.0,103.5,3.05,18.5,803.0,574.76,445.05
2017,5,2,10,0,903.0,102.0,3.1,19.0,839.0,630.81,488.71
2017,5,2,10,15,909.5,103.5,3.15,19.0,867.0,683.4,529.43
2017,5,2,10,30,916.0,105.0,3.2,19.0,895.0,734.33,567.95
2017,5,2,10,45,919.5,106.5,3.3,19.5,916.0,781.17,600.57
2017,5,2,11,0,923.0,108.0,3.4,20.0,937.0,825.66,630.37
2017,5,2,11,15,925.5,108.5,3.4,20.0,950.0,865.87,657.6
2017,5,2,11,30,928.0,109.0,3.4,20.0,963.0,903.29,682.74
2017,5,2,11,45,928.5,109.5,3.45,20.5,968.5,935.97,703.52
2017,5,2,12,0,929.0,110.0,3.5,21.0,974.0,965.43,722.05
2017,5,2,12,15,928.5,110.0,3.55,21.0,972.0,990.12,738.75
2017,5,2,12,30,928.0,110.0,3.6,21.0,970.0,1011.3,753.19
2017,5,2,12,45,918.5,114.5,3.7,21.0,957.5,1024.57,762.84
2017,5,2,13,0,909.0,119.0,3.8,21.0,945.0,1034.0,770.12
2017,5,2,13,15,905.0,118.0,3.9,21.0,927.5,1039.52,774.95
2017,5,2,13,30,901.0,117.0,4.0,21.0,910.0,1041.23,777.4
2017,5,2,13,45,894.0,116.5,4.1,21.0,884.5,1036.64,775.78
2017,5,2,14,0,887.0,116.0,4.2,21.0,859.0,1028.32,771.82
2017,5,2,14,15,879.0,114.0,4.2,21.0,827.5,1013.74,763.12
2017,5,2,14,30,871.0,112.0,4.2,21.0,796.0,995.61,752.15
2017,5,2,14,45,860.0,110.5,4.25,21.0,758.0,971.69,737.6
2017,5,2,15,0,849.0,109.0,4.3,21.0,720.0,944.64,720.9
2017,5,2,15,15,834.5,106.0,4.3,20.5,677.5,918.97,706.23
2017,5,2,15,30,820.0,103.0,4.3,20.0,635.0,881.03,682.77
2017,5,2,15,45,801.5,100.0,4.3,19.5,587.5,837.21,654.85
2017,5,2,16,0,783.0,97.0,4.3,19.0,540.0,791.55,625.15
2017,5,2,16,15,758.5,93.5,4.25,18.5,490.0,738.93,589.54
2017,5,2,16,30,734.0,90.0,4.2,18.0,440.0,685.54,552.62
2017,5,2,16,45,700.5,85.0,4.2,18.0,388.0,626.81,509.84
2017,5,2,17,0,667.0,80.0,4.2,18.0,336.0,565.74,462.74
2017,5,2,17,15,620.5,74.0,4.15,17.5,284.0,496.58,408.16
2017,5,2,17,30,574.0,68.0,4.1,17.0,232.0,430.4,353.97
2017,5,2,17,45,504.5,60.0,4.05,16.5,182.5,353.35,288.94
2017,5,2,18,0,435.0,52.0,4.0,16.0,133.0,282.71,227.24
2017,5,2,18,15,326.5,40.5,3.85,15.5,90.5,199.47,154.34
2017,5,2,18,30,218.0,29.0,3.7,15.0,48.0,127.67,84.57
2017,5,2,18,45,109.0,14.5,3.55,15.0,24.0,44.88,0.0
2017,5,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,3,5,15,56.5,8.0,1.2,16.0,10.5,7.28,0.0
2017,5,3,5,30,113.0,16.0,1.1,16.0,21.0,12.61,0.0
2017,5,3,5,45,242.0,29.0,1.0,16.5,58.0,23.42,13.24
2017,5,3,6,0,371.0,42.0,0.9,17.0,95.0,33.46,23.3
2017,5,3,6,15,453.0,50.5,0.75,17.0,142.5,39.05,28.72
2017,5,3,6,30,535.0,59.0,0.6,17.0,190.0,44.47,33.78
2017,5,3,6,45,589.5,65.5,0.5,17.5,241.5,47.98,36.91
2017,5,3,7,0,644.0,72.0,0.4,18.0,293.0,51.37,39.78
2017,5,3,7,15,682.0,77.0,0.5,18.0,345.5,53.4,41.46
2017,5,3,7,30,720.0,82.0,0.6,18.0,398.0,60.91,47.85
2017,5,3,7,45,747.5,86.0,0.75,18.5,449.5,106.72,59.28
2017,5,3,8,0,775.0,90.0,0.9,19.0,501.0,162.66,94.22
2017,5,3,8,15,795.5,93.5,1.0,19.5,549.5,220.12,139.33
2017,5,3,8,30,816.0,97.0,1.1,20.0,598.0,279.67,189.68
2017,5,3,8,45,831.0,99.5,1.25,20.5,643.0,338.56,240.58
2017,5,3,9,0,846.0,102.0,1.4,21.0,688.0,402.41,294.54
2017,5,3,9,15,858.0,104.5,1.45,21.0,728.0,460.74,343.4
2017,5,3,9,30,870.0,107.0,1.5,21.0,768.0,519.01,390.79
2017,5,3,9,45,889.5,103.0,1.6,21.0,805.0,575.52,435.81
2017,5,3,10,0,909.0,99.0,1.7,21.0,842.0,632.06,479.66
2017,5,3,10,15,915.0,100.0,1.75,21.0,870.0,684.07,518.73
2017,5,3,10,30,921.0,101.0,1.8,21.0,898.0,734.34,555.61
2017,5,3,10,45,924.5,102.5,1.85,21.5,918.5,781.28,586.84
2017,5,3,11,0,928.0,104.0,1.9,22.0,939.0,825.85,615.42
2017,5,3,11,15,930.5,104.5,1.9,22.0,952.5,866.13,641.54
2017,5,3,11,30,933.0,105.0,1.9,22.0,966.0,903.59,665.62
2017,5,3,11,45,933.5,106.0,1.9,22.0,971.0,936.79,686.77
2017,5,3,12,0,934.0,107.0,1.9,22.0,976.0,966.77,705.78
2017,5,3,12,15,933.5,106.5,1.95,22.0,974.0,991.0,721.69
2017,5,3,12,30,933.0,106.0,2.0,22.0,972.0,1011.68,735.44
2017,5,3,12,45,929.0,107.0,2.05,22.0,961.5,1026.8,745.77
2017,5,3,13,0,925.0,108.0,2.1,22.0,951.0,1038.16,753.86
2017,5,3,13,15,921.5,107.0,2.15,21.5,933.5,1044.12,760.14
2017,5,3,13,30,918.0,106.0,2.2,21.0,916.0,1046.23,764.16
2017,5,3,13,45,913.0,105.0,2.3,21.0,891.0,1042.98,764.04
2017,5,3,14,0,908.0,104.0,2.4,21.0,866.0,1035.91,761.58
2017,5,3,14,15,900.5,102.5,2.45,21.0,834.5,1022.04,754.26
2017,5,3,14,30,893.0,101.0,2.5,21.0,803.0,1004.56,744.69
2017,5,3,14,45,707.5,172.0,2.6,21.0,711.5,907.23,682.13
2017,5,3,15,0,522.0,243.0,2.7,21.0,620.0,788.02,600.49
2017,5,3,15,15,389.0,265.5,2.75,20.5,537.0,660.97,510.97
2017,5,3,15,30,256.0,288.0,2.8,20.0,454.0,557.43,434.68
2017,5,3,15,45,534.5,187.0,2.9,20.0,501.0,698.14,547.61
2017,5,3,16,0,813.0,86.0,3.0,20.0,548.0,803.17,625.99
2017,5,3,16,15,420.0,132.5,3.0,19.5,370.0,506.58,406.42
2017,5,3,16,30,27.0,179.0,3.0,19.0,192.0,201.8,160.35
2017,5,3,16,45,16.0,154.5,3.0,19.0,162.0,157.57,125.31
2017,5,3,17,0,5.0,130.0,3.0,19.0,132.0,125.64,99.23
2017,5,3,17,15,2.5,111.0,2.95,18.5,112.0,105.89,83.24
2017,5,3,17,30,0.0,92.0,2.9,18.0,92.0,86.31,67.07
2017,5,3,17,45,242.5,69.5,2.85,17.5,115.0,223.07,181.83
2017,5,3,18,0,485.0,47.0,2.8,17.0,138.0,300.18,240.09
2017,5,3,18,15,380.5,37.0,2.65,16.5,95.0,217.57,167.56
2017,5,3,18,30,276.0,27.0,2.5,16.0,52.0,147.03,99.0
2017,5,3,18,45,138.0,13.5,2.45,15.5,26.0,52.39,0.0
2017,5,3,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
