Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,5,4,5,15,57.0,9.0,0.95,13.0,11.5,8.19,0.0
2017,5,4,5,30,114.0,18.0,1.0,13.0,23.0,14.18,0.0
2017,5,4,5,45,239.0,30.5,1.05,13.0,60.0,24.67,14.75
2017,5,4,6,0,364.0,43.0,1.1,13.0,97.0,34.2,24.42
2017,5,4,6,15,444.0,52.5,1.05,13.0,144.0,40.61,30.62
2017,5,4,6,30,524.0,62.0,1.0,13.0,191.0,46.78,36.42
2017,5,4,6,45,578.0,68.5,1.0,13.5,242.0,50.17,39.47
2017,5,4,7,0,632.0,75.0,1.0,14.0,293.0,53.45,42.28
2017,5,4,7,15,669.0,80.0,1.05,14.0,345.0,55.37,43.88
2017,5,4,7,30,706.0,85.0,1.1,14.0,397.0,57.19,45.35
2017,5,4,7,45,731.5,90.0,1.2,14.5,447.5,109.72,62.98
2017,5,4,8,0,757.0,95.0,1.3,15.0,498.0,165.17,98.61
2017,5,4,8,15,777.5,98.5,1.35,15.0,546.5,221.49,143.92
2017,5,4,8,30,798.0,102.0,1.4,15.0,595.0,279.92,194.62
2017,5,4,8,45,811.0,106.0,1.45,15.5,638.5,338.3,245.95
2017,5,4,9,0,824.0,110.0,1.5,16.0,682.0,397.39,297.05
2017,5,4,9,15,836.0,112.5,1.55,16.0,722.0,455.26,346.47
2017,5,4,9,30,848.0,115.0,1.6,16.0,762.0,515.33,396.03
2017,5,4,9,45,866.0,112.0,1.65,16.5,798.0,570.75,439.97
2017,5,4,10,0,884.0,109.0,1.7,17.0,834.0,626.11,482.47
2017,5,4,10,15,890.5,110.5,1.7,17.0,862.0,677.65,521.43
2017,5,4,10,30,897.0,112.0,1.7,17.0,890.0,727.58,558.16
2017,5,4,10,45,902.5,112.5,1.7,17.0,911.0,774.05,590.61
2017,5,4,11,0,908.0,113.0,1.7,17.0,932.0,818.37,620.18
2017,5,4,11,15,602.0,279.0,1.75,17.0,825.5,766.22,580.09
2017,5,4,11,30,296.0,445.0,1.8,17.0,719.0,678.11,511.6
2017,5,4,11,45,311.0,434.5,1.85,17.5,723.5,697.94,526.26
2017,5,4,12,0,326.0,424.0,1.9,18.0,728.0,717.0,539.39
2017,5,4,12,15,209.5,439.0,2.0,17.5,634.5,625.35,473.73
2017,5,4,12,30,93.0,454.0,2.1,17.0,541.0,524.63,399.92
2017,5,4,12,45,135.5,456.5,2.25,17.0,581.5,587.8,448.3
2017,5,4,13,0,178.0,459.0,2.4,17.0,622.0,638.95,486.73
2017,5,4,13,15,211.5,445.5,2.45,17.0,635.5,664.62,506.48
2017,5,4,13,30,245.0,432.0,2.5,17.0,649.0,705.14,536.68
2017,5,4,13,45,229.5,421.0,2.6,17.0,620.0,666.12,509.66
2017,5,4,14,0,214.0,410.0,2.7,17.0,591.0,641.58,493.08
2017,5,4,14,15,173.0,394.5,2.7,16.5,537.5,585.67,453.14
2017,5,4,14,30,132.0,379.0,2.7,16.0,484.0,529.47,412.39
2017,5,4,14,45,152.0,360.5,2.75,16.0,475.5,529.62,414.59
2017,5,4,15,0,172.0,342.0,2.8,16.0,467.0,528.22,415.34
2017,5,4,15,15,105.5,302.5,2.85,16.0,377.5,404.42,320.79
2017,5,4,15,30,39.0,263.0,2.9,16.0,288.0,300.1,238.73
2017,5,4,15,45,134.5,254.5,3.0,16.0,332.5,391.02,314.41
2017,5,4,16,0,230.0,246.0,3.1,16.0,377.0,459.72,371.07
2017,5,4,16,15,169.5,224.5,3.3,15.5,316.5,380.4,309.16
2017,5,4,16,30,109.0,203.0,3.5,15.0,256.0,305.1,249.3
2017,5,4,16,45,104.0,179.5,3.7,15.0,225.5,272.06,223.42
2017,5,4,17,0,99.0,156.0,3.9,15.0,195.0,239.01,196.86
2017,5,4,17,15,83.5,135.0,4.05,14.5,164.5,192.24,158.43
2017,5,4,17,30,68.0,114.0,4.2,14.0,134.0,157.99,129.64
2017,5,4,17,45,53.5,91.5,4.35,13.5,105.5,123.69,100.21
2017,5,4,18,0,39.0,69.0,4.5,13.0,77.0,90.51,71.26
2017,5,4,18,15,19.5,48.5,4.55,12.5,52.5,58.95,43.56
2017,5,4,18,30,0.0,28.0,4.6,12.0,28.0,26.12,14.47
2017,5,4,18,45,0.0,14.0,4.65,12.0,14.0,12.34,0.0
2017,5,4,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,9.0,4.6,12.0,9.0,8.19,0.0
2017,5,5,5,30,0.0,18.0,4.7,12.0,18.0,15.7,0.0
2017,5,5,5,45,55.5,36.0,4.85,12.0,44.5,29.61,19.08
2017,5,5,6,0,111.0,54.0,5.0,12.0,71.0,42.34,31.65
2017,5,5,6,15,141.0,75.0,5.15,12.0,104.5,57.59,45.84
2017,5,5,6,30,171.0,96.0,5.3,12.0,138.0,72.33,59.39
2017,5,5,6,45,197.5,114.5,5.5,12.5,174.5,84.87,70.61
2017,5,5,7,0,224.0,133.0,5.7,13.0,211.0,96.94,81.15
2017,5,5,7,15,152.0,157.5,5.85,13.0,214.0,117.29,98.95
2017,5,5,7,30,80.0,182.0,6.0,13.0,217.0,138.85,117.58
2017,5,5,7,45,49.5,187.5,6.2,13.5,210.0,149.96,119.4
2017,5,5,8,0,19.0,193.0,6.4,14.0,203.0,163.36,130.71
2017,5,5,8,15,12.5,192.5,6.5,14.0,199.5,165.3,132.19
2017,5,5,8,30,6.0,192.0,6.6,14.0,196.0,165.79,132.52
2017,5,5,8,45,4.0,183.5,6.7,14.0,186.5,159.91,127.44
2017,5,5,9,0,2.0,175.0,6.8,14.0,177.0,153.22,121.71
2017,5,5,9,15,23.0,248.5,6.75,14.0,266.5,224.43,179.31
2017,5,5,9,30,44.0,322.0,6.7,14.0,356.0,294.71,235.51
2017,5,5,9,45,67.0,355.0,6.7,14.5,409.0,340.09,271.04
2017,5,5,10,0,90.0,388.0,6.7,15.0,462.0,388.62,308.8
2017,5,5,10,15,96.5,404.5,6.65,15.0,486.5,415.57,329.79
2017,5,5,10,30,103.0,421.0,6.6,15.0,511.0,443.23,351.25
2017,5,5,10,45,216.0,421.5,6.6,15.0,615.0,539.39,427.98
2017,5,5,11,0,329.0,422.0,6.6,15.0,719.0,646.75,512.11
2017,5,5,11,15,174.5,376.0,6.6,15.0,534.0,492.36,391.12
2017,5,5,11,30,20.0,330.0,6.6,15.0,349.0,313.72,247.7
2017,5,5,11,45,22.0,342.5,6.6,15.0,363.5,328.8,259.84
2017,5,5,12,0,24.0,355.0,6.6,15.0,378.0,344.07,271.84
2017,5,5,12,15,43.0,393.5,6.65,15.0,434.5,412.35,325.75
2017,5,5,12,30,62.0,432.0,6.7,15.0,491.0,472.58,372.88
2017,5,5,12,45,67.0,432.0,6.8,15.0,495.0,481.89,380.39
2017,5,5,13,0,72.0,432.0,6.9,15.0,499.0,490.99,387.93
2017,5,5,13,15,47.5,381.5,7.0,15.0,425.5,418.32,331.34
2017,5,5,13,30,23.0,331.0,7.1,15.0,352.0,329.21,261.14
2017,5,5,13,45,79.5,372.0,7.2,15.0,440.0,445.99,355.47
2017,5,5,14,0,136.0,413.0,7.3,15.0,528.0,565.78,450.22
2017,5,5,14,15,110.0,390.0,7.35,14.5,480.5,500.25,400.1
2017,5,5,14,30,84.0,367.0,7.4,14.0,433.0,451.3,362.48
2017,5,5,14,45,332.0,295.5,7.5,14.0,539.5,649.92,527.46
2017,5,5,15,0,580.0,224.0,7.6,14.0,646.0,821.32,666.81
2017,5,5,15,15,665.5,188.5,7.65,14.0,644.5,857.04,696.31
2017,5,5,15,30,751.0,153.0,7.7,14.0,643.0,878.52,714.52
2017,5,5,15,45,529.5,193.5,7.8,14.0,526.5,699.88,576.32
2017,5,5,16,0,308.0,234.0,7.9,14.0,410.0,526.16,435.16
2017,5,5,16,15,301.5,212.0,7.95,13.5,371.5,485.99,405.11
2017,5,5,16,30,295.0,190.0,8.0,13.0,333.0,445.14,373.61
2017,5,5,16,45,318.5,163.5,8.05,13.0,301.5,420.03,354.43
2017,5,5,17,0,342.0,137.0,8.1,13.0,270.0,391.62,331.82
2017,5,5,17,15,275.0,131.0,8.1,12.5,228.0,327.93,277.72
2017,5,5,17,30,208.0,125.0,8.1,12.0,186.0,270.84,228.31
2017,5,5,17,45,160.0,103.5,8.1,12.0,145.0,202.66,168.83
2017,5,5,18,0,112.0,82.0,8.1,12.0,104.0,148.97,121.17
2017,5,5,18,15,68.5,58.5,8.1,11.5,70.5,99.13,77.07
2017,5,5,18,30,25.0,35.0,8.1,11.0,37.0,47.33,30.97
2017,5,5,18,45,12.5,17.5,8.15,11.0,18.5,21.1,0.0
2017,5,5,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,5,6,5,15,16.5,11.0,8.8,10.0,11.5,10.01,0.0
2017,5,6,5,30,33.0,22.0,8.8,10.0,23.0,18.34,0.0
2017,5,6,5,45,125.5,42.5,8.8,10.5,60.0,33.59,22.74
2017,5,6,6,0,218.0,63.0,8.8,11.0,97.0,49.01,37.7
2017,5,6,6,15,125.5,79.5,8.65,11.0,100.5,62.52,50.45
2017,5,6,6,30,33.0,96.0,8.5,11.0,104.0,76.87,63.73
2017,5,6,6,45,48.5,116.5,8.4,11.0,132.0,92.25,77.68
2017,5,6,7,0,64.0,137.0,8.3,11.0,160.0,107.37,91.14
2017,5,6,7,15,234.0,144.5,8.1,11.0,246.5,103.92,87.84
2017,5,6,7,30,404.0,152.0,7.9,11.0,333.0,102.14,85.98
2017,5,6,7,45,383.0,178.5,7.7,11.5,366.5,146.61,106.27
2017,5,6,8,0,362.0,205.0,7.5,12.0,400.0,197.05,144.56
2017,5,6,8,15,367.0,225.5,7.35,12.0,439.0,239.86,179.87
2017,5,6,8,30,372.0,246.0,7.2,12.0,478.0,283.51,217.6
2017,5,6,8,45,452.5,236.5,7.1,12.0,539.0,325.38,252.47
2017,5,6,9,0,533.0,227.0,7.0,12.0,600.0,380.2,298.99
2017,5,6,9,15,641.0,208.0,6.85,12.0,681.5,447.58,355.78
2017,5,6,9,30,749.0,189.0,6.7,12.0,763.0,525.2,420.79
2017,5,6,9,45,575.5,267.0,6.6,12.5,720.0,541.08,434.66
2017,5,6,10,0,402.0,345.0,6.5,13.0,677.0,537.88,431.2
2017,5,6,10,15,596.5,272.0,6.45,13.0,782.5,628.68,505.57
2017,5,6,10,30,791.0,199.0,6.4,13.0,888.0,734.22,590.52
2017,5,6,10,45,564.0,310.0,6.35,13.0,807.0,704.66,563.95
2017,5,6,11,0,337.0,421.0,6.3,13.0,726.0,651.74,518.66
2017,5,6,11,15,225.5,441.5,6.3,13.0,647.0,593.46,471.94
2017,5,6,11,30,114.0,462.0,6.3,13.0,568.0,530.72,420.77
2017,5,6,11,45,205.5,457.5,6.3,13.0,649.5,617.06,489.85
2017,5,6,12,0,297.0,453.0,6.3,13.0,731.0,717.25,567.88
2017,5,6,12,15,313.5,449.0,6.35,13.0,742.5,742.79,587.51
2017,5,6,12,30,330.0,445.0,6.4,13.0,754.0,767.46,606.77
2017,5,6,12,45,386.5,411.5,6.45,13.0,769.0,800.59,633.99
2017,5,6,13,0,443.0,378.0,6.5,13.0,784.0,845.01,669.28
2017,5,6,13,15,464.5,363.0,6.5,13.0,782.0,860.57,681.95
2017,5,6,13,30,486.0,348.0,6.5,13.0,780.0,873.74,693.05
2017,5,6,13,45,474.0,338.5,6.55,13.0,750.0,856.1,680.8
2017,5,6,14,0,462.0,329.0,6.6,13.0,720.0,835.95,666.81
2017,5,6,14,15,604.0,262.5,6.65,13.0,753.5,911.46,728.77
2017,5,6,14,30,746.0,196.0,6.7,13.0,787.0,978.5,781.2
2017,5,6,14,45,732.5,192.0,6.75,13.0,749.5,951.34,762.47
2017,5,6,15,0,719.0,188.0,6.8,13.0,712.0,921.39,742.05
2017,5,6,15,15,700.5,183.0,6.8,13.0,668.5,883.12,715.08
2017,5,6,15,30,682.0,178.0,6.8,13.0,625.0,842.75,686.38
2017,5,6,15,45,657.0,173.0,6.8,13.0,577.5,794.88,651.66
2017,5,6,16,0,632.0,168.0,6.8,13.0,530.0,745.85,615.3
2017,5,6,16,15,601.0,160.5,6.75,13.0,480.0,688.62,571.42
2017,5,6,16,30,570.0,153.0,6.7,13.0,430.0,626.93,523.36
2017,5,6,16,45,531.0,143.5,6.7,13.0,378.5,563.52,472.86
2017,5,6,17,0,492.0,134.0,6.7,13.0,327.0,501.96,422.72
2017,5,6,17,15,439.5,122.5,6.65,12.5,276.0,432.02,365.0
2017,5,6,17,30,387.0,111.0,6.6,12.0,225.0,366.19,309.16
2017,5,6,17,45,320.5,95.5,6.6,12.0,177.5,293.23,245.45
2017,5,6,18,0,254.0,80.0,6.6,12.0,130.0,219.55,180.28
2017,5,6,18,15,170.0,60.0,6.45,11.5,89.0,149.02,117.88
2017,5,6,18,30,86.0,40.0,6.3,11.0,48.0,81.66,57.4
2017,5,6,18,45,43.0,20.0,6.15,11.0,24.0,36.18,0.0
2017,5,6,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,7,5,15,33.0,11.0,5.25,10.0,13.0,10.01,0.0
2017,5,7,5,30,66.0,22.0,5.2,10.0,26.0,17.89,0.4
2017,5,7,5,45,167.5,40.0,5.2,10.5,63.0,31.03,20.77
2017,5,7,6,0,269.0,58.0,5.2,11.0,100.0,44.38,33.69
2017,5,7,6,15,348.0,70.5,5.15,11.0,146.5,53.05,42.03
2017,5,7,6,30,427.0,83.0,5.1,11.0,193.0,61.44,49.88
2017,5,7,6,45,365.5,104.5,5.05,11.5,213.5,75.25,62.27
2017,5,7,7,0,304.0,126.0,5.0,12.0,234.0,92.85,77.8
2017,5,7,7,15,387.0,132.5,4.8,12.0,292.5,91.05,75.98
2017,5,7,7,30,470.0,139.0,4.6,12.0,351.0,93.82,78.19
2017,5,7,7,45,571.5,136.0,4.45,12.5,424.0,129.99,85.17
2017,5,7,8,0,673.0,133.0,4.3,13.0,497.0,179.79,115.47
2017,5,7,8,15,696.0,138.0,4.05,13.0,545.0,233.28,159.12
2017,5,7,8,30,719.0,143.0,3.8,13.0,593.0,289.32,208.13
2017,5,7,8,45,732.5,149.5,3.55,13.5,636.0,345.88,258.19
2017,5,7,9,0,746.0,156.0,3.3,14.0,679.0,403.41,308.2
2017,5,7,9,15,760.0,159.5,3.1,14.0,718.5,459.44,356.33
2017,5,7,9,30,774.0,163.0,2.9,14.0,758.0,518.61,405.32
2017,5,7,9,45,792.0,161.0,2.7,14.5,793.0,572.0,447.62
2017,5,7,10,0,810.0,159.0,2.5,15.0,828.0,625.66,488.51
2017,5,7,10,15,817.5,161.0,2.35,15.0,855.5,675.98,526.47
2017,5,7,10,30,825.0,163.0,2.2,15.0,883.0,725.03,562.25
2017,5,7,10,45,829.5,165.0,2.1,15.5,903.5,770.38,593.5
2017,5,7,11,0,834.0,167.0,2.0,16.0,924.0,813.77,621.98
2017,5,7,11,15,837.5,168.0,2.0,16.0,937.0,853.27,648.37
2017,5,7,11,30,841.0,169.0,2.0,16.0,950.0,890.36,672.94
2017,5,7,11,45,843.5,168.5,2.05,16.5,956.0,922.53,693.29
2017,5,7,12,0,846.0,168.0,2.1,17.0,962.0,951.85,711.67
2017,5,7,12,15,846.0,168.0,2.25,17.0,960.5,976.27,729.23
2017,5,7,12,30,846.0,168.0,2.4,17.0,959.0,997.42,744.74
2017,5,7,12,45,846.0,166.0,2.55,17.0,949.5,1013.18,756.79
2017,5,7,13,0,846.0,164.0,2.7,17.0,940.0,1025.4,766.64
2017,5,7,13,15,842.0,162.5,2.85,17.0,923.0,1030.52,771.91
2017,5,7,13,30,838.0,161.0,3.0,17.0,906.0,1031.96,774.87
2017,5,7,13,45,833.5,158.5,3.2,17.0,882.0,1028.17,774.88
2017,5,7,14,0,829.0,156.0,3.4,17.0,858.0,1020.72,772.49
2017,5,7,14,15,820.0,153.5,3.5,17.0,826.5,1005.2,763.87
2017,5,7,14,30,811.0,151.0,3.6,17.0,795.0,986.27,753.0
2017,5,7,14,45,798.0,148.5,3.75,17.0,757.5,960.18,737.52
2017,5,7,15,0,785.0,146.0,3.9,17.0,720.0,931.12,719.86
2017,5,7,15,15,769.0,142.5,4.0,16.5,677.0,895.44,698.38
2017,5,7,15,30,753.0,139.0,4.1,16.0,634.0,863.07,678.99
2017,5,7,15,45,726.0,137.0,4.2,16.0,586.0,815.05,646.6
2017,5,7,16,0,699.0,135.0,4.3,16.0,538.0,765.9,613.04
2017,5,7,16,15,671.0,129.5,4.4,15.5,488.0,711.24,575.9
2017,5,7,16,30,643.0,124.0,4.5,15.0,438.0,656.31,537.08
2017,5,7,16,45,471.5,134.5,4.6,15.0,350.5,509.96,421.63
2017,5,7,17,0,300.0,145.0,4.7,15.0,263.0,371.98,309.21
2017,5,7,17,15,375.0,120.5,4.7,14.5,246.5,389.06,324.69
2017,5,7,17,30,450.0,96.0,4.7,14.0,230.0,384.87,321.21
2017,5,7,17,45,375.0,84.5,4.7,13.5,181.0,308.71,256.12
2017,5,7,18,0,300.0,73.0,4.7,13.0,132.0,240.07,196.06
2017,5,7,18,15,212.0,55.5,4.45,12.5,91.5,167.22,131.99
2017,5,7,18,30,124.0,38.0,4.2,12.0,51.0,97.38,69.44
2017,5,7,18,45,62.0,19.0,3.95,12.0,25.5,43.69,0.0
2017,5,7,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,7.0,2.45,10.0,7.0,6.37,0.0
2017,5,8,5,30,0.0,14.0,2.6,10.0,14.0,12.32,0.0
2017,5,8,5,45,1.0,33.5,2.8,10.5,33.5,28.96,19.18
2017,5,8,6,0,2.0,53.0,3.0,11.0,53.0,44.97,34.29
2017,5,8,6,15,14.0,74.5,2.95,11.0,77.5,62.32,50.35
2017,5,8,6,30,26.0,96.0,2.9,11.0,102.0,77.1,63.93
2017,5,8,6,45,40.0,116.5,2.85,11.5,129.5,92.46,77.61
2017,5,8,7,0,54.0,137.0,2.8,12.0,157.0,107.55,90.74
2017,5,8,7,15,57.5,159.0,2.6,12.0,183.0,123.18,104.25
2017,5,8,7,30,61.0,181.0,2.4,12.0,209.0,138.45,117.23
2017,5,8,7,45,63.5,203.5,2.25,12.5,236.0,161.6,128.38
2017,5,8,8,0,66.0,226.0,2.1,13.0,263.0,185.73,146.61
2017,5,8,8,15,70.0,249.0,1.95,13.0,290.5,211.13,166.58
2017,5,8,8,30,74.0,272.0,1.8,13.0,318.0,237.38,187.34
2017,5,8,8,45,86.0,296.5,1.7,13.5,354.5,268.03,210.97
2017,5,8,9,0,98.0,321.0,1.6,14.0,391.0,300.49,235.78
2017,5,8,9,15,145.5,344.5,1.55,14.0,454.0,346.0,270.66
2017,5,8,9,30,193.0,368.0,1.5,14.0,517.0,401.19,312.82
2017,5,8,9,45,490.0,273.0,1.45,14.5,674.0,499.5,387.98
2017,5,8,10,0,787.0,178.0,1.4,15.0,831.0,628.19,484.53
2017,5,8,10,15,795.5,180.5,1.45,15.0,858.5,678.54,521.84
2017,5,8,10,30,804.0,183.0,1.5,15.0,886.0,727.8,558.21
2017,5,8,10,45,809.5,184.5,1.55,15.5,907.0,772.65,589.65
2017,5,8,11,0,815.0,186.0,1.6,16.0,928.0,815.68,619.15
2017,5,8,11,15,819.0,187.0,1.75,16.0,941.5,855.03,646.99
2017,5,8,11,30,823.0,188.0,1.9,16.0,955.0,892.05,672.97
2017,5,8,11,45,605.5,300.5,2.1,16.0,867.0,839.19,634.96
2017,5,8,12,0,388.0,413.0,2.3,16.0,779.0,761.26,577.24
2017,5,8,12,15,412.5,401.5,2.55,16.0,789.5,797.31,605.51
2017,5,8,12,30,437.0,390.0,2.8,16.0,800.0,825.06,627.15
2017,5,8,12,45,646.0,277.5,3.05,16.5,875.5,934.68,709.86
2017,5,8,13,0,855.0,165.0,3.3,17.0,951.0,1034.66,778.95
2017,5,8,13,15,851.0,163.5,3.45,16.5,933.5,1039.86,784.75
2017,5,8,13,30,847.0,162.0,3.6,16.0,916.0,1041.34,789.03
2017,5,8,13,45,844.0,158.5,3.8,16.0,892.0,1038.02,789.08
2017,5,8,14,0,841.0,155.0,4.0,16.0,868.0,1031.0,786.68
2017,5,8,14,15,832.0,152.5,4.05,16.0,836.5,1015.39,777.45
2017,5,8,14,30,823.0,150.0,4.1,16.0,805.0,996.33,765.97
2017,5,8,14,45,810.0,148.0,4.15,16.0,767.0,970.61,749.9
2017,5,8,15,0,797.0,146.0,4.2,16.0,729.0,941.89,731.72
2017,5,8,15,15,781.5,142.5,4.15,15.5,686.5,906.43,709.48
2017,5,8,15,30,766.0,139.0,4.1,15.0,644.0,874.16,689.38
2017,5,8,15,45,548.0,185.5,4.1,15.0,533.5,705.36,565.81
2017,5,8,16,0,330.0,232.0,4.1,15.0,423.0,540.8,437.77
2017,5,8,16,15,493.0,178.5,4.0,14.5,435.0,615.47,501.57
2017,5,8,16,30,656.0,125.0,3.9,14.0,447.0,666.86,545.5
2017,5,8,16,45,615.5,119.5,3.85,14.0,394.5,602.46,495.53
2017,5,8,17,0,575.0,114.0,3.8,14.0,342.0,539.51,446.09
2017,5,8,17,15,525.5,105.0,3.6,13.5,290.0,464.93,386.55
2017,5,8,17,30,476.0,96.0,3.4,13.0,238.0,399.45,332.44
2017,5,8,17,45,419.0,82.5,3.25,13.0,190.0,328.97,272.11
2017,5,8,18,0,362.0,69.0,3.1,13.0,142.0,263.93,214.84
2017,5,8,18,15,265.5,54.0,2.95,12.5,99.5,186.95,147.51
2017,5,8,18,30,169.0,39.0,2.8,12.0,57.0,121.16,87.92
2017,5,8,18,45,84.5,19.5,2.65,12.0,28.5,50.97,0.0
2017,5,8,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,5,15,28.0,12.0,2.2,11.0,14.0,10.91,0.0
2017,5,9,5,30,56.0,24.0,2.3,11.0,28.0,19.44,4.45
2017,5,9,5,45,146.5,42.5,2.4,11.5,63.5,33.76,23.31
2017,5,9,6,0,237.0,61.0,2.5,12.0,99.0,46.48,35.52
2017,5,9,6,15,302.0,76.5,2.3,12.0,143.5,57.26,45.69
2017,5,9,6,30,367.0,92.0,2.1,12.0,188.0,67.63,55.25
2017,5,9,6,45,454.5,91.0,1.95,12.5,236.5,65.86,53.63
2017,5,9,7,0,542.0,90.0,1.8,13.0,285.0,63.81,51.64
2017,5,9,7,15,552.0,104.5,1.7,13.0,329.5,72.2,58.95
2017,5,9,7,30,562.0,119.0,1.6,13.0,374.0,80.01,65.64
2017,5,9,7,45,529.0,146.5,1.5,13.5,409.0,135.71,90.44
2017,5,9,8,0,496.0,174.0,1.4,14.0,444.0,187.99,128.74
2017,5,9,8,15,630.0,152.0,1.45,14.0,527.5,232.28,159.36
2017,5,9,8,30,764.0,130.0,1.5,14.0,611.0,291.48,205.91
2017,5,9,8,45,785.0,132.0,1.55,14.5,656.5,353.78,259.76
2017,5,9,9,0,806.0,134.0,1.6,15.0,702.0,412.53,310.11
2017,5,9,9,15,819.0,136.5,1.7,15.0,742.0,469.64,358.92
2017,5,9,9,30,832.0,139.0,1.8,15.0,782.0,526.98,406.58
2017,5,9,9,45,845.0,139.5,1.9,15.5,817.0,582.55,450.82
2017,5,9,10,0,858.0,140.0,2.0,16.0,852.0,637.77,493.44
2017,5,9,10,15,865.0,142.0,2.0,16.0,880.0,687.97,531.6
2017,5,9,10,30,872.0,144.0,2.0,16.0,908.0,737.39,568.17
2017,5,9,10,45,877.5,144.5,2.05,16.5,928.5,782.73,600.3
2017,5,9,11,0,883.0,145.0,2.1,17.0,949.0,826.01,628.74
2017,5,9,11,15,886.0,146.0,2.1,17.0,962.5,865.44,654.95
2017,5,9,11,30,889.0,147.0,2.1,17.0,976.0,902.28,679.24
2017,5,9,11,45,890.0,147.0,2.1,17.5,981.0,933.73,698.47
2017,5,9,12,0,891.0,147.0,2.1,18.0,986.0,962.17,715.6
2017,5,9,12,15,890.5,147.0,2.2,18.0,984.0,986.08,732.19
2017,5,9,12,30,890.0,147.0,2.3,18.0,982.0,1006.67,746.73
2017,5,9,12,45,657.5,266.5,2.45,18.0,879.5,934.71,699.64
2017,5,9,13,0,425.0,386.0,2.6,18.0,777.0,833.03,625.91
2017,5,9,13,15,643.5,270.0,2.75,17.5,850.0,947.26,714.41
2017,5,9,13,30,862.0,154.0,2.9,17.0,923.0,1047.35,784.89
2017,5,9,13,45,853.0,154.0,3.1,17.0,897.5,1041.62,782.74
2017,5,9,14,0,844.0,154.0,3.3,17.0,872.0,1032.21,779.16
2017,5,9,14,15,835.5,152.0,3.45,17.0,840.5,1017.62,771.68
2017,5,9,14,30,827.0,150.0,3.6,17.0,809.0,999.56,761.85
2017,5,9,14,45,813.5,148.0,3.75,17.0,771.0,973.32,746.35
2017,5,9,15,0,800.0,146.0,3.9,17.0,733.0,944.07,728.67
2017,5,9,15,15,784.5,142.5,3.95,16.5,690.0,908.57,707.17
2017,5,9,15,30,769.0,139.0,4.0,16.0,647.0,876.22,687.68
2017,5,9,15,45,749.0,134.5,4.05,16.0,600.0,831.04,657.34
2017,5,9,16,0,729.0,130.0,4.1,16.0,553.0,784.27,625.47
2017,5,9,16,15,702.5,125.0,4.05,15.5,503.0,730.42,588.53
2017,5,9,16,30,676.0,120.0,4.0,15.0,453.0,676.1,550.42
2017,5,9,16,45,641.0,113.5,3.95,14.5,401.0,613.87,504.01
2017,5,9,17,0,606.0,107.0,3.9,14.0,349.0,552.65,456.99
2017,5,9,17,15,557.5,99.0,3.85,13.5,297.0,482.77,401.42
2017,5,9,17,30,509.0,91.0,3.8,13.0,245.0,416.01,346.51
2017,5,9,17,45,439.5,80.5,3.8,13.0,195.0,336.98,279.22
2017,5,9,18,0,370.0,70.0,3.8,13.0,145.0,268.55,219.07
2017,5,9,18,15,274.0,55.5,3.7,12.5,102.0,191.93,151.88
2017,5,9,18,30,178.0,41.0,3.6,12.0,59.0,126.45,92.61
2017,5,9,18,45,89.0,20.5,3.55,12.0,29.5,53.73,4.98
2017,5,9,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,10,5,15,45.5,13.0,3.6,12.0,16.0,11.82,0.0
2017,5,10,5,30,91.0,26.0,3.7,12.0,32.0,21.01,6.52
2017,5,10,5,45,198.0,42.5,3.85,12.0,70.5,32.91,22.62
2017,5,10,6,0,305.0,59.0,4.0,12.0,109.0,45.07,34.31
2017,5,10,6,15,152.5,55.5,4.0,12.0,80.5,43.79,33.67
2017,5,10,6,30,0.0,52.0,4.0,12.0,52.0,45.91,35.79
2017,5,10,6,45,0.0,65.5,4.0,12.5,65.5,57.73,46.37
2017,5,10,7,0,0.0,79.0,4.0,13.0,79.0,69.17,56.42
2017,5,10,7,15,63.5,135.0,3.95,13.0,164.0,108.22,90.82
2017,5,10,7,30,127.0,191.0,3.9,13.0,249.0,138.13,116.66
2017,5,10,7,45,149.0,214.5,3.9,13.5,290.5,168.13,130.51
2017,5,10,8,0,171.0,238.0,3.9,14.0,332.0,201.39,154.6
2017,5,10,8,15,146.5,261.0,3.9,14.0,346.5,228.43,177.38
2017,5,10,8,30,122.0,284.0,3.9,14.0,361.0,252.8,198.34
2017,5,10,8,45,136.0,307.0,3.9,14.0,399.0,286.67,225.56
2017,5,10,9,0,150.0,330.0,3.9,14.0,437.0,322.52,254.31
2017,5,10,9,15,215.0,342.5,3.9,14.0,504.5,374.45,295.14
2017,5,10,9,30,280.0,355.0,3.9,14.0,572.0,430.87,339.66
2017,5,10,9,45,254.0,377.5,3.95,14.5,581.5,456.13,359.13
2017,5,10,10,0,228.0,400.0,4.0,15.0,591.0,479.48,376.53
2017,5,10,10,15,272.5,404.0,4.0,15.0,639.0,528.82,414.8
2017,5,10,10,30,317.0,408.0,4.0,15.0,687.0,582.6,455.97
2017,5,10,10,45,252.5,432.0,4.05,15.0,658.0,576.59,450.29
2017,5,10,11,0,188.0,456.0,4.1,15.0,629.0,561.3,437.58
2017,5,10,11,15,366.0,407.5,4.1,15.0,748.0,681.35,531.01
2017,5,10,11,30,544.0,359.0,4.1,15.0,867.0,814.25,630.8
2017,5,10,11,45,717.5,251.0,4.1,15.0,925.5,892.3,690.93
2017,5,10,12,0,891.0,143.0,4.1,15.0,984.0,957.96,737.11
2017,5,10,12,15,741.0,240.0,4.05,15.0,938.5,952.32,732.39
2017,5,10,12,30,591.0,337.0,4.0,15.0,893.0,921.0,706.4
2017,5,10,12,45,511.0,360.0,4.0,15.0,837.0,880.55,676.65
2017,5,10,13,0,431.0,383.0,4.0,15.0,781.0,835.44,643.31
2017,5,10,13,15,468.0,364.0,3.9,15.0,789.0,862.47,663.98
2017,5,10,13,30,505.0,345.0,3.8,15.0,797.0,887.18,682.45
2017,5,10,13,45,544.0,317.0,3.75,15.0,791.5,902.0,694.54
2017,5,10,14,0,583.0,289.0,3.7,15.0,786.0,913.4,704.39
2017,5,10,14,15,564.0,281.5,3.65,15.0,747.5,884.93,684.76
2017,5,10,14,30,545.0,274.0,3.6,15.0,709.0,854.1,663.71
2017,5,10,14,45,546.5,256.0,3.55,15.0,675.5,829.87,647.96
2017,5,10,15,0,548.0,238.0,3.5,15.0,642.0,802.91,630.16
2017,5,10,15,15,564.5,215.0,3.5,15.0,610.0,781.74,617.12
2017,5,10,15,30,581.0,192.0,3.5,15.0,578.0,763.79,606.11
2017,5,10,15,45,601.0,169.0,3.55,15.0,542.5,739.48,590.73
2017,5,10,16,0,621.0,146.0,3.6,15.0,507.0,711.04,571.78
2017,5,10,16,15,640.5,134.0,3.55,14.5,477.5,690.26,558.96
2017,5,10,16,30,660.0,122.0,3.5,14.0,448.0,665.68,542.78
2017,5,10,16,45,499.5,132.0,3.5,14.0,363.0,525.98,433.4
2017,5,10,17,0,339.0,142.0,3.5,14.0,278.0,393.51,326.65
2017,5,10,17,15,296.0,130.0,3.3,13.5,236.5,337.82,281.49
2017,5,10,17,30,253.0,118.0,3.1,13.0,195.0,285.87,238.03
2017,5,10,17,45,307.0,94.0,2.95,13.0,169.5,283.33,234.47
2017,5,10,18,0,361.0,70.0,2.8,13.0,144.0,264.09,215.14
2017,5,10,18,15,269.0,55.0,2.55,12.5,101.5,189.0,149.38
2017,5,10,18,30,177.0,40.0,2.3,12.0,59.0,124.47,91.47
2017,5,10,18,45,88.5,20.0,2.05,12.0,29.5,58.09,11.75
2017,5,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,11,5,15,57.0,13.0,1.8,12.0,17.0,11.82,0.0
2017,5,11,5,30,114.0,26.0,1.9,12.0,34.0,20.37,7.16
2017,5,11,5,45,222.0,41.0,2.05,12.5,73.0,31.74,21.69
2017,5,11,6,0,330.0,56.0,2.2,13.0,112.0,42.79,32.21
2017,5,11,6,15,165.0,59.0,2.25,13.0,87.0,46.38,35.88
2017,5,11,6,30,0.0,62.0,2.3,13.0,62.0,54.29,43.16
2017,5,11,6,45,0.0,77.5,2.35,13.0,77.5,67.3,54.82
2017,5,11,7,0,0.0,93.0,2.4,13.0,93.0,80.19,66.19
2017,5,11,7,15,3.0,123.0,2.35,13.0,124.5,103.88,86.89
2017,5,11,7,30,6.0,153.0,2.3,13.0,156.0,126.96,106.75
2017,5,11,7,45,13.5,176.5,2.25,13.5,183.5,147.53,117.97
2017,5,11,8,0,21.0,200.0,2.2,14.0,211.0,169.34,134.71
2017,5,11,8,15,36.5,231.5,2.15,14.0,253.5,192.89,152.7
2017,5,11,8,30,52.0,263.0,2.1,14.0,296.0,225.62,178.2
2017,5,11,8,45,68.5,291.5,2.1,14.0,338.5,259.02,204.23
2017,5,11,9,0,85.0,320.0,2.1,14.0,381.0,294.93,232.22
2017,5,11,9,15,56.5,310.5,2.15,14.0,352.5,284.54,224.42
2017,5,11,9,30,28.0,301.0,2.2,14.0,324.0,269.75,212.88
2017,5,11,9,45,49.5,341.5,2.25,14.5,383.0,319.14,250.94
2017,5,11,10,0,71.0,382.0,2.3,15.0,442.0,371.68,290.69
2017,5,11,10,15,129.0,408.5,2.35,15.0,521.0,439.52,342.7
2017,5,11,10,30,187.0,435.0,2.4,15.0,600.0,513.87,398.9
2017,5,11,10,45,351.0,395.0,2.45,15.5,713.0,616.73,476.88
2017,5,11,11,0,515.0,355.0,2.5,16.0,826.0,733.85,563.01
2017,5,11,11,15,715.0,237.5,2.55,16.0,901.5,818.54,627.68
2017,5,11,11,30,915.0,120.0,2.6,16.0,977.0,899.31,684.62
2017,5,11,11,45,917.5,119.5,2.7,16.0,982.5,931.99,706.82
2017,5,11,12,0,920.0,119.0,2.8,16.0,988.0,961.64,727.42
2017,5,11,12,15,919.0,119.0,2.9,16.0,985.5,985.32,744.03
2017,5,11,12,30,918.0,119.0,3.0,16.0,983.0,1005.56,758.46
2017,5,11,12,45,912.5,120.5,3.2,16.0,971.5,1019.34,769.52
2017,5,11,13,0,907.0,122.0,3.4,16.0,960.0,1029.42,778.22
2017,5,11,13,15,903.0,121.0,3.55,16.0,942.5,1034.77,783.44
2017,5,11,13,30,899.0,120.0,3.7,16.0,925.0,1036.35,786.27
2017,5,11,13,45,895.5,117.5,3.85,16.0,900.5,1033.12,785.95
2017,5,11,14,0,892.0,115.0,4.0,16.0,876.0,1026.14,783.19
2017,5,11,14,15,884.0,113.0,4.05,15.5,844.5,1011.51,776.06
2017,5,11,14,30,876.0,111.0,4.1,15.0,813.0,993.34,766.58
2017,5,11,14,45,865.5,109.5,4.2,15.0,775.5,969.92,752.31
2017,5,11,15,0,855.0,108.0,4.3,15.0,738.0,943.36,735.89
2017,5,11,15,15,841.5,105.5,4.35,15.0,695.5,909.97,714.36
2017,5,11,15,30,828.0,103.0,4.4,15.0,653.0,882.57,697.03
2017,5,11,15,45,807.5,101.0,4.5,15.0,605.5,838.24,667.49
2017,5,11,16,0,787.0,99.0,4.6,15.0,558.0,792.21,636.28
2017,5,11,16,15,764.0,95.0,4.7,14.5,508.5,740.48,601.31
2017,5,11,16,30,741.0,91.0,4.8,14.0,459.0,687.88,564.78
2017,5,11,16,45,429.5,127.5,4.95,14.0,335.0,470.08,391.46
2017,5,11,17,0,118.0,164.0,5.1,14.0,211.0,258.64,214.2
2017,5,11,17,15,107.0,142.0,5.1,13.5,180.5,222.98,185.26
2017,5,11,17,30,96.0,120.0,5.1,13.0,150.0,188.03,155.94
2017,5,11,17,45,272.0,89.0,5.15,13.0,151.0,248.96,207.49
2017,5,11,18,0,448.0,58.0,5.2,13.0,152.0,293.71,241.0
2017,5,11,18,15,354.0,47.0,5.05,13.0,108.5,216.33,171.7
2017,5,11,18,30,260.0,36.0,4.9,13.0,65.0,148.07,109.32
2017,5,11,18,45,130.0,18.0,4.75,13.0,32.5,67.65,19.7
2017,5,11,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,12,5,15,82.5,13.5,4.0,11.0,19.5,12.28,0.0
2017,5,12,5,30,165.0,27.0,4.3,11.0,39.0,21.2,8.55
2017,5,12,5,45,280.0,40.0,4.65,11.5,79.5,31.04,21.23
2017,5,12,6,0,395.0,53.0,5.0,12.0,120.0,42.21,31.84
2017,5,12,6,15,471.5,62.0,5.3,12.0,169.5,47.87,37.34
2017,5,12,6,30,548.0,71.0,5.6,12.0,219.0,53.35,42.47
2017,5,12,6,45,381.0,106.0,5.95,12.5,219.5,75.94,62.65
2017,5,12,7,0,214.0,141.0,6.3,13.0,220.0,101.89,85.5
2017,5,12,7,15,471.0,118.0,6.4,13.0,325.5,81.24,66.97
2017,5,12,7,30,728.0,95.0,6.5,13.0,431.0,64.68,52.07
2017,5,12,7,45,756.0,99.5,6.6,13.0,483.5,124.34,72.98
2017,5,12,8,0,784.0,104.0,6.7,13.0,536.0,180.86,111.53
2017,5,12,8,15,805.0,107.5,6.65,13.0,586.0,238.5,159.68
2017,5,12,8,30,826.0,111.0,6.6,13.0,636.0,298.28,213.33
2017,5,12,8,45,843.5,113.5,6.6,13.5,682.0,358.03,267.69
2017,5,12,9,0,861.0,116.0,6.6,14.0,728.0,418.96,322.47
2017,5,12,9,15,873.5,118.5,6.55,14.0,769.0,481.64,378.08
2017,5,12,9,30,886.0,121.0,6.5,14.0,810.0,540.45,429.33
2017,5,12,9,45,904.0,117.5,6.5,14.0,847.5,597.03,477.68
2017,5,12,10,0,922.0,114.0,6.5,14.0,885.0,653.46,524.74
2017,5,12,10,15,928.0,115.5,6.5,14.0,913.0,705.98,567.57
2017,5,12,10,30,934.0,117.0,6.5,14.0,941.0,756.76,608.1
2017,5,12,10,45,937.5,118.5,6.55,14.5,961.5,803.73,642.89
2017,5,12,11,0,941.0,120.0,6.6,15.0,982.0,848.33,674.43
2017,5,12,11,15,943.5,121.0,6.65,15.0,995.0,889.11,704.2
2017,5,12,11,30,946.0,122.0,6.7,15.0,1008.0,927.08,731.83
2017,5,12,11,45,944.5,124.0,6.75,15.0,1013.0,959.5,755.35
2017,5,12,12,0,943.0,126.0,6.8,15.0,1018.0,988.62,776.5
2017,5,12,12,15,942.0,125.5,6.9,15.0,1015.0,1012.46,794.15
2017,5,12,12,30,941.0,125.0,7.0,15.0,1012.0,1032.76,809.37
2017,5,12,12,45,937.0,126.0,7.1,15.0,1001.0,1047.97,821.04
2017,5,12,13,0,933.0,127.0,7.2,15.0,990.0,1059.41,830.17
2017,5,12,13,15,929.0,126.0,7.3,14.5,972.0,1065.06,836.89
2017,5,12,13,30,925.0,125.0,7.4,14.0,954.0,1066.85,841.01
2017,5,12,13,45,917.0,125.0,7.55,14.0,928.0,1061.79,838.97
2017,5,12,14,0,909.0,125.0,7.7,14.0,902.0,1052.97,834.32
2017,5,12,14,15,901.0,123.0,7.75,14.0,869.5,1038.37,825.06
2017,5,12,14,30,893.0,121.0,7.8,14.0,837.0,1020.17,813.26
2017,5,12,14,45,880.0,120.0,7.85,14.0,798.5,994.74,796.18
2017,5,12,15,0,867.0,119.0,7.9,14.0,760.0,976.06,784.17
2017,5,12,15,15,853.0,116.0,7.9,13.5,716.5,941.08,761.18
2017,5,12,15,30,839.0,113.0,7.9,13.0,673.0,903.4,735.99
2017,5,12,15,45,818.5,111.0,7.95,13.0,624.5,858.74,704.0
2017,5,12,16,0,798.0,109.0,8.0,13.0,576.0,812.3,670.31
2017,5,12,16,15,773.5,105.0,7.95,13.0,525.0,758.94,630.5
2017,5,12,16,30,749.0,101.0,7.9,13.0,474.0,708.43,592.46
2017,5,12,16,45,714.0,96.5,7.9,13.0,421.0,645.79,543.85
2017,5,12,17,0,679.0,92.0,7.9,13.0,368.0,584.02,493.55
2017,5,12,17,15,633.5,86.0,7.8,12.5,315.0,515.26,436.83
2017,5,12,17,30,588.0,80.0,7.7,12.0,262.0,449.22,380.68
2017,5,12,17,45,520.5,72.0,7.65,12.0,210.5,372.69,313.45
2017,5,12,18,0,453.0,64.0,7.6,12.0,159.0,302.07,249.8
2017,5,12,18,15,354.0,52.5,7.45,11.5,114.0,220.19,176.59
2017,5,12,18,30,255.0,41.0,7.3,11.0,69.0,152.45,114.47
2017,5,12,18,45,127.5,20.5,7.2,11.0,34.5,70.67,25.88
2017,5,12,19,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,13,5,15,77.0,14.5,6.05,10.0,20.5,13.19,0.0
2017,5,13,5,30,154.0,29.0,6.2,10.0,41.0,22.75,10.36
2017,5,13,5,45,269.0,42.5,6.4,10.5,82.0,32.93,23.02
2017,5,13,6,0,384.0,56.0,6.6,11.0,123.0,42.86,32.56
2017,5,13,6,15,460.5,65.5,6.55,11.0,172.0,50.77,40.1
2017,5,13,6,30,537.0,75.0,6.5,11.0,221.0,56.54,45.52
2017,5,13,6,45,592.5,81.5,6.45,11.5,274.0,59.52,48.15
2017,5,13,7,0,648.0,88.0,6.4,12.0,327.0,62.42,50.58
2017,5,13,7,15,685.5,93.5,6.2,12.0,380.5,64.33,52.14
2017,5,13,7,30,723.0,99.0,6.0,12.0,434.0,68.02,55.25
2017,5,13,7,45,751.5,103.0,5.85,12.0,486.0,120.98,70.36
2017,5,13,8,0,780.0,107.0,5.7,12.0,538.0,183.15,113.9
2017,5,13,8,15,800.5,110.5,5.55,12.0,587.5,240.39,161.79
2017,5,13,8,30,821.0,114.0,5.4,12.0,637.0,299.72,214.98
2017,5,13,8,45,837.5,116.5,5.25,12.5,682.5,358.81,268.54
2017,5,13,9,0,854.0,119.0,5.1,13.0,728.0,418.97,322.24
2017,5,13,9,15,865.5,121.5,5.0,13.0,768.0,477.75,374.31
2017,5,13,9,30,877.0,124.0,4.9,13.0,808.0,538.49,426.37
2017,5,13,9,45,892.5,122.5,4.85,13.5,844.0,594.85,472.87
2017,5,13,10,0,908.0,121.0,4.8,14.0,880.0,650.87,517.64
2017,5,13,10,15,914.0,122.5,4.85,14.0,907.5,702.7,559.24
2017,5,13,10,30,920.0,124.0,4.9,14.0,935.0,752.81,598.63
2017,5,13,10,45,923.0,125.5,4.95,14.0,955.5,798.8,633.45
2017,5,13,11,0,926.0,127.0,5.0,14.0,976.0,842.41,664.95
2017,5,13,11,15,928.5,127.5,5.1,14.0,989.0,882.18,693.81
2017,5,13,11,30,931.0,128.0,5.2,14.0,1002.0,919.19,720.63
2017,5,13,11,45,929.5,130.0,5.35,14.0,1006.5,951.14,744.13
2017,5,13,12,0,928.0,132.0,5.5,14.0,1011.0,979.85,765.4
2017,5,13,12,15,927.5,132.0,5.65,14.0,1009.0,1004.31,783.73
2017,5,13,12,30,927.0,132.0,5.8,14.0,1007.0,1025.34,799.74
2017,5,13,12,45,923.5,132.0,5.95,14.0,996.0,1039.9,811.29
2017,5,13,13,0,920.0,132.0,6.1,14.0,985.0,1050.74,820.36
2017,5,13,13,15,916.5,131.0,6.2,14.0,967.5,1056.84,825.87
2017,5,13,13,30,913.0,130.0,6.3,14.0,950.0,1059.13,828.83
2017,5,13,13,45,908.0,128.5,6.45,14.0,925.0,1055.61,828.11
2017,5,13,14,0,903.0,127.0,6.6,14.0,900.0,1048.31,824.81
2017,5,13,14,15,895.0,125.0,6.65,14.0,868.0,1033.79,815.79
2017,5,13,14,30,887.0,123.0,6.7,14.0,836.0,1015.7,804.29
2017,5,13,14,45,876.5,121.0,6.75,14.0,798.0,991.75,788.59
2017,5,13,15,0,866.0,119.0,6.8,14.0,760.0,974.44,777.81
2017,5,13,15,15,852.0,116.0,6.85,13.5,716.5,939.52,755.41
2017,5,13,15,30,838.0,113.0,6.9,13.0,673.0,901.91,730.82
2017,5,13,15,45,819.5,110.0,6.95,13.0,625.5,857.94,699.74
2017,5,13,16,0,801.0,107.0,7.0,13.0,578.0,812.07,666.88
2017,5,13,16,15,777.0,103.0,7.0,13.0,527.0,759.08,627.88
2017,5,13,16,30,753.0,99.0,7.0,13.0,476.0,708.66,590.36
2017,5,13,16,45,719.5,94.5,7.0,13.0,423.0,647.0,543.04
2017,5,13,17,0,686.0,90.0,7.0,13.0,370.0,586.09,493.79
2017,5,13,17,15,641.5,84.0,6.9,12.5,317.0,517.72,437.74
2017,5,13,17,30,597.0,78.0,6.8,12.0,264.0,451.99,382.16
2017,5,13,17,45,530.5,70.5,6.7,12.0,213.0,376.18,315.8
2017,5,13,18,0,464.0,63.0,6.6,12.0,162.0,306.17,252.87
2017,5,13,18,15,367.0,52.0,6.45,11.5,116.5,226.48,181.65
2017,5,13,18,30,270.0,41.0,6.3,11.0,71.0,157.43,118.61
2017,5,13,18,45,135.0,20.5,6.15,11.0,35.5,73.11,30.89
2017,5,13,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,13,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
