Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,21,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,14,5,15,5.5,13.0,4.8,10.0,13.0,11.82,0.0
2017,5,14,5,30,11.0,26.0,4.9,10.0,26.0,22.29,10.62
2017,5,14,5,45,43.0,45.5,5.05,10.5,52.0,37.87,27.4
2017,5,14,6,0,75.0,65.0,5.2,11.0,78.0,51.85,40.59
2017,5,14,6,15,93.5,86.5,5.1,11.0,108.5,67.67,55.27
2017,5,14,6,30,112.0,108.0,5.0,11.0,139.0,83.08,69.37
2017,5,14,6,45,132.5,128.0,4.95,11.5,172.0,97.18,81.87
2017,5,14,7,0,153.0,148.0,4.9,12.0,205.0,110.91,93.76
2017,5,14,7,15,142.0,171.5,4.85,12.0,231.0,126.06,106.87
2017,5,14,7,30,131.0,195.0,4.8,12.0,257.0,141.34,119.92
2017,5,14,7,45,225.0,208.5,4.75,12.0,328.0,163.66,124.71
2017,5,14,8,0,319.0,222.0,4.7,12.0,399.0,204.85,152.14
2017,5,14,8,15,190.5,247.0,4.65,12.0,355.0,228.13,176.86
2017,5,14,8,30,62.0,272.0,4.6,12.0,311.0,234.68,187.44
2017,5,14,8,45,197.5,289.0,4.55,12.5,427.5,293.39,231.14
2017,5,14,9,0,333.0,306.0,4.5,13.0,544.0,369.07,289.78
2017,5,14,9,15,308.5,332.0,4.45,13.0,562.0,403.1,318.48
2017,5,14,9,30,284.0,358.0,4.4,13.0,580.0,434.53,344.3
2017,5,14,9,45,163.5,357.0,4.35,13.0,486.5,391.87,311.44
2017,5,14,10,0,43.0,356.0,4.3,13.0,393.0,333.12,264.4
2017,5,14,10,15,87.5,396.0,4.2,13.0,473.0,401.27,318.09
2017,5,14,10,30,132.0,436.0,4.1,13.0,553.0,475.81,375.58
2017,5,14,10,45,81.0,401.5,4.1,13.5,474.0,417.1,328.8
2017,5,14,11,0,30.0,367.0,4.1,14.0,395.0,353.61,278.13
2017,5,14,11,15,62.0,413.0,4.1,14.0,471.5,425.8,334.58
2017,5,14,11,30,94.0,459.0,4.1,14.0,548.0,501.47,392.38
2017,5,14,11,45,167.5,465.5,4.1,14.0,624.5,587.78,458.78
2017,5,14,12,0,241.0,472.0,4.1,14.0,701.0,671.31,522.05
2017,5,14,12,15,225.5,473.5,4.15,14.0,687.5,669.59,520.17
2017,5,14,12,30,210.0,475.0,4.2,14.0,674.0,666.1,517.6
2017,5,14,12,45,239.5,464.0,4.3,14.0,688.5,692.43,538.64
2017,5,14,13,0,269.0,453.0,4.4,14.0,703.0,731.51,568.63
2017,5,14,13,15,322.0,425.0,4.55,14.0,718.5,763.3,594.68
2017,5,14,13,30,375.0,397.0,4.7,14.0,734.0,793.5,619.67
2017,5,14,13,45,418.5,365.5,4.85,14.0,732.0,822.14,643.19
2017,5,14,14,0,462.0,334.0,5.0,14.0,730.0,835.82,656.25
2017,5,14,14,15,414.5,341.0,5.15,14.0,687.0,794.99,626.7
2017,5,14,14,30,367.0,348.0,5.3,14.0,644.0,739.04,586.06
2017,5,14,14,45,397.0,318.5,5.45,14.0,625.5,733.07,584.77
2017,5,14,15,0,427.0,289.0,5.6,14.0,607.0,739.76,592.43
2017,5,14,15,15,371.5,287.0,5.65,13.5,552.0,662.47,535.13
2017,5,14,15,30,316.0,285.0,5.7,13.0,497.0,602.31,489.83
2017,5,14,15,45,348.0,255.5,5.8,13.0,473.5,589.51,482.67
2017,5,14,16,0,380.0,226.0,5.9,13.0,450.0,573.05,472.31
2017,5,14,16,15,276.5,219.5,5.85,13.0,375.0,470.37,389.34
2017,5,14,16,30,173.0,213.0,5.8,13.0,300.0,361.48,299.97
2017,5,14,16,45,157.5,190.0,5.8,13.0,262.5,318.97,265.74
2017,5,14,17,0,142.0,167.0,5.8,13.0,225.0,277.26,231.47
2017,5,14,17,15,125.0,146.5,5.7,12.5,192.5,238.56,199.42
2017,5,14,17,30,108.0,126.0,5.6,12.0,160.0,201.19,167.85
2017,5,14,17,45,264.0,97.0,5.55,12.0,159.5,253.72,212.35
2017,5,14,18,0,420.0,68.0,5.5,12.0,159.0,288.29,237.87
2017,5,14,18,15,326.5,55.5,5.35,11.5,114.5,212.15,170.02
2017,5,14,18,30,233.0,43.0,5.2,11.0,70.0,146.63,110.76
2017,5,14,18,45,116.5,26.0,5.1,11.0,39.5,75.4,35.79
2017,5,14,19,0,0.0,9.0,5.0,11.0,9.0,8.19,0.0
2017,5,14,19,15,0.0,4.5,4.95,11.0,4.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,11.0,4.55,11.0,11.0,10.01,0.0
2017,5,15,5,30,0.0,22.0,4.6,11.0,22.0,19.38,8.85
2017,5,15,5,45,9.0,42.0,4.65,11.0,43.5,35.9,25.69
2017,5,15,6,0,18.0,62.0,4.7,11.0,65.0,51.14,40.01
2017,5,15,6,15,30.5,83.5,4.7,11.0,91.0,67.59,55.22
2017,5,15,6,30,43.0,105.0,4.7,11.0,117.0,83.73,69.95
2017,5,15,6,45,56.0,125.5,4.7,11.5,145.0,98.96,83.45
2017,5,15,7,0,69.0,146.0,4.7,12.0,173.0,113.92,96.41
2017,5,15,7,15,48.5,160.5,4.7,12.0,180.5,124.69,105.64
2017,5,15,7,30,28.0,175.0,4.7,12.0,188.0,135.49,114.76
2017,5,15,7,45,33.5,197.0,4.7,12.0,215.0,156.37,125.5
2017,5,15,8,0,39.0,219.0,4.7,12.0,242.0,178.31,142.71
2017,5,15,8,15,50.5,246.0,4.7,12.0,277.0,205.89,164.54
2017,5,15,8,30,62.0,273.0,4.7,12.0,312.0,235.42,188.1
2017,5,15,8,45,427.0,208.5,4.7,12.5,511.5,296.95,228.64
2017,5,15,9,0,792.0,144.0,4.7,13.0,711.0,416.37,320.72
2017,5,15,9,15,805.5,147.0,4.65,13.0,751.0,472.95,370.23
2017,5,15,9,30,819.0,150.0,4.6,13.0,791.0,529.84,418.87
2017,5,15,9,45,827.0,153.5,4.6,13.5,824.5,584.21,463.5
2017,5,15,10,0,835.0,157.0,4.6,14.0,858.0,637.8,506.12
2017,5,15,10,15,842.5,159.0,4.7,14.0,886.0,688.76,546.98
2017,5,15,10,30,850.0,161.0,4.8,14.0,914.0,738.4,586.04
2017,5,15,10,45,856.5,161.5,4.95,14.0,935.0,784.43,622.01
2017,5,15,11,0,863.0,162.0,5.1,14.0,956.0,828.58,655.38
2017,5,15,11,15,866.5,163.0,5.25,14.0,969.0,868.66,684.86
2017,5,15,11,30,870.0,164.0,5.4,14.0,982.0,906.25,712.51
2017,5,15,11,45,874.5,162.0,5.55,14.0,988.5,929.76,730.0
2017,5,15,12,0,879.0,160.0,5.7,14.0,995.0,959.13,751.87
2017,5,15,12,15,878.5,160.0,5.85,14.0,992.5,982.7,769.61
2017,5,15,12,30,878.0,160.0,6.0,14.0,990.0,1003.05,785.17
2017,5,15,12,45,884.0,153.5,6.2,14.0,982.0,1020.35,798.99
2017,5,15,13,0,890.0,147.0,6.4,14.0,974.0,1034.14,810.45
2017,5,15,13,15,886.0,146.0,6.5,14.0,956.5,1039.68,815.5
2017,5,15,13,30,882.0,145.0,6.6,14.0,939.0,1041.54,818.09
2017,5,15,13,45,879.5,141.5,6.7,14.0,915.0,1038.71,817.46
2017,5,15,14,0,877.0,138.0,6.8,14.0,891.0,1032.15,814.27
2017,5,15,14,15,590.5,253.0,6.9,14.0,752.0,882.61,704.32
2017,5,15,14,30,304.0,368.0,7.0,14.0,613.0,698.06,558.29
2017,5,15,14,45,284.0,353.5,7.1,14.0,574.5,661.11,531.42
2017,5,15,15,0,264.0,339.0,7.2,14.0,536.0,623.38,503.21
2017,5,15,15,15,153.5,307.0,7.2,13.5,420.0,465.86,378.88
2017,5,15,15,30,43.0,275.0,7.2,13.0,304.0,313.78,254.97
2017,5,15,15,45,33.5,247.0,7.25,13.0,269.0,275.81,224.69
2017,5,15,16,0,24.0,219.0,7.3,13.0,234.0,225.51,183.81
2017,5,15,16,15,22.5,201.0,7.25,13.0,213.5,206.67,168.77
2017,5,15,16,30,21.0,183.0,7.2,13.0,193.0,187.87,153.62
2017,5,15,16,45,10.5,144.5,7.2,13.0,149.5,141.44,114.86
2017,5,15,17,0,0.0,106.0,7.2,13.0,106.0,96.28,76.7
2017,5,15,17,15,0.0,91.0,7.1,12.5,91.0,82.33,65.16
2017,5,15,17,30,0.0,76.0,7.0,12.0,76.0,68.37,53.39
2017,5,15,17,45,0.0,61.5,6.95,12.0,61.5,54.9,41.76
2017,5,15,18,0,0.0,47.0,6.9,12.0,47.0,41.49,30.03
2017,5,15,18,15,0.0,34.0,6.7,11.5,34.0,29.98,19.88
2017,5,15,18,30,0.0,21.0,6.5,11.0,21.0,18.48,9.67
2017,5,15,18,45,0.0,12.0,6.35,11.0,12.0,10.55,0.86
2017,5,15,19,0,0.0,3.0,6.2,11.0,3.0,2.73,0.0
2017,5,15,19,15,0.0,1.5,6.05,11.0,1.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,5,15,76.0,15.5,5.45,12.0,21.5,14.1,0.0
2017,5,16,5,30,152.0,31.0,5.5,12.0,43.0,24.24,12.83
2017,5,16,5,45,257.0,44.0,5.55,12.0,82.5,33.96,23.94
2017,5,16,6,0,362.0,57.0,5.6,12.0,122.0,43.42,33.02
2017,5,16,6,15,181.0,61.5,5.6,12.0,94.0,48.26,37.74
2017,5,16,6,30,0.0,66.0,5.6,12.0,66.0,57.64,46.34
2017,5,16,6,45,0.0,81.0,5.6,12.0,81.0,70.22,57.64
2017,5,16,7,0,0.0,96.0,5.6,12.0,96.0,82.7,68.69
2017,5,16,7,15,25.0,141.0,5.6,12.0,152.5,112.23,94.7
2017,5,16,7,30,50.0,186.0,5.6,12.0,209.0,142.56,121.05
2017,5,16,7,45,132.0,213.0,5.65,12.5,284.5,167.06,130.69
2017,5,16,8,0,214.0,240.0,5.7,13.0,360.0,209.42,160.17
2017,5,16,8,15,130.5,252.0,5.7,13.0,327.0,219.82,172.18
2017,5,16,8,30,47.0,264.0,5.7,13.0,294.0,225.21,179.9
2017,5,16,8,45,129.0,298.0,5.75,13.0,388.5,278.05,220.64
2017,5,16,9,0,211.0,332.0,5.8,13.0,483.0,346.7,274.94
2017,5,16,9,15,174.5,353.0,5.85,13.0,483.0,364.35,290.28
2017,5,16,9,30,138.0,374.0,5.9,13.0,483.0,378.02,301.75
2017,5,16,9,45,163.5,392.0,5.95,13.0,526.0,419.21,334.67
2017,5,16,10,0,189.0,410.0,6.0,13.0,569.0,463.13,369.53
2017,5,16,10,15,117.5,397.5,5.95,13.0,497.5,421.86,336.44
2017,5,16,10,30,46.0,385.0,5.9,13.0,426.0,370.87,295.08
2017,5,16,10,45,73.0,417.0,5.9,13.5,484.0,424.41,336.89
2017,5,16,11,0,100.0,449.0,5.9,14.0,542.0,480.93,380.28
2017,5,16,11,15,64.0,409.5,5.8,14.0,469.5,423.84,335.11
2017,5,16,11,30,28.0,370.0,5.7,14.0,397.0,362.57,286.43
2017,5,16,11,45,27.5,371.0,5.6,14.0,398.0,366.86,289.77
2017,5,16,12,0,27.0,372.0,5.5,14.0,399.0,370.94,292.83
2017,5,16,12,15,30.5,381.0,5.5,14.0,411.0,386.23,304.85
2017,5,16,12,30,34.0,390.0,5.5,14.0,423.0,401.67,316.98
2017,5,16,12,45,69.5,424.0,5.55,14.0,489.5,473.16,373.5
2017,5,16,13,0,105.0,458.0,5.6,14.0,556.0,546.43,430.61
2017,5,16,13,15,164.0,451.0,5.65,13.5,601.0,617.02,487.17
2017,5,16,13,30,223.0,444.0,5.7,13.0,646.0,673.61,533.08
2017,5,16,13,45,247.5,426.0,5.8,13.0,644.0,698.78,553.42
2017,5,16,14,0,272.0,408.0,5.9,13.0,642.0,707.36,561.74
2017,5,16,14,15,212.5,399.0,5.95,13.0,578.0,623.88,497.91
2017,5,16,14,30,153.0,390.0,6.0,13.0,514.0,556.41,445.37
2017,5,16,14,45,243.0,356.5,6.05,13.0,542.5,624.17,501.78
2017,5,16,15,0,333.0,323.0,6.1,13.0,571.0,670.84,541.48
2017,5,16,15,15,260.0,315.5,6.05,13.0,502.5,589.58,477.64
2017,5,16,15,30,187.0,308.0,6.0,13.0,434.0,495.06,402.96
2017,5,16,15,45,131.0,280.5,5.95,13.0,366.0,412.47,337.02
2017,5,16,16,0,75.0,253.0,5.9,13.0,298.0,318.37,260.62
2017,5,16,16,15,43.5,213.5,5.85,13.0,239.0,248.88,203.8
2017,5,16,16,30,12.0,174.0,5.8,13.0,180.0,171.57,139.49
2017,5,16,16,45,6.0,142.5,5.8,13.0,145.5,136.07,110.09
2017,5,16,17,0,0.0,111.0,5.8,13.0,111.0,101.21,80.83
2017,5,16,17,15,0.0,95.0,5.65,12.5,95.0,86.26,68.49
2017,5,16,17,30,0.0,79.0,5.5,12.0,79.0,71.31,55.91
2017,5,16,17,45,225.0,69.5,5.4,12.0,119.0,210.41,176.13
2017,5,16,18,0,450.0,60.0,5.3,12.0,159.0,296.44,244.81
2017,5,16,18,15,362.0,50.0,5.2,12.0,116.0,222.54,178.28
2017,5,16,18,30,274.0,40.0,5.1,12.0,73.0,156.81,118.6
2017,5,16,18,45,137.0,26.0,5.1,12.0,42.5,82.06,44.64
2017,5,16,19,0,0.0,12.0,5.1,12.0,12.0,10.91,0.0
2017,5,16,19,15,0.0,6.0,5.1,12.0,6.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,5,17,5,15,69.5,16.5,5.2,11.0,22.5,15.01,0.0
2017,5,17,5,30,139.0,33.0,5.1,11.0,45.0,25.78,14.44
2017,5,17,5,45,249.0,47.5,5.05,11.0,86.0,36.63,26.44
2017,5,17,6,0,359.0,62.0,5.0,11.0,127.0,47.18,36.54
2017,5,17,6,15,433.0,72.0,4.95,11.0,176.0,53.93,43.01
2017,5,17,6,30,507.0,82.0,4.9,11.0,225.0,61.84,50.32
2017,5,17,6,45,288.0,115.0,4.85,11.5,199.5,85.63,71.55
2017,5,17,7,0,69.0,148.0,4.8,12.0,174.0,115.32,97.65
2017,5,17,7,15,163.5,168.0,4.65,12.0,241.5,124.29,105.25
2017,5,17,7,30,258.0,188.0,4.5,12.0,309.0,131.87,111.54
2017,5,17,7,45,299.5,203.5,4.35,12.5,359.5,166.44,123.89
2017,5,17,8,0,341.0,219.0,4.2,13.0,410.0,206.23,151.51
2017,5,17,8,15,570.5,171.0,4.05,13.0,524.0,237.06,167.45
2017,5,17,8,30,800.0,123.0,3.9,13.0,638.0,302.34,216.13
2017,5,17,8,45,815.5,126.0,3.75,13.5,682.5,360.03,267.62
2017,5,17,9,0,831.0,129.0,3.6,14.0,727.0,418.72,319.13
2017,5,17,9,15,843.0,131.5,3.5,14.0,766.5,476.21,369.09
2017,5,17,9,30,855.0,134.0,3.4,14.0,806.0,533.75,417.61
2017,5,17,9,45,876.0,129.5,3.35,14.0,843.0,590.99,464.61
2017,5,17,10,0,897.0,125.0,3.3,14.0,880.0,646.78,509.26
2017,5,17,10,15,903.0,126.0,3.3,14.0,907.5,697.41,548.93
2017,5,17,10,30,909.0,127.0,3.3,14.0,935.0,746.34,586.37
2017,5,17,10,45,919.0,124.5,3.3,14.5,956.5,793.32,619.85
2017,5,17,11,0,929.0,122.0,3.3,15.0,978.0,838.44,650.03
2017,5,17,11,15,932.0,122.5,3.35,15.0,991.5,878.45,677.79
2017,5,17,11,30,935.0,123.0,3.4,15.0,1005.0,915.75,703.55
2017,5,17,11,45,937.5,122.5,3.45,15.0,1011.0,948.84,726.31
2017,5,17,12,0,940.0,122.0,3.5,15.0,1017.0,978.86,746.96
2017,5,17,12,15,940.0,121.5,3.55,15.0,1015.0,1003.35,763.84
2017,5,17,12,30,940.0,121.0,3.6,15.0,1013.0,1024.4,778.48
2017,5,17,12,45,932.5,125.0,3.7,15.5,1002.0,1038.95,787.72
2017,5,17,13,0,925.0,129.0,3.8,16.0,991.0,1049.76,794.57
2017,5,17,13,15,922.0,128.0,3.85,16.0,974.0,1056.35,799.82
2017,5,17,13,30,919.0,127.0,3.9,16.0,957.0,1059.14,802.67
2017,5,17,13,45,914.5,125.5,3.95,16.0,932.5,1056.11,801.76
2017,5,17,14,0,910.0,124.0,4.0,16.0,908.0,1049.3,798.45
2017,5,17,14,15,902.5,122.5,4.1,15.5,876.5,1035.8,792.54
2017,5,17,14,30,895.0,121.0,4.2,15.0,845.0,1018.71,784.22
2017,5,17,14,45,888.0,117.0,4.3,15.0,808.0,995.96,770.53
2017,5,17,15,0,881.0,113.0,4.4,15.0,771.0,969.83,754.84
2017,5,17,15,15,868.0,110.5,4.5,15.0,728.0,936.58,733.95
2017,5,17,15,30,855.0,108.0,4.6,15.0,685.0,909.27,717.15
2017,5,17,15,45,839.0,104.5,4.75,15.0,637.5,866.59,689.27
2017,5,17,16,0,823.0,101.0,4.9,15.0,590.0,821.84,659.4
2017,5,17,16,15,800.5,97.5,5.05,14.5,539.5,770.08,624.82
2017,5,17,16,30,778.0,94.0,5.2,14.0,489.0,717.29,588.52
2017,5,17,16,45,751.0,88.5,5.4,14.0,436.5,658.32,545.46
2017,5,17,17,0,724.0,83.0,5.6,14.0,384.0,602.27,502.02
2017,5,17,17,15,682.5,77.5,5.6,13.5,331.0,534.87,447.98
2017,5,17,17,30,641.0,72.0,5.6,13.0,278.0,469.77,393.97
2017,5,17,17,45,580.5,65.5,5.7,12.5,226.0,396.31,331.24
2017,5,17,18,0,520.0,59.0,5.8,12.0,174.0,328.0,270.79
2017,5,17,18,15,429.0,49.5,5.55,11.5,128.0,249.54,200.58
2017,5,17,18,30,338.0,40.0,5.3,11.0,82.0,180.74,137.8
2017,5,17,18,45,201.5,26.0,5.1,11.0,48.0,101.4,58.57
2017,5,17,19,0,65.0,12.0,4.9,11.0,14.0,26.26,0.0
2017,5,17,19,15,32.5,6.0,4.7,11.0,7.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,18,5,15,113.0,15.0,2.5,10.0,25.0,13.64,0.0
2017,5,18,5,30,226.0,30.0,2.5,10.0,50.0,23.51,13.05
2017,5,18,5,45,331.5,41.5,2.5,10.5,91.5,33.3,23.66
2017,5,18,6,0,437.0,53.0,2.5,11.0,133.0,41.63,31.64
2017,5,18,6,15,506.0,61.0,2.3,11.5,182.0,46.49,36.29
2017,5,18,6,30,575.0,69.0,2.1,12.0,231.0,51.2,40.6
2017,5,18,6,45,621.0,75.5,1.9,12.5,283.0,54.42,43.41
2017,5,18,7,0,667.0,82.0,1.7,13.0,335.0,57.5,45.98
2017,5,18,7,15,701.5,87.0,1.7,13.0,387.5,59.25,47.39
2017,5,18,7,30,736.0,92.0,1.7,13.0,440.0,65.5,52.76
2017,5,18,7,45,758.5,97.0,1.75,13.5,490.5,124.95,72.16
2017,5,18,8,0,781.0,102.0,1.8,14.0,541.0,180.91,110.35
2017,5,18,8,15,801.0,105.5,1.9,14.0,589.5,237.76,157.16
2017,5,18,8,30,821.0,109.0,2.0,14.0,638.0,296.62,208.8
2017,5,18,8,45,834.5,112.5,2.1,14.5,682.5,355.15,260.67
2017,5,18,9,0,848.0,116.0,2.2,15.0,727.0,414.42,312.32
2017,5,18,9,15,860.0,118.5,2.3,15.5,767.0,475.83,364.23
2017,5,18,9,30,872.0,121.0,2.4,16.0,807.0,533.2,411.53
2017,5,18,9,45,885.5,120.0,2.55,16.5,842.5,588.2,455.85
2017,5,18,10,0,899.0,119.0,2.7,17.0,878.0,642.7,498.49
2017,5,18,10,15,905.5,120.5,2.8,17.0,905.5,694.03,538.38
2017,5,18,10,30,912.0,122.0,2.9,17.0,933.0,743.74,576.18
2017,5,18,10,45,917.5,122.5,3.0,17.5,954.0,790.0,608.98
2017,5,18,11,0,923.0,123.0,3.1,18.0,975.0,834.12,638.56
2017,5,18,11,15,925.5,123.5,3.2,18.0,988.5,873.45,665.8
2017,5,18,11,30,928.0,124.0,3.3,18.0,1002.0,910.07,691.1
2017,5,18,11,45,930.5,124.0,3.45,18.0,1007.5,943.36,714.42
2017,5,18,12,0,933.0,124.0,3.6,18.0,1013.0,973.64,735.71
2017,5,18,12,15,932.5,123.5,3.7,18.0,1011.0,997.5,752.36
2017,5,18,12,30,932.0,123.0,3.8,18.0,1009.0,1017.92,766.8
2017,5,18,12,45,927.5,124.5,3.95,18.5,998.0,1032.85,776.53
2017,5,18,13,0,923.0,126.0,4.1,19.0,987.0,1044.09,783.89
2017,5,18,13,15,919.0,125.0,4.2,18.5,969.5,1049.62,790.2
2017,5,18,13,30,915.0,124.0,4.3,18.0,952.0,1051.36,794.13
2017,5,18,13,45,909.0,123.5,4.45,18.0,927.0,1047.82,793.71
2017,5,18,14,0,903.0,123.0,4.6,18.0,902.0,1040.56,791.19
2017,5,18,14,15,895.0,121.0,4.6,18.0,870.5,1026.09,782.39
2017,5,18,14,30,887.0,119.0,4.6,18.0,839.0,1008.07,771.3
2017,5,18,14,45,877.5,117.0,4.65,18.0,801.5,985.19,757.34
2017,5,18,15,0,868.0,115.0,4.7,18.0,764.0,959.11,741.16
2017,5,18,15,15,854.5,112.5,4.7,17.5,721.5,934.88,727.28
2017,5,18,15,30,841.0,110.0,4.7,17.0,679.0,898.45,704.55
2017,5,18,15,45,824.5,106.5,4.7,17.0,632.0,855.81,675.81
2017,5,18,16,0,808.0,103.0,4.7,17.0,585.0,811.17,645.3
2017,5,18,16,15,785.5,99.5,4.65,16.5,535.0,760.0,610.44
2017,5,18,16,30,763.0,96.0,4.6,16.0,485.0,707.84,574.18
2017,5,18,16,45,732.5,91.5,4.55,16.0,432.5,651.18,532.64
2017,5,18,17,0,702.0,87.0,4.5,16.0,380.0,592.03,486.6
2017,5,18,17,15,660.5,81.5,4.4,15.5,327.5,525.68,434.2
2017,5,18,17,30,619.0,76.0,4.3,15.0,275.0,461.65,381.93
2017,5,18,17,45,560.0,68.5,4.25,14.5,224.5,388.94,320.91
2017,5,18,18,0,501.0,61.0,4.2,14.0,174.0,321.28,262.09
2017,5,18,18,15,411.5,51.0,4.0,13.5,128.0,243.93,194.08
2017,5,18,18,30,322.0,41.0,3.8,13.0,82.0,176.1,133.28
2017,5,18,18,45,193.5,27.0,3.6,13.0,48.5,100.73,59.88
2017,5,18,19,0,65.0,13.0,3.4,13.0,15.0,27.2,0.0
2017,5,18,19,15,32.5,6.5,3.2,12.5,7.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,5,15,109.5,15.5,1.0,12.0,25.0,12.23,0.0
2017,5,19,5,30,219.0,31.0,1.0,12.0,50.0,24.26,13.79
2017,5,19,5,45,326.0,42.5,1.05,12.5,92.0,34.11,24.23
2017,5,19,6,0,433.0,54.0,1.1,13.0,134.0,42.4,32.12
2017,5,19,6,15,501.5,62.0,1.1,13.0,183.0,47.23,36.76
2017,5,19,6,30,570.0,70.0,1.1,13.0,232.0,51.9,41.09
2017,5,19,6,45,620.5,75.5,1.1,13.5,284.5,54.34,43.17
2017,5,19,7,0,671.0,81.0,1.1,14.0,337.0,56.7,45.09
2017,5,19,7,15,705.0,86.0,1.15,14.5,389.0,58.48,46.43
2017,5,19,7,30,739.0,91.0,1.2,15.0,441.0,71.36,57.47
2017,5,19,7,45,766.5,94.0,1.25,15.5,492.5,123.48,69.93
2017,5,19,8,0,794.0,97.0,1.3,16.0,544.0,178.98,107.18
2017,5,19,8,15,812.5,100.0,1.3,16.5,592.5,235.83,153.26
2017,5,19,8,30,831.0,103.0,1.3,17.0,641.0,294.48,203.64
2017,5,19,8,45,847.0,105.0,1.35,17.5,685.5,353.06,254.54
2017,5,19,9,0,863.0,107.0,1.4,18.0,730.0,416.95,308.55
2017,5,19,9,15,874.0,109.0,1.4,18.0,769.5,474.22,356.66
2017,5,19,9,30,885.0,111.0,1.4,18.0,809.0,531.29,403.12
2017,5,19,9,45,897.0,110.5,1.4,18.5,843.5,586.37,445.81
2017,5,19,10,0,909.0,110.0,1.4,19.0,878.0,640.79,486.48
2017,5,19,10,15,915.5,111.5,1.4,19.0,905.5,692.45,524.75
2017,5,19,10,30,922.0,113.0,1.4,19.0,933.0,742.47,560.79
2017,5,19,10,45,925.5,114.0,1.4,19.5,953.5,787.99,590.79
2017,5,19,11,0,929.0,115.0,1.4,20.0,974.0,831.18,617.72
2017,5,19,11,15,931.5,116.0,1.45,20.0,987.5,871.05,643.92
2017,5,19,11,30,934.0,117.0,1.5,20.0,1001.0,908.2,668.21
2017,5,19,11,45,934.5,117.5,1.6,20.5,1006.0,940.25,688.47
2017,5,19,12,0,935.0,118.0,1.7,21.0,1011.0,969.18,706.69
2017,5,19,12,15,934.5,118.0,1.85,21.0,1009.0,993.45,723.94
2017,5,19,12,30,934.0,118.0,2.0,21.0,1007.0,1014.3,739.09
2017,5,19,12,45,931.0,118.5,2.15,21.0,996.5,1029.67,750.83
2017,5,19,13,0,928.0,119.0,2.3,21.0,986.0,1041.37,760.33
2017,5,19,13,15,924.5,118.0,2.45,21.0,968.5,1047.34,766.26
2017,5,19,13,30,921.0,117.0,2.6,21.0,951.0,1049.51,769.86
2017,5,19,13,45,914.0,116.5,2.8,21.0,926.0,1044.9,769.64
2017,5,19,14,0,907.0,116.0,3.0,21.0,901.0,1036.56,767.02
2017,5,19,14,15,900.0,114.5,3.15,20.5,870.0,1023.51,762.3
2017,5,19,14,30,893.0,113.0,3.3,20.0,839.0,1006.9,755.19
2017,5,19,14,45,882.0,112.0,3.5,20.0,801.0,983.53,742.39
2017,5,19,15,0,871.0,111.0,3.7,20.0,763.0,957.02,727.29
2017,5,19,15,15,858.0,108.5,3.8,19.5,721.0,924.06,708.29
2017,5,19,15,30,845.0,106.0,3.9,19.0,679.0,896.96,693.16
2017,5,19,15,45,828.5,102.5,4.0,19.0,632.0,854.25,665.38
2017,5,19,16,0,812.0,99.0,4.1,19.0,585.0,809.54,635.84
2017,5,19,16,15,790.0,95.5,4.1,18.5,535.0,758.7,602.06
2017,5,19,16,30,768.0,92.0,4.1,18.0,485.0,706.85,566.82
2017,5,19,16,45,740.5,87.5,4.1,18.0,433.5,649.22,525.35
2017,5,19,17,0,713.0,83.0,4.1,18.0,382.0,594.46,483.68
2017,5,19,17,15,673.5,77.5,4.0,17.5,330.0,528.94,432.66
2017,5,19,17,30,634.0,72.0,3.9,17.0,278.0,465.55,381.59
2017,5,19,17,45,579.0,65.0,3.8,16.5,227.5,394.85,322.81
2017,5,19,18,0,524.0,58.0,3.7,16.0,177.0,328.77,265.83
2017,5,19,18,15,439.0,48.5,3.5,15.5,131.0,252.67,199.41
2017,5,19,18,30,354.0,39.0,3.3,15.0,85.0,185.59,139.53
2017,5,19,18,45,224.5,26.0,3.15,14.5,51.0,110.72,67.59
2017,5,19,19,0,95.0,13.0,3.0,14.0,17.0,34.33,0.0
2017,5,19,19,15,47.5,6.5,2.8,13.5,8.5,0.0,0.0
2017,5,19,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,20,5,15,131.5,15.0,1.05,12.0,27.0,12.09,0.0
2017,5,20,5,30,263.0,30.0,1.0,12.0,54.0,24.52,14.19
2017,5,20,5,45,363.0,41.0,1.0,12.5,96.5,32.74,23.07
2017,5,20,6,0,463.0,52.0,1.0,13.0,139.0,40.64,30.58
2017,5,20,6,15,530.0,60.0,0.85,13.0,188.5,45.58,35.31
2017,5,20,6,30,597.0,68.0,0.7,13.0,238.0,50.34,39.71
2017,5,20,6,45,639.5,74.5,0.6,13.5,290.0,53.6,42.53
2017,5,20,7,0,682.0,81.0,0.5,14.0,342.0,56.71,45.11
2017,5,20,7,15,715.0,86.0,0.45,14.5,394.5,58.49,46.45
2017,5,20,7,30,748.0,91.0,0.4,15.0,447.0,71.77,57.81
2017,5,20,7,45,771.0,95.0,0.4,15.5,497.5,124.82,70.61
2017,5,20,8,0,794.0,99.0,0.4,16.0,548.0,180.7,107.98
2017,5,20,8,15,521.5,192.0,0.35,16.5,497.5,242.84,169.08
2017,5,20,8,30,249.0,285.0,0.3,17.0,447.0,280.54,209.24
2017,5,20,8,45,278.0,300.5,0.3,17.5,493.0,321.6,240.43
2017,5,20,9,0,307.0,316.0,0.3,18.0,539.0,366.02,273.92
2017,5,20,9,15,273.0,343.5,0.3,18.0,549.5,395.41,296.98
2017,5,20,9,30,239.0,371.0,0.3,18.0,560.0,424.49,318.91
2017,5,20,9,45,227.0,390.5,0.3,18.5,576.0,451.72,338.16
2017,5,20,10,0,215.0,410.0,0.3,19.0,592.0,477.63,355.91
2017,5,20,10,15,271.0,410.5,0.4,19.0,647.5,529.91,394.24
2017,5,20,10,30,327.0,411.0,0.5,19.0,703.0,588.29,436.27
2017,5,20,10,45,386.5,394.5,0.6,19.5,747.0,638.7,471.86
2017,5,20,11,0,446.0,378.0,0.7,20.0,791.0,695.33,511.28
2017,5,20,11,15,362.0,419.5,0.8,20.0,757.5,684.07,502.55
2017,5,20,11,30,278.0,461.0,0.9,20.0,724.0,669.56,491.89
2017,5,20,11,45,240.5,471.5,1.05,20.5,700.0,655.28,482.18
2017,5,20,12,0,203.0,482.0,1.2,21.0,676.0,643.47,473.73
2017,5,20,12,15,563.5,302.5,1.35,21.0,840.0,837.51,616.47
2017,5,20,12,30,924.0,123.0,1.5,21.0,1004.0,1008.79,730.55
2017,5,20,12,45,912.5,128.5,1.7,21.0,991.0,1020.62,739.11
2017,5,20,13,0,901.0,134.0,1.9,21.0,978.0,1028.71,747.27
2017,5,20,13,15,571.0,289.0,2.05,21.0,820.5,885.48,653.5
2017,5,20,13,30,241.0,444.0,2.2,21.0,663.0,689.68,513.77
2017,5,20,13,45,277.0,422.0,2.4,21.0,667.5,721.95,540.44
2017,5,20,14,0,313.0,400.0,2.6,21.0,672.0,737.67,554.14
2017,5,20,14,15,317.5,383.0,2.75,20.5,650.0,725.2,548.29
2017,5,20,14,30,322.0,366.0,2.9,20.0,628.0,710.87,541.26
2017,5,20,14,45,585.0,243.0,3.05,20.0,692.5,851.97,649.87
2017,5,20,15,0,848.0,120.0,3.2,20.0,757.0,954.19,722.98
2017,5,20,15,15,565.5,208.5,3.25,19.5,623.5,776.44,600.03
2017,5,20,15,30,283.0,297.0,3.3,19.0,490.0,583.14,455.78
2017,5,20,15,45,538.0,201.0,3.4,19.0,535.5,707.9,557.04
2017,5,20,16,0,793.0,105.0,3.5,19.0,581.0,800.15,627.28
2017,5,20,16,15,771.0,101.0,3.45,18.5,531.5,749.46,592.58
2017,5,20,16,30,749.0,97.0,3.4,18.0,482.0,697.8,557.5
2017,5,20,16,45,723.0,91.5,3.4,18.0,431.0,643.88,519.06
2017,5,20,17,0,697.0,86.0,3.4,18.0,380.0,587.11,475.98
2017,5,20,17,15,657.5,80.5,3.3,17.5,328.0,522.37,425.87
2017,5,20,17,30,618.0,75.0,3.2,17.0,276.0,459.77,375.73
2017,5,20,17,45,564.0,67.5,3.1,17.0,226.5,389.85,317.33
2017,5,20,18,0,510.0,60.0,3.0,17.0,177.0,324.45,260.89
2017,5,20,18,15,425.5,50.5,2.8,16.5,131.5,249.28,195.84
2017,5,20,18,30,341.0,41.0,2.6,16.0,86.0,183.03,137.25
2017,5,20,18,45,216.0,27.5,2.45,15.5,51.5,108.78,67.71
2017,5,20,19,0,91.0,14.0,2.3,15.0,17.0,34.34,0.0
2017,5,20,19,15,45.5,7.0,2.25,14.5,8.5,6.37,0.0
2017,5,20,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,21,5,15,135.5,15.5,1.15,13.0,28.0,12.5,0.0
2017,5,21,5,30,271.0,31.0,1.2,13.0,56.0,25.39,14.99
2017,5,21,5,45,375.5,41.0,1.25,13.5,99.0,32.69,22.94
2017,5,21,6,0,480.0,51.0,1.3,14.0,142.0,39.75,29.66
2017,5,21,6,15,546.5,58.5,1.3,14.0,192.0,44.32,34.04
2017,5,21,6,30,613.0,66.0,1.3,14.0,242.0,48.75,38.11
2017,5,21,6,45,318.0,102.5,1.35,14.5,195.0,72.42,59.01
2017,5,21,7,0,23.0,139.0,1.4,15.0,148.0,114.56,95.62
2017,5,21,7,15,40.5,165.0,1.35,15.0,183.5,127.8,106.68
2017,5,21,7,30,58.0,191.0,1.3,15.0,219.0,146.26,122.13
2017,5,21,7,45,53.5,210.0,1.3,15.5,238.0,166.64,130.66
2017,5,21,8,0,49.0,229.0,1.3,16.0,257.0,186.64,145.77
2017,5,21,8,15,58.5,254.5,1.2,16.5,290.5,213.48,165.95
2017,5,21,8,30,68.0,280.0,1.1,17.0,324.0,241.93,187.35
2017,5,21,8,45,94.0,308.0,1.05,17.5,373.5,279.0,214.9
2017,5,21,9,0,120.0,336.0,1.0,18.0,423.0,314.87,241.4
2017,5,21,9,15,168.5,355.5,0.85,18.0,484.5,362.96,276.89
2017,5,21,9,30,217.0,375.0,0.7,18.0,546.0,416.6,315.94
2017,5,21,9,45,174.0,393.5,0.6,18.5,534.5,425.08,320.88
2017,5,21,10,0,131.0,412.0,0.5,19.0,523.0,429.06,322.25
2017,5,21,10,15,145.5,427.5,0.5,19.5,554.5,463.36,346.26
2017,5,21,10,30,160.0,443.0,0.5,20.0,586.0,499.02,370.58
2017,5,21,10,45,202.0,449.0,0.5,20.5,634.0,548.0,404.32
2017,5,21,11,0,244.0,455.0,0.5,21.0,682.0,602.77,441.23
2017,5,21,11,15,284.0,451.0,0.65,21.0,718.0,648.19,473.91
2017,5,21,11,30,324.0,447.0,0.8,21.0,754.0,695.38,507.76
2017,5,21,11,45,306.0,455.5,1.0,21.0,747.0,704.38,515.15
2017,5,21,12,0,288.0,464.0,1.2,21.0,740.0,711.32,521.39
2017,5,21,12,15,218.5,472.5,1.45,21.0,681.5,658.9,486.41
2017,5,21,12,30,149.0,481.0,1.7,21.0,623.0,610.53,453.25
2017,5,21,12,45,145.5,475.5,1.95,21.0,613.0,609.18,454.19
2017,5,21,13,0,142.0,470.0,2.2,21.0,603.0,606.72,453.86
2017,5,21,13,15,121.5,456.0,2.35,20.5,568.5,577.71,434.62
2017,5,21,13,30,101.0,442.0,2.5,20.0,534.0,532.31,403.51
2017,5,21,13,45,85.5,421.0,2.7,20.0,498.0,498.1,379.52
2017,5,21,14,0,70.0,400.0,2.9,20.0,462.0,463.18,354.54
2017,5,21,14,15,76.0,389.0,2.95,20.0,453.5,459.65,352.97
2017,5,21,14,30,82.0,378.0,3.0,20.0,445.0,455.61,350.92
2017,5,21,14,45,116.0,367.0,3.1,20.0,457.0,494.3,381.6
2017,5,21,15,0,150.0,356.0,3.2,20.0,469.0,514.96,398.84
2017,5,21,15,15,100.0,320.5,3.25,19.5,394.5,413.29,322.97
2017,5,21,15,30,50.0,285.0,3.3,19.0,320.0,329.48,258.9
2017,5,21,15,45,35.5,251.5,3.35,19.0,275.5,281.11,221.77
2017,5,21,16,0,21.0,218.0,3.4,19.0,231.0,221.19,174.77
2017,5,21,16,15,11.5,188.0,3.35,18.5,195.5,183.85,145.5
2017,5,21,16,30,2.0,158.0,3.3,18.0,160.0,147.22,116.25
2017,5,21,16,45,1.0,140.0,3.3,18.0,141.0,129.52,102.17
2017,5,21,17,0,0.0,122.0,3.3,18.0,122.0,111.89,87.96
2017,5,21,17,15,0.0,105.5,3.25,17.5,105.5,96.49,75.59
2017,5,21,17,30,0.0,89.0,3.2,17.0,89.0,81.07,62.97
2017,5,21,17,45,0.0,72.5,3.15,16.5,72.5,65.62,50.08
2017,5,21,18,0,0.0,56.0,3.1,16.0,56.0,50.14,36.93
2017,5,21,18,15,0.0,41.5,3.05,15.5,41.5,36.64,25.26
2017,5,21,18,30,0.0,27.0,3.0,15.0,27.0,23.79,14.06
2017,5,21,18,45,0.0,16.0,3.0,14.5,16.0,14.08,4.77
2017,5,21,19,0,0.0,5.0,3.0,14.0,5.0,4.55,0.0
2017,5,21,19,15,0.0,2.5,2.95,14.0,2.5,2.27,0.0
2017,5,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,5,15,121.5,16.0,1.35,12.0,27.5,12.6,0.0
2017,5,22,5,30,243.0,32.0,1.3,12.0,55.0,25.03,14.92
2017,5,22,5,45,346.0,43.0,1.3,12.0,97.5,34.34,24.58
2017,5,22,6,0,449.0,54.0,1.3,12.0,140.0,42.19,32.11
2017,5,22,6,15,515.5,62.0,1.25,12.5,189.0,47.04,36.69
2017,5,22,6,30,582.0,70.0,1.2,13.0,238.0,51.73,40.93
2017,5,22,6,45,291.0,86.0,1.2,13.5,170.0,60.59,48.73
2017,5,22,7,0,0.0,102.0,1.2,14.0,102.0,87.5,72.27
2017,5,22,7,15,1.5,127.0,1.2,14.0,128.0,107.32,89.34
2017,5,22,7,30,3.0,152.0,1.2,14.0,154.0,126.95,105.98
2017,5,22,7,45,16.5,184.0,1.2,14.5,193.5,153.91,122.16
2017,5,22,8,0,30.0,216.0,1.2,15.0,233.0,175.39,138.07
2017,5,22,8,15,33.0,236.5,1.2,15.0,257.0,196.05,154.08
2017,5,22,8,30,36.0,257.0,1.2,15.0,281.0,217.36,170.64
2017,5,22,8,45,48.0,286.0,1.2,15.5,320.0,248.4,194.18
2017,5,22,9,0,60.0,315.0,1.2,16.0,359.0,281.41,219.02
2017,5,22,9,15,468.5,215.5,1.2,16.0,584.0,377.93,290.19
2017,5,22,9,30,877.0,116.0,1.2,16.0,809.0,530.64,405.25
2017,5,22,9,45,495.5,262.5,1.3,16.5,657.0,490.71,376.62
2017,5,22,10,0,114.0,409.0,1.4,17.0,505.0,416.32,319.03
2017,5,22,10,15,98.5,416.5,1.45,17.0,501.5,424.15,325.25
2017,5,22,10,30,83.0,424.0,1.5,17.0,498.0,428.78,328.42
2017,5,22,10,45,82.5,434.0,1.55,17.5,509.0,444.99,339.71
2017,5,22,11,0,82.0,444.0,1.6,18.0,520.0,461.07,350.74
2017,5,22,11,15,80.5,449.5,1.65,18.0,525.0,472.16,358.75
2017,5,22,11,30,79.0,455.0,1.7,18.0,530.0,482.91,366.55
2017,5,22,11,45,98.5,466.5,1.75,18.5,561.0,517.43,391.38
2017,5,22,12,0,118.0,478.0,1.8,19.0,592.0,561.65,422.65
2017,5,22,12,15,118.0,477.0,1.9,19.0,590.5,569.05,428.14
2017,5,22,12,30,118.0,476.0,2.0,19.0,589.0,575.7,433.41
2017,5,22,12,45,123.5,472.0,2.1,19.0,589.0,583.96,440.08
2017,5,22,13,0,129.0,468.0,2.2,19.0,589.0,591.52,446.29
2017,5,22,13,15,149.0,460.5,2.25,19.0,598.0,609.17,460.06
2017,5,22,13,30,169.0,453.0,2.3,19.0,607.0,626.13,473.3
2017,5,22,13,45,175.5,440.0,2.4,19.0,596.0,623.0,472.24
2017,5,22,14,0,182.0,427.0,2.5,19.0,585.0,618.74,470.55
2017,5,22,14,15,169.0,411.0,2.5,18.5,554.0,590.86,451.83
2017,5,22,14,30,156.0,395.0,2.5,18.0,523.0,562.19,432.49
2017,5,22,14,45,207.0,370.5,2.55,18.0,531.5,585.46,452.42
2017,5,22,15,0,258.0,346.0,2.6,18.0,540.0,621.93,481.35
2017,5,22,15,15,167.5,323.5,2.55,18.0,447.0,494.33,385.91
2017,5,22,15,30,77.0,301.0,2.5,18.0,354.0,371.0,291.43
2017,5,22,15,45,62.0,273.0,2.5,18.0,314.0,327.45,258.73
2017,5,22,16,0,47.0,245.0,2.5,18.0,274.0,284.46,225.63
2017,5,22,16,15,31.5,213.5,2.45,17.5,232.0,237.96,189.56
2017,5,22,16,30,16.0,182.0,2.4,17.0,190.0,182.11,145.22
2017,5,22,16,45,8.0,154.5,2.4,17.0,158.5,149.15,118.7
2017,5,22,17,0,0.0,127.0,2.4,17.0,127.0,116.87,92.31
2017,5,22,17,15,0.0,109.5,2.35,16.5,109.5,100.46,79.15
2017,5,22,17,30,0.0,92.0,2.3,16.0,92.0,84.04,65.69
2017,5,22,17,45,215.0,81.5,2.3,15.5,132.0,207.8,170.82
2017,5,22,18,0,430.0,71.0,2.3,15.0,172.0,295.57,239.86
2017,5,22,18,15,346.0,59.0,2.35,14.5,127.5,223.27,176.99
2017,5,22,18,30,262.0,47.0,2.4,14.0,83.0,160.23,121.69
2017,5,22,18,45,155.5,31.0,2.45,14.0,50.0,95.44,62.2
2017,5,22,19,0,49.0,15.0,2.5,14.0,17.0,30.33,0.0
2017,5,22,19,15,24.5,7.5,2.55,14.0,8.5,11.3,0.0
2017,5,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,5,15,98.5,17.0,1.95,12.0,26.5,13.36,0.0
2017,5,23,5,30,197.0,34.0,2.0,12.0,53.0,26.5,16.25
2017,5,23,5,45,294.5,46.5,2.05,12.5,94.0,35.77,25.78
2017,5,23,6,0,392.0,59.0,2.1,13.0,135.0,44.8,34.28
2017,5,23,6,15,459.5,68.0,2.05,13.0,182.5,51.84,40.88
2017,5,23,6,30,527.0,77.0,2.0,13.0,230.0,57.1,45.72
2017,5,23,6,45,269.5,105.5,2.0,13.5,184.5,79.1,65.16
2017,5,23,7,0,12.0,134.0,2.0,14.0,139.0,111.1,93.0
2017,5,23,7,15,15.0,152.5,1.95,14.0,159.5,125.8,105.46
2017,5,23,7,30,18.0,171.0,1.9,14.0,180.0,140.71,117.96
2017,5,23,7,45,17.5,185.5,1.85,14.5,195.0,155.11,123.27
2017,5,23,8,0,17.0,200.0,1.8,15.0,210.0,169.42,134.09
2017,5,23,8,15,27.0,229.5,1.75,15.0,246.5,189.96,149.79
2017,5,23,8,30,37.0,259.0,1.7,15.0,283.0,219.03,172.34
2017,5,23,8,45,38.0,277.0,1.7,15.5,303.5,238.59,187.21
2017,5,23,9,0,39.0,295.0,1.7,16.0,324.0,258.45,202.2
2017,5,23,9,15,40.5,313.0,1.7,16.0,344.5,278.84,217.83
2017,5,23,9,30,42.0,331.0,1.7,16.0,365.0,299.6,233.62
2017,5,23,9,45,430.0,244.0,1.7,16.5,608.0,439.86,342.16
2017,5,23,10,0,818.0,157.0,1.7,17.0,851.0,624.66,480.63
2017,5,23,10,15,825.5,158.5,1.75,17.0,878.0,673.88,516.82
2017,5,23,10,30,833.0,160.0,1.8,17.0,905.0,721.82,552.39
2017,5,23,10,45,667.0,264.5,1.9,17.5,869.5,732.49,556.66
2017,5,23,11,0,501.0,369.0,2.0,18.0,834.0,728.53,550.05
2017,5,23,11,15,278.5,400.5,2.0,18.0,660.0,597.64,453.99
2017,5,23,11,30,56.0,432.0,2.0,18.0,486.0,442.04,336.38
2017,5,23,11,45,42.0,404.0,2.05,18.0,444.5,409.15,312.81
2017,5,23,12,0,28.0,376.0,2.1,18.0,403.0,374.43,286.89
2017,5,23,12,15,34.5,393.5,2.1,18.0,426.5,400.63,306.78
2017,5,23,12,30,41.0,411.0,2.1,18.0,450.0,427.33,326.65
2017,5,23,12,45,50.5,421.0,2.15,18.0,468.5,449.97,343.74
2017,5,23,13,0,60.0,431.0,2.2,18.0,487.0,472.84,361.01
2017,5,23,13,15,122.0,442.0,2.25,18.0,554.0,563.25,429.02
2017,5,23,13,30,184.0,453.0,2.3,18.0,621.0,640.67,486.21
2017,5,23,13,45,138.5,434.0,2.35,18.0,558.5,579.41,441.33
2017,5,23,14,0,93.0,415.0,2.4,18.0,496.0,501.24,384.35
2017,5,23,14,15,87.0,397.0,2.45,17.5,470.5,478.42,369.27
2017,5,23,14,30,81.0,379.0,2.5,17.0,445.0,455.12,353.34
2017,5,23,14,45,74.0,357.0,2.55,17.0,415.5,426.19,332.34
2017,5,23,15,0,67.0,335.0,2.6,17.0,386.0,396.99,310.96
2017,5,23,15,15,54.0,306.5,2.65,16.5,346.0,355.05,279.91
2017,5,23,15,30,41.0,278.0,2.7,16.0,306.0,313.33,248.51
2017,5,23,15,45,36.0,255.0,2.8,16.0,278.0,284.94,226.95
2017,5,23,16,0,31.0,232.0,2.9,16.0,250.0,256.61,205.14
2017,5,23,16,15,28.0,211.5,2.9,15.5,227.5,232.77,187.01
2017,5,23,16,30,25.0,191.0,2.9,15.0,205.0,198.1,159.8
2017,5,23,16,45,14.0,165.5,2.95,15.0,173.0,164.64,132.61
2017,5,23,17,0,3.0,140.0,3.0,15.0,141.0,132.06,105.79
2017,5,23,17,15,1.5,121.5,2.95,14.5,122.0,113.61,90.85
2017,5,23,17,30,0.0,103.0,2.9,14.0,103.0,95.27,75.72
2017,5,23,17,45,225.0,86.5,2.85,14.0,139.5,218.84,181.15
