Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,18,0,450.0,70.0,2.8,14.0,176.0,307.0,250.44
2017,5,23,18,15,366.5,58.5,2.75,13.5,131.5,231.08,184.17
2017,5,23,18,30,283.0,47.0,2.7,13.0,87.0,167.6,128.06
2017,5,23,18,45,174.5,31.5,2.65,13.0,53.0,101.5,67.48
2017,5,23,19,0,66.0,16.0,2.6,13.0,19.0,35.74,0.0
2017,5,23,19,15,33.0,8.0,2.5,13.0,9.5,13.33,0.0
2017,5,23,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,12.5,2.5,11.0,12.5,11.0,0.0
2017,5,24,5,30,0.0,25.0,2.4,11.0,25.0,22.05,12.73
2017,5,24,5,45,0.0,44.0,2.35,11.5,44.0,37.87,27.76
2017,5,24,6,0,0.0,63.0,2.3,12.0,63.0,53.45,42.12
2017,5,24,6,15,6.5,82.5,2.2,12.0,84.5,69.28,56.63
2017,5,24,6,30,13.0,102.0,2.1,12.0,106.0,85.01,70.81
2017,5,24,6,45,19.5,122.0,2.05,12.0,129.0,100.98,84.94
2017,5,24,7,0,26.0,142.0,2.0,12.0,152.0,111.76,94.24
2017,5,24,7,15,13.0,137.5,2.1,12.0,142.5,115.16,96.95
2017,5,24,7,30,0.0,133.0,2.2,12.0,133.0,112.96,94.7
2017,5,24,7,45,88.0,191.0,2.3,12.5,241.0,157.24,123.51
2017,5,24,8,0,176.0,249.0,2.4,13.0,349.0,210.36,161.57
2017,5,24,8,15,141.5,271.0,2.6,13.0,356.0,234.61,182.49
2017,5,24,8,30,107.0,293.0,2.8,13.0,363.0,261.0,205.38
2017,5,24,8,45,97.0,311.5,3.0,13.5,378.0,282.32,222.65
2017,5,24,9,0,87.0,330.0,3.2,14.0,393.0,302.55,238.75
2017,5,24,9,15,78.5,344.0,3.25,14.0,403.5,318.96,251.86
2017,5,24,9,30,70.0,358.0,3.3,14.0,414.0,334.37,263.94
2017,5,24,9,45,106.5,386.5,3.4,14.5,475.0,384.8,302.68
2017,5,24,10,0,143.0,415.0,3.5,15.0,536.0,437.84,343.0
2017,5,24,10,15,154.0,429.5,3.4,15.0,564.0,469.62,366.96
2017,5,24,10,30,165.0,444.0,3.3,15.0,592.0,502.37,391.47
2017,5,24,10,45,164.5,455.0,3.25,15.5,605.5,524.58,407.03
2017,5,24,11,0,164.0,466.0,3.2,16.0,619.0,546.51,422.21
2017,5,24,11,15,163.0,473.0,3.1,16.0,626.5,564.17,434.78
2017,5,24,11,30,162.0,480.0,3.0,16.0,634.0,581.34,446.9
2017,5,24,11,45,203.0,478.5,2.9,16.0,672.5,627.03,480.84
2017,5,24,12,0,244.0,477.0,2.8,16.0,711.0,674.21,515.27
2017,5,24,12,15,295.5,459.5,2.75,16.0,742.5,725.98,553.13
2017,5,24,12,30,347.0,442.0,2.7,16.0,774.0,770.36,585.47
2017,5,24,12,45,231.0,454.0,2.7,16.5,674.0,669.63,510.26
2017,5,24,13,0,115.0,466.0,2.7,17.0,574.0,574.98,438.61
2017,5,24,13,15,106.0,454.0,2.7,17.0,552.5,544.99,417.63
2017,5,24,13,30,97.0,442.0,2.7,17.0,531.0,527.38,405.08
2017,5,24,13,45,100.5,431.0,2.75,17.0,521.0,522.57,402.41
2017,5,24,14,0,104.0,420.0,2.8,17.0,511.0,517.14,399.25
2017,5,24,14,15,122.0,408.0,2.85,16.5,511.0,540.43,418.5
2017,5,24,14,30,140.0,396.0,2.9,16.0,511.0,546.84,425.38
2017,5,24,14,45,147.5,377.5,3.0,16.0,493.5,534.9,417.89
2017,5,24,15,0,155.0,359.0,3.1,16.0,476.0,521.84,409.65
2017,5,24,15,15,182.5,336.0,3.15,16.0,466.5,521.17,411.26
2017,5,24,15,30,210.0,313.0,3.2,16.0,457.0,518.21,411.09
2017,5,24,15,45,214.5,289.5,3.25,16.0,428.0,492.24,392.77
2017,5,24,16,0,219.0,266.0,3.3,16.0,399.0,465.02,373.39
2017,5,24,16,15,178.0,244.5,3.35,15.5,347.0,402.5,325.6
2017,5,24,16,30,137.0,223.0,3.4,15.0,295.0,342.37,278.74
2017,5,24,16,45,101.0,197.0,3.45,15.0,247.0,271.66,222.05
2017,5,24,17,0,65.0,171.0,3.5,15.0,199.0,216.34,176.77
2017,5,24,17,15,56.0,150.0,3.6,14.5,172.0,186.7,152.86
2017,5,24,17,30,47.0,129.0,3.7,14.0,145.0,157.75,128.97
2017,5,24,17,45,38.0,107.5,3.85,14.0,119.0,128.94,104.51
2017,5,24,18,0,29.0,86.0,4.0,14.0,93.0,100.86,80.3
2017,5,24,18,15,16.5,66.0,4.05,13.5,69.5,73.85,56.89
2017,5,24,18,30,4.0,46.0,4.1,13.0,46.0,44.76,31.71
2017,5,24,18,45,2.0,28.0,4.15,13.0,28.0,26.33,14.67
2017,5,24,19,0,0.0,10.0,4.2,13.0,10.0,8.79,0.0
2017,5,24,19,15,0.0,5.0,4.25,12.5,5.0,4.55,0.0
2017,5,24,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,5,25,5,15,16.5,18.0,4.6,13.0,19.5,15.69,0.0
2017,5,25,5,30,33.0,36.0,4.6,13.0,39.0,30.23,19.45
2017,5,25,5,45,67.5,56.5,4.6,13.0,68.0,45.22,33.99
2017,5,25,6,0,102.0,77.0,4.6,13.0,97.0,60.56,48.24
2017,5,25,6,15,128.0,99.0,4.6,13.0,131.5,76.49,62.83
2017,5,25,6,30,154.0,121.0,4.6,13.0,166.0,92.03,76.82
2017,5,25,6,45,190.5,135.5,4.6,13.0,202.5,102.71,86.24
2017,5,25,7,0,227.0,150.0,4.6,13.0,239.0,107.5,90.28
2017,5,25,7,15,133.0,168.0,4.55,13.0,222.0,124.29,104.77
2017,5,25,7,30,39.0,186.0,4.5,13.0,205.0,143.26,120.96
2017,5,25,7,45,35.0,202.0,4.5,13.5,220.5,160.31,127.8
2017,5,25,8,0,31.0,218.0,4.5,14.0,236.0,176.92,140.66
2017,5,25,8,15,42.5,246.0,4.45,14.0,273.0,204.49,162.28
2017,5,25,8,30,54.0,274.0,4.4,14.0,310.0,234.01,185.54
2017,5,25,8,45,29.5,232.5,4.4,14.0,252.5,202.5,160.73
2017,5,25,9,0,5.0,191.0,4.4,14.0,195.0,167.71,132.88
2017,5,25,9,15,4.5,182.0,4.35,14.0,185.5,160.94,127.18
2017,5,25,9,30,4.0,173.0,4.3,14.0,176.0,153.81,121.18
2017,5,25,9,45,12.0,237.0,4.25,14.5,247.0,213.52,168.83
2017,5,25,10,0,20.0,301.0,4.2,15.0,318.0,274.31,216.36
2017,5,25,10,15,16.0,276.0,4.2,15.0,290.0,252.61,198.91
2017,5,25,10,30,12.0,251.0,4.2,15.0,262.0,229.85,180.76
2017,5,25,10,45,12.0,250.0,4.2,15.0,261.0,230.27,181.01
2017,5,25,11,0,12.0,249.0,4.2,15.0,260.0,230.6,181.17
2017,5,25,11,15,33.0,340.0,4.2,15.0,371.5,334.17,262.65
2017,5,25,11,30,54.0,431.0,4.2,15.0,483.0,439.0,342.98
2017,5,25,11,45,55.0,433.0,4.25,15.5,486.0,447.18,348.24
2017,5,25,12,0,56.0,435.0,4.3,16.0,489.0,455.14,353.7
2017,5,25,12,15,44.0,412.5,4.3,16.0,455.0,427.28,332.36
2017,5,25,12,30,32.0,390.0,4.3,16.0,421.0,398.02,309.96
2017,5,25,12,45,35.5,395.0,4.35,16.0,429.5,409.46,319.08
2017,5,25,13,0,39.0,400.0,4.4,16.0,438.0,420.87,328.09
2017,5,25,13,15,37.0,388.0,4.4,16.0,423.0,409.71,319.76
2017,5,25,13,30,35.0,376.0,4.4,16.0,408.0,398.06,311.15
2017,5,25,13,45,38.5,373.0,4.45,16.0,407.0,400.68,313.73
2017,5,25,14,0,42.0,370.0,4.5,16.0,406.0,403.1,316.17
2017,5,25,14,15,41.0,357.5,4.5,16.0,392.0,390.96,307.27
2017,5,25,14,30,40.0,345.0,4.5,16.0,378.0,378.53,298.2
2017,5,25,14,45,66.0,347.0,4.55,16.0,398.5,407.27,322.05
2017,5,25,15,0,92.0,349.0,4.6,16.0,419.0,435.23,345.14
2017,5,25,15,15,76.0,322.0,4.6,15.5,378.0,391.68,312.21
2017,5,25,15,30,60.0,295.0,4.6,15.0,337.0,348.42,279.21
2017,5,25,15,45,40.0,257.0,4.6,15.0,284.5,290.18,233.19
2017,5,25,16,0,20.0,219.0,4.6,15.0,232.0,220.93,177.54
2017,5,25,16,15,28.0,210.0,4.55,15.0,226.0,230.77,186.45
2017,5,25,16,30,36.0,201.0,4.5,15.0,220.0,228.06,185.02
2017,5,25,16,45,42.5,184.5,4.5,15.0,204.5,215.31,175.33
2017,5,25,17,0,49.0,168.0,4.5,15.0,189.0,201.94,164.96
2017,5,25,17,15,39.5,147.5,4.45,14.5,163.0,173.28,141.58
2017,5,25,17,30,30.0,127.0,4.4,14.0,137.0,145.41,118.48
2017,5,25,17,45,22.5,106.0,4.4,14.0,112.5,118.83,95.91
2017,5,25,18,0,15.0,85.0,4.4,14.0,88.0,87.58,69.08
2017,5,25,18,15,7.5,64.5,4.25,13.5,66.0,63.96,48.63
2017,5,25,18,30,0.0,44.0,4.1,13.0,44.0,40.87,28.58
2017,5,25,18,45,0.0,27.0,4.0,13.0,27.0,24.41,13.41
2017,5,25,19,0,0.0,10.0,3.9,13.0,10.0,8.79,0.0
2017,5,25,19,15,0.0,5.0,3.75,13.0,5.0,4.55,0.0
2017,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,9.5,2.1,13.0,9.5,8.35,0.0
2017,5,26,5,30,0.0,19.0,2.1,13.0,19.0,16.72,8.32
2017,5,26,5,45,0.0,33.5,2.15,13.0,33.5,29.55,20.34
2017,5,26,6,0,0.0,48.0,2.2,13.0,48.0,42.06,31.89
2017,5,26,6,15,0.0,64.5,2.2,13.0,64.5,55.88,44.51
2017,5,26,6,30,0.0,81.0,2.2,13.0,81.0,69.58,56.84
2017,5,26,6,45,0.0,98.5,2.2,13.5,98.5,83.92,69.41
2017,5,26,7,0,0.0,116.0,2.2,14.0,116.0,98.13,81.61
2017,5,26,7,15,0.0,102.5,2.15,14.0,102.5,88.76,73.13
2017,5,26,7,30,0.0,89.0,2.1,14.0,89.0,78.47,63.88
2017,5,26,7,45,0.0,107.0,2.05,14.0,107.0,93.59,73.38
2017,5,26,8,0,0.0,125.0,2.0,14.0,125.0,108.79,85.72
2017,5,26,8,15,10.0,179.5,2.0,14.0,186.5,155.31,123.19
2017,5,26,8,30,20.0,234.0,2.0,14.0,248.0,202.78,160.82
2017,5,26,8,45,10.0,194.5,2.05,14.5,201.5,170.95,134.87
2017,5,26,9,0,0.0,155.0,2.1,15.0,155.0,135.7,106.18
2017,5,26,9,15,6.0,199.5,2.15,15.0,204.5,176.3,138.68
2017,5,26,9,30,12.0,244.0,2.2,15.0,254.0,217.74,171.32
2017,5,26,9,45,9.5,221.5,2.25,15.0,229.5,198.96,156.14
2017,5,26,10,0,7.0,199.0,2.3,15.0,205.0,179.3,140.37
2017,5,26,10,15,9.5,227.5,2.3,15.0,236.5,206.5,161.88
2017,5,26,10,30,12.0,256.0,2.3,15.0,268.0,234.18,183.49
2017,5,26,10,45,15.0,287.0,2.35,15.5,302.0,264.93,206.97
2017,5,26,11,0,18.0,318.0,2.4,16.0,336.0,296.27,230.63
2017,5,26,11,15,79.5,398.0,2.45,16.0,474.5,424.01,329.09
2017,5,26,11,30,141.0,478.0,2.5,16.0,613.0,561.0,430.8
2017,5,26,11,45,78.0,386.5,2.55,16.0,461.5,423.91,327.97
2017,5,26,12,0,15.0,295.0,2.6,16.0,310.0,279.31,216.94
2017,5,26,12,15,16.0,303.0,2.65,16.0,318.5,288.75,224.8
2017,5,26,12,30,17.0,311.0,2.7,16.0,327.0,298.24,232.19
2017,5,26,12,45,17.5,313.0,2.75,16.5,329.5,301.67,234.51
2017,5,26,13,0,18.0,315.0,2.8,17.0,332.0,305.03,236.82
2017,5,26,13,15,90.5,385.0,2.85,17.0,468.0,459.48,356.46
2017,5,26,13,30,163.0,455.0,2.9,17.0,604.0,620.56,475.92
2017,5,26,13,45,86.0,339.5,2.95,17.0,418.0,413.77,321.76
2017,5,26,14,0,9.0,224.0,3.0,17.0,232.0,212.71,165.53
2017,5,26,14,15,95.5,310.5,3.05,17.0,389.0,411.32,323.12
2017,5,26,14,30,182.0,397.0,3.1,17.0,546.0,588.22,456.84
2017,5,26,14,45,277.0,357.5,3.15,17.0,573.5,653.39,507.48
2017,5,26,15,0,372.0,318.0,3.2,17.0,601.0,697.66,543.39
2017,5,26,15,15,382.0,295.5,3.2,16.5,572.0,676.08,530.05
2017,5,26,15,30,392.0,273.0,3.2,16.0,543.0,652.24,515.31
2017,5,26,15,45,292.0,271.5,3.25,16.0,465.0,553.91,440.86
2017,5,26,16,0,192.0,270.0,3.3,16.0,387.0,446.38,357.87
2017,5,26,16,15,445.5,193.0,3.25,15.5,434.5,586.69,473.95
2017,5,26,16,30,699.0,116.0,3.2,15.0,482.0,683.71,553.08
2017,5,26,16,45,669.0,110.0,3.2,15.0,431.5,625.7,508.97
2017,5,26,17,0,639.0,104.0,3.2,15.0,381.0,568.22,464.95
2017,5,26,17,15,597.5,97.5,3.15,14.5,330.0,503.86,414.83
2017,5,26,17,30,556.0,91.0,3.1,14.0,279.0,441.85,364.93
2017,5,26,17,45,501.5,82.0,3.05,14.0,230.0,373.13,307.32
2017,5,26,18,0,447.0,73.0,3.0,14.0,181.0,305.86,249.4
2017,5,26,18,15,366.5,61.5,2.9,13.5,136.0,234.6,187.48
2017,5,26,18,30,286.0,50.0,2.8,13.0,91.0,172.07,132.23
2017,5,26,18,45,179.5,34.5,2.75,13.0,57.0,106.27,73.18
2017,5,26,19,0,73.0,19.0,2.7,13.0,23.0,41.51,0.0
2017,5,26,19,15,36.5,9.5,2.6,13.0,11.5,15.39,0.0
2017,5,26,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,27,5,15,114.0,18.0,1.3,12.0,29.5,14.13,0.0
2017,5,27,5,30,228.0,36.0,1.3,12.0,59.0,28.05,17.96
2017,5,27,5,45,323.0,48.0,1.35,12.5,101.0,36.92,26.89
2017,5,27,6,0,418.0,60.0,1.4,13.0,143.0,47.04,36.33
2017,5,27,6,15,209.0,73.5,1.4,13.0,115.0,56.95,45.48
2017,5,27,6,30,0.0,87.0,1.4,13.0,87.0,74.13,60.89
2017,5,27,6,45,0.0,105.5,1.45,13.0,105.5,89.14,74.13
2017,5,27,7,0,0.0,124.0,1.5,13.0,124.0,104.02,87.05
2017,5,27,7,15,10.5,149.5,1.55,13.0,154.5,123.82,104.06
2017,5,27,7,30,21.0,175.0,1.6,13.0,185.0,143.72,120.91
2017,5,27,7,45,55.5,210.5,1.7,13.5,241.5,167.35,132.26
2017,5,27,8,0,90.0,246.0,1.8,14.0,298.0,203.46,158.85
2017,5,27,8,15,118.5,271.5,1.85,14.0,345.5,230.2,178.77
2017,5,27,8,30,147.0,297.0,1.9,14.0,393.0,267.78,207.95
2017,5,27,8,45,121.5,315.0,2.0,14.5,398.5,286.79,223.84
2017,5,27,9,0,96.0,333.0,2.1,15.0,404.0,307.87,240.8
2017,5,27,9,15,153.5,355.0,2.2,15.0,474.5,355.09,277.17
2017,5,27,9,30,211.0,377.0,2.3,15.0,545.0,413.89,322.5
2017,5,27,9,45,531.5,258.5,2.4,15.5,705.5,504.98,393.41
2017,5,27,10,0,852.0,140.0,2.5,16.0,866.0,628.23,488.57
2017,5,27,10,15,858.5,141.5,2.6,16.0,893.0,676.75,525.95
2017,5,27,10,30,865.0,143.0,2.7,16.0,920.0,724.03,562.11
2017,5,27,10,45,870.0,144.0,2.8,16.0,940.0,768.1,595.27
2017,5,27,11,0,875.0,145.0,2.9,16.0,960.0,810.16,625.2
2017,5,27,11,15,877.5,146.0,3.0,16.0,973.0,848.0,651.7
2017,5,27,11,30,880.0,147.0,3.1,16.0,986.0,883.34,676.39
2017,5,27,11,45,881.5,147.0,3.25,16.0,991.5,914.3,698.36
2017,5,27,12,0,883.0,147.0,3.4,16.0,997.0,942.43,718.42
2017,5,27,12,15,882.5,147.0,3.45,16.0,995.0,965.76,734.56
2017,5,27,12,30,882.0,147.0,3.5,16.0,993.0,985.94,748.63
2017,5,27,12,45,879.0,146.5,3.6,16.0,983.0,999.95,758.97
2017,5,27,13,0,876.0,146.0,3.7,16.0,973.0,1010.49,767.1
2017,5,27,13,15,872.5,145.0,3.75,16.0,955.5,1016.54,771.97
2017,5,27,13,30,869.0,144.0,3.8,16.0,938.0,1019.01,774.57
2017,5,27,13,45,864.0,142.0,3.85,16.0,914.5,1015.41,773.18
2017,5,27,14,0,859.0,140.0,3.9,16.0,891.0,1008.25,769.52
2017,5,27,14,15,851.0,138.0,3.9,16.0,860.5,994.61,761.2
2017,5,27,14,30,843.0,136.0,3.9,16.0,830.0,988.5,758.25
2017,5,27,14,45,833.5,133.0,3.95,16.0,793.5,965.39,743.86
2017,5,27,15,0,824.0,130.0,4.0,16.0,757.0,939.17,727.4
2017,5,27,15,15,810.5,127.5,4.0,15.5,715.5,906.88,707.65
2017,5,27,15,30,797.0,125.0,4.0,15.0,674.0,872.04,685.92
2017,5,27,15,45,780.0,121.0,4.05,15.0,628.5,830.2,657.84
2017,5,27,16,0,763.0,117.0,4.1,15.0,583.0,786.5,628.07
2017,5,27,16,15,740.0,113.0,4.1,15.0,534.0,740.09,595.67
2017,5,27,16,30,717.0,109.0,4.1,15.0,485.0,689.23,559.4
2017,5,27,16,45,687.5,103.5,4.1,15.0,434.5,631.5,516.47
2017,5,27,17,0,658.0,98.0,4.1,15.0,384.0,574.22,472.17
2017,5,27,17,15,617.5,92.0,4.1,14.5,333.0,510.31,422.08
2017,5,27,17,30,577.0,86.0,4.1,14.0,282.0,448.63,372.11
2017,5,27,17,45,521.0,78.0,4.1,14.0,232.5,379.27,313.59
2017,5,27,18,0,465.0,70.0,4.1,14.0,183.0,314.58,257.35
2017,5,27,18,15,385.5,59.5,4.0,13.5,138.5,240.13,192.44
2017,5,27,18,30,306.0,49.0,3.9,13.0,94.0,178.01,137.16
2017,5,27,18,45,196.0,34.0,3.85,13.0,59.0,110.44,76.67
2017,5,27,19,0,86.0,19.0,3.8,13.0,24.0,48.58,0.0
2017,5,27,19,15,43.0,9.5,3.75,13.0,12.0,16.61,0.0
2017,5,27,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,28,5,15,97.5,19.0,3.65,12.0,29.5,14.9,0.0
2017,5,28,5,30,195.0,38.0,3.7,12.0,59.0,29.55,19.24
2017,5,28,5,45,289.0,51.5,3.75,12.0,100.5,39.5,29.2
2017,5,28,6,0,383.0,65.0,3.8,12.0,142.0,49.16,38.35
2017,5,28,6,15,191.5,51.0,3.8,12.0,89.5,37.12,27.85
2017,5,28,6,30,0.0,37.0,3.8,12.0,37.0,32.6,23.86
2017,5,28,6,45,0.0,44.5,3.8,12.5,44.5,39.25,29.77
2017,5,28,7,0,0.0,52.0,3.8,13.0,52.0,45.9,35.58
2017,5,28,7,15,0.0,60.5,3.8,13.0,60.5,53.45,42.19
2017,5,28,7,30,0.0,69.0,3.8,13.0,69.0,61.02,48.74
2017,5,28,7,45,0.0,76.0,3.8,13.0,76.0,67.26,51.56
2017,5,28,8,0,0.0,83.0,3.8,13.0,83.0,73.51,56.63
2017,5,28,8,15,0.0,95.5,3.8,13.0,95.5,84.57,65.7
2017,5,28,8,30,0.0,108.0,3.8,13.0,108.0,95.33,74.45
2017,5,28,8,45,0.0,122.5,3.85,13.5,122.5,107.85,84.44
2017,5,28,9,0,0.0,137.0,3.9,14.0,137.0,120.43,94.39
2017,5,28,9,15,0.0,140.0,3.9,14.0,140.0,123.26,96.48
2017,5,28,9,30,0.0,143.0,3.9,14.0,143.0,126.08,98.59
2017,5,28,9,45,2.0,159.5,3.95,14.5,161.5,141.68,110.9
2017,5,28,10,0,4.0,176.0,4.0,15.0,180.0,157.59,123.37
2017,5,28,10,15,6.5,199.0,4.0,15.0,205.5,179.79,141.05
2017,5,28,10,30,9.0,222.0,4.0,15.0,231.0,202.4,158.96
2017,5,28,10,45,9.5,223.0,4.05,15.0,232.5,204.61,160.59
2017,5,28,11,0,10.0,224.0,4.1,15.0,234.0,206.83,162.29
2017,5,28,11,15,18.5,297.5,4.15,15.0,316.0,280.15,220.19
2017,5,28,11,30,27.0,371.0,4.2,15.0,398.0,360.74,282.62
2017,5,28,11,45,27.5,375.5,4.3,15.0,403.0,369.09,288.89
2017,5,28,12,0,28.0,380.0,4.4,15.0,408.0,377.39,295.37
2017,5,28,12,15,20.5,320.5,4.4,15.0,340.5,308.92,242.37
2017,5,28,12,30,13.0,261.0,4.4,15.0,273.0,248.22,194.9
2017,5,28,12,45,14.5,282.5,4.45,15.5,296.5,270.3,212.12
2017,5,28,13,0,16.0,304.0,4.5,16.0,320.0,292.64,229.27
2017,5,28,13,15,17.0,309.0,4.5,16.0,325.5,299.18,234.5
2017,5,28,13,30,18.0,314.0,4.5,16.0,331.0,305.73,239.81
2017,5,28,13,45,18.0,307.5,4.55,16.0,324.5,300.31,235.87
2017,5,28,14,0,18.0,301.0,4.6,16.0,318.0,294.79,231.89
2017,5,28,14,15,30.5,323.5,4.6,15.5,350.0,344.86,272.24
2017,5,28,14,30,43.0,346.0,4.6,15.0,382.0,381.91,302.27
2017,5,28,14,45,28.0,296.5,4.7,15.0,319.5,316.91,251.57
2017,5,28,15,0,13.0,247.0,4.8,15.0,257.0,239.88,190.63
2017,5,28,15,15,8.5,217.0,4.8,15.0,223.5,206.96,164.58
2017,5,28,15,30,4.0,187.0,4.8,15.0,190.0,174.27,138.37
2017,5,28,15,45,2.0,170.0,4.85,15.0,171.5,156.53,124.24
2017,5,28,16,0,0.0,153.0,4.9,15.0,153.0,138.91,110.08
2017,5,28,16,15,0.0,129.0,4.9,14.5,129.0,116.33,91.96
2017,5,28,16,30,0.0,105.0,4.9,14.0,105.0,93.86,73.68
2017,5,28,16,45,0.0,84.5,4.9,14.0,84.5,74.83,57.92
2017,5,28,17,0,0.0,64.0,4.9,14.0,64.0,56.56,42.64
2017,5,28,17,15,0.0,55.5,4.9,13.5,55.5,49.01,36.42
2017,5,28,17,30,0.0,47.0,4.9,13.0,47.0,41.46,30.1
2017,5,28,17,45,0.0,38.5,4.95,13.0,38.5,33.93,23.64
2017,5,28,18,0,0.0,30.0,5.0,13.0,30.0,26.41,17.1
2017,5,28,18,15,0.0,22.5,5.0,13.0,22.5,19.79,11.27
2017,5,28,18,30,0.0,15.0,5.0,13.0,15.0,13.18,5.44
2017,5,28,18,45,0.0,9.5,5.0,13.0,9.5,8.34,0.99
2017,5,28,19,0,0.0,4.0,5.0,13.0,4.0,3.5,0.0
2017,5,28,19,15,0.0,2.0,5.0,12.5,2.0,1.82,0.0
2017,5,28,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,29,5,15,96.5,19.5,5.3,12.0,29.5,15.28,0.0
2017,5,29,5,30,193.0,39.0,5.4,12.0,59.0,30.32,19.94
2017,5,29,5,45,288.0,52.0,5.5,12.0,100.5,39.86,29.52
2017,5,29,6,0,383.0,65.0,5.6,12.0,142.0,49.14,38.32
2017,5,29,6,15,191.5,45.0,5.65,12.0,83.5,32.77,23.92
2017,5,29,6,30,0.0,25.0,5.7,12.0,25.0,22.0,14.26
2017,5,29,6,45,0.0,30.0,5.8,12.5,30.0,26.42,18.2
2017,5,29,7,0,0.0,35.0,5.9,13.0,35.0,30.85,22.08
2017,5,29,7,15,0.0,83.5,5.8,13.0,83.5,73.63,60.13
2017,5,29,7,30,0.0,132.0,5.7,13.0,132.0,112.3,93.98
2017,5,29,7,45,0.0,145.0,5.6,13.0,145.0,123.69,98.97
2017,5,29,8,0,0.0,158.0,5.5,13.0,158.0,135.12,108.15
2017,5,29,8,15,0.0,144.0,5.35,13.0,144.0,124.92,99.33
2017,5,29,8,30,0.0,130.0,5.2,13.0,130.0,113.88,89.89
2017,5,29,8,45,0.5,146.5,5.05,13.0,147.0,128.26,101.52
2017,5,29,9,0,1.0,163.0,4.9,13.0,164.0,142.8,113.2
2017,5,29,9,15,15.0,236.0,4.85,13.0,248.0,210.51,167.95
2017,5,29,9,30,29.0,309.0,4.8,13.0,332.0,275.29,219.54
2017,5,29,9,45,31.5,327.0,4.8,13.5,353.5,295.84,235.11
2017,5,29,10,0,34.0,345.0,4.8,14.0,375.0,316.92,251.06
2017,5,29,10,15,68.0,390.0,4.85,14.0,451.5,381.24,301.64
2017,5,29,10,30,102.0,435.0,4.9,14.0,528.0,449.74,354.86
2017,5,29,10,45,79.5,429.0,5.0,14.0,502.5,436.98,344.48
2017,5,29,11,0,57.0,423.0,5.1,14.0,477.0,421.68,332.24
2017,5,29,11,15,36.0,359.5,5.1,14.0,394.0,353.61,279.12
2017,5,29,11,30,15.0,296.0,5.1,14.0,311.0,277.41,218.94
2017,5,29,11,45,46.0,378.5,5.2,14.0,423.5,387.91,306.44
2017,5,29,12,0,77.0,461.0,5.3,14.0,536.0,497.79,391.35
2017,5,29,12,15,104.5,471.5,5.4,14.0,572.5,539.13,423.55
2017,5,29,12,30,132.0,482.0,5.5,14.0,609.0,592.22,464.61
2017,5,29,12,45,78.0,418.5,5.65,14.0,493.5,472.79,372.94
2017,5,29,13,0,24.0,355.0,5.8,14.0,378.0,361.05,285.28
2017,5,29,13,15,17.5,299.5,5.9,14.0,316.0,290.67,230.32
2017,5,29,13,30,11.0,244.0,6.0,14.0,254.0,232.73,184.37
2017,5,29,13,45,11.0,246.0,6.1,14.0,256.5,234.98,186.46
2017,5,29,14,0,11.0,248.0,6.2,14.0,259.0,237.24,188.51
2017,5,29,14,15,12.0,254.0,6.3,14.0,265.5,244.31,194.49
2017,5,29,14,30,13.0,260.0,6.4,14.0,272.0,251.47,200.59
2017,5,29,14,45,11.5,243.0,6.5,14.0,253.0,234.07,186.91
2017,5,29,15,0,10.0,226.0,6.6,14.0,234.0,216.63,173.16
2017,5,29,15,15,5.5,195.5,6.65,14.0,200.0,183.42,146.36
2017,5,29,15,30,1.0,165.0,6.7,14.0,166.0,150.49,119.56
2017,5,29,15,45,0.5,133.0,6.75,14.0,133.5,120.0,94.71
2017,5,29,16,0,0.0,101.0,6.8,14.0,101.0,89.84,69.87
2017,5,29,16,15,0.0,88.0,6.75,13.5,88.0,77.97,60.28
2017,5,29,16,30,0.0,75.0,6.7,13.0,75.0,66.37,50.81
2017,5,29,16,45,0.0,68.5,6.7,13.0,68.5,60.57,46.07
2017,5,29,17,0,0.0,62.0,6.7,13.0,62.0,54.78,41.3
2017,5,29,17,15,0.0,53.5,6.6,13.0,53.5,47.23,34.96
2017,5,29,17,30,0.0,45.0,6.5,13.0,45.0,39.69,28.57
2017,5,29,17,45,227.5,60.0,6.45,13.0,116.5,198.63,166.14
2017,5,29,18,0,455.0,75.0,6.4,13.0,188.0,312.13,258.44
2017,5,29,18,15,376.0,64.0,6.3,12.5,143.0,241.58,195.6
2017,5,29,18,30,297.0,53.0,6.2,12.0,98.0,179.52,139.85
2017,5,29,18,45,190.0,37.5,6.1,12.0,62.5,112.78,80.05
2017,5,29,19,0,83.0,22.0,6.0,12.0,27.0,48.12,4.82
2017,5,29,19,15,41.5,11.0,6.0,12.0,13.5,17.75,0.0
2017,5,29,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,5,30,5,15,103.5,20.0,5.9,11.0,31.0,15.68,0.4
2017,5,30,5,30,207.0,40.0,5.9,11.0,62.0,31.12,20.76
2017,5,30,5,45,306.0,52.5,5.9,11.0,104.5,40.28,30.02
2017,5,30,6,0,405.0,65.0,5.9,11.0,147.0,49.2,38.54
2017,5,30,6,15,202.5,56.0,5.95,11.0,97.0,40.76,31.24
2017,5,30,6,30,0.0,47.0,6.0,11.0,47.0,41.46,31.95
2017,5,30,6,45,0.0,57.0,6.05,11.5,57.0,50.33,39.86
2017,5,30,7,0,0.0,67.0,6.1,12.0,67.0,59.22,47.64
2017,5,30,7,15,0.0,81.5,6.05,12.0,81.5,72.01,58.9
2017,5,30,7,30,0.0,96.0,6.0,12.0,96.0,84.18,69.49
2017,5,30,7,45,0.0,115.5,5.95,12.5,115.5,100.48,79.7
2017,5,30,8,0,0.0,135.0,5.9,13.0,135.0,116.89,92.99
2017,5,30,8,15,0.0,143.5,5.85,13.0,143.5,124.51,99.03
2017,5,30,8,30,0.0,152.0,5.8,13.0,152.0,132.14,105.05
2017,5,30,8,45,4.0,181.0,5.75,13.5,184.0,157.99,125.72
2017,5,30,9,0,8.0,210.0,5.7,14.0,216.0,184.48,146.72
2017,5,30,9,15,27.0,274.0,5.75,14.0,295.5,242.1,192.83
2017,5,30,9,30,46.0,338.0,5.8,14.0,375.0,306.35,243.83
2017,5,30,9,45,50.0,357.0,5.85,14.0,399.0,329.86,262.24
2017,5,30,10,0,54.0,376.0,5.9,14.0,423.0,354.03,281.16
2017,5,30,10,15,58.0,393.0,5.85,14.0,445.0,377.19,299.14
2017,5,30,10,30,62.0,410.0,5.8,14.0,467.0,400.91,317.47
2017,5,30,10,45,164.0,431.5,5.8,14.5,584.5,502.24,397.2
2017,5,30,11,0,266.0,453.0,5.8,15.0,702.0,613.79,482.95
2017,5,30,11,15,264.0,460.5,5.8,15.0,710.5,635.89,499.22
2017,5,30,11,30,262.0,468.0,5.8,15.0,719.0,657.18,515.08
2017,5,30,11,45,256.0,472.5,5.8,15.0,718.5,671.37,525.52
2017,5,30,12,0,250.0,477.0,5.8,15.0,718.0,684.28,534.99
2017,5,30,12,15,148.0,450.0,5.85,14.5,593.0,568.31,446.72
2017,5,30,12,30,46.0,423.0,5.9,14.0,468.0,442.32,348.47
2017,5,30,12,45,93.5,448.0,6.0,14.0,537.5,516.5,407.71
2017,5,30,13,0,141.0,473.0,6.1,14.0,607.0,605.26,476.74
2017,5,30,13,15,165.5,464.5,6.2,14.0,618.5,626.45,493.96
2017,5,30,13,30,190.0,456.0,6.3,14.0,630.0,646.91,510.9
2017,5,30,13,45,206.0,441.5,6.4,14.0,626.0,651.78,515.96
2017,5,30,14,0,222.0,427.0,6.5,14.0,622.0,655.35,520.18
2017,5,30,14,15,150.0,403.5,6.5,14.0,533.5,561.31,446.96
2017,5,30,14,30,78.0,380.0,6.5,14.0,445.0,451.46,360.43
2017,5,30,14,45,78.0,363.0,6.55,14.0,425.5,434.73,348.34
2017,5,30,15,0,78.0,346.0,6.6,14.0,406.0,417.55,335.65
2017,5,30,15,15,116.5,333.0,6.45,14.0,417.0,455.25,367.3
2017,5,30,15,30,155.0,320.0,6.3,14.0,428.0,474.83,384.61
2017,5,30,15,45,159.0,297.0,6.15,14.0,401.5,450.74,366.54
2017,5,30,16,0,163.0,274.0,6.0,14.0,375.0,425.63,347.65
2017,5,30,16,15,160.0,251.0,5.9,14.0,343.0,393.95,323.17
2017,5,30,16,30,157.0,228.0,5.8,14.0,311.0,361.82,298.07
2017,5,30,16,45,100.0,198.5,5.75,14.0,249.5,271.41,223.79
2017,5,30,17,0,43.0,169.0,5.7,14.0,188.0,198.11,162.4
2017,5,30,17,15,37.0,148.5,5.65,13.5,163.5,171.93,141.1
2017,5,30,17,30,31.0,128.0,5.6,13.0,139.0,146.19,119.73
2017,5,30,17,45,22.5,107.5,5.6,13.0,114.5,119.61,97.04
2017,5,30,18,0,14.0,87.0,5.6,13.0,90.0,88.57,70.29
2017,5,30,18,15,7.0,67.0,5.45,12.5,68.5,65.79,50.51
2017,5,30,18,30,0.0,47.0,5.3,12.0,47.0,43.54,31.12
2017,5,30,18,45,0.0,30.0,5.2,12.0,30.0,27.21,16.32
2017,5,30,19,0,0.0,13.0,5.1,12.0,13.0,11.44,0.0
2017,5,30,19,15,0.0,6.5,5.1,12.0,6.5,5.91,0.0
2017,5,30,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,31,5,15,99.0,18.5,3.0,12.0,29.5,14.47,0.43
2017,5,31,5,30,198.0,37.0,3.1,12.0,59.0,28.72,18.72
2017,5,31,5,45,292.5,49.0,3.25,12.5,99.0,37.53,27.46
2017,5,31,6,0,387.0,61.0,3.4,13.0,139.0,46.1,35.51
2017,5,31,6,15,451.5,69.5,3.4,13.0,185.5,52.57,41.56
2017,5,31,6,30,516.0,78.0,3.4,13.0,232.0,57.37,45.95
2017,5,31,6,45,331.5,118.5,3.4,13.5,224.5,83.38,68.95
2017,5,31,7,0,147.0,159.0,3.4,14.0,217.0,118.1,99.17
2017,5,31,7,15,415.0,129.0,3.35,14.0,324.5,87.06,71.63
2017,5,31,7,30,683.0,99.0,3.3,14.0,432.0,70.52,56.89
2017,5,31,7,45,714.5,100.5,3.3,14.5,482.0,118.5,67.82
2017,5,31,8,0,746.0,102.0,3.3,15.0,532.0,175.58,107.28
2017,5,31,8,15,764.5,105.5,3.25,15.0,578.0,229.23,151.56
2017,5,31,8,30,783.0,109.0,3.2,15.0,624.0,284.71,200.39
2017,5,31,8,45,803.5,109.0,3.2,15.5,668.0,339.62,249.11
2017,5,31,9,0,824.0,109.0,3.2,16.0,712.0,400.58,301.95
2017,5,31,9,15,835.0,111.0,3.15,16.0,750.0,454.98,349.2
2017,5,31,9,30,846.0,113.0,3.1,16.0,788.0,509.25,395.04
2017,5,31,9,45,856.5,113.5,3.05,16.5,821.0,561.66,437.33
2017,5,31,10,0,867.0,114.0,3.0,17.0,854.0,613.39,477.66
2017,5,31,10,15,873.0,115.5,3.0,17.0,881.0,662.16,515.65
2017,5,31,10,30,879.0,117.0,3.0,17.0,908.0,709.38,551.55
2017,5,31,10,45,882.5,118.0,3.0,17.0,927.5,752.59,583.41
2017,5,31,11,0,886.0,119.0,3.0,17.0,947.0,793.64,611.83
2017,5,31,11,15,889.0,120.0,3.0,17.0,960.0,831.97,638.11
2017,5,31,11,30,892.0,121.0,3.0,17.0,973.0,867.8,662.47
2017,5,31,11,45,891.5,122.0,3.05,17.5,978.0,897.93,681.86
2017,5,31,12,0,891.0,123.0,3.1,18.0,983.0,925.11,699.16
2017,5,31,12,15,890.5,123.0,3.2,18.0,981.0,948.33,715.46
2017,5,31,12,30,890.0,123.0,3.3,18.0,979.0,968.36,729.69
2017,5,31,12,45,890.5,120.5,3.45,18.0,970.5,983.68,741.21
2017,5,31,13,0,891.0,118.0,3.6,18.0,962.0,995.54,750.52
2017,5,31,13,15,887.5,117.5,3.65,18.0,945.0,1001.9,755.54
2017,5,31,13,30,884.0,117.0,3.7,18.0,928.0,1004.66,758.31
2017,5,31,13,45,580.5,266.5,3.8,18.0,793.5,877.16,669.93
2017,5,31,14,0,277.0,416.0,3.9,18.0,659.0,713.27,546.23
2017,5,31,14,15,248.0,406.0,3.9,17.5,618.0,675.71,521.14
2017,5,31,14,30,219.0,396.0,3.9,17.0,577.0,621.55,483.01
2017,5,31,14,45,207.5,378.5,3.95,17.0,544.5,591.37,461.77
2017,5,31,15,0,196.0,361.0,4.0,17.0,512.0,560.46,439.69
2017,5,31,15,15,148.5,338.0,4.05,17.0,449.0,489.9,386.37
2017,5,31,15,30,101.0,315.0,4.1,17.0,386.0,405.68,321.79
2017,5,31,15,45,51.0,242.0,4.15,17.0,278.0,282.6,225.31
2017,5,31,16,0,1.0,169.0,4.2,17.0,170.0,155.11,122.17
2017,5,31,16,15,4.0,170.5,4.2,16.5,173.0,159.68,126.79
2017,5,31,16,30,7.0,172.0,4.2,16.0,176.0,164.33,131.36
2017,5,31,16,45,5.0,157.5,4.25,16.0,160.5,149.28,119.34
2017,5,31,17,0,3.0,143.0,4.3,16.0,145.0,134.42,107.39
2017,5,31,17,15,1.5,125.0,4.3,15.5,126.0,116.49,92.92
2017,5,31,17,30,0.0,107.0,4.3,15.0,107.0,98.68,78.32
2017,5,31,17,45,257.0,83.5,4.3,15.0,148.0,242.24,200.6
2017,5,31,18,0,514.0,60.0,4.3,15.0,189.0,327.62,267.9
2017,5,31,18,15,439.0,52.0,4.15,14.5,144.5,257.93,206.4
2017,5,31,18,30,364.0,44.0,4.0,14.0,100.0,195.9,150.99
2017,5,31,18,45,252.0,32.5,3.9,14.0,64.5,127.27,90.08
2017,5,31,19,0,140.0,21.0,3.8,14.0,29.0,65.28,16.74
2017,5,31,19,15,70.0,10.5,3.75,14.0,14.5,22.71,0.0
2017,5,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,1,5,15,116.5,18.0,3.15,13.0,30.5,14.09,0.66
2017,6,1,5,30,233.0,36.0,3.2,13.0,61.0,27.99,18.06
2017,6,1,5,45,312.5,49.0,3.25,13.5,101.5,37.57,27.39
2017,6,1,6,0,392.0,62.0,3.3,14.0,142.0,46.85,36.03
2017,6,1,6,15,456.5,71.0,3.4,14.0,189.0,53.83,42.52
2017,6,1,6,30,521.0,80.0,3.5,14.0,236.0,59.0,47.22
2017,6,1,6,45,260.5,100.5,3.65,14.5,178.5,75.58,61.78
2017,6,1,7,0,0.0,121.0,3.8,15.0,121.0,101.95,84.69
2017,6,1,7,15,0.5,136.5,3.9,15.0,136.5,114.54,95.4
2017,6,1,7,30,1.0,152.0,4.0,15.0,152.0,127.18,106.03
2017,6,1,7,45,8.5,176.0,4.15,15.5,181.0,147.68,117.36
2017,6,1,8,0,16.0,200.0,4.3,16.0,210.0,169.38,134.06
2017,6,1,8,15,37.5,239.5,4.3,16.0,264.0,198.82,156.59
2017,6,1,8,30,59.0,279.0,4.3,16.0,318.0,238.45,187.41
2017,6,1,8,45,43.5,280.0,4.3,16.0,309.5,242.04,190.62
2017,6,1,9,0,28.0,281.0,4.3,16.0,301.0,243.15,191.69
2017,6,1,9,15,45.0,317.5,4.3,16.0,352.5,283.47,223.21
2017,6,1,9,30,62.0,354.0,4.3,16.0,404.0,326.39,256.54
2017,6,1,9,45,62.0,369.5,4.3,16.5,421.5,346.05,271.1
2017,6,1,10,0,62.0,385.0,4.3,17.0,439.0,365.8,285.62
2017,6,1,10,15,73.0,406.0,4.2,17.0,471.5,397.24,309.5
2017,6,1,10,30,84.0,427.0,4.1,17.0,504.0,430.02,334.2
2017,6,1,10,45,108.0,446.0,4.05,17.0,546.0,471.79,365.87
2017,6,1,11,0,132.0,465.0,4.0,17.0,588.0,518.25,400.73
2017,6,1,11,15,284.5,432.0,4.0,17.0,702.0,626.33,484.2
2017,6,1,11,30,437.0,399.0,4.0,17.0,816.0,745.39,573.54
2017,6,1,11,45,453.5,386.0,4.05,17.5,822.0,769.13,589.67
2017,6,1,12,0,470.0,373.0,4.1,18.0,828.0,791.69,605.44
2017,6,1,12,15,273.0,415.5,4.1,18.0,680.0,659.17,505.77
2017,6,1,12,30,76.0,458.0,4.1,18.0,532.0,504.25,386.97
2017,6,1,12,45,58.5,432.5,4.2,18.0,489.0,467.08,359.84
2017,6,1,13,0,41.0,407.0,4.3,18.0,446.0,428.45,330.89
2017,6,1,13,15,85.5,431.0,4.35,18.0,510.0,499.36,386.02
2017,6,1,13,30,130.0,455.0,4.4,18.0,574.0,585.66,451.26
2017,6,1,13,45,112.0,437.5,4.5,18.0,538.5,553.56,427.48
2017,6,1,14,0,94.0,420.0,4.6,18.0,503.0,505.05,391.86
2017,6,1,14,15,68.5,384.5,4.7,17.5,444.0,444.82,347.35
2017,6,1,14,30,43.0,349.0,4.8,17.0,385.0,384.33,301.72
2017,6,1,14,45,65.5,350.0,4.9,17.0,402.0,408.49,322.02
2017,6,1,15,0,88.0,351.0,5.0,17.0,419.0,431.93,341.56
2017,6,1,15,15,105.0,335.0,5.1,17.0,411.5,430.92,342.24
2017,6,1,15,30,122.0,319.0,5.2,17.0,404.0,443.7,353.58
2017,6,1,15,45,79.0,281.0,5.35,17.0,334.5,348.83,279.25
2017,6,1,16,0,36.0,243.0,5.5,17.0,265.0,271.23,217.19
2017,6,1,16,15,32.0,221.0,5.55,16.5,240.0,244.88,197.04
2017,6,1,16,30,28.0,199.0,5.6,16.0,215.0,218.64,176.61
2017,6,1,16,45,18.5,174.5,5.7,15.5,184.5,176.23,142.37
2017,6,1,17,0,9.0,150.0,5.8,15.0,154.0,145.54,117.35
2017,6,1,17,15,4.5,132.0,5.8,14.5,134.0,125.49,100.99
2017,6,1,17,30,0.0,114.0,5.8,14.0,114.0,105.84,84.72
2017,6,1,17,45,235.0,94.0,5.8,14.0,153.5,232.24,193.35
2017,6,1,18,0,470.0,74.0,5.8,14.0,193.0,321.96,265.39
2017,6,1,18,15,392.0,63.5,5.65,13.5,147.5,247.92,200.11
2017,6,1,18,30,314.0,53.0,5.5,13.0,102.0,185.77,144.56
2017,6,1,18,45,207.5,38.5,5.4,13.0,66.0,119.09,85.44
2017,6,1,19,0,101.0,24.0,5.3,13.0,30.0,55.48,16.62
2017,6,1,19,15,50.5,12.0,5.2,13.0,15.0,20.44,0.0
2017,6,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,2,5,15,139.0,18.5,4.05,12.0,33.5,14.51,1.24
2017,6,2,5,30,278.0,37.0,4.2,12.0,67.0,28.85,18.9
2017,6,2,5,45,372.5,47.0,4.4,12.5,110.0,37.39,27.35
2017,6,2,6,0,467.0,57.0,4.6,13.0,153.0,44.25,33.86
2017,6,2,6,15,530.5,64.5,4.5,13.0,202.0,48.62,38.03
2017,6,2,6,30,594.0,72.0,4.4,13.0,251.0,52.85,41.91
2017,6,2,6,45,302.0,104.0,4.3,13.5,195.5,72.91,59.66
2017,6,2,7,0,10.0,136.0,4.2,14.0,140.0,112.84,94.6
2017,6,2,7,15,31.5,165.0,4.0,14.0,180.5,128.18,107.66
2017,6,2,7,30,53.0,194.0,3.8,14.0,221.0,148.47,124.87
2017,6,2,7,45,43.5,208.5,3.6,14.5,232.0,165.14,130.77
2017,6,2,8,0,34.0,223.0,3.4,15.0,243.0,180.57,142.69
2017,6,2,8,15,27.0,230.0,3.35,15.0,247.0,190.1,150.3
2017,6,2,8,30,20.0,237.0,3.3,15.0,251.0,205.01,162.31
2017,6,2,8,45,21.0,252.5,3.25,15.5,267.5,220.72,174.25
2017,6,2,9,0,22.0,268.0,3.2,16.0,284.0,236.6,186.21
2017,6,2,9,15,36.0,305.5,3.25,16.0,333.0,270.28,212.37
2017,6,2,9,30,50.0,343.0,3.3,16.0,382.0,311.88,244.58
2017,6,2,9,45,108.0,380.0,3.35,16.5,471.0,376.21,293.78
2017,6,2,10,0,166.0,417.0,3.4,17.0,560.0,450.63,350.04
2017,6,2,10,15,301.0,390.5,3.4,17.0,658.5,527.55,409.57
2017,6,2,10,30,436.0,364.0,3.4,17.0,757.0,617.9,478.55
2017,6,2,10,45,454.5,371.5,3.45,17.0,789.0,663.38,512.11
2017,6,2,11,0,473.0,379.0,3.5,17.0,821.0,709.37,545.86
2017,6,2,11,15,702.5,250.5,3.55,17.0,917.0,805.44,620.66
2017,6,2,11,30,932.0,122.0,3.6,17.0,1013.0,900.9,689.35
2017,6,2,11,45,932.5,122.5,3.65,17.5,1019.0,932.73,709.4
2017,6,2,12,0,933.0,123.0,3.7,18.0,1025.0,961.53,727.75
2017,6,2,12,15,932.5,123.0,3.85,18.0,1023.0,985.8,745.04
2017,6,2,12,30,932.0,123.0,4.0,18.0,1021.0,1006.74,760.17
2017,6,2,12,45,922.5,128.0,4.2,18.0,1009.5,1020.34,770.75
2017,6,2,13,0,913.0,133.0,4.4,18.0,998.0,1030.27,779.06
2017,6,2,13,15,909.5,132.0,4.55,18.0,981.0,1036.64,785.25
2017,6,2,13,30,906.0,131.0,4.7,18.0,964.0,1039.32,789.05
2017,6,2,13,45,902.0,129.0,4.85,18.0,940.5,1036.81,789.42
2017,6,2,14,0,898.0,127.0,5.0,18.0,917.0,1030.6,787.34
2017,6,2,14,15,890.5,125.5,5.0,17.5,886.5,1017.81,781.06
2017,6,2,14,30,883.0,124.0,5.0,17.0,856.0,1001.54,772.46
2017,6,2,14,45,875.5,120.5,5.05,17.0,820.0,979.79,758.97
2017,6,2,15,0,868.0,117.0,5.1,17.0,784.0,954.76,743.18
2017,6,2,15,15,855.5,114.5,5.05,17.0,742.5,923.11,721.92
2017,6,2,15,30,843.0,112.0,5.0,17.0,701.0,897.31,704.89
2017,6,2,15,45,827.5,109.0,5.0,17.0,655.0,856.9,677.47
2017,6,2,16,0,812.0,106.0,5.0,17.0,609.0,814.42,648.35
2017,6,2,16,15,791.0,102.5,5.0,16.5,560.0,765.17,615.02
2017,6,2,16,30,770.0,99.0,5.0,16.0,511.0,714.79,580.21
