Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,16,45,740.5,95.5,5.0,16.0,459.5,660.28,540.37
2017,6,2,17,0,711.0,92.0,5.0,16.0,408.0,603.35,496.16
2017,6,2,17,15,673.5,86.5,5.0,15.5,356.0,539.75,446.32
2017,6,2,17,30,636.0,81.0,5.0,15.0,304.0,477.96,396.3
2017,6,2,17,45,582.5,74.5,5.0,15.0,253.5,408.83,337.9
2017,6,2,18,0,529.0,68.0,5.0,15.0,203.0,343.94,281.4
2017,6,2,18,15,451.5,59.0,5.0,14.5,156.0,271.02,217.65
2017,6,2,18,30,374.0,50.0,5.0,14.0,109.0,205.89,159.57
2017,6,2,18,45,260.0,37.0,5.0,14.0,71.5,133.22,95.42
2017,6,2,19,0,146.0,24.0,5.0,14.0,34.0,71.09,25.52
2017,6,2,19,15,73.0,12.0,5.0,13.5,17.0,24.74,0.0
2017,6,2,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,5,15,29.0,19.0,3.55,12.0,22.0,16.26,2.43
2017,6,3,5,30,58.0,38.0,3.6,12.0,44.0,31.29,21.01
2017,6,3,5,45,86.0,57.5,3.7,12.5,72.5,46.26,35.17
2017,6,3,6,0,114.0,77.0,3.8,13.0,101.0,60.92,48.67
2017,6,3,6,15,133.5,98.0,3.85,13.0,133.5,76.19,62.61
2017,6,3,6,30,153.0,119.0,3.9,13.0,166.0,91.08,75.96
2017,6,3,6,45,172.5,138.0,4.0,13.0,199.5,104.36,87.65
2017,6,3,7,0,192.0,157.0,4.1,13.0,233.0,117.27,98.83
2017,6,3,7,15,174.5,181.5,4.1,13.0,258.0,132.74,112.06
2017,6,3,7,30,157.0,206.0,4.1,13.0,283.0,149.41,126.18
2017,6,3,7,45,131.0,228.5,4.15,13.5,297.0,176.72,137.7
2017,6,3,8,0,105.0,251.0,4.2,14.0,311.0,208.46,162.97
2017,6,3,8,15,160.5,273.0,4.15,14.0,374.0,238.79,184.87
2017,6,3,8,30,216.0,295.0,4.1,14.0,437.0,283.21,219.13
2017,6,3,8,45,163.0,316.5,4.1,14.5,428.0,299.92,234.53
2017,6,3,9,0,110.0,338.0,4.1,15.0,419.0,315.94,248.37
2017,6,3,9,15,63.0,304.0,4.1,15.0,351.0,280.61,221.37
2017,6,3,9,30,16.0,270.0,4.1,15.0,283.0,241.1,190.28
2017,6,3,9,45,158.0,332.5,4.1,15.5,467.5,365.48,288.06
2017,6,3,10,0,300.0,395.0,4.1,16.0,652.0,509.25,398.17
2017,6,3,10,15,258.0,418.5,4.1,16.0,644.5,522.62,407.61
2017,6,3,10,30,216.0,442.0,4.1,16.0,637.0,532.42,414.41
2017,6,3,10,45,302.5,423.0,4.15,16.0,702.5,595.14,463.16
2017,6,3,11,0,389.0,404.0,4.2,16.0,768.0,663.92,515.74
2017,6,3,11,15,424.0,400.5,4.25,16.0,802.5,712.61,552.04
2017,6,3,11,30,459.0,397.0,4.3,16.0,837.0,760.95,587.91
2017,6,3,11,45,409.0,417.5,4.35,16.5,811.5,756.98,582.85
2017,6,3,12,0,359.0,438.0,4.4,17.0,786.0,744.22,571.77
2017,6,3,12,15,258.0,462.0,4.45,17.0,711.5,688.53,529.32
2017,6,3,12,30,157.0,486.0,4.5,17.0,637.0,618.03,475.56
2017,6,3,12,45,138.0,478.0,4.55,17.0,610.0,599.58,462.22
2017,6,3,13,0,119.0,470.0,4.6,17.0,583.0,579.49,447.36
2017,6,3,13,15,168.5,462.0,4.6,17.0,619.0,625.55,483.42
2017,6,3,13,30,218.0,454.0,4.6,17.0,655.0,671.27,518.7
2017,6,3,13,45,554.5,289.0,4.7,17.0,782.0,869.24,673.26
2017,6,3,14,0,891.0,124.0,4.8,17.0,909.0,1020.14,782.6
2017,6,3,14,15,883.5,122.5,4.85,17.0,878.5,1007.41,774.12
2017,6,3,14,30,876.0,121.0,4.9,17.0,848.0,991.22,764.45
2017,6,3,14,45,868.0,118.5,4.95,17.0,812.5,970.16,751.43
2017,6,3,15,0,860.0,116.0,5.0,17.0,777.0,945.9,736.16
2017,6,3,15,15,847.0,113.5,5.05,16.5,735.5,914.0,716.78
2017,6,3,15,30,834.0,111.0,5.1,16.0,694.0,887.97,701.48
2017,6,3,15,45,818.0,108.0,5.15,16.0,648.5,847.44,674.03
2017,6,3,16,0,802.0,105.0,5.2,16.0,603.0,804.9,644.84
2017,6,3,16,15,781.0,101.5,5.25,15.5,554.0,756.07,611.68
2017,6,3,16,30,760.0,98.0,5.3,15.0,505.0,706.14,577.0
2017,6,3,16,45,730.0,94.0,5.35,15.0,454.0,651.05,536.45
2017,6,3,17,0,700.0,90.0,5.4,15.0,403.0,593.73,491.63
2017,6,3,17,15,662.5,85.0,5.45,14.5,351.5,531.28,442.29
2017,6,3,17,30,625.0,80.0,5.5,14.0,300.0,470.68,392.81
2017,6,3,17,45,568.5,74.0,5.55,14.0,249.5,401.12,333.64
2017,6,3,18,0,512.0,68.0,5.6,14.0,199.0,336.14,276.71
2017,6,3,18,15,435.0,59.0,5.55,13.5,153.5,264.37,213.53
2017,6,3,18,30,358.0,50.0,5.5,13.0,108.0,200.36,156.17
2017,6,3,18,45,240.0,37.5,5.5,13.0,70.5,127.75,92.23
2017,6,3,19,0,122.0,25.0,5.5,13.0,33.0,66.69,26.49
2017,6,3,19,15,61.0,12.5,5.55,13.0,16.5,22.97,0.0
2017,6,3,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,6,4,5,15,118.5,20.0,6.8,12.0,33.0,15.66,2.39
2017,6,4,5,30,237.0,40.0,6.9,12.0,66.0,31.11,20.86
2017,6,4,5,45,334.5,50.5,7.0,12.5,108.0,38.75,28.54
2017,6,4,6,0,432.0,61.0,7.1,13.0,150.0,47.58,36.81
2017,6,4,6,15,496.0,69.0,7.15,13.0,198.5,52.19,41.21
2017,6,4,6,30,560.0,77.0,7.2,13.0,247.0,56.65,45.3
2017,6,4,6,45,417.5,112.5,7.3,13.5,252.0,79.58,65.61
2017,6,4,7,0,275.0,148.0,7.4,14.0,257.0,106.48,89.11
2017,6,4,7,15,497.5,123.5,7.4,14.0,354.0,83.96,68.97
2017,6,4,7,30,720.0,99.0,7.4,14.0,451.0,70.23,56.65
2017,6,4,7,45,743.5,103.5,7.45,14.5,501.0,121.72,69.83
2017,6,4,8,0,767.0,108.0,7.5,15.0,551.0,181.83,111.99
2017,6,4,8,15,787.0,111.5,7.5,15.0,599.0,236.87,157.74
2017,6,4,8,30,807.0,115.0,7.5,15.0,647.0,293.92,208.6
2017,6,4,8,45,821.5,118.5,7.5,15.0,691.0,351.01,260.76
2017,6,4,9,0,836.0,122.0,7.5,15.0,735.0,408.98,313.38
2017,6,4,9,15,849.0,124.5,7.45,15.0,775.5,466.11,364.45
2017,6,4,9,30,862.0,127.0,7.4,15.0,816.0,525.82,416.34
2017,6,4,9,45,877.0,126.0,7.35,15.5,852.5,580.35,462.17
2017,6,4,10,0,892.0,125.0,7.3,16.0,889.0,634.58,506.48
2017,6,4,10,15,900.0,127.0,7.2,16.0,918.0,686.27,548.48
2017,6,4,10,30,908.0,129.0,7.1,16.0,947.0,736.55,588.43
2017,6,4,10,45,914.0,130.0,7.0,16.0,969.5,782.9,624.55
2017,6,4,11,0,920.0,131.0,6.9,16.0,992.0,827.23,656.73
2017,6,4,11,15,923.5,132.0,6.8,16.0,1006.0,867.34,685.51
2017,6,4,11,30,927.0,133.0,6.7,16.0,1020.0,904.9,712.2
2017,6,4,11,45,930.5,132.0,6.65,16.0,1027.5,938.0,735.72
2017,6,4,12,0,934.0,131.0,6.6,16.0,1035.0,968.22,757.09
2017,6,4,12,15,934.0,131.0,6.6,16.0,1033.0,993.12,774.87
2017,6,4,12,30,934.0,131.0,6.6,16.0,1031.0,1014.74,790.36
2017,6,4,12,45,931.5,131.0,6.6,16.5,1021.5,1030.53,800.23
2017,6,4,13,0,929.0,131.0,6.6,17.0,1012.0,1042.73,807.62
2017,6,4,13,15,926.0,130.0,6.65,16.5,995.5,1049.79,814.94
2017,6,4,13,30,923.0,129.0,6.7,16.0,979.0,1053.11,819.77
2017,6,4,13,45,920.0,126.5,6.8,16.0,955.5,1051.17,819.73
2017,6,4,14,0,917.0,124.0,6.9,16.0,932.0,1045.45,817.13
2017,6,4,14,15,910.0,122.5,7.0,16.0,901.5,1033.1,809.88
2017,6,4,14,30,903.0,121.0,7.1,16.0,871.0,1017.18,800.14
2017,6,4,14,45,894.0,119.0,7.2,16.0,834.5,995.36,786.18
2017,6,4,15,0,885.0,117.0,7.3,16.0,798.0,970.29,769.84
2017,6,4,15,15,873.0,114.5,7.3,15.5,756.0,938.84,749.75
2017,6,4,15,30,861.0,112.0,7.3,15.0,714.0,913.14,733.84
2017,6,4,15,45,844.0,109.5,7.35,15.0,668.0,871.59,704.67
2017,6,4,16,0,827.0,107.0,7.4,15.0,622.0,828.0,673.72
2017,6,4,16,15,806.5,103.5,7.3,14.5,572.5,778.73,638.8
2017,6,4,16,30,786.0,100.0,7.2,14.0,523.0,728.24,602.41
2017,6,4,16,45,757.5,96.5,7.15,14.0,471.0,671.07,559.16
2017,6,4,17,0,729.0,93.0,7.1,14.0,419.0,616.97,515.89
2017,6,4,17,15,692.0,87.5,6.95,13.5,366.5,552.9,464.17
2017,6,4,17,30,655.0,82.0,6.8,13.0,314.0,490.55,412.37
2017,6,4,17,45,600.0,76.0,6.7,13.0,262.5,420.22,351.77
2017,6,4,18,0,545.0,70.0,6.6,13.0,211.0,354.19,293.3
2017,6,4,18,15,467.5,61.0,6.45,12.5,163.5,280.32,227.73
2017,6,4,18,30,390.0,52.0,6.3,12.0,116.0,214.14,167.96
2017,6,4,18,45,268.5,39.5,6.15,12.0,76.5,138.95,101.27
2017,6,4,19,0,147.0,27.0,6.0,12.0,37.0,75.64,33.15
2017,6,4,19,15,73.5,13.5,5.9,12.0,18.5,26.31,0.0
2017,6,4,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,6,5,4,45,4.5,4.5,4.55,11.0,4.5,0.0,0.0
2017,6,5,5,0,9.0,9.0,4.6,11.0,9.0,8.19,0.0
2017,6,5,5,15,110.5,26.5,4.6,11.0,38.5,21.38,5.72
2017,6,5,5,30,212.0,44.0,4.6,11.0,68.0,34.2,23.64
2017,6,5,5,45,305.5,57.5,4.65,11.5,110.5,44.05,33.37
2017,6,5,6,0,399.0,71.0,4.7,12.0,153.0,53.61,42.37
2017,6,5,6,15,254.0,97.0,4.5,12.0,154.5,73.4,60.38
2017,6,5,6,30,109.0,123.0,4.3,12.0,156.0,93.34,78.28
2017,6,5,6,45,131.0,141.0,4.15,12.5,188.0,105.94,89.23
2017,6,5,7,0,153.0,159.0,4.0,13.0,220.0,118.21,99.64
2017,6,5,7,15,429.0,137.0,3.75,13.0,340.5,92.4,76.62
2017,6,5,7,30,705.0,115.0,3.5,13.0,461.0,80.97,66.32
2017,6,5,7,45,738.5,117.0,3.25,13.5,513.0,130.59,77.6
2017,6,5,8,0,772.0,119.0,3.0,14.0,565.0,184.28,113.61
2017,6,5,8,15,791.5,123.0,2.85,14.5,613.5,246.37,164.19
2017,6,5,8,30,811.0,127.0,2.7,15.0,662.0,303.97,213.99
2017,6,5,8,45,830.5,127.5,2.55,15.5,707.5,360.5,263.52
2017,6,5,9,0,850.0,128.0,2.4,16.0,753.0,418.45,313.42
2017,6,5,9,15,861.5,130.5,2.3,16.0,792.5,475.75,362.25
2017,6,5,9,30,873.0,133.0,2.2,16.0,832.0,533.05,409.52
2017,6,5,9,45,885.5,133.0,2.1,16.5,866.5,589.81,453.93
2017,6,5,10,0,898.0,133.0,2.0,17.0,901.0,643.88,494.71
2017,6,5,10,15,673.5,246.5,2.0,17.0,833.0,642.82,492.94
2017,6,5,10,30,449.0,360.0,2.0,17.0,765.0,621.89,475.35
2017,6,5,10,45,684.0,248.5,2.0,17.5,881.0,722.64,551.43
2017,6,5,11,0,919.0,137.0,2.0,18.0,997.0,830.82,628.62
2017,6,5,11,15,921.5,137.5,2.05,18.0,1010.0,869.72,654.07
2017,6,5,11,30,924.0,138.0,2.1,18.0,1023.0,905.99,678.3
2017,6,5,11,45,923.5,139.0,2.2,18.5,1028.0,937.34,698.37
2017,6,5,12,0,923.0,140.0,2.3,19.0,1033.0,965.67,716.4
2017,6,5,12,15,922.0,140.0,2.5,19.0,1031.0,989.52,733.87
2017,6,5,12,30,921.0,140.0,2.7,19.0,1029.0,1010.09,749.27
2017,6,5,12,45,909.5,145.5,2.95,19.0,1016.5,1022.27,759.66
2017,6,5,13,0,898.0,151.0,3.2,19.0,1004.0,1030.79,767.72
2017,6,5,13,15,894.0,150.0,3.4,18.5,986.5,1036.92,775.31
2017,6,5,13,30,890.0,149.0,3.6,18.0,969.0,1039.41,780.56
2017,6,5,13,45,882.5,148.5,3.85,18.0,944.5,1035.27,780.32
2017,6,5,14,0,875.0,148.0,4.1,18.0,920.0,1027.55,777.68
2017,6,5,14,15,867.0,146.0,4.25,18.0,889.5,1025.86,778.55
2017,6,5,14,30,859.0,144.0,4.4,18.0,859.0,1008.91,769.1
2017,6,5,14,45,848.0,142.0,4.55,18.0,822.0,985.73,755.87
2017,6,5,15,0,837.0,140.0,4.7,18.0,785.0,959.43,740.35
2017,6,5,15,15,663.5,189.5,4.75,17.5,684.0,841.69,659.81
2017,6,5,15,30,490.0,239.0,4.8,17.0,583.0,716.53,567.98
2017,6,5,15,45,633.0,182.5,4.85,17.0,596.5,772.81,615.33
2017,6,5,16,0,776.0,126.0,4.9,17.0,610.0,806.23,642.07
2017,6,5,16,15,753.5,122.0,4.95,16.5,561.0,760.68,611.28
2017,6,5,16,30,731.0,118.0,5.0,16.0,512.0,710.06,576.45
2017,6,5,16,45,699.5,113.0,5.05,16.0,460.0,651.24,532.52
2017,6,5,17,0,668.0,108.0,5.1,16.0,408.0,592.93,487.43
2017,6,5,17,15,628.5,102.0,5.05,15.5,356.5,529.37,437.49
2017,6,5,17,30,589.0,96.0,5.0,15.0,305.0,467.8,387.63
2017,6,5,17,45,529.5,88.5,5.0,15.0,254.0,396.45,327.65
2017,6,5,18,0,470.0,81.0,5.0,15.0,203.0,327.14,267.94
2017,6,5,18,15,392.0,70.0,4.9,14.5,156.5,255.99,206.02
2017,6,5,18,30,314.0,59.0,4.8,14.0,110.0,193.08,150.37
2017,6,5,18,45,207.5,43.5,4.7,13.5,72.5,125.04,91.08
2017,6,5,19,0,101.0,28.0,4.6,13.0,35.0,61.33,27.78
2017,6,5,19,15,50.5,14.0,4.5,13.0,17.5,22.41,0.0
2017,6,5,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,6,4,45,6.0,4.5,3.6,11.5,4.5,0.0,0.0
2017,6,6,5,0,12.0,9.0,3.7,12.0,9.0,8.19,0.0
2017,6,6,5,15,114.0,25.5,3.8,12.0,37.5,20.02,5.21
2017,6,6,5,30,216.0,42.0,3.9,12.0,66.0,32.62,22.22
2017,6,6,5,45,310.5,55.0,4.05,12.5,108.5,42.12,31.55
2017,6,6,6,0,405.0,68.0,4.2,13.0,151.0,51.36,40.2
2017,6,6,6,15,202.5,71.0,4.25,13.0,112.5,55.14,43.86
2017,6,6,6,30,0.0,74.0,4.3,13.0,74.0,64.34,52.18
2017,6,6,6,45,0.0,89.0,4.4,13.0,89.0,76.85,63.28
2017,6,6,7,0,0.0,104.0,4.5,13.0,104.0,89.27,74.14
2017,6,6,7,15,0.0,126.0,4.5,13.0,126.0,106.85,89.4
2017,6,6,7,30,0.0,148.0,4.5,13.0,148.0,124.27,104.34
2017,6,6,7,45,0.5,157.5,4.5,13.5,158.0,133.28,106.64
2017,6,6,8,0,1.0,167.0,4.5,14.0,168.0,142.26,113.47
2017,6,6,8,15,56.5,231.5,4.5,14.0,269.0,196.72,155.35
2017,6,6,8,30,112.0,296.0,4.5,14.0,370.0,256.84,201.84
2017,6,6,8,45,59.0,249.0,4.5,14.5,288.5,223.6,176.58
2017,6,6,9,0,6.0,202.0,4.5,15.0,207.0,177.06,139.84
2017,6,6,9,15,30.5,275.5,4.45,15.0,300.0,244.28,193.32
2017,6,6,9,30,55.0,349.0,4.4,15.0,393.0,318.5,251.49
2017,6,6,9,45,42.0,341.5,4.4,15.5,376.5,312.33,245.86
2017,6,6,10,0,29.0,334.0,4.4,16.0,360.0,304.06,238.69
2017,6,6,10,15,22.5,314.0,4.4,16.0,334.5,288.82,226.58
2017,6,6,10,30,16.0,294.0,4.4,16.0,309.0,269.53,211.26
2017,6,6,10,45,15.5,292.0,4.4,16.0,307.0,269.22,210.9
2017,6,6,11,0,15.0,290.0,4.4,16.0,305.0,268.73,210.39
2017,6,6,11,15,30.0,354.0,4.4,16.0,383.0,342.82,268.17
2017,6,6,11,30,45.0,418.0,4.4,16.0,461.0,417.34,325.2
2017,6,6,11,45,37.5,402.5,4.4,16.0,438.5,401.46,312.66
2017,6,6,12,0,30.0,387.0,4.4,16.0,416.0,384.47,299.54
2017,6,6,12,15,34.0,398.5,4.45,16.0,431.5,402.66,313.67
2017,6,6,12,30,38.0,410.0,4.5,16.0,447.0,421.04,327.86
2017,6,6,12,45,43.5,415.5,4.6,16.0,457.5,435.16,338.99
2017,6,6,13,0,49.0,421.0,4.7,16.0,468.0,449.27,350.18
2017,6,6,13,15,50.5,416.0,4.8,16.0,464.0,448.91,350.34
2017,6,6,13,30,52.0,411.0,4.9,16.0,460.0,448.18,350.32
2017,6,6,13,45,51.5,399.5,5.0,16.0,446.5,438.51,343.48
2017,6,6,14,0,51.0,388.0,5.1,16.0,433.0,428.4,336.35
2017,6,6,14,15,37.5,348.5,5.1,16.0,381.5,376.2,296.23
2017,6,6,14,30,24.0,309.0,5.1,16.0,330.0,309.19,244.14
2017,6,6,14,45,29.0,308.5,5.2,16.0,332.0,329.2,260.65
2017,6,6,15,0,34.0,308.0,5.3,16.0,334.0,334.54,265.56
2017,6,6,15,15,32.5,290.5,5.3,15.5,314.5,315.73,251.74
2017,6,6,15,30,31.0,273.0,5.3,15.0,295.0,296.76,237.72
2017,6,6,15,45,29.0,254.0,5.35,15.0,273.5,275.64,221.44
2017,6,6,16,0,27.0,235.0,5.4,15.0,252.0,254.46,204.99
2017,6,6,16,15,47.5,229.0,5.4,14.5,256.0,265.36,215.55
2017,6,6,16,30,68.0,223.0,5.4,14.0,260.0,274.9,224.93
2017,6,6,16,45,72.0,202.5,5.45,14.0,238.5,254.76,209.2
2017,6,6,17,0,76.0,182.0,5.5,14.0,217.0,234.05,192.8
2017,6,6,17,15,66.5,161.5,5.5,13.5,189.5,204.25,168.54
2017,6,6,17,30,57.0,141.0,5.5,13.0,162.0,175.17,144.46
2017,6,6,17,45,263.5,110.5,5.55,13.0,182.5,266.53,222.68
2017,6,6,18,0,470.0,80.0,5.6,13.0,203.0,326.2,270.0
2017,6,6,18,15,392.5,69.0,5.45,12.5,156.5,255.23,207.3
2017,6,6,18,30,315.0,58.0,5.3,12.0,110.0,192.43,151.21
2017,6,6,18,45,210.5,43.0,5.2,12.0,72.5,125.41,92.1
2017,6,6,19,0,106.0,28.0,5.1,12.0,35.0,62.71,30.08
2017,6,6,19,15,53.0,14.0,4.95,12.0,17.5,22.94,0.0
2017,6,6,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,4.0,3.5,11.0,4.0,0.0,0.0
2017,6,7,5,0,0.0,8.0,3.6,11.0,8.0,7.28,0.0
2017,6,7,5,15,100.0,24.5,3.7,11.0,36.0,19.89,5.39
2017,6,7,5,30,200.0,41.0,3.8,11.0,64.0,31.79,21.63
2017,6,7,5,45,290.0,54.0,3.9,11.5,105.0,41.29,30.95
2017,6,7,6,0,380.0,67.0,4.0,12.0,146.0,50.5,39.61
2017,6,7,6,15,231.5,93.0,3.95,12.0,145.0,70.59,57.87
2017,6,7,6,30,83.0,119.0,3.9,12.0,144.0,94.05,78.9
2017,6,7,6,45,97.0,139.5,3.9,12.5,174.5,104.83,88.23
2017,6,7,7,0,111.0,160.0,3.9,13.0,205.0,118.52,99.9
2017,6,7,7,15,98.0,181.5,3.85,13.0,225.0,138.72,117.25
2017,6,7,7,30,85.0,203.0,3.8,13.0,245.0,154.08,130.17
2017,6,7,7,45,207.0,216.0,3.8,13.5,332.0,174.42,133.08
2017,6,7,8,0,329.0,229.0,3.8,14.0,419.0,209.29,153.64
2017,6,7,8,15,348.0,246.0,3.8,14.0,462.5,249.46,185.51
2017,6,7,8,30,367.0,263.0,3.8,14.0,506.0,291.98,220.73
2017,6,7,8,45,320.0,296.0,3.85,14.5,517.5,327.61,252.22
2017,6,7,9,0,273.0,329.0,3.9,15.0,529.0,358.28,278.63
2017,6,7,9,15,207.5,355.5,3.85,15.0,512.5,376.22,294.55
2017,6,7,9,30,142.0,382.0,3.8,15.0,496.0,381.64,299.55
2017,6,7,9,45,139.5,399.0,3.75,15.5,515.0,406.69,318.47
2017,6,7,10,0,137.0,416.0,3.7,16.0,534.0,431.52,336.79
2017,6,7,10,15,146.5,431.0,3.6,16.0,560.5,462.13,359.93
2017,6,7,10,30,156.0,446.0,3.5,16.0,587.0,493.6,383.45
2017,6,7,10,45,319.5,411.5,3.4,16.0,708.5,595.96,462.54
2017,6,7,11,0,483.0,377.0,3.3,16.0,830.0,712.45,549.87
2017,6,7,11,15,492.0,383.0,3.15,16.0,850.0,750.03,575.76
2017,6,7,11,30,501.0,389.0,3.0,16.0,870.0,786.88,601.17
2017,6,7,11,45,674.5,277.0,2.85,16.0,928.5,858.43,655.46
2017,6,7,12,0,848.0,165.0,2.7,16.0,987.0,929.05,704.3
2017,6,7,12,15,649.5,284.5,2.65,16.0,913.5,888.77,673.8
2017,6,7,12,30,451.0,404.0,2.6,16.0,840.0,832.98,629.5
2017,6,7,12,45,613.0,307.0,2.6,16.0,893.5,909.68,688.14
2017,6,7,13,0,775.0,210.0,2.6,16.0,947.0,978.75,737.19
2017,6,7,13,15,625.5,289.5,2.7,16.0,878.0,928.98,702.25
2017,6,7,13,30,476.0,369.0,2.8,16.0,809.0,865.44,655.84
2017,6,7,13,45,468.5,357.0,2.9,16.0,781.0,850.7,647.61
2017,6,7,14,0,461.0,345.0,3.0,16.0,753.0,833.45,637.15
2017,6,7,14,15,374.0,365.0,3.05,16.0,688.5,754.54,580.57
2017,6,7,14,30,287.0,385.0,3.1,16.0,624.0,689.79,533.1
2017,6,7,14,45,206.5,374.5,3.15,16.0,543.0,584.43,455.71
2017,6,7,15,0,126.0,364.0,3.2,16.0,462.0,496.15,388.93
2017,6,7,15,15,331.0,293.5,3.15,15.5,531.0,623.82,493.05
2017,6,7,15,30,536.0,223.0,3.1,15.0,600.0,740.38,585.16
2017,6,7,15,45,386.0,248.0,3.05,15.0,510.5,622.04,494.39
2017,6,7,16,0,236.0,273.0,3.0,15.0,421.0,484.09,388.02
2017,6,7,16,15,162.0,251.0,2.9,15.0,349.0,394.27,318.07
2017,6,7,16,30,88.0,229.0,2.8,15.0,277.0,296.69,240.12
2017,6,7,16,45,186.0,201.0,2.75,15.0,289.0,346.82,283.51
2017,6,7,17,0,284.0,173.0,2.7,15.0,301.0,386.79,317.35
2017,6,7,17,15,256.0,157.5,2.6,14.5,262.5,339.56,279.55
2017,6,7,17,30,228.0,142.0,2.5,14.0,224.0,294.39,242.94
2017,6,7,17,45,211.0,121.0,2.45,14.0,187.5,250.98,206.68
2017,6,7,18,0,194.0,100.0,2.4,14.0,151.0,208.83,170.57
2017,6,7,18,15,159.0,80.5,2.2,14.0,116.5,162.26,130.06
2017,6,7,18,30,124.0,61.0,2.0,14.0,82.0,119.22,92.27
2017,6,7,18,45,78.0,43.0,1.8,14.0,54.5,73.02,52.2
2017,6,7,19,0,32.0,25.0,1.6,14.0,27.0,36.31,16.4
2017,6,7,19,15,16.0,12.5,1.5,14.0,13.5,14.46,0.0
2017,6,7,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,4.4,13.5,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,4.4,14.0,2.0,1.82,0.0
2017,6,8,5,15,0.0,10.5,4.35,14.0,10.5,9.22,0.0
2017,6,8,5,30,0.0,19.0,4.3,14.0,19.0,16.72,8.56
2017,6,8,5,45,0.0,31.5,4.25,14.0,31.5,27.76,18.78
2017,6,8,6,0,0.0,44.0,4.2,14.0,44.0,38.83,28.94
2017,6,8,6,15,0.0,57.5,4.2,14.0,57.5,50.54,39.6
2017,6,8,6,30,0.0,71.0,4.2,14.0,71.0,61.99,49.88
2017,6,8,6,45,0.0,86.0,4.2,14.5,86.0,74.53,60.86
2017,6,8,7,0,0.0,101.0,4.2,15.0,101.0,86.97,71.54
2017,6,8,7,15,0.0,95.5,4.2,15.0,95.5,83.34,68.12
2017,6,8,7,30,0.0,90.0,4.2,15.0,90.0,79.34,64.39
2017,6,8,7,45,12.5,152.0,4.25,15.0,159.5,129.99,102.9
2017,6,8,8,0,25.0,214.0,4.3,15.0,229.0,180.8,143.51
2017,6,8,8,15,19.0,217.0,4.25,15.0,229.0,185.93,147.46
2017,6,8,8,30,13.0,220.0,4.2,15.0,229.0,189.9,150.57
2017,6,8,8,45,26.0,259.0,4.2,15.0,278.0,220.6,174.64
2017,6,8,9,0,39.0,298.0,4.2,15.0,327.0,259.5,205.18
2017,6,8,9,15,32.5,301.0,4.1,15.0,326.0,264.8,209.18
2017,6,8,9,30,26.0,304.0,4.0,15.0,325.0,269.03,212.3
2017,6,8,9,45,13.0,223.5,3.95,15.0,234.5,202.27,159.17
2017,6,8,10,0,0.0,143.0,3.9,15.0,144.0,126.46,98.07
2017,6,8,10,15,6.0,202.0,3.85,15.0,208.0,181.91,142.73
2017,6,8,10,30,12.0,261.0,3.8,15.0,272.0,238.14,187.22
2017,6,8,10,45,12.5,262.5,3.75,15.5,274.5,241.18,189.0
2017,6,8,11,0,13.0,264.0,3.7,16.0,277.0,244.2,190.89
2017,6,8,11,15,23.5,329.5,3.6,16.0,352.5,315.45,246.37
2017,6,8,11,30,34.0,395.0,3.5,16.0,428.0,386.96,300.88
2017,6,8,11,45,36.5,396.0,3.4,16.0,431.5,394.33,306.14
2017,6,8,12,0,39.0,397.0,3.3,16.0,435.0,401.64,311.62
2017,6,8,12,15,25.0,318.5,3.25,16.0,343.0,318.57,248.06
2017,6,8,12,30,11.0,240.0,3.2,16.0,251.0,226.77,176.7
2017,6,8,12,45,10.5,228.5,3.15,16.5,239.0,216.33,168.45
2017,6,8,13,0,10.0,217.0,3.1,17.0,227.0,205.72,159.89
2017,6,8,13,15,11.0,232.5,3.05,17.0,243.0,221.39,172.31
2017,6,8,13,30,12.0,248.0,3.0,17.0,259.0,237.18,184.76
2017,6,8,13,45,12.5,258.0,3.0,17.0,269.5,247.45,192.92
2017,6,8,14,0,13.0,268.0,3.0,17.0,280.0,257.81,201.19
2017,6,8,14,15,11.5,251.0,2.95,17.0,261.5,240.6,187.92
2017,6,8,14,30,10.0,234.0,2.9,17.0,243.0,223.31,174.61
2017,6,8,14,45,12.5,245.5,2.9,17.0,255.5,237.03,185.83
2017,6,8,15,0,15.0,257.0,2.9,17.0,268.0,250.93,197.15
2017,6,8,15,15,19.5,259.5,2.85,17.0,273.5,258.06,203.27
2017,6,8,15,30,24.0,262.0,2.8,17.0,279.0,265.16,209.43
2017,6,8,15,45,32.5,256.0,2.75,17.0,278.0,280.62,222.36
2017,6,8,16,0,41.0,250.0,2.7,17.0,277.0,282.13,224.35
2017,6,8,16,15,20.5,160.5,2.65,16.5,174.0,170.97,135.98
2017,6,8,16,30,0.0,71.0,2.6,16.0,71.0,62.82,47.1
2017,6,8,16,45,15.5,120.0,2.55,16.0,127.0,119.53,95.03
2017,6,8,17,0,31.0,169.0,2.5,16.0,183.0,188.85,152.59
2017,6,8,17,15,15.5,115.0,2.4,16.0,122.0,114.77,91.36
2017,6,8,17,30,0.0,61.0,2.3,16.0,61.0,53.89,40.21
2017,6,8,17,45,244.0,65.5,2.2,16.0,129.5,214.29,176.48
2017,6,8,18,0,488.0,70.0,2.1,16.0,198.0,328.25,266.03
2017,6,8,18,15,417.5,60.5,1.95,15.5,154.0,259.91,206.78
2017,6,8,18,30,347.0,51.0,1.8,15.0,110.0,196.27,151.33
2017,6,8,18,45,249.5,38.5,1.7,15.0,73.5,132.14,95.54
2017,6,8,19,0,152.0,26.0,1.6,15.0,37.0,76.94,39.93
2017,6,8,19,15,76.0,13.0,1.55,15.0,18.5,26.57,0.0
2017,6,8,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,9,4,45,30.0,5.0,2.85,13.0,5.5,0.0,0.0
2017,6,9,5,0,60.0,10.0,2.9,13.0,11.0,9.1,0.0
2017,6,9,5,15,189.0,22.0,2.95,13.0,40.5,17.91,4.47
2017,6,9,5,30,318.0,34.0,3.0,13.0,70.0,27.4,17.73
2017,6,9,5,45,410.0,42.5,3.1,13.5,112.5,33.33,23.73
2017,6,9,6,0,502.0,51.0,3.2,14.0,155.0,39.09,29.18
2017,6,9,6,15,560.0,57.0,3.25,14.0,203.0,42.49,32.43
2017,6,9,6,30,618.0,63.0,3.3,14.0,251.0,45.8,35.46
2017,6,9,6,45,309.0,69.5,3.4,14.5,163.5,48.89,38.1
2017,6,9,7,0,0.0,76.0,3.5,15.0,76.0,67.15,54.08
2017,6,9,7,15,0.0,69.0,3.55,15.0,69.0,61.01,48.48
2017,6,9,7,30,0.0,62.0,3.6,15.0,62.0,54.8,42.86
2017,6,9,7,45,0.0,82.5,3.65,15.0,82.5,73.05,55.98
2017,6,9,8,0,0.0,103.0,3.7,15.0,103.0,90.71,70.47
2017,6,9,8,15,0.0,121.5,3.7,15.0,121.5,106.41,83.22
2017,6,9,8,30,0.0,140.0,3.7,15.0,140.0,122.19,95.93
2017,6,9,8,45,7.0,191.0,3.7,15.5,196.0,167.0,131.7
2017,6,9,9,0,14.0,242.0,3.7,16.0,252.0,212.56,167.5
2017,6,9,9,15,20.0,272.5,3.7,16.0,288.0,242.19,190.62
2017,6,9,9,30,26.0,303.0,3.7,16.0,324.0,268.16,210.74
2017,6,9,9,45,162.5,349.0,3.75,16.0,488.0,379.57,297.86
2017,6,9,10,0,299.0,395.0,3.8,16.0,652.0,506.32,395.27
2017,6,9,10,15,607.5,252.0,3.8,16.0,794.0,603.07,472.65
2017,6,9,10,30,916.0,109.0,3.8,16.0,936.0,721.6,566.02
2017,6,9,10,45,922.0,109.0,3.85,16.0,957.5,767.22,599.79
2017,6,9,11,0,928.0,109.0,3.9,16.0,979.0,810.79,630.61
2017,6,9,11,15,931.0,110.0,3.95,16.0,992.5,850.6,658.54
2017,6,9,11,30,934.0,111.0,4.0,16.0,1006.0,887.8,684.51
2017,6,9,11,45,937.5,109.5,4.05,16.5,1013.0,920.44,705.85
2017,6,9,12,0,941.0,108.0,4.1,17.0,1020.0,950.17,725.08
2017,6,9,12,15,699.5,256.0,4.25,17.0,933.5,907.44,695.42
2017,6,9,12,30,458.0,404.0,4.4,17.0,847.0,838.62,641.01
2017,6,9,12,45,476.5,394.5,4.55,17.0,852.0,861.43,659.43
2017,6,9,13,0,495.0,385.0,4.7,17.0,857.0,882.28,675.93
2017,6,9,13,15,691.5,260.5,4.8,16.5,907.0,965.22,743.24
2017,6,9,13,30,888.0,136.0,4.9,16.0,957.0,1023.03,786.06
2017,6,9,13,45,891.5,130.0,5.0,16.0,936.5,1024.33,788.14
2017,6,9,14,0,895.0,124.0,5.1,16.0,916.0,1021.85,788.09
2017,6,9,14,15,888.5,122.0,5.2,16.0,886.5,1009.87,781.49
2017,6,9,14,30,882.0,120.0,5.3,16.0,857.0,994.39,772.54
2017,6,9,14,45,878.5,115.5,5.4,16.0,823.0,975.75,761.37
2017,6,9,15,0,875.0,111.0,5.5,16.0,789.0,953.68,747.76
2017,6,9,15,15,863.5,108.5,5.6,15.5,748.5,923.12,729.35
2017,6,9,15,30,852.0,106.0,5.7,15.0,708.0,889.81,708.73
2017,6,9,15,45,841.0,102.0,5.85,15.0,663.5,860.49,689.73
2017,6,9,16,0,830.0,98.0,6.0,15.0,619.0,820.58,662.51
2017,6,9,16,15,810.5,95.0,6.1,14.5,570.5,772.86,629.96
2017,6,9,16,30,791.0,92.0,6.2,14.0,522.0,723.87,595.77
2017,6,9,16,45,769.0,87.0,6.35,14.0,471.5,669.81,555.9
2017,6,9,17,0,747.0,82.0,6.5,14.0,421.0,615.32,513.76
2017,6,9,17,15,713.0,77.5,6.5,13.5,369.5,553.7,464.48
2017,6,9,17,30,679.0,73.0,6.5,13.0,318.0,495.57,416.46
2017,6,9,17,45,634.5,67.0,6.55,13.0,268.0,429.86,359.98
2017,6,9,18,0,590.0,61.0,6.6,13.0,218.0,367.41,304.61
2017,6,9,18,15,519.5,54.0,6.45,12.5,170.5,296.46,241.32
2017,6,9,18,30,449.0,47.0,6.3,12.0,123.0,232.4,182.91
2017,6,9,18,45,337.5,36.5,6.2,12.0,83.0,159.37,117.47
2017,6,9,19,0,226.0,26.0,6.1,12.0,43.0,97.09,53.11
2017,6,9,19,15,113.0,13.0,6.1,12.0,21.5,33.85,0.0
2017,6,9,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,10,4,45,22.0,5.0,3.7,12.5,5.5,0.0,0.0
2017,6,10,5,0,44.0,10.0,3.7,13.0,11.0,9.1,0.0
2017,6,10,5,15,171.5,23.0,3.9,13.0,40.5,18.08,4.64
2017,6,10,5,30,299.0,36.0,4.1,13.0,70.0,29.2,19.26
2017,6,10,5,45,390.5,45.5,4.35,13.5,112.5,35.92,25.99
2017,6,10,6,0,482.0,55.0,4.6,14.0,155.0,42.42,32.12
2017,6,10,6,15,542.0,62.0,4.75,14.0,203.5,46.47,35.97
2017,6,10,6,30,602.0,69.0,4.9,14.0,252.0,50.39,39.54
2017,6,10,6,45,647.0,73.5,5.05,14.5,303.0,52.17,41.0
2017,6,10,7,0,692.0,78.0,5.2,15.0,354.0,53.9,42.35
2017,6,10,7,15,722.5,82.5,5.2,15.0,405.0,61.04,48.52
2017,6,10,7,30,753.0,87.0,5.2,15.0,456.0,66.11,52.8
2017,6,10,7,45,777.0,90.0,5.25,15.0,506.0,117.64,65.68
2017,6,10,8,0,801.0,93.0,5.3,15.0,556.0,172.06,102.3
2017,6,10,8,15,818.5,96.0,5.25,15.0,603.0,227.9,148.42
2017,6,10,8,30,836.0,99.0,5.2,15.0,650.0,285.42,199.52
2017,6,10,8,45,850.0,101.0,5.2,15.5,694.0,348.1,255.43
2017,6,10,9,0,864.0,103.0,5.2,16.0,738.0,405.2,306.37
2017,6,10,9,15,874.5,105.0,5.1,16.0,776.5,461.24,355.91
2017,6,10,9,30,885.0,107.0,5.0,16.0,815.0,517.07,403.96
2017,6,10,9,45,891.0,109.5,4.95,16.0,848.0,570.47,448.86
2017,6,10,10,0,897.0,112.0,4.9,16.0,881.0,622.72,491.6
2017,6,10,10,15,903.5,113.5,4.85,16.0,908.5,673.09,531.77
2017,6,10,10,30,910.0,115.0,4.8,16.0,936.0,721.92,569.75
2017,6,10,10,45,916.0,114.5,4.8,16.0,957.0,766.91,604.05
2017,6,10,11,0,922.0,114.0,4.8,16.0,978.0,809.87,634.68
2017,6,10,11,15,924.5,115.0,4.85,16.0,991.5,849.11,662.71
2017,6,10,11,30,927.0,116.0,4.9,16.0,1005.0,885.74,688.76
2017,6,10,11,45,929.5,115.5,5.0,16.5,1011.5,918.28,710.8
2017,6,10,12,0,932.0,115.0,5.1,17.0,1018.0,947.91,730.73
2017,6,10,12,15,932.0,115.0,5.2,17.0,1017.0,972.68,748.67
2017,6,10,12,30,932.0,115.0,5.3,17.0,1016.0,994.2,764.43
2017,6,10,12,45,925.5,118.0,5.4,17.0,1006.0,1008.96,775.59
2017,6,10,13,0,919.0,121.0,5.5,17.0,996.0,1020.13,784.38
2017,6,10,13,15,916.0,120.0,5.55,17.0,980.0,1027.19,790.09
2017,6,10,13,30,913.0,119.0,5.6,17.0,964.0,1030.57,793.37
2017,6,10,13,45,911.0,116.5,5.7,17.0,942.0,1029.73,794.21
2017,6,10,14,0,909.0,114.0,5.8,17.0,920.0,1025.16,792.57
2017,6,10,14,15,902.0,112.5,5.85,16.5,890.0,1013.03,786.89
2017,6,10,14,30,895.0,111.0,5.9,16.0,860.0,997.39,778.79
2017,6,10,14,45,889.5,108.0,5.95,16.0,825.0,978.17,766.68
2017,6,10,15,0,884.0,105.0,6.0,16.0,790.0,955.6,752.19
2017,6,10,15,15,872.0,102.5,6.05,16.0,749.0,924.37,731.39
2017,6,10,15,30,860.0,100.0,6.1,16.0,708.0,890.4,708.5
2017,6,10,15,45,847.0,97.0,6.15,16.0,663.0,852.48,682.51
2017,6,10,16,0,834.0,94.0,6.2,16.0,618.0,819.44,659.96
2017,6,10,16,15,815.0,91.0,6.2,15.5,569.5,772.04,627.27
2017,6,10,16,30,796.0,88.0,6.2,15.0,521.0,723.32,593.05
2017,6,10,16,45,771.0,84.0,6.25,15.0,470.5,668.1,552.14
2017,6,10,17,0,746.0,80.0,6.3,15.0,420.0,612.69,509.34
2017,6,10,17,15,712.0,75.5,6.25,14.5,368.5,551.17,460.32
2017,6,10,17,30,678.0,71.0,6.2,14.0,317.0,492.97,412.43
2017,6,10,17,45,628.5,66.0,6.2,14.0,266.5,425.86,355.06
2017,6,10,18,0,579.0,61.0,6.2,14.0,216.0,362.51,299.26
2017,6,10,18,15,509.5,54.0,6.1,13.5,169.0,292.57,237.24
2017,6,10,18,30,440.0,47.0,6.0,13.0,122.0,229.43,179.98
2017,6,10,18,45,328.0,37.0,5.9,13.0,82.5,157.19,115.65
2017,6,10,19,0,216.0,27.0,5.8,13.0,43.0,95.07,53.04
2017,6,10,19,15,108.0,13.5,5.7,13.0,21.5,33.42,0.0
2017,6,10,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,5.5,6.85,12.0,5.5,0.0,0.0
2017,6,11,5,0,0.0,11.0,7.1,12.0,11.0,10.01,0.0
2017,6,11,5,15,161.5,23.0,7.3,12.0,41.5,18.07,4.71
2017,6,11,5,30,323.0,35.0,7.5,12.0,72.0,28.32,18.57
2017,6,11,5,45,416.5,44.0,7.75,12.5,115.5,34.66,24.96
2017,6,11,6,0,510.0,53.0,8.0,13.0,159.0,40.81,30.8
2017,6,11,6,15,569.5,59.5,8.05,13.0,208.0,44.55,34.38
2017,6,11,6,30,629.0,66.0,8.1,13.0,257.0,48.19,37.71
2017,6,11,6,45,668.5,71.5,8.15,13.5,308.0,50.81,39.94
2017,6,11,7,0,708.0,77.0,8.2,14.0,359.0,58.57,46.67
2017,6,11,7,15,737.5,81.0,8.1,14.0,410.5,60.0,47.79
2017,6,11,7,30,767.0,85.0,8.0,14.0,462.0,64.31,51.43
2017,6,11,7,45,786.5,89.5,7.95,14.0,511.0,117.43,65.64
2017,6,11,8,0,806.0,94.0,7.9,14.0,560.0,172.92,103.42
2017,6,11,8,15,823.0,97.0,7.75,14.0,607.5,228.95,150.07
2017,6,11,8,30,840.0,100.0,7.6,14.0,655.0,286.58,201.83
2017,6,11,8,45,603.0,202.0,7.5,14.5,614.0,339.44,256.82
2017,6,11,9,0,366.0,304.0,7.4,15.0,573.0,372.92,291.42
2017,6,11,9,15,625.0,207.5,7.3,15.0,696.0,429.5,336.67
2017,6,11,9,30,884.0,111.0,7.2,15.0,819.0,519.12,410.49
2017,6,11,9,45,892.0,113.0,7.15,15.0,852.5,573.15,456.87
2017,6,11,10,0,900.0,115.0,7.1,15.0,886.0,626.23,501.39
2017,6,11,10,15,905.0,116.0,7.1,15.0,912.5,675.42,541.95
2017,6,11,10,30,910.0,117.0,7.1,15.0,939.0,722.9,580.32
2017,6,11,10,45,688.5,248.5,7.15,15.0,878.0,721.98,576.31
2017,6,11,11,0,467.0,380.0,7.2,15.0,817.0,700.61,555.59
2017,6,11,11,15,692.0,252.0,7.2,15.0,910.0,792.32,631.24
2017,6,11,11,30,917.0,124.0,7.2,15.0,1003.0,883.8,701.64
2017,6,11,11,45,915.0,125.5,7.2,15.0,1008.0,914.02,723.41
2017,6,11,12,0,913.0,127.0,7.2,15.0,1013.0,941.18,743.14
2017,6,11,12,15,912.5,127.0,7.2,15.0,1011.5,965.21,760.62
2017,6,11,12,30,912.0,127.0,7.2,15.0,1010.0,986.06,775.81
2017,6,11,12,45,901.0,133.0,7.25,15.0,998.0,999.15,785.7
2017,6,11,13,0,890.0,139.0,7.3,15.0,986.0,1008.65,793.14
2017,6,11,13,15,886.5,138.0,7.35,15.0,970.0,1015.28,798.62
2017,6,11,13,30,883.0,137.0,7.4,15.0,954.0,1018.31,801.64
2017,6,11,13,45,878.0,135.5,7.45,15.0,931.0,1015.78,800.75
2017,6,11,14,0,873.0,134.0,7.5,15.0,908.0,1009.67,797.41
2017,6,11,14,15,865.5,132.5,7.55,15.0,878.5,997.58,789.82
2017,6,11,14,30,858.0,131.0,7.6,15.0,849.0,982.11,779.86
2017,6,11,14,45,846.0,130.0,7.65,15.0,813.0,969.74,772.28
2017,6,11,15,0,834.0,129.0,7.7,15.0,777.0,943.92,754.77
2017,6,11,15,15,822.0,126.5,7.7,14.5,736.5,913.61,735.14
2017,6,11,15,30,810.0,124.0,7.7,14.0,696.0,880.65,713.36
2017,6,11,15,45,792.0,121.5,7.75,14.0,651.0,840.03,684.41
2017,6,11,16,0,774.0,119.0,7.8,14.0,606.0,797.56,653.78
2017,6,11,16,15,530.0,169.5,7.8,14.0,491.0,627.5,519.82
2017,6,11,16,30,286.0,220.0,7.8,14.0,376.0,462.86,383.7
2017,6,11,16,45,201.5,204.0,7.8,14.0,309.0,361.2,300.34
2017,6,11,17,0,117.0,188.0,7.8,14.0,242.0,279.1,231.45
2017,6,11,17,15,58.5,152.0,7.75,13.5,179.0,188.04,155.16
2017,6,11,17,30,0.0,116.0,7.7,13.0,116.0,107.2,86.19
2017,6,11,17,45,0.0,97.0,7.65,13.0,97.0,89.32,71.09
2017,6,11,18,0,0.0,78.0,7.6,13.0,78.0,71.38,55.7
2017,6,11,18,15,0.0,60.5,7.35,13.0,60.5,54.93,41.39
2017,6,11,18,30,0.0,43.0,7.1,13.0,43.0,38.4,26.91
2017,6,11,18,45,0.0,29.0,6.85,13.0,29.0,25.57,15.5
2017,6,11,19,0,0.0,15.0,6.6,13.0,15.0,13.19,3.47
2017,6,11,19,15,0.0,7.5,6.35,13.0,7.5,6.82,0.0
2017,6,11,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,4.5,4.8,12.5,4.5,0.0,0.0
2017,6,12,5,0,0.0,9.0,4.9,13.0,9.0,8.19,0.0
2017,6,12,5,15,101.5,26.0,5.1,13.0,37.5,21.02,6.39
2017,6,12,5,30,203.0,43.0,5.3,13.0,66.0,33.36,22.79
2017,6,12,5,45,303.5,54.5,5.5,13.0,108.0,41.7,31.11
2017,6,12,6,0,404.0,66.0,5.7,13.0,150.0,49.83,38.84
2017,6,12,6,15,468.5,75.0,5.7,13.0,198.0,57.13,45.64
2017,6,12,6,30,533.0,84.0,5.7,13.0,246.0,62.2,50.26
2017,6,12,6,45,579.0,91.0,5.75,13.5,296.5,65.33,52.9
2017,6,12,7,0,625.0,98.0,5.8,14.0,347.0,68.3,55.31
2017,6,12,7,15,659.5,103.5,5.7,14.0,398.0,69.9,56.55
2017,6,12,7,30,694.0,109.0,5.6,14.0,449.0,73.69,59.69
2017,6,12,7,45,460.5,178.0,5.5,14.5,413.5,151.34,105.19
2017,6,12,8,0,227.0,247.0,5.4,15.0,378.0,213.75,161.67
2017,6,12,8,15,509.0,185.0,5.25,15.0,511.5,229.55,162.5
2017,6,12,8,30,791.0,123.0,5.1,15.0,645.0,291.74,205.89
2017,6,12,8,45,433.5,224.5,4.95,15.0,513.5,303.8,230.85
2017,6,12,9,0,76.0,326.0,4.8,15.0,382.0,293.39,231.59
2017,6,12,9,15,464.0,228.0,4.7,15.0,597.0,377.87,295.28
2017,6,12,9,30,852.0,130.0,4.6,15.0,812.0,515.71,403.68
2017,6,12,9,45,555.5,267.0,4.5,15.5,719.5,516.59,405.46
2017,6,12,10,0,259.0,404.0,4.4,16.0,627.0,489.07,382.34
2017,6,12,10,15,158.0,404.0,4.35,16.0,541.5,446.29,349.18
2017,6,12,10,30,57.0,404.0,4.3,16.0,456.0,390.42,304.87
2017,6,12,10,45,170.5,426.0,4.25,16.0,585.5,498.55,389.32
2017,6,12,11,0,284.0,448.0,4.2,16.0,715.0,617.7,479.6
2017,6,12,11,15,257.0,461.5,4.25,16.0,705.5,625.59,484.45
2017,6,12,11,30,230.0,475.0,4.3,16.0,696.0,627.22,485.2
2017,6,12,11,45,132.5,438.5,4.35,16.0,566.0,522.61,405.89
2017,6,12,12,0,35.0,402.0,4.4,16.0,436.0,402.26,312.81
2017,6,12,12,15,25.0,351.0,4.5,16.0,375.5,348.83,272.28
2017,6,12,12,30,15.0,300.0,4.6,16.0,315.0,285.47,223.23
2017,6,12,12,45,79.0,388.0,4.7,16.0,463.5,441.72,346.11
2017,6,12,13,0,143.0,476.0,4.8,16.0,612.0,606.53,470.99
2017,6,12,13,15,81.5,400.5,4.95,16.0,477.5,463.14,362.18
2017,6,12,13,30,20.0,325.0,5.1,16.0,343.0,317.37,248.89
2017,6,12,13,45,18.5,311.0,5.25,16.0,327.5,303.39,238.58
2017,6,12,14,0,17.0,297.0,5.4,16.0,312.0,289.23,227.82
2017,6,12,14,15,36.0,332.5,5.5,16.0,363.0,357.75,282.54
2017,6,12,14,30,55.0,368.0,5.6,16.0,414.0,414.39,327.47
2017,6,12,14,45,57.0,353.5,5.7,16.0,399.5,402.5,318.89
2017,6,12,15,0,59.0,339.0,5.8,16.0,385.0,390.21,310.16
2017,6,12,15,15,35.0,282.0,5.85,15.5,309.5,308.55,246.35
2017,6,12,15,30,11.0,225.0,5.9,15.0,234.0,216.87,173.1
2017,6,12,15,45,9.0,209.5,5.95,15.0,216.5,200.46,160.27
