Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,16,0,7.0,194.0,6.0,15.0,199.0,184.12,147.33
2017,6,12,16,15,5.5,181.5,6.0,14.5,185.0,171.24,137.43
2017,6,12,16,30,4.0,169.0,6.0,14.0,171.0,158.48,127.52
2017,6,12,16,45,6.5,161.5,6.0,14.0,164.5,153.75,124.1
2017,6,12,17,0,9.0,154.0,6.0,14.0,158.0,148.94,120.56
2017,6,12,17,15,4.5,125.5,5.9,14.0,127.5,118.21,94.98
2017,6,12,17,30,0.0,97.0,5.8,14.0,97.0,88.0,69.56
2017,6,12,17,45,0.0,81.5,5.75,14.0,81.5,73.61,57.43
2017,6,12,18,0,0.0,66.0,5.7,14.0,66.0,59.21,45.11
2017,6,12,18,15,170.0,62.5,5.5,13.5,92.0,145.42,117.22
2017,6,12,18,30,340.0,59.0,5.3,13.0,118.0,203.82,160.53
2017,6,12,18,45,239.0,45.0,5.1,13.0,80.0,137.09,101.62
2017,6,12,19,0,138.0,31.0,4.9,13.0,42.0,80.83,47.23
2017,6,12,19,15,69.0,15.5,4.65,12.5,21.0,27.72,0.0
2017,6,12,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,13,4,45,4.0,4.5,3.85,11.5,4.5,0.0,0.0
2017,6,13,5,0,8.0,9.0,3.9,12.0,9.0,8.19,0.0
2017,6,13,5,15,100.5,25.5,3.95,12.0,36.5,20.65,6.22
2017,6,13,5,30,193.0,42.0,4.0,12.0,64.0,32.55,22.22
2017,6,13,5,45,290.5,54.0,4.05,12.5,105.5,41.27,30.82
2017,6,13,6,0,388.0,66.0,4.1,13.0,147.0,49.77,38.8
2017,6,13,6,15,452.5,75.5,4.05,13.0,194.5,56.04,44.67
2017,6,13,6,30,517.0,85.0,4.0,13.0,242.0,62.96,50.95
2017,6,13,6,45,280.0,118.0,3.95,13.5,205.0,87.45,72.55
2017,6,13,7,0,43.0,151.0,3.9,14.0,168.0,117.89,98.99
2017,6,13,7,15,58.5,175.5,3.85,14.0,202.5,134.84,113.44
2017,6,13,7,30,74.0,200.0,3.8,14.0,237.0,151.69,127.62
2017,6,13,7,45,412.0,156.0,3.75,14.5,391.0,132.68,91.27
2017,6,13,8,0,750.0,112.0,3.7,15.0,545.0,178.29,109.49
2017,6,13,8,15,769.5,115.5,3.65,15.0,592.0,231.87,153.05
2017,6,13,8,30,789.0,119.0,3.6,15.0,639.0,287.45,201.65
2017,6,13,8,45,806.5,120.5,3.55,15.5,683.0,342.56,250.5
2017,6,13,9,0,824.0,122.0,3.5,16.0,727.0,398.9,299.84
2017,6,13,9,15,835.5,124.5,3.5,16.0,765.5,454.49,348.25
2017,6,13,9,30,847.0,127.0,3.5,16.0,804.0,512.72,397.35
2017,6,13,9,45,862.5,124.5,3.5,16.5,839.5,565.36,440.17
2017,6,13,10,0,878.0,122.0,3.5,17.0,875.0,617.76,481.51
2017,6,13,10,15,884.5,123.5,3.55,17.0,902.0,667.31,520.55
2017,6,13,10,30,891.0,125.0,3.6,17.0,929.0,715.36,557.57
2017,6,13,10,45,897.0,125.0,3.65,17.0,950.5,760.09,591.44
2017,6,13,11,0,903.0,125.0,3.7,17.0,972.0,802.85,621.72
2017,6,13,11,15,906.0,125.5,3.8,17.0,985.5,841.49,648.95
2017,6,13,11,30,909.0,126.0,3.9,17.0,999.0,877.62,674.32
2017,6,13,11,45,912.0,125.5,4.0,17.5,1005.5,910.21,695.86
2017,6,13,12,0,915.0,125.0,4.1,18.0,1012.0,940.02,715.38
2017,6,13,12,15,914.5,125.0,4.3,18.0,1011.0,964.14,732.89
2017,6,13,12,30,914.0,125.0,4.5,18.0,1010.0,985.07,748.76
2017,6,13,12,45,913.0,124.0,4.7,18.0,1001.0,1001.26,761.69
2017,6,13,13,0,912.0,123.0,4.9,18.0,992.0,1013.96,772.36
2017,6,13,13,15,908.5,122.0,5.1,18.0,976.0,1020.64,778.98
2017,6,13,13,30,905.0,121.0,5.3,18.0,960.0,1023.66,783.19
2017,6,13,13,45,899.0,120.5,5.5,18.0,936.5,1021.05,783.58
2017,6,13,14,0,893.0,120.0,5.7,18.0,913.0,1014.82,781.51
2017,6,13,14,15,886.0,118.5,5.8,17.5,883.5,1003.03,776.41
2017,6,13,14,30,879.0,117.0,5.9,17.0,854.0,987.78,768.9
2017,6,13,14,45,868.0,116.0,6.05,17.0,818.0,965.87,755.45
2017,6,13,15,0,857.0,115.0,6.2,17.0,782.0,940.9,739.74
2017,6,13,15,15,845.5,112.5,6.25,17.0,741.5,910.97,719.81
2017,6,13,15,30,834.0,110.0,6.3,17.0,701.0,886.73,703.99
2017,6,13,15,45,816.5,108.0,6.35,17.0,656.0,846.55,676.26
2017,6,13,16,0,799.0,106.0,6.4,17.0,611.0,804.45,646.87
2017,6,13,16,15,779.0,102.5,6.35,16.5,563.0,757.01,613.89
2017,6,13,16,30,759.0,99.0,6.3,16.0,515.0,708.38,579.5
2017,6,13,16,45,731.5,95.5,6.3,16.0,465.0,653.45,538.63
2017,6,13,17,0,704.0,92.0,6.3,16.0,415.0,601.25,497.62
2017,6,13,17,15,669.0,87.0,6.25,15.5,364.5,540.45,449.39
2017,6,13,17,30,634.0,82.0,6.2,15.0,314.0,481.2,400.98
2017,6,13,17,45,584.5,75.5,6.2,15.0,264.0,414.41,344.27
2017,6,13,18,0,535.0,69.0,6.2,15.0,214.0,351.42,289.26
2017,6,13,18,15,464.5,61.0,6.05,14.5,168.0,282.03,228.24
2017,6,13,18,30,394.0,53.0,5.9,14.0,122.0,219.51,172.17
2017,6,13,18,45,290.5,41.0,5.75,13.5,83.0,148.62,109.85
2017,6,13,19,0,187.0,29.0,5.6,13.0,44.0,91.24,53.97
2017,6,13,19,15,93.5,14.5,5.35,13.0,22.0,31.73,0.0
2017,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,14,4,45,15.0,5.0,3.4,11.5,5.0,0.0,0.0
2017,6,14,5,0,30.0,10.0,3.4,12.0,10.0,9.1,0.0
2017,6,14,5,15,152.5,24.0,3.4,12.0,39.5,18.86,5.15
2017,6,14,5,30,275.0,38.0,3.4,12.0,69.0,29.58,19.68
2017,6,14,5,45,368.5,48.0,3.45,12.5,111.5,38.12,28.05
2017,6,14,6,0,462.0,58.0,3.5,13.0,154.0,44.96,34.52
2017,6,14,6,15,524.0,65.5,3.4,13.0,202.5,49.31,38.66
2017,6,14,6,30,586.0,73.0,3.3,13.0,251.0,53.51,42.5
2017,6,14,6,45,630.5,78.5,3.2,13.5,301.5,55.88,44.5
2017,6,14,7,0,675.0,84.0,3.1,14.0,352.0,58.17,46.33
2017,6,14,7,15,706.5,88.5,3.05,14.0,403.0,59.52,47.37
2017,6,14,7,30,738.0,93.0,3.0,14.0,454.0,68.44,55.07
2017,6,14,7,45,762.0,96.5,2.95,14.5,504.0,119.3,68.25
2017,6,14,8,0,786.0,100.0,2.9,15.0,554.0,173.09,103.59
2017,6,14,8,15,804.0,103.0,2.95,15.5,601.5,228.07,148.03
2017,6,14,8,30,822.0,106.0,3.0,16.0,649.0,284.8,197.29
2017,6,14,8,45,836.0,109.0,3.05,16.5,692.5,341.83,247.77
2017,6,14,9,0,850.0,112.0,3.1,17.0,736.0,404.36,301.91
2017,6,14,9,15,861.0,114.0,3.1,17.0,775.0,459.88,350.07
2017,6,14,9,30,872.0,116.0,3.1,17.0,814.0,515.28,396.84
2017,6,14,9,45,882.5,116.5,3.1,17.0,848.0,568.83,440.91
2017,6,14,10,0,893.0,117.0,3.1,17.0,882.0,621.68,483.2
2017,6,14,10,15,899.5,118.0,3.15,17.0,909.5,671.51,522.29
2017,6,14,10,30,906.0,119.0,3.2,17.0,937.0,719.79,559.32
2017,6,14,10,45,911.0,119.5,3.25,17.5,958.0,764.83,592.11
2017,6,14,11,0,916.0,120.0,3.3,18.0,979.0,807.8,620.92
2017,6,14,11,15,919.0,121.0,3.45,18.0,992.5,847.34,648.79
2017,6,14,11,30,922.0,122.0,3.6,18.0,1006.0,884.34,674.82
2017,6,14,11,45,923.0,122.0,3.75,18.5,1012.5,916.04,695.83
2017,6,14,12,0,924.0,122.0,3.9,19.0,1019.0,944.81,714.78
2017,6,14,12,15,924.0,122.0,4.1,19.0,1018.0,969.61,732.68
2017,6,14,12,30,924.0,122.0,4.3,19.0,1017.0,991.21,748.49
2017,6,14,12,45,923.5,121.0,4.55,19.0,1008.5,1008.04,761.98
2017,6,14,13,0,923.0,120.0,4.8,19.0,1000.0,1021.37,773.5
2017,6,14,13,15,920.0,119.5,4.9,18.5,984.5,1029.14,781.58
2017,6,14,13,30,917.0,119.0,5.0,18.0,969.0,1033.24,787.31
2017,6,14,13,45,913.0,117.5,5.15,18.0,946.5,1031.64,788.14
2017,6,14,14,0,909.0,116.0,5.3,18.0,924.0,1026.35,786.52
2017,6,14,14,15,903.0,114.5,5.3,18.0,894.5,1015.45,779.94
2017,6,14,14,30,897.0,113.0,5.3,18.0,865.0,1001.01,771.02
2017,6,14,14,45,890.0,110.5,5.35,18.0,830.5,981.11,758.72
2017,6,14,15,0,883.0,108.0,5.4,18.0,796.0,957.91,744.13
2017,6,14,15,15,872.0,105.5,5.35,18.0,755.5,927.87,723.99
2017,6,14,15,30,861.0,103.0,5.3,18.0,715.0,895.03,701.84
2017,6,14,15,45,848.5,100.0,5.3,18.0,670.5,857.75,676.67
2017,6,14,16,0,836.0,97.0,5.3,18.0,626.0,825.39,654.94
2017,6,14,16,15,817.5,94.0,5.25,17.5,577.5,778.5,623.16
2017,6,14,16,30,799.0,91.0,5.2,17.0,529.0,730.22,589.88
2017,6,14,16,45,775.0,87.0,5.2,17.0,478.5,675.74,550.34
2017,6,14,17,0,751.0,83.0,5.2,17.0,428.0,620.94,508.84
2017,6,14,17,15,717.5,78.5,5.2,16.5,376.5,559.56,461.13
2017,6,14,17,30,684.0,74.0,5.2,16.0,325.0,501.59,414.5
2017,6,14,17,45,636.5,68.5,5.2,15.5,274.0,434.62,358.99
2017,6,14,18,0,589.0,63.0,5.2,15.0,223.0,371.18,304.53
2017,6,14,18,15,519.5,56.0,5.15,14.5,175.5,300.55,242.65
2017,6,14,18,30,450.0,49.0,5.1,14.0,128.0,236.64,185.28
2017,6,14,18,45,338.5,38.5,5.05,14.0,87.5,163.12,120.37
2017,6,14,19,0,227.0,28.0,5.0,14.0,47.0,101.68,60.74
2017,6,14,19,15,113.5,14.0,4.95,13.5,23.5,35.33,0.0
2017,6,14,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,6,15,4,45,18.5,5.0,4.15,12.0,5.0,0.0,0.0
2017,6,15,5,0,37.0,10.0,4.2,12.0,10.0,9.1,0.0
2017,6,15,5,15,160.0,23.5,4.25,12.0,39.5,18.47,4.85
2017,6,15,5,30,283.0,37.0,4.3,12.0,69.0,30.12,20.12
2017,6,15,5,45,370.0,47.0,4.4,12.5,110.5,37.23,27.25
2017,6,15,6,0,457.0,57.0,4.5,13.0,152.0,44.08,33.73
2017,6,15,6,15,517.5,64.5,4.45,13.0,199.5,48.45,37.89
2017,6,15,6,30,578.0,72.0,4.4,13.0,247.0,52.68,41.75
2017,6,15,6,45,293.0,103.0,4.4,13.5,192.0,72.09,58.93
2017,6,15,7,0,8.0,134.0,4.4,14.0,137.0,111.45,93.39
2017,6,15,7,15,11.5,152.5,4.4,14.0,157.5,126.14,105.91
2017,6,15,7,30,15.0,171.0,4.4,14.0,178.0,140.73,118.23
2017,6,15,7,45,13.0,182.0,4.45,14.5,189.0,152.16,121.38
2017,6,15,8,0,11.0,193.0,4.5,15.0,200.0,163.2,129.77
2017,6,15,8,15,36.0,236.0,4.5,15.0,260.0,195.24,154.36
2017,6,15,8,30,61.0,279.0,4.5,15.0,320.0,237.66,187.43
2017,6,15,8,45,74.0,305.0,4.55,15.5,357.5,268.19,211.05
2017,6,15,9,0,87.0,331.0,4.6,16.0,395.0,300.65,236.17
2017,6,15,9,15,205.5,342.0,4.45,16.0,503.5,363.38,284.22
2017,6,15,9,30,324.0,353.0,4.3,16.0,612.0,440.0,343.6
2017,6,15,9,45,384.5,343.5,4.2,16.0,663.5,487.45,380.97
2017,6,15,10,0,445.0,334.0,4.1,16.0,715.0,538.16,420.79
2017,6,15,10,15,382.5,375.0,3.95,16.0,710.0,561.09,437.63
2017,6,15,10,30,320.0,416.0,3.8,16.0,705.0,576.52,448.14
2017,6,15,10,45,304.5,431.5,3.7,16.0,711.5,598.9,464.39
2017,6,15,11,0,289.0,447.0,3.6,16.0,718.0,619.57,479.0
2017,6,15,11,15,340.0,430.5,3.6,16.0,754.0,663.65,512.51
2017,6,15,11,30,391.0,414.0,3.6,16.0,790.0,709.75,547.11
2017,6,15,11,45,411.5,397.0,3.6,16.0,794.5,735.28,566.05
2017,6,15,12,0,432.0,380.0,3.6,16.0,799.0,756.96,582.36
2017,6,15,12,15,651.5,259.0,3.7,16.0,890.5,863.06,664.69
2017,6,15,12,30,871.0,138.0,3.8,16.0,982.0,955.73,730.38
2017,6,15,12,45,885.5,125.5,3.9,16.5,977.0,975.53,742.72
2017,6,15,13,0,900.0,113.0,4.0,17.0,972.0,991.9,753.33
2017,6,15,13,15,896.0,112.5,4.15,17.0,955.5,998.4,759.02
2017,6,15,13,30,892.0,112.0,4.3,17.0,939.0,1001.3,762.42
2017,6,15,13,45,887.5,110.0,4.45,17.0,916.0,998.59,762.47
2017,6,15,14,0,883.0,108.0,4.6,17.0,893.0,992.27,760.28
2017,6,15,14,15,876.0,106.5,4.75,17.0,863.5,980.48,754.34
2017,6,15,14,30,869.0,105.0,4.9,17.0,834.0,965.27,746.03
2017,6,15,14,45,860.5,103.0,5.05,17.0,799.5,944.79,733.96
2017,6,15,15,0,852.0,101.0,5.2,17.0,765.0,921.18,719.6
2017,6,15,15,15,840.5,99.0,5.25,17.0,725.5,891.85,700.38
2017,6,15,15,30,829.0,97.0,5.3,17.0,686.0,859.87,679.14
2017,6,15,15,45,815.5,94.0,5.4,17.0,642.5,822.61,654.11
2017,6,15,16,0,802.0,91.0,5.5,17.0,599.0,790.21,632.44
2017,6,15,16,15,784.0,88.0,5.5,17.0,552.5,744.95,600.36
2017,6,15,16,30,766.0,85.0,5.5,17.0,506.0,698.39,566.92
2017,6,15,16,45,743.0,81.0,5.5,17.0,457.5,646.03,528.49
2017,6,15,17,0,720.0,77.0,5.5,17.0,409.0,593.39,488.33
2017,6,15,17,15,688.0,73.0,5.45,16.5,359.5,535.07,442.47
2017,6,15,17,30,656.0,69.0,5.4,16.0,310.0,479.65,397.48
2017,6,15,17,45,613.5,63.5,5.35,16.0,261.5,416.85,344.37
2017,6,15,18,0,571.0,58.0,5.3,16.0,213.0,357.15,292.33
2017,6,15,18,15,506.5,51.0,5.2,15.5,168.0,289.74,233.23
2017,6,15,18,30,442.0,44.0,5.1,15.0,123.0,228.64,178.34
2017,6,15,18,45,345.5,34.5,5.0,15.0,84.5,161.44,118.57
2017,6,15,19,0,249.0,25.0,4.9,15.0,46.0,104.89,62.87
2017,6,15,19,15,124.5,12.5,4.8,14.5,23.0,36.26,0.0
2017,6,15,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,16,4,45,36.5,4.5,3.85,13.5,5.0,0.0,0.0
2017,6,16,5,0,73.0,9.0,4.0,14.0,10.0,8.19,0.0
2017,6,16,5,15,201.0,20.0,3.85,14.0,39.0,16.09,3.34
2017,6,16,5,30,329.0,31.0,3.7,14.0,68.0,24.71,15.35
2017,6,16,5,45,414.5,38.5,3.55,14.5,109.0,29.9,20.61
2017,6,16,6,0,500.0,46.0,3.4,15.0,150.0,34.95,25.39
2017,6,16,6,15,556.0,52.0,3.35,15.0,196.5,38.53,28.77
2017,6,16,6,30,612.0,58.0,3.3,15.0,243.0,41.99,31.91
2017,6,16,6,45,323.5,103.0,3.25,15.5,202.5,72.29,58.65
2017,6,16,7,0,35.0,148.0,3.2,16.0,162.0,115.94,96.52
2017,6,16,7,15,52.5,173.5,3.25,16.0,198.0,133.55,111.42
2017,6,16,7,30,70.0,199.0,3.3,16.0,234.0,150.73,125.78
2017,6,16,7,45,63.0,217.5,3.4,16.5,251.0,171.25,134.15
2017,6,16,8,0,56.0,236.0,3.5,17.0,268.0,191.08,149.13
2017,6,16,8,15,440.5,160.5,3.6,17.0,448.0,197.45,137.79
2017,6,16,8,30,825.0,85.0,3.7,17.0,628.0,274.39,188.49
2017,6,16,8,45,534.0,209.0,3.85,17.5,570.0,321.39,238.95
2017,6,16,9,0,243.0,333.0,4.0,18.0,512.0,347.4,267.45
2017,6,16,9,15,171.5,353.0,4.0,18.0,482.5,356.95,276.75
2017,6,16,9,30,100.0,373.0,4.0,18.0,453.0,357.15,277.63
2017,6,16,9,45,159.5,392.5,4.05,18.5,526.5,410.2,317.99
2017,6,16,10,0,219.0,412.0,4.1,19.0,600.0,473.71,365.86
2017,6,16,10,15,211.5,427.5,4.1,19.0,613.5,497.88,383.91
2017,6,16,10,30,204.0,443.0,4.1,19.0,627.0,521.16,401.17
2017,6,16,10,45,236.5,447.5,4.1,19.5,666.0,563.06,431.92
2017,6,16,11,0,269.0,452.0,4.1,20.0,705.0,608.34,464.68
2017,6,16,11,15,219.5,467.0,4.1,20.0,675.5,596.7,455.01
2017,6,16,11,30,170.0,482.0,4.1,20.0,646.0,582.41,443.44
2017,6,16,11,45,194.5,483.5,4.2,20.0,671.5,616.3,468.98
2017,6,16,12,0,219.0,485.0,4.3,20.0,697.0,650.88,494.7
2017,6,16,12,15,565.5,294.5,4.45,20.0,842.5,816.14,623.89
2017,6,16,12,30,912.0,104.0,4.6,20.0,988.0,962.1,729.04
2017,6,16,12,45,595.5,282.5,4.85,20.0,857.5,866.44,661.25
2017,6,16,13,0,279.0,461.0,5.1,20.0,727.0,734.53,559.48
2017,6,16,13,15,246.5,459.5,5.2,20.0,692.0,709.02,541.66
2017,6,16,13,30,214.0,458.0,5.3,20.0,657.0,668.29,512.3
2017,6,16,13,45,247.0,439.0,5.45,20.0,663.0,699.67,537.31
2017,6,16,14,0,280.0,420.0,5.6,20.0,669.0,716.06,551.4
2017,6,16,14,15,578.0,261.0,5.6,19.5,753.5,864.82,670.59
2017,6,16,14,30,876.0,102.0,5.6,19.0,838.0,968.87,748.35
2017,6,16,14,45,867.5,100.5,5.65,19.0,803.5,948.85,735.08
2017,6,16,15,0,859.0,99.0,5.7,19.0,769.0,925.69,720.28
2017,6,16,15,15,848.5,97.0,5.65,19.0,730.0,897.15,701.05
2017,6,16,15,30,838.0,95.0,5.6,19.0,691.0,865.91,679.85
2017,6,16,15,45,824.0,92.5,5.55,19.0,647.5,828.54,654.1
2017,6,16,16,0,810.0,90.0,5.5,19.0,604.0,789.08,626.67
2017,6,16,16,15,792.0,87.0,5.4,18.5,557.0,750.52,600.63
2017,6,16,16,30,774.0,84.0,5.3,18.0,510.0,703.69,567.98
2017,6,16,16,45,750.5,80.5,5.25,18.0,461.5,651.26,529.65
2017,6,16,17,0,727.0,77.0,5.2,18.0,413.0,598.56,489.7
2017,6,16,17,15,695.0,73.0,5.1,17.5,363.0,539.94,443.86
2017,6,16,17,30,663.0,69.0,5.0,17.0,313.0,484.18,398.88
2017,6,16,17,45,619.0,63.5,4.9,17.0,264.5,420.22,345.19
2017,6,16,18,0,575.0,58.0,4.8,17.0,216.0,359.5,292.67
2017,6,16,18,15,510.0,51.5,4.7,16.5,170.0,292.21,234.08
2017,6,16,18,30,445.0,45.0,4.6,16.0,124.0,231.23,179.64
2017,6,16,18,45,344.5,35.5,4.6,15.5,85.5,162.5,119.29
2017,6,16,19,0,244.0,26.0,4.6,15.0,47.0,105.08,63.74
2017,6,16,19,15,122.0,13.0,4.6,15.0,23.5,36.32,0.0
2017,6,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,17,4,45,38.0,4.5,3.2,13.5,5.5,0.0,0.0
2017,6,17,5,0,76.0,9.0,3.4,14.0,11.0,8.19,0.0
2017,6,17,5,15,208.0,19.5,3.35,14.0,39.5,15.65,2.98
2017,6,17,5,30,340.0,30.0,3.3,14.0,68.0,23.86,14.62
2017,6,17,5,45,427.5,37.5,3.25,14.0,110.0,29.1,19.95
2017,6,17,6,0,515.0,45.0,3.2,14.0,152.0,34.2,24.83
2017,6,17,6,15,570.5,50.5,3.1,14.0,199.0,37.43,27.91
2017,6,17,6,30,626.0,56.0,3.0,14.0,246.0,44.32,34.13
2017,6,17,6,45,354.5,106.5,2.9,14.5,218.0,74.96,61.25
2017,6,17,7,0,83.0,157.0,2.8,15.0,190.0,121.79,101.97
2017,6,17,7,15,185.0,173.5,2.75,15.5,260.5,128.12,106.87
2017,6,17,7,30,287.0,190.0,2.7,16.0,331.0,131.04,108.81
2017,6,17,7,45,546.5,133.5,2.7,16.5,436.0,123.34,78.71
2017,6,17,8,0,806.0,77.0,2.7,17.0,541.0,163.99,94.61
2017,6,17,8,15,822.0,79.5,2.7,17.0,587.5,218.59,138.67
2017,6,17,8,30,838.0,82.0,2.7,17.0,634.0,274.59,187.58
2017,6,17,8,45,850.5,84.0,2.7,17.5,676.5,330.31,237.03
2017,6,17,9,0,863.0,86.0,2.7,18.0,719.0,386.55,286.34
2017,6,17,9,15,873.0,88.0,2.75,18.5,757.0,442.05,333.97
2017,6,17,9,30,883.0,90.0,2.8,19.0,795.0,497.32,379.96
2017,6,17,9,45,877.0,99.0,2.85,19.5,824.5,549.53,422.1
2017,6,17,10,0,871.0,108.0,2.9,20.0,854.0,599.47,461.08
2017,6,17,10,15,877.5,109.5,2.95,20.0,881.0,648.58,499.28
2017,6,17,10,30,884.0,111.0,3.0,20.0,908.0,696.23,535.5
2017,6,17,10,45,886.5,113.0,3.1,20.5,928.0,739.77,567.13
2017,6,17,11,0,889.0,115.0,3.2,21.0,948.0,781.13,594.9
2017,6,17,11,15,892.0,115.5,3.3,21.0,961.5,819.24,621.32
2017,6,17,11,30,895.0,116.0,3.4,21.0,975.0,854.87,645.96
2017,6,17,11,45,895.0,117.0,3.5,21.0,981.0,885.77,667.29
2017,6,17,12,0,895.0,118.0,3.6,21.0,987.0,913.8,686.68
2017,6,17,12,15,894.5,118.0,3.7,21.0,986.0,937.48,703.16
2017,6,17,12,30,894.0,118.0,3.8,21.0,985.0,958.05,717.61
2017,6,17,12,45,897.0,114.5,3.9,21.0,978.0,975.38,729.97
2017,6,17,13,0,900.0,111.0,4.0,21.0,971.0,989.34,740.18
2017,6,17,13,15,897.0,110.5,4.05,21.0,955.5,996.88,745.9
2017,6,17,13,30,894.0,110.0,4.1,21.0,940.0,1000.85,749.37
2017,6,17,13,45,890.0,109.0,4.2,21.0,918.0,999.74,749.86
2017,6,17,14,0,886.0,108.0,4.3,21.0,896.0,995.04,748.07
2017,6,17,14,15,879.5,106.5,4.3,21.0,867.5,983.82,741.4
2017,6,17,14,30,873.0,105.0,4.3,21.0,839.0,969.17,732.52
2017,6,17,14,45,865.0,103.0,4.35,21.0,804.5,949.22,720.37
2017,6,17,15,0,857.0,101.0,4.4,21.0,770.0,926.11,706.01
2017,6,17,15,15,846.0,99.0,4.35,20.5,730.5,897.23,688.58
2017,6,17,15,30,835.0,97.0,4.3,20.0,691.0,865.66,669.11
2017,6,17,15,45,820.5,95.0,4.3,20.0,647.5,828.56,644.5
2017,6,17,16,0,806.0,93.0,4.3,20.0,604.0,796.47,623.33
2017,6,17,16,15,787.5,90.0,4.2,20.0,557.0,750.74,591.61
2017,6,17,16,30,769.0,87.0,4.1,20.0,510.0,703.73,558.65
2017,6,17,16,45,744.0,83.5,4.1,20.0,461.0,650.43,520.79
2017,6,17,17,0,719.0,80.0,4.1,20.0,412.0,596.98,481.21
2017,6,17,17,15,686.0,76.0,3.95,19.5,362.5,538.06,436.05
2017,6,17,17,30,653.0,72.0,3.8,19.0,313.0,482.34,391.95
2017,6,17,17,45,606.0,66.5,3.7,18.5,264.0,417.24,339.05
2017,6,17,18,0,559.0,61.0,3.6,18.0,215.0,355.67,287.3
2017,6,17,18,15,493.0,54.0,3.45,17.5,169.5,288.15,229.28
2017,6,17,18,30,427.0,47.0,3.3,17.0,124.0,227.05,175.43
2017,6,17,18,45,325.0,37.5,3.2,16.5,85.0,158.72,116.13
2017,6,17,19,0,223.0,28.0,3.1,16.0,46.0,102.01,62.32
2017,6,17,19,15,111.5,14.0,3.0,16.0,23.0,35.21,0.0
2017,6,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,18,4,45,34.5,4.5,2.45,15.5,5.0,0.0,0.0
2017,6,18,5,0,69.0,9.0,2.5,16.0,10.0,8.19,0.0
2017,6,18,5,15,198.5,20.0,2.5,16.0,39.0,16.11,3.02
2017,6,18,5,30,328.0,31.0,2.5,16.0,68.0,24.74,15.21
2017,6,18,5,45,412.0,39.5,2.55,16.5,109.0,30.78,21.18
2017,6,18,6,0,496.0,48.0,2.6,17.0,150.0,36.62,26.63
2017,6,18,6,15,552.5,54.0,2.55,17.0,196.5,40.12,29.93
2017,6,18,6,30,609.0,60.0,2.5,17.0,243.0,43.52,33.0
2017,6,18,6,45,647.5,64.5,2.45,17.5,292.0,49.91,38.53
2017,6,18,7,0,686.0,69.0,2.4,18.0,341.0,52.12,40.29
2017,6,18,7,15,715.0,73.0,2.35,18.0,390.5,53.79,41.61
2017,6,18,7,30,744.0,77.0,2.3,18.0,440.0,55.36,42.83
2017,6,18,7,45,765.0,80.5,2.25,18.5,488.5,105.0,56.07
2017,6,18,8,0,786.0,84.0,2.2,19.0,537.0,158.34,90.14
2017,6,18,8,15,803.0,86.5,2.15,19.5,583.0,219.6,138.68
2017,6,18,8,30,820.0,89.0,2.1,20.0,629.0,274.82,185.74
2017,6,18,8,45,832.0,92.0,2.05,20.5,671.0,330.21,233.92
2017,6,18,9,0,844.0,95.0,2.0,21.0,713.0,386.11,281.85
2017,6,18,9,15,854.0,97.0,1.95,21.0,751.0,440.65,328.12
2017,6,18,9,30,864.0,99.0,1.9,21.0,789.0,495.0,372.84
2017,6,18,9,45,877.0,97.5,1.85,21.5,823.0,547.59,414.07
2017,6,18,10,0,890.0,96.0,1.8,22.0,857.0,599.73,453.47
2017,6,18,10,15,895.5,97.0,1.8,22.5,884.0,648.62,489.4
2017,6,18,10,30,901.0,98.0,1.8,23.0,911.0,695.9,523.06
2017,6,18,10,45,903.0,100.5,1.8,23.5,931.0,740.19,553.23
2017,6,18,11,0,905.0,103.0,1.8,24.0,951.0,782.21,579.79
2017,6,18,11,15,907.5,103.5,1.85,24.0,964.5,820.44,605.07
2017,6,18,11,30,910.0,104.0,1.9,24.0,978.0,856.12,628.55
2017,6,18,11,45,909.0,105.5,2.0,24.0,983.5,887.0,649.3
2017,6,18,12,0,908.0,107.0,2.1,24.0,989.0,914.9,668.13
2017,6,18,12,15,908.0,107.0,2.2,24.0,988.0,939.25,684.7
2017,6,18,12,30,908.0,107.0,2.3,24.0,987.0,960.45,699.31
2017,6,18,12,45,897.0,113.0,2.4,24.0,976.0,973.63,708.82
2017,6,18,13,0,886.0,119.0,2.5,24.0,965.0,983.25,716.2
2017,6,18,13,15,882.5,118.5,2.6,23.5,949.5,990.34,723.47
2017,6,18,13,30,879.0,118.0,2.7,23.0,934.0,993.9,728.59
2017,6,18,13,45,871.5,118.5,2.8,23.0,911.0,990.98,728.2
2017,6,18,14,0,864.0,119.0,2.9,23.0,888.0,984.57,725.65
2017,6,18,14,15,857.5,117.5,2.95,23.0,859.5,973.68,719.83
2017,6,18,14,30,851.0,116.0,3.0,23.0,831.0,959.44,711.89
2017,6,18,14,45,839.0,115.5,3.1,23.0,796.5,937.72,699.38
2017,6,18,15,0,827.0,115.0,3.2,23.0,762.0,913.07,684.88
2017,6,18,15,15,815.5,113.0,3.2,22.5,723.0,893.34,674.32
2017,6,18,15,30,804.0,111.0,3.2,22.0,684.0,861.86,655.58
2017,6,18,15,45,786.5,109.0,3.2,22.0,640.0,822.75,630.15
2017,6,18,16,0,769.0,107.0,3.2,22.0,596.0,781.79,603.2
2017,6,18,16,15,749.5,103.5,3.15,21.5,549.5,735.97,573.3
2017,6,18,16,30,730.0,100.0,3.1,21.0,503.0,689.01,542.05
2017,6,18,16,45,702.5,96.5,3.05,21.0,454.5,637.98,506.11
2017,6,18,17,0,675.0,93.0,3.0,21.0,406.0,584.57,466.26
2017,6,18,17,15,641.0,87.5,2.85,20.5,356.5,525.23,421.4
2017,6,18,17,30,607.0,82.0,2.7,20.0,307.0,467.39,376.34
2017,6,18,17,45,558.5,76.0,2.6,19.5,258.5,403.05,324.77
2017,6,18,18,0,510.0,70.0,2.5,19.0,210.0,342.4,274.51
2017,6,18,18,15,443.0,61.5,2.35,18.5,165.0,275.18,217.6
2017,6,18,18,30,376.0,53.0,2.2,18.0,120.0,214.51,165.0
2017,6,18,18,45,279.0,41.0,2.1,17.5,82.5,145.92,106.39
2017,6,18,19,0,182.0,29.0,2.0,17.0,45.0,91.36,55.92
2017,6,18,19,15,91.0,14.5,1.9,16.5,22.5,31.61,0.0
2017,6,18,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,45,7.5,3.5,1.4,15.0,4.0,0.0,0.0
2017,6,19,5,0,15.0,7.0,1.4,15.0,8.0,6.37,0.0
2017,6,19,5,15,106.5,22.5,1.35,15.0,34.0,17.62,3.69
2017,6,19,5,30,198.0,38.0,1.3,15.0,60.0,29.45,19.26
2017,6,19,5,45,282.5,50.5,1.3,15.5,99.5,38.6,28.11
2017,6,19,6,0,367.0,63.0,1.3,16.0,139.0,47.48,36.33
2017,6,19,6,15,428.5,72.0,1.3,16.0,184.0,53.41,41.83
2017,6,19,6,30,490.0,81.0,1.3,16.0,229.0,59.62,47.39
2017,6,19,6,45,538.5,87.5,1.3,16.5,277.5,62.43,49.73
2017,6,19,7,0,587.0,94.0,1.3,17.0,326.0,65.12,51.86
2017,6,19,7,15,620.5,99.5,1.3,17.5,375.0,66.81,53.06
2017,6,19,7,30,654.0,105.0,1.3,18.0,424.0,68.38,54.12
2017,6,19,7,45,407.5,178.0,1.35,18.5,384.0,144.88,100.37
2017,6,19,8,0,161.0,251.0,1.4,19.0,344.0,206.11,154.73
2017,6,19,8,15,205.0,269.5,1.45,19.0,398.0,241.81,180.41
2017,6,19,8,30,249.0,288.0,1.5,19.0,452.0,276.02,206.11
2017,6,19,8,45,196.5,314.5,1.6,19.5,449.5,305.38,231.09
2017,6,19,9,0,144.0,341.0,1.7,20.0,447.0,322.2,245.46
2017,6,19,9,15,159.5,361.0,1.8,20.0,484.0,357.09,272.31
2017,6,19,9,30,175.0,381.0,1.9,20.0,521.0,393.83,300.31
2017,6,19,9,45,189.0,397.5,2.05,20.5,554.5,428.86,326.34
2017,6,19,10,0,203.0,414.0,2.2,21.0,588.0,465.27,353.1
2017,6,19,10,15,516.0,278.5,2.3,21.0,739.5,563.41,429.55
2017,6,19,10,30,829.0,143.0,2.4,21.0,891.0,684.52,521.97
2017,6,19,10,45,834.5,144.0,2.5,21.0,911.5,727.3,553.22
2017,6,19,11,0,840.0,145.0,2.6,21.0,932.0,768.28,582.77
2017,6,19,11,15,592.5,293.0,2.7,21.0,852.0,744.12,561.32
2017,6,19,11,30,345.0,441.0,2.8,21.0,772.0,694.31,520.86
2017,6,19,11,45,599.0,294.0,2.9,21.0,873.0,801.8,603.87
2017,6,19,12,0,853.0,147.0,3.0,21.0,974.0,901.31,675.05
2017,6,19,12,15,560.5,310.0,3.1,21.0,854.0,825.69,619.49
2017,6,19,12,30,268.0,473.0,3.2,21.0,734.0,714.85,534.93
2017,6,19,12,45,292.5,461.5,3.35,21.0,743.5,737.98,553.49
2017,6,19,13,0,317.0,450.0,3.5,21.0,753.0,760.05,570.46
2017,6,19,13,15,290.5,449.5,3.55,21.0,723.5,741.75,557.46
2017,6,19,13,30,264.0,449.0,3.6,21.0,694.0,721.48,543.27
2017,6,19,13,45,286.0,431.0,3.7,21.0,690.5,729.76,550.97
2017,6,19,14,0,308.0,413.0,3.8,21.0,687.0,736.24,557.31
2017,6,19,14,15,265.5,407.5,3.8,20.5,638.5,690.36,525.36
2017,6,19,14,30,223.0,402.0,3.8,20.0,590.0,628.47,481.87
2017,6,19,14,45,506.5,270.0,3.85,20.0,673.0,792.1,609.4
2017,6,19,15,0,790.0,138.0,3.9,20.0,756.0,912.76,697.99
2017,6,19,15,15,777.0,135.5,3.85,20.0,717.0,882.85,677.34
2017,6,19,15,30,764.0,133.0,3.8,20.0,678.0,850.46,656.01
2017,6,19,15,45,509.0,204.0,3.8,20.0,557.5,682.54,534.43
2017,6,19,16,0,254.0,275.0,3.8,20.0,437.0,515.39,405.67
2017,6,19,16,15,473.5,195.0,3.75,19.5,467.5,611.35,485.84
2017,6,19,16,30,693.0,115.0,3.7,19.0,498.0,681.02,543.31
2017,6,19,16,45,351.5,136.0,3.7,19.0,330.0,420.81,340.65
2017,6,19,17,0,10.0,157.0,3.7,19.0,162.0,152.46,120.43
2017,6,19,17,15,7.0,140.0,3.7,18.5,143.5,134.31,106.45
2017,6,19,17,30,4.0,123.0,3.7,18.0,125.0,116.42,92.08
2017,6,19,17,45,2.0,104.0,3.75,17.5,105.0,97.28,76.43
2017,6,19,18,0,0.0,85.0,3.8,17.0,85.0,78.3,60.62
2017,6,19,18,15,170.5,70.5,3.7,16.5,101.5,155.71,124.44
2017,6,19,18,30,341.0,56.0,3.6,16.0,118.0,202.42,157.8
2017,6,19,18,45,248.5,43.0,3.5,16.0,80.5,138.81,102.29
2017,6,19,19,0,156.0,30.0,3.4,16.0,43.0,85.94,53.32
2017,6,19,19,15,78.0,15.0,3.25,15.5,21.5,36.33,0.0
2017,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,20,4,45,10.0,3.5,2.25,14.0,3.5,0.0,0.0
2017,6,20,5,0,20.0,7.0,2.4,14.0,7.0,6.37,0.0
2017,6,20,5,15,114.0,22.5,2.4,14.0,34.0,17.64,3.48
2017,6,20,5,30,208.0,38.0,2.4,14.0,61.0,29.48,19.33
2017,6,20,5,45,295.5,50.5,2.4,14.5,101.0,38.65,28.24
2017,6,20,6,0,383.0,63.0,2.4,15.0,141.0,47.55,36.52
2017,6,20,6,15,444.5,72.0,2.35,15.0,187.5,54.6,43.04
2017,6,20,6,30,506.0,81.0,2.3,15.0,234.0,59.74,47.69
2017,6,20,6,45,258.0,108.0,2.3,15.5,186.5,80.65,65.99
2017,6,20,7,0,10.0,135.0,2.3,16.0,139.0,112.09,93.12
2017,6,20,7,15,31.5,164.0,2.25,16.0,179.0,127.51,106.11
2017,6,20,7,30,53.0,193.0,2.2,16.0,219.0,146.96,122.4
2017,6,20,7,45,83.5,221.5,2.15,16.5,267.0,174.54,135.97
2017,6,20,8,0,114.0,250.0,2.1,17.0,315.0,199.36,152.86
2017,6,20,8,15,207.5,263.5,2.05,17.0,395.0,238.12,179.28
2017,6,20,8,30,301.0,277.0,2.0,17.0,475.0,280.86,210.19
2017,6,20,8,45,248.0,308.0,1.95,17.5,478.5,309.87,235.42
2017,6,20,9,0,195.0,339.0,1.9,18.0,482.0,338.94,259.51
2017,6,20,9,15,261.0,345.5,1.9,18.0,547.5,382.62,292.89
2017,6,20,9,30,327.0,352.0,1.9,18.0,613.0,438.87,335.86
2017,6,20,9,45,308.5,374.0,1.9,18.5,628.5,469.44,358.71
2017,6,20,10,0,290.0,396.0,1.9,19.0,644.0,498.03,379.49
2017,6,20,10,15,585.0,259.5,1.95,19.0,780.0,589.09,450.51
2017,6,20,10,30,880.0,123.0,2.0,19.0,916.0,701.74,536.34
2017,6,20,10,45,647.5,257.0,2.05,19.5,848.0,694.67,526.53
2017,6,20,11,0,415.0,391.0,2.1,20.0,780.0,666.44,501.51
2017,6,20,11,15,655.5,258.5,2.2,20.0,883.0,764.12,576.66
2017,6,20,11,30,896.0,126.0,2.3,20.0,986.0,862.99,647.07
2017,6,20,11,45,897.5,126.0,2.4,20.0,992.5,894.56,668.05
2017,6,20,12,0,899.0,126.0,2.5,20.0,999.0,923.32,687.78
2017,6,20,12,15,899.0,126.0,2.65,20.0,998.0,947.79,705.13
2017,6,20,12,30,899.0,126.0,2.8,20.0,997.0,969.17,720.51
2017,6,20,12,45,898.0,125.5,2.95,20.0,989.0,985.9,732.9
2017,6,20,13,0,897.0,125.0,3.1,20.0,981.0,999.24,743.16
2017,6,20,13,15,894.0,124.5,3.25,20.0,966.0,1007.13,749.93
2017,6,20,13,30,891.0,124.0,3.4,20.0,951.0,1011.45,754.45
2017,6,20,13,45,596.5,269.5,3.6,20.0,817.5,889.93,672.23
2017,6,20,14,0,302.0,415.0,3.8,20.0,684.0,732.32,555.48
2017,6,20,14,15,586.5,266.0,3.95,19.5,767.0,877.93,670.46
2017,6,20,14,30,871.0,117.0,4.1,19.0,850.0,980.11,745.28
2017,6,20,14,45,864.0,114.0,4.3,19.0,816.0,960.38,733.23
2017,6,20,15,0,857.0,111.0,4.5,19.0,782.0,937.44,720.16
2017,6,20,15,15,845.5,109.0,4.6,18.5,742.5,908.34,703.46
2017,6,20,15,30,834.0,107.0,4.7,18.0,703.0,876.56,684.62
2017,6,20,15,45,820.5,104.0,4.8,18.0,659.0,847.28,666.01
2017,6,20,16,0,807.0,101.0,4.9,18.0,615.0,807.57,639.54
2017,6,20,16,15,788.0,98.0,4.95,17.5,567.5,761.49,608.91
2017,6,20,16,30,769.0,95.0,5.0,17.0,520.0,714.12,576.71
2017,6,20,16,45,745.0,91.0,5.1,17.0,471.0,661.0,538.51
2017,6,20,17,0,721.0,87.0,5.2,17.0,422.0,607.6,498.2
2017,6,20,17,15,688.0,82.0,5.2,16.5,371.5,549.65,453.1
2017,6,20,17,30,655.0,77.0,5.2,16.0,321.0,490.79,405.88
2017,6,20,17,45,609.5,71.0,5.25,15.5,271.5,425.71,352.07
2017,6,20,18,0,564.0,65.0,5.3,15.0,222.0,363.98,299.21
2017,6,20,18,15,498.5,57.5,5.2,14.5,175.5,295.64,239.34
2017,6,20,18,30,433.0,50.0,5.1,14.0,129.0,233.61,183.69
2017,6,20,18,45,331.5,39.5,5.1,14.0,89.0,163.74,121.82
2017,6,20,19,0,230.0,29.0,5.1,14.0,49.0,105.49,66.52
2017,6,20,19,15,115.0,14.5,5.0,14.0,24.5,43.44,0.0
2017,6,20,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,9.5,2.2,13.0,9.5,8.34,0.0
2017,6,21,5,30,0.0,19.0,2.0,13.0,19.0,16.72,8.57
2017,6,21,5,45,0.0,31.5,1.85,13.5,31.5,27.77,18.83
2017,6,21,6,0,0.0,44.0,1.7,14.0,44.0,38.83,28.96
2017,6,21,6,15,0.0,58.0,1.55,14.0,58.0,50.89,39.93
2017,6,21,6,30,0.0,72.0,1.4,14.0,72.0,62.72,50.54
2017,6,21,6,45,0.0,86.5,1.25,14.5,86.5,74.86,61.12
2017,6,21,7,0,0.0,101.0,1.1,15.0,101.0,86.9,71.4
2017,6,21,7,15,5.0,132.5,1.05,15.0,135.0,111.61,92.63
2017,6,21,7,30,10.0,164.0,1.0,15.0,169.0,135.64,112.9
2017,6,21,7,45,22.0,192.5,1.0,15.5,205.0,160.0,126.32
2017,6,21,8,0,34.0,221.0,1.0,16.0,241.0,177.97,139.23
2017,6,21,8,15,26.0,226.0,1.1,16.0,242.0,193.45,151.54
2017,6,21,8,30,18.0,231.0,1.2,16.0,243.0,199.2,156.14
2017,6,21,8,45,21.5,251.5,1.3,16.5,266.5,219.33,171.41
2017,6,21,9,0,25.0,272.0,1.4,17.0,290.0,240.05,186.99
2017,6,21,9,15,140.0,321.0,1.45,17.5,431.5,319.13,246.16
2017,6,21,9,30,255.0,370.0,1.5,18.0,573.0,418.31,319.95
2017,6,21,9,45,188.5,391.0,1.55,18.5,545.0,423.15,323.14
2017,6,21,10,0,122.0,412.0,1.6,19.0,517.0,416.69,317.68
2017,6,21,10,15,101.0,418.0,1.6,19.0,506.5,421.63,321.15
2017,6,21,10,30,80.0,424.0,1.6,19.0,496.0,421.6,320.7
2017,6,21,10,45,144.5,444.5,1.65,19.5,578.0,493.56,373.7
2017,6,21,11,0,209.0,465.0,1.7,20.0,660.0,571.53,429.54
2017,6,21,11,15,184.0,473.5,1.75,20.0,648.0,573.05,429.75
2017,6,21,11,30,159.0,482.0,1.8,20.0,636.0,572.31,428.84
2017,6,21,11,45,519.5,313.0,1.85,20.0,817.0,751.21,563.95
2017,6,21,12,0,880.0,144.0,1.9,20.0,998.0,921.98,682.56
2017,6,21,12,15,628.0,286.0,2.0,20.0,895.5,864.11,641.09
2017,6,21,12,30,376.0,428.0,2.1,20.0,793.0,772.81,573.77
2017,6,21,12,45,314.0,448.5,2.25,20.5,751.5,745.63,554.45
2017,6,21,13,0,252.0,469.0,2.4,21.0,710.0,715.38,532.12
2017,6,21,13,15,561.0,305.0,2.55,21.0,829.5,875.4,652.79
2017,6,21,13,30,870.0,141.0,2.7,21.0,949.0,1007.25,744.11
2017,6,21,13,45,864.5,139.5,2.85,21.0,926.5,1004.77,743.23
2017,6,21,14,0,859.0,138.0,3.0,21.0,904.0,998.76,741.38
2017,6,21,14,15,851.5,136.5,3.1,20.5,874.5,987.32,736.97
2017,6,21,14,30,844.0,135.0,3.2,20.0,845.0,972.54,730.38
2017,6,21,14,45,832.5,133.5,3.35,20.0,810.0,961.05,725.0
2017,6,21,15,0,821.0,132.0,3.5,20.0,775.0,935.89,710.24
2017,6,21,15,15,808.0,129.5,3.45,20.0,734.5,905.42,690.54
2017,6,21,15,30,795.0,127.0,3.4,20.0,694.0,872.36,669.01
2017,6,21,15,45,776.0,124.5,3.4,20.0,649.5,831.72,642.3
2017,6,21,16,0,757.0,122.0,3.4,20.0,605.0,789.29,614.08
2017,6,21,16,15,735.0,118.0,3.3,19.5,557.0,744.94,584.78
2017,6,21,16,30,713.0,114.0,3.2,19.0,509.0,696.02,551.65
2017,6,21,16,45,683.5,109.5,3.1,19.0,459.0,640.46,511.35
2017,6,21,17,0,654.0,105.0,3.0,19.0,409.0,585.24,469.78
2017,6,21,17,15,617.0,99.0,2.85,18.5,359.0,524.26,423.41
2017,6,21,17,30,580.0,93.0,2.7,18.0,309.0,465.04,377.05
2017,6,21,17,45,529.5,85.5,2.6,18.0,260.0,399.06,323.36
2017,6,21,18,0,479.0,78.0,2.5,18.0,211.0,336.99,271.36
2017,6,21,18,15,411.0,68.0,2.4,17.5,166.0,265.95,211.47
2017,6,21,18,30,343.0,58.0,2.3,17.0,121.0,206.05,159.57
2017,6,21,18,45,249.5,44.5,2.2,16.5,83.0,141.31,104.04
2017,6,21,19,0,156.0,31.0,2.1,16.0,45.0,87.39,54.91
2017,6,21,19,15,78.0,15.5,2.05,16.0,22.5,37.19,0.0
2017,6,21,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,22,5,15,84.5,19.5,1.35,16.0,28.5,15.23,1.66
2017,6,22,5,30,169.0,39.0,1.4,16.0,57.0,30.21,19.72
2017,6,22,5,45,251.5,52.5,1.5,16.5,95.5,40.09,29.24
2017,6,22,6,0,334.0,66.0,1.6,17.0,134.0,49.66,38.05
2017,6,22,6,15,396.0,76.5,1.65,17.0,179.0,56.62,44.45
2017,6,22,6,30,458.0,87.0,1.7,17.0,224.0,63.33,50.46
2017,6,22,6,45,508.5,94.0,1.8,17.5,272.5,67.59,54.04
2017,6,22,7,0,559.0,101.0,1.9,18.0,321.0,70.43,56.28
2017,6,22,7,15,594.0,107.5,1.85,18.5,370.0,72.63,57.89
2017,6,22,7,30,629.0,114.0,1.8,19.0,419.0,74.65,59.32
2017,6,22,7,45,658.5,118.0,1.8,19.5,467.5,116.62,69.54
2017,6,22,8,0,688.0,122.0,1.8,20.0,516.0,165.79,100.0
2017,6,22,8,15,708.5,126.0,1.8,20.0,562.0,216.75,139.68
2017,6,22,8,30,729.0,130.0,1.8,20.0,608.0,269.88,184.43
2017,6,22,8,45,746.0,133.0,1.85,20.5,651.0,328.02,233.76
2017,6,22,9,0,763.0,136.0,1.9,21.0,694.0,381.91,279.43
2017,6,22,9,15,775.5,139.0,1.95,21.0,732.0,435.01,324.2
2017,6,22,9,30,788.0,142.0,2.0,21.0,770.0,488.41,368.08
2017,6,22,9,45,805.0,140.0,2.15,21.5,805.0,540.08,409.15
2017,6,22,10,0,822.0,138.0,2.3,22.0,840.0,591.93,449.23
2017,6,22,10,15,829.5,139.5,2.4,22.0,867.5,640.06,486.26
2017,6,22,10,30,837.0,141.0,2.5,22.0,895.0,686.55,521.32
2017,6,22,10,45,841.5,142.5,2.6,22.0,915.5,729.45,553.14
2017,6,22,11,0,846.0,144.0,2.7,22.0,936.0,770.45,582.63
2017,6,22,11,15,849.5,144.5,2.8,22.0,950.0,807.77,608.32
2017,6,22,11,30,853.0,145.0,2.9,22.0,964.0,842.81,632.37
