Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,11,45,855.5,145.0,3.05,22.0,971.0,874.16,654.19
2017,6,22,12,0,858.0,145.0,3.2,22.0,978.0,902.93,674.29
2017,6,22,12,15,858.0,145.0,3.25,22.0,977.0,926.71,690.41
2017,6,22,12,30,858.0,145.0,3.3,22.0,976.0,947.57,704.64
2017,6,22,12,45,861.0,141.5,3.4,22.0,969.5,965.02,717.02
2017,6,22,13,0,864.0,138.0,3.5,22.0,963.0,979.24,727.37
2017,6,22,13,15,860.5,137.0,3.5,22.0,948.0,986.12,732.25
2017,6,22,13,30,857.0,136.0,3.5,22.0,933.0,989.53,735.0
2017,6,22,13,45,854.0,134.0,3.5,22.0,911.5,988.97,735.24
2017,6,22,14,0,851.0,132.0,3.5,22.0,890.0,984.92,733.31
2017,6,22,14,15,844.5,130.0,3.4,21.5,862.0,973.97,727.6
2017,6,22,14,30,838.0,128.0,3.3,21.0,834.0,959.68,719.76
2017,6,22,14,45,830.5,125.0,3.25,21.0,800.5,940.15,707.45
2017,6,22,15,0,823.0,122.0,3.2,21.0,767.0,927.03,699.61
2017,6,22,15,15,811.0,119.5,3.15,20.5,728.0,897.45,681.83
2017,6,22,15,30,799.0,117.0,3.1,20.0,689.0,865.25,662.23
2017,6,22,15,45,785.0,113.5,3.05,20.0,645.5,827.79,637.55
2017,6,22,16,0,771.0,110.0,3.0,20.0,602.0,788.26,611.24
2017,6,22,16,15,751.5,106.5,2.95,19.5,555.5,742.48,581.28
2017,6,22,16,30,732.0,103.0,2.9,19.0,509.0,695.53,549.96
2017,6,22,16,45,707.5,98.5,2.85,19.0,460.5,645.68,514.84
2017,6,22,17,0,683.0,94.0,2.8,19.0,412.0,592.98,475.48
2017,6,22,17,15,649.0,88.5,2.75,18.5,362.5,533.28,430.51
2017,6,22,17,30,615.0,83.0,2.7,18.0,313.0,475.04,385.22
2017,6,22,17,45,570.0,76.0,2.65,18.0,264.0,411.0,333.11
2017,6,22,18,0,525.0,69.0,2.6,18.0,215.0,350.3,282.14
2017,6,22,18,15,460.0,60.5,2.5,17.5,169.5,283.02,225.0
2017,6,22,18,30,395.0,52.0,2.4,17.0,124.0,222.06,171.88
2017,6,22,18,45,301.0,40.5,2.35,17.0,86.0,155.54,114.23
2017,6,22,19,0,207.0,29.0,2.3,17.0,48.0,98.43,61.62
2017,6,22,19,15,103.5,14.5,2.3,16.5,24.0,41.35,0.0
2017,6,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,23,5,15,122.5,17.5,2.75,15.0,31.0,13.7,0.65
2017,6,23,5,30,245.0,35.0,2.7,15.0,62.0,27.23,17.25
2017,6,23,5,45,330.0,46.5,2.7,15.5,102.0,36.89,26.56
2017,6,23,6,0,415.0,58.0,2.7,16.0,142.0,45.03,34.13
2017,6,23,6,15,475.5,66.5,2.65,16.0,188.5,50.17,38.93
2017,6,23,6,30,536.0,75.0,2.6,16.0,235.0,55.1,43.39
2017,6,23,6,45,579.5,81.5,2.55,16.5,284.0,58.12,45.94
2017,6,23,7,0,623.0,88.0,2.5,17.0,333.0,61.0,48.26
2017,6,23,7,15,655.0,93.5,2.45,17.0,382.5,62.9,49.77
2017,6,23,7,30,687.0,99.0,2.4,17.0,432.0,64.65,51.13
2017,6,23,7,45,712.5,103.0,2.35,17.5,481.0,108.77,62.2
2017,6,23,8,0,738.0,107.0,2.3,18.0,530.0,166.38,99.31
2017,6,23,8,15,756.5,110.5,2.25,18.0,576.0,218.85,140.61
2017,6,23,8,30,775.0,114.0,2.2,18.0,622.0,273.23,187.1
2017,6,23,8,45,790.5,116.5,2.2,18.5,665.0,327.57,234.41
2017,6,23,9,0,806.0,119.0,2.2,19.0,708.0,382.96,282.1
2017,6,23,9,15,817.5,121.5,2.2,19.0,746.5,437.51,328.72
2017,6,23,9,30,829.0,124.0,2.2,19.0,785.0,495.03,376.23
2017,6,23,9,45,833.0,129.0,2.2,19.0,817.0,546.67,418.05
2017,6,23,10,0,837.0,134.0,2.2,19.0,849.0,597.14,457.75
2017,6,23,10,15,844.0,135.5,2.2,19.0,876.5,645.29,494.71
2017,6,23,10,30,851.0,137.0,2.2,19.0,904.0,692.12,529.76
2017,6,23,10,45,857.5,137.5,2.2,19.5,925.5,736.23,561.0
2017,6,23,11,0,864.0,138.0,2.2,20.0,947.0,778.56,589.49
2017,6,23,11,15,867.5,138.5,2.2,20.0,961.0,816.56,614.84
2017,6,23,11,30,871.0,139.0,2.2,20.0,975.0,852.21,638.45
2017,6,23,11,45,873.5,138.5,2.2,20.0,982.0,883.67,659.1
2017,6,23,12,0,876.0,138.0,2.2,20.0,989.0,912.48,677.92
2017,6,23,12,15,636.5,277.5,2.25,20.0,895.5,863.67,643.5
2017,6,23,12,30,397.0,417.0,2.3,20.0,802.0,781.65,581.91
2017,6,23,12,45,406.0,409.5,2.35,20.0,800.5,803.94,598.62
2017,6,23,13,0,415.0,402.0,2.4,20.0,799.0,817.06,608.37
2017,6,23,13,15,635.5,272.5,2.45,20.0,869.0,918.28,684.36
2017,6,23,13,30,856.0,143.0,2.5,20.0,939.0,995.29,736.73
2017,6,23,13,45,589.0,276.0,2.55,20.0,817.5,888.73,663.97
2017,6,23,14,0,322.0,409.0,2.6,20.0,696.0,745.88,559.94
2017,6,23,14,15,259.5,407.5,2.6,20.0,634.5,684.46,517.13
2017,6,23,14,30,197.0,406.0,2.6,20.0,573.0,607.4,461.95
2017,6,23,14,45,143.5,383.0,2.65,20.0,502.0,531.78,407.26
2017,6,23,15,0,90.0,360.0,2.7,20.0,431.0,441.34,340.37
2017,6,23,15,15,94.5,342.0,2.65,19.5,413.5,426.79,331.41
2017,6,23,15,30,99.0,324.0,2.6,19.0,396.0,411.59,321.51
2017,6,23,15,45,85.0,299.0,2.6,19.0,357.5,371.96,291.86
2017,6,23,16,0,71.0,274.0,2.6,19.0,319.0,332.71,262.23
2017,6,23,16,15,51.5,242.5,2.5,18.5,273.5,282.46,223.79
2017,6,23,16,30,32.0,211.0,2.4,18.0,228.0,233.34,185.54
2017,6,23,16,45,36.5,195.0,2.3,18.0,213.0,219.95,175.62
2017,6,23,17,0,41.0,179.0,2.2,18.0,198.0,206.1,165.1
2017,6,23,17,15,20.5,130.0,2.15,17.5,139.5,132.74,105.59
2017,6,23,17,30,0.0,81.0,2.1,17.0,81.0,72.24,55.41
2017,6,23,17,45,0.0,68.0,2.1,17.0,68.0,60.29,45.51
2017,6,23,18,0,0.0,55.0,2.1,17.0,55.0,48.57,35.61
2017,6,23,18,15,172.0,56.5,2.0,16.5,88.0,140.32,111.73
2017,6,23,18,30,344.0,58.0,1.9,16.0,121.0,207.0,161.24
2017,6,23,18,45,255.5,44.5,1.85,16.0,83.0,143.65,106.07
2017,6,23,19,0,167.0,31.0,1.8,16.0,45.0,90.54,57.33
2017,6,23,19,15,83.5,15.5,1.75,15.5,22.5,38.57,0.0
2017,6,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,24,5,15,36.5,18.5,2.2,15.0,22.5,15.86,1.25
2017,6,24,5,30,73.0,37.0,2.2,15.0,45.0,30.54,19.99
2017,6,24,5,45,113.5,56.0,2.2,15.0,76.0,43.8,32.63
2017,6,24,6,0,154.0,75.0,2.2,15.0,107.0,57.65,45.38
2017,6,24,6,15,186.5,94.5,2.2,15.0,143.0,71.38,57.84
2017,6,24,6,30,219.0,114.0,2.2,15.0,179.0,84.65,69.68
2017,6,24,6,45,253.0,128.5,2.2,15.5,217.5,94.22,77.88
2017,6,24,7,0,287.0,143.0,2.2,16.0,256.0,103.43,85.57
2017,6,24,7,15,370.5,148.5,2.2,16.0,315.0,99.97,82.3
2017,6,24,7,30,454.0,154.0,2.2,16.0,374.0,101.79,83.6
2017,6,24,7,45,526.5,154.0,2.25,16.5,435.0,134.0,89.26
2017,6,24,8,0,599.0,154.0,2.3,17.0,496.0,177.36,114.56
2017,6,24,8,15,423.5,220.0,2.3,17.0,472.5,232.89,166.23
2017,6,24,8,30,248.0,286.0,2.3,17.0,449.0,272.91,206.01
2017,6,24,8,45,454.5,235.0,2.35,17.0,557.5,312.63,233.01
2017,6,24,9,0,661.0,184.0,2.4,17.0,666.0,377.34,282.65
2017,6,24,9,15,675.0,188.5,2.35,17.0,703.5,427.73,325.25
2017,6,24,9,30,689.0,193.0,2.3,17.0,741.0,478.84,367.41
2017,6,24,9,45,710.5,190.0,2.3,17.5,776.0,528.24,406.64
2017,6,24,10,0,732.0,187.0,2.3,18.0,811.0,578.48,445.38
2017,6,24,10,15,611.0,267.5,2.3,18.0,800.0,609.96,468.18
2017,6,24,10,30,490.0,348.0,2.3,18.0,789.0,630.84,481.96
2017,6,24,10,45,422.5,384.5,2.3,18.0,771.0,640.95,488.45
2017,6,24,11,0,355.0,421.0,2.3,18.0,753.0,644.54,489.85
2017,6,24,11,15,312.0,443.5,2.25,18.0,738.5,650.2,492.78
2017,6,24,11,30,269.0,466.0,2.2,18.0,724.0,652.35,492.98
2017,6,24,11,45,187.5,472.0,2.2,18.0,652.5,598.45,452.92
2017,6,24,12,0,106.0,478.0,2.2,18.0,581.0,535.36,405.85
2017,6,24,12,15,193.5,473.5,2.25,18.0,661.5,626.54,474.35
2017,6,24,12,30,281.0,469.0,2.3,18.0,742.0,722.49,543.78
2017,6,24,12,45,344.5,436.5,2.35,18.0,768.0,762.8,573.63
2017,6,24,13,0,408.0,404.0,2.4,18.0,794.0,812.08,609.77
2017,6,24,13,15,323.0,429.0,2.45,18.0,735.0,752.81,566.91
2017,6,24,13,30,238.0,454.0,2.5,18.0,676.0,687.35,519.84
2017,6,24,13,45,280.0,431.5,2.55,18.0,686.0,724.17,548.24
2017,6,24,14,0,322.0,409.0,2.6,18.0,696.0,745.92,565.51
2017,6,24,14,15,277.0,405.0,2.6,17.5,646.5,699.11,532.95
2017,6,24,14,30,232.0,401.0,2.6,17.0,597.0,636.28,489.08
2017,6,24,14,45,189.0,386.0,2.65,17.0,541.5,578.72,447.56
2017,6,24,15,0,146.0,371.0,2.7,17.0,486.0,521.44,405.44
2017,6,24,15,15,162.5,350.5,2.75,17.0,472.5,514.04,401.89
2017,6,24,15,30,179.0,330.0,2.8,17.0,459.0,505.04,396.84
2017,6,24,15,45,154.5,308.0,2.85,17.0,414.0,456.91,361.0
2017,6,24,16,0,130.0,286.0,2.9,17.0,369.0,409.48,325.31
2017,6,24,16,15,152.0,262.5,2.85,17.0,352.5,398.9,318.86
2017,6,24,16,30,174.0,239.0,2.8,17.0,336.0,386.08,310.37
2017,6,24,16,45,239.5,207.5,2.8,17.0,327.0,406.01,328.25
2017,6,24,17,0,305.0,176.0,2.8,17.0,318.0,406.44,330.47
2017,6,24,17,15,152.5,144.0,2.7,16.5,215.0,249.17,203.5
2017,6,24,17,30,0.0,112.0,2.6,16.0,112.0,102.76,81.08
2017,6,24,17,45,0.0,94.5,2.55,16.0,94.5,86.39,67.68
2017,6,24,18,0,0.0,77.0,2.5,16.0,77.0,70.0,53.87
2017,6,24,18,15,156.5,68.5,2.45,16.0,97.0,147.86,118.24
2017,6,24,18,30,313.0,60.0,2.4,16.0,117.0,197.83,154.44
2017,6,24,18,45,232.0,45.5,2.35,16.0,80.5,137.47,101.77
2017,6,24,19,0,151.0,31.0,2.3,16.0,44.0,86.42,54.92
2017,6,24,19,15,75.5,15.5,2.3,15.5,22.0,37.02,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,25,5,15,150.5,16.5,2.5,14.0,32.5,13.04,0.0
2017,6,25,5,30,301.0,33.0,2.6,14.0,65.0,26.72,16.83
2017,6,25,5,45,389.0,43.0,2.75,14.5,107.0,33.99,24.12
2017,6,25,6,0,477.0,53.0,2.9,15.0,149.0,40.99,30.69
2017,6,25,6,15,537.0,60.5,2.95,15.0,197.0,45.52,34.96
2017,6,25,6,30,597.0,68.0,3.0,15.0,245.0,49.88,38.93
2017,6,25,6,45,304.5,101.5,3.05,15.0,192.0,71.34,57.93
2017,6,25,7,0,12.0,135.0,3.1,15.0,139.0,111.96,93.45
2017,6,25,7,15,12.5,150.5,3.15,15.0,155.5,124.52,104.05
2017,6,25,7,30,13.0,166.0,3.2,15.0,172.0,136.97,114.46
2017,6,25,7,45,15.0,183.0,3.25,15.5,191.0,152.52,121.09
2017,6,25,8,0,17.0,200.0,3.3,16.0,210.0,168.69,133.34
2017,6,25,8,15,36.5,236.5,3.35,16.0,260.0,194.78,153.14
2017,6,25,8,30,56.0,273.0,3.4,16.0,310.0,231.12,181.27
2017,6,25,8,45,42.0,276.0,3.45,16.5,305.0,236.6,185.6
2017,6,25,9,0,28.0,279.0,3.5,17.0,300.0,239.9,188.06
2017,6,25,9,15,59.5,323.0,3.55,17.0,370.0,291.31,227.88
2017,6,25,9,30,91.0,367.0,3.6,17.0,440.0,347.04,270.8
2017,6,25,9,45,93.5,384.5,3.65,17.0,462.0,371.29,289.36
2017,6,25,10,0,96.0,402.0,3.7,17.0,484.0,395.88,308.14
2017,6,25,10,15,69.5,392.5,3.75,17.0,453.0,380.65,296.21
2017,6,25,10,30,43.0,383.0,3.8,17.0,422.0,362.06,281.57
2017,6,25,10,45,78.5,421.0,3.9,17.5,494.0,425.3,329.69
2017,6,25,11,0,114.0,459.0,4.0,18.0,566.0,494.1,380.99
2017,6,25,11,15,89.5,452.0,4.05,18.0,536.5,475.57,366.41
2017,6,25,11,30,65.0,445.0,4.1,18.0,507.0,456.33,351.5
2017,6,25,11,45,100.0,465.5,4.15,18.0,562.0,511.29,393.47
2017,6,25,12,0,135.0,486.0,4.2,18.0,617.0,575.63,441.57
2017,6,25,12,15,230.5,471.5,4.2,18.0,695.0,658.42,504.55
2017,6,25,12,30,326.0,457.0,4.2,18.0,773.0,753.13,574.76
2017,6,25,12,45,307.5,457.5,4.2,18.0,753.5,747.73,570.16
2017,6,25,13,0,289.0,458.0,4.2,18.0,734.0,740.19,564.64
2017,6,25,13,15,611.0,283.5,4.1,18.0,855.0,904.67,691.03
2017,6,25,13,30,933.0,109.0,4.0,18.0,976.0,1037.8,783.15
2017,6,25,13,45,934.0,104.5,3.9,18.0,955.0,1038.55,782.55
2017,6,25,14,0,935.0,100.0,3.8,18.0,934.0,1035.44,780.54
2017,6,25,14,15,929.5,99.0,3.75,18.0,905.5,1025.78,774.63
2017,6,25,14,30,924.0,98.0,3.7,18.0,877.0,1012.48,766.42
2017,6,25,14,45,624.0,221.0,3.7,18.0,737.5,860.32,662.14
2017,6,25,15,0,324.0,344.0,3.7,18.0,598.0,676.34,524.01
2017,6,25,15,15,610.0,215.5,3.7,17.5,663.5,820.68,639.64
2017,6,25,15,30,896.0,87.0,3.7,17.0,729.0,911.91,706.94
2017,6,25,15,45,886.0,84.0,3.7,17.0,684.5,876.13,682.6
2017,6,25,16,0,876.0,81.0,3.7,17.0,640.0,837.77,657.22
2017,6,25,16,15,859.0,78.5,3.7,17.0,592.0,792.01,626.19
2017,6,25,16,30,842.0,76.0,3.7,17.0,544.0,744.66,593.59
2017,6,25,16,45,821.5,72.5,3.7,17.0,493.5,692.3,556.7
2017,6,25,17,0,801.0,69.0,3.7,17.0,443.0,644.25,522.39
2017,6,25,17,15,771.5,65.5,3.7,16.5,391.5,584.56,477.2
2017,6,25,17,30,742.0,62.0,3.7,16.0,340.0,525.64,430.93
2017,6,25,17,45,700.5,57.5,3.75,16.0,289.0,460.15,377.01
2017,6,25,18,0,659.0,53.0,3.8,16.0,238.0,397.36,323.43
2017,6,25,18,15,598.0,47.5,3.8,15.5,189.5,328.02,263.37
2017,6,25,18,30,537.0,42.0,3.8,15.0,141.0,266.24,207.92
2017,6,25,18,45,438.5,34.0,3.8,15.0,98.5,194.0,143.64
2017,6,25,19,0,340.0,26.0,3.8,15.0,56.0,132.91,84.73
2017,6,25,19,15,170.0,13.0,3.8,14.5,28.0,55.41,0.0
2017,6,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,6,26,5,15,167.0,15.5,3.5,14.0,33.0,12.21,0.0
2017,6,26,5,30,334.0,31.0,3.5,14.0,66.0,24.98,15.32
2017,6,26,5,45,427.5,39.0,3.55,14.5,109.0,30.61,21.15
2017,6,26,6,0,521.0,47.0,3.6,15.0,152.0,36.09,26.35
2017,6,26,6,15,579.5,53.5,3.55,15.0,200.5,40.05,30.1
2017,6,26,6,30,638.0,60.0,3.5,15.0,249.0,43.88,33.59
2017,6,26,6,45,437.5,104.0,3.5,15.0,245.0,73.96,60.26
2017,6,26,7,0,237.0,148.0,3.5,15.0,241.0,106.29,88.51
2017,6,26,7,15,158.5,172.5,3.45,15.0,238.5,127.18,106.4
2017,6,26,7,30,80.0,197.0,3.4,15.0,236.0,149.34,125.15
2017,6,26,7,45,136.5,221.5,3.35,15.5,296.0,169.03,130.82
2017,6,26,8,0,193.0,246.0,3.3,16.0,356.0,205.18,155.25
2017,6,26,8,15,525.0,167.0,3.2,16.0,501.5,212.85,146.78
2017,6,26,8,30,857.0,88.0,3.1,16.0,647.0,277.04,188.95
2017,6,26,8,45,870.5,89.5,3.05,16.5,691.0,333.91,239.53
2017,6,26,9,0,884.0,91.0,3.0,17.0,735.0,391.41,290.19
2017,6,26,9,15,894.0,93.0,3.0,17.0,774.0,448.26,339.89
2017,6,26,9,30,904.0,95.0,3.0,17.0,813.0,504.89,388.06
2017,6,26,9,45,906.0,100.0,3.0,17.5,845.5,559.36,432.34
2017,6,26,10,0,908.0,105.0,3.0,18.0,878.0,612.35,473.94
2017,6,26,10,15,914.0,106.0,3.0,18.0,906.0,662.76,513.32
2017,6,26,10,30,920.0,107.0,3.0,18.0,934.0,711.59,550.52
2017,6,26,10,45,925.0,107.5,3.05,18.5,955.5,757.5,583.84
2017,6,26,11,0,930.0,108.0,3.1,19.0,977.0,801.32,613.09
2017,6,26,11,15,932.5,108.5,3.15,19.0,991.5,840.9,640.28
2017,6,26,11,30,935.0,109.0,3.2,19.0,1006.0,877.86,665.52
2017,6,26,11,45,936.5,109.0,3.3,19.0,1012.5,910.76,688.22
2017,6,26,12,0,938.0,109.0,3.4,19.0,1019.0,940.71,708.92
2017,6,26,12,15,938.0,109.0,3.5,19.0,1018.5,966.24,726.64
2017,6,26,12,30,938.0,109.0,3.6,19.0,1018.0,988.51,742.26
2017,6,26,12,45,934.0,110.5,3.7,19.0,1009.5,1005.04,754.09
2017,6,26,13,0,930.0,112.0,3.8,19.0,1001.0,1018.0,763.68
2017,6,26,13,15,927.5,111.5,3.85,19.0,985.5,1026.84,770.29
2017,6,26,13,30,925.0,111.0,3.9,19.0,970.0,1031.99,774.57
2017,6,26,13,45,922.0,109.0,3.95,19.0,948.5,1031.41,775.16
2017,6,26,14,0,919.0,107.0,4.0,19.0,927.0,1027.09,773.39
2017,6,26,14,15,913.0,105.5,4.05,18.5,898.0,1016.64,769.08
2017,6,26,14,30,907.0,104.0,4.1,18.0,869.0,1002.61,762.43
2017,6,26,14,45,900.5,101.5,4.2,18.0,834.5,983.54,751.24
2017,6,26,15,0,894.0,99.0,4.3,18.0,800.0,961.1,737.73
2017,6,26,15,15,883.5,97.0,4.4,18.0,760.0,932.29,719.9
2017,6,26,15,30,873.0,95.0,4.5,18.0,720.0,900.61,700.09
2017,6,26,15,45,861.5,92.0,4.6,18.0,676.0,864.27,676.71
2017,6,26,16,0,850.0,89.0,4.7,18.0,632.0,825.52,651.29
2017,6,26,16,15,832.5,86.0,4.75,17.5,584.0,779.76,621.24
2017,6,26,16,30,815.0,83.0,4.8,17.0,536.0,738.6,594.06
2017,6,26,16,45,792.5,79.5,4.9,17.0,486.0,685.44,556.27
2017,6,26,17,0,770.0,76.0,5.0,17.0,436.0,631.78,516.99
2017,6,26,17,15,739.0,72.0,5.05,16.5,385.0,571.9,470.91
2017,6,26,17,30,708.0,68.0,5.1,16.0,334.0,512.96,423.97
2017,6,26,17,45,665.0,63.0,5.15,16.0,283.0,447.67,369.46
2017,6,26,18,0,622.0,58.0,5.2,16.0,232.0,387.14,317.09
2017,6,26,18,15,559.0,51.5,5.1,15.5,184.5,317.81,256.53
2017,6,26,18,30,496.0,45.0,5.0,15.0,137.0,254.49,199.65
2017,6,26,18,45,395.5,36.5,4.9,15.0,95.5,183.2,136.21
2017,6,26,19,0,295.0,28.0,4.8,15.0,54.0,123.26,79.02
2017,6,26,19,15,147.5,14.0,4.65,15.0,27.0,52.01,0.0
2017,6,26,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,6,27,5,15,174.5,15.0,3.7,14.0,33.0,11.8,0.0
2017,6,27,5,30,349.0,30.0,3.8,14.0,66.0,24.14,14.57
2017,6,27,5,45,441.5,37.5,3.95,14.5,109.0,29.39,20.06
2017,6,27,6,0,534.0,45.0,4.1,15.0,152.0,34.51,24.94
2017,6,27,6,15,591.5,51.0,4.05,15.0,200.0,38.15,28.4
2017,6,27,6,30,649.0,57.0,4.0,15.0,248.0,45.54,35.06
2017,6,27,6,45,334.0,97.5,4.0,15.5,197.0,68.78,55.56
2017,6,27,7,0,19.0,138.0,4.0,16.0,146.0,114.05,94.96
2017,6,27,7,15,68.5,169.5,3.95,16.0,202.0,130.94,109.28
2017,6,27,7,30,118.0,201.0,3.9,16.0,258.0,144.27,120.38
2017,6,27,7,45,142.5,224.0,3.85,16.0,300.5,170.62,131.83
2017,6,27,8,0,167.0,247.0,3.8,16.0,343.0,202.43,154.27
2017,6,27,8,15,245.5,258.0,3.75,16.0,411.5,232.06,174.21
2017,6,27,8,30,324.0,269.0,3.7,16.0,480.0,278.45,209.22
2017,6,27,8,45,320.5,291.0,3.7,16.5,512.0,317.36,241.58
2017,6,27,9,0,317.0,313.0,3.7,17.0,544.0,356.04,273.38
2017,6,27,9,15,610.0,203.0,3.7,17.0,677.0,410.81,314.94
2017,6,27,9,30,903.0,93.0,3.7,17.0,810.0,502.1,387.45
2017,6,27,9,45,628.0,235.0,3.75,17.5,744.0,520.24,403.46
2017,6,27,10,0,353.0,377.0,3.8,18.0,678.0,517.02,399.92
2017,6,27,10,15,636.5,240.5,3.8,18.0,804.5,602.36,468.41
2017,6,27,10,30,920.0,104.0,3.8,18.0,931.0,708.52,551.86
2017,6,27,10,45,686.0,241.5,3.85,18.0,866.0,706.02,546.42
2017,6,27,11,0,452.0,379.0,3.9,18.0,801.0,682.25,524.79
2017,6,27,11,15,461.0,387.0,3.95,18.0,823.0,720.55,553.1
2017,6,27,11,30,470.0,395.0,4.0,18.0,845.0,758.31,580.38
2017,6,27,11,45,286.0,435.5,4.05,18.0,710.0,654.66,501.95
2017,6,27,12,0,102.0,476.0,4.1,18.0,575.0,529.79,406.22
2017,6,27,12,15,123.5,481.0,4.2,18.0,601.0,569.39,436.71
2017,6,27,12,30,145.0,486.0,4.3,18.0,627.0,602.28,461.61
2017,6,27,12,45,123.0,476.5,4.4,18.0,595.5,579.77,444.91
2017,6,27,13,0,101.0,467.0,4.5,18.0,564.0,543.37,418.17
2017,6,27,13,15,77.5,441.5,4.6,18.0,515.0,499.2,385.42
2017,6,27,13,30,54.0,416.0,4.7,18.0,466.0,453.71,351.26
2017,6,27,13,45,44.5,390.5,4.85,18.0,431.5,421.11,327.09
2017,6,27,14,0,35.0,365.0,5.0,18.0,397.0,387.88,302.13
2017,6,27,14,15,38.0,358.5,5.05,17.5,392.0,385.92,301.87
2017,6,27,14,30,41.0,352.0,5.1,17.0,387.0,383.71,301.38
2017,6,27,14,45,28.0,305.0,5.15,17.0,328.5,323.79,255.05
2017,6,27,15,0,15.0,258.0,5.2,17.0,270.0,251.64,198.47
2017,6,27,15,15,22.0,266.0,5.25,17.0,282.5,266.45,211.03
2017,6,27,15,30,29.0,274.0,5.3,17.0,295.0,295.24,234.53
2017,6,27,15,45,21.5,244.5,5.35,17.0,259.5,245.73,195.47
2017,6,27,16,0,14.0,215.0,5.4,17.0,224.0,210.55,167.56
2017,6,27,16,15,10.0,194.5,5.4,16.5,201.0,187.54,149.6
2017,6,27,16,30,6.0,174.0,5.4,16.0,178.0,164.77,131.6
2017,6,27,16,45,3.0,137.5,5.45,16.0,139.5,127.29,101.03
2017,6,27,17,0,0.0,101.0,5.5,16.0,101.0,90.44,70.6
2017,6,27,17,15,0.0,84.5,5.5,15.5,84.5,75.14,58.11
2017,6,27,17,30,0.0,68.0,5.5,15.0,68.0,60.11,45.65
2017,6,27,17,45,0.0,57.5,5.55,15.0,57.5,50.78,37.79
2017,6,27,18,0,0.0,47.0,5.6,15.0,47.0,41.46,29.84
2017,6,27,18,15,238.5,47.0,5.5,14.5,91.0,167.24,135.4
2017,6,27,18,30,477.0,47.0,5.4,14.0,135.0,249.87,197.34
2017,6,27,18,45,379.5,38.0,5.3,14.0,94.5,179.95,134.57
2017,6,27,19,0,282.0,29.0,5.2,14.0,54.0,121.02,78.15
2017,6,27,19,15,141.0,14.5,5.15,14.0,27.0,51.36,0.0
2017,6,27,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,6,28,5,15,147.5,17.0,4.1,13.0,32.0,13.57,0.0
2017,6,28,5,30,295.0,34.0,4.1,13.0,64.0,27.79,17.63
2017,6,28,5,45,391.5,43.0,4.2,13.5,106.5,34.13,24.29
2017,6,28,6,0,488.0,52.0,4.3,14.0,149.0,40.3,30.17
2017,6,28,6,15,244.0,48.5,4.3,14.0,97.0,35.59,26.23
2017,6,28,6,30,0.0,45.0,4.3,14.0,45.0,39.69,29.98
2017,6,28,6,45,0.0,54.5,4.3,14.5,54.5,48.11,37.42
2017,6,28,7,0,0.0,64.0,4.3,15.0,64.0,56.55,44.73
2017,6,28,7,15,0.0,75.0,4.25,15.0,75.0,66.34,53.23
2017,6,28,7,30,0.0,86.0,4.2,15.0,86.0,75.99,61.52
2017,6,28,7,45,0.0,91.0,4.2,15.5,91.0,80.41,62.05
2017,6,28,8,0,0.0,96.0,4.2,16.0,96.0,84.81,65.36
2017,6,28,8,15,0.0,116.0,4.2,16.0,116.0,101.76,79.14
2017,6,28,8,30,0.0,136.0,4.2,16.0,136.0,118.76,92.84
2017,6,28,8,45,0.5,149.0,4.2,16.0,150.0,130.19,101.88
2017,6,28,9,0,1.0,162.0,4.2,16.0,164.0,141.75,111.0
2017,6,28,9,15,5.5,198.0,4.2,16.0,203.5,174.36,137.0
2017,6,28,9,30,10.0,234.0,4.2,16.0,243.0,207.66,163.33
2017,6,28,9,45,12.5,255.5,4.2,16.5,267.0,228.54,179.28
2017,6,28,10,0,15.0,277.0,4.2,17.0,291.0,249.88,195.48
2017,6,28,10,15,19.0,304.0,4.2,17.0,322.0,277.28,216.69
2017,6,28,10,30,23.0,331.0,4.2,17.0,353.0,305.35,238.28
2017,6,28,10,45,20.0,319.0,4.25,17.0,338.5,295.28,230.26
2017,6,28,11,0,17.0,307.0,4.3,17.0,324.0,284.59,221.84
2017,6,28,11,15,28.5,357.5,4.3,17.0,385.5,343.21,267.25
2017,6,28,11,30,40.0,408.0,4.3,17.0,447.0,402.14,312.15
2017,6,28,11,45,51.5,428.5,4.35,17.0,479.0,435.53,337.53
2017,6,28,12,0,63.0,449.0,4.4,17.0,511.0,469.93,363.65
2017,6,28,12,15,72.0,456.5,4.4,17.0,527.5,490.59,379.3
2017,6,28,12,30,81.0,464.0,4.4,17.0,544.0,511.45,395.13
2017,6,28,12,45,71.0,451.5,4.45,17.0,520.5,494.76,382.61
2017,6,28,13,0,61.0,439.0,4.5,17.0,497.0,476.99,369.38
2017,6,28,13,15,81.0,445.0,4.5,17.0,521.0,506.15,392.22
2017,6,28,13,30,101.0,451.0,4.5,17.0,545.0,535.41,414.91
2017,6,28,13,45,90.0,434.5,4.55,17.0,517.0,510.89,396.72
2017,6,28,14,0,79.0,418.0,4.6,17.0,489.0,485.64,378.1
2017,6,28,14,15,108.5,412.5,4.6,17.0,506.5,511.14,398.99
2017,6,28,14,30,138.0,407.0,4.6,17.0,524.0,551.31,430.49
2017,6,28,14,45,114.5,384.0,4.65,17.0,478.5,505.28,395.91
2017,6,28,15,0,91.0,361.0,4.7,17.0,433.0,443.58,349.38
2017,6,28,15,15,60.5,318.5,4.75,16.5,365.0,370.46,293.63
2017,6,28,15,30,30.0,276.0,4.8,16.0,297.0,298.29,237.33
2017,6,28,15,45,25.5,253.5,4.85,16.0,271.0,258.23,206.11
2017,6,28,16,0,21.0,231.0,4.9,16.0,245.0,232.4,185.88
2017,6,28,16,15,15.0,207.0,4.9,15.5,216.5,204.05,163.63
2017,6,28,16,30,9.0,183.0,4.9,15.0,188.0,176.05,141.37
2017,6,28,16,45,9.0,169.5,4.9,15.0,174.5,163.38,131.42
2017,6,28,17,0,9.0,156.0,4.9,15.0,161.0,150.72,121.36
2017,6,28,17,15,4.5,134.0,4.9,14.5,136.5,126.54,101.65
2017,6,28,17,30,0.0,112.0,4.9,14.0,112.0,102.74,81.98
2017,6,28,17,45,0.0,95.0,4.95,14.0,95.0,86.88,68.69
2017,6,28,18,0,0.0,78.0,5.0,14.0,78.0,70.99,55.17
2017,6,28,18,15,214.0,66.5,4.95,14.0,106.0,171.26,138.95
2017,6,28,18,30,428.0,55.0,4.9,14.0,134.0,239.85,189.57
2017,6,28,18,45,328.5,43.5,4.9,14.0,93.5,169.11,126.8
2017,6,28,19,0,229.0,32.0,4.9,14.0,53.0,109.22,70.79
2017,6,28,19,15,114.5,16.0,4.9,13.5,26.5,46.25,0.0
2017,6,28,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,5,15,135.5,17.5,4.45,13.0,31.5,13.75,0.0
2017,6,29,5,30,271.0,35.0,4.4,13.0,63.0,28.75,18.36
2017,6,29,5,45,371.5,45.0,4.35,13.5,105.5,35.95,25.85
2017,6,29,6,0,472.0,55.0,4.3,14.0,148.0,42.91,32.47
2017,6,29,6,15,236.0,56.5,4.2,14.0,103.0,41.39,31.4
2017,6,29,6,30,0.0,58.0,4.1,14.0,58.0,51.23,40.29
2017,6,29,6,45,0.0,70.5,4.0,14.5,70.5,62.08,49.84
2017,6,29,7,0,0.0,83.0,3.9,15.0,83.0,72.68,59.0
2017,6,29,7,15,0.0,98.5,3.85,15.0,98.5,85.57,70.14
2017,6,29,7,30,0.0,114.0,3.8,15.0,114.0,98.33,81.04
2017,6,29,7,45,0.0,133.5,3.75,15.0,133.5,114.48,90.53
2017,6,29,8,0,0.0,153.0,3.7,15.0,153.0,130.87,103.73
2017,6,29,8,15,1.0,162.5,3.65,15.0,163.0,139.7,110.58
2017,6,29,8,30,2.0,172.0,3.6,15.0,173.0,148.64,117.5
2017,6,29,8,45,3.5,180.5,3.6,15.5,183.0,157.03,123.73
2017,6,29,9,0,5.0,189.0,3.6,16.0,193.0,165.6,130.09
2017,6,29,9,15,5.5,194.5,3.55,16.0,199.0,171.43,134.5
2017,6,29,9,30,6.0,200.0,3.5,16.0,205.0,177.29,138.95
2017,6,29,9,45,24.5,279.5,3.5,16.5,300.5,251.41,197.17
2017,6,29,10,0,43.0,359.0,3.5,17.0,396.0,330.7,258.05
2017,6,29,10,15,65.0,392.0,3.55,17.0,450.0,377.17,293.53
2017,6,29,10,30,87.0,425.0,3.6,17.0,504.0,426.4,330.94
2017,6,29,10,45,95.0,439.5,3.65,17.0,527.0,452.56,350.55
2017,6,29,11,0,103.0,454.0,3.7,17.0,550.0,479.44,370.7
2017,6,29,11,15,100.5,460.5,3.8,17.0,556.0,491.58,379.68
2017,6,29,11,30,98.0,467.0,3.9,17.0,562.0,503.3,388.38
2017,6,29,11,45,100.0,468.5,4.0,17.0,565.5,513.88,396.42
2017,6,29,12,0,102.0,470.0,4.1,17.0,569.0,524.15,404.25
2017,6,29,12,15,149.0,477.5,4.2,17.0,622.0,589.38,453.9
2017,6,29,12,30,196.0,485.0,4.3,17.0,675.0,649.05,498.97
2017,6,29,12,45,306.5,442.5,4.45,17.0,737.0,732.22,563.23
2017,6,29,13,0,417.0,400.0,4.6,17.0,799.0,817.05,627.85
2017,6,29,13,15,236.5,409.5,4.7,17.0,635.0,648.75,502.19
2017,6,29,13,30,56.0,419.0,4.8,17.0,471.0,458.76,356.16
2017,6,29,13,45,66.5,417.5,4.95,17.0,478.0,470.34,366.54
2017,6,29,14,0,77.0,416.0,5.1,17.0,485.0,481.65,376.12
2017,6,29,14,15,56.0,378.5,5.15,17.0,428.0,424.29,332.38
2017,6,29,14,30,35.0,341.0,5.2,17.0,371.0,366.56,287.94
2017,6,29,14,45,27.0,308.0,5.3,17.0,331.0,325.99,256.85
2017,6,29,15,0,19.0,275.0,5.4,17.0,291.0,272.0,214.78
2017,6,29,15,15,15.5,252.0,5.45,16.5,264.5,246.76,195.58
2017,6,29,15,30,12.0,229.0,5.5,16.0,238.0,221.58,176.14
2017,6,29,15,45,7.0,202.0,5.55,16.0,207.5,191.29,151.99
2017,6,29,16,0,2.0,175.0,5.6,16.0,177.0,161.3,127.85
2017,6,29,16,15,1.0,146.5,5.6,15.5,147.5,133.49,105.62
2017,6,29,16,30,0.0,118.0,5.6,15.0,118.0,105.9,83.26
2017,6,29,16,45,0.0,104.0,5.7,15.0,104.0,92.96,72.75
2017,6,29,17,0,0.0,90.0,5.8,15.0,90.0,80.03,62.15
2017,6,29,17,15,0.0,81.5,5.85,14.5,81.5,72.31,55.95
2017,6,29,17,30,0.0,73.0,5.9,14.0,73.0,64.61,49.67
2017,6,29,17,45,0.0,62.0,5.95,14.0,62.0,54.78,41.37
2017,6,29,18,0,0.0,51.0,6.0,14.0,51.0,45.02,33.01
2017,6,29,18,15,235.5,50.5,5.95,13.5,94.0,170.68,138.9
2017,6,29,18,30,471.0,50.0,5.9,13.0,137.0,251.61,199.85
2017,6,29,18,45,369.5,40.0,5.85,13.0,95.5,179.4,135.03
2017,6,29,19,0,268.0,30.0,5.8,13.0,54.0,118.7,77.22
2017,6,29,19,15,134.0,15.0,5.7,13.0,27.0,50.68,0.0
2017,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,6,30,5,15,162.5,15.5,4.8,13.0,31.5,12.3,0.0
2017,6,30,5,30,325.0,31.0,4.8,13.0,63.0,25.15,15.29
2017,6,30,5,45,419.5,39.5,4.85,13.5,106.0,31.2,21.68
2017,6,30,6,0,514.0,48.0,4.9,14.0,149.0,37.07,27.28
2017,6,30,6,15,574.5,54.5,4.85,14.0,197.5,40.99,31.03
2017,6,30,6,30,635.0,61.0,4.8,14.0,246.0,44.79,34.53
2017,6,30,6,45,317.5,76.5,4.75,14.0,169.0,54.08,42.81
2017,6,30,7,0,0.0,92.0,4.7,14.0,92.0,79.78,65.53
2017,6,30,7,15,0.0,96.0,4.6,14.0,96.0,83.59,68.68
2017,6,30,7,30,0.0,100.0,4.5,14.0,100.0,87.29,71.7
2017,6,30,7,45,0.0,106.5,4.45,14.5,106.5,93.08,72.9
2017,6,30,8,0,0.0,113.0,4.4,15.0,113.0,98.87,77.32
2017,6,30,8,15,0.0,121.5,4.35,15.0,121.5,106.3,83.22
2017,6,30,8,30,0.0,130.0,4.3,15.0,130.0,113.76,89.11
2017,6,30,8,45,0.5,148.0,4.3,15.5,148.5,129.34,101.41
2017,6,30,9,0,1.0,166.0,4.3,16.0,167.0,145.08,113.72
2017,6,30,9,15,3.0,178.5,4.3,16.0,181.5,157.0,123.07
2017,6,30,9,30,5.0,191.0,4.3,16.0,196.0,169.22,132.65
2017,6,30,9,45,5.5,190.0,4.3,16.0,195.5,169.45,132.62
2017,6,30,10,0,6.0,189.0,4.3,16.0,195.0,169.64,132.61
2017,6,30,10,15,7.0,197.0,4.3,16.0,204.0,177.94,139.1
2017,6,30,10,30,8.0,205.0,4.3,16.0,213.0,186.37,145.69
2017,6,30,10,45,10.0,227.5,4.35,16.5,237.0,208.35,162.75
2017,6,30,11,0,12.0,250.0,4.4,17.0,261.0,230.68,179.94
2017,6,30,11,15,13.0,263.5,4.45,17.0,275.5,244.61,190.76
2017,6,30,11,30,14.0,277.0,4.5,17.0,290.0,258.71,201.73
2017,6,30,11,45,14.0,275.5,4.6,17.0,288.5,258.63,201.64
2017,6,30,12,0,14.0,274.0,4.7,17.0,287.0,258.43,201.53
2017,6,30,12,15,17.0,308.0,4.8,17.0,324.5,293.23,228.75
2017,6,30,12,30,20.0,342.0,4.9,17.0,362.0,328.57,256.18
2017,6,30,12,45,18.0,320.5,5.05,17.0,338.5,308.06,240.41
2017,6,30,13,0,16.0,299.0,5.2,17.0,315.0,287.16,224.37
2017,6,30,13,15,19.5,321.0,5.3,17.0,340.0,312.02,244.05
2017,6,30,13,30,23.0,343.0,5.4,17.0,365.0,337.21,263.89
2017,6,30,13,45,28.0,351.5,5.5,17.0,377.5,365.61,286.3
2017,6,30,14,0,33.0,360.0,5.6,17.0,390.0,380.93,298.63
2017,6,30,14,15,41.5,362.0,5.6,16.5,398.5,393.08,309.27
2017,6,30,14,30,50.0,364.0,5.6,16.0,407.0,405.08,319.89
2017,6,30,14,45,82.0,366.0,5.7,16.0,432.0,439.53,348.39
2017,6,30,15,0,114.0,368.0,5.8,16.0,457.0,488.54,387.88
2017,6,30,15,15,112.0,347.5,5.8,16.0,432.0,464.7,370.14
2017,6,30,15,30,110.0,327.0,5.8,16.0,407.0,425.25,340.45
2017,6,30,15,45,87.0,299.0,5.85,16.0,359.5,374.16,300.56
2017,6,30,16,0,64.0,271.0,5.9,16.0,312.0,323.92,260.87
2017,6,30,16,15,49.0,242.0,5.9,15.5,272.0,280.21,226.59
2017,6,30,16,30,34.0,213.0,5.9,15.0,232.0,237.29,192.41
2017,6,30,16,45,29.5,192.0,5.9,15.0,207.0,211.77,171.99
2017,6,30,17,0,25.0,171.0,5.9,15.0,182.0,177.15,143.8
2017,6,30,17,15,18.5,150.5,5.85,14.5,158.0,152.5,123.76
2017,6,30,17,30,12.0,130.0,5.8,14.0,134.0,128.37,103.86
2017,6,30,17,45,6.5,111.5,5.8,14.0,113.5,107.46,86.23
2017,6,30,18,0,1.0,93.0,5.8,14.0,93.0,87.05,68.83
2017,6,30,18,15,215.5,73.0,5.7,13.5,113.0,180.02,146.65
2017,6,30,18,30,430.0,53.0,5.6,13.0,133.0,239.35,190.18
2017,6,30,18,45,332.5,42.0,5.55,13.0,92.5,169.57,127.77
2017,6,30,19,0,235.0,31.0,5.5,13.0,52.0,110.03,71.55
2017,6,30,19,15,117.5,15.5,5.5,13.0,26.0,46.48,0.0
2017,6,30,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2017,7,1,5,15,115.5,17.0,6.85,13.0,28.5,13.35,0.0
2017,7,1,5,30,231.0,34.0,6.8,13.0,57.0,26.53,16.33
2017,7,1,5,45,327.5,45.5,6.8,13.0,98.0,36.42,26.26
2017,7,1,6,0,424.0,57.0,6.8,13.0,139.0,44.64,34.1
2017,7,1,6,15,212.0,51.0,6.7,13.0,92.0,37.32,27.86
2017,7,1,6,30,0.0,45.0,6.6,13.0,45.0,39.69,30.08
2017,7,1,6,45,0.0,55.0,6.55,13.5,55.0,48.56,37.96
2017,7,1,7,0,0.0,65.0,6.5,14.0,65.0,57.44,45.71
2017,7,1,7,15,0.0,82.5,6.45,14.0,82.5,72.74,59.13
2017,7,1,7,30,0.0,100.0,6.4,14.0,100.0,87.28,71.74
2017,7,1,7,45,0.0,99.5,6.35,14.0,99.5,87.38,68.31
2017,7,1,8,0,0.0,99.0,6.3,14.0,99.0,87.3,68.01
2017,7,1,8,15,0.0,108.0,6.2,14.0,108.0,95.07,74.27
2017,7,1,8,30,0.0,117.0,6.1,14.0,117.0,102.87,80.53
2017,7,1,8,45,1.0,142.0,6.1,14.5,143.0,124.47,97.93
2017,7,1,9,0,2.0,167.0,6.1,15.0,169.0,146.26,115.3
2017,7,1,9,15,2.5,170.0,6.0,15.0,172.5,149.63,117.77
2017,7,1,9,30,3.0,173.0,5.9,15.0,176.0,153.01,120.29
2017,7,1,9,45,3.5,172.0,5.85,15.0,175.0,152.99,120.08
2017,7,1,10,0,4.0,171.0,5.8,15.0,174.0,152.96,119.88
2017,7,1,10,15,6.0,184.5,5.75,15.0,189.5,166.47,130.67
2017,7,1,10,30,8.0,198.0,5.7,15.0,205.0,180.26,141.65
2017,7,1,10,45,9.5,218.0,5.7,15.5,227.0,199.66,156.81
2017,7,1,11,0,11.0,238.0,5.7,16.0,249.0,219.36,172.08
2017,7,1,11,15,10.5,232.0,5.7,16.0,243.0,214.69,168.26
2017,7,1,11,30,10.0,226.0,5.7,16.0,237.0,209.87,164.36
2017,7,1,11,45,11.5,241.5,5.7,16.0,253.5,225.92,177.1
2017,7,1,12,0,13.0,257.0,5.7,16.0,270.0,242.16,189.95
2017,7,1,12,15,12.5,254.0,5.65,16.0,266.5,239.92,188.13
2017,7,1,12,30,12.0,251.0,5.6,16.0,263.0,237.52,186.24
2017,7,1,12,45,12.5,257.5,5.6,16.5,270.0,244.67,191.59
2017,7,1,13,0,13.0,264.0,5.6,17.0,277.0,251.8,196.93
2017,7,1,13,15,14.5,279.0,5.55,17.0,293.0,267.84,209.64
2017,7,1,13,30,16.0,294.0,5.5,17.0,309.0,284.02,222.46
2017,7,1,13,45,24.5,326.5,5.5,17.0,348.5,337.2,264.36
2017,7,1,14,0,33.0,359.0,5.5,17.0,388.0,379.96,297.86
2017,7,1,14,15,40.5,361.0,5.45,17.0,396.0,391.13,306.99
2017,7,1,14,30,48.0,363.0,5.4,17.0,404.0,402.16,316.14
2017,7,1,14,45,42.5,340.5,5.35,17.0,375.5,374.79,295.27
2017,7,1,15,0,37.0,318.0,5.3,17.0,347.0,347.18,274.2
2017,7,1,15,15,39.0,304.5,5.25,16.5,334.0,335.89,266.56
2017,7,1,15,30,41.0,291.0,5.2,16.0,321.0,324.31,258.62
2017,7,1,15,45,31.5,261.5,5.2,16.0,283.5,285.24,227.98
2017,7,1,16,0,22.0,232.0,5.2,16.0,246.0,234.33,187.54
2017,7,1,16,15,31.5,225.5,5.15,15.5,244.0,248.19,200.03
2017,7,1,16,30,41.0,219.0,5.1,15.0,242.0,249.33,202.17
2017,7,1,16,45,20.5,171.0,5.1,15.0,182.5,173.38,139.98
2017,7,1,17,0,0.0,123.0,5.1,15.0,123.0,111.68,88.61
2017,7,1,17,15,0.0,103.5,5.1,14.5,103.5,93.38,73.72
2017,7,1,17,30,0.0,84.0,5.1,14.0,84.0,75.11,58.59
2017,7,1,17,45,0.0,71.0,5.1,14.0,71.0,63.16,48.52
2017,7,1,18,0,0.0,58.0,5.1,14.0,58.0,51.24,38.33
2017,7,1,18,15,195.5,57.0,5.1,13.5,93.0,161.42,131.16
2017,7,1,18,30,391.0,56.0,5.1,13.0,128.0,227.66,180.91
2017,7,1,18,45,293.0,44.0,5.15,13.0,88.5,157.23,118.46
2017,7,1,19,0,195.0,32.0,5.2,13.0,49.0,100.69,65.54
2017,7,1,19,15,97.5,16.0,5.2,13.0,24.5,42.93,0.0
2017,7,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,2,5,15,124.5,16.0,3.5,13.0,28.5,12.58,0.0
2017,7,2,5,30,249.0,32.0,3.4,13.0,57.0,26.06,15.89
2017,7,2,5,45,349.5,42.0,3.35,13.5,98.0,33.35,23.54
2017,7,2,6,0,450.0,52.0,3.3,14.0,139.0,40.39,30.22
2017,7,2,6,15,513.0,59.5,3.15,14.0,186.5,44.93,34.55
2017,7,2,6,30,576.0,67.0,3.0,14.0,234.0,49.31,38.58
2017,7,2,6,45,288.0,78.5,2.85,14.0,162.0,55.36,43.96
2017,7,2,7,0,0.0,90.0,2.7,14.0,90.0,78.18,64.1
2017,7,2,7,15,2.0,121.0,2.6,14.0,122.0,102.81,85.54
2017,7,2,7,30,4.0,152.0,2.5,14.0,154.0,126.73,106.03
2017,7,2,7,45,3.5,160.5,2.4,14.5,162.5,135.06,107.5
2017,7,2,8,0,3.0,169.0,2.3,15.0,171.0,143.47,113.78
2017,7,2,8,15,5.0,183.0,2.3,15.0,186.5,156.41,123.86
2017,7,2,8,30,7.0,197.0,2.3,15.0,202.0,169.66,134.15
2017,7,2,8,45,28.0,249.5,2.3,15.5,270.0,212.56,167.3
2017,7,2,9,0,49.0,302.0,2.3,16.0,338.0,263.89,206.74
2017,7,2,9,15,32.0,282.5,2.35,16.0,306.5,248.62,194.82
2017,7,2,9,30,15.0,263.0,2.4,16.0,275.0,233.92,183.29
