Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,9,45,14.5,266.5,2.45,16.5,278.5,238.71,186.54
2017,7,2,10,0,14.0,270.0,2.5,17.0,282.0,243.32,189.59
2017,7,2,10,15,36.0,336.0,2.6,17.0,368.0,312.79,243.43
2017,7,2,10,30,58.0,402.0,2.7,17.0,454.0,387.73,300.38
2017,7,2,10,45,48.5,397.0,2.8,17.5,441.0,383.13,295.88
2017,7,2,11,0,39.0,392.0,2.9,18.0,428.0,377.25,290.71
2017,7,2,11,15,46.0,410.5,2.95,18.0,454.0,404.12,311.0
2017,7,2,11,30,53.0,429.0,3.0,18.0,480.0,431.81,331.69
2017,7,2,11,45,50.5,428.5,3.1,18.0,477.5,434.67,333.75
2017,7,2,12,0,48.0,428.0,3.2,18.0,475.0,437.06,335.59
2017,7,2,12,15,43.5,418.5,3.2,18.0,461.0,428.65,329.24
2017,7,2,12,30,39.0,409.0,3.2,18.0,447.0,419.47,322.38
2017,7,2,12,45,37.0,401.5,3.25,18.0,437.0,413.88,318.37
2017,7,2,13,0,35.0,394.0,3.3,18.0,427.0,407.75,313.98
2017,7,2,13,15,33.0,382.5,3.35,18.0,413.5,397.2,306.31
2017,7,2,13,30,31.0,371.0,3.4,18.0,400.0,386.17,298.29
2017,7,2,13,45,44.0,384.5,3.45,18.0,424.5,414.77,320.68
2017,7,2,14,0,57.0,398.0,3.5,18.0,449.0,443.57,343.03
2017,7,2,14,15,123.0,402.5,3.5,17.5,508.0,530.79,411.33
2017,7,2,14,30,189.0,407.0,3.5,17.0,567.0,601.61,466.58
2017,7,2,14,45,165.5,389.0,3.55,17.0,525.0,560.23,435.97
2017,7,2,15,0,142.0,371.0,3.6,17.0,483.0,518.56,405.39
2017,7,2,15,15,94.0,333.5,3.6,17.0,406.0,417.86,328.99
2017,7,2,15,30,46.0,296.0,3.6,17.0,329.0,334.24,264.0
2017,7,2,15,45,32.5,261.5,3.65,17.0,284.5,286.19,226.91
2017,7,2,16,0,19.0,227.0,3.7,17.0,240.0,226.83,180.12
2017,7,2,16,15,10.0,194.5,3.65,16.5,201.5,187.63,149.23
2017,7,2,16,30,1.0,162.0,3.6,16.0,163.0,149.11,118.33
2017,7,2,16,45,0.5,142.5,3.6,16.0,143.0,130.38,103.35
2017,7,2,17,0,0.0,123.0,3.6,16.0,123.0,111.69,88.22
2017,7,2,17,15,0.0,96.5,3.6,15.5,96.5,86.61,67.7
2017,7,2,17,30,0.0,70.0,3.6,15.0,70.0,61.89,47.15
2017,7,2,17,45,0.0,59.0,3.6,15.0,59.0,52.11,38.94
2017,7,2,18,0,0.0,48.0,3.6,15.0,48.0,42.35,30.61
2017,7,2,18,15,188.5,52.0,3.55,14.5,87.0,152.44,123.04
2017,7,2,18,30,377.0,56.0,3.5,14.0,126.0,220.1,173.74
2017,7,2,18,45,285.0,43.5,3.5,14.0,87.0,154.26,115.53
2017,7,2,19,0,193.0,31.0,3.5,14.0,48.0,99.1,64.0
2017,7,2,19,15,96.5,15.5,3.4,13.5,24.0,42.17,0.0
2017,7,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,3,5,15,119.0,16.0,2.35,13.0,27.5,12.58,0.0
2017,7,3,5,30,238.0,32.0,2.4,13.0,55.0,25.0,14.93
2017,7,3,5,45,333.5,43.0,2.5,13.5,96.0,34.28,24.34
2017,7,3,6,0,429.0,54.0,2.6,14.0,137.0,42.13,31.76
2017,7,3,6,15,493.0,62.5,2.6,14.0,184.0,47.42,36.77
2017,7,3,6,30,557.0,71.0,2.6,14.0,231.0,52.5,41.43
2017,7,3,6,45,278.5,74.5,2.6,14.5,154.5,52.54,41.37
2017,7,3,7,0,0.0,78.0,2.6,15.0,78.0,68.61,55.42
2017,7,3,7,15,5.0,119.0,2.55,15.0,121.5,101.31,83.91
2017,7,3,7,30,10.0,160.0,2.5,15.0,165.0,132.44,110.58
2017,7,3,7,45,11.0,174.5,2.45,15.5,180.5,145.65,115.58
2017,7,3,8,0,12.0,189.0,2.4,16.0,196.0,159.5,126.02
2017,7,3,8,15,21.5,218.5,2.35,16.0,232.0,186.27,146.77
2017,7,3,8,30,31.0,248.0,2.3,16.0,268.0,206.94,162.55
2017,7,3,8,45,27.0,256.5,2.25,16.5,275.0,217.36,170.37
2017,7,3,9,0,23.0,265.0,2.2,17.0,282.0,233.22,182.39
2017,7,3,9,15,37.5,301.5,2.15,17.5,330.5,265.38,206.65
2017,7,3,9,30,52.0,338.0,2.1,18.0,379.0,305.94,237.11
2017,7,3,9,45,76.0,369.5,2.05,18.5,432.0,349.74,269.65
2017,7,3,10,0,100.0,401.0,2.0,19.0,485.0,396.64,304.09
2017,7,3,10,15,115.5,419.0,2.0,19.0,520.0,428.66,327.77
2017,7,3,10,30,131.0,437.0,2.0,19.0,555.0,464.83,354.39
2017,7,3,10,45,511.5,283.0,2.05,19.0,757.5,617.11,472.51
2017,7,3,11,0,892.0,129.0,2.1,19.0,960.0,788.44,599.07
2017,7,3,11,15,895.0,129.5,2.15,19.0,974.5,827.52,624.33
2017,7,3,11,30,898.0,130.0,2.2,19.0,989.0,864.15,648.99
2017,7,3,11,45,900.5,130.0,2.25,19.5,996.0,897.33,669.96
2017,7,3,12,0,903.0,130.0,2.3,20.0,1003.0,927.76,688.99
2017,7,3,12,15,903.0,130.0,2.35,20.0,1003.0,953.04,705.89
2017,7,3,12,30,903.0,130.0,2.4,20.0,1003.0,975.21,720.82
2017,7,3,12,45,905.0,127.0,2.5,20.0,996.5,993.25,733.62
2017,7,3,13,0,907.0,124.0,2.6,20.0,990.0,1007.88,744.32
2017,7,3,13,15,904.5,123.5,2.65,19.5,975.5,1017.01,752.5
2017,7,3,13,30,902.0,123.0,2.7,19.0,961.0,1022.53,758.5
2017,7,3,13,45,898.0,121.5,2.8,19.0,939.5,1021.92,759.67
2017,7,3,14,0,894.0,120.0,2.9,19.0,918.0,1017.67,758.58
2017,7,3,14,15,888.0,118.5,2.95,19.0,889.5,1007.83,753.43
2017,7,3,14,30,882.0,117.0,3.0,19.0,861.0,994.47,746.08
2017,7,3,14,45,874.0,115.0,3.1,19.0,826.5,975.24,735.25
2017,7,3,15,0,866.0,113.0,3.2,19.0,792.0,952.77,722.23
2017,7,3,15,15,855.0,110.5,3.3,18.5,752.5,923.89,706.08
2017,7,3,15,30,844.0,108.0,3.4,18.0,713.0,892.21,687.79
2017,7,3,15,45,830.0,105.0,3.5,18.0,669.0,862.74,669.53
2017,7,3,16,0,816.0,102.0,3.6,18.0,625.0,822.63,643.43
2017,7,3,16,15,574.5,159.0,3.6,17.5,513.5,665.69,530.35
2017,7,3,16,30,333.0,216.0,3.6,17.0,402.0,498.49,401.3
2017,7,3,16,45,233.0,205.0,3.6,17.0,329.0,400.44,324.51
2017,7,3,17,0,133.0,194.0,3.6,17.0,256.0,298.32,242.31
2017,7,3,17,15,96.0,169.0,3.55,16.5,211.0,231.76,188.9
2017,7,3,17,30,59.0,144.0,3.5,16.0,166.0,179.55,146.02
2017,7,3,17,45,51.5,123.5,3.5,15.5,141.0,152.06,123.42
2017,7,3,18,0,44.0,103.0,3.5,15.0,116.0,125.17,100.81
2017,7,3,18,15,250.0,76.0,3.4,14.5,124.5,199.46,161.67
2017,7,3,18,30,456.0,49.0,3.3,14.0,133.0,246.27,194.01
2017,7,3,18,45,362.5,38.5,3.2,14.0,92.5,176.77,132.1
2017,7,3,19,0,269.0,28.0,3.1,14.0,52.0,118.0,75.91
2017,7,3,19,15,134.5,14.0,2.95,13.5,26.0,50.06,0.0
2017,7,3,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,4,5,15,151.0,14.5,2.2,13.0,28.5,11.53,0.0
2017,7,4,5,30,302.0,29.0,2.2,13.0,57.0,23.49,13.59
2017,7,4,5,45,399.5,38.0,2.25,13.5,99.0,30.03,20.62
2017,7,4,6,0,497.0,47.0,2.3,14.0,141.0,36.36,26.65
2017,7,4,6,15,558.0,53.5,2.25,14.0,189.0,40.29,30.43
2017,7,4,6,30,619.0,60.0,2.2,14.0,237.0,44.11,33.95
2017,7,4,6,45,309.5,66.5,2.2,14.5,155.0,47.19,36.62
2017,7,4,7,0,0.0,73.0,2.2,15.0,73.0,64.54,51.84
2017,7,4,7,15,0.0,94.5,2.15,15.0,94.5,82.34,67.31
2017,7,4,7,30,0.0,116.0,2.1,15.0,116.0,99.8,82.28
2017,7,4,7,45,0.0,127.0,2.05,15.5,127.0,109.31,86.0
2017,7,4,8,0,0.0,138.0,2.0,16.0,138.0,118.96,93.45
2017,7,4,8,15,1.5,159.0,1.95,16.0,160.5,136.9,107.7
2017,7,4,8,30,3.0,180.0,1.9,16.0,183.0,155.19,122.08
2017,7,4,8,45,10.0,214.5,1.9,16.5,222.0,186.23,146.14
2017,7,4,9,0,17.0,249.0,1.9,17.0,261.0,218.37,170.77
2017,7,4,9,15,18.5,265.5,1.9,17.0,279.5,234.94,183.4
2017,7,4,9,30,20.0,282.0,1.9,17.0,298.0,251.78,196.22
2017,7,4,9,45,61.0,341.5,1.9,17.5,393.0,319.85,248.0
2017,7,4,10,0,102.0,401.0,1.9,18.0,488.0,397.71,306.02
2017,7,4,10,15,149.5,419.5,1.95,18.0,551.5,449.95,345.09
2017,7,4,10,30,197.0,438.0,2.0,18.0,615.0,509.38,389.26
2017,7,4,10,45,243.5,440.0,2.15,18.5,663.5,558.7,425.39
2017,7,4,11,0,290.0,442.0,2.3,19.0,712.0,612.34,464.33
2017,7,4,11,15,618.5,269.5,2.4,19.0,857.0,740.72,563.61
2017,7,4,11,30,947.0,97.0,2.5,19.0,1002.0,875.15,659.78
2017,7,4,11,45,949.5,96.5,2.7,19.0,1009.0,909.14,682.95
2017,7,4,12,0,952.0,96.0,2.9,19.0,1016.0,940.18,705.04
2017,7,4,12,15,951.5,96.0,3.05,19.0,1016.0,965.87,723.18
2017,7,4,12,30,951.0,96.0,3.2,19.0,1016.0,988.21,739.19
2017,7,4,12,45,940.0,102.0,3.35,19.0,1005.5,1002.93,750.18
2017,7,4,13,0,929.0,108.0,3.5,19.0,995.0,1013.91,758.84
2017,7,4,13,15,926.0,107.5,3.6,19.0,979.5,1022.58,765.71
2017,7,4,13,30,923.0,107.0,3.7,19.0,964.0,1027.56,770.25
2017,7,4,13,45,690.0,228.0,3.85,19.0,860.5,943.2,714.58
2017,7,4,14,0,457.0,349.0,4.0,19.0,757.0,833.11,633.92
2017,7,4,14,15,454.5,336.0,4.0,18.5,731.0,818.31,626.4
2017,7,4,14,30,452.0,323.0,4.0,18.0,705.0,801.17,616.56
2017,7,4,14,45,262.5,337.5,4.05,18.0,557.5,615.24,478.62
2017,7,4,15,0,73.0,352.0,4.1,18.0,410.0,417.53,326.26
2017,7,4,15,15,53.0,316.0,4.05,17.5,357.0,361.34,284.45
2017,7,4,15,30,33.0,280.0,4.0,17.0,304.0,305.61,241.69
2017,7,4,15,45,22.5,246.0,4.0,17.0,262.5,248.32,196.9
2017,7,4,16,0,12.0,212.0,4.0,17.0,221.0,206.04,163.41
2017,7,4,16,15,9.5,195.0,3.95,17.0,202.0,187.77,149.14
2017,7,4,16,30,7.0,178.0,3.9,17.0,183.0,169.64,134.83
2017,7,4,16,45,3.5,159.0,3.9,17.0,161.5,148.94,118.27
2017,7,4,17,0,0.0,140.0,3.9,17.0,140.0,128.51,101.77
2017,7,4,17,15,0.0,128.5,3.9,16.5,128.5,118.16,93.74
2017,7,4,17,30,0.0,117.0,3.9,16.0,117.0,107.9,85.61
2017,7,4,17,45,0.0,99.0,3.9,15.5,99.0,91.03,71.75
2017,7,4,18,0,0.0,81.0,3.9,15.0,81.0,74.12,57.59
2017,7,4,18,15,249.0,62.0,3.85,14.5,108.0,191.71,155.52
2017,7,4,18,30,498.0,43.0,3.8,14.0,135.0,256.19,201.85
2017,7,4,18,45,400.0,34.5,3.75,14.0,94.0,185.08,138.17
2017,7,4,19,0,302.0,26.0,3.7,14.0,53.0,125.16,80.21
2017,7,4,19,15,151.0,13.0,3.6,14.0,26.5,52.52,0.0
2017,7,4,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,5,5,15,153.5,14.0,3.2,13.0,28.5,11.12,0.0
2017,7,5,5,30,307.0,28.0,3.2,13.0,57.0,22.63,12.76
2017,7,5,5,45,398.0,37.0,3.25,13.0,97.5,29.2,19.9
2017,7,5,6,0,489.0,46.0,3.3,13.0,138.0,35.54,26.01
2017,7,5,6,15,549.0,52.5,3.25,13.0,185.0,39.49,29.82
2017,7,5,6,30,609.0,59.0,3.2,13.0,232.0,43.33,33.37
2017,7,5,6,45,304.5,79.5,3.15,13.5,166.0,56.26,44.87
2017,7,5,7,0,0.0,100.0,3.1,14.0,100.0,85.85,70.91
2017,7,5,7,15,7.0,132.0,3.1,14.0,135.5,110.88,92.64
2017,7,5,7,30,14.0,164.0,3.1,14.0,171.0,135.2,113.46
2017,7,5,7,45,14.5,179.0,3.15,14.5,186.5,148.93,118.76
2017,7,5,8,0,15.0,194.0,3.2,15.0,202.0,163.41,129.74
2017,7,5,8,15,26.5,224.0,3.2,15.0,240.5,183.53,145.12
2017,7,5,8,30,38.0,254.0,3.2,15.0,279.0,212.62,167.82
2017,7,5,8,45,65.0,289.5,3.25,15.5,335.0,252.08,197.97
2017,7,5,9,0,92.0,325.0,3.3,16.0,391.0,295.39,231.15
2017,7,5,9,15,170.0,344.5,3.25,16.0,475.0,346.4,270.1
2017,7,5,9,30,248.0,364.0,3.2,16.0,559.0,407.4,317.18
2017,7,5,9,45,244.0,382.5,3.2,16.5,581.5,439.12,341.39
2017,7,5,10,0,240.0,401.0,3.2,17.0,604.0,470.39,364.8
2017,7,5,10,15,254.0,412.5,3.15,17.0,634.0,506.66,392.3
2017,7,5,10,30,268.0,424.0,3.1,17.0,664.0,543.95,420.19
2017,7,5,10,45,239.0,441.5,3.05,17.5,659.5,556.74,428.16
2017,7,5,11,0,210.0,459.0,3.0,18.0,655.0,565.66,433.13
2017,7,5,11,15,307.5,431.5,3.0,18.0,723.0,635.11,485.84
2017,7,5,11,30,405.0,404.0,3.0,18.0,791.0,711.81,542.68
2017,7,5,11,45,391.0,414.5,3.0,18.5,790.0,725.52,550.67
2017,7,5,12,0,377.0,425.0,3.0,19.0,789.0,740.45,559.77
2017,7,5,12,15,300.5,452.5,3.1,19.0,743.0,712.3,538.37
2017,7,5,12,30,224.0,480.0,3.2,19.0,697.0,670.85,507.6
2017,7,5,12,45,202.0,478.5,3.3,19.0,673.0,657.6,498.41
2017,7,5,13,0,180.0,477.0,3.4,19.0,649.0,642.48,487.65
2017,7,5,13,15,208.5,465.0,3.55,19.0,661.5,664.85,505.55
2017,7,5,13,30,237.0,453.0,3.7,19.0,674.0,686.37,522.69
2017,7,5,13,45,280.0,430.5,3.85,19.0,685.0,724.58,552.12
2017,7,5,14,0,323.0,408.0,4.0,19.0,696.0,747.62,570.9
2017,7,5,14,15,321.5,393.5,4.1,19.0,672.5,732.86,561.46
2017,7,5,14,30,320.0,379.0,4.2,19.0,649.0,716.35,550.97
2017,7,5,14,45,596.0,237.5,4.35,19.0,714.5,853.4,659.06
2017,7,5,15,0,872.0,96.0,4.5,19.0,780.0,941.03,723.34
2017,7,5,15,15,862.0,94.0,4.5,18.5,741.5,913.34,706.11
2017,7,5,15,30,852.0,92.0,4.5,18.0,703.0,882.82,687.54
2017,7,5,15,45,839.5,90.0,4.55,18.0,660.0,847.46,664.37
2017,7,5,16,0,827.0,88.0,4.6,18.0,617.0,809.82,639.32
2017,7,5,16,15,810.0,85.0,4.55,17.5,570.0,771.94,614.43
2017,7,5,16,30,793.0,82.0,4.5,17.0,523.0,725.53,582.8
2017,7,5,16,45,770.5,79.0,4.5,17.0,474.0,673.85,545.79
2017,7,5,17,0,748.0,76.0,4.5,17.0,425.0,621.69,507.61
2017,7,5,17,15,717.5,72.0,4.45,16.5,375.0,563.01,462.45
2017,7,5,17,30,687.0,68.0,4.4,16.0,325.0,505.25,416.55
2017,7,5,17,45,644.0,63.0,4.4,16.0,275.5,442.5,364.38
2017,7,5,18,0,601.0,58.0,4.4,16.0,226.0,381.13,311.73
2017,7,5,18,15,539.5,51.5,4.3,15.5,179.0,313.18,252.68
2017,7,5,18,30,478.0,45.0,4.2,15.0,132.0,251.1,197.12
2017,7,5,18,45,382.0,36.0,4.15,15.0,92.0,181.11,134.89
2017,7,5,19,0,286.0,27.0,4.1,15.0,52.0,122.08,77.83
2017,7,5,19,15,143.0,13.5,4.05,15.0,26.0,51.43,0.0
2017,7,5,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,5,15,118.5,14.5,3.65,14.0,25.5,11.41,0.0
2017,7,6,5,30,237.0,29.0,3.7,14.0,51.0,23.5,13.26
2017,7,6,5,45,333.5,39.5,3.75,14.5,90.5,31.32,21.57
2017,7,6,6,0,430.0,50.0,3.8,15.0,130.0,38.84,28.67
2017,7,6,6,15,492.5,57.5,3.85,15.0,176.0,43.42,33.03
2017,7,6,6,30,555.0,65.0,3.9,15.0,222.0,47.84,37.1
2017,7,6,6,45,277.5,92.5,3.95,15.5,171.0,65.28,52.49
2017,7,6,7,0,0.0,120.0,4.0,16.0,120.0,100.72,83.38
2017,7,6,7,15,29.5,153.5,3.9,16.0,167.5,120.36,100.19
2017,7,6,7,30,59.0,187.0,3.8,16.0,215.0,142.8,119.21
2017,7,6,7,45,41.5,196.0,3.75,16.5,217.0,153.94,121.28
2017,7,6,8,0,24.0,205.0,3.7,17.0,219.0,172.37,135.72
2017,7,6,8,15,27.5,226.0,3.7,17.0,243.0,185.0,145.25
2017,7,6,8,30,31.0,247.0,3.7,17.0,267.0,206.0,161.67
2017,7,6,8,45,35.0,268.5,3.7,17.5,292.5,228.24,178.69
2017,7,6,9,0,39.0,290.0,3.7,18.0,318.0,251.26,196.23
2017,7,6,9,15,68.5,327.0,3.75,18.0,380.0,297.06,231.52
2017,7,6,9,30,98.0,364.0,3.8,18.0,442.0,346.88,269.82
2017,7,6,9,45,86.5,376.0,3.85,18.5,447.0,360.07,279.4
2017,7,6,10,0,75.0,388.0,3.9,19.0,452.0,371.94,287.82
2017,7,6,10,15,481.0,248.0,3.9,19.0,676.0,511.17,398.7
2017,7,6,10,30,887.0,108.0,3.9,19.0,900.0,686.44,534.32
2017,7,6,10,45,590.5,274.0,3.95,19.5,806.5,663.65,511.65
2017,7,6,11,0,294.0,440.0,4.0,20.0,713.0,613.62,468.43
2017,7,6,11,15,229.0,458.5,4.0,20.0,673.5,594.35,453.42
2017,7,6,11,30,164.0,477.0,4.0,20.0,634.0,571.22,435.07
2017,7,6,11,45,174.0,471.0,4.05,20.0,638.5,585.69,446.21
2017,7,6,12,0,184.0,465.0,4.1,20.0,643.0,599.82,456.94
2017,7,6,12,15,226.0,467.5,4.15,20.0,686.0,650.7,494.94
2017,7,6,12,30,268.0,470.0,4.2,20.0,729.0,711.66,539.49
2017,7,6,12,45,331.0,439.0,4.3,20.0,756.5,752.97,571.11
2017,7,6,13,0,394.0,408.0,4.4,20.0,784.0,793.81,602.54
2017,7,6,13,15,282.0,434.5,4.45,20.0,702.0,719.28,546.93
2017,7,6,13,30,170.0,461.0,4.5,20.0,620.0,628.41,479.16
2017,7,6,13,45,146.0,447.0,4.55,20.0,581.5,594.59,454.99
2017,7,6,14,0,122.0,433.0,4.6,20.0,543.0,559.65,429.5
2017,7,6,14,15,204.0,411.0,4.6,20.0,586.5,620.21,477.51
2017,7,6,14,30,286.0,389.0,4.6,20.0,630.0,693.9,533.87
2017,7,6,14,45,326.0,360.0,4.7,20.0,624.0,700.98,541.39
2017,7,6,15,0,366.0,331.0,4.8,20.0,618.0,705.02,547.1
2017,7,6,15,15,602.0,214.5,4.85,19.5,658.5,816.59,637.35
2017,7,6,15,30,838.0,98.0,4.9,19.0,699.0,877.4,684.34
2017,7,6,15,45,824.5,95.5,4.95,19.0,655.5,841.04,659.7
2017,7,6,16,0,811.0,93.0,5.0,19.0,612.0,809.74,639.11
2017,7,6,16,15,793.5,90.0,5.1,18.5,565.5,764.98,609.75
2017,7,6,16,30,776.0,87.0,5.2,18.0,519.0,718.78,578.72
2017,7,6,16,45,752.0,83.5,5.3,18.0,470.0,666.05,540.9
2017,7,6,17,0,728.0,80.0,5.4,18.0,421.0,613.0,501.7
2017,7,6,17,15,696.5,76.0,5.45,17.5,371.0,554.51,456.54
2017,7,6,17,30,665.0,72.0,5.5,17.0,321.0,499.04,412.23
2017,7,6,17,45,621.0,66.5,5.6,17.0,271.5,434.53,358.46
2017,7,6,18,0,577.0,61.0,5.7,17.0,222.0,373.16,305.64
2017,7,6,18,15,514.0,54.0,5.65,16.5,175.5,305.16,246.39
2017,7,6,18,30,451.0,47.0,5.6,16.0,129.0,243.19,190.94
2017,7,6,18,45,355.0,37.0,5.6,16.0,89.5,173.53,129.1
2017,7,6,19,0,259.0,27.0,5.6,16.0,50.0,114.92,72.78
2017,7,6,19,15,129.5,13.5,5.6,15.5,25.0,48.55,0.0
2017,7,6,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,7,5,15,142.5,14.0,4.2,14.0,27.0,11.19,0.0
2017,7,7,5,30,285.0,28.0,4.2,14.0,54.0,22.72,12.49
2017,7,7,5,45,384.0,37.0,4.2,14.5,95.0,29.28,19.77
2017,7,7,6,0,483.0,46.0,4.2,15.0,136.0,35.63,25.83
2017,7,7,6,15,545.5,52.5,4.1,15.0,183.5,39.58,29.62
2017,7,7,6,30,608.0,59.0,4.0,15.0,231.0,43.42,33.17
2017,7,7,6,45,655.0,63.5,3.95,15.5,281.5,45.53,34.98
2017,7,7,7,0,702.0,68.0,3.9,16.0,332.0,52.13,40.68
2017,7,7,7,15,732.5,72.0,3.8,16.5,383.0,53.84,41.97
2017,7,7,7,30,763.0,76.0,3.7,17.0,434.0,55.46,43.16
2017,7,7,7,45,788.5,78.5,3.65,17.5,484.5,90.55,49.11
2017,7,7,8,0,814.0,81.0,3.6,18.0,535.0,145.03,79.93
2017,7,7,8,15,831.5,83.5,3.6,18.0,583.0,208.23,128.89
2017,7,7,8,30,849.0,86.0,3.6,18.0,631.0,265.45,177.99
2017,7,7,8,45,863.0,87.5,3.6,18.5,675.0,322.29,228.32
2017,7,7,9,0,877.0,89.0,3.6,19.0,719.0,379.86,279.05
2017,7,7,9,15,887.5,91.0,3.65,19.0,759.0,436.92,329.06
2017,7,7,9,30,898.0,93.0,3.7,19.0,799.0,493.85,377.7
2017,7,7,9,45,899.0,98.5,3.8,19.5,831.5,548.43,422.51
2017,7,7,10,0,900.0,104.0,3.9,20.0,864.0,601.45,464.67
2017,7,7,10,15,906.0,105.5,4.0,20.5,892.5,652.43,504.1
2017,7,7,10,30,912.0,107.0,4.1,21.0,921.0,701.87,541.3
2017,7,7,10,45,917.0,107.5,4.2,21.5,943.0,748.01,575.2
2017,7,7,11,0,922.0,108.0,4.3,22.0,965.0,792.1,605.19
2017,7,7,11,15,925.0,108.5,4.4,22.0,979.5,832.38,633.21
2017,7,7,11,30,928.0,109.0,4.5,22.0,994.0,870.11,659.59
2017,7,7,11,45,930.0,109.5,4.6,22.0,1002.0,904.28,683.47
2017,7,7,12,0,932.0,110.0,4.7,22.0,1010.0,935.56,705.37
2017,7,7,12,15,931.5,110.0,4.8,22.0,1009.5,961.08,723.38
2017,7,7,12,30,931.0,110.0,4.9,22.0,1009.0,983.34,739.25
2017,7,7,12,45,928.5,110.5,5.0,22.5,1001.0,1000.79,750.46
2017,7,7,13,0,926.0,111.0,5.1,23.0,993.0,1014.71,759.37
2017,7,7,13,15,923.0,110.0,5.2,23.0,978.0,1023.04,766.12
2017,7,7,13,30,920.0,109.0,5.3,23.0,963.0,1027.66,770.51
2017,7,7,13,45,916.0,107.5,5.4,23.0,941.0,1027.06,771.5
2017,7,7,14,0,912.0,106.0,5.5,23.0,919.0,1022.73,770.08
2017,7,7,14,15,905.5,105.0,5.55,22.5,890.5,1012.78,766.09
2017,7,7,14,30,899.0,104.0,5.6,22.0,862.0,999.26,759.74
2017,7,7,14,45,892.5,101.5,5.7,22.0,827.5,980.67,748.74
2017,7,7,15,0,886.0,99.0,5.8,22.0,793.0,958.71,735.4
2017,7,7,15,15,875.0,97.0,5.85,22.0,753.5,929.88,716.89
2017,7,7,15,30,864.0,95.0,5.9,22.0,714.0,898.2,696.28
2017,7,7,15,45,852.5,91.5,5.95,22.0,670.0,861.75,672.09
2017,7,7,16,0,841.0,88.0,6.0,22.0,626.0,822.87,645.94
2017,7,7,16,15,823.0,85.5,5.95,21.5,578.0,777.65,615.64
2017,7,7,16,30,805.0,83.0,5.9,21.0,530.0,737.23,588.49
2017,7,7,16,45,783.5,79.0,5.9,21.0,480.5,684.59,550.66
2017,7,7,17,0,762.0,75.0,5.9,21.0,431.0,631.36,511.75
2017,7,7,17,15,730.5,71.0,5.85,20.5,379.5,571.35,465.66
2017,7,7,17,30,699.0,67.0,5.8,20.0,328.0,512.33,418.87
2017,7,7,17,45,656.5,62.0,5.8,19.5,278.0,447.44,365.85
2017,7,7,18,0,614.0,57.0,5.8,19.0,228.0,387.3,314.83
2017,7,7,18,15,551.0,50.5,5.55,18.5,180.5,317.91,254.59
2017,7,7,18,30,488.0,44.0,5.3,18.0,133.0,254.54,198.09
2017,7,7,18,45,390.0,35.0,5.05,18.0,92.5,183.22,135.02
2017,7,7,19,0,292.0,26.0,4.8,18.0,52.0,123.13,76.93
2017,7,7,19,15,146.0,13.0,4.65,17.5,26.0,51.56,0.0
2017,7,7,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,8,5,15,124.0,14.5,3.45,15.0,25.0,11.67,0.0
2017,7,8,5,30,248.0,29.0,3.4,15.0,50.0,23.66,13.0
2017,7,8,5,45,346.0,39.0,3.4,15.5,90.0,31.04,21.18
2017,7,8,6,0,444.0,49.0,3.4,16.0,130.0,38.15,27.92
2017,7,8,6,15,508.0,56.0,3.3,16.0,177.0,42.37,31.95
2017,7,8,6,30,572.0,63.0,3.2,16.0,224.0,46.45,35.72
2017,7,8,6,45,619.0,68.5,3.1,16.5,274.0,49.14,38.03
2017,7,8,7,0,666.0,74.0,3.0,17.0,324.0,51.73,40.16
2017,7,8,7,15,698.5,78.0,3.0,17.5,374.5,58.3,45.72
2017,7,8,7,30,731.0,82.0,3.0,18.0,425.0,59.73,46.7
2017,7,8,7,45,756.0,85.5,3.05,18.5,474.5,93.4,52.44
2017,7,8,8,0,781.0,89.0,3.1,19.0,524.0,146.7,82.4
2017,7,8,8,15,799.0,92.0,3.2,19.0,571.0,201.34,124.14
2017,7,8,8,30,817.0,95.0,3.3,19.0,618.0,257.8,172.28
2017,7,8,8,45,831.0,97.5,3.4,19.5,661.5,320.18,226.51
2017,7,8,9,0,845.0,100.0,3.5,20.0,705.0,376.87,276.14
2017,7,8,9,15,855.5,102.0,3.5,20.0,744.5,432.31,324.41
2017,7,8,9,30,866.0,104.0,3.5,20.0,784.0,487.64,371.38
2017,7,8,9,45,865.5,110.5,3.55,20.5,815.0,540.68,414.59
2017,7,8,10,0,865.0,117.0,3.6,21.0,846.0,592.06,455.09
2017,7,8,10,15,871.0,118.5,3.7,21.0,874.0,641.49,494.05
2017,7,8,10,30,877.0,120.0,3.8,21.0,902.0,689.46,531.05
2017,7,8,10,45,880.5,121.5,3.95,21.5,923.0,734.01,563.89
2017,7,8,11,0,884.0,123.0,4.1,22.0,944.0,776.5,593.52
2017,7,8,11,15,887.0,124.0,4.1,22.0,958.5,815.93,620.62
2017,7,8,11,30,890.0,125.0,4.1,22.0,973.0,852.95,645.86
2017,7,8,11,45,890.5,125.5,4.2,22.0,979.5,884.81,667.89
2017,7,8,12,0,891.0,126.0,4.3,22.0,986.0,913.84,687.98
2017,7,8,12,15,615.0,286.5,4.4,22.0,880.0,852.11,643.12
2017,7,8,12,30,339.0,447.0,4.5,22.0,774.0,756.58,569.14
2017,7,8,12,45,614.0,286.0,4.6,22.0,873.0,886.82,670.1
2017,7,8,13,0,889.0,125.0,4.7,22.0,972.0,992.67,744.98
2017,7,8,13,15,886.0,124.5,4.8,21.5,957.5,1001.34,752.86
2017,7,8,13,30,883.0,124.0,4.9,21.0,943.0,1006.46,759.13
2017,7,8,13,45,646.0,245.5,5.0,21.0,837.5,918.65,699.55
2017,7,8,14,0,409.0,367.0,5.1,21.0,732.0,804.66,613.65
2017,7,8,14,15,337.5,380.5,5.1,20.5,675.0,736.04,565.26
2017,7,8,14,30,266.0,394.0,5.1,20.0,618.0,680.2,524.7
2017,7,8,14,45,231.0,381.5,5.2,20.0,570.5,616.88,478.96
2017,7,8,15,0,196.0,369.0,5.3,20.0,523.0,569.0,443.76
2017,7,8,15,15,193.0,349.0,5.3,19.5,494.5,543.16,426.32
2017,7,8,15,30,190.0,329.0,5.3,19.0,466.0,516.47,407.96
2017,7,8,15,45,217.5,303.5,5.3,19.0,450.0,509.84,404.94
2017,7,8,16,0,245.0,278.0,5.3,19.0,434.0,515.14,410.74
2017,7,8,16,15,180.5,258.5,5.25,18.5,369.0,420.12,337.35
2017,7,8,16,30,116.0,239.0,5.2,18.0,304.0,343.53,276.91
2017,7,8,16,45,414.0,163.5,5.2,18.0,362.0,503.11,410.85
2017,7,8,17,0,712.0,88.0,5.2,18.0,420.0,614.42,502.52
2017,7,8,17,15,402.5,117.5,5.15,17.5,300.5,407.38,335.62
2017,7,8,17,30,93.0,147.0,5.1,17.0,181.0,213.6,174.24
2017,7,8,17,45,81.5,126.0,5.05,16.5,153.0,172.08,140.19
2017,7,8,18,0,70.0,105.0,5.0,16.0,125.0,141.04,113.99
2017,7,8,18,15,244.0,78.0,4.9,15.5,126.0,200.41,162.25
2017,7,8,18,30,418.0,51.0,4.8,15.0,127.0,235.25,185.4
2017,7,8,18,45,320.0,40.0,4.75,15.0,87.5,165.51,123.58
2017,7,8,19,0,222.0,29.0,4.7,15.0,48.0,105.87,66.63
2017,7,8,19,15,111.0,14.5,4.6,15.0,24.0,37.15,0.0
2017,7,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,9,5,15,138.5,14.0,3.9,14.0,26.0,11.27,0.0
2017,7,9,5,30,277.0,28.0,3.9,14.0,52.0,22.85,12.23
2017,7,9,5,45,382.5,37.0,3.9,14.0,93.5,29.4,19.87
2017,7,9,6,0,488.0,46.0,3.9,14.0,135.0,35.77,26.04
2017,7,9,6,15,552.5,53.0,3.8,14.5,183.5,40.14,30.17
2017,7,9,6,30,617.0,60.0,3.7,15.0,232.0,44.36,34.0
2017,7,9,6,45,308.5,88.0,3.6,15.5,174.0,62.43,49.97
2017,7,9,7,0,0.0,116.0,3.5,16.0,116.0,97.68,80.73
2017,7,9,7,15,20.5,147.5,3.4,16.0,157.5,121.87,101.51
2017,7,9,7,30,41.0,179.0,3.3,16.0,199.0,137.7,114.8
2017,7,9,7,45,44.0,200.5,3.25,16.5,223.5,156.45,123.3
2017,7,9,8,0,47.0,222.0,3.2,17.0,248.0,178.08,139.3
2017,7,9,8,15,33.0,224.5,3.15,17.0,243.5,184.65,144.64
2017,7,9,8,30,19.0,227.0,3.1,17.0,239.0,195.45,153.57
2017,7,9,8,45,42.5,269.0,3.05,17.5,299.0,230.56,180.15
2017,7,9,9,0,66.0,311.0,3.0,18.0,359.0,275.85,214.62
2017,7,9,9,15,160.0,336.0,3.0,18.0,459.5,335.68,259.81
2017,7,9,9,30,254.0,361.0,3.0,18.0,560.0,407.4,314.58
2017,7,9,9,45,185.0,382.0,3.0,18.5,530.5,411.73,317.79
2017,7,9,10,0,116.0,403.0,3.0,19.0,501.0,404.53,311.61
2017,7,9,10,15,154.5,419.5,3.05,19.0,554.5,452.88,348.4
2017,7,9,10,30,193.0,436.0,3.1,19.0,608.0,504.99,387.5
2017,7,9,10,45,186.0,448.5,3.2,19.0,617.5,525.05,402.18
2017,7,9,11,0,179.0,461.0,3.3,19.0,627.0,544.27,416.24
2017,7,9,11,15,193.5,467.5,3.4,19.0,649.5,574.38,438.68
2017,7,9,11,30,208.0,474.0,3.5,19.0,672.0,605.09,461.41
2017,7,9,11,45,232.5,473.5,3.6,19.0,696.5,638.44,486.28
2017,7,9,12,0,257.0,473.0,3.7,19.0,721.0,678.81,515.99
2017,7,9,12,15,211.0,479.0,3.8,19.0,683.0,648.21,493.12
2017,7,9,12,30,165.0,485.0,3.9,19.0,645.0,620.96,472.71
2017,7,9,12,45,204.5,476.5,4.0,19.5,672.5,658.7,500.82
2017,7,9,13,0,244.0,468.0,4.1,20.0,700.0,708.0,536.47
2017,7,9,13,15,235.0,461.5,4.1,20.0,682.5,688.17,522.44
2017,7,9,13,30,226.0,455.0,4.1,20.0,665.0,678.39,515.79
2017,7,9,13,45,208.5,445.5,4.2,20.0,635.5,655.75,499.95
2017,7,9,14,0,191.0,436.0,4.3,20.0,606.0,631.86,483.16
2017,7,9,14,15,201.5,420.0,4.4,19.5,594.0,627.87,482.8
2017,7,9,14,30,212.0,404.0,4.5,19.0,582.0,622.56,481.4
2017,7,9,14,45,162.0,385.5,4.6,19.0,518.5,554.65,430.97
2017,7,9,15,0,112.0,367.0,4.7,19.0,455.0,487.2,380.17
2017,7,9,15,15,107.5,346.0,4.75,19.0,427.0,444.97,349.33
2017,7,9,15,30,103.0,325.0,4.8,19.0,399.0,418.14,329.72
2017,7,9,15,45,212.0,293.5,4.85,19.0,433.5,494.33,392.6
2017,7,9,16,0,321.0,262.0,4.9,19.0,468.0,562.49,448.2
2017,7,9,16,15,556.0,177.0,4.9,18.5,499.5,666.24,534.32
2017,7,9,16,30,791.0,92.0,4.9,18.0,531.0,738.01,592.47
2017,7,9,16,45,770.5,87.0,4.95,18.0,481.0,685.46,554.41
2017,7,9,17,0,750.0,82.0,5.0,18.0,431.0,632.23,515.46
2017,7,9,17,15,717.5,78.0,5.0,17.5,380.0,571.97,469.23
2017,7,9,17,30,685.0,74.0,5.0,17.0,329.0,514.98,423.99
2017,7,9,17,45,644.5,67.5,5.05,16.5,279.0,450.06,370.92
2017,7,9,18,0,604.0,61.0,5.1,16.0,229.0,387.91,318.16
2017,7,9,18,15,538.0,54.0,5.0,15.5,181.0,316.95,256.38
2017,7,9,18,30,472.0,47.0,4.9,15.0,133.0,252.32,198.53
2017,7,9,18,45,371.0,37.5,4.85,15.0,92.0,180.15,134.33
2017,7,9,19,0,270.0,28.0,4.8,15.0,51.0,119.52,74.86
2017,7,9,19,15,135.0,14.0,4.7,15.0,25.5,41.92,0.0
2017,7,9,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,5,15,146.0,13.5,3.65,14.0,25.5,12.28,0.0
2017,7,10,5,30,292.0,27.0,3.7,14.0,51.0,22.01,11.37
2017,7,10,5,45,399.0,35.5,3.75,14.5,93.0,28.18,18.74
2017,7,10,6,0,506.0,44.0,3.8,15.0,135.0,34.19,24.51
2017,7,10,6,15,569.0,50.0,3.75,15.0,183.0,37.82,28.03
2017,7,10,6,30,632.0,56.0,3.7,15.0,231.0,41.36,31.33
2017,7,10,6,45,316.0,80.5,3.65,15.5,168.0,57.23,45.37
2017,7,10,7,0,0.0,105.0,3.6,16.0,105.0,89.49,73.57
2017,7,10,7,15,4.0,130.0,3.55,16.0,132.0,109.2,90.53
2017,7,10,7,30,8.0,155.0,3.5,16.0,159.0,128.58,106.98
2017,7,10,7,45,18.0,181.5,3.45,16.5,191.5,150.47,119.17
2017,7,10,8,0,28.0,208.0,3.4,17.0,224.0,166.79,131.02
2017,7,10,8,15,38.0,234.0,3.4,17.0,257.5,191.88,150.33
2017,7,10,8,30,48.0,260.0,3.4,17.0,291.0,218.67,171.09
2017,7,10,8,45,69.0,290.5,3.4,17.5,338.5,253.46,197.54
2017,7,10,9,0,90.0,321.0,3.4,18.0,386.0,291.31,226.37
2017,7,10,9,15,171.0,341.0,3.35,18.0,472.0,343.66,266.07
2017,7,10,9,30,252.0,361.0,3.3,18.0,558.0,406.4,314.19
2017,7,10,9,45,252.5,378.5,3.3,18.0,583.5,439.97,340.33
2017,7,10,10,0,253.0,396.0,3.3,18.0,609.0,473.52,366.11
2017,7,10,10,15,276.5,405.0,3.3,18.0,645.0,514.27,397.13
2017,7,10,10,30,300.0,414.0,3.3,18.0,681.0,556.85,429.14
2017,7,10,10,45,241.5,437.0,3.3,18.5,655.5,554.9,425.93
2017,7,10,11,0,183.0,460.0,3.3,19.0,630.0,546.48,417.81
2017,7,10,11,15,210.5,464.5,3.35,19.0,662.5,585.26,446.87
2017,7,10,11,30,238.0,469.0,3.4,19.0,695.0,625.49,476.56
2017,7,10,11,45,216.0,476.0,3.45,19.0,683.0,626.69,476.85
2017,7,10,12,0,194.0,483.0,3.5,19.0,671.0,625.83,475.83
2017,7,10,12,15,204.5,482.0,3.6,19.0,679.5,645.26,490.51
2017,7,10,12,30,215.0,481.0,3.7,19.0,688.0,664.16,504.72
2017,7,10,12,45,180.0,478.0,3.85,19.0,651.0,636.94,484.76
2017,7,10,13,0,145.0,475.0,4.0,19.0,614.0,607.44,463.17
2017,7,10,13,15,163.0,467.5,4.1,18.5,621.0,623.66,477.17
2017,7,10,13,30,181.0,460.0,4.2,18.0,628.0,639.15,490.52
2017,7,10,13,45,121.5,431.5,4.3,18.0,543.5,555.25,428.13
2017,7,10,14,0,62.0,403.0,4.4,18.0,459.0,454.61,352.32
2017,7,10,14,15,100.5,404.5,4.45,18.0,491.0,496.45,386.11
2017,7,10,14,30,139.0,406.0,4.5,18.0,523.0,553.38,430.31
2017,7,10,14,45,132.0,387.5,4.6,18.0,495.0,528.0,411.96
2017,7,10,15,0,125.0,369.0,4.7,18.0,467.0,501.97,393.33
2017,7,10,15,15,142.0,349.5,4.75,17.5,455.5,496.72,391.79
2017,7,10,15,30,159.0,330.0,4.8,17.0,444.0,489.95,389.01
2017,7,10,15,45,169.0,307.5,4.9,17.0,422.0,472.06,376.84
2017,7,10,16,0,179.0,285.0,5.0,17.0,400.0,452.78,363.48
2017,7,10,16,15,143.5,261.5,5.0,16.5,349.0,393.76,317.97
2017,7,10,16,30,108.0,238.0,5.0,16.0,298.0,323.66,262.92
2017,7,10,16,45,414.5,162.0,5.05,16.0,360.0,502.64,413.51
2017,7,10,17,0,721.0,86.0,5.1,16.0,422.0,617.1,508.48
2017,7,10,17,15,688.5,81.5,5.1,15.5,371.5,559.87,463.29
2017,7,10,17,30,656.0,77.0,5.1,15.0,321.0,501.54,416.57
2017,7,10,17,45,605.5,72.0,5.1,15.0,270.5,434.23,360.21
2017,7,10,18,0,555.0,67.0,5.1,15.0,220.0,370.67,305.34
2017,7,10,18,15,488.0,59.0,5.05,14.5,173.5,300.59,244.25
2017,7,10,18,30,421.0,51.0,5.0,14.0,127.0,236.97,187.35
2017,7,10,18,45,317.0,40.0,5.0,14.0,87.0,164.93,123.56
2017,7,10,19,0,213.0,29.0,5.0,14.0,47.0,103.76,64.65
2017,7,10,19,15,106.5,14.5,4.9,14.0,23.5,36.26,0.0
2017,7,10,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,11,5,15,88.0,15.5,3.85,13.0,23.0,14.1,0.0
2017,7,11,5,30,176.0,31.0,3.9,13.0,46.0,24.27,12.92
2017,7,11,5,45,279.5,44.0,4.0,13.5,85.5,34.02,23.85
2017,7,11,6,0,383.0,57.0,4.1,14.0,125.0,43.52,32.83
2017,7,11,6,15,454.5,66.0,4.05,14.0,172.5,50.94,39.81
2017,7,11,6,30,526.0,75.0,4.0,14.0,220.0,56.3,44.78
2017,7,11,6,45,580.0,81.0,3.95,14.5,271.0,58.92,47.04
2017,7,11,7,0,634.0,87.0,3.9,15.0,322.0,61.47,49.13
2017,7,11,7,15,670.0,92.0,3.85,15.0,373.5,63.05,50.39
2017,7,11,7,30,706.0,97.0,3.8,15.0,425.0,64.53,51.52
2017,7,11,7,45,736.5,100.0,3.75,15.5,476.5,94.98,55.91
2017,7,11,8,0,767.0,103.0,3.7,16.0,528.0,153.87,90.2
2017,7,11,8,15,787.0,106.5,3.7,16.0,576.5,208.58,132.0
2017,7,11,8,30,807.0,110.0,3.7,16.0,625.0,265.41,180.64
2017,7,11,8,45,825.0,112.0,3.7,16.5,670.5,322.37,230.92
2017,7,11,9,0,843.0,114.0,3.7,17.0,716.0,380.69,282.23
2017,7,11,9,15,855.0,116.5,3.7,17.0,756.0,442.06,335.55
2017,7,11,9,30,867.0,119.0,3.7,17.0,796.0,498.79,384.07
2017,7,11,9,45,878.0,119.5,3.7,17.5,832.0,553.25,428.76
2017,7,11,10,0,889.0,120.0,3.7,18.0,868.0,607.13,471.56
2017,7,11,10,15,895.5,121.5,3.7,18.0,896.5,658.28,511.94
2017,7,11,10,30,902.0,123.0,3.7,18.0,925.0,707.97,550.2
2017,7,11,10,45,908.5,122.5,3.7,18.5,947.5,754.29,584.06
2017,7,11,11,0,915.0,122.0,3.7,19.0,970.0,798.69,614.48
2017,7,11,11,15,918.0,123.0,3.7,19.0,984.5,839.53,642.54
2017,7,11,11,30,921.0,124.0,3.7,19.0,999.0,877.84,668.65
2017,7,11,11,45,924.0,123.0,3.75,19.0,1007.0,911.71,691.83
2017,7,11,12,0,927.0,122.0,3.8,19.0,1015.0,942.74,713.03
2017,7,11,12,15,926.0,122.0,3.85,19.0,1014.0,968.05,730.33
2017,7,11,12,30,925.0,122.0,3.9,19.0,1013.0,990.09,745.49
2017,7,11,12,45,929.5,117.5,4.0,19.0,1006.5,1009.72,759.42
2017,7,11,13,0,934.0,113.0,4.1,19.0,1000.0,1025.87,771.11
2017,7,11,13,15,930.0,112.0,4.2,19.0,984.5,1033.5,777.19
2017,7,11,13,30,926.0,111.0,4.3,19.0,969.0,1037.37,780.92
2017,7,11,13,45,924.0,108.0,4.4,19.0,947.0,1037.4,782.19
2017,7,11,14,0,922.0,105.0,4.5,19.0,925.0,1033.63,781.41
2017,7,11,14,15,915.0,103.5,4.55,18.5,895.5,1022.7,776.93
2017,7,11,14,30,908.0,102.0,4.6,18.0,866.0,1008.16,770.07
2017,7,11,14,45,901.0,99.0,4.65,18.0,831.0,988.47,758.21
2017,7,11,15,0,894.0,96.0,4.7,18.0,796.0,965.38,744.0
2017,7,11,15,15,882.5,94.5,4.75,18.0,755.0,936.48,725.7
2017,7,11,15,30,871.0,93.0,4.8,18.0,714.0,904.73,705.29
2017,7,11,15,45,857.0,90.5,4.9,18.0,669.5,866.99,680.73
2017,7,11,16,0,843.0,88.0,5.0,18.0,625.0,826.97,654.2
2017,7,11,16,15,824.5,85.0,5.0,17.5,576.5,780.66,623.32
2017,7,11,16,30,806.0,82.0,5.0,17.0,528.0,739.21,595.57
2017,7,11,16,45,780.5,79.5,5.05,17.0,477.5,685.26,556.83
2017,7,11,17,0,755.0,77.0,5.1,17.0,427.0,631.03,517.14
2017,7,11,17,15,722.5,73.0,5.05,16.5,376.0,570.54,470.33
2017,7,11,17,30,690.0,69.0,5.0,16.0,325.0,511.12,422.85
2017,7,11,17,45,642.5,64.0,5.0,16.0,274.0,445.68,368.19
2017,7,11,18,0,595.0,59.0,5.0,16.0,223.0,381.87,313.27
2017,7,11,18,15,528.5,52.5,4.95,15.5,176.0,311.69,252.16
2017,7,11,18,30,462.0,46.0,4.9,15.0,129.0,247.91,195.04
2017,7,11,18,45,353.5,36.5,4.9,15.0,88.5,173.73,129.37
2017,7,11,19,0,245.0,27.0,4.9,15.0,48.0,111.59,68.58
2017,7,11,19,15,122.5,13.5,4.8,14.5,24.0,38.85,0.0
2017,7,11,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,12,5,15,109.0,14.0,2.8,13.0,23.0,12.73,0.0
2017,7,12,5,30,218.0,28.0,2.8,13.0,46.0,21.97,10.9
2017,7,12,5,45,325.0,38.5,2.85,13.5,85.5,30.85,21.08
2017,7,12,6,0,432.0,49.0,2.9,14.0,125.0,38.42,28.33
2017,7,12,6,15,500.0,56.5,2.8,14.5,172.5,43.03,32.72
2017,7,12,6,30,568.0,64.0,2.7,15.0,220.0,47.5,36.8
2017,7,12,6,45,286.0,93.5,2.6,15.5,172.0,66.35,53.44
2017,7,12,7,0,4.0,123.0,2.5,16.0,124.0,102.62,85.03
2017,7,12,7,15,8.0,141.0,2.4,16.0,144.0,117.04,97.26
2017,7,12,7,30,12.0,159.0,2.3,16.0,164.0,131.34,109.25
2017,7,12,7,45,16.5,178.5,2.25,16.5,187.0,148.11,117.13
2017,7,12,8,0,21.0,198.0,2.2,17.0,210.0,166.49,130.89
2017,7,12,8,15,30.5,225.5,2.2,17.0,244.5,184.67,144.56
2017,7,12,8,30,40.0,253.0,2.2,17.0,279.0,211.82,165.52
2017,7,12,8,45,67.0,287.0,2.2,17.5,334.0,250.24,194.46
2017,7,12,9,0,94.0,321.0,2.2,18.0,389.0,292.52,226.35
