Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,9,15,103.5,343.0,2.2,18.0,421.0,322.68,249.54
2017,7,12,9,30,113.0,365.0,2.2,18.0,453.0,350.06,270.51
2017,7,12,9,45,116.0,383.5,2.25,18.5,477.5,377.53,290.92
2017,7,12,10,0,119.0,402.0,2.3,19.0,502.0,405.46,311.38
2017,7,12,10,15,121.5,417.0,2.35,19.0,522.0,430.71,330.21
2017,7,12,10,30,124.0,432.0,2.4,19.0,542.0,456.22,349.09
2017,7,12,10,45,120.5,442.5,2.5,19.0,552.0,473.96,362.14
2017,7,12,11,0,117.0,453.0,2.6,19.0,562.0,491.26,374.82
2017,7,12,11,15,111.0,459.5,2.65,19.0,564.0,502.68,382.99
2017,7,12,11,30,105.0,466.0,2.7,19.0,566.0,508.69,387.25
2017,7,12,11,45,84.0,455.5,2.8,19.5,536.0,488.84,371.73
2017,7,12,12,0,63.0,445.0,2.9,20.0,506.0,466.91,354.73
2017,7,12,12,15,87.0,460.0,2.95,20.0,544.0,508.5,386.05
2017,7,12,12,30,111.0,475.0,3.0,20.0,582.0,551.23,417.68
2017,7,12,12,45,139.5,475.5,3.15,20.0,609.0,596.21,451.19
2017,7,12,13,0,168.0,476.0,3.3,20.0,636.0,631.23,477.55
2017,7,12,13,15,139.5,464.0,3.35,19.5,596.0,597.54,453.76
2017,7,12,13,30,111.0,452.0,3.4,19.0,556.0,562.21,428.85
2017,7,12,13,45,120.5,443.0,3.5,19.0,552.5,566.51,433.2
2017,7,12,14,0,130.0,434.0,3.6,19.0,549.0,569.99,436.82
2017,7,12,14,15,140.0,420.0,3.65,19.0,540.5,567.88,436.38
2017,7,12,14,30,150.0,406.0,3.7,19.0,532.0,564.73,435.27
2017,7,12,14,45,157.5,388.0,3.75,19.0,515.5,553.79,428.45
2017,7,12,15,0,165.0,370.0,3.8,19.0,499.0,541.72,420.82
2017,7,12,15,15,147.0,349.0,3.85,18.5,460.0,501.4,392.07
2017,7,12,15,30,129.0,328.0,3.9,18.0,421.0,461.04,362.93
2017,7,12,15,45,105.5,302.0,3.95,18.0,375.0,395.65,313.42
2017,7,12,16,0,82.0,276.0,4.0,18.0,329.0,346.39,275.55
2017,7,12,16,15,58.5,244.5,4.05,17.5,280.5,292.16,233.61
2017,7,12,16,30,35.0,213.0,4.1,17.0,232.0,239.28,191.9
2017,7,12,16,45,21.0,183.0,4.15,17.0,194.5,186.54,149.49
2017,7,12,17,0,7.0,153.0,4.2,17.0,157.0,146.79,117.05
2017,7,12,17,15,3.5,131.0,4.2,16.5,133.0,123.26,98.1
2017,7,12,17,30,0.0,109.0,4.2,16.0,109.0,100.04,79.06
2017,7,12,17,45,0.0,91.5,4.25,16.0,91.5,83.64,65.41
2017,7,12,18,0,0.0,74.0,4.3,16.0,74.0,67.21,51.52
2017,7,12,18,15,217.5,62.0,4.2,15.5,100.5,179.59,145.09
2017,7,12,18,30,435.0,50.0,4.1,15.0,127.0,241.91,190.29
2017,7,12,18,45,331.0,39.0,4.05,15.0,86.5,169.0,125.72
2017,7,12,19,0,227.0,28.0,4.0,15.0,46.0,107.42,65.28
2017,7,12,19,15,113.5,14.0,3.9,14.5,23.0,37.39,0.0
2017,7,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,13,5,15,129.0,12.5,2.55,13.0,23.0,11.37,0.0
2017,7,13,5,30,258.0,25.0,2.6,13.0,46.0,20.31,9.35
2017,7,13,5,45,364.0,35.0,2.65,13.5,86.5,27.85,18.45
2017,7,13,6,0,470.0,45.0,2.7,14.0,127.0,35.12,25.41
2017,7,13,6,15,536.5,52.0,2.6,14.0,175.0,39.5,29.64
2017,7,13,6,30,603.0,59.0,2.5,14.0,223.0,43.74,33.59
2017,7,13,6,45,301.5,73.5,2.45,14.5,155.5,52.34,41.21
2017,7,13,7,0,0.0,88.0,2.4,15.0,88.0,76.36,62.3
2017,7,13,7,15,0.0,109.5,2.35,15.0,109.5,93.78,77.39
2017,7,13,7,30,0.0,131.0,2.3,15.0,131.0,110.94,92.05
2017,7,13,7,45,5.5,157.5,2.25,15.5,161.0,132.37,104.98
2017,7,13,8,0,11.0,184.0,2.2,16.0,191.0,155.1,122.6
2017,7,13,8,15,11.0,195.5,2.2,16.5,202.5,166.6,131.2
2017,7,13,8,30,11.0,207.0,2.2,17.0,214.0,178.03,139.76
2017,7,13,8,45,37.0,257.0,2.25,17.5,282.5,220.05,171.74
2017,7,13,9,0,63.0,307.0,2.3,18.0,351.0,271.65,211.01
2017,7,13,9,15,56.0,318.5,2.3,18.0,360.0,285.29,221.54
2017,7,13,9,30,49.0,330.0,2.3,18.0,369.0,298.04,231.31
2017,7,13,9,45,40.5,331.5,2.35,18.0,365.0,301.24,233.66
2017,7,13,10,0,32.0,333.0,2.4,18.0,361.0,303.17,234.95
2017,7,13,10,15,29.5,337.5,2.5,18.0,363.5,310.12,240.14
2017,7,13,10,30,27.0,342.0,2.6,18.0,366.0,316.7,245.01
2017,7,13,10,45,26.5,348.0,2.75,18.5,372.0,325.67,251.31
2017,7,13,11,0,26.0,354.0,2.9,19.0,378.0,334.58,257.53
2017,7,13,11,15,227.5,373.5,3.05,19.0,589.5,521.7,402.42
2017,7,13,11,30,429.0,393.0,3.2,19.0,801.0,723.2,551.06
2017,7,13,11,45,444.0,381.5,3.4,19.0,806.0,747.33,568.34
2017,7,13,12,0,459.0,370.0,3.6,19.0,811.0,770.38,586.05
2017,7,13,12,15,280.0,420.5,3.75,19.0,690.0,664.97,507.14
2017,7,13,12,30,101.0,471.0,3.9,19.0,569.0,538.16,410.74
2017,7,13,12,45,158.0,471.0,4.1,19.0,622.5,609.76,465.86
2017,7,13,13,0,215.0,471.0,4.3,19.0,676.0,672.25,513.12
2017,7,13,13,15,154.5,458.0,4.45,19.0,604.0,606.55,464.46
2017,7,13,13,30,94.0,445.0,4.6,19.0,532.0,524.25,403.25
2017,7,13,13,45,84.5,428.5,4.8,19.0,506.0,501.16,387.0
2017,7,13,14,0,75.0,412.0,5.0,19.0,480.0,477.35,369.81
2017,7,13,14,15,90.0,405.0,5.1,18.5,483.5,487.19,379.26
2017,7,13,14,30,105.0,398.0,5.2,18.0,487.0,496.44,388.25
2017,7,13,14,45,124.5,383.5,5.3,18.0,484.5,517.29,405.46
2017,7,13,15,0,144.0,369.0,5.4,18.0,482.0,520.91,409.82
2017,7,13,15,15,107.0,340.5,5.4,18.0,422.0,439.43,347.41
2017,7,13,15,30,70.0,312.0,5.4,18.0,362.0,374.8,297.11
2017,7,13,15,45,69.5,291.5,5.45,18.0,338.5,352.56,280.68
2017,7,13,16,0,69.0,271.0,5.5,18.0,315.0,330.0,263.76
2017,7,13,16,15,76.0,252.0,5.5,17.5,297.0,314.97,253.36
2017,7,13,16,30,83.0,233.0,5.5,17.0,279.0,299.16,242.17
2017,7,13,16,45,49.5,197.5,5.5,17.0,224.0,233.99,189.26
2017,7,13,17,0,16.0,162.0,5.5,17.0,169.0,162.37,130.29
2017,7,13,17,15,12.5,143.5,5.4,16.5,149.0,142.05,114.03
2017,7,13,17,30,9.0,125.0,5.3,16.0,129.0,122.01,97.7
2017,7,13,17,45,284.5,95.5,5.25,16.0,174.0,278.9,231.38
2017,7,13,18,0,560.0,66.0,5.2,16.0,219.0,373.14,306.78
2017,7,13,18,15,492.5,58.0,5.0,15.5,172.0,302.43,244.76
2017,7,13,18,30,425.0,50.0,4.8,15.0,125.0,238.24,187.45
2017,7,13,18,45,324.5,38.5,4.65,15.0,85.0,166.51,123.88
2017,7,13,19,0,224.0,27.0,4.5,15.0,45.0,105.49,63.19
2017,7,13,19,15,112.0,13.5,4.35,14.5,22.5,36.63,0.0
2017,7,13,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,6.5,3.4,13.0,6.5,5.91,0.0
2017,7,14,5,30,0.0,13.0,3.5,13.0,13.0,11.43,2.59
2017,7,14,5,45,0.0,25.0,3.65,13.5,25.0,22.02,13.38
2017,7,14,6,0,0.0,37.0,3.8,14.0,37.0,32.64,23.19
2017,7,14,6,15,0.0,51.0,3.75,14.0,51.0,44.83,34.36
2017,7,14,6,30,0.0,65.0,3.7,14.0,65.0,56.71,45.13
2017,7,14,6,45,0.0,80.5,3.7,14.5,80.5,69.67,56.59
2017,7,14,7,0,0.0,96.0,3.7,15.0,96.0,82.52,67.74
2017,7,14,7,15,0.0,109.0,3.65,15.0,109.0,93.37,77.07
2017,7,14,7,30,0.0,122.0,3.6,15.0,122.0,104.14,86.22
2017,7,14,7,45,1.5,145.0,3.55,15.5,146.0,122.85,97.36
2017,7,14,8,0,3.0,168.0,3.5,16.0,170.0,142.24,112.65
2017,7,14,8,15,12.5,199.0,3.45,16.0,207.0,169.45,133.99
2017,7,14,8,30,22.0,230.0,3.4,16.0,244.0,198.15,156.39
2017,7,14,8,45,62.0,276.0,3.4,16.5,319.0,240.82,188.59
2017,7,14,9,0,102.0,322.0,3.4,17.0,394.0,295.82,230.59
2017,7,14,9,15,141.5,344.5,3.35,17.0,451.0,334.11,260.03
2017,7,14,9,30,181.0,367.0,3.3,17.0,508.0,382.49,297.42
2017,7,14,9,45,183.0,385.0,3.3,17.5,533.0,412.85,320.38
2017,7,14,10,0,185.0,403.0,3.3,18.0,558.0,443.4,343.14
2017,7,14,10,15,542.0,259.5,3.25,18.0,735.0,556.58,432.73
2017,7,14,10,30,899.0,116.0,3.2,18.0,912.0,699.8,543.3
2017,7,14,10,45,575.0,281.5,3.2,18.5,795.5,659.09,507.57
2017,7,14,11,0,251.0,447.0,3.2,19.0,679.0,588.21,448.89
2017,7,14,11,15,584.5,282.0,3.2,19.0,833.5,725.43,556.42
2017,7,14,11,30,918.0,117.0,3.2,19.0,988.0,869.64,661.1
2017,7,14,11,45,921.0,116.5,3.25,19.0,996.0,903.94,683.6
2017,7,14,12,0,924.0,116.0,3.3,19.0,1004.0,935.41,704.98
2017,7,14,12,15,605.5,289.0,3.4,19.0,871.0,847.49,642.21
2017,7,14,12,30,287.0,462.0,3.5,19.0,738.0,723.8,547.28
2017,7,14,12,45,311.0,451.5,3.6,19.0,748.0,748.15,566.66
2017,7,14,13,0,335.0,441.0,3.7,19.0,758.0,771.45,584.39
2017,7,14,13,15,257.0,449.5,3.75,19.0,691.0,712.03,540.65
2017,7,14,13,30,179.0,458.0,3.8,19.0,624.0,636.26,485.08
2017,7,14,13,45,147.0,443.5,3.9,19.0,577.5,593.94,454.67
2017,7,14,14,0,115.0,429.0,4.0,19.0,531.0,550.45,422.8
2017,7,14,14,15,124.5,416.5,4.05,19.0,524.0,549.44,423.32
2017,7,14,14,30,134.0,404.0,4.1,19.0,517.0,547.5,423.01
2017,7,14,14,45,145.0,386.5,4.2,19.0,504.0,540.68,419.35
2017,7,14,15,0,156.0,369.0,4.3,19.0,491.0,532.68,414.91
2017,7,14,15,15,194.5,345.5,4.3,19.0,489.0,542.61,424.61
2017,7,14,15,30,233.0,322.0,4.3,19.0,487.0,549.84,432.23
2017,7,14,15,45,133.0,284.0,4.35,19.0,377.0,415.6,328.79
2017,7,14,16,0,33.0,246.0,4.4,19.0,267.0,272.16,215.15
2017,7,14,16,15,43.5,234.5,4.4,18.5,259.5,269.22,214.55
2017,7,14,16,30,54.0,223.0,4.4,18.0,252.0,265.51,212.97
2017,7,14,16,45,28.5,185.5,4.4,18.0,201.0,205.28,164.39
2017,7,14,17,0,3.0,148.0,4.4,18.0,150.0,139.03,110.14
2017,7,14,17,15,1.5,133.5,4.3,17.5,134.5,124.63,98.82
2017,7,14,17,30,0.0,119.0,4.2,17.0,119.0,110.4,87.41
2017,7,14,17,45,0.0,100.5,4.15,17.0,100.5,93.01,73.0
2017,7,14,18,0,0.0,82.0,4.1,17.0,82.0,75.57,58.33
2017,7,14,18,15,232.0,63.5,4.05,16.5,104.5,188.33,151.63
2017,7,14,18,30,464.0,45.0,4.0,16.0,127.0,248.38,194.34
2017,7,14,18,45,362.5,35.0,3.95,16.0,86.5,175.75,129.78
2017,7,14,19,0,261.0,25.0,3.9,16.0,46.0,113.57,66.58
2017,7,14,19,15,130.5,12.5,3.8,15.5,23.0,39.77,0.0
2017,7,14,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,15,5,15,118.5,12.0,3.1,14.0,21.0,10.91,0.0
2017,7,15,5,30,237.0,24.0,3.1,14.0,42.0,19.5,7.97
2017,7,15,5,45,343.0,34.0,3.1,14.5,81.5,27.05,17.59
2017,7,15,6,0,449.0,44.0,3.1,15.0,121.0,34.34,24.57
2017,7,15,6,15,516.0,51.0,3.05,15.0,167.5,38.72,28.8
2017,7,15,6,30,583.0,58.0,3.0,15.0,214.0,42.98,32.76
2017,7,15,6,45,630.5,63.0,2.95,15.5,264.5,45.45,34.92
2017,7,15,7,0,678.0,68.0,2.9,16.0,315.0,52.43,40.98
2017,7,15,7,15,386.0,127.5,2.9,16.0,272.5,87.2,71.4
2017,7,15,7,30,94.0,187.0,2.9,16.0,230.0,142.51,119.03
2017,7,15,7,45,144.0,210.0,2.95,16.5,285.0,158.06,122.46
2017,7,15,8,0,194.0,233.0,3.0,17.0,340.0,192.2,144.74
2017,7,15,8,15,512.0,160.0,3.0,17.0,476.0,196.84,133.67
2017,7,15,8,30,830.0,87.0,3.0,17.0,612.0,256.91,171.9
2017,7,15,8,45,844.0,89.5,3.05,17.5,656.0,313.82,222.22
2017,7,15,9,0,858.0,92.0,3.1,18.0,700.0,371.53,273.13
2017,7,15,9,15,607.5,211.0,3.15,18.0,653.5,409.7,311.48
2017,7,15,9,30,357.0,330.0,3.2,18.0,607.0,430.35,331.64
2017,7,15,9,45,625.0,215.5,3.25,18.5,727.5,497.81,384.53
2017,7,15,10,0,893.0,101.0,3.3,19.0,848.0,592.78,458.84
2017,7,15,10,15,899.5,102.0,3.35,19.0,876.5,643.76,498.89
2017,7,15,10,30,906.0,103.0,3.4,19.0,905.0,693.28,537.09
2017,7,15,10,45,910.5,104.0,3.45,19.5,927.0,739.69,571.09
2017,7,15,11,0,915.0,105.0,3.5,20.0,949.0,784.05,601.1
2017,7,15,11,15,918.0,105.5,3.55,20.0,964.0,824.52,629.07
2017,7,15,11,30,921.0,106.0,3.6,20.0,979.0,862.45,655.12
2017,7,15,11,45,922.0,106.5,3.65,20.5,986.5,895.97,676.73
2017,7,15,12,0,923.0,107.0,3.7,21.0,994.0,926.54,696.2
2017,7,15,12,15,923.0,107.0,3.75,21.0,994.0,952.67,713.96
2017,7,15,12,30,923.0,107.0,3.8,21.0,994.0,975.55,729.58
2017,7,15,12,45,917.0,109.5,3.9,21.0,985.5,991.75,741.12
2017,7,15,13,0,911.0,112.0,4.0,21.0,977.0,1004.36,750.39
2017,7,15,13,15,908.5,111.5,4.15,21.0,962.0,1013.82,758.0
2017,7,15,13,30,906.0,111.0,4.3,21.0,947.0,1019.64,763.28
2017,7,15,13,45,900.5,110.5,4.45,21.5,925.0,1018.79,762.7
2017,7,15,14,0,895.0,110.0,4.6,22.0,903.0,1014.28,760.32
2017,7,15,14,15,888.5,108.5,4.75,21.5,875.0,1004.11,757.19
2017,7,15,14,30,882.0,107.0,4.9,21.0,847.0,990.41,751.66
2017,7,15,14,45,872.5,106.0,5.05,21.0,812.0,970.89,740.6
2017,7,15,15,0,863.0,105.0,5.2,21.0,777.0,948.17,727.26
2017,7,15,15,15,613.0,198.0,5.3,21.0,663.0,814.59,634.15
2017,7,15,15,30,363.0,291.0,5.4,21.0,549.0,650.51,509.45
2017,7,15,15,45,587.0,193.5,5.5,21.0,579.5,756.49,596.04
2017,7,15,16,0,811.0,96.0,5.6,21.0,610.0,818.68,644.34
2017,7,15,16,15,541.5,160.0,5.6,20.5,492.5,645.62,516.28
2017,7,15,16,30,272.0,224.0,5.6,20.0,375.0,464.06,373.11
2017,7,15,16,45,498.0,153.5,5.65,19.5,396.0,557.26,452.82
2017,7,15,17,0,724.0,83.0,5.7,19.0,417.0,618.32,505.45
2017,7,15,17,15,691.0,78.5,5.65,18.5,366.5,560.34,460.08
2017,7,15,17,30,658.0,74.0,5.6,18.0,316.0,501.44,413.05
2017,7,15,17,45,612.0,68.5,5.55,18.0,266.0,435.76,358.27
2017,7,15,18,0,566.0,63.0,5.5,18.0,216.0,373.42,304.66
2017,7,15,18,15,498.0,55.5,5.4,17.5,169.0,302.68,243.35
2017,7,15,18,30,430.0,48.0,5.3,17.0,122.0,238.54,186.32
2017,7,15,18,45,325.0,37.0,5.25,17.0,82.5,165.49,121.95
2017,7,15,19,0,220.0,26.0,5.2,17.0,43.0,103.0,59.02
2017,7,15,19,15,110.0,13.0,5.15,16.5,21.5,35.78,0.0
2017,7,15,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,7,16,5,15,108.0,12.5,3.4,15.0,20.5,11.37,0.0
2017,7,16,5,30,216.0,25.0,3.3,15.0,41.0,20.49,8.13
2017,7,16,5,45,330.5,35.0,3.25,15.5,80.5,28.01,18.27
2017,7,16,6,0,445.0,45.0,3.2,16.0,120.0,35.27,25.25
2017,7,16,6,15,514.5,52.0,3.1,16.0,167.5,39.62,29.45
2017,7,16,6,30,584.0,59.0,3.0,16.0,215.0,43.85,33.38
2017,7,16,6,45,636.0,63.5,2.9,16.5,266.0,45.92,35.19
2017,7,16,7,0,688.0,68.0,2.8,17.0,317.0,52.56,40.93
2017,7,16,7,15,721.0,72.0,2.8,17.5,368.5,54.26,42.21
2017,7,16,7,30,754.0,76.0,2.8,18.0,420.0,55.88,43.4
2017,7,16,7,45,781.5,78.5,2.8,18.5,471.0,83.65,46.56
2017,7,16,8,0,809.0,81.0,2.8,19.0,522.0,138.18,75.11
2017,7,16,8,15,827.0,83.5,2.9,19.5,570.5,201.44,122.64
2017,7,16,8,30,845.0,86.0,3.0,20.0,619.0,258.93,170.9
2017,7,16,8,45,860.5,87.5,3.1,20.5,664.0,316.43,221.2
2017,7,16,9,0,876.0,89.0,3.2,21.0,709.0,374.85,272.23
2017,7,16,9,15,887.0,91.0,3.25,21.0,749.5,432.58,322.39
2017,7,16,9,30,898.0,93.0,3.3,21.0,790.0,490.25,371.23
2017,7,16,9,45,905.0,95.5,3.4,21.5,825.0,545.99,416.58
2017,7,16,10,0,912.0,98.0,3.5,22.0,860.0,600.75,459.74
2017,7,16,10,15,918.0,99.0,3.55,22.0,889.0,652.43,500.15
2017,7,16,10,30,924.0,100.0,3.6,22.0,918.0,702.54,538.4
2017,7,16,10,45,929.5,100.5,3.65,22.5,940.5,750.08,572.85
2017,7,16,11,0,935.0,101.0,3.7,23.0,963.0,795.58,603.11
2017,7,16,11,15,938.0,102.0,3.75,23.0,978.0,837.32,631.62
2017,7,16,11,30,941.0,103.0,3.8,23.0,993.0,876.46,658.18
2017,7,16,11,45,943.0,102.5,3.9,23.0,1001.0,910.62,681.49
2017,7,16,12,0,945.0,102.0,4.0,23.0,1009.0,941.79,702.78
2017,7,16,12,15,945.0,102.0,4.1,23.0,1009.5,968.48,721.07
2017,7,16,12,30,945.0,102.0,4.2,23.0,1010.0,991.83,737.19
2017,7,16,12,45,943.5,102.0,4.35,23.0,1002.5,1010.31,750.44
2017,7,16,13,0,942.0,102.0,4.5,23.0,995.0,1025.17,761.4
2017,7,16,13,15,939.5,101.5,4.6,22.5,980.0,1034.87,770.64
2017,7,16,13,30,937.0,101.0,4.7,22.0,965.0,1040.79,777.55
2017,7,16,13,45,933.0,99.5,4.8,22.0,943.0,1040.39,778.81
2017,7,16,14,0,929.0,98.0,4.9,22.0,921.0,1036.17,777.65
2017,7,16,14,15,922.5,97.0,4.95,22.0,892.5,1026.23,772.3
2017,7,16,14,30,916.0,96.0,5.0,22.0,864.0,1012.63,764.59
2017,7,16,14,45,908.5,94.5,5.05,22.0,829.0,993.97,753.48
2017,7,16,15,0,901.0,93.0,5.1,22.0,794.0,971.9,740.08
2017,7,16,15,15,890.0,91.0,5.1,21.5,754.0,942.73,722.82
2017,7,16,15,30,879.0,89.0,5.1,21.0,714.0,910.63,703.38
2017,7,16,15,45,865.5,87.0,5.1,21.0,669.0,873.59,678.89
2017,7,16,16,0,852.0,85.0,5.1,21.0,624.0,834.21,652.53
2017,7,16,16,15,834.0,82.0,5.1,20.5,576.0,787.87,622.05
2017,7,16,16,30,816.0,79.0,5.1,20.0,528.0,746.33,594.61
2017,7,16,16,45,792.0,76.0,5.15,20.0,477.0,692.36,556.33
2017,7,16,17,0,768.0,73.0,5.2,20.0,426.0,637.96,516.99
2017,7,16,17,15,736.0,69.0,5.15,19.5,374.5,577.04,470.72
2017,7,16,17,30,704.0,65.0,5.1,19.0,323.0,517.13,423.37
2017,7,16,17,45,657.5,60.5,5.1,19.0,272.0,449.96,367.88
2017,7,16,18,0,611.0,56.0,5.1,19.0,221.0,388.11,314.92
2017,7,16,18,15,543.5,49.5,4.95,18.5,173.0,316.43,252.97
2017,7,16,18,30,476.0,43.0,4.8,18.0,125.0,251.3,195.09
2017,7,16,18,45,365.5,34.0,4.7,17.5,84.5,176.04,129.06
2017,7,16,19,0,255.0,25.0,4.6,17.0,44.0,111.47,62.46
2017,7,16,19,15,127.5,12.5,4.6,16.5,22.0,39.16,0.0
2017,7,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,7,17,5,15,104.0,12.0,4.3,14.0,19.5,10.91,0.0
2017,7,17,5,30,208.0,24.0,4.4,14.0,39.0,19.62,7.05
2017,7,17,5,45,328.0,34.5,4.5,14.5,79.0,27.63,17.97
2017,7,17,6,0,448.0,45.0,4.6,15.0,119.0,35.36,25.41
2017,7,17,6,15,517.5,52.0,4.6,15.0,166.5,39.7,29.63
2017,7,17,6,30,587.0,59.0,4.6,15.0,214.0,43.93,33.58
2017,7,17,6,45,638.5,63.5,4.7,15.5,265.5,46.0,35.4
2017,7,17,7,0,690.0,68.0,4.8,16.0,317.0,52.64,41.16
2017,7,17,7,15,723.0,72.5,4.8,16.0,368.5,54.73,42.88
2017,7,17,7,30,756.0,77.0,4.8,16.0,420.0,56.72,44.49
2017,7,17,7,45,781.0,80.0,4.8,16.5,471.0,84.07,47.69
2017,7,17,8,0,806.0,83.0,4.8,17.0,522.0,138.75,76.54
2017,7,17,8,15,824.5,86.0,4.8,17.0,570.5,195.3,119.31
2017,7,17,8,30,843.0,89.0,4.8,17.0,619.0,260.24,174.67
2017,7,17,8,45,858.0,91.0,4.8,17.5,664.0,317.97,226.09
2017,7,17,9,0,873.0,93.0,4.8,18.0,709.0,376.6,278.28
2017,7,17,9,15,884.0,95.0,4.75,18.0,749.5,434.27,329.4
2017,7,17,9,30,895.0,97.0,4.7,18.0,790.0,491.89,379.19
2017,7,17,9,45,893.0,104.5,4.7,18.5,822.5,547.13,425.02
2017,7,17,10,0,891.0,112.0,4.7,19.0,855.0,600.53,467.85
2017,7,17,10,15,898.0,113.5,4.65,19.0,884.5,652.4,509.04
2017,7,17,10,30,905.0,115.0,4.6,19.0,914.0,702.85,548.06
2017,7,17,10,45,692.0,240.0,4.6,19.0,860.5,707.06,548.23
2017,7,17,11,0,479.0,365.0,4.6,19.0,807.0,690.84,532.39
2017,7,17,11,15,495.0,369.5,4.6,19.0,832.5,733.24,563.75
2017,7,17,11,30,511.0,374.0,4.6,19.0,858.0,775.46,594.31
2017,7,17,11,45,719.0,245.5,4.6,19.0,932.5,861.44,661.38
2017,7,17,12,0,927.0,117.0,4.6,19.0,1007.0,940.05,716.65
2017,7,17,12,15,677.0,259.0,4.65,19.0,909.0,886.7,678.27
2017,7,17,12,30,427.0,401.0,4.7,19.0,811.0,805.99,614.68
2017,7,17,12,45,680.5,256.0,4.8,19.0,903.5,925.87,708.41
2017,7,17,13,0,934.0,111.0,4.9,19.0,996.0,1026.83,778.92
2017,7,17,13,15,931.0,110.5,4.95,19.0,981.0,1036.11,785.42
2017,7,17,13,30,928.0,110.0,5.0,19.0,966.0,1041.63,790.12
2017,7,17,13,45,926.0,107.5,5.1,19.0,944.5,1042.33,792.09
2017,7,17,14,0,924.0,105.0,5.2,19.0,923.0,1039.19,791.58
2017,7,17,14,15,918.0,104.0,5.25,19.0,894.0,1029.88,786.53
2017,7,17,14,30,912.0,103.0,5.3,19.0,865.0,1016.92,779.08
2017,7,17,14,45,905.5,100.0,5.35,19.0,831.0,997.73,767.38
2017,7,17,15,0,899.0,97.0,5.4,19.0,797.0,975.07,753.3
2017,7,17,15,15,888.5,95.0,5.4,18.5,756.5,946.46,736.1
2017,7,17,15,30,878.0,93.0,5.4,18.0,716.0,914.88,716.68
2017,7,17,15,45,865.5,90.0,5.4,18.0,671.5,877.64,691.63
2017,7,17,16,0,853.0,87.0,5.4,18.0,627.0,837.97,664.62
2017,7,17,16,15,835.5,84.5,5.3,17.5,578.5,792.58,633.86
2017,7,17,16,30,818.0,82.0,5.2,17.0,530.0,752.05,606.33
2017,7,17,16,45,795.0,78.5,5.15,17.0,479.5,698.1,567.22
2017,7,17,17,0,772.0,75.0,5.1,17.0,429.0,643.61,527.07
2017,7,17,17,15,740.5,71.0,5.0,16.5,377.0,582.77,480.23
2017,7,17,17,30,709.0,67.0,4.9,16.0,325.0,522.86,432.33
2017,7,17,17,45,663.5,62.0,4.85,16.0,274.0,455.32,375.96
2017,7,17,18,0,618.0,57.0,4.8,16.0,223.0,393.16,322.19
2017,7,17,18,15,551.0,50.0,4.75,15.5,174.5,320.66,259.04
2017,7,17,18,30,484.0,43.0,4.7,15.0,126.0,254.66,199.81
2017,7,17,18,45,372.0,34.0,4.7,15.0,85.0,178.4,131.86
2017,7,17,19,0,260.0,25.0,4.7,15.0,44.0,112.58,61.93
2017,7,17,19,15,130.0,12.5,4.7,15.0,22.0,39.72,0.0
2017,7,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,18,5,15,114.0,12.0,4.6,13.0,19.5,10.91,0.0
2017,7,18,5,30,228.0,24.0,4.6,13.0,39.0,19.73,6.53
2017,7,18,5,45,338.5,34.5,4.7,13.5,79.0,27.74,18.08
2017,7,18,6,0,449.0,45.0,4.8,14.0,119.0,35.45,25.57
2017,7,18,6,15,520.0,52.5,4.8,14.0,167.0,40.21,30.19
2017,7,18,6,30,591.0,60.0,4.8,14.0,215.0,44.83,34.52
2017,7,18,6,45,295.5,58.5,4.8,14.5,136.0,41.96,31.94
2017,7,18,7,0,0.0,57.0,4.8,15.0,57.0,50.33,39.28
2017,7,18,7,15,0.0,69.0,4.75,15.0,69.0,61.0,48.62
2017,7,18,7,30,0.0,81.0,4.7,15.0,81.0,71.68,57.86
2017,7,18,7,45,0.0,106.0,4.7,15.0,106.0,92.4,72.35
2017,7,18,8,0,0.0,131.0,4.7,15.0,131.0,113.11,89.32
2017,7,18,8,15,0.0,145.5,4.65,15.0,145.5,125.6,99.33
2017,7,18,8,30,0.0,160.0,4.6,15.0,160.0,138.18,109.34
2017,7,18,8,45,2.5,177.5,4.6,15.5,179.5,154.01,121.65
2017,7,18,9,0,5.0,195.0,4.6,16.0,199.0,170.27,134.22
2017,7,18,9,15,7.5,212.5,4.6,16.0,218.5,186.97,147.34
2017,7,18,9,30,10.0,230.0,4.6,16.0,238.0,204.09,160.76
2017,7,18,9,45,14.5,260.0,4.6,16.5,272.0,233.13,183.28
2017,7,18,10,0,19.0,290.0,4.6,17.0,306.0,262.95,206.16
2017,7,18,10,15,17.5,291.0,4.6,17.0,306.0,265.2,207.65
2017,7,18,10,30,16.0,292.0,4.6,17.0,306.0,267.15,208.96
2017,7,18,10,45,54.5,366.5,4.6,17.0,416.5,361.76,282.92
2017,7,18,11,0,93.0,441.0,4.6,17.0,527.0,461.44,359.12
2017,7,18,11,15,149.5,455.0,4.6,17.0,596.0,530.11,411.63
2017,7,18,11,30,206.0,469.0,4.6,17.0,665.0,600.59,464.99
2017,7,18,11,45,258.5,461.0,4.65,17.0,708.0,656.79,507.58
2017,7,18,12,0,311.0,453.0,4.7,17.0,751.0,710.81,548.38
2017,7,18,12,15,300.0,456.5,4.75,17.0,744.0,718.93,554.07
2017,7,18,12,30,289.0,460.0,4.8,17.0,737.0,725.24,558.69
2017,7,18,12,45,295.5,454.0,4.85,17.0,735.5,737.29,568.11
2017,7,18,13,0,302.0,448.0,4.9,17.0,734.0,747.87,576.5
2017,7,18,13,15,618.0,279.5,4.9,17.0,852.5,914.73,706.45
2017,7,18,13,30,934.0,111.0,4.9,17.0,971.0,1049.23,801.59
2017,7,18,13,45,692.5,229.0,4.9,17.0,858.5,953.56,734.77
2017,7,18,14,0,451.0,347.0,4.9,17.0,746.0,831.21,642.68
2017,7,18,14,15,685.0,225.0,4.9,17.0,808.5,944.3,731.32
2017,7,18,14,30,919.0,103.0,4.9,17.0,871.0,1024.48,787.84
2017,7,18,14,45,744.5,175.0,4.95,17.0,780.0,939.05,728.91
2017,7,18,15,0,570.0,247.0,5.0,17.0,689.0,831.87,652.15
2017,7,18,15,15,729.5,169.5,5.05,17.0,705.5,894.92,701.98
2017,7,18,15,30,889.0,92.0,5.1,17.0,722.0,924.43,724.77
2017,7,18,15,45,877.5,89.0,5.2,17.0,677.5,887.75,700.48
2017,7,18,16,0,866.0,86.0,5.3,17.0,633.0,848.53,674.44
2017,7,18,16,15,848.5,83.0,5.3,16.5,584.0,802.08,643.4
2017,7,18,16,30,831.0,80.0,5.3,16.0,535.0,760.4,615.45
2017,7,18,16,45,809.0,76.5,5.3,16.0,484.0,706.64,576.56
2017,7,18,17,0,787.0,73.0,5.3,16.0,433.0,652.22,536.48
2017,7,18,17,15,756.0,69.0,5.25,15.5,381.0,590.99,489.42
2017,7,18,17,30,725.0,65.0,5.2,15.0,329.0,530.63,440.99
2017,7,18,17,45,680.0,60.5,5.2,15.0,277.0,463.11,384.35
2017,7,18,18,0,635.0,56.0,5.2,15.0,225.0,400.82,330.1
2017,7,18,18,15,568.0,49.0,5.1,14.5,176.0,327.35,265.62
2017,7,18,18,30,501.0,42.0,5.0,14.0,127.0,260.4,205.09
2017,7,18,18,45,389.5,33.0,4.9,14.0,85.5,183.33,135.79
2017,7,18,19,0,278.0,24.0,4.8,14.0,44.0,116.3,62.14
2017,7,18,19,15,139.0,12.0,4.75,14.0,22.0,41.24,0.0
2017,7,18,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,5,15,131.5,11.0,4.2,13.0,19.5,10.01,0.0
2017,7,19,5,30,263.0,22.0,4.3,13.0,39.0,17.98,4.76
2017,7,19,5,45,373.5,32.0,4.4,13.5,79.5,25.63,16.23
2017,7,19,6,0,484.0,42.0,4.5,14.0,120.0,33.01,23.41
2017,7,19,6,15,553.0,48.5,4.4,14.0,168.5,37.07,27.4
2017,7,19,6,30,622.0,55.0,4.3,14.0,217.0,41.04,31.14
2017,7,19,6,45,312.5,86.5,4.25,14.5,168.5,61.91,49.71
2017,7,19,7,0,3.0,118.0,4.2,15.0,120.0,98.63,81.96
2017,7,19,7,15,50.5,151.0,4.2,15.0,174.5,118.19,98.84
2017,7,19,7,30,98.0,184.0,4.2,15.0,229.0,140.48,117.88
2017,7,19,7,45,170.0,204.0,4.2,15.5,292.5,154.62,120.05
2017,7,19,8,0,242.0,224.0,4.2,16.0,356.0,183.11,136.35
2017,7,19,8,15,552.0,155.5,4.2,16.0,491.0,197.72,133.43
2017,7,19,8,30,862.0,87.0,4.2,16.0,626.0,261.89,175.58
2017,7,19,8,45,875.5,89.5,4.2,16.5,671.5,320.83,228.13
2017,7,19,9,0,889.0,92.0,4.2,17.0,717.0,380.47,281.26
2017,7,19,9,15,899.5,94.0,4.15,17.0,758.0,439.0,333.06
2017,7,19,9,30,910.0,96.0,4.1,17.0,799.0,497.38,383.46
2017,7,19,9,45,907.0,104.0,4.1,17.0,831.5,553.5,430.68
2017,7,19,10,0,904.0,112.0,4.1,17.0,864.0,607.64,474.91
2017,7,19,10,15,910.5,113.5,4.1,17.0,893.5,660.0,516.63
2017,7,19,10,30,917.0,115.0,4.1,17.0,923.0,710.87,556.15
2017,7,19,10,45,925.0,114.0,4.1,17.5,946.5,758.93,591.65
2017,7,19,11,0,933.0,113.0,4.1,18.0,970.0,805.15,623.33
2017,7,19,11,15,936.0,113.5,4.1,18.0,985.5,846.69,652.1
2017,7,19,11,30,939.0,114.0,4.1,18.0,1001.0,885.62,678.85
2017,7,19,11,45,943.5,112.5,4.2,18.0,1009.5,921.26,703.69
2017,7,19,12,0,948.0,111.0,4.3,18.0,1018.0,954.04,726.51
2017,7,19,12,15,948.0,111.0,4.35,18.0,1018.5,981.08,745.07
2017,7,19,12,30,948.0,111.0,4.4,18.0,1019.0,1004.77,761.6
2017,7,19,12,45,944.5,112.0,4.5,18.0,1010.5,1022.6,774.71
2017,7,19,13,0,941.0,113.0,4.6,18.0,1002.0,1036.77,785.47
2017,7,19,13,15,938.0,112.0,4.6,18.0,987.0,1045.71,791.89
2017,7,19,13,30,935.0,111.0,4.6,18.0,972.0,1050.86,795.87
2017,7,19,13,45,932.5,109.0,4.7,18.0,950.5,1051.65,798.02
2017,7,19,14,0,930.0,107.0,4.8,18.0,929.0,1048.59,797.69
2017,7,19,14,15,923.5,105.5,4.8,18.0,899.5,1038.27,791.6
2017,7,19,14,30,917.0,104.0,4.8,18.0,870.0,1024.26,783.12
2017,7,19,14,45,911.5,101.0,4.85,18.0,835.5,1006.0,772.25
2017,7,19,15,0,906.0,98.0,4.9,18.0,801.0,984.2,758.97
2017,7,19,15,15,895.0,96.0,4.9,17.5,760.0,954.97,741.51
2017,7,19,15,30,884.0,94.0,4.9,17.0,719.0,922.76,721.85
2017,7,19,15,45,872.5,90.5,4.95,17.0,674.5,885.64,697.42
2017,7,19,16,0,861.0,87.0,5.0,17.0,630.0,845.99,670.92
2017,7,19,16,15,843.0,84.5,5.05,16.5,581.0,799.86,640.53
2017,7,19,16,30,825.0,82.0,5.1,16.0,532.0,758.63,613.25
2017,7,19,16,45,803.5,77.5,5.15,16.0,481.0,704.24,574.18
2017,7,19,17,0,782.0,73.0,5.2,16.0,430.0,649.17,533.83
2017,7,19,17,15,750.0,69.0,5.2,15.5,377.5,587.47,486.55
2017,7,19,17,30,718.0,65.0,5.2,15.0,325.0,526.73,437.92
2017,7,19,17,45,675.0,59.5,5.2,15.0,273.5,459.49,381.48
2017,7,19,18,0,632.0,54.0,5.2,15.0,222.0,395.13,325.56
2017,7,19,18,15,564.0,47.5,5.15,14.5,173.0,324.01,262.93
2017,7,19,18,30,496.0,41.0,5.1,14.0,124.0,257.48,202.72
2017,7,19,18,45,388.0,31.5,5.05,14.0,83.0,181.31,133.98
2017,7,19,19,0,280.0,22.0,5.0,14.0,42.0,114.5,58.58
2017,7,19,19,15,140.0,11.0,4.95,14.0,21.0,40.56,0.0
2017,7,19,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,7,20,5,15,145.0,10.0,4.9,14.0,19.0,9.1,0.0
2017,7,20,5,30,290.0,20.0,5.0,14.0,38.0,16.24,2.97
2017,7,20,5,45,399.5,28.5,5.15,14.0,78.5,22.65,13.58
2017,7,20,6,0,509.0,37.0,5.3,14.0,119.0,31.47,22.02
2017,7,20,6,15,575.5,43.0,5.4,14.0,167.0,35.67,26.13
2017,7,20,6,30,642.0,49.0,5.5,14.0,215.0,39.79,30.0
2017,7,20,6,45,321.0,68.0,5.6,14.5,151.0,48.86,38.09
2017,7,20,7,0,0.0,87.0,5.7,15.0,87.0,75.37,61.49
2017,7,20,7,15,0.0,106.5,5.65,15.0,106.5,91.26,75.33
2017,7,20,7,30,0.0,126.0,5.6,15.0,126.0,106.95,88.82
2017,7,20,7,45,11.5,161.5,5.6,15.5,167.5,135.08,107.52
2017,7,20,8,0,23.0,197.0,5.6,16.0,209.0,165.34,131.11
2017,7,20,8,15,104.0,237.0,5.6,16.0,300.5,197.05,152.85
2017,7,20,8,30,185.0,277.0,5.6,16.0,392.0,253.41,195.21
2017,7,20,8,45,103.5,266.5,5.65,16.5,332.0,239.92,187.47
2017,7,20,9,0,22.0,256.0,5.7,17.0,272.0,225.17,177.55
2017,7,20,9,15,33.5,289.0,5.7,17.0,314.0,253.83,200.02
2017,7,20,9,30,45.0,322.0,5.7,17.0,356.0,290.06,228.41
2017,7,20,9,45,31.0,302.0,5.7,17.0,326.0,272.93,214.73
2017,7,20,10,0,17.0,282.0,5.7,17.0,296.0,255.1,200.41
2017,7,20,10,15,31.5,330.0,5.65,17.0,357.0,305.44,239.93
2017,7,20,10,30,46.0,378.0,5.6,17.0,418.0,360.24,282.45
2017,7,20,10,45,132.5,414.0,5.6,17.0,534.5,459.46,360.26
2017,7,20,11,0,219.0,450.0,5.6,17.0,651.0,566.37,442.6
2017,7,20,11,15,128.0,421.5,5.55,17.0,539.5,484.07,378.28
2017,7,20,11,30,37.0,393.0,5.5,17.0,428.0,387.4,302.16
2017,7,20,11,45,38.0,394.5,5.5,17.0,431.5,394.17,307.56
2017,7,20,12,0,39.0,396.0,5.5,17.0,435.0,400.8,312.65
2017,7,20,12,15,34.5,389.0,5.5,17.0,423.5,394.16,307.42
2017,7,20,12,30,30.0,382.0,5.5,17.0,412.0,386.85,301.74
2017,7,20,12,45,36.0,393.5,5.55,17.0,428.5,407.01,317.56
2017,7,20,13,0,42.0,405.0,5.6,17.0,445.0,427.41,333.5
2017,7,20,13,15,120.5,429.5,5.6,17.0,541.0,546.52,426.68
2017,7,20,13,30,199.0,454.0,5.6,17.0,637.0,654.18,509.27
2017,7,20,13,45,233.0,436.0,5.65,17.0,645.5,674.13,525.55
2017,7,20,14,0,267.0,418.0,5.7,17.0,654.0,708.08,552.31
2017,7,20,14,15,585.0,261.0,5.75,17.0,756.0,882.4,691.11
2017,7,20,14,30,903.0,104.0,5.8,17.0,858.0,1011.13,785.72
2017,7,20,14,45,578.5,229.5,5.85,17.0,705.0,836.29,659.1
2017,7,20,15,0,254.0,355.0,5.9,17.0,552.0,629.76,497.48
2017,7,20,15,15,270.0,331.5,5.95,17.0,531.0,616.48,490.01
2017,7,20,15,30,286.0,308.0,6.0,17.0,510.0,601.06,480.18
2017,7,20,15,45,567.0,197.5,6.05,17.0,565.5,739.34,594.7
2017,7,20,16,0,848.0,87.0,6.1,17.0,621.0,835.42,669.49
2017,7,20,16,15,518.0,159.5,6.1,16.5,478.0,620.9,506.66
2017,7,20,16,30,188.0,232.0,6.1,16.0,335.0,395.38,323.2
2017,7,20,16,45,478.5,153.0,6.15,16.0,379.5,544.35,449.89
2017,7,20,17,0,769.0,74.0,6.2,16.0,424.0,641.68,531.54
2017,7,20,17,15,737.5,70.0,6.2,15.5,372.0,580.83,483.7
2017,7,20,17,30,706.0,66.0,6.2,15.0,320.0,520.94,435.19
2017,7,20,17,45,662.5,60.5,6.2,15.0,269.0,453.95,378.43
2017,7,20,18,0,619.0,55.0,6.2,15.0,218.0,392.12,324.11
2017,7,20,18,15,551.0,48.5,6.1,14.5,170.0,319.6,259.97
2017,7,20,18,30,483.0,42.0,6.0,14.0,122.0,253.7,200.03
2017,7,20,18,45,372.5,32.5,5.9,14.0,81.5,177.39,131.0
2017,7,20,19,0,262.0,23.0,5.8,14.0,41.0,110.21,53.61
2017,7,20,19,15,131.0,11.5,5.7,14.0,20.5,39.05,0.0
2017,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,7,21,5,15,138.0,10.0,4.75,13.0,18.5,9.1,0.0
2017,7,21,5,30,276.0,20.0,4.8,13.0,37.0,16.29,2.15
2017,7,21,5,45,389.0,29.5,4.9,13.5,77.5,23.57,14.34
2017,7,21,6,0,502.0,39.0,5.0,14.0,118.0,30.61,21.25
2017,7,21,6,15,570.5,45.0,4.9,14.0,166.5,37.52,27.77
2017,7,21,6,30,639.0,51.0,4.8,14.0,215.0,41.57,31.59
2017,7,21,6,45,333.5,89.5,4.75,14.5,176.5,64.29,51.82
2017,7,21,7,0,28.0,128.0,4.7,15.0,138.0,101.55,84.56
2017,7,21,7,15,46.5,153.0,4.6,15.0,172.5,119.25,99.82
2017,7,21,7,30,65.0,178.0,4.5,15.0,207.0,136.51,114.49
2017,7,21,7,45,87.5,204.0,4.4,15.5,248.0,158.37,125.04
2017,7,21,8,0,110.0,230.0,4.3,16.0,289.0,180.78,139.93
2017,7,21,8,15,490.5,155.5,4.2,16.0,456.5,188.26,128.46
2017,7,21,8,30,871.0,81.0,4.1,16.0,624.0,258.3,172.26
2017,7,21,8,45,883.0,84.0,4.1,16.5,669.0,317.79,225.37
2017,7,21,9,0,895.0,87.0,4.1,17.0,714.0,377.83,278.94
2017,7,21,9,15,906.0,88.5,4.1,17.0,755.0,436.56,331.09
2017,7,21,9,30,917.0,90.0,4.1,17.0,796.0,495.21,381.83
2017,7,21,9,45,917.0,96.0,4.1,17.5,829.5,551.69,428.65
2017,7,21,10,0,917.0,102.0,4.1,18.0,863.0,606.49,472.52
2017,7,21,10,15,923.5,103.5,4.1,18.0,892.5,659.54,514.67
2017,7,21,10,30,930.0,105.0,4.1,18.0,922.0,711.08,554.58
2017,7,21,10,45,935.0,105.5,4.15,18.0,945.0,758.94,591.07
2017,7,21,11,0,940.0,106.0,4.2,18.0,968.0,804.69,623.47
2017,7,21,11,15,943.0,107.0,4.25,18.0,983.5,847.01,653.06
2017,7,21,11,30,946.0,108.0,4.3,18.0,999.0,886.7,680.64
2017,7,21,11,45,948.0,107.5,4.4,18.0,1007.0,921.38,705.01
2017,7,21,12,0,950.0,107.0,4.5,18.0,1015.0,953.03,727.39
2017,7,21,12,15,950.5,107.0,4.6,18.0,1015.5,980.62,747.02
2017,7,21,12,30,951.0,107.0,4.7,18.0,1016.0,1004.86,764.44
2017,7,21,12,45,948.0,108.0,4.8,18.0,1008.0,1023.24,777.94
2017,7,21,13,0,945.0,109.0,4.9,18.0,1000.0,1037.96,789.09
2017,7,21,13,15,942.0,108.5,5.0,18.0,985.5,1047.43,796.79
2017,7,21,13,30,939.0,108.0,5.1,18.0,971.0,1053.1,802.04
2017,7,21,13,45,935.5,106.5,5.2,18.0,949.0,1053.4,803.76
2017,7,21,14,0,932.0,105.0,5.3,18.0,927.0,1049.84,802.97
2017,7,21,14,15,926.0,104.0,5.35,18.0,898.0,1040.52,797.91
2017,7,21,14,30,920.0,103.0,5.4,18.0,869.0,1027.5,790.41
2017,7,21,14,45,912.5,101.0,5.45,18.0,834.0,1008.32,778.68
2017,7,21,15,0,905.0,99.0,5.5,18.0,799.0,985.68,764.58
2017,7,21,15,15,566.5,209.0,5.45,17.5,639.5,785.87,621.53
2017,7,21,15,30,228.0,319.0,5.4,17.0,480.0,544.67,433.67
2017,7,21,15,45,196.5,299.5,5.4,17.0,432.0,491.28,393.63
2017,7,21,16,0,165.0,280.0,5.4,17.0,384.0,438.84,353.13
2017,7,21,16,15,178.0,256.0,5.3,16.5,359.5,419.31,339.89
2017,7,21,16,30,191.0,232.0,5.2,16.0,335.0,398.09,324.97
2017,7,21,16,45,131.0,207.0,5.15,16.0,274.5,319.52,261.33
2017,7,21,17,0,71.0,182.0,5.1,16.0,214.0,233.87,190.96
2017,7,21,17,15,82.0,161.0,5.0,15.5,194.0,216.91,178.1
2017,7,21,17,30,93.0,140.0,4.9,15.0,174.0,208.4,171.69
2017,7,21,17,45,355.0,98.5,4.85,15.0,196.0,323.74,269.36
2017,7,21,18,0,617.0,57.0,4.8,15.0,218.0,393.76,324.23
2017,7,21,18,15,546.5,50.0,4.7,14.5,169.5,319.54,258.84
2017,7,21,18,30,476.0,43.0,4.6,14.0,121.0,252.23,198.17
2017,7,21,18,45,359.0,33.0,4.5,14.0,80.0,173.53,127.6
2017,7,21,19,0,242.0,23.0,4.4,14.0,39.0,104.29,47.36
2017,7,21,19,15,121.0,11.5,4.35,14.0,19.5,36.86,0.0
2017,7,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,22,5,15,116.5,10.0,1.75,13.5,17.0,9.1,0.0
