Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,5,30,233.0,20.0,1.7,14.0,34.0,16.31,1.09
2017,7,22,5,45,348.0,30.5,1.65,14.5,73.5,24.46,14.98
2017,7,22,6,0,463.0,41.0,1.6,15.0,113.0,32.31,22.66
2017,7,22,6,15,535.0,48.0,1.5,15.0,161.5,36.8,27.04
2017,7,22,6,30,607.0,55.0,1.4,15.0,210.0,41.17,31.15
2017,7,22,6,45,304.5,85.5,1.35,15.5,163.5,61.32,49.01
2017,7,22,7,0,2.0,116.0,1.3,16.0,117.0,97.0,80.12
2017,7,22,7,15,5.0,133.0,1.3,16.0,135.5,110.75,91.8
2017,7,22,7,30,8.0,150.0,1.3,16.0,154.0,124.4,103.24
2017,7,22,7,45,28.5,182.0,1.35,16.5,197.0,142.58,112.37
2017,7,22,8,0,49.0,214.0,1.4,17.0,240.0,171.55,133.73
2017,7,22,8,15,160.0,239.0,1.4,17.5,336.0,207.02,156.22
2017,7,22,8,30,271.0,264.0,1.4,18.0,432.0,256.91,190.97
2017,7,22,8,45,317.0,274.5,1.45,18.5,485.5,299.11,223.36
2017,7,22,9,0,363.0,285.0,1.5,19.0,539.0,346.51,260.22
2017,7,22,9,15,632.5,191.5,1.5,19.0,665.0,403.24,302.21
2017,7,22,9,30,902.0,98.0,1.5,19.0,791.0,494.86,372.68
2017,7,22,9,45,910.5,99.5,1.55,19.5,827.0,551.23,417.41
2017,7,22,10,0,919.0,101.0,1.6,20.0,863.0,606.76,460.18
2017,7,22,10,15,925.5,102.5,1.65,20.0,892.0,659.98,500.8
2017,7,22,10,30,932.0,104.0,1.7,20.0,921.0,711.67,539.25
2017,7,22,10,45,935.5,105.0,1.8,20.5,943.5,759.06,573.09
2017,7,22,11,0,939.0,106.0,1.9,21.0,966.0,804.22,602.84
2017,7,22,11,15,718.5,241.0,2.05,21.0,905.5,797.93,596.68
2017,7,22,11,30,498.0,376.0,2.2,21.0,845.0,768.46,572.46
2017,7,22,11,45,722.5,242.5,2.35,21.5,928.5,864.0,643.96
2017,7,22,12,0,947.0,109.0,2.5,22.0,1012.0,952.73,702.82
2017,7,22,12,15,947.0,109.0,2.65,22.0,1012.5,979.85,721.11
2017,7,22,12,30,947.0,109.0,2.8,22.0,1013.0,1003.6,737.84
2017,7,22,12,45,945.5,109.0,2.95,22.0,1005.5,1022.43,751.45
2017,7,22,13,0,944.0,109.0,3.1,22.0,998.0,1037.62,762.81
2017,7,22,13,15,696.0,239.0,3.2,22.0,889.5,954.74,709.08
2017,7,22,13,30,448.0,369.0,3.3,22.0,781.0,843.45,628.78
2017,7,22,13,45,688.0,238.0,3.45,22.0,852.0,960.83,717.68
2017,7,22,14,0,928.0,107.0,3.6,22.0,923.0,1048.64,777.09
2017,7,22,14,15,921.5,105.5,3.65,22.0,894.0,1038.34,770.84
2017,7,22,14,30,915.0,104.0,3.7,22.0,865.0,1024.33,763.06
2017,7,22,14,45,905.5,103.0,3.75,22.0,829.5,1004.36,751.38
2017,7,22,15,0,896.0,102.0,3.8,22.0,794.0,981.02,737.49
2017,7,22,15,15,885.0,100.0,3.8,21.5,753.5,951.98,720.79
2017,7,22,15,30,874.0,98.0,3.8,21.0,713.0,919.98,701.96
2017,7,22,15,45,858.5,96.0,3.8,21.0,667.0,881.25,676.94
2017,7,22,16,0,843.0,94.0,3.8,21.0,621.0,847.89,655.53
2017,7,22,16,15,823.5,91.0,3.75,20.5,572.0,800.04,624.48
2017,7,22,16,30,804.0,88.0,3.7,20.0,523.0,750.74,591.89
2017,7,22,16,45,777.5,84.5,3.65,20.0,471.5,694.49,552.42
2017,7,22,17,0,751.0,81.0,3.6,20.0,420.0,638.0,512.02
2017,7,22,17,15,717.0,76.5,3.5,19.5,367.5,575.57,465.07
2017,7,22,17,30,683.0,72.0,3.4,19.0,315.0,516.82,419.29
2017,7,22,17,45,632.0,66.5,3.35,18.5,263.5,446.76,363.0
2017,7,22,18,0,581.0,61.0,3.3,18.0,212.0,380.54,307.74
2017,7,22,18,15,508.5,53.0,3.25,17.5,163.5,306.09,244.11
2017,7,22,18,30,436.0,45.0,3.2,17.0,115.0,238.82,184.87
2017,7,22,18,45,318.5,33.5,3.15,16.5,75.5,160.59,116.38
2017,7,22,19,0,201.0,22.0,3.1,16.0,36.0,91.57,37.41
2017,7,22,19,15,100.5,11.0,3.05,16.0,18.0,31.92,0.0
2017,7,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,23,5,15,76.0,10.0,1.25,15.0,14.5,9.1,0.0
2017,7,23,5,30,152.0,20.0,1.3,15.0,29.0,15.74,0.0
2017,7,23,5,45,264.0,32.5,1.4,15.5,66.0,26.21,16.28
2017,7,23,6,0,376.0,45.0,1.5,16.0,103.0,35.71,25.48
2017,7,23,6,15,449.5,53.5,1.45,16.0,149.0,41.23,30.8
2017,7,23,6,30,523.0,62.0,1.4,16.0,195.0,46.56,35.77
2017,7,23,6,45,311.0,99.0,1.4,16.5,183.0,71.14,57.43
2017,7,23,7,0,99.0,136.0,1.4,17.0,171.0,102.65,84.71
2017,7,23,7,15,80.5,156.0,1.4,17.5,187.5,121.17,100.23
2017,7,23,7,30,62.0,176.0,1.4,18.0,204.0,135.13,111.6
2017,7,23,7,45,62.0,197.5,1.45,18.5,228.0,153.21,119.47
2017,7,23,8,0,62.0,219.0,1.5,19.0,252.0,175.88,135.68
2017,7,23,8,15,136.0,245.5,1.55,19.0,327.5,207.34,156.7
2017,7,23,8,30,210.0,272.0,1.6,19.0,403.0,255.19,191.43
2017,7,23,8,45,131.5,283.0,1.7,19.5,367.0,259.23,197.62
2017,7,23,9,0,53.0,294.0,1.8,20.0,331.0,258.41,198.98
2017,7,23,9,15,85.5,326.5,1.85,20.0,390.5,302.91,232.71
2017,7,23,9,30,118.0,359.0,1.9,20.0,450.0,348.11,266.79
2017,7,23,9,45,220.0,364.5,2.0,20.5,543.5,416.21,317.58
2017,7,23,10,0,322.0,370.0,2.1,21.0,637.0,492.62,374.25
2017,7,23,10,15,261.5,398.5,2.2,21.0,620.5,501.37,380.52
2017,7,23,10,30,201.0,427.0,2.3,21.0,604.0,504.4,382.36
2017,7,23,10,45,332.5,396.0,2.45,21.0,696.5,586.91,444.97
2017,7,23,11,0,464.0,365.0,2.6,21.0,789.0,681.53,515.04
2017,7,23,11,15,678.5,246.5,2.65,21.0,878.0,771.66,583.3
2017,7,23,11,30,893.0,128.0,2.7,21.0,967.0,861.64,647.27
2017,7,23,11,45,574.0,297.5,2.8,21.0,838.5,786.04,591.14
2017,7,23,12,0,255.0,467.0,2.9,21.0,710.0,676.03,506.59
2017,7,23,12,15,267.0,464.0,2.95,21.0,718.5,697.92,523.37
2017,7,23,12,30,279.0,461.0,3.0,21.0,727.0,719.06,538.72
2017,7,23,12,45,264.0,461.0,3.1,21.0,711.0,716.19,536.86
2017,7,23,13,0,249.0,461.0,3.2,21.0,695.0,711.4,533.83
2017,7,23,13,15,179.0,454.0,3.25,21.0,621.0,630.07,475.24
2017,7,23,13,30,109.0,447.0,3.3,21.0,547.0,543.81,412.21
2017,7,23,13,45,480.0,294.0,3.4,21.0,718.0,806.2,612.11
2017,7,23,14,0,851.0,141.0,3.5,21.0,889.0,1007.26,753.16
2017,7,23,14,15,670.5,223.0,3.5,20.5,800.5,931.14,702.3
2017,7,23,14,30,490.0,305.0,3.5,20.0,712.0,829.47,630.33
2017,7,23,14,45,653.0,219.5,3.55,20.0,737.5,900.57,686.45
2017,7,23,15,0,816.0,134.0,3.6,20.0,763.0,949.95,721.52
2017,7,23,15,15,487.0,229.0,3.55,19.5,599.0,727.33,564.04
2017,7,23,15,30,158.0,324.0,3.5,19.0,435.0,486.87,380.65
2017,7,23,15,45,145.0,301.5,3.5,19.0,398.0,448.5,353.37
2017,7,23,16,0,132.0,279.0,3.5,19.0,361.0,410.13,324.82
2017,7,23,16,15,104.0,252.5,3.5,18.5,314.0,341.07,272.23
2017,7,23,16,30,76.0,226.0,3.5,18.0,267.0,288.22,231.23
2017,7,23,16,45,38.5,183.5,3.5,18.0,204.5,212.07,170.02
2017,7,23,17,0,1.0,141.0,3.5,18.0,142.0,131.18,103.62
2017,7,23,17,15,0.5,115.5,3.5,17.5,116.0,106.27,83.61
2017,7,23,17,30,0.0,90.0,3.5,17.0,90.0,81.47,63.25
2017,7,23,17,45,240.5,81.5,3.5,17.0,143.5,240.66,198.37
2017,7,23,18,0,481.0,73.0,3.5,17.0,197.0,343.49,279.98
2017,7,23,18,15,406.0,62.5,3.4,16.5,151.0,267.27,214.29
2017,7,23,18,30,331.0,52.0,3.3,16.0,105.0,203.14,157.97
2017,7,23,18,45,228.0,37.5,3.25,15.5,68.0,133.24,96.64
2017,7,23,19,0,125.0,23.0,3.2,15.0,31.0,70.14,24.87
2017,7,23,19,15,62.5,11.5,3.1,15.0,15.5,24.09,0.0
2017,7,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,24,5,15,71.5,9.5,2.4,14.0,13.5,8.64,0.0
2017,7,24,5,30,143.0,19.0,2.5,14.0,27.0,14.96,0.0
2017,7,24,5,45,256.0,31.5,2.65,14.5,63.5,25.37,15.52
2017,7,24,6,0,369.0,44.0,2.8,15.0,100.0,34.89,24.83
2017,7,24,6,15,443.0,53.0,2.8,15.0,146.0,40.87,30.58
2017,7,24,6,30,517.0,62.0,2.8,15.0,192.0,46.62,35.95
2017,7,24,6,45,569.0,68.5,2.8,15.5,241.5,50.04,38.99
2017,7,24,7,0,621.0,75.0,2.8,16.0,291.0,53.32,41.79
2017,7,24,7,15,657.0,80.5,2.85,16.0,341.5,55.61,43.71
2017,7,24,7,30,693.0,86.0,2.9,16.0,392.0,57.77,45.46
2017,7,24,7,45,720.0,90.0,2.95,16.5,442.0,85.33,52.32
2017,7,24,8,0,747.0,94.0,3.0,17.0,492.0,137.62,78.61
2017,7,24,8,15,767.0,97.5,3.0,17.0,539.5,191.68,118.57
2017,7,24,8,30,787.0,101.0,3.0,17.0,587.0,247.9,166.04
2017,7,24,8,45,802.5,104.0,3.05,17.5,631.5,304.4,215.74
2017,7,24,9,0,818.0,107.0,3.1,18.0,676.0,362.04,266.39
2017,7,24,9,15,829.5,109.5,3.1,18.0,716.0,422.57,318.87
2017,7,24,9,30,841.0,112.0,3.1,18.0,756.0,478.42,366.51
2017,7,24,9,45,843.0,118.0,3.15,18.5,788.5,532.12,410.53
2017,7,24,10,0,845.0,124.0,3.2,19.0,821.0,584.48,452.04
2017,7,24,10,15,852.0,125.5,3.2,19.0,849.5,634.63,491.44
2017,7,24,10,30,859.0,127.0,3.2,19.0,878.0,683.47,528.85
2017,7,24,10,45,863.5,128.0,3.25,19.5,900.0,728.58,561.84
2017,7,24,11,0,868.0,129.0,3.3,20.0,922.0,771.75,591.84
2017,7,24,11,15,871.5,130.0,3.3,20.0,937.0,811.99,619.4
2017,7,24,11,30,875.0,131.0,3.3,20.0,952.0,849.86,645.12
2017,7,24,11,45,876.0,131.5,3.35,20.0,959.5,882.62,667.48
2017,7,24,12,0,877.0,132.0,3.4,20.0,967.0,912.56,687.88
2017,7,24,12,15,877.0,132.0,3.4,20.0,967.0,938.19,705.03
2017,7,24,12,30,877.0,132.0,3.4,20.0,967.0,960.7,720.12
2017,7,24,12,45,885.5,124.5,3.45,20.0,962.5,981.02,734.13
2017,7,24,13,0,894.0,117.0,3.5,20.0,958.0,997.98,745.99
2017,7,24,13,15,891.0,116.5,3.5,20.0,943.5,1007.03,752.31
2017,7,24,13,30,888.0,116.0,3.5,20.0,929.0,1012.45,756.4
2017,7,24,13,45,884.0,114.0,3.5,20.0,907.0,1011.69,756.5
2017,7,24,14,0,880.0,112.0,3.5,20.0,885.0,1007.24,754.32
2017,7,24,14,15,873.5,111.0,3.5,19.5,857.0,997.73,750.32
2017,7,24,14,30,867.0,110.0,3.5,19.0,829.0,984.71,744.08
2017,7,24,14,45,858.5,108.0,3.5,19.0,794.5,965.25,732.13
2017,7,24,15,0,850.0,106.0,3.5,19.0,760.0,942.55,718.06
2017,7,24,15,15,487.5,213.5,3.45,19.0,584.5,711.41,553.78
2017,7,24,15,30,125.0,321.0,3.4,19.0,409.0,453.69,354.59
2017,7,24,15,45,186.0,295.0,3.35,19.0,416.0,478.12,377.09
2017,7,24,16,0,247.0,269.0,3.3,19.0,423.0,513.12,405.96
2017,7,24,16,15,160.5,246.5,3.25,18.5,343.5,395.24,315.35
2017,7,24,16,30,74.0,224.0,3.2,18.0,264.0,284.66,228.04
2017,7,24,16,45,387.5,153.5,3.15,18.0,330.5,478.57,388.78
2017,7,24,17,0,701.0,83.0,3.1,18.0,397.0,605.86,491.02
2017,7,24,17,15,666.0,78.5,3.0,17.5,346.5,547.51,445.47
2017,7,24,17,30,631.0,74.0,2.9,17.0,296.0,488.19,398.88
2017,7,24,17,45,579.0,68.0,2.85,17.0,246.5,419.5,342.61
2017,7,24,18,0,527.0,62.0,2.8,17.0,197.0,354.86,287.85
2017,7,24,18,15,455.5,53.0,2.65,16.5,151.0,282.58,225.84
2017,7,24,18,30,384.0,44.0,2.5,16.0,105.0,217.53,168.52
2017,7,24,18,45,273.0,32.5,2.45,16.0,68.0,144.5,103.95
2017,7,24,19,0,162.0,21.0,2.4,16.0,31.0,77.5,23.27
2017,7,24,19,15,81.0,10.5,2.3,15.5,15.5,27.2,0.0
2017,7,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,7,25,5,15,60.5,9.5,0.85,14.0,12.5,8.64,0.0
2017,7,25,5,30,121.0,19.0,0.8,14.0,25.0,14.95,0.0
2017,7,25,5,45,231.0,32.0,0.8,14.5,60.5,24.93,15.09
2017,7,25,6,0,341.0,45.0,0.8,15.0,96.0,35.83,25.67
2017,7,25,6,15,415.5,54.5,0.8,15.0,141.0,42.17,31.76
2017,7,25,6,30,490.0,64.0,0.8,15.0,186.0,48.27,37.44
2017,7,25,6,45,261.5,95.5,0.8,15.5,162.0,72.44,58.81
2017,7,25,7,0,33.0,127.0,0.8,16.0,138.0,100.64,83.23
2017,7,25,7,15,53.0,151.5,0.85,16.0,173.5,118.06,98.04
2017,7,25,7,30,73.0,176.0,0.9,16.0,209.0,135.06,112.29
2017,7,25,7,45,398.0,137.5,0.95,16.5,346.0,103.12,73.11
2017,7,25,8,0,723.0,99.0,1.0,17.0,483.0,138.81,80.34
2017,7,25,8,15,743.5,102.5,1.05,17.0,530.5,191.56,118.84
2017,7,25,8,30,764.0,106.0,1.1,17.0,578.0,246.56,164.59
2017,7,25,8,45,781.0,109.0,1.2,17.5,622.0,302.2,212.71
2017,7,25,9,0,798.0,112.0,1.3,18.0,666.0,359.19,261.89
2017,7,25,9,15,810.5,114.5,1.4,18.0,706.0,415.08,309.98
2017,7,25,9,30,823.0,117.0,1.5,18.0,746.0,471.28,357.14
2017,7,25,9,45,822.0,125.0,1.6,18.5,778.0,525.36,400.65
2017,7,25,10,0,821.0,133.0,1.7,19.0,810.0,577.93,441.56
2017,7,25,10,15,828.5,135.0,1.8,19.0,838.5,628.25,480.6
2017,7,25,10,30,836.0,137.0,1.9,19.0,867.0,676.85,517.51
2017,7,25,10,45,843.0,137.5,2.05,19.5,889.5,722.43,550.84
2017,7,25,11,0,850.0,138.0,2.2,20.0,912.0,766.32,581.83
2017,7,25,11,15,853.5,138.5,2.35,20.0,927.5,805.56,609.22
2017,7,25,11,30,857.0,139.0,2.5,20.0,943.0,842.47,634.96
2017,7,25,11,45,860.0,138.5,2.65,20.0,951.0,875.6,658.09
2017,7,25,12,0,863.0,138.0,2.8,20.0,959.0,906.06,679.43
2017,7,25,12,15,863.0,138.0,2.85,20.0,959.5,931.43,696.6
2017,7,25,12,30,863.0,138.0,2.9,20.0,960.0,953.73,711.8
2017,7,25,12,45,874.0,129.5,3.0,20.0,956.5,975.39,727.05
2017,7,25,13,0,885.0,121.0,3.1,20.0,953.0,993.77,740.2
2017,7,25,13,15,882.5,120.5,3.15,20.0,938.5,1003.28,747.18
2017,7,25,13,30,880.0,120.0,3.2,20.0,924.0,1009.21,751.98
2017,7,25,13,45,876.5,118.0,3.3,20.0,903.0,1008.98,753.23
2017,7,25,14,0,873.0,116.0,3.4,20.0,882.0,1005.09,752.2
2017,7,25,14,15,866.5,115.0,3.35,19.5,854.0,995.66,747.88
2017,7,25,14,30,860.0,114.0,3.3,19.0,826.0,982.73,741.34
2017,7,25,14,45,851.5,112.0,3.3,19.0,791.5,963.39,729.51
2017,7,25,15,0,843.0,110.0,3.3,19.0,757.0,940.83,715.58
2017,7,25,15,15,831.5,107.5,3.25,19.0,717.5,911.83,696.9
2017,7,25,15,30,820.0,105.0,3.2,19.0,678.0,888.82,682.41
2017,7,25,15,45,805.0,102.0,3.15,19.0,634.0,850.41,657.05
2017,7,25,16,0,790.0,99.0,3.1,19.0,590.0,809.84,630.08
2017,7,25,16,15,770.5,96.0,3.0,18.5,543.0,763.66,599.66
2017,7,25,16,30,751.0,93.0,2.9,18.0,496.0,716.18,567.8
2017,7,25,16,45,725.0,88.5,2.85,18.0,446.0,661.1,528.9
2017,7,25,17,0,699.0,84.0,2.8,18.0,396.0,608.49,490.73
2017,7,25,17,15,663.5,79.0,2.75,17.5,345.5,546.77,444.15
2017,7,25,17,30,628.0,74.0,2.7,17.0,295.0,486.62,397.18
2017,7,25,17,45,579.0,67.5,2.7,17.0,245.5,419.11,342.05
2017,7,25,18,0,530.0,61.0,2.7,17.0,196.0,355.38,288.1
2017,7,25,18,15,458.0,52.5,2.65,16.5,150.0,283.25,226.27
2017,7,25,18,30,386.0,44.0,2.6,16.0,104.0,218.38,169.05
2017,7,25,18,45,277.0,32.0,2.55,16.0,67.0,145.39,104.11
2017,7,25,19,0,168.0,20.0,2.5,16.0,30.0,79.16,18.52
2017,7,25,19,15,84.0,10.0,2.4,15.5,15.0,27.38,0.0
2017,7,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,26,5,15,89.0,9.0,2.1,14.0,13.5,8.19,0.0
2017,7,26,5,30,178.0,18.0,2.1,14.0,27.0,14.69,0.0
2017,7,26,5,45,299.5,28.5,2.1,14.5,64.5,22.88,13.23
2017,7,26,6,0,421.0,39.0,2.1,15.0,102.0,30.77,21.19
2017,7,26,6,15,495.0,47.0,2.05,15.0,148.5,36.12,26.37
2017,7,26,6,30,569.0,55.0,2.0,15.0,195.0,41.29,31.21
2017,7,26,6,45,284.5,65.5,1.95,15.5,135.5,47.14,36.43
2017,7,26,7,0,0.0,76.0,1.9,16.0,76.0,66.53,53.47
2017,7,26,7,15,0.0,82.5,1.8,16.0,82.5,72.33,58.42
2017,7,26,7,30,0.0,89.0,1.7,16.0,89.0,78.07,63.24
2017,7,26,7,45,0.0,105.5,1.65,16.5,105.5,91.83,71.43
2017,7,26,8,0,0.0,122.0,1.6,17.0,122.0,105.77,82.49
2017,7,26,8,15,1.0,146.5,1.55,17.0,147.0,126.4,98.97
2017,7,26,8,30,2.0,171.0,1.5,17.0,172.0,147.32,115.49
2017,7,26,8,45,9.0,204.5,1.5,17.5,210.5,177.45,138.76
2017,7,26,9,0,16.0,238.0,1.5,18.0,249.0,208.72,162.62
2017,7,26,9,15,18.5,257.0,1.5,18.0,271.0,227.68,177.05
2017,7,26,9,30,21.0,276.0,1.5,18.0,293.0,247.09,191.79
2017,7,26,9,45,32.5,311.5,1.5,18.5,338.5,281.67,217.68
2017,7,26,10,0,44.0,347.0,1.5,19.0,384.0,322.08,247.61
2017,7,26,10,15,219.0,356.5,1.6,19.0,547.0,441.71,338.91
2017,7,26,10,30,394.0,366.0,1.7,19.0,710.0,581.65,442.55
2017,7,26,10,45,401.5,372.5,1.8,19.5,731.0,617.85,467.51
2017,7,26,11,0,409.0,379.0,1.9,20.0,752.0,653.44,492.46
2017,7,26,11,15,435.5,379.0,2.0,20.0,782.0,698.04,524.71
2017,7,26,11,30,462.0,379.0,2.1,20.0,812.0,743.31,557.06
2017,7,26,11,45,678.0,253.5,2.25,20.0,894.5,837.99,628.83
2017,7,26,12,0,894.0,128.0,2.4,20.0,977.0,925.24,689.43
2017,7,26,12,15,894.5,128.0,2.45,20.0,977.5,951.81,706.66
2017,7,26,12,30,895.0,128.0,2.5,20.0,978.0,975.21,722.41
2017,7,26,12,45,902.0,122.0,2.65,20.0,973.5,995.83,737.38
2017,7,26,13,0,909.0,116.0,2.8,20.0,969.0,1013.02,750.21
2017,7,26,13,15,906.0,115.5,2.85,20.0,954.5,1022.26,757.0
2017,7,26,13,30,903.0,115.0,2.9,20.0,940.0,1027.8,761.56
2017,7,26,13,45,899.5,113.5,3.0,20.0,918.5,1028.09,763.28
2017,7,26,14,0,896.0,112.0,3.1,20.0,897.0,1024.66,762.69
2017,7,26,14,15,889.5,110.5,3.15,20.0,868.0,1014.53,757.36
2017,7,26,14,30,883.0,109.0,3.2,20.0,839.0,1000.8,749.77
2017,7,26,14,45,875.0,107.0,3.25,20.0,804.5,981.59,738.58
2017,7,26,15,0,867.0,105.0,3.3,20.0,770.0,959.04,725.19
2017,7,26,15,15,855.5,103.0,3.3,19.5,729.5,930.03,708.38
2017,7,26,15,30,844.0,101.0,3.3,19.0,689.0,898.19,689.51
2017,7,26,15,45,829.0,98.0,3.35,19.0,644.5,867.65,670.41
2017,7,26,16,0,814.0,95.0,3.4,19.0,600.0,826.3,643.43
2017,7,26,16,15,794.0,92.0,3.35,19.0,551.5,778.85,611.25
2017,7,26,16,30,774.0,89.0,3.3,19.0,503.0,730.06,577.68
2017,7,26,16,45,748.5,85.0,3.3,19.0,452.5,674.97,539.06
2017,7,26,17,0,723.0,81.0,3.3,19.0,402.0,619.65,499.39
2017,7,26,17,15,687.5,76.0,3.2,18.5,350.5,559.17,453.56
2017,7,26,17,30,652.0,71.0,3.1,18.0,299.0,497.84,405.55
2017,7,26,17,45,602.5,65.0,3.05,17.5,248.5,429.42,350.23
2017,7,26,18,0,553.0,59.0,3.0,17.0,198.0,364.78,295.91
2017,7,26,18,15,479.5,50.5,2.95,16.5,151.0,290.73,232.28
2017,7,26,18,30,406.0,42.0,2.9,16.0,104.0,224.12,173.37
2017,7,26,18,45,291.0,30.5,2.85,16.0,66.5,148.56,105.8
2017,7,26,19,0,176.0,19.0,2.8,16.0,29.0,79.89,12.01
2017,7,26,19,15,88.0,9.5,2.8,15.5,14.5,27.78,0.0
2017,7,26,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,27,5,15,81.0,8.5,2.35,14.0,12.5,7.73,0.0
2017,7,27,5,30,162.0,17.0,2.4,14.0,25.0,13.82,0.0
2017,7,27,5,45,284.0,28.5,2.5,14.5,62.0,22.94,13.13
2017,7,27,6,0,406.0,40.0,2.6,15.0,99.0,31.7,21.96
2017,7,27,6,15,482.0,48.0,2.55,15.0,145.5,37.0,27.12
2017,7,27,6,30,558.0,56.0,2.5,15.0,192.0,42.13,31.94
2017,7,27,6,45,292.0,89.5,2.45,15.5,162.0,64.44,51.75
2017,7,27,7,0,26.0,123.0,2.4,16.0,132.0,97.88,80.97
2017,7,27,7,15,20.0,137.5,2.25,16.0,145.0,113.7,94.51
2017,7,27,7,30,14.0,152.0,2.1,16.0,158.0,125.53,104.42
2017,7,27,7,45,40.0,184.0,2.0,16.5,205.0,143.64,113.32
2017,7,27,8,0,66.0,216.0,1.9,17.0,252.0,173.87,135.24
2017,7,27,8,15,77.0,241.0,1.8,17.5,286.0,201.17,155.5
2017,7,27,8,30,88.0,266.0,1.7,18.0,320.0,230.27,177.49
2017,7,27,8,45,473.0,179.5,1.65,18.5,503.0,267.58,194.89
2017,7,27,9,0,858.0,93.0,1.6,19.0,686.0,368.73,267.72
2017,7,27,9,15,869.5,95.0,1.55,19.0,727.0,426.45,316.99
2017,7,27,9,30,881.0,97.0,1.5,19.0,768.0,484.19,364.98
2017,7,27,9,45,534.5,245.5,1.5,19.5,658.5,477.28,362.74
2017,7,27,10,0,188.0,394.0,1.5,20.0,549.0,439.36,333.48
2017,7,27,10,15,306.0,372.5,1.5,20.0,635.0,508.36,385.69
2017,7,27,10,30,424.0,351.0,1.5,20.0,721.0,589.88,445.66
2017,7,27,10,45,268.0,397.0,1.55,20.5,633.5,543.53,409.51
2017,7,27,11,0,112.0,443.0,1.6,21.0,546.0,482.0,362.04
2017,7,27,11,15,179.0,450.0,1.65,21.0,616.5,551.5,413.74
2017,7,27,11,30,246.0,457.0,1.7,21.0,687.0,630.72,470.52
2017,7,27,11,45,256.0,451.5,1.75,21.5,693.0,649.75,482.88
2017,7,27,12,0,266.0,446.0,1.8,22.0,699.0,668.2,495.27
2017,7,27,12,15,190.0,457.0,1.9,22.0,638.0,613.45,455.98
2017,7,27,12,30,114.0,468.0,2.0,22.0,577.0,561.93,418.51
2017,7,27,12,45,118.0,465.5,2.15,22.0,577.5,570.57,425.87
2017,7,27,13,0,122.0,463.0,2.3,22.0,578.0,578.55,432.4
2017,7,27,13,15,125.5,456.0,2.45,22.0,572.5,580.78,434.95
2017,7,27,13,30,129.0,449.0,2.6,22.0,567.0,582.18,436.98
2017,7,27,13,45,223.0,424.5,2.8,22.0,622.0,655.37,493.18
2017,7,27,14,0,317.0,400.0,3.0,22.0,677.0,743.13,558.21
2017,7,27,14,15,208.0,394.0,3.1,21.5,574.0,613.79,465.77
2017,7,27,14,30,99.0,388.0,3.2,21.0,471.0,484.02,370.56
2017,7,27,14,45,87.5,366.0,3.3,21.0,436.5,450.63,346.98
2017,7,27,15,0,76.0,344.0,3.4,21.0,402.0,416.99,322.47
2017,7,27,15,15,102.5,331.5,3.45,21.0,405.5,429.49,333.76
2017,7,27,15,30,129.0,319.0,3.5,21.0,409.0,456.33,355.52
2017,7,27,15,45,78.0,275.5,3.55,21.0,329.0,346.03,271.2
2017,7,27,16,0,27.0,232.0,3.6,21.0,249.0,254.24,199.31
2017,7,27,16,15,20.5,208.0,3.55,20.5,220.5,211.67,166.64
2017,7,27,16,30,14.0,184.0,3.5,20.0,192.0,182.81,144.25
2017,7,27,16,45,15.5,170.0,3.5,20.0,178.0,170.66,135.02
2017,7,27,17,0,17.0,156.0,3.5,20.0,164.0,158.41,125.56
2017,7,27,17,15,12.5,137.5,3.4,19.5,143.0,137.36,108.8
2017,7,27,17,30,8.0,119.0,3.3,19.0,122.0,116.68,92.09
2017,7,27,17,45,276.0,89.0,3.25,18.5,158.5,270.22,221.28
2017,7,27,18,0,544.0,59.0,3.2,18.0,195.0,360.36,292.07
2017,7,27,18,15,468.5,51.0,3.15,17.5,148.5,286.43,228.05
2017,7,27,18,30,393.0,43.0,3.1,17.0,102.0,220.12,169.54
2017,7,27,18,45,273.5,31.0,3.05,17.0,64.5,143.29,101.03
2017,7,27,19,0,154.0,19.0,3.0,17.0,27.0,71.92,2.71
2017,7,27,19,15,77.0,9.5,3.0,16.5,13.5,25.37,0.0
2017,7,27,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,5,15,87.0,8.5,2.95,14.0,12.0,7.73,0.0
2017,7,28,5,30,174.0,17.0,3.0,14.0,24.0,13.91,0.0
2017,7,28,5,45,300.0,27.5,3.1,14.5,61.5,22.14,12.31
2017,7,28,6,0,426.0,38.0,3.2,15.0,99.0,30.07,20.51
2017,7,28,6,15,502.5,46.0,3.2,15.0,146.5,35.46,25.74
2017,7,28,6,30,579.0,54.0,3.2,15.0,194.0,40.67,30.63
2017,7,28,6,45,289.5,74.0,3.2,15.5,144.0,53.33,41.91
2017,7,28,7,0,0.0,94.0,3.2,16.0,94.0,80.44,65.71
2017,7,28,7,15,0.0,101.5,3.15,16.0,101.5,87.15,71.43
2017,7,28,7,30,0.0,109.0,3.1,16.0,109.0,93.76,76.98
2017,7,28,7,45,1.0,135.0,3.1,16.5,135.5,114.67,90.41
2017,7,28,8,0,2.0,161.0,3.1,17.0,162.0,136.24,107.53
2017,7,28,8,15,6.5,180.5,3.05,17.0,184.5,153.79,121.21
2017,7,28,8,30,11.0,200.0,3.0,17.0,207.0,172.09,135.43
2017,7,28,8,45,20.5,232.5,3.0,17.5,246.5,202.7,159.02
2017,7,28,9,0,30.0,265.0,3.0,18.0,286.0,229.1,179.09
2017,7,28,9,15,24.0,265.5,3.05,18.0,283.0,236.72,184.97
2017,7,28,9,30,18.0,266.0,3.1,18.0,280.0,237.54,185.43
2017,7,28,9,45,22.5,289.5,3.15,18.5,307.5,261.91,203.86
2017,7,28,10,0,27.0,313.0,3.2,19.0,335.0,284.82,220.95
2017,7,28,10,15,40.0,348.0,3.25,19.0,382.5,326.44,252.8
2017,7,28,10,30,53.0,383.0,3.3,19.0,430.0,370.1,285.88
2017,7,28,10,45,68.5,407.0,3.35,19.0,468.5,408.01,314.46
2017,7,28,11,0,84.0,431.0,3.4,19.0,507.0,447.72,344.23
2017,7,28,11,15,89.0,441.0,3.5,19.0,523.0,468.22,359.47
2017,7,28,11,30,94.0,451.0,3.6,19.0,539.0,489.02,374.98
2017,7,28,11,45,72.0,435.5,3.75,19.0,503.5,463.0,355.3
2017,7,28,12,0,50.0,420.0,3.9,19.0,468.0,434.71,333.9
2017,7,28,12,15,61.5,433.5,4.0,19.0,492.0,463.05,355.61
2017,7,28,12,30,73.0,447.0,4.1,19.0,516.0,492.01,377.53
2017,7,28,12,45,98.5,455.0,4.2,19.0,547.5,529.49,406.23
2017,7,28,13,0,124.0,463.0,4.3,19.0,579.0,580.93,444.93
2017,7,28,13,15,126.5,455.5,4.35,19.0,572.0,581.7,445.85
2017,7,28,13,30,129.0,448.0,4.4,19.0,565.0,581.59,446.44
2017,7,28,13,45,130.5,436.5,4.5,19.0,552.5,575.47,442.84
2017,7,28,14,0,132.0,425.0,4.6,19.0,540.0,568.43,438.62
2017,7,28,14,15,130.5,410.0,4.6,18.5,521.0,553.78,429.28
2017,7,28,14,30,129.0,395.0,4.6,18.0,502.0,538.26,419.3
2017,7,28,14,45,120.0,375.5,4.65,18.0,471.5,509.74,398.61
2017,7,28,15,0,111.0,356.0,4.7,18.0,441.0,464.11,364.96
2017,7,28,15,15,96.5,332.0,4.65,18.0,403.0,424.73,335.29
2017,7,28,15,30,82.0,308.0,4.6,18.0,365.0,385.43,305.37
2017,7,28,15,45,69.0,282.0,4.6,18.0,328.0,345.51,274.78
2017,7,28,16,0,56.0,256.0,4.6,18.0,291.0,305.94,244.11
2017,7,28,16,15,47.5,231.0,4.55,17.5,259.5,271.73,217.87
2017,7,28,16,30,39.0,206.0,4.5,17.0,228.0,237.85,191.49
2017,7,28,16,45,383.0,145.5,4.5,17.0,316.5,467.54,384.35
2017,7,28,17,0,727.0,85.0,4.5,17.0,405.0,627.52,514.06
2017,7,28,17,15,690.0,80.0,4.45,16.5,352.5,566.17,465.63
2017,7,28,17,30,653.0,75.0,4.4,16.0,300.0,503.63,415.79
2017,7,28,17,45,598.5,68.5,4.4,16.0,248.5,431.6,355.9
2017,7,28,18,0,544.0,62.0,4.4,16.0,197.0,363.86,297.64
2017,7,28,18,15,464.5,53.5,4.35,15.5,149.5,287.43,231.21
2017,7,28,18,30,385.0,45.0,4.3,15.0,102.0,219.01,170.2
2017,7,28,18,45,260.5,32.5,4.3,15.0,64.5,140.42,99.24
2017,7,28,19,0,136.0,20.0,4.3,15.0,27.0,68.03,0.0
2017,7,28,19,15,68.0,10.0,4.2,14.5,13.5,23.85,0.0
2017,7,28,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,29,5,15,76.0,8.5,3.15,13.0,11.5,7.73,0.0
2017,7,29,5,30,152.0,17.0,3.2,13.0,23.0,13.97,0.0
2017,7,29,5,45,285.5,28.0,3.3,13.5,60.5,22.66,12.61
2017,7,29,6,0,419.0,39.0,3.4,14.0,98.0,31.03,21.4
2017,7,29,6,15,499.0,47.0,3.35,14.0,145.5,36.37,26.64
2017,7,29,6,30,579.0,55.0,3.3,14.0,193.0,41.57,31.55
2017,7,29,6,45,289.5,70.0,3.25,14.5,139.0,50.51,39.57
2017,7,29,7,0,0.0,85.0,3.2,15.0,85.0,73.51,59.86
2017,7,29,7,15,0.0,97.5,3.1,15.5,97.5,84.04,68.86
2017,7,29,7,30,0.0,110.0,3.0,16.0,110.0,94.5,77.63
2017,7,29,7,45,0.0,132.5,2.95,16.5,132.5,112.71,88.8
2017,7,29,8,0,0.0,155.0,2.9,17.0,155.0,131.46,103.69
2017,7,29,8,15,2.0,167.5,2.8,17.0,169.0,143.02,112.65
2017,7,29,8,30,4.0,180.0,2.7,17.0,183.0,154.86,121.77
2017,7,29,8,45,5.0,188.0,2.65,17.5,191.5,163.07,127.76
2017,7,29,9,0,6.0,196.0,2.6,18.0,200.0,171.34,133.78
2017,7,29,9,15,13.5,234.0,2.6,18.0,244.0,206.99,161.66
2017,7,29,9,30,21.0,272.0,2.6,18.0,288.0,243.84,190.21
2017,7,29,9,45,21.5,284.5,2.6,18.5,301.5,257.26,199.95
2017,7,29,10,0,22.0,297.0,2.6,19.0,315.0,270.76,209.73
2017,7,29,10,15,28.5,326.0,2.6,19.0,350.5,301.05,232.79
2017,7,29,10,30,35.0,355.0,2.6,19.0,386.0,334.49,258.01
2017,7,29,10,45,47.5,382.5,2.65,19.0,425.5,372.09,286.36
2017,7,29,11,0,60.0,410.0,2.7,19.0,465.0,411.37,315.76
2017,7,29,11,15,50.0,403.0,2.7,19.0,449.5,403.4,309.31
2017,7,29,11,30,40.0,396.0,2.7,19.0,434.0,394.15,302.09
2017,7,29,11,45,36.0,389.5,2.75,19.5,424.0,389.37,297.91
2017,7,29,12,0,32.0,383.0,2.8,20.0,414.0,383.92,293.24
2017,7,29,12,15,42.5,403.5,2.85,20.0,444.5,417.02,318.24
2017,7,29,12,30,53.0,424.0,2.9,20.0,475.0,450.97,343.57
2017,7,29,12,45,222.0,412.5,3.0,20.0,620.5,631.13,479.96
2017,7,29,13,0,391.0,401.0,3.1,20.0,766.0,793.93,598.52
2017,7,29,13,15,215.5,392.0,3.15,20.0,593.0,619.84,471.0
2017,7,29,13,30,40.0,383.0,3.2,20.0,420.0,411.22,314.26
2017,7,29,13,45,38.0,370.0,3.25,20.0,404.5,398.39,305.86
2017,7,29,14,0,36.0,357.0,3.3,20.0,389.0,385.14,296.35
2017,7,29,14,15,46.0,358.5,3.3,19.5,398.0,398.72,307.97
2017,7,29,14,30,56.0,360.0,3.3,19.0,407.0,412.15,319.46
2017,7,29,14,45,68.0,352.0,3.35,19.0,406.5,417.12,324.26
2017,7,29,15,0,80.0,344.0,3.4,19.0,406.0,421.51,328.71
2017,7,29,15,15,73.5,322.0,3.4,18.5,376.5,392.4,307.72
2017,7,29,15,30,67.0,300.0,3.4,18.0,347.0,363.13,286.47
2017,7,29,15,45,76.5,283.0,3.4,18.0,333.0,353.63,280.35
2017,7,29,16,0,86.0,266.0,3.4,18.0,319.0,343.29,273.45
2017,7,29,16,15,62.5,236.0,3.4,17.5,273.0,290.03,232.15
2017,7,29,16,30,39.0,206.0,3.4,17.0,227.0,238.12,191.23
2017,7,29,16,45,27.0,179.5,3.45,17.0,193.5,200.35,161.05
2017,7,29,17,0,15.0,153.0,3.5,17.0,160.0,154.16,123.46
2017,7,29,17,15,10.5,134.5,3.45,16.5,139.0,133.18,106.6
2017,7,29,17,30,6.0,116.0,3.4,16.0,118.0,112.57,89.73
2017,7,29,17,45,271.5,89.0,3.35,16.0,155.5,268.14,221.69
2017,7,29,18,0,537.0,62.0,3.3,16.0,193.0,360.39,294.2
2017,7,29,18,15,457.0,53.0,3.2,15.5,146.0,283.54,227.23
2017,7,29,18,30,377.0,44.0,3.1,15.0,99.0,214.83,166.29
2017,7,29,18,45,257.0,31.0,3.05,15.0,61.5,137.82,96.29
2017,7,29,19,0,137.0,18.0,3.0,15.0,24.0,65.42,0.0
2017,7,29,19,15,68.5,9.0,2.9,14.5,12.0,23.03,0.0
2017,7,29,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,5,15,74.0,7.5,2.25,13.5,10.5,6.82,0.0
2017,7,30,5,30,148.0,15.0,2.3,14.0,21.0,12.17,0.0
2017,7,30,5,45,276.5,26.5,2.4,14.5,57.5,21.36,11.31
2017,7,30,6,0,405.0,38.0,2.5,15.0,94.0,30.19,20.55
2017,7,30,6,15,484.0,46.0,2.45,15.0,140.5,35.56,25.8
2017,7,30,6,30,563.0,54.0,2.4,15.0,187.0,40.76,30.7
2017,7,30,6,45,281.5,69.5,2.4,15.5,136.0,50.16,39.1
2017,7,30,7,0,0.0,85.0,2.4,16.0,85.0,73.47,59.58
2017,7,30,7,15,0.0,96.5,2.25,16.0,96.5,83.23,68.0
2017,7,30,7,30,0.0,108.0,2.1,16.0,108.0,92.92,76.24
2017,7,30,7,45,3.0,137.5,2.0,16.5,139.0,116.52,91.84
2017,7,30,8,0,6.0,167.0,1.9,17.0,170.0,141.03,111.14
2017,7,30,8,15,22.5,203.5,1.85,17.0,217.0,173.57,136.25
2017,7,30,8,30,39.0,240.0,1.8,17.0,264.0,201.56,157.53
2017,7,30,8,45,46.0,264.5,1.75,17.5,295.0,227.54,177.27
2017,7,30,9,0,53.0,289.0,1.7,18.0,326.0,254.79,197.87
2017,7,30,9,15,138.5,320.0,1.7,18.0,423.0,315.31,243.36
2017,7,30,9,30,224.0,351.0,1.7,18.0,520.0,390.71,300.29
2017,7,30,9,45,294.0,353.0,1.75,18.5,586.0,443.16,339.55
2017,7,30,10,0,364.0,355.0,1.8,19.0,652.0,505.79,386.17
2017,7,30,10,15,628.5,236.5,1.85,19.0,772.0,593.8,454.29
2017,7,30,10,30,893.0,118.0,1.9,19.0,892.0,700.08,535.13
2017,7,30,10,45,901.0,117.0,2.0,19.5,915.5,747.8,569.06
2017,7,30,11,0,909.0,116.0,2.1,20.0,939.0,793.7,600.0
2017,7,30,11,15,912.0,117.0,2.15,20.0,954.5,835.41,628.07
2017,7,30,11,30,915.0,118.0,2.2,20.0,970.0,874.56,654.26
2017,7,30,11,45,919.0,116.5,2.25,20.5,978.5,909.56,676.26
2017,7,30,12,0,923.0,115.0,2.3,21.0,987.0,941.69,696.23
2017,7,30,12,15,923.5,115.5,2.35,21.0,988.0,969.47,714.63
2017,7,30,12,30,924.0,116.0,2.4,21.0,989.0,993.95,730.94
2017,7,30,12,45,913.5,121.5,2.45,21.0,979.0,1009.28,741.38
2017,7,30,13,0,903.0,127.0,2.5,21.0,969.0,1020.85,749.56
2017,7,30,13,15,900.5,126.0,2.55,21.0,954.5,1030.2,756.46
2017,7,30,13,30,898.0,125.0,2.6,21.0,940.0,1035.84,761.1
2017,7,30,13,45,896.0,122.5,2.65,21.0,918.5,1036.72,762.81
2017,7,30,14,0,894.0,120.0,2.7,21.0,897.0,1033.84,762.24
2017,7,30,14,15,887.5,118.5,2.8,20.5,868.0,1023.76,759.05
2017,7,30,14,30,881.0,117.0,2.9,20.0,839.0,1010.07,753.57
2017,7,30,14,45,604.5,223.5,3.0,20.0,709.5,861.72,654.56
2017,7,30,15,0,328.0,330.0,3.1,20.0,580.0,678.92,520.89
2017,7,30,15,15,264.0,322.5,3.15,20.0,516.5,605.94,468.87
2017,7,30,15,30,200.0,315.0,3.2,20.0,453.0,518.43,404.38
2017,7,30,15,45,115.0,274.0,3.3,20.0,352.5,393.72,309.63
2017,7,30,16,0,30.0,233.0,3.4,20.0,252.0,258.62,203.5
2017,7,30,16,15,15.0,194.5,3.45,19.5,204.0,193.73,152.82
2017,7,30,16,30,0.0,156.0,3.5,19.0,156.0,143.7,112.78
2017,7,30,16,45,0.0,133.0,3.55,19.0,133.0,121.76,95.33
2017,7,30,17,0,0.0,110.0,3.6,19.0,110.0,99.84,77.64
2017,7,30,17,15,0.0,95.5,3.55,18.5,95.5,86.36,66.85
2017,7,30,17,30,0.0,81.0,3.5,18.0,81.0,72.89,55.87
2017,7,30,17,45,273.0,70.0,3.5,17.5,136.0,246.28,203.0
2017,7,30,18,0,546.0,59.0,3.5,17.0,191.0,361.54,294.25
2017,7,30,18,15,467.0,50.0,3.35,16.5,144.0,284.71,227.24
2017,7,30,18,30,388.0,41.0,3.2,16.0,97.0,216.01,166.27
2017,7,30,18,45,266.0,29.0,3.1,16.0,60.0,138.84,95.48
2017,7,30,19,0,144.0,17.0,3.0,16.0,23.0,67.06,0.0
2017,7,30,19,15,72.0,8.5,2.85,15.5,11.5,23.31,0.0
2017,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,31,5,15,63.0,7.0,2.1,14.0,9.5,6.37,0.0
2017,7,31,5,30,126.0,14.0,2.1,14.0,19.0,12.73,0.0
2017,7,31,5,45,254.5,26.5,2.15,14.5,55.0,21.42,11.11
2017,7,31,6,0,383.0,39.0,2.2,15.0,91.0,31.13,21.33
2017,7,31,6,15,464.0,47.5,2.1,15.0,137.5,36.86,26.93
2017,7,31,6,30,545.0,56.0,2.0,15.0,184.0,42.41,32.16
2017,7,31,6,45,272.5,76.5,1.95,15.5,140.5,55.2,43.57
2017,7,31,7,0,0.0,97.0,1.9,16.0,97.0,82.55,67.55
2017,7,31,7,15,4.5,121.0,1.75,16.0,123.5,101.56,83.98
2017,7,31,7,30,9.0,145.0,1.6,16.0,150.0,120.3,99.91
2017,7,31,7,45,15.0,166.5,1.5,16.5,175.0,137.91,109.09
2017,7,31,8,0,21.0,188.0,1.4,17.0,200.0,157.8,123.98
2017,7,31,8,15,19.5,201.0,1.35,17.0,212.5,171.19,134.24
2017,7,31,8,30,18.0,214.0,1.3,17.0,225.0,184.32,144.38
2017,7,31,8,45,52.0,259.0,1.3,17.5,294.0,225.22,174.99
2017,7,31,9,0,86.0,304.0,1.3,18.0,363.0,276.93,213.87
2017,7,31,9,15,115.5,329.5,1.35,18.5,414.0,313.38,241.01
2017,7,31,9,30,145.0,355.0,1.4,19.0,465.0,358.2,274.48
2017,7,31,9,45,105.5,360.0,1.45,19.5,442.0,357.94,273.98
2017,7,31,10,0,66.0,365.0,1.5,20.0,419.0,349.69,267.21
2017,7,31,10,15,85.5,390.0,1.6,20.0,462.5,389.77,297.36
2017,7,31,10,30,105.0,415.0,1.7,20.0,506.0,432.21,328.79
2017,7,31,10,45,86.0,415.5,1.8,20.5,492.0,428.37,324.99
2017,7,31,11,0,67.0,416.0,1.9,21.0,478.0,422.38,319.75
2017,7,31,11,15,91.5,436.5,2.05,21.0,522.0,466.93,353.08
2017,7,31,11,30,116.0,457.0,2.2,21.0,566.0,519.55,391.68
2017,7,31,11,45,129.0,464.0,2.35,21.0,585.5,546.98,411.8
2017,7,31,12,0,142.0,471.0,2.5,21.0,605.0,574.86,432.39
2017,7,31,12,15,126.0,467.5,2.6,21.0,586.5,566.21,426.03
2017,7,31,12,30,110.0,464.0,2.7,21.0,568.0,544.59,410.66
2017,7,31,12,45,116.5,462.0,2.85,21.0,571.5,567.36,427.84
2017,7,31,13,0,123.0,460.0,3.0,21.0,575.0,578.27,436.41
2017,7,31,13,15,134.5,453.5,3.1,21.0,577.5,588.97,445.04
2017,7,31,13,30,146.0,447.0,3.2,21.0,580.0,598.97,453.23
2017,7,31,13,45,135.5,434.0,3.3,21.0,555.0,579.27,439.52
2017,7,31,14,0,125.0,421.0,3.4,21.0,530.0,558.56,425.15
2017,7,31,14,15,524.5,258.5,3.5,21.0,691.0,821.86,626.91
2017,7,31,14,30,924.0,96.0,3.6,21.0,852.0,1030.59,771.89
2017,7,31,14,45,532.5,226.5,3.7,21.0,658.0,794.81,608.15
2017,7,31,15,0,141.0,357.0,3.8,21.0,464.0,511.96,394.58
2017,7,31,15,15,111.5,331.0,3.85,20.5,413.0,455.29,354.34
2017,7,31,15,30,82.0,305.0,3.9,20.0,362.0,383.13,300.49
2017,7,31,15,45,79.5,283.5,4.0,20.0,335.5,357.54,281.88
2017,7,31,16,0,77.0,262.0,4.1,20.0,309.0,331.71,262.72
2017,7,31,16,15,72.5,239.0,4.1,19.5,280.5,302.33,240.91
2017,7,31,16,30,68.0,216.0,4.1,19.0,252.0,272.94,218.74
2017,7,31,16,45,49.0,188.5,4.1,19.0,213.0,227.58,182.57
2017,7,31,17,0,30.0,161.0,4.1,19.0,174.0,183.56,146.99
2017,7,31,17,15,25.5,141.0,4.0,18.5,151.0,159.23,127.63
2017,7,31,17,30,21.0,121.0,3.9,18.0,128.0,127.47,101.71
2017,7,31,17,45,309.5,86.5,3.8,17.5,161.5,286.73,236.03
2017,7,31,18,0,598.0,52.0,3.7,17.0,195.0,379.4,308.58
2017,7,31,18,15,520.5,44.5,3.55,16.5,147.0,302.25,241.0
2017,7,31,18,30,443.0,37.0,3.4,16.0,99.0,233.05,178.99
2017,7,31,18,45,312.0,26.5,3.25,16.0,61.0,151.47,102.77
2017,7,31,19,0,181.0,16.0,3.1,16.0,23.0,75.62,0.0
2017,7,31,19,15,90.5,8.0,3.0,15.5,11.5,26.83,0.0
2017,7,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
