Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,5,15,59.0,6.5,1.95,14.0,9.0,5.91,0.0
2017,8,1,5,30,118.0,13.0,2.0,14.0,18.0,11.82,0.0
2017,8,1,5,45,240.5,25.5,2.05,14.5,52.5,20.56,10.17
2017,8,1,6,0,363.0,38.0,2.1,15.0,87.0,30.28,20.55
2017,8,1,6,15,443.0,47.0,2.0,15.5,132.5,36.45,26.49
2017,8,1,6,30,523.0,56.0,1.9,16.0,178.0,42.4,32.01
2017,8,1,6,45,261.5,82.0,1.8,16.5,143.0,59.18,46.89
2017,8,1,7,0,0.0,108.0,1.7,17.0,108.0,90.57,74.28
2017,8,1,7,15,36.0,139.0,1.55,17.0,154.5,109.59,90.58
2017,8,1,7,30,72.0,170.0,1.4,17.0,201.0,130.87,108.55
2017,8,1,7,45,99.5,195.5,1.3,17.5,244.0,151.72,118.45
2017,8,1,8,0,127.0,221.0,1.2,18.0,287.0,175.49,133.41
2017,8,1,8,15,107.0,241.5,1.2,18.5,301.0,205.69,156.9
2017,8,1,8,30,87.0,262.0,1.2,19.0,315.0,227.08,173.99
2017,8,1,8,45,148.0,286.0,1.3,19.5,384.0,265.88,202.07
2017,8,1,9,0,209.0,310.0,1.4,20.0,453.0,318.06,240.99
2017,8,1,9,15,167.5,331.5,1.55,20.5,450.5,335.48,255.4
2017,8,1,9,30,126.0,353.0,1.7,21.0,448.0,348.26,265.58
2017,8,1,9,45,122.0,369.0,1.85,21.5,464.5,371.34,282.79
2017,8,1,10,0,118.0,385.0,2.0,22.0,481.0,394.02,299.34
2017,8,1,10,15,118.5,399.0,2.1,22.0,499.0,417.44,316.74
2017,8,1,10,30,119.0,413.0,2.2,22.0,517.0,440.9,334.02
2017,8,1,10,45,490.5,276.5,2.3,22.5,717.5,601.79,457.18
2017,8,1,11,0,862.0,140.0,2.4,23.0,918.0,780.28,587.41
2017,8,1,11,15,866.0,141.0,2.45,23.0,933.5,821.24,613.79
2017,8,1,11,30,870.0,142.0,2.5,23.0,949.0,859.86,639.58
2017,8,1,11,45,874.5,140.5,2.55,23.5,958.0,894.18,661.09
2017,8,1,12,0,879.0,139.0,2.6,24.0,967.0,925.82,680.7
2017,8,1,12,15,879.0,139.0,2.7,24.0,967.0,951.84,698.34
2017,8,1,12,30,879.0,139.0,2.8,24.0,967.0,974.7,713.99
2017,8,1,12,45,881.0,136.0,2.9,24.0,960.5,993.35,726.99
2017,8,1,13,0,883.0,133.0,3.0,24.0,954.0,1008.57,737.9
2017,8,1,13,15,879.0,132.5,3.1,23.5,938.5,1016.77,745.82
2017,8,1,13,30,875.0,132.0,3.2,23.0,923.0,1021.32,751.55
2017,8,1,13,45,869.5,130.5,3.3,23.0,900.5,1019.7,751.93
2017,8,1,14,0,864.0,129.0,3.4,23.0,878.0,1014.42,750.05
2017,8,1,14,15,856.0,127.0,3.45,22.5,848.0,1002.52,744.97
2017,8,1,14,30,848.0,125.0,3.5,22.0,818.0,987.12,737.66
2017,8,1,14,45,524.5,239.5,3.55,22.0,662.5,795.26,605.41
2017,8,1,15,0,201.0,354.0,3.6,22.0,507.0,567.01,434.92
2017,8,1,15,15,157.5,333.0,3.55,21.5,449.0,501.39,388.16
2017,8,1,15,30,114.0,312.0,3.5,21.0,391.0,436.82,340.35
2017,8,1,15,45,103.0,288.5,3.5,21.0,356.0,384.5,301.61
2017,8,1,16,0,92.0,265.0,3.5,21.0,321.0,348.37,274.58
2017,8,1,16,15,62.5,232.0,3.4,20.5,269.0,286.44,226.83
2017,8,1,16,30,33.0,199.0,3.3,20.0,217.0,226.31,179.55
2017,8,1,16,45,32.0,179.5,3.25,20.0,195.5,204.88,163.04
2017,8,1,17,0,31.0,160.0,3.2,20.0,174.0,183.4,146.19
2017,8,1,17,15,300.5,120.5,3.05,19.5,223.0,338.08,276.66
2017,8,1,17,30,570.0,81.0,2.9,19.0,272.0,460.61,375.19
2017,8,1,17,45,510.5,73.5,2.8,19.0,222.5,388.58,315.27
2017,8,1,18,0,451.0,66.0,2.7,19.0,173.0,321.5,258.59
2017,8,1,18,15,372.0,55.0,2.5,18.5,128.5,247.5,195.44
2017,8,1,18,30,293.0,44.0,2.3,18.0,84.0,180.13,136.79
2017,8,1,18,45,183.5,29.0,2.15,17.5,50.5,109.89,72.38
2017,8,1,19,0,74.0,14.0,2.0,17.0,17.0,32.83,0.0
2017,8,1,19,15,37.0,7.0,1.9,17.0,8.5,14.35,0.0
2017,8,1,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2017,8,2,5,30,0.0,13.0,0.9,16.0,13.0,11.82,0.0
2017,8,2,5,45,112.0,29.5,0.85,16.5,44.0,23.82,12.2
2017,8,2,6,0,224.0,46.0,0.8,17.0,75.0,35.44,24.76
2017,8,2,6,15,300.0,60.5,1.25,17.0,118.0,45.88,34.53
2017,8,2,6,30,376.0,75.0,1.7,17.0,161.0,55.95,43.76
2017,8,2,6,45,430.0,86.0,2.2,17.5,208.5,63.0,50.04
2017,8,2,7,0,484.0,97.0,2.7,18.0,256.0,69.78,55.88
2017,8,2,7,15,526.0,105.5,2.75,18.5,305.5,74.94,60.16
2017,8,2,7,30,568.0,114.0,2.8,19.0,355.0,78.48,62.92
2017,8,2,7,45,604.0,119.0,2.85,19.5,405.0,93.6,62.67
2017,8,2,8,0,640.0,124.0,2.9,20.0,455.0,141.49,85.72
2017,8,2,8,15,664.0,129.5,2.7,20.0,502.5,192.45,122.27
2017,8,2,8,30,688.0,135.0,2.5,20.0,550.0,246.22,166.29
2017,8,2,8,45,703.5,141.0,2.4,20.5,593.5,300.64,212.75
2017,8,2,9,0,719.0,147.0,2.3,21.0,637.0,356.42,260.2
2017,8,2,9,15,733.0,150.5,2.25,21.0,676.5,410.71,306.25
2017,8,2,9,30,747.0,154.0,2.2,21.0,716.0,465.65,351.6
2017,8,2,9,45,741.5,166.0,2.2,21.0,746.0,518.22,393.96
2017,8,2,10,0,736.0,178.0,2.2,21.0,776.0,569.09,433.68
2017,8,2,10,15,745.0,180.5,2.1,21.0,804.5,618.83,471.11
2017,8,2,10,30,754.0,183.0,2.0,21.0,833.0,667.5,506.62
2017,8,2,10,45,765.5,181.5,1.9,21.5,856.5,712.85,537.84
2017,8,2,11,0,777.0,180.0,1.8,22.0,880.0,757.1,567.31
2017,8,2,11,15,574.0,294.5,1.7,22.0,816.5,736.51,547.96
2017,8,2,11,30,371.0,409.0,1.6,22.0,753.0,694.13,513.54
2017,8,2,11,45,396.0,400.5,1.55,22.5,770.5,726.87,535.6
2017,8,2,12,0,421.0,392.0,1.5,23.0,788.0,766.69,561.2
2017,8,2,12,15,356.5,421.0,1.7,23.0,756.5,744.94,546.52
2017,8,2,12,30,292.0,450.0,1.9,23.0,725.0,726.4,533.96
2017,8,2,12,45,549.5,309.5,2.1,23.5,821.0,860.22,632.55
2017,8,2,13,0,807.0,169.0,2.3,24.0,917.0,981.95,715.46
2017,8,2,13,15,652.0,259.5,2.5,23.5,857.5,939.43,689.58
2017,8,2,13,30,497.0,350.0,2.7,23.0,798.0,880.95,649.76
2017,8,2,13,45,394.5,376.0,2.9,23.0,727.0,796.06,592.35
2017,8,2,14,0,292.0,402.0,3.1,23.0,656.0,723.72,541.68
2017,8,2,14,15,297.5,386.0,3.2,23.0,636.5,714.45,537.21
2017,8,2,14,30,303.0,370.0,3.3,23.0,617.0,703.37,531.06
2017,8,2,14,45,254.0,361.5,3.45,23.0,562.5,645.15,490.01
2017,8,2,15,0,205.0,353.0,3.6,23.0,508.0,570.26,436.55
2017,8,2,15,15,204.5,332.0,3.45,22.5,479.5,545.15,420.16
2017,8,2,15,30,204.0,311.0,3.3,22.0,451.0,519.01,402.6
2017,8,2,15,45,277.5,275.0,3.2,22.0,451.5,557.04,433.78
2017,8,2,16,0,351.0,239.0,3.1,22.0,452.0,572.84,448.28
2017,8,2,16,15,327.0,221.5,2.85,22.0,407.0,522.52,410.87
2017,8,2,16,30,303.0,204.0,2.6,22.0,362.0,472.71,373.71
2017,8,2,16,45,360.5,171.0,2.4,22.0,339.5,466.66,371.18
2017,8,2,17,0,418.0,138.0,2.2,22.0,317.0,468.31,373.46
2017,8,2,17,15,371.5,129.5,1.95,22.0,273.0,408.5,326.43
2017,8,2,17,30,325.0,121.0,1.7,22.0,229.0,340.75,272.8
2017,8,2,17,45,276.0,105.0,1.5,22.0,185.5,279.6,223.23
2017,8,2,18,0,227.0,89.0,1.3,22.0,142.0,223.16,176.36
2017,8,2,18,15,174.0,69.5,1.1,22.0,104.0,165.5,127.88
2017,8,2,18,30,121.0,50.0,0.9,22.0,66.0,113.38,83.62
2017,8,2,18,45,60.5,30.5,0.7,22.0,38.5,58.13,34.97
2017,8,2,19,0,0.0,11.0,0.5,22.0,11.0,10.01,0.0
2017,8,2,19,15,0.0,5.5,0.55,22.0,5.5,5.0,0.0
2017,8,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,2.5,1.6,20.0,2.5,0.0,0.0
2017,8,3,5,30,0.0,5.0,1.8,20.0,5.0,4.55,0.0
2017,8,3,5,45,0.5,23.0,2.0,20.0,23.0,20.16,8.87
2017,8,3,6,0,1.0,41.0,2.2,20.0,41.0,35.13,24.06
2017,8,3,6,15,18.5,62.0,2.3,20.0,66.0,51.16,38.58
2017,8,3,6,30,36.0,83.0,2.4,20.0,91.0,67.31,53.02
2017,8,3,6,45,54.0,104.0,2.5,20.0,120.0,83.2,67.01
2017,8,3,7,0,72.0,125.0,2.6,20.0,149.0,98.81,80.51
2017,8,3,7,15,287.0,122.0,2.45,20.0,240.0,89.94,72.72
2017,8,3,7,30,502.0,119.0,2.3,20.0,331.0,81.84,65.54
2017,8,3,7,45,380.0,164.0,2.2,20.0,336.5,118.74,86.67
2017,8,3,8,0,258.0,209.0,2.1,20.0,342.0,172.89,125.73
2017,8,3,8,15,438.0,182.5,1.95,20.0,434.5,197.44,135.7
2017,8,3,8,30,618.0,156.0,1.8,20.0,527.0,247.51,169.55
2017,8,3,8,45,476.5,219.5,1.65,20.5,519.0,298.62,217.09
2017,8,3,9,0,335.0,283.0,1.5,21.0,511.0,336.24,251.31
2017,8,3,9,15,305.5,310.5,1.65,21.5,528.0,370.64,279.3
2017,8,3,9,30,276.0,338.0,1.8,22.0,545.0,401.89,303.89
2017,8,3,9,45,268.5,357.5,1.95,22.5,567.0,434.91,328.92
2017,8,3,10,0,261.0,377.0,2.1,23.0,589.0,467.09,352.7
2017,8,3,10,15,299.5,382.0,2.15,23.5,633.5,514.68,387.35
2017,8,3,10,30,338.0,387.0,2.2,24.0,678.0,565.46,423.71
2017,8,3,10,45,259.5,415.5,2.25,24.5,643.0,556.37,415.3
2017,8,3,11,0,181.0,444.0,2.3,25.0,608.0,537.21,399.63
2017,8,3,11,15,115.5,426.5,2.25,25.0,532.0,482.83,359.66
2017,8,3,11,30,50.0,409.0,2.2,25.0,456.0,415.53,309.8
2017,8,3,11,45,53.5,410.0,2.15,25.5,460.5,424.77,316.15
2017,8,3,12,0,57.0,411.0,2.1,26.0,465.0,433.98,322.07
2017,8,3,12,15,112.5,440.5,1.95,26.0,546.5,529.13,390.52
2017,8,3,12,30,168.0,470.0,1.8,26.0,628.0,618.12,452.26
2017,8,3,12,45,91.5,377.5,1.65,26.5,463.5,460.74,339.68
2017,8,3,13,0,15.0,285.0,1.5,27.0,299.0,274.5,203.45
2017,8,3,13,15,20.0,313.5,1.55,26.5,332.5,307.33,229.1
2017,8,3,13,30,25.0,342.0,1.6,26.0,366.0,355.76,265.12
2017,8,3,13,45,32.5,351.5,1.65,26.0,381.0,375.12,279.53
2017,8,3,14,0,40.0,361.0,1.7,26.0,396.0,394.66,294.24
2017,8,3,14,15,30.5,327.5,1.55,26.0,354.0,352.07,263.06
2017,8,3,14,30,21.0,294.0,1.4,26.0,312.0,293.9,220.44
2017,8,3,14,45,29.5,299.5,1.25,26.0,323.0,324.71,243.83
2017,8,3,15,0,38.0,305.0,1.1,26.0,334.0,340.31,255.5
2017,8,3,15,15,23.5,258.0,1.0,25.5,275.5,262.84,198.54
2017,8,3,15,30,9.0,211.0,0.9,25.0,217.0,203.15,153.99
2017,8,3,15,45,148.5,231.0,0.85,25.0,321.5,377.16,289.75
2017,8,3,16,0,288.0,251.0,0.8,25.0,426.0,532.57,403.79
2017,8,3,16,15,248.0,234.0,1.05,24.5,375.5,471.87,361.48
2017,8,3,16,30,208.0,217.0,1.3,24.0,325.0,399.1,310.42
2017,8,3,16,45,157.5,195.0,1.55,23.5,272.0,329.9,259.44
2017,8,3,17,0,107.0,173.0,1.8,23.0,219.0,264.44,209.35
2017,8,3,17,15,91.5,152.5,2.05,22.5,188.0,217.13,172.86
2017,8,3,17,30,76.0,132.0,2.3,22.0,157.0,182.83,145.66
2017,8,3,17,45,59.5,109.0,2.6,21.5,126.5,146.2,115.82
2017,8,3,18,0,43.0,86.0,2.9,21.0,96.0,110.95,86.48
2017,8,3,18,15,24.5,64.5,2.85,20.5,70.0,78.08,58.69
2017,8,3,18,30,6.0,43.0,2.8,20.0,44.0,43.29,29.38
2017,8,3,18,45,3.0,24.0,2.75,20.0,24.5,22.75,10.38
2017,8,3,19,0,0.0,5.0,2.7,20.0,5.0,4.55,0.0
2017,8,3,19,15,0.0,2.5,2.35,19.5,2.5,0.0,0.0
2017,8,3,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,1.0,3.05,18.5,1.0,0.87,0.0
2017,8,4,6,0,0.0,2.0,3.1,19.0,2.0,1.75,0.0
2017,8,4,6,15,0.0,3.5,2.95,19.0,3.5,3.07,0.0
2017,8,4,6,30,0.0,5.0,2.8,19.0,5.0,4.39,0.0
2017,8,4,6,45,0.0,7.0,2.7,19.0,7.0,6.15,0.0
2017,8,4,7,0,0.0,9.0,2.6,19.0,9.0,7.91,1.34
2017,8,4,7,15,0.0,11.5,2.5,19.0,11.5,10.11,3.28
2017,8,4,7,30,0.0,14.0,2.4,19.0,14.0,12.32,5.2
2017,8,4,7,45,0.0,51.5,2.3,19.5,51.5,45.48,32.42
2017,8,4,8,0,0.0,89.0,2.2,20.0,89.0,78.69,59.59
2017,8,4,8,15,0.0,74.0,2.2,20.0,74.0,65.5,48.53
2017,8,4,8,30,0.0,59.0,2.2,20.0,59.0,52.2,37.48
2017,8,4,8,45,0.0,36.5,2.2,20.5,36.5,32.27,20.95
2017,8,4,9,0,0.0,14.0,2.2,21.0,14.0,12.37,4.52
2017,8,4,9,15,6.0,124.5,2.2,21.0,129.0,112.18,85.31
2017,8,4,9,30,12.0,235.0,2.2,21.0,244.0,209.27,161.45
2017,8,4,9,45,6.5,195.0,2.25,21.5,200.0,174.26,133.43
2017,8,4,10,0,1.0,155.0,2.3,22.0,156.0,137.45,104.21
2017,8,4,10,15,3.0,167.5,2.3,22.0,170.5,149.93,113.94
2017,8,4,10,30,5.0,180.0,2.3,22.0,185.0,162.7,123.78
2017,8,4,10,45,157.0,299.0,2.35,22.5,440.5,380.98,292.6
2017,8,4,11,0,309.0,418.0,2.4,23.0,696.0,614.46,461.83
2017,8,4,11,15,220.0,438.0,2.4,23.0,637.5,576.52,431.72
2017,8,4,11,30,131.0,458.0,2.4,23.0,579.0,534.6,399.89
2017,8,4,11,45,82.0,420.5,2.45,23.5,496.5,459.58,344.74
2017,8,4,12,0,33.0,383.0,2.5,24.0,414.0,386.12,289.8
2017,8,4,12,15,92.0,425.5,2.55,24.0,512.0,485.55,364.15
2017,8,4,12,30,151.0,468.0,2.6,24.0,610.0,600.54,446.86
2017,8,4,12,45,104.5,443.5,2.65,24.0,541.5,526.3,392.92
2017,8,4,13,0,58.0,419.0,2.7,24.0,473.0,460.89,345.26
2017,8,4,13,15,197.0,414.5,2.7,24.0,593.0,613.33,459.23
2017,8,4,13,30,336.0,410.0,2.7,24.0,713.0,768.59,569.76
2017,8,4,13,45,224.0,412.5,2.75,24.0,612.5,647.91,483.31
2017,8,4,14,0,112.0,415.0,2.8,24.0,512.0,541.03,405.58
2017,8,4,14,15,192.5,395.0,2.75,23.5,554.5,603.24,454.6
2017,8,4,14,30,273.0,375.0,2.7,23.0,597.0,680.11,512.21
2017,8,4,14,45,504.0,263.0,2.7,23.0,650.0,802.2,604.77
2017,8,4,15,0,735.0,151.0,2.7,23.0,703.0,903.44,677.19
2017,8,4,15,15,720.5,147.5,2.65,23.0,663.5,872.02,656.02
2017,8,4,15,30,706.0,144.0,2.6,23.0,624.0,838.23,634.33
2017,8,4,15,45,692.5,137.0,2.6,23.0,581.5,799.19,609.22
2017,8,4,16,0,679.0,130.0,2.6,23.0,539.0,758.2,582.49
2017,8,4,16,15,655.0,125.0,2.55,22.5,492.0,709.15,550.42
2017,8,4,16,30,631.0,120.0,2.5,22.0,445.0,659.44,517.27
2017,8,4,16,45,605.5,112.0,2.5,22.0,397.5,604.88,478.38
2017,8,4,17,0,580.0,104.0,2.5,22.0,350.0,550.49,438.31
2017,8,4,17,15,539.0,96.5,2.45,21.5,301.0,486.99,390.54
2017,8,4,17,30,498.0,89.0,2.4,21.0,252.0,425.81,342.96
2017,8,4,17,45,448.0,78.0,2.35,21.0,205.0,354.01,284.83
2017,8,4,18,0,398.0,67.0,2.3,21.0,158.0,292.18,232.84
2017,8,4,18,15,321.0,54.5,2.2,20.5,116.0,221.4,172.86
2017,8,4,18,30,244.0,42.0,2.1,20.0,74.0,159.17,118.85
2017,8,4,18,45,149.5,26.5,2.05,20.0,43.0,94.7,56.27
2017,8,4,19,0,55.0,11.0,2.0,20.0,12.0,24.83,0.0
2017,8,4,19,15,27.5,5.5,1.9,19.5,6.0,0.0,0.0
2017,8,4,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,2.0,2.25,16.5,2.0,1.75,0.0
2017,8,5,6,0,0.0,4.0,2.3,17.0,4.0,3.5,0.0
2017,8,5,6,15,0.0,7.0,2.25,17.0,7.0,6.14,0.0
2017,8,5,6,30,0.0,10.0,2.2,17.0,10.0,8.78,2.13
2017,8,5,6,45,0.0,13.0,2.2,17.5,13.0,11.42,4.5
2017,8,5,7,0,0.0,16.0,2.2,18.0,16.0,14.07,6.84
2017,8,5,7,15,112.0,90.0,2.15,18.0,137.0,72.46,58.18
2017,8,5,7,30,224.0,164.0,2.1,18.0,258.0,115.9,95.54
2017,8,5,7,45,216.0,189.0,2.05,18.5,289.0,143.75,110.21
2017,8,5,8,0,208.0,214.0,2.0,19.0,320.0,178.09,132.33
2017,8,5,8,15,461.0,166.5,1.95,19.0,432.5,189.51,128.94
2017,8,5,8,30,714.0,119.0,1.9,19.0,545.0,239.54,160.38
2017,8,5,8,45,732.0,122.5,1.9,19.5,589.0,294.28,207.44
2017,8,5,9,0,750.0,126.0,1.9,20.0,633.0,354.62,258.79
2017,8,5,9,15,467.5,238.0,1.9,20.0,560.5,376.54,284.15
2017,8,5,9,30,185.0,350.0,1.9,20.0,488.0,373.39,285.54
2017,8,5,9,45,133.5,361.0,1.9,20.5,463.5,371.8,284.39
2017,8,5,10,0,82.0,372.0,1.9,21.0,439.0,365.2,278.73
2017,8,5,10,15,112.5,395.0,1.9,21.0,490.0,411.63,313.45
2017,8,5,10,30,143.0,418.0,1.9,21.0,541.0,462.3,350.7
2017,8,5,10,45,131.5,428.0,1.95,21.5,543.5,475.18,358.99
2017,8,5,11,0,120.0,438.0,2.0,22.0,546.0,486.82,366.44
2017,8,5,11,15,171.0,446.5,2.1,22.0,603.0,545.65,409.98
2017,8,5,11,30,222.0,455.0,2.2,22.0,660.0,608.09,455.35
2017,8,5,11,45,530.5,300.5,2.3,22.5,795.0,759.92,568.69
2017,8,5,12,0,839.0,146.0,2.4,23.0,930.0,899.22,665.48
2017,8,5,12,15,464.5,298.5,2.5,22.5,733.0,738.9,552.64
2017,8,5,12,30,90.0,451.0,2.6,22.0,536.0,514.68,386.03
2017,8,5,12,45,159.0,452.5,2.75,22.0,600.5,601.44,451.97
2017,8,5,13,0,228.0,454.0,2.9,22.0,665.0,678.04,508.23
2017,8,5,13,15,166.5,444.5,3.0,22.0,597.5,614.12,461.68
2017,8,5,13,30,105.0,435.0,3.1,22.0,530.0,532.22,402.27
2017,8,5,13,45,90.0,416.0,3.25,22.0,496.0,500.73,380.19
2017,8,5,14,0,75.0,397.0,3.4,22.0,462.0,468.44,356.99
2017,8,5,14,15,76.0,383.5,3.4,21.5,447.0,457.54,350.37
2017,8,5,14,30,77.0,370.0,3.4,21.0,432.0,446.15,343.28
2017,8,5,14,45,120.5,361.0,3.45,21.0,453.5,498.05,384.04
2017,8,5,15,0,164.0,352.0,3.5,21.0,475.0,531.04,410.51
2017,8,5,15,15,139.0,330.0,3.5,21.0,430.0,482.42,374.5
2017,8,5,15,30,114.0,308.0,3.5,21.0,385.0,434.09,338.61
2017,8,5,15,45,122.5,286.5,3.5,21.0,364.5,416.92,327.05
2017,8,5,16,0,131.0,265.0,3.5,21.0,344.0,398.6,314.39
2017,8,5,16,15,85.5,232.0,3.5,20.5,282.0,306.83,243.64
2017,8,5,16,30,40.0,199.0,3.5,20.0,220.0,233.02,185.29
2017,8,5,16,45,37.0,178.5,3.5,20.0,196.5,208.66,166.42
2017,8,5,17,0,34.0,158.0,3.5,20.0,173.0,184.39,147.25
2017,8,5,17,15,297.5,117.0,3.4,19.5,215.5,332.83,272.9
2017,8,5,17,30,561.0,76.0,3.3,19.0,258.0,449.48,367.29
2017,8,5,17,45,509.0,67.5,3.25,18.5,210.0,380.9,310.38
2017,8,5,18,0,457.0,59.0,3.2,18.0,162.0,316.64,255.82
2017,8,5,18,15,376.0,48.5,3.1,17.5,118.5,242.11,191.48
2017,8,5,18,30,295.0,38.0,3.0,17.0,75.0,176.27,133.07
2017,8,5,18,45,183.5,24.5,2.9,17.0,43.5,102.49,58.96
2017,8,5,19,0,72.0,11.0,2.8,17.0,12.0,29.37,0.0
2017,8,5,19,15,36.0,5.5,2.7,17.0,6.0,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,6,5,15,38.0,5.0,2.65,16.0,5.5,0.0,0.0
2017,8,6,5,30,76.0,10.0,2.7,16.0,11.0,9.1,0.0
2017,8,6,5,45,201.5,23.0,2.8,16.5,43.0,18.65,6.49
2017,8,6,6,0,327.0,36.0,2.9,17.0,75.0,28.89,18.9
2017,8,6,6,15,410.5,45.5,2.8,17.0,119.5,35.52,25.38
2017,8,6,6,30,494.0,55.0,2.7,17.0,164.0,41.92,31.37
2017,8,6,6,45,249.5,81.5,2.65,17.0,136.5,62.75,49.91
2017,8,6,7,0,5.0,108.0,2.6,17.0,109.0,90.23,74.02
2017,8,6,7,15,27.0,134.5,2.5,17.0,145.0,106.27,87.84
2017,8,6,7,30,49.0,161.0,2.4,17.0,181.0,124.82,103.59
2017,8,6,7,45,62.0,185.5,2.35,17.5,215.0,143.95,113.17
2017,8,6,8,0,75.0,210.0,2.3,18.0,249.0,169.85,131.49
2017,8,6,8,15,92.0,235.5,2.3,18.0,287.5,199.12,153.36
2017,8,6,8,30,109.0,261.0,2.3,18.0,326.0,230.98,177.83
2017,8,6,8,45,90.5,277.5,2.35,18.5,334.5,249.2,192.68
2017,8,6,9,0,72.0,294.0,2.4,19.0,343.0,265.16,205.44
2017,8,6,9,15,63.5,307.0,2.45,19.0,352.5,280.22,217.34
2017,8,6,9,30,55.0,320.0,2.5,19.0,362.0,294.21,228.17
2017,8,6,9,45,59.5,340.0,2.55,19.5,387.5,319.44,246.97
2017,8,6,10,0,64.0,360.0,2.6,20.0,413.0,345.44,266.1
2017,8,6,10,15,60.5,370.5,2.65,20.0,421.5,359.28,276.35
2017,8,6,10,30,57.0,381.0,2.7,20.0,430.0,372.73,286.25
2017,8,6,10,45,55.5,389.5,2.75,20.5,438.5,385.49,295.08
2017,8,6,11,0,54.0,398.0,2.8,21.0,447.0,398.06,303.69
2017,8,6,11,15,39.0,372.5,2.9,21.0,408.5,368.85,281.62
2017,8,6,11,30,24.0,347.0,3.0,21.0,370.0,331.25,253.18
2017,8,6,11,45,27.5,360.5,3.1,21.0,386.5,356.66,272.5
2017,8,6,12,0,31.0,374.0,3.2,21.0,403.0,376.26,287.22
2017,8,6,12,15,74.5,417.5,3.3,21.0,487.5,462.25,352.37
2017,8,6,12,30,118.0,461.0,3.4,21.0,572.0,563.36,426.95
2017,8,6,12,45,87.5,439.0,3.5,21.0,521.0,506.08,384.53
2017,8,6,13,0,57.0,417.0,3.6,21.0,470.0,458.55,349.32
2017,8,6,13,15,93.5,428.5,3.75,21.0,513.5,510.43,389.42
2017,8,6,13,30,130.0,440.0,3.9,21.0,557.0,578.67,440.56
2017,8,6,13,45,489.0,285.0,4.05,21.0,706.5,814.81,621.81
2017,8,6,14,0,848.0,130.0,4.2,21.0,856.0,1002.72,755.42
2017,8,6,14,15,840.5,128.0,4.3,20.5,827.0,991.23,749.17
2017,8,6,14,30,833.0,126.0,4.4,20.0,798.0,976.28,742.07
2017,8,6,14,45,557.0,230.5,4.55,20.0,671.5,826.29,638.02
2017,8,6,15,0,281.0,335.0,4.7,20.0,545.0,642.88,499.72
2017,8,6,15,15,296.0,311.0,4.75,19.5,521.0,627.1,491.82
2017,8,6,15,30,311.0,287.0,4.8,19.0,497.0,609.07,481.35
2017,8,6,15,45,304.0,266.5,4.9,19.0,460.5,572.98,455.73
2017,8,6,16,0,297.0,246.0,5.0,19.0,424.0,535.94,429.06
2017,8,6,16,15,287.5,227.0,5.0,18.5,387.0,497.74,401.55
2017,8,6,16,30,278.0,208.0,5.0,18.0,350.0,459.11,373.15
2017,8,6,16,45,439.0,155.5,5.05,18.0,352.0,523.19,428.02
2017,8,6,17,0,600.0,103.0,5.1,18.0,354.0,563.58,462.94
2017,8,6,17,15,558.0,95.0,5.05,17.5,303.5,497.83,410.92
2017,8,6,17,30,516.0,87.0,5.0,17.0,253.0,434.49,359.59
2017,8,6,17,45,444.0,79.0,4.95,17.0,203.0,353.14,291.27
2017,8,6,18,0,372.0,71.0,4.9,17.0,153.0,284.22,231.55
2017,8,6,18,15,296.0,56.0,4.75,16.5,110.5,212.46,169.01
2017,8,6,18,30,220.0,41.0,4.6,16.0,68.0,149.09,112.63
2017,8,6,18,45,127.5,24.0,4.45,16.0,38.0,82.93,44.37
2017,8,6,19,0,35.0,7.0,4.3,16.0,8.0,15.76,0.0
2017,8,6,19,15,17.5,3.5,4.2,16.0,4.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,7,5,15,9.0,2.5,3.3,16.0,2.5,0.0,0.0
2017,8,7,5,30,18.0,5.0,3.3,16.0,5.0,4.55,0.0
2017,8,7,5,45,81.0,23.0,3.3,16.0,31.5,18.77,5.88
2017,8,7,6,0,144.0,41.0,3.3,16.0,58.0,32.73,22.18
2017,8,7,6,15,208.5,60.5,3.25,16.0,99.0,47.41,35.82
2017,8,7,6,30,273.0,80.0,3.2,16.0,140.0,59.61,47.06
2017,8,7,6,45,322.0,96.5,3.15,16.5,185.5,70.52,56.82
2017,8,7,7,0,371.0,113.0,3.1,17.0,231.0,80.94,65.9
2017,8,7,7,15,185.5,110.0,3.05,17.0,169.0,81.35,66.16
2017,8,7,7,30,0.0,107.0,3.0,17.0,107.0,91.87,75.14
2017,8,7,7,45,1.0,132.0,2.95,17.5,133.0,111.95,87.94
2017,8,7,8,0,2.0,157.0,2.9,18.0,159.0,132.79,104.44
2017,8,7,8,15,2.0,163.0,2.9,18.0,165.0,139.27,109.32
2017,8,7,8,30,2.0,169.0,2.9,18.0,171.0,145.53,114.03
2017,8,7,8,45,5.5,190.0,2.95,18.0,194.5,164.73,129.06
2017,8,7,9,0,9.0,211.0,3.0,18.0,218.0,184.57,144.51
2017,8,7,9,15,23.0,255.0,3.05,18.0,272.5,227.94,178.39
2017,8,7,9,30,37.0,299.0,3.1,18.0,327.0,269.61,210.65
2017,8,7,9,45,40.5,317.0,3.2,18.5,348.5,291.37,226.91
2017,8,7,10,0,44.0,335.0,3.3,19.0,370.0,313.76,243.57
2017,8,7,10,15,188.0,360.0,3.35,19.0,519.5,429.66,333.47
2017,8,7,10,30,332.0,385.0,3.4,19.0,669.0,561.77,433.44
2017,8,7,10,45,370.5,378.0,3.5,19.0,703.0,604.9,465.79
2017,8,7,11,0,409.0,371.0,3.6,19.0,737.0,653.44,502.23
2017,8,7,11,15,611.0,269.0,3.65,19.0,825.0,747.27,574.94
2017,8,7,11,30,813.0,167.0,3.7,19.0,913.0,846.59,648.55
2017,8,7,11,45,813.5,168.0,3.75,19.5,920.5,879.34,669.42
2017,8,7,12,0,814.0,169.0,3.8,20.0,928.0,909.3,688.72
2017,8,7,12,15,814.0,169.0,3.85,19.5,928.0,934.93,707.67
2017,8,7,12,30,814.0,169.0,3.9,19.0,928.0,957.46,724.64
2017,8,7,12,45,820.5,163.5,3.95,19.0,923.0,977.59,738.7
2017,8,7,13,0,827.0,158.0,4.0,19.0,918.0,994.43,750.63
2017,8,7,13,15,823.0,157.0,4.0,19.0,902.5,1002.03,756.1
2017,8,7,13,30,819.0,156.0,4.0,19.0,887.0,1006.03,759.32
2017,8,7,13,45,814.0,153.5,4.0,19.0,865.0,1003.85,758.51
2017,8,7,14,0,809.0,151.0,4.0,19.0,843.0,998.07,755.43
2017,8,7,14,15,800.5,149.0,4.0,19.0,814.0,985.77,748.05
2017,8,7,14,30,792.0,147.0,4.0,19.0,785.0,970.08,738.5
2017,8,7,14,45,782.0,143.5,4.0,19.0,750.0,948.02,724.65
2017,8,7,15,0,772.0,140.0,4.0,19.0,715.0,922.88,708.72
2017,8,7,15,15,757.5,137.0,4.0,18.5,674.5,891.1,689.43
2017,8,7,15,30,743.0,134.0,4.0,18.0,634.0,862.01,671.93
2017,8,7,15,45,478.0,196.0,4.0,18.0,509.5,666.79,528.94
2017,8,7,16,0,213.0,258.0,4.0,18.0,385.0,462.13,369.35
2017,8,7,16,15,436.0,186.0,4.0,17.5,417.0,589.94,475.71
2017,8,7,16,30,659.0,114.0,4.0,17.0,449.0,675.19,545.91
2017,8,7,16,45,627.5,108.0,4.05,17.0,399.0,617.13,502.51
2017,8,7,17,0,596.0,102.0,4.1,17.0,349.0,559.68,458.5
2017,8,7,17,15,554.0,94.0,4.1,17.0,299.0,494.08,406.64
2017,8,7,17,30,512.0,86.0,4.1,17.0,249.0,430.9,355.17
2017,8,7,17,45,454.5,76.0,4.1,17.0,201.0,359.84,295.67
2017,8,7,18,0,397.0,66.0,4.1,17.0,153.0,290.66,236.11
2017,8,7,18,15,317.0,52.5,4.05,16.5,110.0,217.49,172.53
2017,8,7,18,30,237.0,39.0,4.0,16.0,67.0,153.26,115.22
2017,8,7,18,45,137.5,23.0,3.95,16.0,37.5,84.27,41.18
2017,8,7,19,0,38.0,7.0,3.9,16.0,8.0,16.53,0.0
2017,8,7,19,15,19.0,3.5,3.85,16.0,4.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,8,5,45,135.5,18.5,3.65,15.5,34.5,14.47,2.61
2017,8,8,6,0,271.0,37.0,3.8,16.0,69.0,28.75,18.72
2017,8,8,6,15,355.5,48.5,3.7,16.0,112.5,38.24,27.8
2017,8,8,6,30,440.0,60.0,3.6,16.0,156.0,46.2,35.24
2017,8,8,6,45,498.5,69.0,3.55,16.5,205.0,51.61,40.16
2017,8,8,7,0,557.0,78.0,3.5,17.0,254.0,56.78,44.69
2017,8,8,7,15,278.5,103.5,3.4,17.0,191.5,71.85,57.87
2017,8,8,7,30,0.0,129.0,3.3,17.0,129.0,108.24,89.4
2017,8,8,7,45,6.5,151.5,3.2,17.5,154.5,126.37,99.75
2017,8,8,8,0,13.0,174.0,3.1,18.0,180.0,146.37,115.1
2017,8,8,8,15,22.0,200.0,3.0,18.0,212.0,170.46,133.7
2017,8,8,8,30,31.0,226.0,2.9,18.0,244.0,189.86,148.51
2017,8,8,8,45,34.5,247.0,2.85,18.5,269.5,211.8,165.32
2017,8,8,9,0,38.0,268.0,2.8,19.0,295.0,234.49,182.59
2017,8,8,9,15,39.0,285.5,2.8,19.0,314.0,254.21,197.83
2017,8,8,9,30,40.0,303.0,2.8,19.0,333.0,274.25,213.2
2017,8,8,9,45,97.0,344.0,2.8,19.0,421.0,342.04,265.24
2017,8,8,10,0,154.0,385.0,2.8,19.0,509.0,416.17,321.52
2017,8,8,10,15,205.5,394.5,2.85,19.0,566.5,469.35,361.83
2017,8,8,10,30,257.0,404.0,2.9,19.0,624.0,528.58,406.43
2017,8,8,10,45,227.0,421.5,2.95,19.5,619.0,538.7,412.54
2017,8,8,11,0,197.0,439.0,3.0,20.0,614.0,547.12,417.36
2017,8,8,11,15,174.0,447.5,3.0,20.0,604.5,550.34,419.14
2017,8,8,11,30,151.0,456.0,3.0,20.0,595.0,551.33,419.21
2017,8,8,11,45,137.5,458.5,3.05,20.0,586.0,552.92,420.13
2017,8,8,12,0,124.0,461.0,3.1,20.0,577.0,553.05,419.97
2017,8,8,12,15,93.0,444.0,3.15,20.0,531.0,505.84,385.11
2017,8,8,12,30,62.0,427.0,3.2,20.0,485.0,465.49,354.99
2017,8,8,12,45,90.0,439.0,3.25,20.0,522.5,509.28,388.47
2017,8,8,13,0,118.0,451.0,3.3,20.0,560.0,568.19,432.18
2017,8,8,13,15,89.0,427.0,3.35,20.0,508.5,505.19,385.73
2017,8,8,13,30,60.0,403.0,3.4,20.0,457.0,454.9,348.44
2017,8,8,13,45,138.5,407.5,3.5,20.0,527.0,558.45,428.11
2017,8,8,14,0,217.0,412.0,3.6,20.0,597.0,645.85,494.13
2017,8,8,14,15,137.5,382.5,3.65,19.5,498.0,536.6,413.54
2017,8,8,14,30,58.0,353.0,3.7,19.0,399.0,410.01,318.32
2017,8,8,14,45,59.0,337.5,3.75,19.0,383.0,396.06,308.93
2017,8,8,15,0,60.0,322.0,3.8,19.0,367.0,381.72,298.81
2017,8,8,15,15,47.0,293.0,3.85,19.0,327.0,338.87,266.2
2017,8,8,15,30,34.0,264.0,3.9,19.0,287.0,296.2,233.41
2017,8,8,15,45,23.0,231.5,4.0,19.0,246.5,237.96,187.97
2017,8,8,16,0,12.0,199.0,4.1,19.0,206.0,196.04,154.82
2017,8,8,16,15,7.0,177.5,4.1,18.5,182.0,170.99,135.28
2017,8,8,16,30,2.0,156.0,4.1,18.0,158.0,146.26,115.68
2017,8,8,16,45,1.0,124.0,4.1,18.0,125.0,114.26,89.76
2017,8,8,17,0,0.0,92.0,4.1,18.0,92.0,82.63,63.78
2017,8,8,17,15,0.0,78.5,4.05,17.5,78.5,70.1,53.6
2017,8,8,17,30,0.0,65.0,4.0,17.0,65.0,57.57,43.22
2017,8,8,17,45,141.0,71.5,4.0,17.0,102.0,164.81,134.75
2017,8,8,18,0,282.0,78.0,4.0,17.0,139.0,247.86,201.31
2017,8,8,18,15,214.5,59.0,3.9,16.5,98.0,171.62,135.49
2017,8,8,18,30,147.0,40.0,3.8,16.0,57.0,111.97,82.91
2017,8,8,18,45,73.5,20.0,3.75,16.0,28.5,52.1,20.42
2017,8,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,5,45,81.5,20.0,3.05,15.5,29.5,16.44,2.84
2017,8,9,6,0,163.0,40.0,3.1,16.0,59.0,30.9,20.46
2017,8,9,6,15,234.5,57.5,3.1,16.0,100.0,43.74,32.56
2017,8,9,6,30,306.0,75.0,3.1,16.0,141.0,56.1,43.94
2017,8,9,6,45,362.5,89.0,3.15,16.5,187.5,65.33,52.25
2017,8,9,7,0,419.0,103.0,3.2,17.0,234.0,74.19,59.99
2017,8,9,7,15,209.5,78.5,3.2,17.0,144.0,54.19,42.34
2017,8,9,7,30,0.0,54.0,3.2,17.0,54.0,47.68,36.51
2017,8,9,7,45,0.0,69.0,3.2,17.5,69.0,61.01,45.71
2017,8,9,8,0,0.0,84.0,3.2,18.0,84.0,74.37,56.53
2017,8,9,8,15,0.0,93.5,3.2,18.0,93.5,82.64,63.16
2017,8,9,8,30,0.0,103.0,3.2,18.0,103.0,90.87,69.69
2017,8,9,8,45,0.0,108.5,3.2,18.0,108.5,95.73,73.45
2017,8,9,9,0,0.0,114.0,3.2,18.0,114.0,100.61,77.21
2017,8,9,9,15,0.5,136.5,3.25,18.0,137.0,120.3,92.96
2017,8,9,9,30,1.0,159.0,3.3,18.0,160.0,140.15,108.7
2017,8,9,9,45,2.5,166.0,3.35,18.5,168.0,147.39,114.05
2017,8,9,10,0,4.0,173.0,3.4,19.0,176.0,154.82,119.57
2017,8,9,10,15,5.5,185.0,3.4,19.0,190.0,166.81,128.92
2017,8,9,10,30,7.0,197.0,3.4,19.0,204.0,179.04,138.43
2017,8,9,10,45,10.0,229.0,3.45,19.0,238.5,210.21,162.83
2017,8,9,11,0,13.0,261.0,3.5,19.0,273.0,241.99,187.48
2017,8,9,11,15,13.0,266.5,3.5,19.0,279.0,248.26,192.15
2017,8,9,11,30,13.0,272.0,3.5,19.0,285.0,254.52,196.89
2017,8,9,11,45,11.5,246.0,3.55,19.0,257.0,230.84,178.47
2017,8,9,12,0,10.0,220.0,3.6,19.0,229.0,206.75,159.72
2017,8,9,12,15,14.0,266.5,3.6,19.0,279.5,253.87,196.51
2017,8,9,12,30,18.0,313.0,3.6,19.0,330.0,301.93,233.51
2017,8,9,12,45,18.0,314.0,3.65,19.0,331.0,304.15,235.18
2017,8,9,13,0,18.0,315.0,3.7,19.0,332.0,306.28,236.95
2017,8,9,13,15,16.0,296.0,3.7,19.0,311.0,287.27,222.46
2017,8,9,13,30,14.0,277.0,3.7,19.0,290.0,267.99,207.77
2017,8,9,13,45,15.0,279.0,3.75,19.0,292.0,271.65,210.91
2017,8,9,14,0,16.0,281.0,3.8,19.0,294.0,275.33,214.06
2017,8,9,14,15,16.0,274.5,3.85,19.0,287.5,269.74,210.04
2017,8,9,14,30,16.0,268.0,3.9,19.0,281.0,264.09,206.03
2017,8,9,14,45,12.5,243.5,3.95,19.0,253.5,237.24,185.31
2017,8,9,15,0,9.0,219.0,4.0,19.0,226.0,210.4,164.47
2017,8,9,15,15,5.0,194.5,4.0,18.5,199.0,183.15,143.37
2017,8,9,15,30,1.0,170.0,4.0,18.0,172.0,156.08,122.13
2017,8,9,15,45,0.5,157.0,4.05,18.0,158.0,143.51,112.33
2017,8,9,16,0,0.0,144.0,4.1,18.0,144.0,130.97,102.47
2017,8,9,16,15,0.0,115.5,4.15,17.5,115.5,103.89,80.8
2017,8,9,16,30,0.0,87.0,4.2,17.0,87.0,77.1,59.02
2017,8,9,16,45,0.0,76.5,4.3,17.0,76.5,67.68,51.37
2017,8,9,17,0,0.0,66.0,4.4,17.0,66.0,58.33,43.7
2017,8,9,17,15,0.0,56.0,4.45,16.5,56.0,49.45,36.39
2017,8,9,17,30,0.0,46.0,4.5,16.0,46.0,40.57,28.98
2017,8,9,17,45,102.5,65.0,4.6,16.0,87.0,126.96,103.27
2017,8,9,18,0,205.0,84.0,4.7,16.0,128.0,208.17,169.45
2017,8,9,18,15,150.5,61.0,4.7,16.0,88.5,146.53,115.42
2017,8,9,18,30,96.0,38.0,4.7,16.0,49.0,89.98,65.57
2017,8,9,18,45,48.0,19.0,4.7,16.0,24.5,42.24,12.27
2017,8,9,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,10,5,45,76.0,19.5,3.4,16.0,28.0,16.03,1.55
2017,8,10,6,0,152.0,39.0,3.4,16.0,56.0,31.21,20.62
2017,8,10,6,15,221.5,57.5,3.3,16.0,97.0,43.75,32.54
2017,8,10,6,30,291.0,76.0,3.2,16.0,138.0,56.86,44.58
2017,8,10,6,45,348.5,90.5,3.15,16.5,185.0,66.45,53.22
2017,8,10,7,0,406.0,105.0,3.1,17.0,232.0,75.64,61.26
2017,8,10,7,15,203.0,92.0,3.0,17.0,155.5,69.27,55.6
2017,8,10,7,30,0.0,79.0,2.9,17.0,79.0,69.68,55.81
2017,8,10,7,45,0.0,81.5,2.8,17.0,81.5,72.12,55.08
2017,8,10,8,0,0.0,84.0,2.7,17.0,84.0,74.37,56.76
2017,8,10,8,15,0.0,92.5,2.65,17.0,92.5,81.79,62.71
2017,8,10,8,30,0.0,101.0,2.6,17.0,101.0,89.17,68.57
2017,8,10,8,45,0.0,116.5,2.55,17.5,116.5,102.52,79.13
2017,8,10,9,0,0.0,132.0,2.5,18.0,132.0,115.96,89.64
2017,8,10,9,15,0.0,142.0,2.5,18.0,142.0,124.8,96.52
2017,8,10,9,30,0.0,152.0,2.5,18.0,152.0,133.7,103.44
2017,8,10,9,45,3.0,176.0,2.55,18.5,178.5,156.26,121.03
2017,8,10,10,0,6.0,200.0,2.6,19.0,205.0,179.33,138.84
2017,8,10,10,15,11.0,240.5,2.65,19.0,250.0,218.47,169.36
2017,8,10,10,30,16.0,281.0,2.7,19.0,295.0,258.53,200.25
2017,8,10,10,45,22.0,313.0,2.8,19.0,332.5,292.81,226.49
2017,8,10,11,0,28.0,345.0,2.9,19.0,370.0,331.94,256.25
2017,8,10,11,15,31.5,360.5,2.95,19.0,389.0,352.88,271.96
2017,8,10,11,30,35.0,376.0,3.0,19.0,408.0,374.35,288.09
2017,8,10,11,45,28.5,356.0,3.1,19.5,382.0,354.21,272.23
2017,8,10,12,0,22.0,336.0,3.2,20.0,356.0,323.97,248.85
2017,8,10,12,15,31.5,365.5,3.25,20.0,395.0,373.22,286.4
2017,8,10,12,30,41.0,395.0,3.3,20.0,434.0,414.62,317.53
2017,8,10,12,45,38.0,386.0,3.4,20.0,422.0,406.48,311.46
2017,8,10,13,0,35.0,377.0,3.5,20.0,410.0,397.77,305.18
2017,8,10,13,15,32.5,365.0,3.6,19.5,395.0,386.01,297.22
2017,8,10,13,30,30.0,353.0,3.7,19.0,380.0,373.77,288.87
2017,8,10,13,45,27.0,335.5,3.8,19.0,359.5,354.93,274.92
2017,8,10,14,0,24.0,318.0,3.9,19.0,339.0,319.65,248.35
2017,8,10,14,15,24.0,307.5,3.95,19.0,327.5,310.33,241.67
2017,8,10,14,30,24.0,297.0,4.0,19.0,316.0,300.88,234.83
2017,8,10,14,45,23.5,285.0,4.1,19.0,303.0,289.34,226.38
2017,8,10,15,0,23.0,273.0,4.2,19.0,290.0,277.72,217.86
2017,8,10,15,15,22.0,257.0,4.25,18.5,272.5,261.51,206.08
2017,8,10,15,30,21.0,241.0,4.3,18.0,255.0,245.25,194.16
2017,8,10,15,45,14.5,215.0,4.4,18.0,224.5,213.83,169.46
2017,8,10,16,0,8.0,189.0,4.5,18.0,194.0,182.7,144.74
2017,8,10,16,15,4.0,157.5,4.45,17.5,160.0,148.5,117.53
2017,8,10,16,30,0.0,126.0,4.4,17.0,126.0,114.74,90.22
2017,8,10,16,45,0.0,103.5,4.4,17.0,103.5,93.33,72.78
2017,8,10,17,0,0.0,81.0,4.4,17.0,81.0,72.03,55.2
2017,8,10,17,15,0.0,69.0,4.35,16.5,69.0,61.0,46.16
2017,8,10,17,30,0.0,57.0,4.3,16.0,57.0,50.34,37.27
2017,8,10,17,45,179.5,62.5,4.25,16.0,100.0,175.2,144.39
2017,8,10,18,0,359.0,68.0,4.2,16.0,143.0,274.35,223.7
2017,8,10,18,15,279.0,52.5,4.1,15.5,100.5,201.13,159.33
2017,8,10,18,30,199.0,37.0,4.0,15.0,58.0,136.9,101.3
2017,8,10,18,45,99.5,18.5,3.95,15.0,29.0,64.01,14.57
2017,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
