Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,11,5,45,114.0,18.0,2.7,14.5,30.5,14.1,0.0
2017,8,11,6,0,228.0,36.0,2.8,15.0,61.0,27.97,17.89
2017,8,11,6,15,311.5,50.5,2.75,15.0,104.5,38.67,28.22
2017,8,11,6,30,395.0,65.0,2.7,15.0,148.0,49.02,37.84
2017,8,11,6,45,456.5,75.5,2.65,15.5,197.0,57.33,45.38
2017,8,11,7,0,518.0,86.0,2.6,16.0,246.0,63.5,50.81
2017,8,11,7,15,259.0,79.5,2.6,16.0,159.5,55.32,43.53
2017,8,11,7,30,0.0,73.0,2.6,16.0,73.0,64.56,51.55
2017,8,11,7,45,0.0,91.5,2.65,16.5,91.5,80.26,62.01
2017,8,11,8,0,0.0,110.0,2.7,17.0,110.0,95.82,74.56
2017,8,11,8,15,0.0,124.5,2.7,17.0,124.5,108.26,84.53
2017,8,11,8,30,0.0,139.0,2.7,17.0,139.0,120.8,94.5
2017,8,11,8,45,0.5,154.5,2.75,17.5,155.0,134.41,105.05
2017,8,11,9,0,1.0,170.0,2.8,18.0,171.0,148.2,115.64
2017,8,11,9,15,2.0,175.0,2.8,18.0,177.0,153.56,119.62
2017,8,11,9,30,3.0,180.0,2.8,18.0,183.0,158.99,123.69
2017,8,11,9,45,3.5,179.5,2.85,18.5,183.0,159.54,123.66
2017,8,11,10,0,4.0,179.0,2.9,19.0,183.0,160.05,123.65
2017,8,11,10,15,8.5,218.5,2.95,19.0,226.5,197.87,153.37
2017,8,11,10,30,13.0,258.0,3.0,19.0,270.0,236.51,183.38
2017,8,11,10,45,15.5,280.5,3.05,19.5,295.0,259.64,200.72
2017,8,11,11,0,18.0,303.0,3.1,20.0,320.0,283.24,218.31
2017,8,11,11,15,26.0,338.0,3.15,20.0,362.0,328.2,252.56
2017,8,11,11,30,34.0,373.0,3.2,20.0,404.0,370.99,284.8
2017,8,11,11,45,31.5,370.0,3.25,20.0,399.0,370.23,284.0
2017,8,11,12,0,29.0,367.0,3.3,20.0,394.0,369.02,283.05
2017,8,11,12,15,25.0,349.0,3.4,20.0,372.5,351.49,269.88
2017,8,11,12,30,21.0,331.0,3.5,20.0,351.0,321.85,247.56
2017,8,11,12,45,19.0,317.0,3.6,20.0,334.5,308.15,237.33
2017,8,11,13,0,17.0,303.0,3.7,20.0,318.0,294.12,226.78
2017,8,11,13,15,19.0,311.5,3.8,20.0,328.5,305.27,235.63
2017,8,11,13,30,21.0,320.0,3.9,20.0,339.0,316.55,244.54
2017,8,11,13,45,24.5,324.0,4.05,20.0,345.0,340.8,263.47
2017,8,11,14,0,28.0,328.0,4.2,20.0,351.0,350.39,271.26
2017,8,11,14,15,29.0,320.0,4.3,20.0,344.0,344.86,267.55
2017,8,11,14,30,30.0,312.0,4.4,20.0,337.0,339.12,263.77
2017,8,11,14,45,25.0,288.0,4.5,20.0,308.0,293.99,229.4
2017,8,11,15,0,20.0,264.0,4.6,20.0,279.0,265.92,207.99
2017,8,11,15,15,20.5,252.5,4.7,19.5,267.0,255.7,200.99
2017,8,11,15,30,21.0,241.0,4.8,19.0,255.0,245.43,193.85
2017,8,11,15,45,11.5,205.5,4.95,19.0,213.0,201.65,159.18
2017,8,11,16,0,2.0,170.0,5.1,19.0,171.0,158.51,124.58
2017,8,11,16,15,3.0,164.0,5.2,18.5,165.5,154.36,121.95
2017,8,11,16,30,4.0,158.0,5.3,18.0,160.0,150.32,119.35
2017,8,11,16,45,2.0,131.0,5.4,18.0,132.0,122.44,96.7
2017,8,11,17,0,0.0,104.0,5.5,18.0,104.0,94.78,73.98
2017,8,11,17,15,0.0,88.5,5.5,17.5,88.5,80.26,62.16
2017,8,11,17,30,0.0,73.0,5.5,17.0,73.0,65.74,50.12
2017,8,11,17,45,180.5,70.0,5.55,17.0,107.0,185.29,152.3
2017,8,11,18,0,361.0,67.0,5.6,17.0,141.0,274.16,223.22
2017,8,11,18,15,278.0,51.5,5.5,16.5,98.5,199.56,157.6
2017,8,11,18,30,195.0,36.0,5.4,16.0,56.0,134.36,98.31
2017,8,11,18,45,97.5,18.0,5.3,16.0,28.0,62.2,5.15
2017,8,11,19,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,5,45,113.0,17.5,4.05,15.5,29.5,13.72,0.0
2017,8,12,6,0,226.0,35.0,4.2,16.0,59.0,27.22,17.05
2017,8,12,6,15,311.0,49.5,4.2,16.0,102.5,37.95,27.41
2017,8,12,6,30,396.0,64.0,4.2,16.0,146.0,48.33,37.04
2017,8,12,6,45,458.5,74.0,4.25,16.0,195.0,56.18,44.26
2017,8,12,7,0,521.0,84.0,4.3,16.0,244.0,61.99,49.48
2017,8,12,7,15,260.5,75.0,4.2,16.0,155.0,52.28,40.84
2017,8,12,7,30,0.0,66.0,4.1,16.0,66.0,58.33,46.08
2017,8,12,7,45,0.0,76.0,4.1,16.5,76.0,67.23,51.13
2017,8,12,8,0,0.0,86.0,4.1,17.0,86.0,76.11,58.24
2017,8,12,8,15,0.0,95.0,4.05,17.0,95.0,83.88,64.48
2017,8,12,8,30,0.0,104.0,4.0,17.0,104.0,91.69,70.7
2017,8,12,8,45,0.0,113.0,4.0,17.5,113.0,99.55,76.78
2017,8,12,9,0,0.0,122.0,4.0,18.0,122.0,107.45,82.83
2017,8,12,9,15,0.5,140.5,4.1,18.0,141.0,123.72,95.81
2017,8,12,9,30,1.0,159.0,4.2,18.0,160.0,140.17,108.84
2017,8,12,9,45,1.5,160.5,4.3,18.0,162.0,142.16,110.22
2017,8,12,10,0,2.0,162.0,4.4,18.0,164.0,144.17,111.66
2017,8,12,10,15,4.5,184.0,4.5,18.0,188.0,165.37,128.49
2017,8,12,10,30,7.0,206.0,4.6,18.0,212.0,187.01,145.57
2017,8,12,10,45,10.0,235.0,4.75,18.5,244.0,215.62,167.8
2017,8,12,11,0,13.0,264.0,4.9,19.0,276.0,244.82,190.28
2017,8,12,11,15,15.5,286.5,4.95,19.0,301.0,268.38,208.55
2017,8,12,11,30,18.0,309.0,5.0,19.0,326.0,292.39,227.11
2017,8,12,11,45,16.5,301.0,5.1,19.0,316.5,285.46,221.66
2017,8,12,12,0,15.0,293.0,5.2,19.0,307.0,278.21,216.04
2017,8,12,12,15,15.5,294.0,5.2,19.0,308.5,280.88,218.15
2017,8,12,12,30,16.0,295.0,5.2,19.0,310.0,283.49,220.23
2017,8,12,12,45,17.5,304.5,5.25,19.0,321.0,295.01,229.3
2017,8,12,13,0,19.0,314.0,5.3,19.0,332.0,306.64,238.47
2017,8,12,13,15,42.0,359.0,5.3,19.0,397.0,389.99,303.47
2017,8,12,13,30,65.0,404.0,5.3,19.0,462.0,462.5,359.25
2017,8,12,13,45,38.5,327.5,5.3,19.0,361.5,358.83,279.78
2017,8,12,14,0,12.0,251.0,5.3,19.0,261.0,242.6,189.1
2017,8,12,14,15,11.0,241.0,5.2,18.5,250.5,232.49,181.87
2017,8,12,14,30,10.0,231.0,5.1,18.0,240.0,222.31,174.4
2017,8,12,14,45,8.5,219.5,5.1,18.0,226.5,210.15,165.01
2017,8,12,15,0,7.0,208.0,5.1,18.0,213.0,197.97,155.59
2017,8,12,15,15,6.0,200.0,5.1,18.0,204.5,189.73,149.32
2017,8,12,15,30,5.0,192.0,5.1,18.0,196.0,181.55,143.08
2017,8,12,15,45,5.0,185.5,5.1,18.0,189.0,175.85,138.9
2017,8,12,16,0,5.0,179.0,5.1,18.0,182.0,170.26,134.79
2017,8,12,16,15,2.5,144.0,5.1,17.5,145.5,133.97,105.72
2017,8,12,16,30,0.0,109.0,5.1,17.0,109.0,98.2,76.62
2017,8,12,16,45,0.0,98.5,5.1,17.0,98.5,88.55,68.86
2017,8,12,17,0,0.0,88.0,5.1,17.0,88.0,78.93,61.02
2017,8,12,17,15,0.0,75.0,5.1,16.5,75.0,66.87,51.13
2017,8,12,17,30,0.0,62.0,5.1,16.0,62.0,54.82,41.07
2017,8,12,17,45,250.5,56.0,5.1,16.0,106.5,217.84,180.59
2017,8,12,18,0,501.0,50.0,5.1,16.0,151.0,326.97,266.83
2017,8,12,18,15,406.5,40.0,4.95,15.5,106.5,244.96,193.87
2017,8,12,18,30,312.0,30.0,4.8,15.0,62.0,173.52,126.62
2017,8,12,18,45,156.0,15.0,4.65,15.0,31.0,78.77,0.0
2017,8,12,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,13,5,45,168.0,15.0,4.8,15.0,32.5,11.88,0.0
2017,8,13,6,0,336.0,30.0,5.0,15.0,65.0,24.15,14.45
2017,8,13,6,15,428.5,39.0,5.0,15.0,110.0,30.57,21.06
2017,8,13,6,30,521.0,48.0,5.0,15.0,155.0,36.79,26.98
2017,8,13,6,45,578.5,54.5,5.05,15.5,205.0,40.64,30.56
2017,8,13,7,0,636.0,61.0,5.1,16.0,255.0,44.37,33.87
2017,8,13,7,15,318.0,85.5,5.05,16.0,182.5,59.97,47.65
2017,8,13,7,30,0.0,110.0,5.0,16.0,110.0,93.89,77.34
2017,8,13,7,45,1.5,133.5,5.0,16.5,134.0,112.78,89.15
2017,8,13,8,0,3.0,157.0,5.0,17.0,158.0,132.62,104.95
2017,8,13,8,15,15.0,187.5,4.95,17.0,196.0,159.84,126.32
2017,8,13,8,30,27.0,218.0,4.9,17.0,234.0,183.33,144.54
2017,8,13,8,45,57.0,255.5,4.85,17.5,292.0,224.42,176.12
2017,8,13,9,0,87.0,293.0,4.8,18.0,350.0,270.02,211.3
2017,8,13,9,15,480.0,192.5,4.7,18.0,541.0,348.22,268.49
2017,8,13,9,30,873.0,92.0,4.6,18.0,732.0,480.11,371.68
2017,8,13,9,45,872.5,98.5,4.5,18.5,764.5,536.04,417.71
2017,8,13,10,0,872.0,105.0,4.4,19.0,797.0,590.25,460.92
2017,8,13,10,15,574.0,250.0,4.4,19.0,712.5,579.42,451.54
2017,8,13,10,30,276.0,395.0,4.4,19.0,628.0,536.37,415.51
2017,8,13,10,45,293.5,402.0,4.4,19.0,656.0,574.51,444.58
2017,8,13,11,0,311.0,409.0,4.4,19.0,684.0,613.56,473.68
2017,8,13,11,15,373.0,389.5,4.4,19.0,724.5,664.76,512.63
2017,8,13,11,30,435.0,370.0,4.4,19.0,765.0,725.16,557.7
2017,8,13,11,45,246.0,393.5,4.4,19.5,617.5,596.96,459.38
2017,8,13,12,0,57.0,417.0,4.4,20.0,470.0,442.84,339.65
2017,8,13,12,15,187.5,424.0,4.4,20.0,597.0,587.56,451.32
2017,8,13,12,30,318.0,431.0,4.4,20.0,724.0,740.08,564.01
2017,8,13,12,45,191.0,424.0,4.45,20.0,599.5,608.25,465.69
2017,8,13,13,0,64.0,417.0,4.5,20.0,475.0,468.01,359.27
2017,8,13,13,15,179.0,415.0,4.55,19.5,573.5,600.51,462.87
2017,8,13,13,30,294.0,413.0,4.6,19.0,672.0,735.48,564.96
2017,8,13,13,45,168.0,383.5,4.7,19.0,531.0,565.46,438.12
2017,8,13,14,0,42.0,354.0,4.8,19.0,390.0,392.51,305.09
2017,8,13,14,15,39.5,337.5,4.85,19.0,370.5,374.61,292.34
2017,8,13,14,30,37.0,321.0,4.9,19.0,351.0,356.37,278.83
2017,8,13,14,45,45.0,315.5,5.0,19.0,350.0,360.15,282.75
2017,8,13,15,0,53.0,310.0,5.1,19.0,349.0,363.63,286.43
2017,8,13,15,15,38.0,276.0,5.05,18.5,303.5,313.32,247.82
2017,8,13,15,30,23.0,242.0,5.0,18.0,258.0,248.67,197.32
2017,8,13,15,45,18.5,220.5,5.0,18.0,233.0,223.55,177.72
2017,8,13,16,0,14.0,199.0,5.0,18.0,208.0,198.59,158.01
2017,8,13,16,15,7.0,165.0,5.0,18.0,169.5,158.95,126.08
2017,8,13,16,30,0.0,131.0,5.0,18.0,131.0,119.97,94.29
2017,8,13,16,45,0.0,126.5,5.0,18.0,126.5,116.61,91.86
2017,8,13,17,0,0.0,122.0,5.0,18.0,122.0,113.58,89.63
2017,8,13,17,15,0.0,104.0,5.05,17.5,104.0,96.58,75.82
2017,8,13,17,30,0.0,86.0,5.1,17.0,86.0,79.52,61.71
2017,8,13,17,45,253.0,66.0,5.15,17.0,116.0,232.24,191.58
2017,8,13,18,0,506.0,46.0,5.2,17.0,146.0,324.38,263.56
2017,8,13,18,15,410.0,37.0,5.15,16.5,102.0,242.75,191.05
2017,8,13,18,30,314.0,28.0,5.1,16.0,58.0,171.95,123.42
2017,8,13,18,45,157.0,14.0,5.05,16.0,29.0,77.06,0.0
2017,8,13,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,14,5,45,128.0,16.5,5.45,15.0,29.5,12.98,0.0
2017,8,14,6,0,256.0,33.0,5.5,15.0,59.0,26.88,16.57
2017,8,14,6,15,353.5,44.0,5.45,15.0,102.5,34.89,24.78
2017,8,14,6,30,451.0,55.0,5.4,15.0,146.0,42.6,32.09
2017,8,14,6,45,225.5,50.5,5.4,15.5,96.0,36.87,27.19
2017,8,14,7,0,0.0,46.0,5.4,16.0,46.0,40.58,30.5
2017,8,14,7,15,0.0,56.0,5.35,16.0,56.0,49.45,38.34
2017,8,14,7,30,0.0,66.0,5.3,16.0,66.0,58.33,46.09
2017,8,14,7,45,0.0,70.0,5.3,16.0,70.0,61.89,46.76
2017,8,14,8,0,0.0,74.0,5.3,16.0,74.0,65.47,49.59
2017,8,14,8,15,0.0,86.0,5.3,16.0,86.0,76.16,58.35
2017,8,14,8,30,0.0,98.0,5.3,16.0,98.0,86.6,66.82
2017,8,14,8,45,0.0,130.5,5.35,16.5,130.5,114.3,89.3
2017,8,14,9,0,0.0,163.0,5.4,17.0,163.0,142.04,111.49
2017,8,14,9,15,1.5,169.5,5.35,17.0,170.5,148.74,116.59
2017,8,14,9,30,3.0,176.0,5.3,17.0,178.0,155.62,121.88
2017,8,14,9,45,1.5,155.5,5.3,17.0,156.5,137.85,107.29
2017,8,14,10,0,0.0,135.0,5.3,17.0,135.0,119.5,92.25
2017,8,14,10,15,3.0,163.5,5.25,17.0,166.5,146.54,114.0
2017,8,14,10,30,6.0,192.0,5.2,17.0,198.0,174.09,135.98
2017,8,14,10,45,7.0,198.0,5.2,17.0,205.0,180.83,141.22
2017,8,14,11,0,8.0,204.0,5.2,17.0,212.0,187.69,146.59
2017,8,14,11,15,8.0,204.0,5.15,17.0,212.0,188.47,147.11
2017,8,14,11,30,8.0,204.0,5.1,17.0,212.0,189.21,147.62
2017,8,14,11,45,10.0,230.5,5.05,17.0,240.5,215.68,168.6
2017,8,14,12,0,12.0,257.0,5.0,17.0,269.0,242.58,189.78
2017,8,14,12,15,11.0,241.5,5.05,17.0,252.0,228.33,178.52
2017,8,14,12,30,10.0,226.0,5.1,17.0,235.0,213.82,167.11
2017,8,14,12,45,14.0,266.0,5.15,17.0,279.0,255.61,200.27
2017,8,14,13,0,18.0,306.0,5.2,17.0,323.0,298.27,233.82
2017,8,14,13,15,15.0,280.0,5.3,17.0,294.0,271.51,212.94
2017,8,14,13,30,12.0,254.0,5.4,17.0,265.0,244.48,191.83
2017,8,14,13,45,19.0,287.5,5.5,17.5,304.0,284.43,223.41
2017,8,14,14,0,26.0,321.0,5.6,18.0,343.0,341.9,268.24
2017,8,14,14,15,66.5,346.0,5.6,17.5,399.0,411.24,324.36
2017,8,14,14,30,107.0,371.0,5.6,17.0,455.0,481.03,380.42
2017,8,14,14,45,107.5,352.5,5.7,17.0,434.0,462.82,367.2
2017,8,14,15,0,108.0,334.0,5.8,17.0,413.0,444.01,353.7
2017,8,14,15,15,58.5,270.5,5.8,17.0,313.5,327.01,261.36
2017,8,14,15,30,9.0,207.0,5.8,17.0,214.0,200.41,159.07
2017,8,14,15,45,4.5,141.0,5.8,17.0,144.5,131.86,103.71
2017,8,14,16,0,0.0,75.0,5.8,17.0,75.0,66.4,49.81
2017,8,14,16,15,0.0,82.0,5.7,16.5,82.0,72.6,55.29
2017,8,14,16,30,0.0,89.0,5.6,16.0,89.0,79.07,61.02
2017,8,14,16,45,0.0,62.5,5.6,16.0,62.5,55.23,41.16
2017,8,14,17,0,0.0,36.0,5.6,16.0,36.0,31.73,21.38
2017,8,14,17,15,0.0,30.5,5.55,15.5,30.5,26.86,17.33
2017,8,14,17,30,0.0,25.0,5.5,15.0,25.0,22.0,13.22
2017,8,14,17,45,198.0,42.5,5.45,15.0,81.0,171.1,141.78
2017,8,14,18,0,396.0,60.0,5.4,15.0,137.0,282.74,231.32
2017,8,14,18,15,295.5,47.0,5.3,15.0,94.5,201.83,159.21
2017,8,14,18,30,195.0,34.0,5.2,15.0,52.0,132.8,93.76
2017,8,14,18,45,97.5,17.0,5.15,15.0,26.0,59.41,0.0
2017,8,14,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,15,5,45,114.0,17.5,3.55,15.0,28.5,13.78,0.0
2017,8,15,6,0,228.0,35.0,3.6,15.0,57.0,27.33,16.79
2017,8,15,6,15,326.5,47.0,3.6,15.0,100.5,36.18,25.89
2017,8,15,6,30,425.0,59.0,3.6,15.0,144.0,46.16,35.22
2017,8,15,6,45,493.5,67.0,3.6,15.5,193.5,50.74,39.51
2017,8,15,7,0,562.0,75.0,3.6,16.0,243.0,55.2,43.47
2017,8,15,7,15,281.0,69.0,3.6,16.0,153.0,48.44,37.46
2017,8,15,7,30,0.0,63.0,3.6,16.0,63.0,55.66,43.75
2017,8,15,7,45,0.0,78.0,3.65,16.5,78.0,69.01,52.65
2017,8,15,8,0,0.0,93.0,3.7,17.0,93.0,81.88,63.07
2017,8,15,8,15,0.0,106.0,3.7,17.0,106.0,93.03,72.07
2017,8,15,8,30,0.0,119.0,3.7,17.0,119.0,104.25,81.06
2017,8,15,8,45,5.0,164.0,3.75,17.0,167.5,143.45,112.65
2017,8,15,9,0,10.0,209.0,3.8,17.0,216.0,183.33,144.41
2017,8,15,9,15,15.0,235.5,3.85,17.0,246.5,209.04,164.58
2017,8,15,9,30,20.0,262.0,3.9,17.0,277.0,235.64,185.38
2017,8,15,9,45,18.5,267.0,3.95,17.5,281.5,241.74,189.57
2017,8,15,10,0,17.0,272.0,4.0,18.0,286.0,247.54,193.52
2017,8,15,10,15,20.5,292.5,4.05,18.0,309.5,269.55,210.55
2017,8,15,10,30,24.0,313.0,4.1,18.0,333.0,292.13,227.93
2017,8,15,10,45,22.5,314.5,4.2,18.0,334.0,294.93,229.9
2017,8,15,11,0,21.0,316.0,4.3,18.0,335.0,297.45,231.73
2017,8,15,11,15,18.0,302.5,4.35,18.0,319.0,285.0,221.94
2017,8,15,11,30,15.0,289.0,4.4,18.0,303.0,271.99,211.73
2017,8,15,11,45,28.5,341.5,4.45,18.5,368.0,341.74,265.47
2017,8,15,12,0,42.0,394.0,4.5,19.0,433.0,407.8,315.28
2017,8,15,12,15,33.0,369.0,4.5,18.5,400.0,379.35,293.91
2017,8,15,12,30,24.0,344.0,4.5,18.0,367.0,337.46,262.34
2017,8,15,12,45,63.0,391.0,4.55,18.0,448.5,437.43,340.11
2017,8,15,13,0,102.0,438.0,4.6,18.0,530.0,528.02,409.09
2017,8,15,13,15,65.0,389.5,4.6,18.0,448.0,445.26,345.99
2017,8,15,13,30,28.0,341.0,4.6,18.0,366.0,360.84,281.01
2017,8,15,13,45,28.5,334.0,4.65,18.0,359.0,356.3,278.14
2017,8,15,14,0,29.0,327.0,4.7,18.0,352.0,351.52,274.91
2017,8,15,14,15,25.0,305.5,4.7,18.0,326.0,326.67,255.99
2017,8,15,14,30,21.0,284.0,4.7,18.0,300.0,285.75,224.48
2017,8,15,14,45,23.0,277.5,4.75,18.0,294.5,282.18,222.31
2017,8,15,15,0,25.0,271.0,4.8,18.0,289.0,278.54,220.04
2017,8,15,15,15,19.5,246.0,4.75,17.5,259.5,248.86,197.23
2017,8,15,15,30,14.0,221.0,4.7,17.0,230.0,219.29,174.29
2017,8,15,15,45,11.0,203.5,4.7,17.0,210.5,199.78,158.99
2017,8,15,16,0,8.0,186.0,4.7,17.0,191.0,180.4,143.67
2017,8,15,16,15,4.0,150.0,4.65,16.5,152.5,141.52,112.42
2017,8,15,16,30,0.0,114.0,4.6,16.0,114.0,103.26,81.17
2017,8,15,16,45,0.0,100.5,4.55,16.0,100.5,90.69,70.96
2017,8,15,17,0,0.0,87.0,4.5,16.0,87.0,78.13,60.62
2017,8,15,17,15,0.0,73.5,4.45,15.5,73.5,65.57,50.25
2017,8,15,17,30,0.0,60.0,4.4,15.0,60.0,53.02,39.7
2017,8,15,17,45,199.5,59.0,4.35,15.0,96.5,194.21,160.63
2017,8,15,18,0,399.0,58.0,4.3,15.0,133.0,284.37,231.71
2017,8,15,18,15,299.0,44.5,4.2,14.5,91.0,200.19,157.43
2017,8,15,18,30,199.0,31.0,4.1,14.0,49.0,130.5,90.33
2017,8,15,18,45,99.5,15.5,4.05,14.0,24.5,45.61,0.0
2017,8,15,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,5,45,84.0,17.0,1.95,14.5,25.0,13.38,0.0
2017,8,16,6,0,168.0,34.0,2.0,15.0,50.0,26.46,15.92
2017,8,16,6,15,256.5,50.0,2.0,15.0,92.0,38.36,27.76
2017,8,16,6,30,345.0,66.0,2.0,15.0,134.0,49.86,38.48
2017,8,16,6,45,405.5,78.0,2.0,15.5,181.5,57.88,45.82
2017,8,16,7,0,466.0,90.0,2.0,16.0,229.0,65.6,52.66
2017,8,16,7,15,233.0,88.0,2.0,16.0,157.5,66.81,53.69
2017,8,16,7,30,0.0,86.0,2.0,16.0,86.0,75.17,60.9
2017,8,16,7,45,0.0,111.0,2.0,16.5,111.0,95.55,74.77
2017,8,16,8,0,0.0,136.0,2.0,17.0,136.0,116.24,91.4
2017,8,16,8,15,0.0,143.5,1.95,17.0,143.5,123.43,96.94
2017,8,16,8,30,0.0,151.0,1.9,17.0,151.0,130.52,102.38
2017,8,16,8,45,4.0,176.0,1.85,17.5,179.0,152.96,119.84
2017,8,16,9,0,8.0,201.0,1.8,18.0,207.0,176.14,137.66
2017,8,16,9,15,15.5,234.0,1.75,18.0,245.5,208.03,162.42
2017,8,16,9,30,23.0,267.0,1.7,18.0,284.0,241.19,187.94
2017,8,16,9,45,38.0,304.0,1.7,18.5,333.0,280.84,217.87
2017,8,16,10,0,53.0,341.0,1.7,19.0,382.0,325.5,251.2
2017,8,16,10,15,105.5,374.5,1.7,19.0,461.5,392.81,302.05
2017,8,16,10,30,158.0,408.0,1.7,19.0,541.0,468.34,358.1
2017,8,16,10,45,499.5,276.0,1.75,19.5,710.5,616.87,471.44
2017,8,16,11,0,841.0,144.0,1.8,20.0,880.0,782.75,592.22
2017,8,16,11,15,844.5,144.5,1.85,20.0,895.0,817.7,614.44
2017,8,16,11,30,848.0,145.0,1.9,20.0,910.0,855.16,639.55
2017,8,16,11,45,851.5,144.5,2.0,20.0,917.5,889.14,662.69
2017,8,16,12,0,855.0,144.0,2.1,20.0,925.0,920.37,684.01
2017,8,16,12,15,627.5,266.5,2.15,20.0,839.5,869.75,648.6
2017,8,16,12,30,400.0,389.0,2.2,20.0,754.0,789.15,588.33
2017,8,16,12,45,635.0,259.5,2.3,20.5,833.5,907.32,676.13
2017,8,16,13,0,870.0,130.0,2.4,21.0,913.0,1003.92,739.77
2017,8,16,13,15,866.0,129.0,2.45,21.0,897.0,1011.05,744.4
2017,8,16,13,30,862.0,128.0,2.5,21.0,881.0,1014.49,747.69
2017,8,16,13,45,855.5,127.0,2.6,21.0,857.5,1011.73,747.59
2017,8,16,14,0,849.0,126.0,2.7,21.0,834.0,1005.32,745.26
2017,8,16,14,15,840.5,124.5,2.75,20.5,803.5,992.78,739.93
2017,8,16,14,30,832.0,123.0,2.8,20.0,773.0,987.77,739.76
2017,8,16,14,45,821.0,120.5,2.85,20.0,737.0,964.63,726.03
2017,8,16,15,0,810.0,118.0,2.9,20.0,701.0,938.31,710.28
2017,8,16,15,15,795.5,115.0,2.95,20.0,659.5,905.11,689.76
2017,8,16,15,30,781.0,112.0,3.0,20.0,618.0,869.3,667.28
2017,8,16,15,45,762.5,108.5,3.1,20.0,572.5,826.97,640.27
2017,8,16,16,0,744.0,105.0,3.2,20.0,527.0,782.78,611.49
2017,8,16,16,15,719.5,100.5,3.25,19.5,478.0,734.82,580.28
2017,8,16,16,30,695.0,96.0,3.3,19.0,429.0,682.26,544.9
2017,8,16,16,45,662.0,90.5,3.35,19.0,378.0,621.8,501.58
2017,8,16,17,0,629.0,85.0,3.4,19.0,327.0,562.09,456.67
2017,8,16,17,15,583.5,78.0,3.35,18.5,276.5,493.63,403.48
2017,8,16,17,30,538.0,71.0,3.3,18.0,226.0,427.99,350.56
2017,8,16,17,45,472.0,62.0,3.3,17.5,177.5,352.15,287.42
2017,8,16,18,0,406.0,53.0,3.3,17.0,129.0,282.32,227.1
2017,8,16,18,15,308.0,40.5,3.15,16.5,87.5,201.6,156.59
2017,8,16,18,30,210.0,28.0,3.0,16.0,46.0,130.66,87.08
2017,8,16,18,45,105.0,14.0,2.9,16.0,23.0,45.86,0.0
2017,8,16,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,17,5,45,90.5,15.5,2.1,15.5,24.0,12.2,0.0
2017,8,17,6,0,181.0,31.0,2.2,16.0,48.0,24.15,13.76
2017,8,17,6,15,270.0,45.5,2.15,16.0,89.0,34.96,24.66
2017,8,17,6,30,359.0,60.0,2.1,16.0,130.0,45.42,34.4
2017,8,17,6,45,421.5,71.0,2.05,16.5,177.5,52.84,41.19
2017,8,17,7,0,484.0,82.0,2.0,17.0,225.0,60.83,48.26
2017,8,17,7,15,256.5,113.5,1.9,17.0,190.5,84.36,68.84
2017,8,17,7,30,29.0,145.0,1.8,17.0,156.0,113.82,94.21
2017,8,17,7,45,36.5,167.5,1.75,17.5,184.0,131.14,103.21
2017,8,17,8,0,44.0,190.0,1.7,18.0,212.0,153.54,119.6
2017,8,17,8,15,54.0,214.5,1.65,18.0,244.0,179.04,138.98
2017,8,17,8,30,64.0,239.0,1.6,18.0,276.0,206.26,159.96
2017,8,17,8,45,139.0,266.0,1.55,18.5,354.5,250.91,192.35
2017,8,17,9,0,214.0,293.0,1.5,19.0,433.0,309.88,236.43
2017,8,17,9,15,488.5,215.0,1.5,19.0,561.5,371.14,281.07
2017,8,17,9,30,763.0,137.0,1.5,19.0,690.0,467.69,355.0
2017,8,17,9,45,744.0,156.5,1.5,19.5,717.5,518.75,395.11
2017,8,17,10,0,725.0,176.0,1.5,20.0,745.0,569.45,433.44
2017,8,17,10,15,734.5,179.0,1.55,20.0,774.0,620.14,471.86
2017,8,17,10,30,744.0,182.0,1.6,20.0,803.0,670.1,508.8
2017,8,17,10,45,751.0,183.5,1.65,20.5,825.0,714.41,540.02
2017,8,17,11,0,758.0,185.0,1.7,21.0,847.0,757.91,569.95
2017,8,17,11,15,762.0,186.5,1.75,21.0,862.0,797.33,597.59
2017,8,17,11,30,766.0,188.0,1.8,21.0,877.0,834.65,622.63
2017,8,17,11,45,768.5,188.5,1.9,21.0,884.5,867.44,644.97
2017,8,17,12,0,771.0,189.0,2.0,21.0,892.0,897.66,665.62
2017,8,17,12,15,770.5,189.0,2.1,21.0,891.5,921.87,682.33
2017,8,17,12,30,770.0,189.0,2.2,21.0,891.0,943.03,697.15
2017,8,17,12,45,785.0,177.5,2.3,21.0,887.5,964.83,712.51
2017,8,17,13,0,800.0,166.0,2.4,21.0,884.0,983.45,725.86
2017,8,17,13,15,795.5,165.0,2.45,21.0,868.0,990.0,730.93
2017,8,17,13,30,791.0,164.0,2.5,21.0,852.0,992.99,733.91
2017,8,17,13,45,784.5,162.0,2.6,21.0,829.0,989.35,733.19
2017,8,17,14,0,778.0,160.0,2.7,21.0,806.0,982.19,730.29
2017,8,17,14,15,769.0,157.5,2.75,21.0,776.5,968.53,722.72
2017,8,17,14,30,760.0,155.0,2.8,21.0,747.0,951.55,713.05
2017,8,17,14,45,747.5,151.5,2.85,21.0,711.0,926.85,698.22
2017,8,17,15,0,735.0,148.0,2.9,21.0,675.0,905.61,685.77
2017,8,17,15,15,719.0,144.0,2.9,20.5,634.5,871.4,665.24
2017,8,17,15,30,703.0,140.0,2.9,20.0,594.0,834.89,642.96
2017,8,17,15,45,682.0,135.5,2.95,20.0,548.5,791.29,614.46
2017,8,17,16,0,661.0,131.0,3.0,20.0,503.0,746.23,584.51
2017,8,17,16,15,633.5,125.0,3.0,19.5,455.0,692.94,548.8
2017,8,17,16,30,606.0,119.0,3.0,19.0,407.0,639.33,511.97
2017,8,17,16,45,569.5,111.5,3.05,19.0,357.0,577.39,466.06
2017,8,17,17,0,533.0,104.0,3.1,19.0,307.0,516.66,419.74
2017,8,17,17,15,485.0,94.5,3.1,18.5,258.0,442.65,362.14
2017,8,17,17,30,437.0,85.0,3.1,18.0,209.0,378.56,310.28
2017,8,17,17,45,370.0,72.5,3.15,18.0,162.5,304.52,248.02
2017,8,17,18,0,303.0,60.0,3.2,18.0,116.0,237.15,189.69
2017,8,17,18,15,216.5,43.5,3.1,17.5,77.0,163.51,125.73
2017,8,17,18,30,130.0,27.0,3.0,17.0,38.0,98.52,62.15
2017,8,17,18,45,65.0,13.5,2.95,17.0,19.0,32.71,0.0
2017,8,17,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,18,5,45,68.0,15.5,2.05,15.5,22.0,12.78,0.0
2017,8,18,6,0,136.0,31.0,2.2,16.0,44.0,24.11,13.5
2017,8,18,6,15,218.5,48.5,2.15,16.0,84.0,37.19,26.54
2017,8,18,6,30,301.0,66.0,2.1,16.0,124.0,49.82,38.23
2017,8,18,6,45,367.5,78.5,2.1,16.5,171.0,58.21,45.9
2017,8,18,7,0,434.0,91.0,2.1,17.0,218.0,66.29,53.05
2017,8,18,7,15,217.0,103.5,2.05,17.0,167.0,77.4,62.76
2017,8,18,7,30,0.0,116.0,2.0,17.0,116.0,98.11,80.65
2017,8,18,7,45,5.0,140.0,1.95,17.5,143.0,117.36,92.4
2017,8,18,8,0,10.0,164.0,1.9,18.0,170.0,138.22,108.59
2017,8,18,8,15,50.0,205.0,1.9,18.0,233.5,171.93,133.61
2017,8,18,8,30,90.0,246.0,1.9,18.0,297.0,216.75,167.5
2017,8,18,8,45,395.5,196.5,1.9,18.5,450.5,262.57,194.18
2017,8,18,9,0,701.0,147.0,1.9,19.0,604.0,355.18,262.08
2017,8,18,9,15,717.0,151.0,1.9,19.0,644.5,410.66,309.06
2017,8,18,9,30,733.0,155.0,1.9,19.0,685.0,467.04,355.7
2017,8,18,9,45,504.0,257.5,1.95,19.5,630.0,480.55,367.95
2017,8,18,10,0,275.0,360.0,2.0,20.0,575.0,468.12,357.97
2017,8,18,10,15,512.0,271.0,2.05,20.0,690.5,561.89,430.64
2017,8,18,10,30,749.0,182.0,2.1,20.0,806.0,674.21,515.47
2017,8,18,10,45,756.5,183.5,2.15,20.5,828.5,719.11,546.9
2017,8,18,11,0,764.0,185.0,2.2,21.0,851.0,763.26,577.55
2017,8,18,11,15,768.5,186.0,2.3,21.0,866.0,802.9,605.97
2017,8,18,11,30,773.0,187.0,2.4,21.0,881.0,840.43,631.72
2017,8,18,11,45,776.5,187.0,2.5,21.0,889.0,873.86,654.61
2017,8,18,12,0,780.0,187.0,2.6,21.0,897.0,904.73,675.78
2017,8,18,12,15,780.0,187.0,2.65,21.0,896.5,929.61,692.56
2017,8,18,12,30,780.0,187.0,2.7,21.0,896.0,951.43,707.4
2017,8,18,12,45,793.5,176.5,2.8,21.5,892.0,972.87,721.13
2017,8,18,13,0,807.0,166.0,2.9,22.0,888.0,991.09,732.76
2017,8,18,13,15,604.5,265.0,2.95,21.5,800.5,909.32,678.74
2017,8,18,13,30,402.0,364.0,3.0,21.0,713.0,810.41,607.86
2017,8,18,13,45,595.5,261.0,3.1,21.0,762.0,909.45,683.95
2017,8,18,14,0,789.0,158.0,3.2,21.0,811.0,991.7,741.7
2017,8,18,14,15,561.5,249.0,3.25,21.0,705.5,859.33,650.67
2017,8,18,14,30,334.0,340.0,3.3,21.0,600.0,710.92,542.19
2017,8,18,14,45,345.5,319.0,3.35,21.0,576.5,697.28,535.26
2017,8,18,15,0,357.0,298.0,3.4,21.0,553.0,681.42,525.83
2017,8,18,15,15,339.0,282.5,3.4,20.5,513.0,641.59,498.94
2017,8,18,15,30,321.0,267.0,3.4,20.0,473.0,601.03,471.22
2017,8,18,15,45,270.0,253.5,3.45,20.0,418.0,532.89,420.78
2017,8,18,16,0,219.0,240.0,3.5,20.0,363.0,451.02,359.15
2017,8,18,16,15,420.5,178.0,3.45,19.5,386.5,570.47,457.19
2017,8,18,16,30,622.0,116.0,3.4,19.0,410.0,648.34,521.15
2017,8,18,16,45,324.5,127.0,3.4,19.0,279.0,406.8,331.31
2017,8,18,17,0,27.0,138.0,3.4,19.0,148.0,160.62,128.26
2017,8,18,17,15,238.5,111.0,3.3,18.5,178.5,289.57,238.45
2017,8,18,17,30,450.0,84.0,3.2,18.0,209.0,384.99,316.18
2017,8,18,17,45,381.0,71.5,3.15,18.0,162.0,309.21,251.66
2017,8,18,18,0,312.0,59.0,3.1,18.0,115.0,240.33,191.93
2017,8,18,18,15,221.5,42.5,3.0,17.5,75.5,164.58,126.07
2017,8,18,18,30,131.0,26.0,2.9,17.0,36.0,96.61,57.65
2017,8,18,18,45,65.5,13.0,2.8,17.0,18.0,32.33,0.0
2017,8,18,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,19,5,45,63.0,14.5,1.9,15.5,20.0,13.19,0.0
2017,8,19,6,0,126.0,29.0,2.0,16.0,40.0,22.54,12.01
2017,8,19,6,15,204.0,47.5,2.0,16.0,80.0,36.42,25.83
2017,8,19,6,30,282.0,66.0,2.0,16.0,120.0,49.82,38.2
2017,8,19,6,45,342.0,81.0,2.05,16.5,166.5,60.03,47.48
2017,8,19,7,0,402.0,96.0,2.1,17.0,213.0,69.83,56.14
2017,8,19,7,15,201.0,92.0,2.0,17.0,150.5,69.45,55.79
2017,8,19,7,30,0.0,88.0,1.9,17.0,88.0,76.66,61.98
2017,8,19,7,45,0.0,107.0,1.85,17.5,107.0,92.33,71.84
2017,8,19,8,0,0.0,126.0,1.8,18.0,126.0,108.36,84.61
2017,8,19,8,15,1.5,149.5,1.75,18.0,150.5,128.34,100.53
2017,8,19,8,30,3.0,173.0,1.7,18.0,175.0,148.76,116.61
2017,8,19,8,45,12.5,205.5,1.65,18.5,213.5,179.03,139.89
2017,8,19,9,0,22.0,238.0,1.6,19.0,252.0,210.86,164.13
2017,8,19,9,15,50.5,280.5,1.6,19.0,316.0,256.1,198.68
2017,8,19,9,30,79.0,323.0,1.6,19.0,380.0,309.49,239.3
2017,8,19,9,45,129.0,348.0,1.65,19.5,446.5,363.32,279.54
2017,8,19,10,0,179.0,373.0,1.7,20.0,513.0,424.62,324.99
2017,8,19,10,15,273.0,368.5,1.75,20.0,591.5,495.3,378.08
2017,8,19,10,30,367.0,364.0,1.8,20.0,670.0,574.25,436.58
2017,8,19,10,45,558.5,281.5,1.85,20.0,761.0,666.21,505.85
2017,8,19,11,0,750.0,199.0,1.9,20.0,852.0,768.84,581.42
2017,8,19,11,15,755.0,200.5,1.95,20.0,867.0,809.83,609.68
2017,8,19,11,30,760.0,202.0,2.0,20.0,882.0,848.79,636.49
2017,8,19,11,45,764.5,201.0,2.1,20.5,890.0,882.62,658.32
2017,8,19,12,0,769.0,200.0,2.2,21.0,898.0,907.78,674.32
2017,8,19,12,15,769.0,200.0,2.25,21.0,897.5,932.49,690.92
2017,8,19,12,30,769.0,200.0,2.3,21.0,897.0,954.17,705.58
2017,8,19,12,45,576.5,293.5,2.4,21.0,813.5,883.24,656.51
2017,8,19,13,0,384.0,387.0,2.5,21.0,730.0,787.01,587.42
2017,8,19,13,15,252.5,404.0,2.6,21.0,628.0,681.75,512.66
2017,8,19,13,30,121.0,421.0,2.7,21.0,526.0,556.78,421.31
2017,8,19,13,45,86.0,390.5,2.85,21.0,464.0,475.66,363.1
2017,8,19,14,0,51.0,360.0,3.0,21.0,402.0,410.27,314.67
2017,8,19,14,15,35.0,317.5,3.15,20.5,346.5,350.74,270.94
2017,8,19,14,30,19.0,275.0,3.3,20.0,291.0,275.44,213.98
2017,8,19,14,45,20.5,268.0,3.45,20.0,284.0,270.87,211.2
2017,8,19,15,0,22.0,261.0,3.6,20.0,277.0,266.26,208.22
2017,8,19,15,15,23.0,248.5,3.6,19.5,264.5,255.5,200.76
2017,8,19,15,30,24.0,236.0,3.6,19.0,252.0,244.65,193.19
2017,8,19,15,45,20.0,216.0,3.65,19.0,228.5,221.45,175.22
2017,8,19,16,0,16.0,196.0,3.7,19.0,205.0,198.39,157.21
2017,8,19,16,15,8.0,158.0,3.65,18.5,162.5,153.51,121.44
2017,8,19,16,30,0.0,120.0,3.6,18.0,120.0,109.56,85.75
2017,8,19,16,45,0.0,106.5,3.6,18.0,106.5,97.01,75.69
2017,8,19,17,0,0.0,93.0,3.6,18.0,93.0,84.48,65.47
2017,8,19,17,15,0.0,77.5,3.55,17.5,77.5,69.92,53.51
2017,8,19,17,30,0.0,62.0,3.5,17.0,62.0,55.33,41.3
2017,8,19,17,45,106.5,64.0,3.45,17.0,82.5,129.76,104.62
2017,8,19,18,0,213.0,66.0,3.4,17.0,103.0,191.82,153.48
2017,8,19,18,15,143.5,44.5,3.3,16.5,66.0,125.07,95.01
2017,8,19,18,30,74.0,23.0,3.2,16.0,29.0,62.06,32.68
2017,8,19,18,45,37.0,11.5,3.15,16.0,14.5,22.0,0.0
2017,8,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,6.0,2.95,15.5,6.0,5.46,0.0
2017,8,20,6,0,0.0,12.0,3.1,16.0,12.0,10.54,2.46
2017,8,20,6,15,0.0,26.0,3.15,16.0,26.0,22.9,14.13
2017,8,20,6,30,0.0,40.0,3.2,16.0,40.0,35.29,25.44
2017,8,20,6,45,0.0,56.5,3.25,16.5,56.5,49.45,38.16
2017,8,20,7,0,0.0,73.0,3.3,17.0,73.0,63.27,50.4
2017,8,20,7,15,0.0,90.5,3.3,17.0,90.5,77.73,63.07
2017,8,20,7,30,0.0,108.0,3.3,17.0,108.0,92.04,75.43
2017,8,20,7,45,10.0,140.5,3.3,17.5,145.5,117.71,92.78
2017,8,20,8,0,20.0,173.0,3.3,18.0,183.0,145.59,114.45
2017,8,20,8,15,25.0,194.5,3.2,18.0,208.5,166.36,130.55
2017,8,20,8,30,30.0,216.0,3.1,18.0,234.0,182.71,143.15
2017,8,20,8,45,95.0,255.0,3.05,18.5,316.0,235.03,182.32
2017,8,20,9,0,160.0,294.0,3.0,19.0,398.0,293.08,226.3
2017,8,20,9,15,229.0,305.0,2.95,19.0,464.5,344.0,265.52
2017,8,20,9,30,298.0,316.0,2.9,19.0,531.0,401.11,309.82
2017,8,20,9,45,191.0,337.0,2.9,19.5,477.5,386.65,299.11
2017,8,20,10,0,84.0,358.0,2.9,20.0,424.0,358.22,276.58
2017,8,20,10,15,357.5,305.5,2.9,20.0,600.5,494.54,382.78
2017,8,20,10,30,631.0,253.0,2.9,20.0,777.0,659.24,506.77
2017,8,20,10,45,642.5,253.5,2.95,20.0,799.5,703.22,538.57
2017,8,20,11,0,654.0,254.0,3.0,20.0,822.0,746.43,570.08
2017,8,20,11,15,659.0,256.0,3.05,20.0,836.0,784.76,597.59
2017,8,20,11,30,664.0,258.0,3.1,20.0,850.0,821.36,623.57
2017,8,20,11,45,669.5,256.5,3.2,20.0,857.5,853.21,646.42
2017,8,20,12,0,675.0,255.0,3.3,20.0,865.0,882.88,667.64
2017,8,20,12,15,674.5,254.5,3.35,20.0,864.0,905.5,683.55
2017,8,20,12,30,674.0,254.0,3.4,20.0,863.0,925.29,697.54
2017,8,20,12,45,678.5,248.0,3.45,20.0,856.5,941.58,709.42
2017,8,20,13,0,683.0,242.0,3.5,20.0,850.0,954.84,719.07
2017,8,20,13,15,677.5,240.0,3.5,20.0,834.0,958.97,722.23
2017,8,20,13,30,672.0,238.0,3.5,20.0,818.0,959.8,723.35
2017,8,20,13,45,670.5,231.0,3.5,20.0,796.0,956.27,721.67
2017,8,20,14,0,669.0,224.0,3.5,20.0,774.0,949.44,717.91
2017,8,20,14,15,658.0,220.0,3.45,20.0,744.5,932.92,707.34
2017,8,20,14,30,647.0,216.0,3.4,20.0,715.0,913.39,694.86
2017,8,20,14,45,636.0,209.5,3.4,20.0,680.0,888.39,678.99
2017,8,20,15,0,625.0,203.0,3.4,20.0,645.0,860.71,661.27
2017,8,20,15,15,607.0,196.5,3.35,19.5,604.5,823.92,637.92
2017,8,20,15,30,589.0,190.0,3.3,19.0,564.0,785.16,612.72
2017,8,20,15,45,568.5,181.0,3.3,19.0,520.0,733.88,577.36
2017,8,20,16,0,548.0,172.0,3.3,19.0,476.0,688.06,545.3
2017,8,20,16,15,518.5,163.0,3.25,19.0,428.5,634.16,506.25
2017,8,20,16,30,489.0,154.0,3.2,19.0,381.0,580.59,466.7
2017,8,20,16,45,454.5,141.5,3.15,19.0,332.5,520.05,420.9
2017,8,20,17,0,420.0,129.0,3.1,19.0,284.0,461.1,375.18
2017,8,20,17,15,372.0,114.5,3.05,18.5,236.0,393.14,321.53
2017,8,20,17,30,324.0,100.0,3.0,18.0,188.0,329.0,269.22
2017,8,20,17,45,265.5,81.5,3.0,18.0,143.0,248.53,201.78
2017,8,20,18,0,207.0,63.0,3.0,18.0,98.0,185.12,146.9
2017,8,20,18,15,137.5,42.0,2.9,17.5,62.0,119.32,89.61
2017,8,20,18,30,68.0,21.0,2.8,17.0,26.0,56.48,25.71
2017,8,20,18,45,34.0,10.5,2.75,17.0,13.0,20.11,0.0
2017,8,20,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
