Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,5.0,2.3,17.0,5.0,4.55,0.0
2017,8,21,6,0,0.0,10.0,2.4,17.0,10.0,8.78,0.94
2017,8,21,6,15,0.0,22.5,2.45,17.0,22.5,19.8,11.37
2017,8,21,6,30,0.0,35.0,2.5,17.0,35.0,30.85,21.43
2017,8,21,6,45,0.0,50.5,2.55,17.5,50.5,44.59,33.73
2017,8,21,7,0,0.0,66.0,2.6,18.0,66.0,57.74,45.34
2017,8,21,7,15,0.0,82.0,2.55,18.0,82.0,71.13,57.05
2017,8,21,7,30,0.0,98.0,2.5,18.0,98.0,84.38,68.47
2017,8,21,7,45,0.0,84.5,2.5,18.0,84.5,74.38,56.82
2017,8,21,8,0,0.0,71.0,2.5,18.0,71.0,62.79,47.01
2017,8,21,8,15,15.5,143.5,2.5,18.0,152.5,125.68,97.95
2017,8,21,8,30,31.0,216.0,2.5,18.0,234.0,182.96,143.27
2017,8,21,8,45,322.0,199.5,2.5,18.5,406.0,248.95,186.35
2017,8,21,9,0,613.0,183.0,2.5,19.0,578.0,356.33,265.77
2017,8,21,9,15,418.5,256.0,2.45,19.0,534.0,377.7,288.49
2017,8,21,9,30,224.0,329.0,2.4,19.0,490.0,379.49,292.8
2017,8,21,9,45,128.5,319.5,2.4,19.5,413.0,340.75,263.61
2017,8,21,10,0,33.0,310.0,2.4,20.0,336.0,289.17,223.28
2017,8,21,10,15,22.5,282.0,2.4,20.0,300.0,262.17,202.45
2017,8,21,10,30,12.0,254.0,2.4,20.0,264.0,232.88,179.6
2017,8,21,10,45,13.0,262.0,2.45,20.5,273.0,242.14,186.36
2017,8,21,11,0,14.0,270.0,2.5,21.0,282.0,251.52,193.08
2017,8,21,11,15,18.0,298.0,2.55,21.0,314.0,281.49,215.93
2017,8,21,11,30,22.0,326.0,2.6,21.0,346.0,312.17,239.12
2017,8,21,11,45,56.0,379.5,2.65,21.0,430.5,403.6,308.4
2017,8,21,12,0,90.0,433.0,2.7,21.0,515.0,491.41,373.38
2017,8,21,12,15,419.0,317.0,2.8,21.0,695.0,726.02,551.21
2017,8,21,12,30,748.0,201.0,2.9,21.0,875.0,943.99,706.18
2017,8,21,12,45,756.0,193.5,3.0,21.0,869.0,955.11,712.65
2017,8,21,13,0,764.0,186.0,3.1,21.0,863.0,970.57,724.02
2017,8,21,13,15,759.5,184.5,3.15,21.0,847.0,976.2,728.51
2017,8,21,13,30,755.0,183.0,3.2,21.0,831.0,978.37,730.9
2017,8,21,13,45,456.0,290.0,3.3,21.0,678.5,795.84,602.77
2017,8,21,14,0,157.0,397.0,3.4,21.0,526.0,576.35,439.48
2017,8,21,14,15,203.5,376.0,3.45,20.5,537.0,602.85,463.29
2017,8,21,14,30,250.0,355.0,3.5,20.0,548.0,645.29,497.17
2017,8,21,14,45,315.0,320.5,3.6,20.0,551.0,670.4,518.72
2017,8,21,15,0,380.0,286.0,3.7,20.0,554.0,691.43,537.46
2017,8,21,15,15,299.0,283.0,3.7,20.0,486.0,605.59,473.61
2017,8,21,15,30,218.0,280.0,3.7,20.0,418.0,505.44,398.4
2017,8,21,15,45,181.5,260.0,3.7,20.0,368.5,446.37,354.11
2017,8,21,16,0,145.0,240.0,3.7,20.0,319.0,388.79,309.97
2017,8,21,16,15,117.5,215.0,3.65,19.5,275.5,334.51,268.45
2017,8,21,16,30,90.0,190.0,3.6,19.0,232.0,268.06,216.38
2017,8,21,16,45,60.5,162.5,3.6,19.0,189.5,213.46,172.27
2017,8,21,17,0,31.0,135.0,3.6,19.0,147.0,161.07,129.17
2017,8,21,17,15,22.5,114.5,3.6,18.5,122.0,133.3,106.48
2017,8,21,17,30,14.0,94.0,3.6,18.0,97.0,98.97,77.85
2017,8,21,17,45,7.0,73.0,3.6,17.5,74.5,74.04,56.67
2017,8,21,18,0,0.0,52.0,3.6,17.0,52.0,49.49,35.59
2017,8,21,18,15,0.0,33.0,3.55,17.0,33.0,30.53,18.98
2017,8,21,18,30,0.0,14.0,3.5,17.0,14.0,12.32,0.29
2017,8,21,18,45,0.0,7.0,3.45,17.0,7.0,6.37,0.0
2017,8,21,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,22,5,45,61.5,14.0,2.05,15.5,18.5,12.73,0.0
2017,8,22,6,0,123.0,28.0,2.1,16.0,37.0,21.85,10.41
2017,8,22,6,15,207.5,45.5,2.05,16.0,76.5,35.02,24.46
2017,8,22,6,30,292.0,63.0,2.0,16.0,116.0,47.74,36.3
2017,8,22,6,45,355.0,77.0,1.95,16.5,162.5,57.3,45.04
2017,8,22,7,0,418.0,91.0,1.9,17.0,209.0,66.5,53.22
2017,8,22,7,15,312.5,119.5,1.85,17.0,218.0,88.75,72.68
2017,8,22,7,30,207.0,148.0,1.8,17.0,227.0,106.18,87.65
2017,8,22,7,45,109.5,155.5,1.75,17.5,198.0,119.36,92.68
2017,8,22,8,0,12.0,163.0,1.7,18.0,169.0,137.46,107.92
2017,8,22,8,15,16.5,184.0,1.7,18.0,193.0,157.14,123.19
2017,8,22,8,30,21.0,205.0,1.7,18.0,217.0,177.61,139.07
2017,8,22,8,45,94.0,248.0,1.7,18.5,308.0,229.8,177.59
2017,8,22,9,0,167.0,291.0,1.7,19.0,399.0,293.71,225.59
2017,8,22,9,15,124.5,306.0,1.8,19.0,389.0,303.71,234.53
2017,8,22,9,30,82.0,321.0,1.9,19.0,379.0,309.87,239.92
2017,8,22,9,45,148.0,343.5,2.0,19.5,455.5,370.53,285.86
2017,8,22,10,0,214.0,366.0,2.1,20.0,532.0,440.05,337.88
2017,8,22,10,15,491.5,267.0,2.2,20.0,667.0,548.46,421.85
2017,8,22,10,30,769.0,168.0,2.3,20.0,802.0,677.57,519.85
2017,8,22,10,45,774.5,170.5,2.4,20.5,824.0,723.51,552.26
2017,8,22,11,0,780.0,173.0,2.5,21.0,846.0,767.77,583.39
2017,8,22,11,15,784.0,174.0,2.65,21.0,860.5,807.56,611.86
2017,8,22,11,30,788.0,175.0,2.8,21.0,875.0,845.13,638.04
2017,8,22,11,45,789.5,175.5,2.95,21.0,882.0,877.63,660.73
2017,8,22,12,0,791.0,176.0,3.1,21.0,889.0,907.37,681.58
2017,8,22,12,15,791.0,176.0,3.2,21.0,888.0,932.32,698.9
2017,8,22,12,30,791.0,176.0,3.3,21.0,887.0,954.14,714.22
2017,8,22,12,45,794.0,172.0,3.4,21.0,879.5,971.65,726.74
2017,8,22,13,0,797.0,168.0,3.5,21.0,872.0,985.82,737.17
2017,8,22,13,15,792.5,166.5,3.55,21.0,856.0,991.59,741.76
2017,8,22,13,30,788.0,165.0,3.6,21.0,840.0,993.78,744.16
2017,8,22,13,45,783.5,162.0,3.65,21.0,817.5,990.83,743.25
2017,8,22,14,0,779.0,159.0,3.7,21.0,795.0,984.32,740.12
2017,8,22,14,15,769.5,156.5,3.7,21.0,765.0,969.8,731.38
2017,8,22,14,30,760.0,154.0,3.7,21.0,735.0,951.95,720.52
2017,8,22,14,45,749.0,150.0,3.75,21.0,699.0,934.36,710.23
2017,8,22,15,0,738.0,146.0,3.8,21.0,663.0,907.22,693.36
2017,8,22,15,15,721.5,142.0,3.75,20.5,622.0,872.13,671.67
2017,8,22,15,30,705.0,138.0,3.7,20.0,581.0,834.74,648.18
2017,8,22,15,45,684.5,132.5,3.7,20.0,535.5,790.03,618.17
2017,8,22,16,0,664.0,127.0,3.7,20.0,490.0,743.83,586.72
2017,8,22,16,15,636.0,121.0,3.65,19.5,441.5,689.73,549.77
2017,8,22,16,30,608.0,115.0,3.6,19.0,393.0,635.35,511.8
2017,8,22,16,45,571.0,107.5,3.55,19.0,343.0,572.73,464.52
2017,8,22,17,0,534.0,100.0,3.5,19.0,293.0,511.38,416.93
2017,8,22,17,15,483.0,90.0,3.4,18.5,243.5,435.05,356.69
2017,8,22,17,30,432.0,80.0,3.3,18.0,194.0,368.78,302.31
2017,8,22,17,45,360.0,67.0,3.25,18.0,147.5,291.95,237.07
2017,8,22,18,0,288.0,54.0,3.2,18.0,101.0,222.52,176.48
2017,8,22,18,15,194.5,37.0,3.15,17.5,63.5,146.72,109.57
2017,8,22,18,30,101.0,20.0,3.1,17.0,26.0,73.56,20.51
2017,8,22,18,45,50.5,10.0,3.1,17.0,13.0,24.64,0.0
2017,8,22,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,23,5,45,85.5,13.0,3.2,15.5,20.0,11.82,0.0
2017,8,23,6,0,171.0,26.0,3.4,16.0,40.0,20.36,8.85
2017,8,23,6,15,269.0,41.0,3.4,16.0,81.0,31.7,21.54
2017,8,23,6,30,367.0,56.0,3.4,16.0,122.0,42.7,31.84
2017,8,23,6,45,435.5,66.5,3.45,16.5,170.5,51.13,39.59
2017,8,23,7,0,504.0,77.0,3.5,17.0,219.0,57.59,45.38
2017,8,23,7,15,252.0,76.5,3.45,17.0,147.5,53.91,42.15
2017,8,23,7,30,0.0,76.0,3.4,17.0,76.0,66.95,53.53
2017,8,23,7,45,0.0,81.0,3.35,17.5,81.0,71.48,54.56
2017,8,23,8,0,0.0,86.0,3.3,18.0,86.0,75.97,57.99
2017,8,23,8,15,0.0,100.0,3.15,18.0,100.0,87.95,67.69
2017,8,23,8,30,0.0,114.0,3.0,18.0,114.0,100.01,77.35
2017,8,23,8,45,5.5,162.5,2.95,18.5,166.5,142.34,111.16
2017,8,23,9,0,11.0,211.0,2.9,19.0,219.0,185.4,144.94
2017,8,23,9,15,20.5,244.0,2.85,19.0,259.0,218.46,170.6
2017,8,23,9,30,30.0,277.0,2.8,19.0,299.0,250.87,195.62
2017,8,23,9,45,26.5,281.0,2.75,19.5,301.0,257.07,199.74
2017,8,23,10,0,23.0,285.0,2.7,20.0,303.0,262.61,203.35
2017,8,23,10,15,25.5,302.0,2.7,20.0,322.5,282.73,218.63
2017,8,23,10,30,28.0,319.0,2.7,20.0,342.0,303.34,234.16
2017,8,23,10,45,58.5,363.5,2.75,20.0,413.5,369.28,284.54
2017,8,23,11,0,89.0,408.0,2.8,20.0,485.0,439.14,336.97
2017,8,23,11,15,69.5,399.0,2.8,20.0,459.5,422.67,323.89
2017,8,23,11,30,50.0,390.0,2.8,20.0,434.0,403.99,309.46
2017,8,23,11,45,88.0,416.5,2.85,20.5,495.0,467.93,357.34
2017,8,23,12,0,126.0,443.0,2.9,21.0,556.0,545.8,414.04
2017,8,23,12,15,75.0,390.5,3.0,21.0,458.0,442.31,337.33
2017,8,23,12,30,24.0,338.0,3.1,21.0,360.0,332.94,254.83
2017,8,23,12,45,152.0,379.0,3.25,21.0,513.5,529.78,406.01
2017,8,23,13,0,280.0,420.0,3.4,21.0,667.0,720.65,545.51
2017,8,23,13,15,160.5,390.0,3.55,20.5,531.0,561.22,429.15
2017,8,23,13,30,41.0,360.0,3.7,20.0,395.0,396.4,305.18
2017,8,23,13,45,55.5,365.0,3.85,20.0,411.0,419.18,323.97
2017,8,23,14,0,70.0,370.0,4.0,20.0,427.0,442.06,342.2
2017,8,23,14,15,60.5,348.5,4.1,20.0,396.5,411.56,319.5
2017,8,23,14,30,51.0,327.0,4.2,20.0,366.0,380.67,296.49
2017,8,23,14,45,36.5,292.0,4.35,20.0,319.0,329.71,257.79
2017,8,23,15,0,22.0,257.0,4.5,20.0,272.0,262.99,206.19
2017,8,23,15,15,15.5,228.0,4.5,19.5,238.5,228.21,179.53
2017,8,23,15,30,9.0,199.0,4.5,19.0,205.0,193.65,152.58
2017,8,23,15,45,4.5,169.0,4.5,19.0,172.0,160.2,125.96
2017,8,23,16,0,0.0,139.0,4.5,19.0,139.0,127.11,99.32
2017,8,23,16,15,0.0,116.5,4.45,18.5,116.5,105.6,82.21
2017,8,23,16,30,0.0,94.0,4.4,18.0,94.0,84.18,64.9
2017,8,23,16,45,0.0,85.0,4.4,18.0,85.0,75.97,58.27
2017,8,23,17,0,0.0,76.0,4.4,18.0,76.0,67.8,51.58
2017,8,23,17,15,228.5,77.0,4.3,17.5,136.0,255.16,212.13
2017,8,23,17,30,457.0,78.0,4.2,17.0,196.0,380.86,314.81
2017,8,23,17,45,392.5,64.5,4.1,17.0,149.5,306.13,249.86
2017,8,23,18,0,328.0,51.0,4.0,17.0,103.0,237.89,189.42
2017,8,23,18,15,222.5,35.0,3.9,16.5,64.5,156.1,116.26
2017,8,23,18,30,117.0,19.0,3.8,16.0,26.0,77.22,9.4
2017,8,23,18,45,58.5,9.5,3.75,16.0,13.0,26.58,0.0
2017,8,23,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,24,5,45,125.0,12.0,4.9,16.0,21.5,10.91,0.0
2017,8,24,6,0,250.0,24.0,5.1,16.0,43.0,19.55,7.73
2017,8,24,6,15,358.0,35.0,5.2,16.0,85.5,27.89,18.21
2017,8,24,6,30,466.0,46.0,5.3,16.0,128.0,35.92,25.87
2017,8,24,6,45,531.0,54.0,5.45,16.5,178.0,40.98,30.62
2017,8,24,7,0,596.0,62.0,5.6,17.0,228.0,45.87,35.03
2017,8,24,7,15,298.0,75.0,5.6,17.0,158.0,53.2,41.52
2017,8,24,7,30,0.0,88.0,5.6,17.0,88.0,76.49,61.92
2017,8,24,7,45,0.0,110.0,5.7,17.5,110.0,94.47,73.78
2017,8,24,8,0,0.0,132.0,5.8,18.0,132.0,112.88,88.63
2017,8,24,8,15,1.5,151.5,5.7,18.0,152.5,129.8,102.17
2017,8,24,8,30,3.0,171.0,5.6,18.0,173.0,147.12,115.92
2017,8,24,8,45,9.5,196.0,5.55,18.0,202.5,170.63,134.46
2017,8,24,9,0,16.0,221.0,5.5,18.0,232.0,195.24,153.85
2017,8,24,9,15,21.0,245.0,5.5,18.0,260.0,219.52,172.95
2017,8,24,9,30,26.0,269.0,5.5,18.0,288.0,244.66,192.67
2017,8,24,9,45,98.5,318.0,5.5,18.5,393.5,324.99,255.52
2017,8,24,10,0,171.0,367.0,5.5,19.0,499.0,417.27,326.89
2017,8,24,10,15,101.0,347.0,5.45,19.0,426.0,368.83,288.8
2017,8,24,10,30,31.0,327.0,5.4,19.0,353.0,312.64,244.03
2017,8,24,10,45,44.0,355.5,5.4,19.0,393.0,351.96,274.64
2017,8,24,11,0,57.0,384.0,5.4,19.0,433.0,393.12,306.27
2017,8,24,11,15,458.0,265.5,5.4,19.0,669.0,633.4,498.4
2017,8,24,11,30,859.0,147.0,5.4,19.0,905.0,872.36,678.02
2017,8,24,11,45,661.0,251.5,5.45,19.0,837.5,844.46,655.06
2017,8,24,12,0,463.0,356.0,5.5,19.0,770.0,788.35,609.52
2017,8,24,12,15,253.0,370.0,5.45,19.0,596.0,613.29,476.83
2017,8,24,12,30,43.0,384.0,5.4,19.0,422.0,410.31,318.18
2017,8,24,12,45,87.5,408.0,5.35,19.0,485.5,482.14,374.76
2017,8,24,13,0,132.0,432.0,5.3,19.0,549.0,571.53,442.81
2017,8,24,13,15,99.0,410.0,5.25,19.0,496.5,504.62,391.92
2017,8,24,13,30,66.0,388.0,5.2,19.0,444.0,451.75,351.41
2017,8,24,13,45,180.0,380.0,5.2,19.0,527.5,579.56,452.22
2017,8,24,14,0,294.0,372.0,5.2,19.0,611.0,707.29,549.98
2017,8,24,14,15,175.0,351.0,5.2,19.0,492.0,548.12,429.13
2017,8,24,14,30,56.0,330.0,5.2,19.0,373.0,389.41,305.49
2017,8,24,14,45,68.5,320.0,5.25,19.0,370.0,392.76,309.68
2017,8,24,15,0,81.0,310.0,5.3,19.0,367.0,395.52,313.04
2017,8,24,15,15,85.5,291.5,5.35,18.5,348.0,380.24,302.79
2017,8,24,15,30,90.0,273.0,5.4,18.0,329.0,364.35,292.01
2017,8,24,15,45,122.5,253.5,5.5,18.0,323.5,387.63,312.41
2017,8,24,16,0,155.0,234.0,5.6,18.0,318.0,391.62,317.63
2017,8,24,16,15,440.5,161.5,5.6,17.5,366.5,568.39,466.08
2017,8,24,16,30,726.0,89.0,5.6,17.0,415.0,695.73,570.08
2017,8,24,16,45,684.0,85.0,5.65,17.0,362.0,628.81,519.12
2017,8,24,17,0,642.0,81.0,5.7,17.0,309.0,563.38,467.7
2017,8,24,17,15,589.5,74.0,5.7,16.5,256.5,489.59,407.97
2017,8,24,17,30,537.0,67.0,5.7,16.0,204.0,419.34,348.89
2017,8,24,17,45,448.0,58.5,5.75,16.0,154.0,331.83,272.95
2017,8,24,18,0,359.0,50.0,5.8,16.0,104.0,252.61,202.33
2017,8,24,18,15,237.0,35.0,5.7,15.5,65.0,162.61,120.62
2017,8,24,18,30,115.0,20.0,5.6,15.0,26.0,77.26,0.0
2017,8,24,18,45,57.5,10.0,5.55,15.0,13.0,26.65,0.0
2017,8,24,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,25,5,45,91.0,13.5,3.85,14.5,20.0,12.28,0.0
2017,8,25,6,0,182.0,27.0,4.0,15.0,40.0,21.23,8.25
2017,8,25,6,15,295.5,41.0,3.95,15.0,83.0,31.84,21.62
2017,8,25,6,30,409.0,55.0,3.9,15.0,126.0,43.9,32.97
2017,8,25,6,45,482.5,64.5,3.85,15.5,176.5,49.85,38.59
2017,8,25,7,0,556.0,74.0,3.8,16.0,227.0,55.6,43.8
2017,8,25,7,15,282.5,101.0,3.7,16.0,179.5,76.21,62.01
2017,8,25,7,30,9.0,128.0,3.6,16.0,132.0,106.36,88.31
2017,8,25,7,45,12.0,146.0,3.5,16.5,151.5,121.36,96.2
2017,8,25,8,0,15.0,164.0,3.4,17.0,171.0,138.31,109.21
2017,8,25,8,15,61.5,202.5,3.3,17.0,236.5,172.0,134.16
2017,8,25,8,30,108.0,241.0,3.2,17.0,302.0,217.51,168.82
2017,8,25,8,45,67.5,241.0,3.1,17.5,280.0,217.54,170.04
2017,8,25,9,0,27.0,241.0,3.0,18.0,258.0,211.55,165.92
2017,8,25,9,15,22.0,244.0,2.9,18.0,258.5,219.14,171.8
2017,8,25,9,30,17.0,247.0,2.8,18.0,259.0,222.25,173.99
2017,8,25,9,45,197.5,287.0,2.7,18.5,438.0,350.98,274.09
2017,8,25,10,0,378.0,327.0,2.6,19.0,617.0,503.28,389.18
2017,8,25,10,15,641.0,222.5,2.55,19.0,737.0,606.22,468.43
2017,8,25,10,30,904.0,118.0,2.5,19.0,857.0,723.06,557.12
2017,8,25,10,45,545.0,269.0,2.5,19.5,718.0,649.89,498.12
2017,8,25,11,0,186.0,420.0,2.5,20.0,579.0,530.88,404.34
2017,8,25,11,15,133.0,418.0,2.5,20.0,532.5,499.56,381.05
2017,8,25,11,30,80.0,416.0,2.5,20.0,486.0,454.72,346.94
2017,8,25,11,45,85.5,422.5,2.55,20.5,498.5,472.39,359.69
2017,8,25,12,0,91.0,429.0,2.6,21.0,511.0,490.21,372.17
2017,8,25,12,15,95.0,430.5,2.65,21.0,515.5,501.7,380.76
2017,8,25,12,30,99.0,432.0,2.7,21.0,520.0,512.98,389.26
2017,8,25,12,45,108.5,430.0,2.8,21.0,526.0,525.8,399.28
2017,8,25,13,0,118.0,428.0,2.9,21.0,532.0,554.04,420.35
2017,8,25,13,15,119.0,419.5,2.95,21.0,522.5,551.71,419.09
2017,8,25,13,30,120.0,411.0,3.0,21.0,513.0,548.56,417.46
2017,8,25,13,45,107.0,395.0,3.15,21.0,484.5,504.71,386.19
2017,8,25,14,0,94.0,379.0,3.3,21.0,456.0,477.18,366.58
2017,8,25,14,15,90.0,362.5,3.4,21.0,433.5,457.66,352.92
2017,8,25,14,30,86.0,346.0,3.5,21.0,411.0,437.65,338.77
2017,8,25,14,45,80.5,326.0,3.65,21.0,384.5,411.81,320.17
2017,8,25,15,0,75.0,306.0,3.8,21.0,358.0,385.65,301.16
2017,8,25,15,15,60.5,279.0,3.85,20.5,319.0,342.75,269.23
2017,8,25,15,30,46.0,252.0,3.9,20.0,280.0,300.11,236.98
2017,8,25,15,45,39.5,229.0,4.0,20.0,252.0,269.64,213.68
2017,8,25,16,0,33.0,206.0,4.1,20.0,224.0,239.3,190.17
2017,8,25,16,15,20.5,178.5,4.1,19.5,189.5,186.66,148.46
2017,8,25,16,30,8.0,151.0,4.1,19.0,155.0,149.0,118.19
2017,8,25,16,45,341.5,113.0,4.2,19.0,232.5,402.82,332.03
2017,8,25,17,0,675.0,75.0,4.3,19.0,310.0,578.25,473.45
2017,8,25,17,15,622.5,68.5,4.3,18.5,257.0,503.56,413.26
2017,8,25,17,30,570.0,62.0,4.3,18.0,204.0,432.4,354.64
2017,8,25,17,45,484.0,53.5,4.3,17.5,154.0,345.04,280.53
2017,8,25,18,0,398.0,45.0,4.3,17.0,104.0,265.91,210.94
2017,8,25,18,15,270.0,31.5,4.2,16.5,64.0,173.43,126.17
2017,8,25,18,30,142.0,18.0,4.1,16.0,24.0,83.38,0.0
2017,8,25,18,45,71.0,9.0,4.05,16.0,12.0,29.78,0.0
2017,8,25,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,26,5,45,99.5,12.0,2.6,15.5,19.0,10.91,0.0
2017,8,26,6,0,199.0,24.0,2.7,16.0,38.0,19.69,6.43
2017,8,26,6,15,312.0,36.5,2.65,16.0,80.0,29.37,19.37
2017,8,26,6,30,425.0,49.0,2.6,16.0,122.0,38.65,28.23
2017,8,26,6,45,497.5,57.5,2.6,16.5,171.5,43.99,33.28
2017,8,26,7,0,570.0,66.0,2.6,17.0,221.0,49.17,37.95
2017,8,26,7,15,307.5,103.5,2.5,17.5,189.5,73.58,59.34
2017,8,26,7,30,45.0,141.0,2.4,18.0,158.0,110.58,91.22
2017,8,26,7,45,95.0,168.0,2.35,18.5,210.5,132.1,103.06
2017,8,26,8,0,145.0,195.0,2.3,19.0,263.0,160.3,121.0
2017,8,26,8,15,463.5,145.0,2.3,19.0,395.5,177.91,120.17
2017,8,26,8,30,782.0,95.0,2.3,19.0,528.0,244.7,162.98
2017,8,26,8,45,800.0,98.5,2.3,19.5,574.0,304.23,214.76
2017,8,26,9,0,818.0,102.0,2.3,20.0,620.0,365.2,267.6
2017,8,26,9,15,523.5,212.5,2.25,20.5,552.0,387.66,293.37
2017,8,26,9,30,229.0,323.0,2.2,21.0,484.0,378.91,290.07
2017,8,26,9,45,282.0,329.0,2.2,21.5,538.0,429.38,328.28
2017,8,26,10,0,335.0,335.0,2.2,22.0,592.0,486.08,370.39
2017,8,26,10,15,600.5,229.0,2.2,22.0,710.5,587.4,448.06
2017,8,26,10,30,866.0,123.0,2.2,22.0,829.0,702.62,534.72
2017,8,26,10,45,626.0,244.5,2.2,22.5,762.5,688.39,519.5
2017,8,26,11,0,386.0,366.0,2.2,23.0,696.0,641.03,480.85
2017,8,26,11,15,268.0,400.0,2.25,23.0,631.0,599.3,449.64
2017,8,26,11,30,150.0,434.0,2.3,23.0,566.0,540.0,405.02
2017,8,26,11,45,116.5,428.5,2.4,23.5,531.5,515.92,386.88
2017,8,26,12,0,83.0,423.0,2.5,24.0,497.0,477.47,358.09
2017,8,26,12,15,485.5,275.0,2.65,24.0,706.0,750.15,563.55
2017,8,26,12,30,888.0,127.0,2.8,24.0,915.0,990.05,727.91
2017,8,26,12,45,600.0,266.5,2.95,24.0,797.0,887.12,657.1
2017,8,26,13,0,312.0,406.0,3.1,24.0,679.0,739.96,550.32
2017,8,26,13,15,246.0,409.5,3.25,24.0,622.0,685.61,512.77
2017,8,26,13,30,180.0,413.0,3.4,24.0,565.0,612.02,460.35
2017,8,26,13,45,272.5,380.5,3.55,24.0,603.5,692.53,521.75
2017,8,26,14,0,365.0,348.0,3.7,24.0,642.0,754.09,568.68
2017,8,26,14,15,252.5,351.5,3.7,24.0,551.5,645.87,489.63
2017,8,26,14,30,140.0,355.0,3.7,24.0,461.0,520.23,396.87
2017,8,26,14,45,254.0,318.0,3.75,24.0,497.5,609.96,467.44
2017,8,26,15,0,368.0,281.0,3.8,24.0,534.0,676.04,519.31
2017,8,26,15,15,222.0,273.0,3.75,23.5,423.0,505.85,393.09
2017,8,26,15,30,76.0,265.0,3.7,23.0,312.0,343.16,267.86
2017,8,26,15,45,408.0,184.5,3.7,23.0,404.5,595.57,469.67
2017,8,26,16,0,740.0,104.0,3.7,23.0,497.0,780.35,608.32
2017,8,26,16,15,712.5,99.5,3.6,22.5,446.5,725.59,570.0
2017,8,26,16,30,685.0,95.0,3.5,22.0,396.0,670.37,532.11
2017,8,26,16,45,645.0,89.0,3.45,22.0,344.0,604.08,484.05
2017,8,26,17,0,605.0,83.0,3.4,22.0,292.0,539.25,434.39
2017,8,26,17,15,550.5,75.0,3.25,21.5,240.5,464.74,375.95
2017,8,26,17,30,496.0,67.0,3.1,21.0,189.0,394.09,318.38
2017,8,26,17,45,414.0,56.5,3.0,20.5,141.0,310.44,248.4
2017,8,26,18,0,332.0,46.0,2.9,20.0,93.0,233.16,181.69
2017,8,26,18,15,166.0,32.5,2.85,19.5,56.0,130.11,90.8
2017,8,26,18,30,0.0,19.0,2.8,19.0,19.0,18.87,0.0
2017,8,26,18,45,0.0,9.5,2.75,18.5,9.5,8.64,0.0
2017,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,27,5,45,80.5,11.5,2.15,16.5,17.0,10.46,0.0
2017,8,27,6,0,161.0,23.0,2.2,17.0,34.0,18.07,4.55
2017,8,27,6,15,267.0,37.0,2.1,17.0,74.0,28.72,18.67
2017,8,27,6,30,373.0,51.0,2.0,17.0,114.0,40.42,29.63
2017,8,27,6,45,445.0,61.0,1.9,17.5,162.5,46.91,35.69
2017,8,27,7,0,517.0,71.0,1.8,18.0,211.0,53.16,41.3
2017,8,27,7,15,566.5,78.5,1.7,18.0,262.0,57.0,44.71
2017,8,27,7,30,616.0,86.0,1.6,18.0,313.0,60.69,47.86
2017,8,27,7,45,652.5,91.0,1.5,18.5,364.0,74.86,48.39
2017,8,27,8,0,689.0,96.0,1.4,19.0,415.0,127.22,72.96
2017,8,27,8,15,467.0,164.0,1.4,19.5,391.5,192.77,131.46
2017,8,27,8,30,245.0,232.0,1.4,20.0,368.0,233.04,172.95
2017,8,27,8,45,150.0,248.0,1.45,21.0,333.5,242.77,184.09
2017,8,27,9,0,55.0,264.0,1.5,22.0,299.0,239.03,183.27
2017,8,27,9,15,42.0,268.0,1.5,22.0,295.5,243.98,187.26
2017,8,27,9,30,29.0,272.0,1.5,22.0,292.0,246.96,189.46
2017,8,27,9,45,50.5,308.0,1.55,22.5,345.5,292.64,223.67
2017,8,27,10,0,72.0,344.0,1.6,23.0,399.0,341.54,259.7
2017,8,27,10,15,82.5,363.0,1.65,23.5,428.5,372.04,281.6
2017,8,27,10,30,93.0,382.0,1.7,24.0,458.0,403.81,304.3
2017,8,27,10,45,91.5,393.0,1.75,24.5,469.5,420.94,315.94
2017,8,27,11,0,90.0,404.0,1.8,25.0,481.0,437.83,327.38
2017,8,27,11,15,89.0,411.0,1.9,25.0,488.0,451.18,337.03
2017,8,27,11,30,88.0,418.0,2.0,25.0,495.0,464.24,346.48
2017,8,27,11,45,103.5,427.0,2.1,25.5,518.5,493.48,367.25
2017,8,27,12,0,119.0,436.0,2.2,26.0,542.0,534.94,396.31
2017,8,27,12,15,101.5,428.5,2.35,26.0,518.5,506.73,376.32
2017,8,27,12,30,84.0,421.0,2.5,26.0,495.0,488.34,363.41
2017,8,27,12,45,102.5,423.5,2.7,26.0,513.0,514.19,383.22
2017,8,27,13,0,121.0,426.0,2.9,26.0,531.0,556.11,414.06
2017,8,27,13,15,158.5,418.5,3.0,25.5,553.0,591.53,441.65
2017,8,27,13,30,196.0,411.0,3.1,25.0,575.0,626.65,469.11
2017,8,27,13,45,133.0,387.5,3.25,25.0,497.5,541.62,407.64
2017,8,27,14,0,70.0,364.0,3.4,25.0,420.0,437.39,331.25
2017,8,27,14,15,55.0,336.0,3.4,24.5,379.5,394.06,300.36
2017,8,27,14,30,40.0,308.0,3.4,24.0,339.0,350.4,268.47
2017,8,27,14,45,42.0,294.5,3.45,24.0,325.0,339.48,261.08
2017,8,27,15,0,44.0,281.0,3.5,24.0,311.0,328.28,253.36
2017,8,27,15,15,35.5,256.0,3.45,24.0,279.5,293.85,227.42
2017,8,27,15,30,27.0,231.0,3.4,24.0,248.0,244.14,189.45
2017,8,27,15,45,35.5,220.0,3.35,24.0,240.0,256.54,200.06
2017,8,27,16,0,44.0,209.0,3.3,24.0,232.0,253.11,198.26
2017,8,27,16,15,36.0,185.5,3.25,23.5,203.5,220.79,173.58
2017,8,27,16,30,28.0,162.0,3.2,23.0,175.0,188.84,148.83
2017,8,27,16,45,315.0,121.5,3.2,22.5,230.5,393.6,318.67
2017,8,27,17,0,602.0,81.0,3.2,22.0,286.0,534.28,431.28
2017,8,27,17,15,547.5,73.0,3.15,21.5,235.0,459.95,372.02
2017,8,27,17,30,493.0,65.0,3.1,21.0,184.0,389.52,314.64
2017,8,27,17,45,410.0,54.5,3.1,20.5,136.5,305.64,244.38
2017,8,27,18,0,327.0,44.0,3.1,20.0,89.0,229.96,178.73
2017,8,27,18,15,208.0,29.0,3.05,19.5,53.0,142.86,97.43
2017,8,27,18,30,89.0,14.0,3.0,19.0,17.0,44.52,0.0
2017,8,27,18,45,44.5,7.0,2.95,18.5,8.5,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,28,5,45,108.0,10.5,2.1,16.5,17.5,9.55,0.0
2017,8,28,6,0,216.0,21.0,2.2,17.0,35.0,17.1,3.02
2017,8,28,6,15,330.0,32.5,2.15,17.0,76.5,25.98,16.28
2017,8,28,6,30,444.0,44.0,2.1,17.0,118.0,34.52,24.46
2017,8,28,6,45,517.0,52.0,2.1,17.5,168.0,39.65,29.3
2017,8,28,7,0,590.0,60.0,2.1,18.0,218.0,44.62,33.79
2017,8,28,7,15,295.0,81.0,2.1,18.0,160.0,57.66,45.29
2017,8,28,7,30,0.0,102.0,2.1,18.0,102.0,87.09,70.89
2017,8,28,7,45,0.0,117.5,2.1,18.5,117.5,100.01,77.99
2017,8,28,8,0,0.0,133.0,2.1,19.0,133.0,113.51,88.64
2017,8,28,8,15,2.0,152.0,2.05,19.5,153.5,130.18,101.6
2017,8,28,8,30,4.0,171.0,2.0,20.0,174.0,147.3,114.74
2017,8,28,8,45,7.5,189.5,2.0,20.5,195.0,164.87,128.06
2017,8,28,9,0,11.0,208.0,2.0,21.0,216.0,183.05,141.77
2017,8,28,9,15,15.0,229.0,2.05,21.0,239.5,204.1,157.93
2017,8,28,9,30,19.0,250.0,2.1,21.0,263.0,225.84,174.56
2017,8,28,9,45,20.5,265.0,2.15,21.5,280.5,241.87,186.34
2017,8,28,10,0,22.0,280.0,2.2,22.0,298.0,258.17,198.24
2017,8,28,10,15,32.5,311.5,2.25,22.0,338.0,296.41,227.25
2017,8,28,10,30,43.0,343.0,2.3,22.0,378.0,335.91,256.9
2017,8,28,10,45,44.5,354.0,2.4,22.5,391.0,352.16,268.37
2017,8,28,11,0,46.0,365.0,2.5,23.0,404.0,368.61,280.01
2017,8,28,11,15,36.5,352.5,2.65,23.0,384.0,354.39,269.24
2017,8,28,11,30,27.0,340.0,2.8,23.0,364.0,338.82,257.52
2017,8,28,11,45,36.5,362.5,2.95,23.5,395.5,372.46,282.44
2017,8,28,12,0,46.0,385.0,3.1,24.0,427.0,407.21,307.8
2017,8,28,12,15,67.0,403.5,3.25,24.0,463.5,449.77,339.76
2017,8,28,12,30,88.0,422.0,3.4,24.0,500.0,493.68,372.5
2017,8,28,12,45,64.5,395.0,3.6,24.0,452.5,448.01,338.88
2017,8,28,13,0,41.0,368.0,3.8,24.0,405.0,400.64,303.86
2017,8,28,13,15,48.5,370.5,3.9,23.5,412.5,413.99,315.16
2017,8,28,13,30,56.0,373.0,4.0,23.0,420.0,427.41,326.37
2017,8,28,13,45,45.5,348.0,4.1,23.0,385.5,392.88,300.78
2017,8,28,14,0,35.0,323.0,4.2,23.0,351.0,357.76,274.65
2017,8,28,14,15,54.5,328.5,4.2,23.0,370.5,385.74,297.06
2017,8,28,14,30,74.0,334.0,4.2,23.0,390.0,413.7,319.23
2017,8,28,14,45,68.0,313.5,4.25,23.0,363.0,386.83,299.44
2017,8,28,15,0,62.0,293.0,4.3,23.0,336.0,359.72,279.5
2017,8,28,15,15,42.5,258.5,4.3,22.5,287.0,303.7,237.12
2017,8,28,15,30,23.0,224.0,4.3,22.0,238.0,233.37,182.72
2017,8,28,15,45,15.5,198.5,4.35,22.0,207.5,201.23,157.7
2017,8,28,16,0,8.0,173.0,4.4,22.0,177.0,169.45,132.6
2017,8,28,16,15,4.0,152.0,4.4,21.5,154.0,145.71,114.03
2017,8,28,16,30,0.0,131.0,4.4,21.0,131.0,122.22,95.37
2017,8,28,16,45,0.0,113.0,4.4,20.5,113.0,105.11,81.8
2017,8,28,17,0,0.0,95.0,4.4,20.0,95.0,87.96,67.94
2017,8,28,17,15,245.0,79.5,4.35,19.5,137.5,269.21,221.93
2017,8,28,17,30,490.0,64.0,4.3,19.0,180.0,386.05,316.13
2017,8,28,17,45,405.5,53.5,4.25,18.5,133.0,301.62,243.51
2017,8,28,18,0,321.0,43.0,4.2,18.0,86.0,225.58,176.45
2017,8,28,18,15,200.5,27.5,4.1,17.5,50.5,137.31,90.95
2017,8,28,18,30,80.0,12.0,4.0,17.0,15.0,39.35,0.0
2017,8,28,18,45,40.0,6.0,3.95,17.0,7.5,0.0,0.0
2017,8,28,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,29,5,45,86.0,10.5,2.7,15.5,16.0,9.55,0.0
2017,8,29,6,0,172.0,21.0,2.8,16.0,32.0,16.54,1.61
2017,8,29,6,15,281.5,34.0,2.75,16.0,71.5,27.35,17.42
2017,8,29,6,30,391.0,47.0,2.7,16.0,111.0,37.13,26.81
2017,8,29,6,45,467.5,56.0,2.65,16.5,160.0,42.94,32.3
2017,8,29,7,0,544.0,65.0,2.6,17.0,209.0,48.56,37.4
2017,8,29,7,15,272.0,68.0,2.55,17.0,140.0,48.41,37.32
2017,8,29,7,30,0.0,71.0,2.5,17.0,71.0,62.75,49.88
2017,8,29,7,45,0.0,83.0,2.5,17.0,83.0,72.98,55.98
2017,8,29,8,0,0.0,95.0,2.5,17.0,95.0,83.29,64.38
2017,8,29,8,15,0.0,113.0,2.5,17.5,113.0,98.61,76.68
2017,8,29,8,30,0.0,131.0,2.5,18.0,131.0,114.06,88.91
2017,8,29,8,45,1.5,155.0,2.55,18.5,156.0,135.05,105.42
2017,8,29,9,0,3.0,179.0,2.6,19.0,181.0,156.45,122.06
2017,8,29,9,15,3.5,182.0,2.65,19.0,184.5,160.25,124.77
2017,8,29,9,30,4.0,185.0,2.7,19.0,188.0,163.98,127.49
2017,8,29,9,45,7.5,210.5,2.8,19.0,216.5,188.64,146.82
2017,8,29,10,0,11.0,236.0,2.9,19.0,245.0,213.95,166.54
2017,8,29,10,15,28.5,291.0,2.95,19.0,314.5,276.24,215.06
2017,8,29,10,30,46.0,346.0,3.0,19.0,384.0,340.89,264.6
2017,8,29,10,45,39.0,343.5,3.1,19.5,376.5,338.99,262.22
2017,8,29,11,0,32.0,341.0,3.2,20.0,369.0,336.1,259.29
2017,8,29,11,15,25.5,324.0,3.2,20.0,346.5,319.15,246.16
2017,8,29,11,30,19.0,307.0,3.2,20.0,324.0,293.18,226.14
2017,8,29,11,45,24.0,327.5,3.25,20.0,349.0,318.38,245.56
2017,8,29,12,0,29.0,348.0,3.3,20.0,374.0,355.78,273.98
2017,8,29,12,15,118.5,391.0,3.35,20.0,495.0,498.93,383.69
2017,8,29,12,30,208.0,434.0,3.4,20.0,616.0,635.72,485.05
2017,8,29,12,45,120.0,391.0,3.5,20.0,496.0,513.78,393.99
2017,8,29,13,0,32.0,348.0,3.6,20.0,376.0,371.36,285.88
2017,8,29,13,15,100.0,378.0,3.65,20.0,462.5,474.11,366.2
2017,8,29,13,30,168.0,408.0,3.7,20.0,549.0,596.25,457.93
2017,8,29,13,45,136.5,391.5,3.8,20.0,504.0,550.66,423.83
2017,8,29,14,0,105.0,375.0,3.9,20.0,459.0,485.96,376.08
2017,8,29,14,15,116.0,361.5,4.0,20.0,451.0,502.98,390.14
2017,8,29,14,30,127.0,348.0,4.1,20.0,443.0,501.02,389.95
2017,8,29,14,45,154.0,329.5,4.2,20.0,438.0,508.08,397.28
2017,8,29,15,0,181.0,311.0,4.3,20.0,433.0,513.36,403.34
2017,8,29,15,15,158.5,290.0,4.35,19.5,392.0,467.09,369.53
2017,8,29,15,30,136.0,269.0,4.4,19.0,351.0,421.07,335.48
2017,8,29,15,45,125.0,246.0,4.5,19.0,316.5,383.42,307.2
2017,8,29,16,0,114.0,223.0,4.6,19.0,282.0,345.8,278.49
2017,8,29,16,15,66.5,188.5,4.6,18.5,222.0,250.19,202.17
2017,8,29,16,30,19.0,154.0,4.6,18.0,162.0,161.99,129.85
2017,8,29,16,45,340.0,111.0,4.7,18.0,224.5,399.08,331.12
2017,8,29,17,0,661.0,68.0,4.8,18.0,287.0,557.38,460.54
2017,8,29,17,15,607.0,61.5,4.8,17.5,235.0,482.54,399.16
2017,8,29,17,30,553.0,55.0,4.8,17.0,183.0,411.55,339.35
2017,8,29,17,45,470.5,46.0,4.85,16.5,135.0,326.9,266.12
2017,8,29,18,0,388.0,37.0,4.9,16.0,87.0,250.53,197.21
2017,8,29,18,15,248.5,24.5,4.9,16.0,50.5,153.91,97.84
2017,8,29,18,30,109.0,12.0,4.9,16.0,14.0,49.48,0.0
2017,8,29,18,45,54.5,6.0,4.9,16.0,7.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,30,5,45,99.5,10.0,4.05,14.5,16.0,9.1,0.0
2017,8,30,6,0,199.0,20.0,4.2,15.0,32.0,16.33,0.14
2017,8,30,6,15,316.5,32.5,4.2,15.0,73.5,26.15,16.39
2017,8,30,6,30,434.0,45.0,4.2,15.0,115.0,35.58,25.53
2017,8,30,6,45,499.0,54.5,4.25,15.5,164.0,41.89,31.48
2017,8,30,7,0,564.0,64.0,4.3,16.0,213.0,47.95,36.99
2017,8,30,7,15,282.0,87.5,4.2,16.0,162.0,62.34,49.79
2017,8,30,7,30,0.0,111.0,4.1,16.0,111.0,93.66,77.27
2017,8,30,7,45,8.0,136.5,4.1,16.5,140.0,114.1,90.34
2017,8,30,8,0,16.0,162.0,4.1,17.0,169.0,136.69,108.0
2017,8,30,8,15,113.5,197.5,4.0,17.0,258.5,172.48,132.5
2017,8,30,8,30,211.0,233.0,3.9,17.0,348.0,230.99,176.05
2017,8,30,8,45,507.5,171.5,3.85,17.5,479.5,279.31,206.69
2017,8,30,9,0,804.0,110.0,3.8,18.0,611.0,369.49,275.34
2017,8,30,9,15,568.5,203.0,3.75,18.0,569.5,400.35,307.78
2017,8,30,9,30,333.0,296.0,3.7,18.0,528.0,406.21,316.36
2017,8,30,9,45,292.0,323.0,3.7,18.5,534.0,431.87,336.67
2017,8,30,10,0,251.0,350.0,3.7,19.0,540.0,453.1,352.52
2017,8,30,10,15,225.5,369.0,3.7,19.0,545.0,470.33,365.58
2017,8,30,10,30,200.0,388.0,3.7,19.0,550.0,486.33,377.28
2017,8,30,10,45,156.0,397.5,3.75,19.5,526.0,477.9,369.52
2017,8,30,11,0,112.0,407.0,3.8,20.0,502.0,465.13,358.34
2017,8,30,11,15,156.5,417.0,3.85,20.0,552.0,520.42,400.53
2017,8,30,11,30,201.0,427.0,3.9,20.0,602.0,578.89,444.41
2017,8,30,11,45,294.5,403.5,4.0,20.0,661.5,660.81,506.49
2017,8,30,12,0,388.0,380.0,4.1,20.0,721.0,737.86,564.32
2017,8,30,12,15,413.0,367.0,4.2,20.0,729.5,775.22,591.6
2017,8,30,12,30,438.0,354.0,4.3,20.0,738.0,802.04,611.8
2017,8,30,12,45,358.0,381.5,4.4,20.0,693.0,752.5,575.19
2017,8,30,13,0,278.0,409.0,4.5,20.0,648.0,711.94,544.74
2017,8,30,13,15,375.0,362.5,4.55,20.0,678.5,767.89,589.16
2017,8,30,13,30,472.0,316.0,4.6,20.0,709.0,839.12,643.18
2017,8,30,13,45,692.0,209.5,4.65,20.0,766.0,959.79,733.67
2017,8,30,14,0,912.0,103.0,4.7,20.0,823.0,1047.82,794.8
2017,8,30,14,15,657.0,201.5,4.7,19.5,709.5,915.15,704.87
2017,8,30,14,30,402.0,300.0,4.7,19.0,596.0,739.63,576.42
2017,8,30,14,45,642.0,196.5,4.7,19.0,641.0,881.88,687.23
2017,8,30,15,0,882.0,93.0,4.7,19.0,686.0,968.42,749.2
2017,8,30,15,15,867.5,91.0,4.65,19.0,642.0,933.92,725.67
2017,8,30,15,30,853.0,89.0,4.6,19.0,598.0,896.66,700.94
2017,8,30,15,45,512.0,155.0,4.6,19.0,453.5,653.21,523.43
2017,8,30,16,0,171.0,221.0,4.6,19.0,309.0,392.34,316.19
2017,8,30,16,15,121.0,195.5,4.6,18.5,254.5,317.99,258.11
2017,8,30,16,30,71.0,170.0,4.6,18.0,200.0,233.36,189.72
2017,8,30,16,45,381.5,117.5,4.6,18.0,246.0,437.11,361.74
2017,8,30,17,0,692.0,65.0,4.6,18.0,292.0,570.47,470.52
2017,8,30,17,15,636.5,59.0,4.6,17.5,238.5,497.31,410.53
2017,8,30,17,30,581.0,53.0,4.6,17.0,185.0,424.64,349.35
2017,8,30,17,45,488.5,44.5,4.65,16.5,135.5,333.97,271.17
2017,8,30,18,0,396.0,36.0,4.7,16.0,86.0,252.65,197.86
2017,8,30,18,15,242.5,23.5,4.7,16.0,49.5,148.42,87.19
2017,8,30,18,30,89.0,11.0,4.7,16.0,13.0,41.35,0.0
2017,8,30,18,45,44.5,5.5,4.7,16.0,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
