Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,31,5,45,73.5,10.0,2.25,14.5,14.0,9.1,0.0
2017,8,31,6,0,147.0,20.0,2.2,15.0,28.0,15.76,0.0
2017,8,31,6,15,263.0,34.5,2.1,15.0,68.5,26.89,16.92
2017,8,31,6,30,379.0,49.0,2.0,15.0,109.0,39.17,28.65
2017,8,31,6,45,461.0,59.0,1.9,15.5,159.5,45.76,34.9
2017,8,31,7,0,543.0,69.0,1.8,16.0,210.0,52.13,40.71
2017,8,31,7,15,273.5,94.5,1.7,16.5,166.0,71.78,58.0
2017,8,31,7,30,4.0,120.0,1.6,17.0,122.0,100.13,82.51
2017,8,31,7,45,19.0,146.5,1.55,17.5,155.0,121.43,95.68
2017,8,31,8,0,34.0,173.0,1.5,18.0,188.0,140.97,110.02
2017,8,31,8,15,115.5,203.5,1.5,18.5,264.5,177.01,134.72
2017,8,31,8,30,197.0,234.0,1.5,19.0,341.0,228.85,172.47
2017,8,31,8,45,238.5,250.5,1.5,19.5,391.0,267.33,201.94
2017,8,31,9,0,280.0,267.0,1.5,20.0,441.0,314.57,238.56
2017,8,31,9,15,248.5,292.5,1.5,20.5,455.0,344.53,262.76
2017,8,31,9,30,217.0,318.0,1.5,21.0,469.0,371.38,283.6
2017,8,31,9,45,188.5,338.5,1.55,22.0,474.0,390.98,297.72
2017,8,31,10,0,160.0,359.0,1.6,23.0,479.0,407.46,308.85
2017,8,31,10,15,217.0,366.5,1.65,23.5,537.0,463.37,349.91
2017,8,31,10,30,274.0,374.0,1.7,24.0,595.0,528.45,396.73
2017,8,31,10,45,255.0,389.5,1.75,24.5,599.5,547.95,409.34
2017,8,31,11,0,236.0,405.0,1.8,25.0,604.0,559.03,416.14
2017,8,31,11,15,568.5,267.0,1.85,25.0,756.0,730.77,543.18
2017,8,31,11,30,901.0,129.0,1.9,25.0,908.0,896.05,656.39
2017,8,31,11,45,902.0,129.5,2.0,25.5,914.0,930.18,676.4
2017,8,31,12,0,903.0,130.0,2.1,26.0,920.0,961.14,695.61
2017,8,31,12,15,902.5,130.0,2.15,26.5,918.5,986.88,710.92
2017,8,31,12,30,902.0,130.0,2.2,27.0,917.0,1009.1,724.04
2017,8,31,12,45,899.0,129.0,2.3,27.5,906.5,1024.25,733.31
2017,8,31,13,0,896.0,128.0,2.4,28.0,896.0,1035.61,740.34
2017,8,31,13,15,891.0,127.0,2.55,28.0,878.0,1041.12,745.82
2017,8,31,13,30,886.0,126.0,2.7,28.0,860.0,1042.77,749.0
2017,8,31,13,45,876.0,126.0,2.85,28.0,833.5,1036.58,747.3
2017,8,31,14,0,866.0,126.0,3.0,28.0,807.0,1026.64,743.31
2017,8,31,14,15,856.0,124.0,3.1,27.5,774.0,1022.22,744.02
2017,8,31,14,30,846.0,122.0,3.2,27.0,741.0,1002.72,734.93
2017,8,31,14,45,825.5,122.5,3.35,27.0,700.5,972.33,717.64
2017,8,31,15,0,805.0,123.0,3.5,27.0,660.0,939.02,698.26
2017,8,31,15,15,787.0,119.5,3.55,26.5,616.0,900.87,676.07
2017,8,31,15,30,769.0,116.0,3.6,26.0,572.0,860.27,651.87
2017,8,31,15,45,735.0,115.0,3.7,26.0,521.5,811.69,620.64
2017,8,31,16,0,701.0,114.0,3.8,26.0,471.0,757.22,584.63
2017,8,31,16,15,669.0,108.0,3.8,25.5,420.0,698.07,545.15
2017,8,31,16,30,637.0,102.0,3.8,25.0,369.0,638.94,504.58
2017,8,31,16,45,579.5,97.0,3.85,24.5,315.0,562.8,449.06
2017,8,31,17,0,522.0,92.0,3.9,24.0,261.0,489.62,393.32
2017,8,31,17,15,462.0,81.0,3.75,23.0,210.5,407.93,329.37
2017,8,31,17,30,402.0,70.0,3.6,22.0,160.0,336.75,271.16
2017,8,31,17,45,304.0,56.0,3.5,21.5,113.5,247.56,196.11
2017,8,31,18,0,206.0,42.0,3.4,21.0,67.0,169.16,128.16
2017,8,31,18,15,103.0,21.0,3.15,20.5,33.5,83.68,40.73
2017,8,31,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,5,45,37.0,8.0,1.65,21.5,10.0,7.28,0.0
2017,9,1,6,0,74.0,16.0,1.7,22.0,20.0,12.52,0.0
2017,9,1,6,15,160.0,34.5,1.9,22.5,56.0,26.72,16.05
2017,9,1,6,30,246.0,53.0,2.1,23.0,92.0,40.47,28.71
2017,9,1,6,45,307.0,69.5,2.3,23.5,136.5,52.13,39.13
2017,9,1,7,0,368.0,86.0,2.5,24.0,181.0,63.34,48.92
2017,9,1,7,15,419.5,98.0,2.4,24.5,229.5,70.8,55.27
2017,9,1,7,30,471.0,110.0,2.3,25.0,278.0,77.94,61.16
2017,9,1,7,45,504.5,121.0,2.2,25.5,326.5,94.92,64.79
2017,9,1,8,0,538.0,132.0,2.1,26.0,375.0,142.85,89.05
2017,9,1,8,15,568.0,140.0,2.0,26.0,422.5,193.15,124.51
2017,9,1,8,30,598.0,148.0,1.9,26.0,470.0,246.11,166.54
2017,9,1,8,45,618.5,155.5,1.8,26.5,514.0,299.54,210.51
2017,9,1,9,0,639.0,163.0,1.7,27.0,558.0,355.08,255.86
2017,9,1,9,15,657.0,168.0,1.6,27.5,598.5,409.35,299.28
2017,9,1,9,30,675.0,173.0,1.5,28.0,639.0,464.88,342.16
2017,9,1,9,45,699.0,172.0,1.45,28.5,676.0,519.27,382.95
2017,9,1,10,0,723.0,171.0,1.4,29.0,713.0,574.85,423.16
2017,9,1,10,15,733.0,173.5,1.35,29.0,742.0,625.67,459.5
2017,9,1,10,30,743.0,176.0,1.3,29.0,771.0,675.71,494.22
2017,9,1,10,45,752.0,177.5,1.3,29.0,793.0,723.05,526.63
2017,9,1,11,0,761.0,179.0,1.3,29.0,815.0,766.35,555.72
2017,9,1,11,15,765.5,180.0,1.45,29.0,829.5,805.79,583.06
2017,9,1,11,30,770.0,181.0,1.6,29.0,844.0,843.03,608.1
2017,9,1,11,45,773.5,180.5,1.75,29.0,851.0,875.57,630.08
2017,9,1,12,0,777.0,180.0,1.9,29.0,858.0,905.44,650.39
2017,9,1,12,15,777.0,180.0,2.05,29.0,856.5,929.68,667.16
2017,9,1,12,30,777.0,180.0,2.2,29.0,855.0,950.78,682.03
2017,9,1,12,45,761.5,186.0,2.4,29.0,842.0,959.41,689.52
2017,9,1,13,0,746.0,192.0,2.6,29.0,829.0,972.55,700.07
2017,9,1,13,15,741.0,190.5,2.7,29.0,812.0,977.18,704.31
2017,9,1,13,30,736.0,189.0,2.8,29.0,795.0,978.31,706.5
2017,9,1,13,45,726.0,187.0,2.9,29.0,770.5,970.37,702.97
2017,9,1,14,0,716.0,185.0,3.0,29.0,746.0,959.03,697.37
2017,9,1,14,15,705.0,181.5,3.05,28.5,715.0,941.75,688.98
2017,9,1,14,30,694.0,178.0,3.1,28.0,684.0,921.35,678.56
2017,9,1,14,45,672.0,176.5,3.2,28.0,645.5,889.44,659.39
2017,9,1,15,0,650.0,175.0,3.3,28.0,607.0,855.11,638.48
2017,9,1,15,15,630.5,169.0,3.25,27.5,565.0,816.09,614.52
2017,9,1,15,30,611.0,163.0,3.2,27.0,523.0,775.18,588.96
2017,9,1,15,45,571.5,160.0,3.2,27.0,474.5,711.32,545.81
2017,9,1,16,0,532.0,157.0,3.2,27.0,426.0,655.77,507.13
2017,9,1,16,15,499.0,146.5,3.1,26.5,378.0,597.47,466.39
2017,9,1,16,30,466.0,136.0,3.0,26.0,330.0,539.96,425.15
2017,9,1,16,45,406.0,126.0,2.9,25.5,278.5,464.7,368.85
2017,9,1,17,0,346.0,116.0,2.8,25.0,227.0,393.65,314.1
2017,9,1,17,15,294.5,98.0,2.65,24.5,180.0,311.12,249.01
2017,9,1,17,30,243.0,80.0,2.5,24.0,133.0,246.33,195.86
2017,9,1,17,45,172.0,58.0,2.35,23.5,90.0,170.48,132.61
2017,9,1,18,0,101.0,36.0,2.2,23.0,47.0,101.1,73.74
2017,9,1,18,15,50.5,18.0,2.1,22.5,23.5,48.39,16.58
2017,9,1,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,2,5,45,16.0,4.5,0.5,21.5,5.5,4.09,0.0
2017,9,2,6,0,32.0,9.0,0.5,22.0,11.0,7.62,0.0
2017,9,2,6,15,82.0,30.0,0.65,22.0,41.0,24.3,14.04
2017,9,2,6,30,132.0,51.0,0.8,22.0,71.0,40.26,28.66
2017,9,2,6,45,184.0,74.0,1.0,22.5,114.0,57.08,43.52
2017,9,2,7,0,236.0,97.0,1.2,23.0,157.0,73.32,57.64
2017,9,2,7,15,279.5,116.5,1.25,23.5,203.5,86.63,68.97
2017,9,2,7,30,323.0,136.0,1.3,24.0,250.0,99.48,79.62
2017,9,2,7,45,362.0,151.0,1.4,24.5,298.0,117.41,85.01
2017,9,2,8,0,401.0,166.0,1.5,25.0,346.0,155.47,104.49
2017,9,2,8,15,430.5,179.0,1.45,25.5,392.5,200.56,136.1
2017,9,2,8,30,460.0,192.0,1.4,26.0,439.0,249.41,173.76
2017,9,2,8,45,487.5,201.0,1.4,27.0,483.5,298.2,212.24
2017,9,2,9,0,515.0,210.0,1.4,28.0,528.0,350.04,252.86
2017,9,2,9,15,534.0,218.0,1.3,28.5,567.5,400.48,292.05
2017,9,2,9,30,553.0,226.0,1.2,29.0,607.0,452.48,331.14
2017,9,2,9,45,577.5,228.0,1.15,30.0,643.5,503.6,367.82
2017,9,2,10,0,602.0,230.0,1.1,31.0,680.0,557.73,405.19
2017,9,2,10,15,613.5,234.5,0.95,31.5,708.5,605.72,436.99
2017,9,2,10,30,625.0,239.0,0.8,32.0,737.0,653.47,467.21
2017,9,2,10,45,641.5,237.5,0.65,32.5,761.0,698.98,494.74
2017,9,2,11,0,658.0,236.0,0.5,33.0,785.0,744.02,520.71
2017,9,2,11,15,663.0,238.0,0.5,33.0,799.5,782.24,544.61
2017,9,2,11,30,668.0,240.0,0.5,33.0,814.0,818.62,567.04
2017,9,2,11,45,681.0,235.0,0.55,33.0,823.5,853.31,589.29
2017,9,2,12,0,694.0,230.0,0.6,33.0,833.0,886.04,610.19
2017,9,2,12,15,694.0,230.0,0.85,33.0,832.0,909.32,628.45
2017,9,2,12,30,694.0,230.0,1.1,33.0,831.0,929.66,644.76
2017,9,2,12,45,704.0,221.5,1.4,33.0,825.5,948.08,660.45
2017,9,2,13,0,714.0,213.0,1.7,33.0,820.0,963.41,673.99
2017,9,2,13,15,708.5,211.0,1.9,32.5,803.0,966.82,680.2
2017,9,2,13,30,703.0,209.0,2.1,32.0,786.0,966.8,684.38
2017,9,2,13,45,706.5,199.5,2.3,32.0,764.5,964.46,685.71
2017,9,2,14,0,710.0,190.0,2.5,32.0,743.0,958.6,684.8
2017,9,2,14,15,698.5,186.5,2.6,31.5,712.0,940.8,676.76
2017,9,2,14,30,687.0,183.0,2.7,31.0,681.0,919.9,666.74
2017,9,2,14,45,683.0,173.5,2.8,31.0,646.5,896.77,653.86
2017,9,2,15,0,679.0,164.0,2.9,31.0,612.0,870.57,638.87
2017,9,2,15,15,659.5,158.5,2.95,30.5,569.5,831.41,615.97
2017,9,2,15,30,640.0,153.0,3.0,30.0,527.0,790.29,591.42
2017,9,2,15,45,624.0,143.5,3.05,30.0,482.5,746.14,563.14
2017,9,2,16,0,608.0,134.0,3.1,30.0,438.0,700.43,533.27
2017,9,2,16,15,575.0,125.5,3.05,29.5,389.0,640.77,493.28
2017,9,2,16,30,542.0,117.0,3.0,29.0,340.0,575.14,447.37
2017,9,2,16,45,505.5,106.0,3.0,28.5,291.0,512.29,401.98
2017,9,2,17,0,469.0,95.0,3.0,28.0,242.0,451.26,356.23
2017,9,2,17,15,410.0,82.0,2.9,27.0,193.0,375.92,297.93
2017,9,2,17,30,351.0,69.0,2.8,26.0,144.0,305.7,241.38
2017,9,2,17,45,275.0,52.5,2.75,25.5,101.0,227.81,176.55
2017,9,2,18,0,199.0,36.0,2.7,25.0,58.0,158.0,115.79
2017,9,2,18,15,99.5,18.0,2.6,24.5,29.0,75.73,18.58
2017,9,2,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.0,3.2,20.0,5.0,4.55,0.0
2017,9,3,6,0,0.0,10.0,3.4,20.0,10.0,8.79,0.0
2017,9,3,6,15,56.0,31.5,3.35,20.0,40.0,26.33,15.62
2017,9,3,6,30,112.0,53.0,3.3,20.0,70.0,41.62,29.98
2017,9,3,6,45,159.5,78.0,3.3,20.5,112.5,59.74,46.14
2017,9,3,7,0,207.0,103.0,3.3,21.0,155.0,77.19,61.48
2017,9,3,7,15,248.5,124.5,3.15,21.0,201.5,91.69,74.11
2017,9,3,7,30,290.0,146.0,3.0,21.0,248.0,105.67,86.03
2017,9,3,7,45,324.5,164.0,2.85,21.5,295.0,124.98,92.84
2017,9,3,8,0,359.0,182.0,2.7,22.0,342.0,167.12,116.98
2017,9,3,8,15,279.5,205.5,2.6,22.5,339.0,200.07,144.28
2017,9,3,8,30,200.0,229.0,2.5,23.0,336.0,226.58,168.59
2017,9,3,8,45,196.5,252.0,2.4,23.5,365.0,260.36,195.62
2017,9,3,9,0,193.0,275.0,2.3,24.0,394.0,293.98,222.13
2017,9,3,9,15,123.0,283.0,2.2,24.0,361.0,288.8,219.87
2017,9,3,9,30,53.0,291.0,2.1,24.0,328.0,274.84,209.78
2017,9,3,9,45,283.0,285.5,2.05,24.5,495.0,398.1,302.58
2017,9,3,10,0,513.0,280.0,2.0,25.0,662.0,548.78,412.94
2017,9,3,10,15,476.5,295.5,1.9,25.0,661.5,572.3,429.2
2017,9,3,10,30,440.0,311.0,1.8,25.0,661.0,591.23,442.29
2017,9,3,10,45,275.0,355.5,1.75,25.5,576.5,533.68,398.26
2017,9,3,11,0,110.0,400.0,1.7,26.0,492.0,452.45,336.48
2017,9,3,11,15,126.0,410.5,1.65,26.5,517.5,491.93,364.38
2017,9,3,11,30,142.0,421.0,1.6,27.0,543.0,525.6,387.1
2017,9,3,11,45,243.0,407.5,1.55,27.5,617.5,622.18,455.0
2017,9,3,12,0,344.0,394.0,1.5,28.0,692.0,714.41,517.54
2017,9,3,12,15,436.5,363.5,1.6,28.0,741.0,796.6,574.15
2017,9,3,12,30,529.0,333.0,1.7,28.0,790.0,871.29,625.38
2017,9,3,12,45,457.0,349.5,1.8,28.0,741.0,832.3,599.08
2017,9,3,13,0,385.0,366.0,1.9,28.0,692.0,775.45,561.89
2017,9,3,13,15,450.5,340.5,2.05,28.0,714.5,837.54,606.61
2017,9,3,13,30,516.0,315.0,2.2,28.0,737.0,884.25,640.28
2017,9,3,13,45,529.5,296.5,2.4,28.0,718.0,882.92,642.11
2017,9,3,14,0,543.0,278.0,2.6,28.0,699.0,878.55,642.36
2017,9,3,14,15,418.0,299.5,2.75,27.5,616.0,775.0,573.18
2017,9,3,14,30,293.0,321.0,2.9,27.0,533.0,656.45,491.73
2017,9,3,14,45,357.0,287.0,3.1,27.0,531.0,678.86,512.19
2017,9,3,15,0,421.0,253.0,3.3,27.0,529.0,714.51,540.74
2017,9,3,15,15,387.0,250.0,3.45,26.5,491.0,654.35,500.27
2017,9,3,15,30,353.0,247.0,3.6,26.0,453.0,612.1,471.93
2017,9,3,15,45,398.5,215.0,3.75,25.5,428.0,605.77,471.64
2017,9,3,16,0,444.0,183.0,3.9,25.0,403.0,610.89,479.06
2017,9,3,16,15,411.5,169.0,3.95,24.5,356.0,552.33,437.05
2017,9,3,16,30,379.0,155.0,4.0,24.0,309.0,480.5,384.31
2017,9,3,16,45,342.5,137.5,4.05,23.5,262.0,418.48,337.23
2017,9,3,17,0,306.0,120.0,4.1,23.0,215.0,358.81,290.43
2017,9,3,17,15,256.5,100.0,4.05,22.5,169.0,290.45,234.95
2017,9,3,17,30,207.0,80.0,4.0,22.0,123.0,226.45,181.47
2017,9,3,17,45,150.0,56.5,4.0,21.5,83.0,157.98,123.33
2017,9,3,18,0,93.0,33.0,4.0,21.0,43.0,94.04,67.63
2017,9,3,18,15,46.5,16.5,3.8,20.5,21.5,44.02,0.13
2017,9,3,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,1.5,1.55,18.5,1.5,1.36,0.0
2017,9,4,6,0,0.0,3.0,1.6,19.0,3.0,2.63,0.0
2017,9,4,6,15,0.0,15.5,1.7,19.0,15.5,13.63,5.33
2017,9,4,6,30,0.0,28.0,1.8,19.0,28.0,24.67,15.58
2017,9,4,6,45,0.0,47.0,1.9,19.5,47.0,41.28,30.35
2017,9,4,7,0,0.0,66.0,2.0,20.0,66.0,57.11,44.32
2017,9,4,7,15,0.0,87.0,2.1,20.0,87.0,74.22,59.29
2017,9,4,7,30,0.0,108.0,2.2,20.0,108.0,91.1,73.82
2017,9,4,7,45,0.0,117.5,2.35,20.5,117.5,99.64,77.16
2017,9,4,8,0,0.0,127.0,2.5,21.0,127.0,108.62,84.1
2017,9,4,8,15,80.5,179.0,2.65,21.0,222.0,158.68,120.78
2017,9,4,8,30,161.0,231.0,2.8,21.0,317.0,219.67,166.2
2017,9,4,8,45,107.0,243.0,2.95,21.5,302.0,231.23,177.35
2017,9,4,9,0,53.0,255.0,3.1,22.0,287.0,232.52,179.61
2017,9,4,9,15,26.5,207.0,3.25,22.0,223.0,189.43,146.25
2017,9,4,9,30,0.0,159.0,3.4,22.0,159.0,139.92,107.17
2017,9,4,9,45,3.0,180.0,3.6,22.5,182.5,160.15,122.81
2017,9,4,10,0,6.0,201.0,3.8,23.0,206.0,180.91,138.66
2017,9,4,10,15,71.5,291.5,3.85,23.0,348.0,304.96,235.3
2017,9,4,10,30,137.0,382.0,3.9,23.0,490.0,441.03,338.21
2017,9,4,10,45,77.5,335.0,3.95,23.5,397.0,360.94,276.4
2017,9,4,11,0,18.0,288.0,4.0,24.0,304.0,272.07,207.44
2017,9,4,11,15,9.0,194.0,3.9,24.0,202.0,180.96,137.4
2017,9,4,11,30,0.0,100.0,3.8,24.0,100.0,89.06,65.31
2017,9,4,11,45,0.0,78.5,3.7,24.0,78.5,69.82,50.13
2017,9,4,12,0,0.0,57.0,3.6,24.0,57.0,50.66,34.9
2017,9,4,12,15,7.5,168.0,3.5,23.5,174.5,158.15,120.09
2017,9,4,12,30,15.0,279.0,3.4,23.0,292.0,269.77,206.46
2017,9,4,12,45,119.5,344.5,3.35,23.0,446.0,467.97,358.27
2017,9,4,13,0,224.0,410.0,3.3,23.0,600.0,646.36,488.87
2017,9,4,13,15,286.5,385.5,3.4,23.0,622.5,706.34,532.86
2017,9,4,13,30,349.0,361.0,3.5,23.0,645.0,749.08,565.48
2017,9,4,13,45,346.5,349.5,3.6,23.0,624.0,738.5,559.01
2017,9,4,14,0,344.0,338.0,3.7,23.0,603.0,726.02,551.56
2017,9,4,14,15,361.5,317.0,3.75,23.0,585.5,721.09,550.04
2017,9,4,14,30,379.0,296.0,3.8,23.0,568.0,713.79,546.85
2017,9,4,14,45,439.0,257.5,3.9,23.0,556.0,743.67,571.45
2017,9,4,15,0,499.0,219.0,4.0,23.0,544.0,751.62,580.67
2017,9,4,15,15,438.0,220.0,3.9,22.5,491.0,685.43,533.58
2017,9,4,15,30,377.0,221.0,3.8,22.0,438.0,603.21,474.48
2017,9,4,15,45,356.0,206.5,3.75,22.0,397.5,558.3,442.18
2017,9,4,16,0,335.0,192.0,3.7,22.0,357.0,513.36,409.15
2017,9,4,16,15,306.5,171.5,3.55,22.0,310.0,455.29,365.26
2017,9,4,16,30,278.0,151.0,3.4,22.0,263.0,398.24,321.34
2017,9,4,16,45,225.0,138.0,3.25,22.0,220.0,334.55,270.57
2017,9,4,17,0,172.0,125.0,3.1,22.0,177.0,263.35,212.89
2017,9,4,17,15,140.0,102.0,2.9,21.5,139.0,209.85,169.02
2017,9,4,17,30,108.0,79.0,2.7,21.0,101.0,158.93,126.21
2017,9,4,17,45,54.0,55.0,2.55,21.0,66.0,97.58,74.07
2017,9,4,18,0,0.0,31.0,2.4,21.0,31.0,29.66,17.26
2017,9,4,18,15,0.0,15.5,2.25,20.5,15.5,13.66,0.0
2017,9,4,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,5.5,1.8,19.5,5.5,5.0,0.0
2017,9,5,6,0,0.0,11.0,1.9,20.0,11.0,9.68,0.0
2017,9,5,6,15,69.0,33.0,1.95,20.0,43.0,27.31,16.01
2017,9,5,6,30,138.0,55.0,2.0,20.0,75.0,43.07,31.13
2017,9,5,6,45,212.0,74.5,2.15,20.0,119.5,57.47,44.22
2017,9,5,7,0,286.0,94.0,2.3,20.0,164.0,71.48,56.75
2017,9,5,7,15,337.0,109.0,2.35,20.0,211.0,78.69,63.14
2017,9,5,7,30,388.0,124.0,2.4,20.0,258.0,87.72,70.9
2017,9,5,7,45,265.0,153.5,2.5,20.5,252.0,117.03,87.48
2017,9,5,8,0,142.0,183.0,2.6,21.0,246.0,152.99,114.51
2017,9,5,8,15,142.5,209.0,2.6,21.0,278.0,185.55,139.54
2017,9,5,8,30,143.0,235.0,2.6,21.0,310.0,218.74,166.04
2017,9,5,8,45,396.0,193.5,2.65,21.5,428.5,268.1,197.84
2017,9,5,9,0,649.0,152.0,2.7,22.0,547.0,351.83,260.25
2017,9,5,9,15,667.0,156.5,2.7,22.0,587.0,406.3,306.12
2017,9,5,9,30,685.0,161.0,2.7,22.0,627.0,461.95,351.92
2017,9,5,9,45,715.0,156.0,2.7,22.5,665.0,516.39,394.96
2017,9,5,10,0,745.0,151.0,2.7,23.0,703.0,572.44,437.98
2017,9,5,10,15,755.0,153.5,2.65,23.0,731.0,624.19,477.16
2017,9,5,10,30,765.0,156.0,2.6,23.0,759.0,674.26,514.11
2017,9,5,10,45,781.0,152.5,2.6,23.5,783.0,721.96,547.86
2017,9,5,11,0,797.0,149.0,2.6,24.0,807.0,768.65,579.78
2017,9,5,11,15,801.0,149.5,2.55,24.0,820.5,808.18,605.83
2017,9,5,11,30,805.0,150.0,2.5,24.0,834.0,845.31,630.05
2017,9,5,11,45,812.5,147.0,2.5,24.5,841.5,879.45,651.19
2017,9,5,12,0,820.0,144.0,2.5,25.0,849.0,910.92,670.39
2017,9,5,12,15,819.5,144.0,2.5,25.0,847.0,935.14,686.07
2017,9,5,12,30,819.0,144.0,2.5,25.0,845.0,956.04,699.67
2017,9,5,12,45,816.0,143.5,2.55,25.0,835.0,970.55,709.66
2017,9,5,13,0,813.0,143.0,2.6,25.0,825.0,981.47,717.5
2017,9,5,13,15,808.0,141.5,2.6,25.0,808.0,985.69,720.68
2017,9,5,13,30,803.0,140.0,2.6,25.0,791.0,986.24,721.68
2017,9,5,13,45,794.0,139.5,2.65,25.0,766.0,980.21,719.03
2017,9,5,14,0,785.0,139.0,2.7,25.0,741.0,970.63,714.23
2017,9,5,14,15,515.5,232.5,2.75,24.5,621.5,800.24,600.59
2017,9,5,14,30,246.0,326.0,2.8,24.0,502.0,616.33,467.34
2017,9,5,14,45,487.5,228.5,2.85,24.0,552.5,759.01,578.1
2017,9,5,15,0,729.0,131.0,2.9,24.0,603.0,879.22,664.48
2017,9,5,15,15,637.5,149.5,2.8,23.5,541.5,799.63,610.64
2017,9,5,15,30,546.0,168.0,2.7,23.0,480.0,712.96,551.9
2017,9,5,15,45,590.5,142.0,2.65,23.0,452.5,713.61,554.6
2017,9,5,16,0,635.0,116.0,2.6,23.0,425.0,701.02,546.97
2017,9,5,16,15,601.5,109.5,2.45,22.5,376.5,642.3,506.17
2017,9,5,16,30,568.0,103.0,2.3,22.0,328.0,583.92,464.63
2017,9,5,16,45,520.5,95.0,2.2,22.0,278.0,514.53,412.04
2017,9,5,17,0,473.0,87.0,2.1,22.0,228.0,442.7,356.08
2017,9,5,17,15,410.5,75.5,2.0,21.5,180.5,367.05,295.63
2017,9,5,17,30,348.0,64.0,1.9,21.0,133.0,297.02,237.46
2017,9,5,17,45,262.5,48.5,1.85,21.0,91.5,216.17,168.64
2017,9,5,18,0,177.0,33.0,1.8,21.0,50.0,144.93,103.08
2017,9,5,18,15,88.5,16.5,1.7,20.5,25.0,66.68,0.0
2017,9,5,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,5,45,22.0,5.5,2.15,18.0,6.5,5.0,0.0
2017,9,6,6,0,44.0,11.0,2.3,18.0,13.0,10.01,0.0
2017,9,6,6,15,120.0,31.5,2.3,18.0,46.5,25.41,14.4
2017,9,6,6,30,196.0,52.0,2.3,18.0,80.0,41.05,29.63
2017,9,6,6,45,98.0,46.0,2.3,18.5,60.0,36.59,26.34
2017,9,6,7,0,0.0,40.0,2.3,19.0,40.0,35.26,25.38
2017,9,6,7,15,0.0,51.5,2.25,19.0,51.5,45.46,34.42
2017,9,6,7,30,0.0,63.0,2.2,19.0,63.0,55.66,43.33
2017,9,6,7,45,0.0,93.0,2.2,19.5,93.0,80.74,61.91
2017,9,6,8,0,0.0,123.0,2.2,20.0,123.0,105.45,81.87
2017,9,6,8,15,9.5,156.5,2.2,20.0,162.0,134.64,104.9
2017,9,6,8,30,19.0,190.0,2.2,20.0,201.0,165.49,129.0
2017,9,6,8,45,13.5,192.5,2.25,20.5,201.0,169.06,131.48
2017,9,6,9,0,8.0,195.0,2.3,21.0,201.0,171.54,133.05
2017,9,6,9,15,25.0,236.5,2.3,21.0,253.5,214.77,166.61
2017,9,6,9,30,42.0,278.0,2.3,21.0,306.0,259.66,201.13
2017,9,6,9,45,188.5,299.5,2.35,21.5,437.0,361.15,278.66
2017,9,6,10,0,335.0,321.0,2.4,22.0,568.0,480.97,368.54
2017,9,6,10,15,341.5,333.0,2.45,22.0,593.5,518.86,396.59
2017,9,6,10,30,348.0,345.0,2.5,22.0,619.0,556.81,424.68
2017,9,6,10,45,412.0,328.5,2.6,22.0,661.0,615.9,468.93
2017,9,6,11,0,476.0,312.0,2.7,22.0,703.0,674.99,512.71
2017,9,6,11,15,577.0,270.0,2.8,22.0,752.0,743.01,563.41
2017,9,6,11,30,678.0,228.0,2.9,22.0,801.0,818.47,618.56
2017,9,6,11,45,568.5,282.5,3.0,22.5,765.5,799.68,601.93
2017,9,6,12,0,459.0,337.0,3.1,23.0,730.0,775.78,582.09
2017,9,6,12,15,424.0,352.5,3.15,23.0,715.0,776.05,581.94
2017,9,6,12,30,389.0,368.0,3.2,23.0,700.0,760.84,571.11
2017,9,6,12,45,389.0,363.5,3.3,23.0,692.0,768.16,577.21
2017,9,6,13,0,389.0,359.0,3.4,23.0,684.0,773.54,581.87
2017,9,6,13,15,534.0,285.0,3.5,23.0,721.0,865.02,650.43
2017,9,6,13,30,679.0,211.0,3.6,23.0,758.0,945.48,709.03
2017,9,6,13,45,532.0,267.0,3.7,23.0,687.5,854.59,644.9
2017,9,6,14,0,385.0,323.0,3.8,23.0,617.0,751.43,570.73
2017,9,6,14,15,504.5,263.0,3.8,22.5,631.0,823.02,627.4
2017,9,6,14,30,624.0,203.0,3.8,22.0,645.0,878.52,671.26
2017,9,6,14,45,603.5,199.0,3.85,22.0,607.5,845.87,649.6
2017,9,6,15,0,583.0,195.0,3.9,22.0,570.0,804.48,622.13
2017,9,6,15,15,562.5,187.5,3.8,21.5,529.0,764.51,595.74
2017,9,6,15,30,542.0,180.0,3.7,21.0,488.0,723.14,567.94
2017,9,6,15,45,515.5,171.0,3.65,21.0,443.0,673.7,532.81
2017,9,6,16,0,489.0,162.0,3.6,21.0,398.0,623.92,496.85
2017,9,6,16,15,455.0,150.5,3.5,20.5,351.0,565.24,454.13
2017,9,6,16,30,421.0,139.0,3.4,20.0,304.0,507.61,411.09
2017,9,6,16,45,384.0,123.5,3.3,20.0,257.0,444.63,361.92
2017,9,6,17,0,347.0,108.0,3.2,20.0,210.0,383.85,313.1
2017,9,6,17,15,291.5,90.0,3.1,19.5,164.0,299.29,244.26
2017,9,6,17,30,236.0,72.0,3.0,19.0,118.0,232.79,187.94
2017,9,6,17,45,174.5,51.0,2.95,19.0,79.5,164.1,128.37
2017,9,6,18,0,113.0,30.0,2.9,19.0,41.0,100.76,69.35
2017,9,6,18,15,56.5,15.0,2.85,19.0,20.5,36.02,0.0
2017,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,7,5,45,14.5,5.0,3.45,18.0,5.5,0.0,0.0
2017,9,7,6,0,29.0,10.0,3.5,18.0,11.0,9.1,0.0
2017,9,7,6,15,96.0,31.0,3.5,18.0,42.5,24.97,13.76
2017,9,7,6,30,163.0,52.0,3.5,18.0,74.0,40.94,29.46
2017,9,7,6,45,219.0,72.5,3.5,18.5,116.5,56.06,43.21
2017,9,7,7,0,275.0,93.0,3.5,19.0,159.0,70.72,56.3
2017,9,7,7,15,137.5,86.5,3.45,19.0,119.5,65.6,52.0
2017,9,7,7,30,0.0,80.0,3.4,19.0,80.0,69.66,55.54
2017,9,7,7,45,0.0,77.0,3.35,19.5,77.0,67.88,51.25
2017,9,7,8,0,0.0,74.0,3.3,20.0,74.0,65.45,48.97
2017,9,7,8,15,0.0,96.0,3.25,20.0,96.0,84.43,64.45
2017,9,7,8,30,0.0,118.0,3.2,20.0,118.0,103.22,79.59
2017,9,7,8,45,0.5,143.0,3.15,20.5,143.5,124.81,96.63
2017,9,7,9,0,1.0,168.0,3.1,21.0,169.0,146.69,113.66
2017,9,7,9,15,1.0,168.5,3.05,21.0,169.5,147.95,114.33
2017,9,7,9,30,1.0,169.0,3.0,21.0,170.0,149.05,114.93
2017,9,7,9,45,26.5,242.0,3.0,21.0,261.5,226.57,175.86
2017,9,7,10,0,52.0,315.0,3.0,21.0,353.0,308.3,238.81
2017,9,7,10,15,44.5,318.5,2.95,21.0,352.0,312.61,241.54
2017,9,7,10,30,37.0,322.0,2.9,21.0,351.0,315.91,243.68
2017,9,7,10,45,41.0,336.5,2.9,21.0,369.5,336.77,259.4
2017,9,7,11,0,45.0,351.0,2.9,21.0,388.0,358.19,275.43
2017,9,7,11,15,150.0,377.5,2.85,21.0,504.0,482.31,370.36
2017,9,7,11,30,255.0,404.0,2.8,21.0,620.0,617.15,469.69
2017,9,7,11,45,266.5,399.0,2.8,21.5,625.5,637.31,482.79
2017,9,7,12,0,278.0,394.0,2.8,22.0,631.0,656.85,496.1
2017,9,7,12,15,277.5,393.5,2.75,22.0,629.5,668.93,504.47
2017,9,7,12,30,277.0,393.0,2.7,22.0,628.0,679.65,511.94
2017,9,7,12,45,235.0,396.5,2.7,22.0,594.5,636.97,481.12
2017,9,7,13,0,193.0,400.0,2.7,22.0,561.0,606.55,458.84
2017,9,7,13,15,188.0,394.5,2.7,22.0,548.5,601.73,455.91
2017,9,7,13,30,183.0,389.0,2.7,22.0,536.0,595.84,452.1
2017,9,7,13,45,186.5,374.0,2.75,22.0,520.0,587.0,446.84
2017,9,7,14,0,190.0,359.0,2.8,22.0,504.0,576.99,440.79
2017,9,7,14,15,188.5,344.0,2.8,21.5,482.5,560.84,430.83
2017,9,7,14,30,187.0,329.0,2.8,21.0,461.0,543.69,420.11
2017,9,7,14,45,257.0,298.0,2.8,21.0,468.5,595.12,460.97
2017,9,7,15,0,327.0,267.0,2.8,21.0,476.0,623.88,485.01
2017,9,7,15,15,280.0,254.5,2.8,21.0,424.5,560.47,438.42
2017,9,7,15,30,233.0,242.0,2.8,21.0,373.0,481.05,379.74
2017,9,7,15,45,310.5,206.0,2.8,21.0,364.5,518.17,411.39
2017,9,7,16,0,388.0,170.0,2.8,21.0,356.0,548.07,436.69
2017,9,7,16,15,272.5,163.0,2.8,20.5,286.5,417.81,336.63
2017,9,7,16,30,157.0,156.0,2.8,20.0,217.0,299.06,242.41
2017,9,7,16,45,137.5,135.5,2.8,20.0,183.5,256.51,208.53
2017,9,7,17,0,118.0,115.0,2.8,20.0,150.0,215.31,174.7
2017,9,7,17,15,211.5,90.0,2.85,19.5,136.0,250.12,203.85
2017,9,7,17,30,305.0,65.0,2.9,19.0,122.0,273.75,221.13
2017,9,7,17,45,223.5,47.0,2.95,19.0,81.5,194.52,152.19
2017,9,7,18,0,142.0,29.0,3.0,19.0,41.0,124.14,83.6
2017,9,7,18,15,71.0,14.5,3.0,18.5,20.5,41.17,0.0
2017,9,7,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,5,45,22.0,5.5,3.2,17.0,6.5,0.0,0.0
2017,9,8,6,0,44.0,11.0,3.2,17.0,13.0,10.01,0.0
2017,9,8,6,15,133.5,30.5,3.1,17.0,46.5,23.78,12.58
2017,9,8,6,30,223.0,50.0,3.0,17.0,80.0,38.45,27.41
2017,9,8,6,45,292.0,66.5,2.95,17.5,125.0,50.26,38.32
2017,9,8,7,0,361.0,83.0,2.9,18.0,170.0,61.62,48.57
2017,9,8,7,15,180.5,66.0,2.7,18.0,109.5,51.33,39.7
2017,9,8,7,30,0.0,49.0,2.5,18.0,49.0,43.23,32.59
2017,9,8,7,45,0.0,76.0,2.35,18.0,76.0,67.04,50.89
2017,9,8,8,0,0.0,103.0,2.2,18.0,103.0,89.55,69.43
2017,9,8,8,15,0.0,100.0,2.0,18.0,100.0,87.74,67.67
2017,9,8,8,30,0.0,97.0,1.8,18.0,97.0,85.57,65.65
2017,9,8,8,45,0.0,113.0,1.6,18.5,113.0,99.42,76.63
2017,9,8,9,0,0.0,129.0,1.4,19.0,129.0,113.39,87.53
2017,9,8,9,15,1.5,154.5,1.3,19.0,155.5,136.22,105.58
2017,9,8,9,30,3.0,180.0,1.2,19.0,182.0,159.46,123.73
2017,9,8,9,45,37.0,254.0,1.2,19.5,281.0,242.49,188.23
2017,9,8,10,0,71.0,328.0,1.2,20.0,380.0,330.79,254.73
2017,9,8,10,15,101.5,351.0,1.25,20.0,429.0,377.53,289.57
2017,9,8,10,30,132.0,374.0,1.3,20.0,478.0,432.56,330.4
2017,9,8,10,45,163.0,385.5,1.4,20.5,517.0,476.98,362.67
2017,9,8,11,0,194.0,397.0,1.5,21.0,556.0,523.96,396.5
2017,9,8,11,15,105.5,342.5,1.65,21.0,429.5,413.37,315.05
2017,9,8,11,30,17.0,288.0,1.8,21.0,303.0,275.14,210.31
2017,9,8,11,45,14.5,271.5,2.0,21.5,284.5,259.05,198.33
2017,9,8,12,0,12.0,255.0,2.2,22.0,266.0,242.54,185.49
2017,9,8,12,15,9.5,231.0,2.4,22.0,240.0,218.64,167.27
2017,9,8,12,30,7.0,207.0,2.6,22.0,214.0,194.42,148.67
2017,9,8,12,45,7.5,212.5,2.8,22.0,219.5,200.6,153.67
2017,9,8,13,0,8.0,218.0,3.0,22.0,225.0,206.85,158.68
2017,9,8,13,15,6.5,204.0,3.1,22.0,209.5,192.52,147.64
2017,9,8,13,30,5.0,190.0,3.2,22.0,194.0,178.07,136.51
2017,9,8,13,45,3.5,179.5,3.35,22.0,182.5,166.88,127.89
2017,9,8,14,0,2.0,169.0,3.5,22.0,171.0,155.63,119.19
2017,9,8,14,15,3.0,178.0,3.5,21.5,180.5,165.61,127.59
2017,9,8,14,30,4.0,187.0,3.5,21.0,190.0,175.87,136.23
2017,9,8,14,45,10.5,206.0,3.5,21.0,213.0,201.9,157.39
2017,9,8,15,0,17.0,225.0,3.5,21.0,236.0,228.8,179.17
2017,9,8,15,15,12.0,203.5,3.4,20.5,211.0,203.04,159.32
2017,9,8,15,30,7.0,182.0,3.3,20.0,186.0,177.43,139.45
2017,9,8,15,45,3.5,162.5,3.2,20.0,164.5,155.45,122.07
2017,9,8,16,0,0.0,143.0,3.1,20.0,143.0,133.66,104.66
2017,9,8,16,15,0.0,114.5,3.0,19.5,114.5,105.47,82.12
2017,9,8,16,30,0.0,86.0,2.9,19.0,86.0,77.48,59.34
2017,9,8,16,45,0.0,72.5,2.85,19.0,72.5,64.81,48.91
2017,9,8,17,0,0.0,59.0,2.8,19.0,59.0,52.14,38.3
2017,9,8,17,15,162.5,60.0,2.8,18.5,90.0,178.97,146.54
2017,9,8,17,30,325.0,61.0,2.8,18.0,121.0,279.66,226.71
2017,9,8,17,45,237.0,44.5,2.8,18.0,80.5,198.09,155.01
2017,9,8,18,0,149.0,28.0,2.8,18.0,40.0,124.51,80.14
2017,9,8,18,15,74.5,14.0,2.8,18.0,20.0,41.95,0.0
2017,9,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,9,5,45,32.0,5.5,2.05,16.5,6.5,0.0,0.0
2017,9,9,6,0,64.0,11.0,2.1,17.0,13.0,10.01,0.0
2017,9,9,6,15,174.0,27.5,1.95,17.0,47.5,21.5,10.5
2017,9,9,6,30,284.0,44.0,1.8,17.0,82.0,33.98,23.54
2017,9,9,6,45,366.5,56.0,1.7,17.5,128.5,42.58,31.63
2017,9,9,7,0,449.0,68.0,1.6,18.0,175.0,52.12,40.27
2017,9,9,7,15,224.5,89.5,1.4,18.0,143.0,68.15,54.45
2017,9,9,7,30,0.0,111.0,1.2,18.0,111.0,92.88,75.93
2017,9,9,7,45,0.0,124.0,1.05,18.5,124.0,104.14,81.43
2017,9,9,8,0,0.0,137.0,0.9,19.0,137.0,116.1,90.76
2017,9,9,8,15,3.0,153.5,0.9,19.0,155.0,131.22,102.57
2017,9,9,8,30,6.0,170.0,0.9,19.0,173.0,146.85,114.67
2017,9,9,8,45,30.5,210.0,0.95,19.5,228.0,185.08,143.78
2017,9,9,9,0,55.0,250.0,1.0,20.0,283.0,230.05,177.95
2017,9,9,9,15,46.0,259.5,1.1,20.0,289.0,240.88,186.37
2017,9,9,9,30,37.0,269.0,1.2,20.0,295.0,250.46,193.77
2017,9,9,9,45,72.5,304.0,1.3,20.5,356.5,303.83,234.22
2017,9,9,10,0,108.0,339.0,1.4,21.0,418.0,361.98,277.61
2017,9,9,10,15,121.0,356.0,1.5,21.0,447.5,398.35,304.68
2017,9,9,10,30,134.0,373.0,1.6,21.0,477.0,433.53,330.82
2017,9,9,10,45,113.0,378.5,1.7,21.5,468.0,434.77,330.72
2017,9,9,11,0,92.0,384.0,1.8,22.0,459.0,426.17,323.55
2017,9,9,11,15,79.5,383.5,1.9,22.0,449.5,422.91,321.1
2017,9,9,11,30,67.0,383.0,2.0,22.0,440.0,418.27,317.54
2017,9,9,11,45,51.5,366.5,2.15,22.5,411.0,393.88,298.95
2017,9,9,12,0,36.0,350.0,2.3,23.0,382.0,367.8,279.06
2017,9,9,12,15,32.5,341.5,2.4,23.0,370.5,359.6,273.19
2017,9,9,12,30,29.0,333.0,2.5,23.0,359.0,350.85,266.83
2017,9,9,12,45,35.0,341.0,2.65,23.0,371.0,368.01,280.18
2017,9,9,13,0,41.0,349.0,2.8,23.0,383.0,385.5,293.7
2017,9,9,13,15,41.5,341.0,2.85,23.0,375.0,380.59,290.36
2017,9,9,13,30,42.0,333.0,2.9,23.0,367.0,375.39,286.93
2017,9,9,13,45,256.5,305.0,3.0,23.0,499.0,600.18,460.0
2017,9,9,14,0,471.0,277.0,3.1,23.0,631.0,805.77,610.38
2017,9,9,14,15,391.0,290.0,3.1,23.0,575.5,721.48,549.19
2017,9,9,14,30,311.0,303.0,3.1,23.0,520.0,655.87,501.78
2017,9,9,14,45,306.0,287.5,3.15,23.0,491.0,631.33,485.85
2017,9,9,15,0,301.0,272.0,3.2,23.0,462.0,605.41,468.53
2017,9,9,15,15,294.5,253.5,3.2,22.5,428.5,573.3,447.26
2017,9,9,15,30,288.0,235.0,3.2,22.0,395.0,540.11,424.86
2017,9,9,15,45,151.5,201.5,3.2,22.0,285.0,357.79,284.45
2017,9,9,16,0,15.0,168.0,3.2,22.0,175.0,173.41,136.09
2017,9,9,16,15,11.5,149.0,3.1,21.5,154.0,152.0,119.67
2017,9,9,16,30,8.0,130.0,3.0,21.0,133.0,130.8,102.85
2017,9,9,16,45,4.0,110.5,2.9,21.0,112.0,108.9,84.97
2017,9,9,17,0,0.0,91.0,2.8,21.0,91.0,87.26,67.04
2017,9,9,17,15,168.0,74.5,2.65,20.5,104.5,202.53,164.2
2017,9,9,17,30,336.0,58.0,2.5,20.0,118.0,281.7,226.02
2017,9,9,17,45,241.0,42.0,2.45,19.5,77.0,196.77,152.26
2017,9,9,18,0,146.0,26.0,2.4,19.0,36.0,118.63,70.4
2017,9,9,18,15,73.0,13.0,2.35,18.5,18.0,40.3,0.0
2017,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,5,45,17.0,4.0,1.4,17.5,4.5,0.0,0.0
2017,9,10,6,0,34.0,8.0,1.5,18.0,9.0,7.28,0.0
2017,9,10,6,15,118.0,27.0,1.45,18.0,40.5,21.05,9.71
2017,9,10,6,30,202.0,46.0,1.4,18.0,72.0,35.38,24.58
2017,9,10,6,45,270.5,63.0,1.4,18.5,115.5,47.64,35.85
2017,9,10,7,0,339.0,80.0,1.4,19.0,159.0,59.44,46.45
