Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,7,15,393.5,93.0,1.2,19.0,207.0,67.8,53.9
2017,9,10,7,30,448.0,106.0,1.0,19.0,255.0,75.82,60.86
2017,9,10,7,45,485.5,117.0,0.85,19.5,303.5,94.38,65.36
2017,9,10,8,0,523.0,128.0,0.7,20.0,352.0,141.93,90.6
2017,9,10,8,15,554.5,136.0,0.6,20.5,399.0,191.1,125.73
2017,9,10,8,30,586.0,144.0,0.5,21.0,446.0,245.18,168.59
2017,9,10,8,45,608.0,151.0,0.45,22.0,489.5,298.19,211.73
2017,9,10,9,0,630.0,158.0,0.4,23.0,533.0,353.46,255.98
2017,9,10,9,15,648.5,163.5,0.4,23.5,573.0,408.03,299.26
2017,9,10,9,30,667.0,169.0,0.4,24.0,613.0,463.9,342.05
2017,9,10,9,45,725.5,151.0,0.45,24.5,657.0,520.8,384.78
2017,9,10,10,0,784.0,133.0,0.5,25.0,701.0,582.65,429.91
2017,9,10,10,15,793.0,135.0,0.5,25.5,729.0,634.29,465.78
2017,9,10,10,30,802.0,137.0,0.5,26.0,757.0,684.81,499.74
2017,9,10,10,45,809.5,137.5,0.55,26.5,778.5,731.45,530.82
2017,9,10,11,0,817.0,138.0,0.6,27.0,800.0,776.3,559.24
2017,9,10,11,15,820.5,139.0,0.7,27.0,813.5,816.38,585.55
2017,9,10,11,30,824.0,140.0,0.8,27.0,827.0,853.95,610.23
2017,9,10,11,45,827.5,139.5,0.9,27.5,833.0,887.3,630.99
2017,9,10,12,0,831.0,139.0,1.0,28.0,839.0,917.73,649.89
2017,9,10,12,15,830.5,139.0,1.15,28.0,837.0,941.86,666.99
2017,9,10,12,30,830.0,139.0,1.3,28.0,835.0,962.6,682.09
2017,9,10,12,45,824.5,139.5,1.45,28.0,824.0,975.51,692.41
2017,9,10,13,0,819.0,140.0,1.6,28.0,813.0,984.74,700.57
2017,9,10,13,15,814.0,139.0,1.8,28.0,795.0,989.13,706.44
2017,9,10,13,30,809.0,138.0,2.0,28.0,777.0,989.84,709.99
2017,9,10,13,45,802.0,135.5,2.2,28.0,752.0,983.19,708.86
2017,9,10,14,0,795.0,133.0,2.4,28.0,727.0,972.93,705.4
2017,9,10,14,15,784.5,130.5,2.5,28.0,695.5,955.64,696.4
2017,9,10,14,30,774.0,128.0,2.6,28.0,664.0,935.02,685.26
2017,9,10,14,45,761.0,124.5,2.75,28.0,626.0,907.66,670.01
2017,9,10,15,0,748.0,121.0,2.9,28.0,588.0,877.38,652.64
2017,9,10,15,15,729.0,117.0,2.95,27.5,545.5,843.82,633.39
2017,9,10,15,30,710.0,113.0,3.0,27.0,503.0,802.71,608.61
2017,9,10,15,45,685.5,108.0,3.1,27.0,456.0,753.79,576.97
2017,9,10,16,0,661.0,103.0,3.2,27.0,409.0,703.79,543.87
2017,9,10,16,15,625.5,97.0,3.2,26.5,359.5,643.07,502.72
2017,9,10,16,30,590.0,91.0,3.2,26.0,310.0,582.88,460.71
2017,9,10,16,45,539.5,83.0,3.2,25.5,259.5,510.63,406.9
2017,9,10,17,0,489.0,75.0,3.2,25.0,209.0,441.21,353.04
2017,9,10,17,15,418.5,64.5,3.1,24.0,161.5,360.15,288.17
2017,9,10,17,30,348.0,54.0,3.0,23.0,114.0,282.8,223.86
2017,9,10,17,45,242.0,39.0,2.9,22.5,73.5,193.12,147.05
2017,9,10,18,0,136.0,24.0,2.8,22.0,33.0,109.67,56.88
2017,9,10,18,15,68.0,12.0,2.75,21.5,16.5,37.31,0.0
2017,9,10,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,2.0,3.85,19.0,2.0,0.0,0.0
2017,9,11,6,0,0.0,4.0,4.1,19.0,4.0,3.64,0.0
2017,9,11,6,15,0.0,17.0,4.05,19.0,17.0,14.97,4.86
2017,9,11,6,30,0.0,30.0,4.0,19.0,30.0,26.46,16.81
2017,9,11,6,45,0.0,48.0,4.0,19.5,48.0,41.72,30.53
2017,9,11,7,0,0.0,66.0,4.0,20.0,66.0,56.68,43.84
2017,9,11,7,15,0.0,86.0,3.95,20.0,86.0,72.98,58.2
2017,9,11,7,30,0.0,106.0,3.9,20.0,106.0,89.09,72.17
2017,9,11,7,45,50.5,140.5,3.85,20.5,162.0,112.71,87.22
2017,9,11,8,0,101.0,175.0,3.8,21.0,218.0,148.29,112.56
2017,9,11,8,15,308.5,165.0,3.7,21.0,319.0,177.89,126.68
2017,9,11,8,30,516.0,155.0,3.6,21.0,420.0,237.58,167.7
2017,9,11,8,45,466.5,187.5,3.55,21.5,443.5,286.4,211.01
2017,9,11,9,0,417.0,220.0,3.5,22.0,467.0,329.36,248.45
2017,9,11,9,15,583.5,174.0,3.4,22.0,546.5,391.19,297.14
2017,9,11,9,30,750.0,128.0,3.3,22.0,626.0,469.21,359.19
2017,9,11,9,45,774.0,125.5,3.25,22.5,662.5,525.21,403.8
2017,9,11,10,0,798.0,123.0,3.2,23.0,699.0,582.11,447.75
2017,9,11,10,15,807.0,125.0,3.15,23.0,727.5,634.33,487.72
2017,9,11,10,30,816.0,127.0,3.1,23.0,756.0,685.39,525.78
2017,9,11,10,45,821.5,128.5,3.05,23.5,776.5,732.0,558.63
2017,9,11,11,0,827.0,130.0,3.0,24.0,797.0,776.64,588.1
2017,9,11,11,15,831.0,131.0,2.9,24.0,810.5,817.37,614.93
2017,9,11,11,30,835.0,132.0,2.8,24.0,824.0,855.59,639.74
2017,9,11,11,45,834.0,133.5,2.75,24.5,829.0,887.21,658.92
2017,9,11,12,0,833.0,135.0,2.7,25.0,834.0,915.66,675.85
2017,9,11,12,15,832.0,135.0,2.65,25.0,831.5,939.25,690.82
2017,9,11,12,30,831.0,135.0,2.6,25.0,829.0,959.42,703.58
2017,9,11,12,45,825.0,136.0,2.6,25.5,817.5,972.28,710.69
2017,9,11,13,0,819.0,137.0,2.6,26.0,806.0,981.45,715.57
2017,9,11,13,15,679.0,204.5,2.6,26.0,751.0,932.04,683.73
2017,9,11,13,30,539.0,272.0,2.6,26.0,696.0,863.91,636.95
2017,9,11,13,45,475.0,286.5,2.65,26.0,651.5,818.78,606.74
2017,9,11,14,0,411.0,301.0,2.7,26.0,607.0,771.3,574.27
2017,9,11,14,15,228.0,293.5,2.7,25.5,462.0,563.12,426.65
2017,9,11,14,30,45.0,286.0,2.7,25.0,317.0,337.33,257.62
2017,9,11,14,45,22.5,150.5,2.75,25.0,166.0,168.26,129.02
2017,9,11,15,0,0.0,15.0,2.8,25.0,15.0,13.24,5.09
2017,9,11,15,15,240.0,98.0,2.8,25.0,228.5,354.47,283.25
2017,9,11,15,30,480.0,181.0,2.8,25.0,442.0,666.83,517.75
2017,9,11,15,45,299.0,187.0,2.8,25.0,345.0,485.44,380.42
2017,9,11,16,0,118.0,193.0,2.8,25.0,248.0,318.82,250.8
2017,9,11,16,15,204.0,163.5,2.7,24.5,244.5,349.67,278.87
2017,9,11,16,30,290.0,134.0,2.6,24.0,241.0,386.53,310.05
2017,9,11,16,45,237.5,120.5,2.55,23.5,199.0,322.46,259.38
2017,9,11,17,0,185.0,107.0,2.5,23.0,157.0,262.98,211.35
2017,9,11,17,15,147.0,85.5,2.45,22.5,119.5,195.3,155.9
2017,9,11,17,30,109.0,64.0,2.4,22.0,82.0,142.73,111.4
2017,9,11,17,45,54.5,42.0,2.35,21.5,51.0,84.02,61.14
2017,9,11,18,0,0.0,20.0,2.3,21.0,20.0,18.26,3.18
2017,9,11,18,15,0.0,10.0,2.05,20.5,10.0,9.1,0.0
2017,9,11,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.95,18.5,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,2.0,19.0,8.0,7.28,0.0
2017,9,12,6,15,73.5,26.5,2.05,19.0,35.5,21.44,8.83
2017,9,12,6,30,147.0,45.0,2.1,19.0,63.0,35.72,24.6
2017,9,12,6,45,204.0,63.0,2.15,19.0,102.0,49.24,37.07
2017,9,12,7,0,261.0,81.0,2.2,19.0,141.0,62.38,48.96
2017,9,12,7,15,309.0,94.5,2.2,19.0,183.0,68.64,54.63
2017,9,12,7,30,357.0,108.0,2.2,19.0,225.0,76.9,61.84
2017,9,12,7,45,485.5,104.5,2.25,19.5,292.5,86.19,58.47
2017,9,12,8,0,614.0,101.0,2.3,20.0,360.0,130.94,78.34
2017,9,12,8,15,644.0,106.5,2.3,20.5,407.5,183.35,116.65
2017,9,12,8,30,674.0,112.0,2.3,21.0,455.0,239.32,162.76
2017,9,12,8,45,698.5,115.5,2.35,21.5,500.0,295.38,210.87
2017,9,12,9,0,723.0,119.0,2.4,22.0,545.0,353.74,260.71
2017,9,12,9,15,740.0,122.5,2.4,22.0,585.0,411.07,309.41
2017,9,12,9,30,757.0,126.0,2.4,22.0,625.0,471.26,358.93
2017,9,12,9,45,776.5,125.0,2.45,22.5,661.0,526.64,402.92
2017,9,12,10,0,796.0,124.0,2.5,23.0,697.0,582.44,445.88
2017,9,12,10,15,805.5,126.0,2.5,23.0,725.0,634.87,485.75
2017,9,12,10,30,815.0,128.0,2.5,23.0,753.0,686.19,523.77
2017,9,12,10,45,821.5,129.5,2.55,23.5,774.5,733.47,557.23
2017,9,12,11,0,828.0,131.0,2.6,24.0,796.0,778.86,587.49
2017,9,12,11,15,832.0,131.5,2.65,24.0,809.5,819.1,614.66
2017,9,12,11,30,836.0,132.0,2.7,24.0,823.0,856.8,639.99
2017,9,12,11,45,837.0,133.0,2.75,24.5,828.0,889.64,660.67
2017,9,12,12,0,838.0,134.0,2.8,25.0,833.0,919.42,679.24
2017,9,12,12,15,837.5,133.5,2.9,24.5,831.0,942.99,696.77
2017,9,12,12,30,837.0,133.0,3.0,24.0,829.0,963.12,712.23
2017,9,12,12,45,828.0,136.0,3.1,24.0,817.0,975.24,721.17
2017,9,12,13,0,819.0,139.0,3.2,24.0,805.0,983.59,727.81
2017,9,12,13,15,813.5,138.0,3.35,24.0,787.0,987.31,731.92
2017,9,12,13,30,808.0,137.0,3.5,24.0,769.0,987.34,733.73
2017,9,12,13,45,796.5,137.0,3.65,24.0,743.0,978.77,729.92
2017,9,12,14,0,785.0,137.0,3.8,24.0,717.0,966.64,723.84
2017,9,12,14,15,774.0,134.5,3.85,23.5,685.0,948.78,714.72
2017,9,12,14,30,763.0,132.0,3.9,23.0,653.0,927.63,703.4
2017,9,12,14,45,745.5,129.5,3.95,23.0,614.5,903.07,688.36
2017,9,12,15,0,728.0,127.0,4.0,23.0,576.0,870.0,667.34
2017,9,12,15,15,708.0,123.0,3.9,22.5,533.0,830.4,642.13
2017,9,12,15,30,688.0,119.0,3.8,22.0,490.0,788.83,615.23
2017,9,12,15,45,663.5,113.0,3.7,22.0,443.5,739.27,580.98
2017,9,12,16,0,639.0,107.0,3.6,22.0,397.0,688.7,545.48
2017,9,12,16,15,602.0,100.5,3.5,21.5,348.0,626.93,501.87
2017,9,12,16,30,565.0,94.0,3.4,21.0,299.0,565.86,457.26
2017,9,12,16,45,519.0,84.5,3.3,21.0,249.5,496.14,402.83
2017,9,12,17,0,473.0,75.0,3.2,21.0,200.0,428.93,348.53
2017,9,12,17,15,399.0,64.0,3.2,20.5,153.0,342.57,277.66
2017,9,12,17,30,325.0,53.0,3.2,20.0,106.0,268.44,214.18
2017,9,12,17,45,221.0,37.0,3.2,19.5,67.0,180.31,136.77
2017,9,12,18,0,117.0,21.0,3.2,19.0,28.0,94.14,27.03
2017,9,12,18,15,58.5,10.5,3.2,19.0,14.0,32.04,0.0
2017,9,12,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,5,45,3.5,2.5,2.95,18.0,2.5,0.0,0.0
2017,9,13,6,0,7.0,5.0,3.1,18.0,5.0,4.55,0.0
2017,9,13,6,15,63.5,26.5,3.25,18.0,34.0,21.4,8.11
2017,9,13,6,30,120.0,48.0,3.4,18.0,63.0,37.78,26.36
2017,9,13,6,45,196.5,68.0,3.6,18.0,106.0,52.69,40.17
2017,9,13,7,0,273.0,88.0,3.8,18.0,149.0,67.21,53.35
2017,9,13,7,15,136.5,84.5,3.7,18.0,115.0,67.77,54.09
2017,9,13,7,30,0.0,81.0,3.6,18.0,81.0,70.17,56.23
2017,9,13,7,45,0.0,85.0,3.55,18.5,85.0,74.15,56.74
2017,9,13,8,0,0.0,89.0,3.5,19.0,89.0,78.07,59.72
2017,9,13,8,15,0.0,89.0,3.4,19.0,89.0,78.48,59.87
2017,9,13,8,30,0.0,89.0,3.3,19.0,89.0,78.72,59.86
2017,9,13,8,45,0.0,115.0,3.2,19.5,115.0,101.1,77.87
2017,9,13,9,0,0.0,141.0,3.1,20.0,141.0,123.61,95.71
2017,9,13,9,15,7.0,183.0,3.1,20.0,188.0,162.82,126.83
2017,9,13,9,30,14.0,225.0,3.1,20.0,235.0,203.3,158.61
2017,9,13,9,45,43.0,272.5,3.1,20.5,303.5,262.45,204.4
2017,9,13,10,0,72.0,320.0,3.1,21.0,372.0,325.9,252.79
2017,9,13,10,15,52.5,314.0,3.1,21.0,352.5,315.33,244.15
2017,9,13,10,30,33.0,308.0,3.1,21.0,333.0,302.16,233.58
2017,9,13,10,45,32.0,313.5,3.15,21.0,338.5,310.76,240.03
2017,9,13,11,0,31.0,319.0,3.2,21.0,344.0,319.22,246.31
2017,9,13,11,15,25.5,308.5,3.25,21.0,330.0,308.56,237.95
2017,9,13,11,30,20.0,298.0,3.3,21.0,316.0,287.65,221.81
2017,9,13,11,45,45.5,341.5,3.35,21.0,380.0,365.3,281.66
2017,9,13,12,0,71.0,385.0,3.4,21.0,444.0,436.65,335.58
2017,9,13,12,15,73.0,385.0,3.45,21.0,446.0,443.7,340.76
2017,9,13,12,30,75.0,385.0,3.5,21.0,448.0,450.54,346.1
2017,9,13,12,45,105.0,389.5,3.55,21.0,475.5,489.36,376.17
2017,9,13,13,0,135.0,394.0,3.6,21.0,503.0,545.81,418.74
2017,9,13,13,15,132.0,384.0,3.6,21.0,488.5,537.4,412.68
2017,9,13,13,30,129.0,374.0,3.6,21.0,474.0,528.08,406.32
2017,9,13,13,45,98.0,350.5,3.65,21.0,425.0,456.15,352.91
2017,9,13,14,0,67.0,327.0,3.7,21.0,376.0,401.54,311.71
2017,9,13,14,15,61.5,309.0,3.65,21.0,352.5,378.38,294.71
2017,9,13,14,30,56.0,291.0,3.6,21.0,329.0,354.9,277.25
2017,9,13,14,45,115.5,283.5,3.55,21.0,356.0,424.62,333.3
2017,9,13,15,0,175.0,276.0,3.5,21.0,383.0,473.54,372.83
2017,9,13,15,15,122.0,250.5,3.4,20.5,322.5,393.41,311.47
2017,9,13,15,30,69.0,225.0,3.3,20.0,262.0,298.67,237.75
2017,9,13,15,45,45.0,194.5,3.25,20.0,217.5,242.82,193.7
2017,9,13,16,0,21.0,164.0,3.2,20.0,173.0,175.46,139.44
2017,9,13,16,15,10.5,124.0,3.1,19.5,128.5,124.99,98.65
2017,9,13,16,30,0.0,84.0,3.0,19.0,84.0,76.06,58.22
2017,9,13,16,45,0.0,69.5,2.9,19.0,69.5,62.35,46.86
2017,9,13,17,0,0.0,55.0,2.8,19.0,55.0,48.6,35.29
2017,9,13,17,15,0.0,41.5,2.7,19.0,41.5,36.61,25.04
2017,9,13,17,30,0.0,28.0,2.6,19.0,28.0,24.66,14.74
2017,9,13,17,45,0.0,17.0,2.55,19.0,17.0,14.95,6.16
2017,9,13,18,0,0.0,6.0,2.5,19.0,6.0,5.26,0.0
2017,9,13,18,15,0.0,3.0,2.5,18.5,3.0,2.73,0.0
2017,9,13,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,9,14,6,15,98.0,23.5,4.25,17.0,35.0,19.17,5.92
2017,9,14,6,30,196.0,47.0,4.3,17.0,70.0,36.36,25.18
2017,9,14,6,45,288.0,61.5,4.4,17.0,115.5,46.8,35.17
2017,9,14,7,0,380.0,76.0,4.5,17.0,161.0,56.91,44.53
2017,9,14,7,15,305.5,102.5,4.55,17.0,182.5,77.41,62.78
2017,9,14,7,30,231.0,129.0,4.6,17.0,204.0,94.5,77.8
2017,9,14,7,45,269.5,142.5,4.65,17.0,244.0,111.51,83.75
2017,9,14,8,0,308.0,156.0,4.7,17.0,284.0,147.35,105.34
2017,9,14,8,15,309.5,177.5,4.8,17.0,320.0,188.05,137.24
2017,9,14,8,30,311.0,199.0,4.9,17.0,356.0,229.29,171.96
2017,9,14,8,45,321.0,218.0,5.0,17.5,393.0,271.45,207.5
2017,9,14,9,0,331.0,237.0,5.1,18.0,430.0,314.91,243.97
2017,9,14,9,15,469.5,210.0,5.2,18.0,505.0,374.82,292.26
2017,9,14,9,30,608.0,183.0,5.3,18.0,580.0,451.08,354.44
2017,9,14,9,45,580.5,206.0,5.4,18.5,602.0,493.86,389.73
2017,9,14,10,0,553.0,229.0,5.5,19.0,624.0,534.93,422.41
2017,9,14,10,15,497.0,263.0,5.55,19.0,628.5,564.15,445.31
2017,9,14,10,30,441.0,297.0,5.6,19.0,633.0,587.03,462.52
2017,9,14,10,45,314.0,342.0,5.65,19.0,584.5,556.47,437.56
2017,9,14,11,0,187.0,387.0,5.7,19.0,536.0,512.47,401.59
2017,9,14,11,15,251.0,382.0,5.7,19.0,585.5,581.52,455.42
2017,9,14,11,30,315.0,377.0,5.7,19.0,635.0,646.29,505.3
2017,9,14,11,45,318.5,376.0,5.75,19.0,638.0,664.73,519.19
2017,9,14,12,0,322.0,375.0,5.8,19.0,641.0,681.98,532.37
2017,9,14,12,15,321.0,373.5,5.8,19.0,638.5,693.23,540.87
2017,9,14,12,30,320.0,372.0,5.8,19.0,636.0,702.9,548.26
2017,9,14,12,45,343.5,359.5,5.8,19.0,639.0,723.21,564.4
2017,9,14,13,0,367.0,347.0,5.8,19.0,642.0,742.25,579.62
2017,9,14,13,15,360.0,343.0,5.8,19.0,627.0,738.57,577.27
2017,9,14,13,30,353.0,339.0,5.8,19.0,612.0,733.0,573.7
2017,9,14,13,45,594.5,228.0,5.85,19.0,669.5,881.37,690.71
2017,9,14,14,0,836.0,117.0,5.9,19.0,727.0,994.07,773.02
2017,9,14,14,15,825.0,115.0,5.95,18.5,694.5,976.13,762.7
2017,9,14,14,30,814.0,113.0,6.0,18.0,662.0,954.75,750.65
2017,9,14,14,45,796.5,112.0,6.05,18.0,622.5,924.98,731.04
2017,9,14,15,0,779.0,111.0,6.1,18.0,583.0,892.37,709.29
2017,9,14,15,15,759.5,107.5,6.1,18.0,539.5,852.39,681.7
2017,9,14,15,30,740.0,104.0,6.1,18.0,496.0,815.3,656.05
2017,9,14,15,45,704.5,102.5,6.2,18.0,447.0,760.19,616.77
2017,9,14,16,0,669.0,101.0,6.3,18.0,398.0,704.6,576.39
2017,9,14,16,15,630.5,95.0,6.3,17.5,348.0,641.14,529.63
2017,9,14,16,30,592.0,89.0,6.3,17.0,298.0,578.44,482.12
2017,9,14,16,45,528.0,83.0,6.35,17.0,246.0,498.96,417.19
2017,9,14,17,0,464.0,77.0,6.4,17.0,194.0,419.6,350.43
2017,9,14,17,15,380.5,65.5,6.35,16.5,146.5,332.82,275.9
2017,9,14,17,30,297.0,54.0,6.3,16.0,99.0,254.33,206.33
2017,9,14,17,45,180.0,37.0,6.3,16.0,61.0,161.03,120.94
2017,9,14,18,0,63.0,20.0,6.3,16.0,23.0,59.93,0.0
2017,9,14,18,15,31.5,10.0,6.2,16.0,11.5,21.09,0.0
2017,9,14,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,15,6,15,157.0,20.0,4.95,15.0,38.5,15.69,3.09
2017,9,15,6,30,314.0,40.0,5.0,15.0,77.0,32.78,22.26
2017,9,15,6,45,402.5,52.5,5.05,15.5,125.0,41.87,31.05
2017,9,15,7,0,491.0,65.0,5.1,16.0,173.0,50.6,39.13
2017,9,15,7,15,552.0,73.5,5.0,16.0,225.5,55.45,43.64
2017,9,15,7,30,613.0,82.0,4.9,16.0,278.0,60.15,47.84
2017,9,15,7,45,648.0,90.0,4.8,16.5,329.0,81.13,51.89
2017,9,15,8,0,683.0,98.0,4.7,17.0,380.0,136.44,81.14
2017,9,15,8,15,712.5,103.0,4.6,17.0,430.0,192.89,123.61
2017,9,15,8,30,742.0,108.0,4.5,17.0,480.0,252.77,174.61
2017,9,15,8,45,756.0,115.0,4.4,17.5,524.5,313.07,228.08
2017,9,15,9,0,770.0,122.0,4.3,18.0,569.0,374.39,282.01
2017,9,15,9,15,439.5,209.0,4.15,18.0,468.0,362.26,281.55
2017,9,15,9,30,109.0,296.0,4.0,18.0,367.0,307.89,242.2
2017,9,15,9,45,502.0,199.0,3.85,18.5,552.0,447.09,351.9
2017,9,15,10,0,895.0,102.0,3.7,19.0,737.0,620.11,485.7
2017,9,15,10,15,902.0,103.0,3.55,19.0,765.5,673.85,526.71
2017,9,15,10,30,909.0,104.0,3.4,19.0,794.0,725.89,565.81
2017,9,15,10,45,666.0,213.0,3.3,19.5,726.0,703.14,544.26
2017,9,15,11,0,423.0,322.0,3.2,20.0,658.0,649.09,499.33
2017,9,15,11,15,671.5,216.0,3.1,20.0,759.0,776.39,596.47
2017,9,15,11,30,920.0,110.0,3.0,20.0,860.0,899.98,682.48
2017,9,15,11,45,918.5,111.0,2.95,20.0,864.0,932.04,702.67
2017,9,15,12,0,917.0,112.0,2.9,20.0,868.0,960.63,721.21
2017,9,15,12,15,715.0,206.0,2.9,20.0,794.0,910.04,686.72
2017,9,15,12,30,513.0,300.0,2.9,20.0,720.0,827.88,626.61
2017,9,15,12,45,707.5,207.0,2.95,20.0,778.5,939.96,709.09
2017,9,15,13,0,902.0,114.0,3.0,20.0,837.0,1027.28,767.57
2017,9,15,13,15,709.0,192.5,3.15,20.0,752.5,948.97,715.99
2017,9,15,13,30,516.0,271.0,3.3,20.0,668.0,839.98,640.13
2017,9,15,13,45,471.0,279.0,3.45,20.0,632.0,806.94,618.29
2017,9,15,14,0,426.0,287.0,3.6,20.0,596.0,771.65,593.95
2017,9,15,14,15,638.0,197.5,3.8,20.0,636.0,889.71,685.12
2017,9,15,14,30,850.0,108.0,4.0,20.0,676.0,983.46,751.98
2017,9,15,14,45,658.5,159.5,4.2,20.0,584.5,852.48,662.05
2017,9,15,15,0,467.0,211.0,4.4,20.0,493.0,710.29,559.53
2017,9,15,15,15,448.5,201.5,4.6,19.5,455.5,672.38,535.29
2017,9,15,15,30,430.0,192.0,4.8,19.0,418.0,633.43,508.99
2017,9,15,15,45,412.0,176.5,5.0,19.0,376.0,587.24,475.65
2017,9,15,16,0,394.0,161.0,5.2,19.0,334.0,540.5,441.06
2017,9,15,16,15,508.5,122.5,5.25,18.5,317.5,570.18,468.96
2017,9,15,16,30,623.0,84.0,5.3,18.0,301.0,594.63,491.09
2017,9,15,16,45,558.0,78.0,5.35,18.0,248.0,513.32,425.64
2017,9,15,17,0,493.0,72.0,5.4,18.0,195.0,435.92,361.11
2017,9,15,17,15,409.5,61.0,5.25,17.5,146.5,346.63,285.09
2017,9,15,17,30,326.0,50.0,5.1,17.0,98.0,264.65,212.96
2017,9,15,17,45,199.0,34.0,5.0,16.5,59.5,166.38,122.47
2017,9,15,18,0,72.0,18.0,4.9,16.0,21.0,60.17,0.0
2017,9,15,18,15,36.0,9.0,4.7,16.0,10.5,21.83,0.0
2017,9,15,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,16,6,15,98.0,21.0,2.1,15.5,32.5,16.43,2.47
2017,9,16,6,30,196.0,42.0,2.1,16.0,65.0,32.53,21.89
2017,9,16,6,45,278.0,58.5,2.1,16.5,109.0,44.59,33.27
2017,9,16,7,0,360.0,75.0,2.1,17.0,153.0,56.23,43.9
2017,9,16,7,15,420.0,87.0,2.0,17.0,202.0,64.04,51.02
2017,9,16,7,30,480.0,99.0,1.9,17.0,251.0,71.57,57.68
2017,9,16,7,45,321.0,134.0,1.85,17.0,243.0,107.75,79.51
2017,9,16,8,0,162.0,169.0,1.8,17.0,235.0,146.61,110.28
2017,9,16,8,15,111.5,187.0,1.8,17.5,235.0,166.95,127.85
2017,9,16,8,30,61.0,205.0,1.8,18.0,235.0,183.07,142.67
2017,9,16,8,45,118.5,231.0,1.8,18.5,297.0,225.69,174.76
2017,9,16,9,0,176.0,257.0,1.8,19.0,359.0,278.19,214.98
2017,9,16,9,15,185.5,276.5,1.85,19.0,391.0,313.28,242.91
2017,9,16,9,30,195.0,296.0,1.9,19.0,423.0,349.59,271.48
2017,9,16,9,45,465.0,230.0,2.0,19.5,553.5,455.31,352.88
2017,9,16,10,0,735.0,164.0,2.1,20.0,684.0,585.56,451.78
2017,9,16,10,15,745.5,167.0,2.15,20.0,712.0,637.6,490.92
2017,9,16,10,30,756.0,170.0,2.2,20.0,740.0,688.79,529.06
2017,9,16,10,45,760.0,173.5,2.3,20.0,760.0,734.63,562.86
2017,9,16,11,0,764.0,177.0,2.4,20.0,780.0,778.57,594.77
2017,9,16,11,15,768.5,178.0,2.45,20.0,793.5,818.32,622.79
2017,9,16,11,30,773.0,179.0,2.5,20.0,807.0,855.74,648.26
2017,9,16,11,45,660.0,234.5,2.65,20.0,773.0,841.58,637.88
2017,9,16,12,0,547.0,290.0,2.8,20.0,739.0,814.62,617.65
2017,9,16,12,15,563.0,283.0,2.9,20.0,743.5,841.61,637.95
2017,9,16,12,30,579.0,276.0,3.0,20.0,748.0,866.64,656.45
2017,9,16,12,45,532.5,286.5,3.15,20.0,716.0,846.83,642.88
2017,9,16,13,0,486.0,297.0,3.3,20.0,684.0,823.22,626.84
2017,9,16,13,15,612.0,240.5,3.4,20.0,716.5,902.23,686.71
2017,9,16,13,30,738.0,184.0,3.5,20.0,749.0,975.05,738.28
2017,9,16,13,45,666.5,201.5,3.65,20.0,698.5,925.46,705.55
2017,9,16,14,0,595.0,219.0,3.8,20.0,648.0,872.09,670.17
2017,9,16,14,15,489.5,243.5,3.9,20.0,585.5,786.22,608.8
2017,9,16,14,30,384.0,268.0,4.0,20.0,523.0,688.52,537.68
2017,9,16,14,45,206.0,248.0,4.1,20.0,384.0,471.44,373.58
2017,9,16,15,0,28.0,228.0,4.2,20.0,245.0,261.16,206.02
2017,9,16,15,15,181.5,215.5,4.25,19.5,311.0,407.16,327.84
2017,9,16,15,30,335.0,203.0,4.3,19.0,377.0,544.25,438.91
2017,9,16,15,45,438.0,169.0,4.35,19.0,374.0,600.54,485.03
2017,9,16,16,0,541.0,135.0,4.4,19.0,371.0,630.36,511.25
2017,9,16,16,15,501.0,125.0,4.4,18.5,321.5,566.77,463.4
2017,9,16,16,30,461.0,115.0,4.4,18.0,272.0,504.74,415.67
2017,9,16,16,45,407.5,101.5,4.4,18.0,223.0,431.06,356.17
2017,9,16,17,0,354.0,88.0,4.4,18.0,174.0,361.28,297.94
2017,9,16,17,15,282.5,70.5,4.35,17.5,128.5,280.22,229.1
2017,9,16,17,30,211.0,53.0,4.3,17.0,83.0,206.19,164.32
2017,9,16,17,45,125.0,32.0,4.3,17.0,48.0,116.24,81.9
2017,9,16,18,0,39.0,11.0,4.3,17.0,13.0,26.83,0.0
2017,9,16,18,15,19.5,5.5,4.2,17.0,6.5,5.0,0.0
2017,9,16,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,17,6,15,120.5,20.0,3.7,15.0,33.5,15.69,0.9
2017,9,17,6,30,241.0,40.0,3.7,15.0,67.0,31.1,20.64
2017,9,17,6,45,332.0,54.0,3.7,15.5,113.0,41.34,30.53
2017,9,17,7,0,423.0,68.0,3.7,16.0,159.0,51.28,39.7
2017,9,17,7,15,485.0,78.5,3.65,16.0,210.0,59.75,47.43
2017,9,17,7,30,547.0,89.0,3.6,16.0,261.0,65.89,52.91
2017,9,17,7,45,319.5,128.0,3.6,16.5,232.5,103.87,76.48
2017,9,17,8,0,92.0,167.0,3.6,17.0,204.0,142.09,109.67
2017,9,17,8,15,100.0,189.5,3.6,17.0,235.0,169.77,131.33
2017,9,17,8,30,108.0,212.0,3.6,17.0,266.0,196.72,153.05
2017,9,17,8,45,216.5,223.0,3.65,17.5,343.5,247.94,191.32
2017,9,17,9,0,325.0,234.0,3.7,18.0,421.0,311.7,240.86
2017,9,17,9,15,551.0,184.0,3.7,18.0,528.0,387.93,300.46
2017,9,17,9,30,777.0,134.0,3.7,18.0,635.0,488.61,380.64
2017,9,17,9,45,824.5,121.0,3.7,18.5,678.0,550.76,430.8
2017,9,17,10,0,872.0,108.0,3.7,19.0,721.0,613.06,479.99
2017,9,17,10,15,697.5,183.5,3.7,19.0,686.5,623.09,487.29
2017,9,17,10,30,523.0,259.0,3.7,19.0,652.0,610.22,476.25
2017,9,17,10,45,711.5,186.0,3.7,19.5,736.5,711.8,554.09
2017,9,17,11,0,900.0,113.0,3.7,20.0,821.0,813.48,627.66
2017,9,17,11,15,903.0,114.0,3.75,20.0,834.0,854.84,655.9
2017,9,17,11,30,906.0,115.0,3.8,20.0,847.0,893.36,682.42
2017,9,17,11,45,906.5,115.5,3.9,20.0,851.5,926.15,705.2
2017,9,17,12,0,907.0,116.0,4.0,20.0,856.0,955.61,725.73
2017,9,17,12,15,906.0,115.5,4.2,20.0,853.0,979.17,742.88
2017,9,17,12,30,905.0,115.0,4.4,20.0,850.0,999.07,757.61
2017,9,17,12,45,902.5,114.5,4.6,20.0,838.5,1013.78,769.7
2017,9,17,13,0,900.0,114.0,4.8,20.0,827.0,1024.65,779.33
2017,9,17,13,15,894.0,113.0,4.95,20.0,807.0,1027.61,783.25
2017,9,17,13,30,888.0,112.0,5.1,20.0,787.0,1026.65,784.66
2017,9,17,13,45,880.5,110.0,5.25,20.0,760.0,1019.2,781.69
2017,9,17,14,0,873.0,108.0,5.4,20.0,733.0,1007.93,776.19
2017,9,17,14,15,861.5,106.0,5.45,19.5,699.0,988.99,766.16
2017,9,17,14,30,850.0,104.0,5.5,19.0,665.0,977.0,761.13
2017,9,17,14,45,836.0,101.0,5.55,19.0,625.0,947.42,742.05
2017,9,17,15,0,822.0,98.0,5.6,19.0,585.0,914.75,720.74
2017,9,17,15,15,802.0,95.0,5.55,19.0,540.0,873.72,692.62
2017,9,17,15,30,782.0,92.0,5.5,19.0,495.0,830.42,662.6
2017,9,17,15,45,757.0,87.5,5.5,19.0,446.0,779.07,626.42
2017,9,17,16,0,732.0,83.0,5.5,19.0,397.0,726.43,588.63
2017,9,17,16,15,694.5,78.0,5.4,18.5,345.0,667.13,545.55
2017,9,17,16,30,657.0,73.0,5.3,18.0,293.0,604.09,498.27
2017,9,17,16,45,607.0,65.5,5.25,18.0,242.0,530.28,439.52
2017,9,17,17,0,557.0,58.0,5.2,18.0,191.0,459.31,379.87
2017,9,17,17,15,471.5,49.0,5.1,17.5,142.0,368.77,302.5
2017,9,17,17,30,386.0,40.0,5.0,17.0,93.0,286.02,228.86
2017,9,17,17,45,251.0,27.0,4.9,17.0,55.0,184.1,127.81
2017,9,17,18,0,116.0,14.0,4.8,17.0,17.0,62.53,0.0
2017,9,17,18,15,58.0,7.0,4.65,16.5,8.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,18,6,15,142.0,17.0,3.9,17.0,32.5,13.54,0.0
2017,9,18,6,30,284.0,34.0,4.0,17.0,65.0,27.49,17.33
2017,9,18,6,45,368.0,45.5,4.15,17.5,109.0,35.86,25.48
2017,9,18,7,0,452.0,57.0,4.3,18.0,153.0,43.89,32.88
2017,9,18,7,15,512.0,65.0,4.3,18.0,202.0,48.58,37.23
2017,9,18,7,30,572.0,73.0,4.3,18.0,251.0,53.12,41.28
2017,9,18,7,45,301.0,112.5,4.35,18.5,207.5,88.27,63.19
2017,9,18,8,0,30.0,152.0,4.4,19.0,164.0,125.98,98.19
2017,9,18,8,15,99.5,181.5,4.25,19.0,229.0,164.07,125.86
2017,9,18,8,30,169.0,211.0,4.1,19.0,294.0,209.83,160.31
2017,9,18,8,45,145.5,232.5,4.0,19.5,308.5,235.03,181.72
2017,9,18,9,0,122.0,254.0,3.9,20.0,323.0,257.55,200.42
2017,9,18,9,15,78.0,254.5,3.75,20.0,300.0,251.5,196.56
2017,9,18,9,30,34.0,255.0,3.6,20.0,277.0,239.0,186.89
2017,9,18,9,45,26.0,252.0,3.45,20.0,269.5,235.3,183.76
2017,9,18,10,0,18.0,249.0,3.3,20.0,262.0,230.74,179.84
2017,9,18,10,15,24.5,273.0,3.35,20.0,291.0,258.26,201.24
2017,9,18,10,30,31.0,297.0,3.4,20.0,320.0,292.07,227.31
2017,9,18,10,45,55.5,330.0,3.45,20.5,373.0,344.8,267.6
2017,9,18,11,0,80.0,363.0,3.5,21.0,426.0,400.62,309.6
2017,9,18,11,15,61.0,351.5,3.7,21.0,400.0,380.52,293.92
2017,9,18,11,30,42.0,340.0,3.9,21.0,374.0,358.31,276.75
2017,9,18,11,45,30.0,314.0,4.1,21.0,338.5,325.94,251.99
2017,9,18,12,0,18.0,288.0,4.3,21.0,303.0,280.4,216.9
2017,9,18,12,15,10.0,224.5,4.5,21.0,233.0,213.7,165.16
2017,9,18,12,30,2.0,161.0,4.7,21.0,163.0,147.04,112.59
2017,9,18,12,45,4.0,182.0,4.95,21.0,185.5,168.91,130.16
2017,9,18,13,0,6.0,203.0,5.2,21.0,208.0,191.24,147.98
2017,9,18,13,15,122.0,280.0,5.25,21.0,372.5,415.73,326.92
2017,9,18,13,30,238.0,357.0,5.3,21.0,537.0,620.89,483.85
2017,9,18,13,45,264.5,338.0,5.35,21.0,532.0,648.47,505.02
2017,9,18,14,0,291.0,319.0,5.4,21.0,527.0,656.06,512.52
2017,9,18,14,15,354.5,286.5,5.5,20.5,527.5,682.56,536.7
2017,9,18,14,30,418.0,254.0,5.6,20.0,528.0,723.6,571.35
2017,9,18,14,45,474.0,218.0,5.7,20.0,511.0,732.09,581.15
2017,9,18,15,0,530.0,182.0,5.8,20.0,494.0,735.07,587.07
2017,9,18,15,15,641.5,135.5,5.9,19.5,483.5,779.53,624.24
2017,9,18,15,30,753.0,89.0,6.0,19.0,473.0,799.87,642.78
2017,9,18,15,45,727.5,85.0,6.1,19.0,425.5,749.61,606.9
2017,9,18,16,0,702.0,81.0,6.2,19.0,378.0,702.45,572.99
2017,9,18,16,15,665.0,76.0,6.25,18.5,328.5,640.36,527.43
2017,9,18,16,30,628.0,71.0,6.3,18.0,279.0,579.0,481.0
2017,9,18,16,45,570.5,65.0,6.35,18.0,229.0,503.31,419.66
2017,9,18,17,0,513.0,59.0,6.4,18.0,179.0,431.17,358.25
2017,9,18,17,15,427.0,49.5,6.3,17.5,132.0,342.06,281.23
2017,9,18,17,30,341.0,40.0,6.2,17.0,85.0,260.89,208.32
2017,9,18,17,45,170.5,27.0,6.15,17.0,49.5,140.86,91.99
2017,9,18,18,0,0.0,14.0,6.1,17.0,14.0,12.73,0.0
2017,9,18,18,15,0.0,7.0,6.1,16.5,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,19,6,15,162.0,16.5,5.15,16.0,33.5,13.19,0.0
2017,9,19,6,30,324.0,33.0,5.3,16.0,67.0,26.77,16.67
2017,9,19,6,45,427.0,42.0,5.45,16.5,114.0,33.05,23.1
2017,9,19,7,0,530.0,51.0,5.6,17.0,161.0,39.19,28.87
2017,9,19,7,15,589.0,57.0,5.55,17.0,212.0,42.55,32.05
2017,9,19,7,30,648.0,63.0,5.5,17.0,263.0,45.85,35.03
2017,9,19,7,45,689.0,67.5,5.5,17.5,314.0,70.91,41.85
2017,9,19,8,0,730.0,72.0,5.5,18.0,365.0,126.06,70.26
2017,9,19,8,15,757.0,75.5,5.3,18.0,414.0,183.18,113.56
2017,9,19,8,30,784.0,79.0,5.1,18.0,463.0,243.29,165.31
2017,9,19,8,45,803.0,82.5,4.9,18.5,508.0,303.82,219.38
2017,9,19,9,0,822.0,86.0,4.7,19.0,553.0,365.78,274.31
2017,9,19,9,15,836.5,88.5,4.45,19.0,593.5,428.12,328.77
2017,9,19,9,30,851.0,91.0,4.2,19.0,634.0,487.98,379.66
2017,9,19,9,45,853.0,97.0,4.0,19.0,666.0,544.45,426.46
2017,9,19,10,0,855.0,103.0,3.8,19.0,698.0,599.31,470.38
2017,9,19,10,15,863.0,104.5,3.75,19.0,726.0,651.95,511.71
2017,9,19,10,30,871.0,106.0,3.7,19.0,754.0,703.09,550.81
2017,9,19,10,45,878.0,106.5,3.65,19.5,775.0,750.78,584.62
2017,9,19,11,0,885.0,107.0,3.6,20.0,796.0,796.39,615.05
2017,9,19,11,15,888.5,107.5,3.65,20.0,809.0,836.85,643.15
2017,9,19,11,30,892.0,108.0,3.7,20.0,822.0,874.54,669.2
2017,9,19,11,45,895.5,107.0,3.8,20.5,827.0,907.73,691.01
2017,9,19,12,0,899.0,106.0,3.9,21.0,832.0,937.76,710.6
2017,9,19,12,15,898.0,105.5,4.0,21.0,829.0,960.8,726.79
2017,9,19,12,30,897.0,105.0,4.1,21.0,826.0,980.21,740.66
2017,9,19,12,45,899.5,102.0,4.2,21.0,816.0,996.59,752.61
2017,9,19,13,0,902.0,99.0,4.3,21.0,806.0,1009.22,762.18
2017,9,19,13,15,897.0,98.0,4.4,21.0,787.0,1012.8,765.77
2017,9,19,13,30,892.0,97.0,4.5,21.0,768.0,1012.46,767.12
2017,9,19,13,45,885.5,95.5,4.6,21.0,741.5,1006.18,764.73
2017,9,19,14,0,879.0,94.0,4.7,21.0,715.0,996.09,759.88
2017,9,19,14,15,869.0,92.5,4.8,20.5,682.0,978.83,751.65
2017,9,19,14,30,859.0,91.0,4.9,20.0,649.0,958.06,740.98
2017,9,19,14,45,846.0,88.5,5.05,20.0,610.0,929.87,723.88
2017,9,19,15,0,833.0,86.0,5.2,20.0,571.0,908.08,711.26
2017,9,19,15,15,814.0,83.0,5.25,20.0,526.5,867.59,684.27
2017,9,19,15,30,795.0,80.0,5.3,20.0,482.0,824.79,655.35
2017,9,19,15,45,770.0,76.5,5.4,20.0,433.5,774.24,620.39
2017,9,19,16,0,745.0,73.0,5.5,20.0,385.0,722.44,583.71
2017,9,19,16,15,708.5,68.5,5.55,19.5,334.0,659.53,538.37
2017,9,19,16,30,672.0,64.0,5.6,19.0,283.0,597.07,491.8
2017,9,19,16,45,618.0,58.0,5.65,19.0,232.0,525.99,435.38
2017,9,19,17,0,564.0,52.0,5.7,19.0,181.0,454.18,374.69
2017,9,19,17,15,476.0,44.0,5.65,18.5,133.0,363.57,296.8
2017,9,19,17,30,388.0,36.0,5.6,18.0,85.0,281.15,222.51
2017,9,19,17,45,236.0,23.5,5.55,17.5,49.0,167.89,102.03
2017,9,19,18,0,84.0,11.0,5.5,17.0,13.0,45.71,0.0
2017,9,19,18,15,42.0,5.5,5.35,17.0,6.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,20,6,15,131.5,17.0,2.85,16.5,30.5,13.38,0.0
2017,9,20,6,30,263.0,34.0,3.0,17.0,61.0,27.72,17.26
2017,9,20,6,45,363.5,44.0,3.15,17.5,105.5,34.76,24.47
2017,9,20,7,0,464.0,54.0,3.3,18.0,150.0,41.61,30.86
2017,9,20,7,15,526.5,61.5,3.35,18.0,199.0,46.02,34.97
