Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,7,30,589.0,69.0,3.4,18.0,248.0,50.3,38.82
2017,9,20,7,45,294.5,85.5,3.45,18.0,175.0,69.23,47.39
2017,9,20,8,0,0.0,102.0,3.5,18.0,102.0,88.4,68.65
2017,9,20,8,15,0.0,116.5,3.55,18.0,116.5,101.06,78.93
2017,9,20,8,30,0.0,131.0,3.6,18.0,131.0,113.84,89.21
2017,9,20,8,45,1.5,152.5,3.7,18.5,153.5,133.0,104.36
2017,9,20,9,0,3.0,174.0,3.8,19.0,176.0,152.59,119.69
2017,9,20,9,15,2.5,176.5,3.85,19.0,178.0,155.62,121.83
2017,9,20,9,30,2.0,179.0,3.9,19.0,180.0,158.44,123.82
2017,9,20,9,45,24.0,235.5,4.0,19.5,252.0,220.08,172.53
2017,9,20,10,0,46.0,292.0,4.1,20.0,324.0,288.1,225.41
2017,9,20,10,15,33.5,282.5,4.15,20.0,306.5,276.81,216.15
2017,9,20,10,30,21.0,273.0,4.2,20.0,289.0,258.52,201.52
2017,9,20,10,45,19.0,271.0,4.3,20.0,285.5,257.3,200.46
2017,9,20,11,0,17.0,269.0,4.4,20.0,282.0,255.73,199.11
2017,9,20,11,15,34.5,309.5,4.45,20.0,337.0,318.84,248.43
2017,9,20,11,30,52.0,350.0,4.5,20.0,392.0,377.44,293.6
2017,9,20,11,45,131.0,370.5,4.55,20.0,476.5,484.9,377.17
2017,9,20,12,0,210.0,391.0,4.6,20.0,561.0,586.11,454.4
2017,9,20,12,15,219.0,382.0,4.7,20.0,558.5,595.03,461.45
2017,9,20,12,30,228.0,373.0,4.8,20.0,556.0,603.1,468.35
2017,9,20,12,45,166.5,372.0,4.9,20.0,505.0,550.28,427.84
2017,9,20,13,0,105.0,371.0,5.0,20.0,454.0,477.63,372.15
2017,9,20,13,15,84.0,352.0,5.1,20.0,417.0,440.05,343.82
2017,9,20,13,30,63.0,333.0,5.2,20.0,380.0,401.5,314.33
2017,9,20,13,45,35.0,271.0,5.3,20.0,297.0,307.39,241.35
2017,9,20,14,0,7.0,209.0,5.4,20.0,214.0,200.72,156.84
2017,9,20,14,15,24.0,236.0,5.5,19.5,252.0,246.01,194.37
2017,9,20,14,30,41.0,263.0,5.6,19.0,290.0,311.26,247.41
2017,9,20,14,45,51.0,253.5,5.7,19.0,284.5,312.43,249.28
2017,9,20,15,0,61.0,244.0,5.8,19.0,279.0,313.24,251.04
2017,9,20,15,15,37.0,209.5,5.8,18.5,230.0,252.16,202.45
2017,9,20,15,30,13.0,175.0,5.8,18.0,181.0,178.71,142.9
2017,9,20,15,45,67.0,173.0,5.85,18.0,201.5,238.96,194.76
2017,9,20,16,0,121.0,171.0,5.9,18.0,222.0,297.91,244.84
2017,9,20,16,15,114.5,149.0,5.9,17.5,192.0,264.45,218.18
2017,9,20,16,30,108.0,127.0,5.9,17.0,162.0,230.96,191.02
2017,9,20,16,45,310.0,90.5,5.9,17.0,165.0,348.33,291.43
2017,9,20,17,0,512.0,54.0,5.9,17.0,168.0,422.49,351.86
2017,9,20,17,15,422.5,45.0,5.85,16.5,122.0,332.48,273.2
2017,9,20,17,30,333.0,36.0,5.8,16.0,76.0,250.97,198.9
2017,9,20,17,45,166.5,18.0,5.8,16.0,38.0,125.17,66.46
2017,9,20,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,6,15,123.5,18.0,5.75,15.0,30.5,14.19,0.0
2017,9,21,6,30,247.0,36.0,5.9,15.0,61.0,28.12,17.56
2017,9,21,6,45,350.5,48.0,6.05,15.5,106.5,38.51,27.88
2017,9,21,7,0,454.0,60.0,6.2,16.0,152.0,46.97,35.8
2017,9,21,7,15,520.0,68.0,6.15,16.0,202.5,51.55,40.14
2017,9,21,7,30,586.0,76.0,6.1,16.0,253.0,56.03,44.2
2017,9,21,7,45,630.5,82.0,6.05,16.0,304.0,76.79,47.89
2017,9,21,8,0,675.0,88.0,6.0,16.0,355.0,130.37,76.66
2017,9,21,8,15,706.5,93.0,5.9,16.0,404.5,186.64,119.65
2017,9,21,8,30,738.0,98.0,5.8,16.0,454.0,246.54,171.3
2017,9,21,8,45,761.5,101.0,5.75,16.5,499.5,309.05,227.05
2017,9,21,9,0,785.0,104.0,5.7,17.0,545.0,369.81,281.32
2017,9,21,9,15,802.0,107.0,5.6,17.0,586.0,429.66,334.51
2017,9,21,9,30,819.0,110.0,5.5,17.0,627.0,490.17,386.88
2017,9,21,9,45,842.5,107.0,5.4,17.5,664.5,548.85,435.63
2017,9,21,10,0,866.0,104.0,5.3,18.0,702.0,607.18,482.6
2017,9,21,10,15,875.5,106.0,5.3,18.0,731.0,661.75,526.43
2017,9,21,10,30,885.0,108.0,5.3,18.0,760.0,714.94,568.16
2017,9,21,10,45,892.0,108.5,5.3,18.0,781.5,763.21,604.63
2017,9,21,11,0,899.0,109.0,5.3,18.0,803.0,809.34,637.79
2017,9,21,11,15,903.5,110.0,5.3,18.0,816.5,851.58,667.89
2017,9,21,11,30,908.0,111.0,5.3,18.0,830.0,891.07,695.83
2017,9,21,11,45,910.5,110.5,5.35,18.0,836.0,924.32,719.53
2017,9,21,12,0,913.0,110.0,5.4,18.0,842.0,954.3,740.94
2017,9,21,12,15,913.0,110.0,5.5,18.0,838.5,979.06,759.07
2017,9,21,12,30,913.0,110.0,5.6,18.0,835.0,1000.19,774.76
2017,9,21,12,45,903.5,113.0,5.75,18.0,822.0,1011.62,784.12
2017,9,21,13,0,894.0,116.0,5.9,18.0,809.0,1019.07,790.88
2017,9,21,13,15,888.5,115.0,6.0,18.0,789.5,1022.17,794.41
2017,9,21,13,30,883.0,114.0,6.1,18.0,770.0,1021.38,795.36
2017,9,21,13,45,875.0,112.0,6.25,18.0,742.5,1013.12,791.47
2017,9,21,14,0,867.0,110.0,6.4,18.0,715.0,1011.86,792.76
2017,9,21,14,15,855.5,108.0,6.45,18.0,681.0,992.59,780.58
2017,9,21,14,30,844.0,106.0,6.5,18.0,647.0,969.77,765.98
2017,9,21,14,45,827.5,103.5,6.6,18.0,606.5,938.22,745.25
2017,9,21,15,0,811.0,101.0,6.7,18.0,566.0,903.72,722.23
2017,9,21,15,15,790.0,97.5,6.75,17.5,520.5,861.21,694.12
2017,9,21,15,30,769.0,94.0,6.8,17.0,475.0,816.53,663.9
2017,9,21,15,45,737.5,90.5,6.9,17.0,425.0,766.03,627.54
2017,9,21,16,0,706.0,87.0,7.0,17.0,375.0,710.18,586.24
2017,9,21,16,15,664.5,81.0,6.95,16.5,323.5,643.14,535.7
2017,9,21,16,30,623.0,75.0,6.9,16.0,272.0,577.15,484.43
2017,9,21,16,45,557.0,68.5,6.9,16.0,220.0,495.23,416.31
2017,9,21,17,0,491.0,62.0,6.9,16.0,168.0,417.48,348.98
2017,9,21,17,15,393.0,51.0,6.75,15.5,120.5,320.93,264.45
2017,9,21,17,30,295.0,40.0,6.6,15.0,73.0,233.84,184.69
2017,9,21,17,45,147.5,20.0,6.5,15.0,36.5,113.75,48.4
2017,9,21,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,6,15,114.0,17.5,3.25,15.0,28.5,13.8,0.0
2017,9,22,6,30,228.0,35.0,3.3,15.0,57.0,27.33,16.75
2017,9,22,6,45,335.0,47.0,3.35,15.5,102.0,36.21,25.86
2017,9,22,7,0,442.0,59.0,3.4,16.0,147.0,46.2,35.11
2017,9,22,7,15,508.0,67.0,3.3,16.0,197.0,50.8,39.48
2017,9,22,7,30,574.0,75.0,3.2,16.0,247.0,55.3,43.57
2017,9,22,7,45,623.5,80.0,3.15,16.0,298.0,75.39,46.7
2017,9,22,8,0,673.0,85.0,3.1,16.0,349.0,128.19,74.75
2017,9,22,8,15,704.0,90.0,3.05,16.0,398.0,184.21,117.36
2017,9,22,8,30,735.0,95.0,3.0,16.0,447.0,243.8,168.31
2017,9,22,8,45,760.5,97.5,2.95,16.5,493.0,306.09,223.11
2017,9,22,9,0,786.0,100.0,2.9,17.0,539.0,367.0,276.55
2017,9,22,9,15,803.0,102.5,2.8,17.0,579.0,426.38,328.28
2017,9,22,9,30,820.0,105.0,2.7,17.0,619.0,486.4,378.98
2017,9,22,9,45,534.5,209.5,2.6,17.5,551.5,476.82,373.43
2017,9,22,10,0,249.0,314.0,2.5,18.0,484.0,434.02,339.2
2017,9,22,10,15,574.0,204.0,2.4,18.0,618.5,566.13,443.35
2017,9,22,10,30,899.0,94.0,2.3,18.0,753.0,711.09,553.92
2017,9,22,10,45,672.0,197.5,2.2,18.0,698.0,695.93,538.11
2017,9,22,11,0,445.0,301.0,2.1,18.0,643.0,650.02,500.43
2017,9,22,11,15,469.0,296.0,2.1,18.0,662.0,688.48,529.13
2017,9,22,11,30,493.0,291.0,2.1,18.0,681.0,726.79,556.74
2017,9,22,11,45,707.0,193.5,2.1,18.5,755.5,843.35,641.71
2017,9,22,12,0,921.0,96.0,2.1,19.0,830.0,946.5,709.03
2017,9,22,12,15,920.0,96.0,2.15,19.0,826.5,970.23,724.3
2017,9,22,12,30,919.0,96.0,2.2,19.0,823.0,990.26,738.07
2017,9,22,12,45,912.0,98.0,2.3,19.0,810.5,1002.91,747.68
2017,9,22,13,0,905.0,100.0,2.4,19.0,798.0,1011.6,754.91
2017,9,22,13,15,900.0,99.0,2.45,19.0,778.5,1014.97,758.26
2017,9,22,13,30,895.0,98.0,2.5,19.0,759.0,1014.41,759.23
2017,9,22,13,45,887.5,96.5,2.65,19.0,732.0,1006.9,756.78
2017,9,22,14,0,880.0,95.0,2.8,19.0,705.0,995.59,751.88
2017,9,22,14,15,869.5,93.0,2.85,19.0,671.5,977.02,741.25
2017,9,22,14,30,859.0,91.0,2.9,19.0,638.0,954.96,728.32
2017,9,22,14,45,843.5,89.0,3.0,19.0,597.5,924.8,710.21
2017,9,22,15,0,828.0,87.0,3.1,19.0,557.0,901.21,696.56
2017,9,22,15,15,808.5,84.0,3.2,18.5,512.5,860.23,671.69
2017,9,22,15,30,789.0,81.0,3.3,18.0,468.0,817.01,644.75
2017,9,22,15,45,759.0,78.0,3.4,18.0,418.5,762.94,607.95
2017,9,22,16,0,729.0,75.0,3.5,18.0,369.0,707.97,569.57
2017,9,22,16,15,690.0,70.0,3.65,17.5,318.0,647.34,526.82
2017,9,22,16,30,651.0,65.0,3.8,17.0,267.0,583.62,479.85
2017,9,22,16,45,587.5,59.0,3.95,17.0,215.5,503.2,415.92
2017,9,22,17,0,524.0,53.0,4.1,17.0,164.0,426.96,351.66
2017,9,22,17,15,429.0,43.5,4.15,16.5,117.0,332.89,270.81
2017,9,22,17,30,334.0,34.0,4.2,16.0,70.0,248.0,192.79
2017,9,22,17,45,167.0,17.0,4.3,16.0,35.0,120.46,32.96
2017,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,23,6,15,145.0,15.5,2.85,14.5,29.0,12.57,0.0
2017,9,23,6,30,290.0,31.0,2.9,15.0,58.0,25.34,14.92
2017,9,23,6,45,400.0,41.5,2.95,15.5,105.0,33.0,23.04
2017,9,23,7,0,510.0,52.0,3.0,16.0,152.0,40.43,30.03
2017,9,23,7,15,574.5,59.0,2.95,16.0,203.5,44.54,33.94
2017,9,23,7,30,639.0,66.0,2.9,16.0,255.0,48.57,37.61
2017,9,23,7,45,687.5,70.0,2.9,16.5,308.0,69.97,40.73
2017,9,23,8,0,736.0,74.0,2.9,17.0,361.0,129.92,73.3
2017,9,23,8,15,765.5,78.0,2.85,17.5,411.0,188.32,117.38
2017,9,23,8,30,795.0,82.0,2.8,18.0,461.0,250.03,169.79
2017,9,23,8,45,820.0,84.0,2.75,18.5,508.0,311.69,224.11
2017,9,23,9,0,845.0,86.0,2.7,19.0,555.0,375.44,279.77
2017,9,23,9,15,860.0,88.0,2.7,19.0,596.0,438.62,334.49
2017,9,23,9,30,875.0,90.0,2.7,19.0,637.0,499.55,385.94
2017,9,23,9,45,890.0,90.5,2.7,19.5,673.0,559.0,433.87
2017,9,23,10,0,905.0,91.0,2.7,20.0,709.0,618.05,479.79
2017,9,23,10,15,913.0,92.0,2.7,20.0,737.0,672.45,521.75
2017,9,23,10,30,921.0,93.0,2.7,20.0,765.0,725.18,561.35
2017,9,23,10,45,924.5,95.0,2.75,20.5,785.5,773.72,594.79
2017,9,23,11,0,928.0,97.0,2.8,21.0,806.0,819.73,625.21
2017,9,23,11,15,931.0,97.5,2.85,21.0,818.5,861.1,653.33
2017,9,23,11,30,934.0,98.0,2.9,21.0,831.0,899.48,679.3
2017,9,23,11,45,933.0,99.0,3.0,21.5,835.0,931.71,700.06
2017,9,23,12,0,932.0,100.0,3.1,22.0,839.0,960.42,718.44
2017,9,23,12,15,931.0,100.0,3.2,22.0,835.0,984.41,735.1
2017,9,23,12,30,930.0,100.0,3.3,22.0,831.0,1004.65,749.39
2017,9,23,12,45,919.0,103.0,3.4,22.0,816.5,1014.67,757.04
2017,9,23,13,0,908.0,106.0,3.5,22.0,802.0,1020.61,762.21
2017,9,23,13,15,902.0,105.0,3.6,22.0,781.5,1023.02,765.21
2017,9,23,13,30,896.0,104.0,3.7,22.0,761.0,1021.48,765.74
2017,9,23,13,45,882.0,105.0,3.85,22.0,732.0,1010.4,760.36
2017,9,23,14,0,868.0,106.0,4.0,22.0,703.0,995.62,752.6
2017,9,23,14,15,855.5,104.0,4.05,21.5,668.5,985.78,749.12
2017,9,23,14,30,843.0,102.0,4.1,21.0,634.0,961.84,735.97
2017,9,23,14,45,823.0,100.5,4.2,21.0,592.0,928.05,714.84
2017,9,23,15,0,803.0,99.0,4.3,21.0,550.0,891.47,691.59
2017,9,23,15,15,780.5,95.5,4.35,21.0,504.5,847.71,662.69
2017,9,23,15,30,758.0,92.0,4.4,21.0,459.0,801.91,631.95
2017,9,23,15,45,725.0,88.0,4.45,21.0,409.5,749.83,596.09
2017,9,23,16,0,692.0,84.0,4.5,21.0,360.0,692.6,555.53
2017,9,23,16,15,649.0,78.5,4.55,20.5,309.0,625.68,507.37
2017,9,23,16,30,606.0,73.0,4.6,20.0,258.0,559.98,458.32
2017,9,23,16,45,542.0,65.0,4.65,19.5,207.0,478.62,393.42
2017,9,23,17,0,478.0,57.0,4.7,19.0,156.0,401.55,328.99
2017,9,23,17,15,377.0,46.0,4.8,18.5,110.0,304.57,245.86
2017,9,23,17,30,276.0,35.0,4.9,18.0,64.0,217.49,165.91
2017,9,23,17,45,138.0,17.5,5.0,17.5,32.0,102.66,4.02
2017,9,23,18,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,6,15,156.5,14.5,1.1,15.5,29.0,11.73,0.0
2017,9,24,6,30,313.0,29.0,1.1,16.0,58.0,23.63,13.27
2017,9,24,6,45,417.5,39.0,1.15,16.5,104.0,30.93,21.15
2017,9,24,7,0,522.0,49.0,1.2,17.0,150.0,38.02,27.8
2017,9,24,7,15,586.0,56.0,1.2,17.0,201.5,42.25,31.8
2017,9,24,7,30,650.0,63.0,1.2,17.0,253.0,46.39,35.55
2017,9,24,7,45,688.5,69.0,1.2,17.5,304.5,69.6,40.1
2017,9,24,8,0,727.0,75.0,1.2,18.0,356.0,130.29,73.5
2017,9,24,8,15,756.5,79.0,1.3,18.5,405.5,188.12,116.71
2017,9,24,8,30,786.0,83.0,1.4,19.0,455.0,249.26,168.05
2017,9,24,8,45,803.5,87.5,1.55,19.5,500.0,310.41,221.53
2017,9,24,9,0,821.0,92.0,1.7,20.0,545.0,372.81,275.63
2017,9,24,9,15,837.0,94.5,1.75,20.5,586.0,433.73,327.13
2017,9,24,9,30,853.0,97.0,1.8,21.0,627.0,495.09,377.27
2017,9,24,9,45,873.5,95.0,1.9,21.5,663.5,554.71,424.65
2017,9,24,10,0,894.0,93.0,2.0,22.0,700.0,613.72,470.1
2017,9,24,10,15,902.0,94.5,2.05,22.0,728.5,668.02,511.4
2017,9,24,10,30,910.0,96.0,2.1,22.0,757.0,720.69,550.46
2017,9,24,10,45,914.5,97.5,2.15,22.5,777.0,768.93,583.24
2017,9,24,11,0,919.0,99.0,2.2,23.0,797.0,814.75,613.0
2017,9,24,11,15,922.0,99.5,2.25,23.0,809.5,855.71,640.37
2017,9,24,11,30,925.0,100.0,2.3,23.0,822.0,893.72,665.65
2017,9,24,11,45,922.0,102.5,2.35,23.0,825.5,925.43,686.67
2017,9,24,12,0,919.0,105.0,2.4,23.0,829.0,953.57,705.39
2017,9,24,12,15,917.5,105.0,2.55,23.0,825.0,976.76,721.9
2017,9,24,12,30,916.0,105.0,2.7,23.0,821.0,996.23,736.11
2017,9,24,12,45,914.0,103.5,2.85,23.0,809.0,1009.75,746.56
2017,9,24,13,0,912.0,102.0,3.0,23.0,797.0,1019.38,754.63
2017,9,24,13,15,906.5,101.0,3.1,23.0,777.0,1022.17,757.94
2017,9,24,13,30,901.0,100.0,3.2,23.0,757.0,1021.01,758.85
2017,9,24,13,45,893.5,98.0,3.3,23.0,729.5,1012.78,755.23
2017,9,24,14,0,886.0,96.0,3.4,23.0,702.0,1000.72,749.21
2017,9,24,14,15,875.0,94.0,3.45,22.5,667.5,981.49,739.54
2017,9,24,14,30,864.0,92.0,3.5,22.0,633.0,958.75,727.52
2017,9,24,14,45,746.0,115.5,3.6,22.0,561.5,876.87,673.3
2017,9,24,15,0,628.0,139.0,3.7,22.0,490.0,780.99,608.02
2017,9,24,15,15,715.0,109.0,3.7,22.0,476.5,808.9,630.42
2017,9,24,15,30,802.0,79.0,3.7,22.0,463.0,823.24,642.33
2017,9,24,15,45,775.5,74.5,3.75,22.0,414.0,769.79,605.67
2017,9,24,16,0,749.0,70.0,3.8,22.0,365.0,715.22,567.73
2017,9,24,16,15,709.5,65.5,3.8,21.5,313.5,649.91,521.43
2017,9,24,16,30,670.0,61.0,3.8,21.0,262.0,585.29,473.88
2017,9,24,16,45,610.0,54.5,3.85,20.5,210.5,510.37,415.67
2017,9,24,17,0,550.0,48.0,3.9,20.0,159.0,435.02,353.14
2017,9,24,17,15,451.5,39.0,3.9,19.5,112.0,338.81,270.97
2017,9,24,17,30,353.0,30.0,3.9,19.0,65.0,252.42,189.07
2017,9,24,17,45,176.5,15.0,3.95,18.5,32.5,118.68,0.0
2017,9,24,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,6,15,157.0,13.5,1.1,16.0,27.5,12.28,0.0
2017,9,25,6,30,314.0,27.0,1.1,16.0,55.0,21.9,11.62
2017,9,25,6,45,418.0,36.5,1.1,16.5,100.5,28.83,19.3
2017,9,25,7,0,522.0,46.0,1.1,17.0,146.0,35.58,25.64
2017,9,25,7,15,584.5,52.5,1.05,17.5,196.5,39.51,29.32
2017,9,25,7,30,647.0,59.0,1.0,18.0,247.0,43.36,32.74
2017,9,25,7,45,688.5,64.0,0.95,18.5,298.0,70.15,40.3
2017,9,25,8,0,730.0,69.0,0.9,19.0,349.0,125.81,69.34
2017,9,25,8,15,759.0,72.5,1.0,19.5,398.0,183.27,112.16
2017,9,25,8,30,788.0,76.0,1.1,20.0,447.0,243.94,162.93
2017,9,25,8,45,806.5,80.0,1.2,20.5,492.0,304.94,215.96
2017,9,25,9,0,825.0,84.0,1.3,21.0,537.0,367.29,269.6
2017,9,25,9,15,841.0,86.5,1.45,21.0,577.5,428.29,321.74
2017,9,25,9,30,857.0,89.0,1.6,21.0,618.0,490.63,373.47
2017,9,25,9,45,865.5,92.0,1.8,21.5,652.0,547.9,419.47
2017,9,25,10,0,874.0,95.0,2.0,22.0,686.0,604.15,463.32
2017,9,25,10,15,882.5,96.5,2.0,22.5,713.5,657.71,502.91
2017,9,25,10,30,891.0,98.0,2.0,23.0,741.0,709.73,540.11
2017,9,25,10,45,898.0,98.0,2.05,23.5,762.0,757.39,572.54
2017,9,25,11,0,905.0,98.0,2.1,24.0,783.0,802.86,602.0
2017,9,25,11,15,908.5,99.0,2.15,24.0,795.5,844.1,629.49
2017,9,25,11,30,912.0,100.0,2.2,24.0,808.0,882.48,654.95
2017,9,25,11,45,912.5,100.0,2.25,24.0,812.0,914.14,675.88
2017,9,25,12,0,913.0,100.0,2.3,24.0,816.0,942.4,694.64
2017,9,25,12,15,912.5,100.0,2.4,24.0,812.5,966.22,711.04
2017,9,25,12,30,912.0,100.0,2.5,24.0,809.0,986.37,725.19
2017,9,25,12,45,902.5,102.5,2.6,24.0,795.5,996.85,733.18
2017,9,25,13,0,893.0,105.0,2.7,24.0,782.0,1003.35,738.81
2017,9,25,13,15,887.5,104.0,2.8,24.0,762.0,1005.95,742.06
2017,9,25,13,30,882.0,103.0,2.9,24.0,742.0,1004.67,742.94
2017,9,25,13,45,873.5,101.5,3.0,24.0,714.5,996.01,739.11
2017,9,25,14,0,865.0,100.0,3.1,24.0,687.0,983.61,732.94
2017,9,25,14,15,853.0,98.0,3.25,24.0,653.0,963.58,722.12
2017,9,25,14,30,841.0,96.0,3.4,24.0,619.0,950.26,715.85
2017,9,25,14,45,824.0,94.0,3.55,24.0,578.5,918.64,696.98
2017,9,25,15,0,807.0,92.0,3.7,24.0,538.0,884.15,675.99
2017,9,25,15,15,785.0,89.0,3.85,23.5,493.0,841.31,650.03
2017,9,25,15,30,763.0,86.0,4.0,23.0,448.0,796.41,621.97
2017,9,25,15,45,730.5,82.5,4.15,23.0,398.5,740.33,583.78
2017,9,25,16,0,698.0,79.0,4.3,23.0,349.0,688.51,547.73
2017,9,25,16,15,654.5,73.5,4.3,22.5,298.5,621.1,499.26
2017,9,25,16,30,611.0,68.0,4.3,22.0,248.0,555.02,450.02
2017,9,25,16,45,544.5,60.5,4.35,21.5,197.5,472.67,384.76
2017,9,25,17,0,478.0,53.0,4.4,21.0,147.0,394.91,320.0
2017,9,25,17,15,374.0,42.0,4.3,20.0,101.5,296.81,236.58
2017,9,25,17,30,270.0,31.0,4.2,19.0,56.0,209.32,153.44
2017,9,25,17,45,135.0,15.5,4.15,18.5,28.0,98.13,0.0
2017,9,25,18,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,26,6,15,129.5,14.0,0.9,17.0,25.5,12.73,0.0
2017,9,26,6,30,259.0,28.0,1.0,17.0,51.0,22.85,11.99
2017,9,26,6,45,368.5,39.0,1.15,17.5,95.5,31.04,21.05
2017,9,26,7,0,478.0,50.0,1.3,18.0,140.0,38.97,28.45
2017,9,26,7,15,545.0,57.5,1.3,18.0,190.0,43.54,32.76
2017,9,26,7,30,612.0,65.0,1.3,18.0,240.0,48.0,36.8
2017,9,26,7,45,658.5,70.0,1.35,18.5,291.5,70.11,40.72
2017,9,26,8,0,705.0,75.0,1.4,19.0,343.0,124.82,69.59
2017,9,26,8,15,735.5,79.0,1.55,19.5,392.0,185.44,115.2
2017,9,26,8,30,766.0,83.0,1.7,20.0,441.0,245.45,165.52
2017,9,26,8,45,790.0,86.0,1.85,21.0,486.5,305.86,217.68
2017,9,26,9,0,814.0,89.0,2.0,22.0,532.0,368.28,270.99
2017,9,26,9,15,830.5,91.5,2.05,22.5,573.0,428.88,322.09
2017,9,26,9,30,847.0,94.0,2.1,23.0,614.0,489.98,371.91
2017,9,26,9,45,862.0,94.5,2.2,23.5,649.5,548.53,418.35
2017,9,26,10,0,877.0,95.0,2.3,24.0,685.0,605.99,462.51
2017,9,26,10,15,886.0,96.5,2.35,24.5,713.0,659.97,502.56
2017,9,26,10,30,895.0,98.0,2.4,25.0,741.0,712.44,540.33
2017,9,26,10,45,900.0,99.5,2.45,25.5,761.5,760.26,572.83
2017,9,26,11,0,905.0,101.0,2.5,26.0,782.0,805.74,602.27
2017,9,26,11,15,908.5,101.5,2.5,26.0,794.5,846.44,629.02
2017,9,26,11,30,912.0,102.0,2.5,26.0,807.0,884.26,653.68
2017,9,26,11,45,913.5,102.5,2.5,26.5,812.0,917.28,673.72
2017,9,26,12,0,915.0,103.0,2.5,27.0,817.0,946.97,691.48
2017,9,26,12,15,915.0,102.5,2.5,27.0,813.0,970.72,706.72
2017,9,26,12,30,915.0,102.0,2.5,27.0,809.0,990.8,719.71
2017,9,26,12,45,918.5,98.5,2.55,27.0,799.0,1007.18,730.92
2017,9,26,13,0,922.0,95.0,2.6,27.0,789.0,1019.71,739.85
2017,9,26,13,15,917.5,94.0,2.6,27.0,769.5,1023.3,742.72
2017,9,26,13,30,913.0,93.0,2.6,27.0,750.0,1022.9,743.29
2017,9,26,13,45,904.5,92.0,2.65,27.0,722.5,1014.6,739.45
2017,9,26,14,0,896.0,91.0,2.7,27.0,695.0,1002.44,733.32
2017,9,26,14,15,885.5,89.0,2.7,27.0,660.5,983.41,722.36
2017,9,26,14,30,875.0,87.0,2.7,27.0,626.0,960.82,709.19
2017,9,26,14,45,859.0,85.0,2.75,27.0,585.5,929.66,690.78
2017,9,26,15,0,843.0,83.0,2.8,27.0,545.0,904.92,676.6
2017,9,26,15,15,822.5,80.0,2.8,26.5,499.5,862.5,651.12
2017,9,26,15,30,802.0,77.0,2.8,26.0,454.0,817.87,623.74
2017,9,26,15,45,772.0,73.5,2.85,26.0,404.5,762.73,587.38
2017,9,26,16,0,742.0,70.0,2.9,26.0,355.0,706.7,549.44
2017,9,26,16,15,700.0,65.5,2.9,25.5,303.0,639.78,503.02
2017,9,26,16,30,658.0,61.0,2.9,25.0,251.0,578.55,458.97
2017,9,26,16,45,592.5,54.5,2.9,24.5,199.5,496.29,395.88
2017,9,26,17,0,527.0,48.0,2.9,24.0,148.0,418.52,332.43
2017,9,26,17,15,419.5,38.0,2.8,23.0,102.0,317.54,248.2
2017,9,26,17,30,312.0,28.0,2.7,22.0,56.0,227.68,160.29
2017,9,26,17,45,156.0,14.0,2.6,21.5,28.0,85.11,0.0
2017,9,26,18,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,27,6,15,145.5,13.0,1.55,18.5,25.0,11.82,0.0
2017,9,27,6,30,291.0,26.0,1.7,19.0,50.0,21.16,10.18
2017,9,27,6,45,401.5,36.0,1.85,19.5,95.5,28.56,18.68
2017,9,27,7,0,512.0,46.0,2.0,20.0,141.0,35.75,25.38
2017,9,27,7,15,577.5,53.0,1.95,20.0,191.5,40.09,29.45
2017,9,27,7,30,643.0,60.0,1.9,20.0,242.0,44.32,33.27
2017,9,27,7,45,686.5,65.0,1.85,20.5,293.5,71.6,41.0
2017,9,27,8,0,730.0,70.0,1.8,21.0,345.0,127.34,70.12
2017,9,27,8,15,759.5,73.5,1.75,21.5,394.0,184.89,112.93
2017,9,27,8,30,789.0,77.0,1.7,22.0,443.0,245.69,163.66
2017,9,27,8,45,810.5,80.0,1.7,23.0,488.5,306.72,216.01
2017,9,27,9,0,832.0,83.0,1.7,24.0,534.0,369.41,268.99
2017,9,27,9,15,848.0,85.5,1.65,24.0,575.0,432.34,321.7
2017,9,27,9,30,864.0,88.0,1.6,24.0,616.0,493.33,371.27
2017,9,27,9,45,869.0,93.0,1.55,24.5,649.0,550.92,415.81
2017,9,27,10,0,874.0,98.0,1.5,25.0,682.0,607.16,457.51
2017,9,27,10,15,882.5,99.5,1.5,25.0,710.0,660.66,497.05
2017,9,27,10,30,891.0,101.0,1.5,25.0,738.0,712.61,534.36
2017,9,27,10,45,897.0,102.0,1.5,25.5,758.0,760.46,565.92
2017,9,27,11,0,903.0,103.0,1.5,26.0,778.0,806.04,594.32
2017,9,27,11,15,906.0,103.5,1.6,25.5,790.5,846.21,622.28
2017,9,27,11,30,909.0,104.0,1.7,25.0,803.0,883.48,648.39
2017,9,27,11,45,910.5,104.5,1.85,25.0,807.5,916.35,670.97
2017,9,27,12,0,912.0,105.0,2.0,25.0,812.0,945.89,691.45
2017,9,27,12,15,911.0,104.5,2.1,25.0,807.5,968.59,707.04
2017,9,27,12,30,910.0,104.0,2.2,25.0,803.0,987.59,720.42
2017,9,27,12,45,911.0,101.5,2.35,25.0,792.0,1002.52,731.86
2017,9,27,13,0,912.0,99.0,2.5,25.0,781.0,1013.61,740.99
2017,9,27,13,15,906.5,98.0,2.55,25.0,761.0,1016.11,743.71
2017,9,27,13,30,901.0,97.0,2.6,25.0,741.0,1014.66,744.11
2017,9,27,13,45,893.0,95.5,2.65,25.0,713.0,1006.24,740.16
2017,9,27,14,0,885.0,94.0,2.7,25.0,685.0,994.02,733.9
2017,9,27,14,15,873.5,92.0,2.7,24.5,651.0,974.09,723.64
2017,9,27,14,30,862.0,90.0,2.7,24.0,617.0,950.68,711.14
2017,9,27,14,45,847.0,87.5,2.75,24.0,576.5,929.74,699.35
2017,9,27,15,0,832.0,85.0,2.8,24.0,536.0,895.9,678.69
2017,9,27,15,15,810.5,81.5,2.75,24.0,490.5,852.19,650.35
2017,9,27,15,30,789.0,78.0,2.7,24.0,445.0,806.36,620.21
2017,9,27,15,45,760.5,74.0,2.7,24.0,395.5,752.26,583.94
2017,9,27,16,0,732.0,70.0,2.7,24.0,346.0,697.22,546.09
2017,9,27,16,15,689.0,65.0,2.6,23.5,295.0,629.35,498.09
2017,9,27,16,30,646.0,60.0,2.5,23.0,244.0,567.35,452.7
2017,9,27,16,45,583.0,53.0,2.45,22.5,193.0,486.79,390.24
2017,9,27,17,0,520.0,46.0,2.4,22.0,142.0,410.6,327.48
2017,9,27,17,15,411.5,36.0,2.3,21.5,96.5,309.75,242.19
2017,9,27,17,30,303.0,26.0,2.2,21.0,51.0,219.73,149.2
2017,9,27,17,45,151.5,13.0,2.1,20.5,25.5,81.77,0.0
2017,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,9,28,6,15,134.0,13.0,0.35,18.0,24.0,11.82,0.0
2017,9,28,6,30,268.0,26.0,0.3,18.0,48.0,21.23,9.92
2017,9,28,6,45,375.0,37.5,0.3,18.5,92.5,29.96,19.97
2017,9,28,7,0,482.0,49.0,0.3,19.0,137.0,38.37,27.81
2017,9,28,7,15,549.0,56.5,0.3,19.0,187.0,42.97,32.15
2017,9,28,7,30,616.0,64.0,0.3,19.0,237.0,47.47,36.22
2017,9,28,7,45,373.5,108.0,0.35,19.5,219.0,89.99,62.36
2017,9,28,8,0,131.0,152.0,0.4,20.0,201.0,132.96,98.89
2017,9,28,8,15,119.5,173.5,0.4,20.5,223.0,159.97,120.03
2017,9,28,8,30,108.0,195.0,0.4,21.0,245.0,185.86,140.86
2017,9,28,8,45,110.0,215.5,0.45,21.5,271.0,213.77,162.76
2017,9,28,9,0,112.0,236.0,0.5,22.0,297.0,242.21,184.8
2017,9,28,9,15,131.5,256.5,0.55,22.5,333.0,278.35,212.14
2017,9,28,9,30,151.0,277.0,0.6,23.0,369.0,317.03,241.03
2017,9,28,9,45,225.0,284.5,0.7,23.5,430.0,375.39,284.52
2017,9,28,10,0,299.0,292.0,0.8,24.0,491.0,445.99,336.36
2017,9,28,10,15,255.0,313.5,1.0,24.0,488.0,458.63,345.92
2017,9,28,10,30,211.0,335.0,1.2,24.0,485.0,459.78,347.17
2017,9,28,10,45,264.0,335.0,1.4,24.0,528.0,520.59,392.72
2017,9,28,11,0,317.0,335.0,1.6,24.0,571.0,578.09,435.24
2017,9,28,11,15,385.0,316.0,1.8,24.0,607.5,631.91,475.56
2017,9,28,11,30,453.0,297.0,2.0,24.0,644.0,700.23,525.52
2017,9,28,11,45,457.5,295.5,2.2,24.0,647.0,722.86,542.24
2017,9,28,12,0,462.0,294.0,2.4,24.0,650.0,743.77,558.11
2017,9,28,12,15,360.0,327.0,2.5,24.0,603.5,685.84,516.11
2017,9,28,12,30,258.0,360.0,2.6,24.0,557.0,636.62,479.62
2017,9,28,12,45,581.0,230.0,2.75,24.0,665.0,838.62,630.92
2017,9,28,13,0,904.0,100.0,2.9,24.0,773.0,1006.04,744.5
2017,9,28,13,15,675.0,187.0,2.95,24.0,682.0,904.48,676.29
2017,9,28,13,30,446.0,274.0,3.0,24.0,591.0,771.83,582.61
2017,9,28,13,45,441.5,265.0,3.1,24.0,568.5,760.39,577.06
2017,9,28,14,0,437.0,256.0,3.2,24.0,546.0,746.64,568.98
2017,9,28,14,15,276.5,265.0,3.2,23.5,445.0,581.64,449.16
2017,9,28,14,30,116.0,274.0,3.2,23.0,344.0,419.29,326.31
2017,9,28,14,45,152.0,255.0,3.2,23.0,340.5,432.19,338.9
2017,9,28,15,0,188.0,236.0,3.2,23.0,337.0,442.9,349.11
2017,9,28,15,15,183.5,216.5,3.15,22.5,308.0,414.04,328.6
2017,9,28,15,30,179.0,197.0,3.1,22.0,279.0,384.6,307.46
2017,9,28,15,45,452.5,133.5,3.05,22.0,309.5,564.11,452.47
2017,9,28,16,0,726.0,70.0,3.0,22.0,340.0,690.95,548.6
2017,9,28,16,15,683.0,65.0,2.95,21.5,289.0,623.34,498.95
2017,9,28,16,30,640.0,60.0,2.9,21.0,238.0,561.83,453.31
2017,9,28,16,45,578.0,52.5,2.85,20.5,188.0,481.67,390.0
2017,9,28,17,0,516.0,45.0,2.8,20.0,138.0,405.83,326.49
2017,9,28,17,15,406.5,35.0,2.8,19.5,93.0,304.94,239.83
2017,9,28,17,30,297.0,25.0,2.8,19.0,48.0,212.64,137.83
2017,9,28,17,45,148.5,12.5,2.85,18.5,24.0,79.61,0.0
2017,9,28,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,29,6,15,131.0,12.5,3.0,16.0,22.5,11.37,0.0
2017,9,29,6,30,262.0,25.0,3.0,16.0,45.0,20.4,8.85
2017,9,29,6,45,367.0,35.5,3.0,16.5,88.0,28.26,18.56
2017,9,29,7,0,472.0,46.0,3.0,17.0,131.0,35.85,25.74
2017,9,29,7,15,424.0,67.5,2.85,17.0,162.0,50.61,39.05
2017,9,29,7,30,376.0,89.0,2.7,17.0,193.0,64.99,51.89
2017,9,29,7,45,401.0,103.0,2.55,17.0,234.0,87.48,60.38
2017,9,29,8,0,426.0,117.0,2.4,17.0,275.0,131.06,86.87
2017,9,29,8,15,358.0,148.5,2.45,17.0,294.0,178.24,127.19
2017,9,29,8,30,290.0,180.0,2.5,17.0,313.0,214.55,160.87
2017,9,29,8,45,168.5,198.5,2.65,17.5,278.0,217.52,168.53
2017,9,29,9,0,47.0,217.0,2.8,18.0,243.0,203.64,160.5
2017,9,29,9,15,175.5,236.5,2.8,18.0,341.5,280.01,220.08
2017,9,29,9,30,304.0,256.0,2.8,18.0,440.0,373.61,293.42
2017,9,29,9,45,272.5,278.5,2.85,18.0,450.5,398.99,313.77
2017,9,29,10,0,241.0,301.0,2.9,18.0,461.0,416.15,327.38
2017,9,29,10,15,304.5,300.0,2.95,18.0,510.0,477.8,375.54
2017,9,29,10,30,368.0,299.0,3.0,18.0,559.0,539.95,423.5
2017,9,29,10,45,390.0,302.0,3.05,18.0,584.5,580.6,454.35
2017,9,29,11,0,412.0,305.0,3.1,18.0,610.0,630.7,491.75
2017,9,29,11,15,640.5,205.5,3.15,18.0,688.5,744.2,580.02
2017,9,29,11,30,869.0,106.0,3.2,18.0,767.0,851.08,657.3
2017,9,29,11,45,595.5,226.5,3.25,18.5,680.5,778.4,601.93
2017,9,29,12,0,322.0,347.0,3.3,19.0,594.0,659.21,508.76
2017,9,29,12,15,344.5,338.5,3.4,19.0,601.5,683.91,528.7
2017,9,29,12,30,367.0,330.0,3.5,19.0,609.0,707.8,547.19
2017,9,29,12,45,371.0,319.0,3.6,19.0,597.5,710.04,549.8
2017,9,29,13,0,375.0,308.0,3.7,19.0,586.0,710.38,551.25
2017,9,29,13,15,373.0,300.0,3.85,19.0,570.0,706.28,549.53
2017,9,29,13,30,371.0,292.0,4.0,19.0,554.0,700.26,546.48
2017,9,29,13,45,245.5,297.0,4.2,19.0,468.0,585.54,459.81
2017,9,29,14,0,120.0,302.0,4.4,19.0,382.0,451.89,356.68
2017,9,29,14,15,118.5,286.5,4.5,19.0,362.0,434.81,345.01
2017,9,29,14,30,117.0,271.0,4.6,19.0,342.0,417.1,332.36
2017,9,29,14,45,63.0,225.5,4.7,19.0,263.5,294.94,235.99
2017,9,29,15,0,9.0,180.0,4.8,19.0,185.0,179.36,142.12
2017,9,29,15,15,4.5,156.0,4.75,18.5,158.5,151.31,119.9
2017,9,29,15,30,0.0,132.0,4.7,18.0,132.0,123.47,97.41
2017,9,29,15,45,330.0,103.5,4.7,18.0,224.5,423.33,351.96
2017,9,29,16,0,660.0,75.0,4.7,18.0,317.0,647.84,531.06
2017,9,29,16,15,614.0,69.5,4.7,17.5,268.0,580.31,478.94
2017,9,29,16,30,568.0,64.0,4.7,17.0,219.0,514.49,427.52
2017,9,29,16,45,503.5,55.5,4.7,17.0,171.5,434.75,360.57
2017,9,29,17,0,439.0,47.0,4.7,17.0,124.0,359.71,294.98
2017,9,29,17,15,328.5,35.5,4.65,16.5,82.0,260.64,207.43
2017,9,29,17,30,218.0,24.0,4.6,16.0,40.0,168.25,101.01
2017,9,29,17,45,109.0,12.0,4.55,16.0,20.0,60.77,0.0
2017,9,29,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,9,30,6,15,85.5,14.5,5.4,15.0,21.0,13.19,0.0
2017,9,30,6,30,171.0,29.0,5.4,15.0,42.0,22.79,9.87
2017,9,30,6,45,284.5,43.0,5.45,15.5,84.5,33.34,22.9
2017,9,30,7,0,398.0,57.0,5.5,16.0,127.0,45.61,34.33
2017,9,30,7,15,472.0,66.0,5.35,16.0,176.0,51.09,39.6
2017,9,30,7,30,546.0,75.0,5.2,16.0,225.0,56.46,44.55
2017,9,30,7,45,594.5,82.0,5.05,16.0,275.0,78.96,49.57
2017,9,30,8,0,643.0,89.0,4.9,16.0,325.0,131.51,78.78
2017,9,30,8,15,677.5,94.0,4.7,16.0,373.5,186.23,120.76
