Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,8,30,712.0,99.0,4.5,16.0,422.0,244.96,171.17
2017,9,30,8,45,736.5,103.5,4.3,16.5,467.0,304.09,223.66
2017,9,30,9,0,761.0,108.0,4.1,17.0,512.0,365.41,277.58
2017,9,30,9,15,779.0,111.0,3.85,17.5,552.0,426.59,330.25
2017,9,30,9,30,797.0,114.0,3.6,18.0,592.0,485.99,379.81
2017,9,30,9,45,819.5,112.0,3.4,18.5,628.0,543.52,426.3
2017,9,30,10,0,842.0,110.0,3.2,19.0,664.0,601.52,471.45
2017,9,30,10,15,851.5,112.0,3.15,19.0,691.5,655.41,513.29
2017,9,30,10,30,861.0,114.0,3.1,19.0,719.0,707.95,552.98
2017,9,30,10,45,866.5,115.0,3.05,19.5,738.5,754.96,586.44
2017,9,30,11,0,872.0,116.0,3.0,20.0,758.0,794.5,612.26
2017,9,30,11,15,876.0,117.0,3.05,20.0,770.5,834.74,640.1
2017,9,30,11,30,880.0,118.0,3.1,20.0,783.0,872.25,665.89
2017,9,30,11,45,881.5,118.0,3.15,20.0,787.0,903.64,687.41
2017,9,30,12,0,883.0,118.0,3.2,20.0,791.0,931.79,706.75
2017,9,30,12,15,882.0,117.5,3.3,20.0,787.0,953.73,722.29
2017,9,30,12,30,881.0,117.0,3.4,20.0,783.0,972.08,735.56
2017,9,30,12,45,874.0,118.5,3.5,20.5,769.5,983.18,742.64
2017,9,30,13,0,867.0,120.0,3.6,21.0,756.0,1001.0,754.45
2017,9,30,13,15,861.0,118.5,3.8,21.0,736.0,1002.37,757.35
2017,9,30,13,30,855.0,117.0,4.0,21.0,716.0,999.86,757.85
2017,9,30,13,45,843.5,116.0,4.25,21.0,688.0,988.7,752.83
2017,9,30,14,0,832.0,115.0,4.5,21.0,660.0,973.84,745.52
2017,9,30,14,15,819.0,112.5,4.65,21.0,625.5,952.21,733.23
2017,9,30,14,30,806.0,110.0,4.8,21.0,591.0,927.24,718.52
2017,9,30,14,45,786.0,107.5,5.0,21.0,550.0,892.52,697.01
2017,9,30,15,0,766.0,105.0,5.2,21.0,509.0,860.73,677.28
2017,9,30,15,15,741.5,101.0,5.3,20.5,463.5,815.46,647.96
2017,9,30,15,30,717.0,97.0,5.4,20.0,418.0,768.48,616.72
2017,9,30,15,45,682.0,91.5,5.5,20.0,369.5,709.53,574.36
2017,9,30,16,0,647.0,86.0,5.6,20.0,321.0,650.37,530.71
2017,9,30,16,15,597.5,79.5,5.65,19.5,270.5,579.26,477.06
2017,9,30,16,30,548.0,73.0,5.7,19.0,220.0,510.0,422.12
2017,9,30,16,45,473.0,63.5,5.8,18.5,170.5,422.74,349.61
2017,9,30,17,0,398.0,54.0,5.9,18.0,121.0,340.85,278.78
2017,9,30,17,15,281.0,40.0,5.9,17.5,79.0,237.01,186.96
2017,9,30,17,30,164.0,26.0,5.9,17.0,37.0,140.13,72.36
2017,9,30,17,45,82.0,13.0,5.95,17.0,18.5,49.15,0.0
2017,9,30,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,5.9,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,1,6,15,142.0,12.0,4.25,14.5,22.0,10.91,0.0
2017,10,1,6,30,284.0,24.0,4.3,15.0,44.0,19.73,7.05
2017,10,1,6,45,406.5,33.5,4.4,15.5,89.5,26.78,17.24
2017,10,1,7,0,529.0,43.0,4.5,16.0,135.0,33.67,23.87
2017,10,1,7,15,596.5,49.5,4.55,16.0,185.5,37.72,27.79
2017,10,1,7,30,664.0,56.0,4.6,16.0,236.0,45.57,34.91
2017,10,1,7,45,709.5,60.0,4.65,16.5,287.5,69.3,38.95
2017,10,1,8,0,755.0,64.0,4.7,17.0,339.0,125.82,69.1
2017,10,1,8,15,784.0,67.5,4.65,17.5,388.0,184.78,114.28
2017,10,1,8,30,813.0,71.0,4.6,18.0,437.0,246.87,167.78
2017,10,1,8,45,834.0,73.5,4.6,18.5,482.5,308.6,223.16
2017,10,1,9,0,855.0,76.0,4.6,19.0,528.0,374.08,281.24
2017,10,1,9,15,869.5,78.5,4.55,19.0,568.0,435.21,335.32
2017,10,1,9,30,884.0,81.0,4.5,19.0,608.0,496.45,387.95
2017,10,1,9,45,889.0,85.0,4.45,19.5,640.5,553.96,435.28
2017,10,1,10,0,894.0,89.0,4.4,20.0,673.0,610.02,479.78
2017,10,1,10,15,901.5,90.0,4.4,20.0,699.5,663.05,521.76
2017,10,1,10,30,909.0,91.0,4.4,20.0,726.0,714.35,561.37
2017,10,1,10,45,912.5,92.5,4.4,20.5,745.5,761.28,594.47
2017,10,1,11,0,916.0,94.0,4.4,21.0,765.0,805.69,624.41
2017,10,1,11,15,918.5,94.5,4.4,21.0,776.5,845.53,652.03
2017,10,1,11,30,921.0,95.0,4.4,21.0,788.0,882.36,677.42
2017,10,1,11,45,918.5,97.0,4.4,21.5,790.5,913.27,697.29
2017,10,1,12,0,916.0,99.0,4.4,22.0,793.0,940.63,714.62
2017,10,1,12,15,915.0,98.5,4.45,22.0,788.5,962.99,730.17
2017,10,1,12,30,914.0,98.0,4.5,22.0,784.0,981.63,743.46
2017,10,1,12,45,910.5,97.5,4.6,22.0,771.0,994.08,753.13
2017,10,1,13,0,907.0,97.0,4.7,22.0,758.0,1002.64,760.34
2017,10,1,13,15,901.0,96.0,4.8,21.5,738.0,1004.26,764.51
2017,10,1,13,30,895.0,95.0,4.9,21.0,718.0,1001.96,766.18
2017,10,1,13,45,884.5,94.0,5.0,21.0,689.5,991.37,760.75
2017,10,1,14,0,874.0,93.0,5.1,21.0,661.0,977.06,752.85
2017,10,1,14,15,862.0,91.5,5.15,21.0,626.5,957.1,740.7
2017,10,1,14,30,850.0,90.0,5.2,21.0,592.0,943.64,733.22
2017,10,1,14,45,832.5,87.5,5.3,21.0,551.0,910.48,712.0
2017,10,1,15,0,815.0,85.0,5.4,21.0,510.0,874.49,688.59
2017,10,1,15,15,711.5,96.0,5.45,20.5,443.5,780.97,623.27
2017,10,1,15,30,608.0,107.0,5.5,20.0,377.0,685.56,554.69
2017,10,1,15,45,483.0,114.5,5.6,19.5,313.5,563.62,462.9
2017,10,1,16,0,358.0,122.0,5.7,19.0,250.0,458.0,378.61
2017,10,1,16,15,480.5,91.5,5.75,18.5,235.0,498.53,414.56
2017,10,1,16,30,603.0,61.0,5.8,18.0,220.0,533.16,443.3
2017,10,1,16,45,519.0,54.5,5.85,18.0,170.0,441.72,365.83
2017,10,1,17,0,435.0,48.0,5.9,18.0,120.0,356.42,291.05
2017,10,1,17,15,310.5,36.0,5.85,17.5,77.5,249.61,195.71
2017,10,1,17,30,186.0,24.0,5.8,17.0,35.0,146.44,59.75
2017,10,1,17,45,93.0,12.0,5.75,16.5,17.5,53.05,0.0
2017,10,1,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,2,6,15,162.0,11.5,4.7,14.5,22.5,10.46,0.0
2017,10,2,6,30,324.0,23.0,4.8,15.0,45.0,18.95,5.65
2017,10,2,6,45,440.5,32.5,4.95,15.5,91.0,26.07,16.55
2017,10,2,7,0,557.0,42.0,5.1,16.0,137.0,33.01,23.26
2017,10,2,7,15,625.0,48.5,5.05,16.0,189.0,40.52,30.24
2017,10,2,7,30,693.0,55.0,5.0,16.0,241.0,44.95,34.35
2017,10,2,7,45,735.5,59.5,5.0,16.5,293.0,70.0,38.95
2017,10,2,8,0,778.0,64.0,5.0,17.0,345.0,128.33,70.26
2017,10,2,8,15,807.0,67.5,4.9,17.0,395.0,188.75,116.84
2017,10,2,8,30,836.0,71.0,4.8,17.0,445.0,252.28,172.08
2017,10,2,8,45,857.0,74.0,4.7,17.5,491.0,315.87,229.29
2017,10,2,9,0,878.0,77.0,4.6,18.0,537.0,383.11,289.02
2017,10,2,9,15,893.0,79.0,4.45,18.5,578.0,445.34,343.41
2017,10,2,9,30,908.0,81.0,4.3,19.0,619.0,507.66,395.98
2017,10,2,9,45,918.0,83.0,4.2,19.5,653.5,567.17,444.62
2017,10,2,10,0,928.0,85.0,4.1,20.0,688.0,625.66,490.76
2017,10,2,10,15,935.5,86.0,4.05,20.0,715.5,680.29,533.61
2017,10,2,10,30,943.0,87.0,4.0,20.0,743.0,733.1,573.93
2017,10,2,10,45,947.5,88.5,3.95,20.0,762.5,782.17,609.0
2017,10,2,11,0,952.0,90.0,3.9,20.0,782.0,828.69,641.16
2017,10,2,11,15,954.5,90.5,3.95,20.0,794.0,869.79,669.69
2017,10,2,11,30,957.0,91.0,4.0,20.0,806.0,907.76,695.92
2017,10,2,11,45,956.5,91.5,4.05,20.5,809.0,939.82,716.63
2017,10,2,12,0,956.0,92.0,4.1,21.0,812.0,968.25,734.81
2017,10,2,12,15,954.0,92.0,4.2,21.0,807.0,991.01,750.87
2017,10,2,12,30,952.0,92.0,4.3,21.0,802.0,1009.87,764.42
2017,10,2,12,45,943.0,94.0,4.45,21.0,787.5,1020.33,772.73
2017,10,2,13,0,934.0,96.0,4.6,21.0,773.0,1026.67,778.98
2017,10,2,13,15,927.5,95.0,4.7,20.5,751.5,1027.92,783.03
2017,10,2,13,30,921.0,94.0,4.8,20.0,730.0,1025.13,784.5
2017,10,2,13,45,909.0,93.5,4.95,20.0,700.5,1013.57,778.93
2017,10,2,14,0,897.0,93.0,5.1,20.0,671.0,998.21,770.8
2017,10,2,14,15,884.5,91.0,5.2,20.0,635.5,976.9,758.13
2017,10,2,14,30,872.0,89.0,5.3,20.0,600.0,952.12,743.0
2017,10,2,14,45,852.0,87.5,5.4,20.0,558.0,927.28,727.76
2017,10,2,15,0,832.0,86.0,5.5,20.0,516.0,889.8,703.2
2017,10,2,15,15,808.5,83.0,5.6,19.5,470.0,844.81,674.12
2017,10,2,15,30,785.0,80.0,5.7,19.0,424.0,797.82,642.84
2017,10,2,15,45,749.0,76.0,5.8,18.5,373.5,737.6,600.55
2017,10,2,16,0,713.0,72.0,5.9,18.0,323.0,681.92,560.44
2017,10,2,16,15,664.5,66.5,5.9,17.5,271.5,610.63,506.11
2017,10,2,16,30,616.0,61.0,5.9,17.0,220.0,541.12,451.05
2017,10,2,16,45,535.0,54.0,5.95,17.0,169.5,450.57,374.17
2017,10,2,17,0,454.0,47.0,6.0,17.0,119.0,365.87,299.28
2017,10,2,17,15,321.5,34.5,5.9,16.5,76.0,253.5,197.83
2017,10,2,17,30,189.0,22.0,5.8,16.0,33.0,143.59,35.72
2017,10,2,17,45,94.5,11.0,5.75,15.5,16.5,52.63,0.0
2017,10,2,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,3,6,15,71.0,13.0,3.4,13.0,17.5,11.82,0.0
2017,10,3,6,30,142.0,26.0,3.4,13.0,35.0,20.46,5.44
2017,10,3,6,45,265.5,40.5,3.45,13.0,77.5,31.48,21.31
2017,10,3,7,0,389.0,55.0,3.5,13.0,120.0,44.29,33.5
2017,10,3,7,15,268.5,80.5,3.4,13.0,132.5,61.99,49.72
2017,10,3,7,30,148.0,106.0,3.3,13.0,145.0,81.67,67.52
2017,10,3,7,45,174.5,123.5,3.2,13.5,179.0,101.31,77.43
2017,10,3,8,0,201.0,141.0,3.1,14.0,213.0,130.02,96.47
2017,10,3,8,15,464.0,118.0,3.05,14.5,315.5,170.85,117.91
2017,10,3,8,30,727.0,95.0,3.0,15.0,418.0,245.73,171.54
2017,10,3,8,45,755.0,98.0,2.95,15.5,463.5,305.34,224.36
2017,10,3,9,0,783.0,101.0,2.9,16.0,509.0,369.86,280.84
2017,10,3,9,15,801.5,104.0,2.7,16.0,549.5,429.79,332.99
2017,10,3,9,30,820.0,107.0,2.5,16.0,590.0,490.5,384.07
2017,10,3,9,45,848.5,103.0,2.35,16.5,627.5,550.2,432.01
2017,10,3,10,0,877.0,99.0,2.2,17.0,665.0,609.51,477.86
2017,10,3,10,15,886.0,100.5,2.1,17.0,692.5,663.14,518.83
2017,10,3,10,30,895.0,102.0,2.0,17.0,720.0,715.22,557.36
2017,10,3,10,45,901.5,103.0,1.9,17.5,740.5,763.2,589.89
2017,10,3,11,0,908.0,104.0,1.8,18.0,761.0,808.93,618.8
2017,10,3,11,15,911.5,104.5,1.85,18.0,773.0,849.26,646.13
2017,10,3,11,30,915.0,105.0,1.9,18.0,785.0,886.67,671.4
2017,10,3,11,45,629.0,218.5,2.0,18.5,687.5,798.96,609.03
2017,10,3,12,0,343.0,332.0,2.1,19.0,590.0,663.2,507.19
2017,10,3,12,15,629.0,218.5,2.3,19.0,686.5,840.43,641.91
2017,10,3,12,30,915.0,105.0,2.5,19.0,783.0,988.52,743.64
2017,10,3,12,45,910.5,104.5,2.75,19.5,770.0,999.97,751.2
2017,10,3,13,0,906.0,104.0,3.0,20.0,757.0,1007.5,757.53
2017,10,3,13,15,900.0,103.0,3.15,20.0,736.5,1009.07,760.55
2017,10,3,13,30,894.0,102.0,3.3,20.0,716.0,1006.73,761.11
2017,10,3,13,45,884.0,101.0,3.5,20.0,687.0,996.62,756.9
2017,10,3,14,0,874.0,100.0,3.7,20.0,658.0,993.08,757.28
2017,10,3,14,15,861.0,97.5,3.75,19.5,623.0,970.81,745.2
2017,10,3,14,30,848.0,95.0,3.8,19.0,588.0,945.08,730.81
2017,10,3,14,45,830.5,92.5,3.9,19.0,547.0,911.9,709.97
2017,10,3,15,0,813.0,90.0,4.0,19.0,506.0,875.86,686.89
2017,10,3,15,15,788.5,86.5,4.1,18.5,460.0,829.81,657.44
2017,10,3,15,30,764.0,83.0,4.2,18.0,414.0,781.87,625.9
2017,10,3,15,45,730.5,78.0,4.35,18.0,364.0,723.16,584.49
2017,10,3,16,0,697.0,73.0,4.5,18.0,314.0,669.25,545.62
2017,10,3,16,15,647.0,67.0,4.6,17.5,263.0,596.88,491.51
2017,10,3,16,30,597.0,61.0,4.7,17.0,212.0,526.48,436.43
2017,10,3,16,45,520.5,52.5,4.85,17.0,162.0,438.06,361.99
2017,10,3,17,0,444.0,44.0,5.0,17.0,112.0,355.43,289.29
2017,10,3,17,15,312.5,31.5,4.9,16.5,70.5,244.73,188.4
2017,10,3,17,30,181.0,19.0,4.8,16.0,29.0,134.45,1.44
2017,10,3,17,45,90.5,9.5,4.75,15.5,14.5,49.28,0.0
2017,10,3,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,4,6,15,118.5,11.0,0.9,14.0,18.0,10.01,0.0
2017,10,4,6,30,237.0,22.0,0.9,14.0,36.0,18.12,2.83
2017,10,4,6,45,362.5,33.0,0.95,14.5,79.5,26.58,16.96
2017,10,4,7,0,488.0,44.0,1.0,15.0,123.0,34.76,24.9
2017,10,4,7,15,560.5,51.0,0.95,15.0,173.5,39.14,29.18
2017,10,4,7,30,633.0,58.0,0.9,15.0,224.0,43.46,33.22
2017,10,4,7,45,681.5,63.0,0.85,15.5,275.5,71.68,41.52
2017,10,4,8,0,730.0,68.0,0.8,16.0,327.0,127.51,71.52
2017,10,4,8,15,761.5,72.0,0.75,16.0,376.0,185.68,115.71
2017,10,4,8,30,793.0,76.0,0.7,16.0,425.0,247.33,167.95
2017,10,4,8,45,816.5,79.0,0.7,16.5,471.0,308.96,221.65
2017,10,4,9,0,840.0,82.0,0.7,17.0,517.0,372.45,276.16
2017,10,4,9,15,856.5,84.5,0.75,17.5,557.0,434.16,328.1
2017,10,4,9,30,873.0,87.0,0.8,18.0,597.0,496.75,378.87
2017,10,4,9,45,886.0,88.0,0.9,18.5,631.5,554.91,425.01
2017,10,4,10,0,899.0,89.0,1.0,19.0,666.0,612.39,469.14
2017,10,4,10,15,907.5,90.5,1.05,19.5,693.5,666.59,509.06
2017,10,4,10,30,916.0,92.0,1.1,20.0,721.0,719.15,546.58
2017,10,4,10,45,923.5,92.0,1.2,20.5,741.5,767.55,579.65
2017,10,4,11,0,931.0,92.0,1.3,21.0,762.0,813.69,609.87
2017,10,4,11,15,934.5,92.5,1.35,21.0,774.0,854.64,636.95
2017,10,4,11,30,938.0,93.0,1.4,21.0,786.0,892.6,661.97
2017,10,4,11,45,940.0,92.5,1.45,21.5,790.0,925.01,681.99
2017,10,4,12,0,942.0,92.0,1.5,22.0,794.0,953.97,699.76
2017,10,4,12,15,941.0,92.0,1.6,22.0,789.5,977.14,715.9
2017,10,4,12,30,940.0,92.0,1.7,22.0,785.0,996.51,729.77
2017,10,4,12,45,935.5,92.0,1.8,22.0,771.5,1008.66,739.16
2017,10,4,13,0,931.0,92.0,1.9,22.0,758.0,1016.8,746.2
2017,10,4,13,15,925.5,91.0,1.95,22.0,737.0,1018.79,748.8
2017,10,4,13,30,920.0,90.0,2.0,22.0,716.0,1016.77,749.04
2017,10,4,13,45,912.0,88.5,2.15,22.0,688.0,1007.76,746.13
2017,10,4,14,0,904.0,87.0,2.3,22.0,660.0,994.88,740.74
2017,10,4,14,15,632.5,158.5,2.4,21.5,549.0,827.51,631.22
2017,10,4,14,30,361.0,230.0,2.5,21.0,438.0,619.65,482.86
2017,10,4,14,45,270.0,225.0,2.6,21.0,374.5,525.57,414.06
2017,10,4,15,0,179.0,220.0,2.7,21.0,311.0,416.63,331.09
2017,10,4,15,15,489.0,146.0,2.75,21.0,362.5,633.22,504.23
2017,10,4,15,30,799.0,72.0,2.8,21.0,414.0,796.52,624.36
2017,10,4,15,45,763.5,68.5,2.9,21.0,364.0,737.04,582.07
2017,10,4,16,0,728.0,65.0,3.0,21.0,314.0,677.13,539.86
2017,10,4,16,15,679.5,59.5,3.05,20.0,262.5,605.09,488.44
2017,10,4,16,30,631.0,54.0,3.1,19.0,211.0,539.87,439.61
2017,10,4,16,45,550.5,47.0,3.15,18.5,160.5,449.58,366.03
2017,10,4,17,0,470.0,40.0,3.2,18.0,110.0,365.52,293.63
2017,10,4,17,15,337.0,28.5,3.25,17.5,68.0,254.35,191.5
2017,10,4,17,30,204.0,17.0,3.3,17.0,26.0,141.66,0.0
2017,10,4,17,45,102.0,8.5,3.35,16.5,13.0,53.34,0.0
2017,10,4,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,5,6,15,113.0,10.5,0.7,13.0,17.0,9.55,0.0
2017,10,5,6,30,226.0,21.0,0.7,13.0,34.0,17.28,0.87
2017,10,5,6,45,348.0,33.0,0.75,13.5,77.0,26.67,17.02
2017,10,5,7,0,470.0,45.0,0.8,14.0,120.0,35.73,25.83
2017,10,5,7,15,544.0,53.0,0.75,14.0,170.0,40.89,30.85
2017,10,5,7,30,618.0,61.0,0.7,14.0,220.0,45.94,35.57
2017,10,5,7,45,362.0,101.0,0.7,14.5,199.5,85.97,60.28
2017,10,5,8,0,106.0,141.0,0.7,15.0,179.0,123.08,93.97
2017,10,5,8,15,201.0,155.5,0.7,15.5,239.0,160.62,119.87
2017,10,5,8,30,296.0,170.0,0.7,16.0,299.0,209.32,156.13
2017,10,5,8,45,259.0,195.0,0.7,16.5,316.5,241.88,184.7
2017,10,5,9,0,222.0,220.0,0.7,17.0,334.0,269.11,208.11
2017,10,5,9,15,267.0,231.5,0.75,17.5,379.5,316.54,245.28
2017,10,5,9,30,312.0,243.0,0.8,18.0,425.0,367.79,284.94
2017,10,5,9,45,606.5,166.5,0.9,18.5,545.0,482.44,372.5
2017,10,5,10,0,901.0,90.0,1.0,19.0,665.0,614.26,471.31
2017,10,5,10,15,607.0,195.5,1.1,19.0,590.0,582.04,446.71
2017,10,5,10,30,313.0,301.0,1.2,19.0,515.0,506.34,389.43
2017,10,5,10,45,258.5,320.0,1.35,19.5,500.0,504.73,388.19
2017,10,5,11,0,204.0,339.0,1.5,20.0,485.0,488.14,375.08
2017,10,5,11,15,284.0,328.5,1.55,20.0,535.0,565.01,433.03
2017,10,5,11,30,364.0,318.0,1.6,20.0,585.0,636.31,485.57
2017,10,5,11,45,361.0,320.5,1.7,20.5,586.5,652.63,496.34
2017,10,5,12,0,358.0,323.0,1.8,21.0,588.0,667.37,506.4
2017,10,5,12,15,369.5,317.0,1.9,21.0,589.0,684.68,519.76
2017,10,5,12,30,381.0,311.0,2.0,21.0,590.0,700.69,532.23
2017,10,5,12,45,385.0,304.0,2.1,21.0,582.0,706.98,537.82
2017,10,5,13,0,389.0,297.0,2.2,21.0,574.0,711.46,542.31
2017,10,5,13,15,402.0,283.5,2.3,21.0,562.5,715.46,546.91
2017,10,5,13,30,415.0,270.0,2.4,21.0,551.0,734.77,562.0
2017,10,5,13,45,338.0,275.5,2.55,21.5,498.0,651.67,501.84
2017,10,5,14,0,261.0,281.0,2.7,22.0,445.0,585.21,452.69
2017,10,5,14,15,172.0,265.5,2.75,21.5,371.5,463.62,362.84
2017,10,5,14,30,83.0,250.0,2.8,21.0,298.0,344.0,271.1
2017,10,5,14,45,137.0,233.5,2.9,21.0,305.5,394.39,313.05
2017,10,5,15,0,191.0,217.0,3.0,21.0,313.0,424.07,338.43
2017,10,5,15,15,484.5,147.5,3.05,21.0,359.5,630.34,503.11
2017,10,5,15,30,778.0,78.0,3.1,21.0,406.0,784.52,617.6
2017,10,5,15,45,750.0,72.0,3.15,21.0,357.5,728.73,577.46
2017,10,5,16,0,722.0,66.0,3.2,21.0,309.0,672.06,537.04
2017,10,5,16,15,672.0,60.5,3.2,20.5,257.5,599.16,483.48
2017,10,5,16,30,622.0,55.0,3.2,20.0,206.0,533.67,433.23
2017,10,5,16,45,550.0,46.5,3.25,19.5,156.5,447.51,362.72
2017,10,5,17,0,478.0,38.0,3.3,19.0,107.0,366.92,292.94
2017,10,5,17,15,340.5,26.5,3.25,18.5,65.5,253.36,186.29
2017,10,5,17,30,203.0,15.0,3.2,18.0,24.0,136.81,0.0
2017,10,5,17,45,101.5,7.5,3.2,17.5,12.0,6.82,0.0
2017,10,5,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,6,15,128.0,9.5,1.2,14.0,17.0,8.64,0.0
2017,10,6,6,30,256.0,19.0,1.3,14.0,34.0,15.54,0.0
2017,10,6,6,45,385.0,30.0,1.4,14.5,78.0,24.13,14.65
2017,10,6,7,0,514.0,41.0,1.5,15.0,122.0,32.45,22.79
2017,10,6,7,15,587.0,48.0,1.45,15.5,173.0,36.96,27.14
2017,10,6,7,30,660.0,55.0,1.4,16.0,224.0,45.25,34.63
2017,10,6,7,45,706.0,60.5,1.35,16.5,275.5,70.74,39.98
2017,10,6,8,0,752.0,66.0,1.3,17.0,327.0,128.29,71.08
2017,10,6,8,15,783.5,70.0,1.2,17.5,376.5,187.79,116.12
2017,10,6,8,30,815.0,74.0,1.1,18.0,426.0,250.74,169.18
2017,10,6,8,45,836.0,77.0,1.05,18.5,472.0,312.9,223.4
2017,10,6,9,0,857.0,80.0,1.0,19.0,518.0,376.58,278.07
2017,10,6,9,15,873.5,82.5,1.0,19.5,558.5,440.32,331.33
2017,10,6,9,30,890.0,85.0,1.0,20.0,599.0,502.52,381.49
2017,10,6,9,45,893.0,90.5,1.0,20.5,631.5,560.53,426.63
2017,10,6,10,0,896.0,96.0,1.0,21.0,664.0,616.89,468.73
2017,10,6,10,15,904.5,97.5,1.05,21.5,691.5,670.91,508.17
2017,10,6,10,30,913.0,99.0,1.1,22.0,719.0,723.27,545.22
2017,10,6,10,45,919.0,100.0,1.15,22.5,739.0,771.44,577.55
2017,10,6,11,0,925.0,101.0,1.2,23.0,759.0,817.23,606.64
2017,10,6,11,15,928.5,101.5,1.2,23.0,770.5,857.93,632.58
2017,10,6,11,30,932.0,102.0,1.2,23.0,782.0,895.64,656.42
2017,10,6,11,45,934.0,101.5,1.3,23.5,786.0,927.83,676.79
2017,10,6,12,0,936.0,101.0,1.4,24.0,790.0,956.6,694.98
2017,10,6,12,15,935.0,101.0,1.5,24.0,785.0,979.6,710.9
2017,10,6,12,30,934.0,101.0,1.6,24.0,780.0,998.82,724.6
2017,10,6,12,45,939.5,96.0,1.75,24.0,769.0,1014.7,737.05
2017,10,6,13,0,945.0,91.0,1.9,24.0,758.0,1026.64,747.12
2017,10,6,13,15,938.5,90.0,2.05,24.0,736.5,1027.6,750.31
2017,10,6,13,30,932.0,89.0,2.2,24.0,715.0,1024.49,751.08
2017,10,6,13,45,921.5,88.0,2.4,24.0,685.5,1013.49,747.34
2017,10,6,14,0,911.0,87.0,2.6,24.0,656.0,998.64,741.04
2017,10,6,14,15,898.0,85.0,2.75,24.0,620.0,976.44,729.31
2017,10,6,14,30,885.0,83.0,2.9,24.0,584.0,950.76,715.16
2017,10,6,14,45,866.5,81.0,3.05,24.0,542.0,926.13,701.53
2017,10,6,15,0,848.0,79.0,3.2,24.0,500.0,889.0,679.03
2017,10,6,15,15,824.0,76.0,3.3,23.5,453.5,843.15,650.98
2017,10,6,15,30,800.0,73.0,3.4,23.0,407.0,795.33,620.75
2017,10,6,15,45,765.0,69.0,3.5,22.5,356.5,735.63,580.81
2017,10,6,16,0,730.0,65.0,3.6,22.0,306.0,675.46,539.02
2017,10,6,16,15,679.0,59.5,3.6,21.5,254.5,601.6,484.6
2017,10,6,16,30,628.0,54.0,3.6,21.0,203.0,535.24,433.49
2017,10,6,16,45,544.5,46.0,3.65,20.5,152.5,442.19,357.26
2017,10,6,17,0,461.0,38.0,3.7,20.0,102.0,355.77,282.53
2017,10,6,17,15,317.5,26.0,3.65,19.0,61.5,239.74,171.25
2017,10,6,17,30,174.0,14.0,3.6,18.0,21.0,98.75,0.0
2017,10,6,17,45,87.0,7.0,3.6,17.5,10.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,7,6,15,108.0,9.5,0.7,15.0,15.0,8.64,0.0
2017,10,7,6,30,216.0,19.0,0.8,15.0,30.0,15.6,0.0
2017,10,7,6,45,346.0,30.5,0.95,15.5,72.5,24.62,14.87
2017,10,7,7,0,476.0,42.0,1.1,16.0,115.0,33.34,23.43
2017,10,7,7,15,551.0,49.5,1.25,16.0,165.0,38.2,28.15
2017,10,7,7,30,626.0,57.0,1.4,16.0,215.0,42.97,32.6
2017,10,7,7,45,674.0,62.5,1.55,16.5,266.0,67.59,37.95
2017,10,7,8,0,722.0,68.0,1.7,17.0,317.0,127.24,71.51
2017,10,7,8,15,754.5,72.0,1.75,17.5,365.5,184.95,115.32
2017,10,7,8,30,787.0,76.0,1.8,18.0,414.0,246.28,167.33
2017,10,7,8,45,811.0,79.0,1.85,18.5,459.5,307.54,221.23
2017,10,7,9,0,835.0,82.0,1.9,19.0,505.0,370.72,276.26
2017,10,7,9,15,852.0,84.5,1.95,19.0,545.0,432.17,329.37
2017,10,7,9,30,869.0,87.0,2.0,19.0,585.0,494.07,381.3
2017,10,7,9,45,881.0,89.0,2.1,19.5,619.0,552.57,428.52
2017,10,7,10,0,893.0,91.0,2.2,20.0,653.0,609.99,473.38
2017,10,7,10,15,901.5,92.5,2.3,20.0,680.0,663.7,515.15
2017,10,7,10,30,910.0,94.0,2.4,20.0,707.0,715.77,554.72
2017,10,7,10,45,914.5,95.5,2.55,20.5,726.5,763.07,588.28
2017,10,7,11,0,919.0,97.0,2.7,21.0,746.0,807.9,618.64
2017,10,7,11,15,588.5,218.0,2.85,21.0,636.0,713.36,548.83
2017,10,7,11,30,258.0,339.0,3.0,21.0,526.0,569.71,438.67
2017,10,7,11,45,591.0,219.0,3.2,21.5,650.5,765.04,588.7
2017,10,7,12,0,924.0,99.0,3.4,22.0,775.0,942.71,712.66
2017,10,7,12,15,922.5,99.0,3.65,22.0,769.5,964.85,728.02
2017,10,7,12,30,921.0,99.0,3.9,22.0,764.0,983.25,742.23
2017,10,7,12,45,915.0,99.0,4.15,22.0,750.5,993.54,751.07
2017,10,7,13,0,909.0,99.0,4.4,22.0,737.0,999.88,757.4
2017,10,7,13,15,902.0,98.0,4.65,21.5,715.0,1000.15,761.84
2017,10,7,13,30,895.0,97.0,4.9,21.0,693.0,996.5,763.91
2017,10,7,13,45,883.0,96.0,5.15,21.0,664.0,984.16,758.41
2017,10,7,14,0,871.0,95.0,5.4,21.0,635.0,978.21,757.44
2017,10,7,14,15,856.5,93.0,5.6,20.5,599.0,954.93,745.24
2017,10,7,14,30,842.0,91.0,5.8,20.0,563.0,928.29,730.49
2017,10,7,14,45,820.0,89.0,6.0,20.0,521.0,891.55,706.67
2017,10,7,15,0,798.0,87.0,6.2,20.0,479.0,852.21,680.56
2017,10,7,15,15,771.5,83.5,6.3,19.5,433.0,804.79,648.7
2017,10,7,15,30,745.0,80.0,6.4,19.0,387.0,755.66,614.77
2017,10,7,15,45,702.5,76.0,6.5,19.0,337.0,696.79,571.16
2017,10,7,16,0,660.0,72.0,6.6,19.0,287.0,633.51,522.82
2017,10,7,16,15,604.0,66.0,6.5,18.5,237.0,558.55,464.02
2017,10,7,16,30,548.0,60.0,6.4,18.0,187.0,486.14,404.36
2017,10,7,16,45,449.5,51.5,6.3,17.5,138.5,386.33,319.02
2017,10,7,17,0,351.0,43.0,6.2,17.0,90.0,294.26,237.27
2017,10,7,17,15,211.0,28.5,6.05,16.5,53.0,181.61,125.72
2017,10,7,17,30,71.0,14.0,5.9,16.0,16.0,47.68,0.0
2017,10,7,17,45,35.5,7.0,5.75,15.5,8.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,8,6,15,58.5,10.0,4.1,13.0,13.0,9.1,0.0
2017,10,8,6,30,117.0,20.0,4.1,13.0,26.0,15.78,0.0
2017,10,8,6,45,258.5,33.5,4.2,13.5,66.5,26.17,16.08
2017,10,8,7,0,400.0,47.0,4.3,14.0,107.0,37.79,27.43
2017,10,8,7,15,482.5,56.0,4.3,14.5,156.0,43.68,33.11
2017,10,8,7,30,565.0,65.0,4.3,15.0,205.0,49.45,38.43
2017,10,8,7,45,627.5,69.5,4.35,15.5,257.0,71.85,42.66
2017,10,8,8,0,690.0,74.0,4.4,16.0,309.0,125.6,71.91
2017,10,8,8,15,726.0,78.5,4.4,16.5,358.0,182.77,115.76
2017,10,8,8,30,762.0,83.0,4.4,17.0,407.0,246.98,170.63
2017,10,8,8,45,795.0,84.0,4.4,17.5,454.0,307.5,224.43
2017,10,8,9,0,828.0,85.0,4.4,18.0,501.0,371.01,280.59
2017,10,8,9,15,846.0,87.5,4.35,18.0,541.5,432.44,334.82
2017,10,8,9,30,864.0,90.0,4.3,18.0,582.0,494.45,388.03
2017,10,8,9,45,880.5,90.5,4.3,18.5,617.5,553.43,436.68
2017,10,8,10,0,897.0,91.0,4.3,19.0,653.0,611.91,483.36
2017,10,8,10,15,906.5,92.5,4.25,19.5,680.5,666.38,525.39
2017,10,8,10,30,916.0,94.0,4.2,20.0,708.0,719.28,565.0
2017,10,8,10,45,923.0,95.0,4.2,20.5,728.5,768.06,599.68
2017,10,8,11,0,930.0,96.0,4.2,21.0,749.0,814.54,631.06
2017,10,8,11,15,933.5,96.5,4.25,21.0,761.0,855.18,659.41
2017,10,8,11,30,937.0,97.0,4.3,21.0,773.0,892.82,685.56
2017,10,8,11,45,938.0,97.5,4.4,21.5,776.5,925.14,706.83
2017,10,8,12,0,939.0,98.0,4.5,22.0,780.0,953.98,725.83
2017,10,8,12,15,730.5,173.5,4.55,22.0,702.0,883.79,677.27
2017,10,8,12,30,522.0,249.0,4.6,22.0,624.0,781.19,602.57
2017,10,8,12,45,721.0,175.0,4.7,22.0,683.0,908.84,697.72
2017,10,8,13,0,920.0,101.0,4.8,22.0,742.0,1011.46,769.49
2017,10,8,13,15,914.0,100.0,4.85,22.0,721.0,1012.74,770.87
2017,10,8,13,30,908.0,99.0,4.9,22.0,700.0,1010.08,770.43
2017,10,8,13,45,894.0,99.5,4.95,22.0,670.5,997.54,763.34
2017,10,8,14,0,880.0,100.0,5.0,22.0,641.0,991.52,760.97
2017,10,8,14,15,866.5,98.0,5.0,22.0,605.5,969.1,746.84
2017,10,8,14,30,853.0,96.0,5.0,22.0,570.0,943.23,730.4
2017,10,8,14,45,832.5,93.5,5.05,22.0,528.0,907.02,706.93
2017,10,8,15,0,812.0,91.0,5.1,22.0,486.0,868.09,681.26
2017,10,8,15,15,785.5,87.5,5.0,21.5,439.5,820.24,649.14
2017,10,8,15,30,759.0,84.0,4.9,21.0,393.0,776.12,619.18
2017,10,8,15,45,714.5,80.0,4.8,21.0,342.0,710.38,571.05
2017,10,8,16,0,670.0,76.0,4.7,21.0,291.0,645.02,522.03
2017,10,8,16,15,612.0,69.0,4.45,20.5,239.5,566.9,461.92
2017,10,8,16,30,554.0,62.0,4.2,20.0,188.0,491.41,400.92
2017,10,8,16,45,399.5,55.0,4.0,19.5,134.0,356.69,289.41
2017,10,8,17,0,245.0,48.0,3.8,19.0,80.0,237.29,187.25
2017,10,8,17,15,138.0,28.5,3.7,18.5,45.0,140.23,89.65
2017,10,8,17,30,31.0,9.0,3.6,18.0,10.0,23.37,0.0
2017,10,8,17,45,15.5,4.5,3.5,17.5,5.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,9,6,15,19.0,5.0,2.8,14.0,6.0,4.55,0.0
2017,10,9,6,30,38.0,10.0,2.8,14.0,12.0,8.43,0.0
2017,10,9,6,45,100.5,31.5,2.85,14.5,44.5,25.43,15.21
2017,10,9,7,0,163.0,53.0,2.9,15.0,77.0,41.73,30.69
2017,10,9,7,15,221.5,74.5,2.9,15.5,120.5,57.51,45.09
2017,10,9,7,30,280.0,96.0,2.9,16.0,164.0,72.79,58.82
2017,10,9,7,45,334.5,112.5,2.95,16.5,212.0,96.47,69.16
2017,10,9,8,0,389.0,129.0,3.0,17.0,260.0,138.88,95.01
2017,10,9,8,15,426.0,142.0,2.9,17.5,305.5,184.94,129.85
2017,10,9,8,30,463.0,155.0,2.8,18.0,351.0,235.59,171.3
2017,10,9,8,45,507.5,161.0,2.7,18.5,396.5,286.95,214.19
2017,10,9,9,0,552.0,167.0,2.6,19.0,442.0,343.13,261.01
2017,10,9,9,15,573.5,175.0,2.5,19.5,481.0,396.21,305.07
2017,10,9,9,30,595.0,183.0,2.4,20.0,520.0,450.89,349.13
2017,10,9,9,45,669.5,165.5,2.3,20.5,565.5,514.45,398.74
2017,10,9,10,0,744.0,148.0,2.2,21.0,611.0,580.64,449.14
2017,10,9,10,15,754.5,151.0,2.2,21.0,637.5,631.78,488.02
2017,10,9,10,30,765.0,154.0,2.2,21.0,664.0,681.91,525.28
2017,10,9,10,45,777.5,153.5,2.25,21.0,684.0,728.7,559.73
2017,10,9,11,0,790.0,153.0,2.3,21.0,704.0,774.01,592.56
2017,10,9,11,15,794.0,154.0,2.4,21.0,715.0,812.38,619.54
2017,10,9,11,30,798.0,155.0,2.5,21.0,726.0,848.21,644.41
2017,10,9,11,45,806.5,151.5,2.7,21.0,731.0,875.62,664.26
2017,10,9,12,0,815.0,148.0,2.9,21.0,736.0,904.7,685.39
2017,10,9,12,15,646.0,206.5,2.95,21.0,670.5,840.46,641.06
2017,10,9,12,30,477.0,265.0,3.0,21.0,605.0,755.76,578.79
2017,10,9,12,45,644.5,203.0,3.1,21.0,653.5,865.24,661.31
2017,10,9,13,0,812.0,141.0,3.2,21.0,702.0,961.65,727.92
2017,10,9,13,15,804.0,139.0,3.2,21.0,681.0,959.65,726.48
2017,10,9,13,30,796.0,137.0,3.2,21.0,660.0,953.93,723.53
2017,10,9,13,45,795.5,130.5,3.25,21.5,634.5,946.9,718.85
2017,10,9,14,0,795.0,124.0,3.3,22.0,609.0,936.19,711.8
2017,10,9,14,15,779.0,121.0,3.25,21.5,574.0,917.56,701.49
2017,10,9,14,30,763.0,118.0,3.2,21.0,539.0,889.55,684.71
2017,10,9,14,45,750.5,111.5,3.2,21.0,499.5,857.57,664.13
2017,10,9,15,0,738.0,105.0,3.2,21.0,460.0,822.83,641.43
2017,10,9,15,15,709.0,100.0,3.05,21.0,414.5,773.08,606.79
2017,10,9,15,30,680.0,95.0,2.9,21.0,369.0,722.01,570.74
2017,10,9,15,45,644.5,88.0,2.8,21.0,321.0,662.31,527.75
2017,10,9,16,0,609.0,81.0,2.7,21.0,273.0,602.6,483.57
2017,10,9,16,15,549.0,73.0,2.4,20.5,223.5,524.19,423.56
2017,10,9,16,30,489.0,65.0,2.1,20.0,174.0,448.68,362.53
2017,10,9,16,45,397.0,53.5,1.85,19.5,127.0,352.48,282.91
2017,10,9,17,0,305.0,42.0,1.6,19.0,80.0,263.94,206.2
2017,10,9,17,15,172.5,26.0,1.5,18.5,45.5,152.97,90.06
2017,10,9,17,30,40.0,10.0,1.4,18.0,11.0,28.6,0.0
2017,10,9,17,45,20.0,5.0,1.3,17.5,5.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,10,6,15,21.5,6.5,2.1,14.0,7.5,5.91,0.0
2017,10,10,6,30,43.0,13.0,2.3,14.0,15.0,10.83,0.0
2017,10,10,6,45,129.5,33.5,2.55,14.5,50.0,26.94,16.19
2017,10,10,7,0,216.0,54.0,2.8,15.0,85.0,41.41,30.35
2017,10,10,7,15,289.5,70.5,2.8,15.5,130.0,53.18,41.26
2017,10,10,7,30,363.0,87.0,2.8,16.0,175.0,64.55,51.56
2017,10,10,7,45,419.0,99.0,2.8,16.5,222.0,87.13,59.6
2017,10,10,8,0,475.0,111.0,2.8,17.0,269.0,133.46,86.98
2017,10,10,8,15,515.5,120.0,2.75,17.0,315.5,181.97,123.79
2017,10,10,8,30,556.0,129.0,2.7,17.0,362.0,235.29,168.26
2017,10,10,8,45,588.5,135.0,2.65,17.5,405.5,290.88,215.9
2017,10,10,9,0,621.0,141.0,2.6,18.0,449.0,347.32,264.11
2017,10,10,9,15,643.0,146.5,2.6,18.0,487.5,402.13,311.02
2017,10,10,9,30,665.0,152.0,2.6,18.0,526.0,458.48,358.04
