Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,9,45,733.0,135.5,2.6,18.5,570.0,519.37,406.83
2017,10,10,10,0,801.0,119.0,2.6,19.0,614.0,585.0,458.1
2017,10,10,10,15,811.0,121.0,2.6,19.0,640.5,636.58,498.13
2017,10,10,10,30,821.0,123.0,2.6,19.0,667.0,686.92,536.29
2017,10,10,10,45,830.5,123.5,2.6,19.5,686.5,733.9,570.1
2017,10,10,11,0,840.0,124.0,2.6,20.0,706.0,779.04,600.81
2017,10,10,11,15,714.0,173.5,2.6,20.0,674.0,768.29,591.85
2017,10,10,11,30,588.0,223.0,2.6,20.0,642.0,737.71,568.06
2017,10,10,11,45,466.5,268.5,2.65,20.5,602.0,702.67,539.94
2017,10,10,12,0,345.0,314.0,2.7,21.0,562.0,646.37,496.37
2017,10,10,12,15,295.0,322.5,2.7,21.0,534.0,622.61,478.64
2017,10,10,12,30,245.0,331.0,2.7,21.0,506.0,579.39,446.65
2017,10,10,12,45,193.0,328.0,2.75,21.0,464.5,534.47,413.18
2017,10,10,13,0,141.0,325.0,2.8,21.0,423.0,487.36,377.58
2017,10,10,13,15,157.5,315.0,2.85,20.5,420.5,496.73,386.74
2017,10,10,13,30,174.0,305.0,2.9,20.0,418.0,505.43,395.23
2017,10,10,13,45,153.5,291.0,2.95,20.0,388.0,472.74,370.93
2017,10,10,14,0,133.0,277.0,3.0,20.0,358.0,439.37,346.07
2017,10,10,14,15,83.5,246.0,3.1,19.5,296.0,339.1,269.26
2017,10,10,14,30,34.0,215.0,3.2,19.0,234.0,257.62,204.9
2017,10,10,14,45,23.0,191.5,3.3,19.0,204.5,206.46,164.43
2017,10,10,15,0,12.0,168.0,3.4,19.0,175.0,172.58,137.18
2017,10,10,15,15,96.0,165.5,3.45,18.5,205.0,275.92,224.64
2017,10,10,15,30,180.0,163.0,3.5,18.0,235.0,345.24,283.46
2017,10,10,15,45,151.5,147.0,3.6,18.0,202.0,300.33,246.9
2017,10,10,16,0,123.0,131.0,3.7,18.0,169.0,257.21,211.41
2017,10,10,16,15,104.5,108.5,3.75,17.5,137.0,213.76,175.54
2017,10,10,16,30,86.0,86.0,3.8,17.0,105.0,171.09,139.39
2017,10,10,16,45,55.0,63.5,3.85,16.5,74.5,110.45,87.39
2017,10,10,17,0,24.0,41.0,3.9,16.0,44.0,62.67,45.62
2017,10,10,17,15,12.0,20.5,3.95,15.5,22.0,27.9,10.1
2017,10,10,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,11,6,15,11.0,6.0,4.95,12.0,6.0,5.46,0.0
2017,10,11,6,30,22.0,12.0,5.1,12.0,12.0,10.49,0.0
2017,10,11,6,45,86.5,35.5,5.25,12.5,46.0,28.29,17.1
2017,10,11,7,0,151.0,59.0,5.4,13.0,80.0,45.85,34.38
2017,10,11,7,15,215.5,80.5,5.45,13.0,124.0,61.52,49.0
2017,10,11,7,30,280.0,102.0,5.5,13.0,168.0,76.73,63.0
2017,10,11,7,45,339.0,117.0,5.55,13.5,215.5,99.71,72.71
2017,10,11,8,0,398.0,132.0,5.6,14.0,263.0,142.38,98.94
2017,10,11,8,15,438.0,144.5,5.55,14.0,309.0,189.16,135.12
2017,10,11,8,30,478.0,157.0,5.5,14.0,355.0,240.86,178.68
2017,10,11,8,45,498.5,170.0,5.45,14.5,396.5,292.11,223.52
2017,10,11,9,0,519.0,183.0,5.4,15.0,438.0,345.48,269.97
2017,10,11,9,15,598.5,155.0,5.25,15.0,472.0,391.62,310.03
2017,10,11,9,30,678.0,127.0,5.1,15.0,506.0,441.3,353.14
2017,10,11,9,45,657.0,144.5,4.95,15.5,529.5,488.19,392.37
2017,10,11,10,0,636.0,162.0,4.8,16.0,553.0,531.62,427.29
2017,10,11,10,15,468.5,226.0,4.7,16.0,520.5,520.51,417.92
2017,10,11,10,30,301.0,290.0,4.6,16.0,488.0,488.92,391.31
2017,10,11,10,45,453.0,248.0,4.6,16.5,555.5,583.99,466.9
2017,10,11,11,0,605.0,206.0,4.6,17.0,623.0,685.65,545.6
2017,10,11,11,15,642.5,211.0,4.6,17.0,660.0,748.15,592.33
2017,10,11,11,30,680.0,216.0,4.6,17.0,697.0,811.09,638.89
2017,10,11,11,45,638.0,236.5,4.65,17.5,689.5,820.39,643.65
2017,10,11,12,0,596.0,257.0,4.7,18.0,682.0,823.0,643.84
2017,10,11,12,15,503.5,273.5,4.75,18.0,631.0,774.38,607.25
2017,10,11,12,30,411.0,290.0,4.8,18.0,580.0,704.9,555.32
2017,10,11,12,45,403.5,285.0,4.85,18.0,565.0,702.43,554.51
2017,10,11,13,0,396.0,280.0,4.9,18.0,550.0,697.88,551.87
2017,10,11,13,15,381.0,274.5,4.95,18.0,528.0,683.53,541.85
2017,10,11,13,30,366.0,269.0,5.0,18.0,506.0,667.27,530.43
2017,10,11,13,45,381.5,252.0,5.05,18.0,489.5,665.08,530.63
2017,10,11,14,0,397.0,235.0,5.1,18.0,473.0,660.73,529.22
2017,10,11,14,15,363.5,227.0,5.1,18.0,435.5,618.53,497.6
2017,10,11,14,30,330.0,219.0,5.1,18.0,398.0,575.6,465.22
2017,10,11,14,45,363.5,211.0,5.2,18.0,394.5,593.84,481.6
2017,10,11,15,0,397.0,203.0,5.3,18.0,391.0,609.41,495.67
2017,10,11,15,15,367.5,187.0,5.4,17.5,347.5,556.93,456.67
2017,10,11,15,30,338.0,171.0,5.5,17.0,304.0,504.7,417.11
2017,10,11,15,45,276.0,152.0,5.65,17.0,251.0,422.94,351.4
2017,10,11,16,0,214.0,133.0,5.8,17.0,198.0,344.58,286.84
2017,10,11,16,15,177.0,107.0,5.95,16.5,154.0,265.02,221.03
2017,10,11,16,30,140.0,81.0,6.1,16.0,110.0,200.95,166.31
2017,10,11,16,45,95.0,53.5,6.25,15.5,70.5,130.83,105.46
2017,10,11,17,0,50.0,26.0,6.4,15.0,31.0,62.6,45.92
2017,10,11,17,15,25.0,13.0,6.4,14.5,15.5,29.37,8.08
2017,10,11,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,10,12,6,15,38.0,7.5,4.6,11.5,8.5,6.82,0.0
2017,10,12,6,30,76.0,15.0,4.6,12.0,17.0,13.64,0.0
2017,10,12,6,45,195.5,33.0,4.7,12.5,55.5,25.83,14.77
2017,10,12,7,0,315.0,51.0,4.8,13.0,94.0,39.45,28.75
2017,10,12,7,15,399.0,64.0,4.9,13.0,142.0,48.75,37.68
2017,10,12,7,30,483.0,77.0,5.0,13.0,190.0,60.42,48.46
2017,10,12,7,45,539.5,86.5,5.15,13.5,240.5,83.98,55.24
2017,10,12,8,0,596.0,96.0,5.3,14.0,291.0,135.59,84.97
2017,10,12,8,15,636.0,103.0,5.15,14.0,339.5,189.57,126.71
2017,10,12,8,30,676.0,110.0,5.0,14.0,388.0,248.35,177.25
2017,10,12,8,45,706.0,115.0,4.9,14.5,433.5,306.96,229.48
2017,10,12,9,0,736.0,120.0,4.8,15.0,479.0,368.44,283.93
2017,10,12,9,15,757.0,124.5,4.65,15.0,519.5,428.34,336.8
2017,10,12,9,30,778.0,129.0,4.5,15.0,560.0,489.38,389.19
2017,10,12,9,45,772.0,140.5,4.35,15.5,589.5,543.91,434.08
2017,10,12,10,0,766.0,152.0,4.2,16.0,619.0,596.26,475.49
2017,10,12,10,15,777.5,154.5,4.1,16.5,645.5,648.5,515.88
2017,10,12,10,30,789.0,157.0,4.0,17.0,672.0,699.74,554.29
2017,10,12,10,45,794.5,159.5,3.9,17.5,691.0,745.43,587.51
2017,10,12,11,0,800.0,162.0,3.8,18.0,710.0,789.1,618.38
2017,10,12,11,15,804.0,163.0,3.75,18.0,721.0,827.77,645.98
2017,10,12,11,30,808.0,164.0,3.7,18.0,732.0,863.86,670.86
2017,10,12,11,45,796.0,170.0,3.65,18.5,731.5,888.74,686.43
2017,10,12,12,0,784.0,176.0,3.6,19.0,731.0,909.9,699.42
2017,10,12,12,15,782.0,175.5,3.65,19.0,725.5,929.45,713.3
2017,10,12,12,30,780.0,175.0,3.7,19.0,720.0,945.58,724.94
2017,10,12,12,45,806.5,159.5,3.75,19.0,714.0,968.47,741.42
2017,10,12,13,0,833.0,144.0,3.8,19.0,708.0,981.11,750.91
2017,10,12,13,15,659.5,186.0,3.9,19.0,624.5,876.38,678.98
2017,10,12,13,30,486.0,228.0,4.0,19.0,541.0,753.78,590.25
2017,10,12,13,45,625.0,186.5,4.15,19.0,570.0,848.6,663.91
2017,10,12,14,0,764.0,145.0,4.3,19.0,599.0,933.75,725.88
2017,10,12,14,15,746.0,141.0,4.4,19.0,563.0,906.0,707.62
2017,10,12,14,30,728.0,137.0,4.5,19.0,527.0,875.26,688.11
2017,10,12,14,45,681.0,138.0,4.6,19.0,481.0,820.94,651.14
2017,10,12,15,0,634.0,139.0,4.7,19.0,435.0,765.0,612.33
2017,10,12,15,15,600.0,131.5,4.7,18.5,389.0,710.27,574.2
2017,10,12,15,30,566.0,124.0,4.7,18.0,343.0,650.97,531.54
2017,10,12,15,45,495.0,118.0,4.75,17.5,291.0,569.22,469.37
2017,10,12,16,0,424.0,112.0,4.8,17.0,239.0,490.73,407.24
2017,10,12,16,15,363.0,96.0,4.8,16.5,191.0,411.09,342.31
2017,10,12,16,30,302.0,80.0,4.8,16.0,143.0,335.49,278.42
2017,10,12,16,45,215.0,59.5,4.8,15.5,98.0,229.62,187.81
2017,10,12,17,0,128.0,39.0,4.8,15.0,53.0,143.24,110.65
2017,10,12,17,15,64.0,19.5,4.7,14.5,26.5,69.01,16.56
2017,10,12,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,6,15,18.0,5.5,2.55,12.0,6.0,0.0,0.0
2017,10,13,6,30,36.0,11.0,2.6,12.0,12.0,10.01,0.0
2017,10,13,6,45,128.5,31.5,2.7,12.0,47.0,25.35,14.01
2017,10,13,7,0,221.0,52.0,2.8,12.0,82.0,40.07,29.36
2017,10,13,7,15,299.5,68.5,2.9,12.5,127.0,51.94,40.55
2017,10,13,7,30,378.0,85.0,3.0,13.0,172.0,63.43,51.12
2017,10,13,7,45,440.0,96.0,3.15,13.5,220.5,85.81,58.83
2017,10,13,8,0,502.0,107.0,3.3,14.0,269.0,133.19,86.76
2017,10,13,8,15,543.5,115.5,3.2,14.0,316.0,183.03,125.01
2017,10,13,8,30,585.0,124.0,3.1,14.0,363.0,240.25,173.37
2017,10,13,8,45,622.5,129.0,3.05,14.5,408.0,295.43,221.4
2017,10,13,9,0,660.0,134.0,3.0,15.0,453.0,354.55,272.63
2017,10,13,9,15,682.5,139.0,2.95,15.5,492.5,411.17,321.24
2017,10,13,9,30,705.0,144.0,2.9,16.0,532.0,469.27,369.65
2017,10,13,9,45,728.5,145.0,2.85,16.5,566.5,525.31,415.05
2017,10,13,10,0,752.0,146.0,2.8,17.0,601.0,582.17,459.65
2017,10,13,10,15,763.5,148.5,2.8,17.5,628.0,633.52,498.91
2017,10,13,10,30,775.0,151.0,2.8,18.0,655.0,683.91,536.34
2017,10,13,10,45,783.5,152.5,2.8,18.5,674.0,729.93,569.62
2017,10,13,11,0,792.0,154.0,2.8,19.0,693.0,774.18,600.85
2017,10,13,11,15,796.5,155.0,2.8,19.0,704.5,812.73,627.96
2017,10,13,11,30,801.0,156.0,2.8,19.0,716.0,848.76,652.64
2017,10,13,11,45,800.5,157.0,2.8,19.5,718.5,877.79,671.1
2017,10,13,12,0,800.0,158.0,2.8,20.0,721.0,903.68,687.37
2017,10,13,12,15,798.0,157.5,2.9,20.0,715.5,923.28,701.46
2017,10,13,12,30,796.0,157.0,3.0,20.0,710.0,939.44,713.39
2017,10,13,12,45,800.0,152.0,3.2,20.0,698.5,952.63,724.22
2017,10,13,13,0,804.0,147.0,3.4,20.0,687.0,962.29,732.78
2017,10,13,13,15,795.0,145.0,3.55,20.0,665.5,959.39,732.54
2017,10,13,13,30,786.0,143.0,3.7,20.0,644.0,952.83,729.97
2017,10,13,13,45,763.5,143.5,3.9,20.0,613.0,932.67,718.35
2017,10,13,14,0,741.0,144.0,4.1,20.0,582.0,909.19,704.39
2017,10,13,14,15,723.0,140.0,4.2,19.5,546.5,881.65,688.26
2017,10,13,14,30,705.0,136.0,4.3,19.0,511.0,851.23,669.87
2017,10,13,14,45,664.5,135.5,4.45,19.0,467.0,801.62,636.42
2017,10,13,15,0,624.0,135.0,4.6,19.0,423.0,750.34,601.19
2017,10,13,15,15,590.5,127.5,4.6,18.5,378.0,696.41,563.49
2017,10,13,15,30,557.0,120.0,4.6,18.0,333.0,637.39,520.88
2017,10,13,15,45,494.0,112.5,4.7,18.0,283.0,560.61,461.84
2017,10,13,16,0,431.0,105.0,4.8,18.0,233.0,486.6,402.69
2017,10,13,16,15,370.0,90.5,4.75,17.5,186.0,408.62,339.03
2017,10,13,16,30,309.0,76.0,4.7,17.0,139.0,334.73,276.53
2017,10,13,16,45,222.0,56.5,4.7,16.5,95.0,242.49,197.01
2017,10,13,17,0,135.0,37.0,4.7,16.0,51.0,144.62,110.19
2017,10,13,17,15,67.5,18.5,4.65,15.5,25.5,68.73,2.28
2017,10,13,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,14,6,15,59.5,6.5,3.55,12.5,8.0,0.0,0.0
2017,10,14,6,30,119.0,13.0,3.7,13.0,16.0,11.82,0.0
2017,10,14,6,45,269.0,26.5,3.85,13.5,55.5,21.66,10.59
2017,10,14,7,0,419.0,40.0,4.0,14.0,95.0,32.35,22.36
2017,10,14,7,15,505.0,49.0,4.15,14.0,144.0,38.53,28.44
2017,10,14,7,30,591.0,58.0,4.3,14.0,193.0,44.57,34.15
2017,10,14,7,45,646.5,64.0,4.45,14.5,243.5,68.51,39.78
2017,10,14,8,0,702.0,70.0,4.6,15.0,294.0,123.74,70.3
2017,10,14,8,15,738.5,75.0,4.45,15.5,343.5,185.06,117.68
2017,10,14,8,30,775.0,80.0,4.3,16.0,393.0,246.83,170.73
2017,10,14,8,45,800.5,83.5,4.2,16.5,438.5,307.89,225.41
2017,10,14,9,0,826.0,87.0,4.1,17.0,484.0,371.04,281.54
2017,10,14,9,15,845.0,90.0,3.95,17.0,524.5,432.86,336.09
2017,10,14,9,30,864.0,93.0,3.8,17.0,565.0,495.36,389.62
2017,10,14,9,45,873.0,97.0,3.65,17.5,598.0,554.04,437.71
2017,10,14,10,0,882.0,101.0,3.5,18.0,631.0,611.74,483.23
2017,10,14,10,15,892.0,102.5,3.4,18.5,658.5,666.28,524.93
2017,10,14,10,30,902.0,104.0,3.3,19.0,686.0,719.34,564.15
2017,10,14,10,45,903.0,107.5,3.2,19.5,704.0,766.34,597.57
2017,10,14,11,0,904.0,111.0,3.1,20.0,722.0,810.63,626.56
2017,10,14,11,15,907.5,111.5,2.95,20.0,733.5,844.65,648.8
2017,10,14,11,30,911.0,112.0,2.8,20.0,745.0,881.13,672.53
2017,10,14,11,45,902.5,116.5,2.7,20.5,745.5,916.27,694.08
2017,10,14,12,0,894.0,121.0,2.6,21.0,746.0,940.62,708.05
2017,10,14,12,15,892.5,120.5,2.55,21.0,740.5,961.86,721.78
2017,10,14,12,30,891.0,120.0,2.5,21.0,735.0,979.38,733.09
2017,10,14,12,45,896.0,115.0,2.5,21.5,723.5,994.07,741.73
2017,10,14,13,0,901.0,110.0,2.5,22.0,712.0,1004.92,747.96
2017,10,14,13,15,894.0,109.0,2.45,22.0,690.0,1005.09,748.25
2017,10,14,13,30,887.0,108.0,2.4,22.0,668.0,1001.3,746.2
2017,10,14,13,45,865.0,110.0,2.4,22.0,636.5,982.78,735.12
2017,10,14,14,0,843.0,112.0,2.4,22.0,605.0,960.58,721.79
2017,10,14,14,15,827.0,109.0,2.4,22.0,568.5,934.79,706.1
2017,10,14,14,30,811.0,106.0,2.4,22.0,532.0,905.73,688.17
2017,10,14,14,45,774.5,106.5,2.4,22.0,487.5,865.67,662.56
2017,10,14,15,0,738.0,107.0,2.4,22.0,443.0,817.77,631.18
2017,10,14,15,15,706.0,101.5,2.4,21.5,396.5,764.91,596.85
2017,10,14,15,30,674.0,96.0,2.4,21.0,350.0,710.91,560.71
2017,10,14,15,45,614.0,91.5,2.45,21.0,299.0,634.94,506.26
2017,10,14,16,0,554.0,87.0,2.5,21.0,248.0,560.33,450.91
2017,10,14,16,15,488.0,76.5,2.45,20.5,198.5,477.16,386.09
2017,10,14,16,30,422.0,66.0,2.4,20.0,149.0,397.18,320.96
2017,10,14,16,45,313.5,51.5,2.4,19.5,103.0,292.91,233.73
2017,10,14,17,0,205.0,37.0,2.4,19.0,57.0,199.19,148.78
2017,10,14,17,15,102.5,18.5,2.45,18.5,28.5,95.85,0.0
2017,10,14,17,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,15,6,15,29.0,5.5,4.7,13.5,6.0,0.0,0.0
2017,10,15,6,30,58.0,11.0,4.9,14.0,12.0,10.01,0.0
2017,10,15,6,45,180.5,28.0,5.1,14.5,47.5,21.96,10.17
2017,10,15,7,0,303.0,45.0,5.3,15.0,83.0,34.91,24.36
2017,10,15,7,15,390.0,57.0,5.2,15.0,130.0,43.58,32.71
2017,10,15,7,30,477.0,69.0,5.1,15.0,177.0,53.85,42.2
2017,10,15,7,45,535.0,78.0,5.05,15.5,226.0,76.75,48.92
2017,10,15,8,0,593.0,87.0,5.0,16.0,275.0,127.67,77.88
2017,10,15,8,15,633.5,94.0,4.8,16.5,322.5,181.36,118.83
2017,10,15,8,30,674.0,101.0,4.6,17.0,370.0,239.85,168.31
2017,10,15,8,45,705.0,105.5,4.4,17.5,415.0,297.88,219.38
2017,10,15,9,0,736.0,110.0,4.2,18.0,460.0,358.84,272.64
2017,10,15,9,15,757.0,114.0,3.95,18.5,499.5,417.91,323.49
2017,10,15,9,30,778.0,118.0,3.7,19.0,539.0,478.08,373.6
2017,10,15,9,45,795.0,120.0,3.5,20.0,573.0,535.06,418.85
2017,10,15,10,0,812.0,122.0,3.3,21.0,607.0,591.87,462.1
2017,10,15,10,15,822.5,124.5,3.1,21.5,633.5,644.46,501.41
2017,10,15,10,30,833.0,127.0,2.9,22.0,660.0,695.82,538.37
2017,10,15,10,45,841.0,128.0,2.7,23.0,679.5,742.42,569.52
2017,10,15,11,0,849.0,129.0,2.5,24.0,699.0,787.03,597.35
2017,10,15,11,15,852.5,129.5,2.25,24.0,710.0,825.34,621.13
2017,10,15,11,30,856.0,130.0,2.0,24.0,721.0,860.87,642.39
2017,10,15,11,45,857.0,130.5,1.75,24.5,723.5,891.31,658.31
2017,10,15,12,0,858.0,131.0,1.5,25.0,726.0,918.5,671.42
2017,10,15,12,15,856.0,130.5,1.25,25.0,720.5,938.53,680.55
2017,10,15,12,30,854.0,130.0,1.0,25.0,715.0,954.93,686.81
2017,10,15,12,45,871.0,119.5,0.8,25.5,706.5,974.27,693.95
2017,10,15,13,0,888.0,109.0,0.6,26.0,698.0,989.84,698.23
2017,10,15,13,15,880.5,107.5,0.55,26.0,676.0,988.8,696.98
2017,10,15,13,30,873.0,106.0,0.5,26.0,654.0,983.84,693.76
2017,10,15,13,45,860.5,104.5,0.45,26.0,624.5,970.27,685.48
2017,10,15,14,0,848.0,103.0,0.4,26.0,595.0,953.01,675.21
2017,10,15,14,15,832.0,100.5,0.5,25.5,559.0,927.75,664.61
2017,10,15,14,30,816.0,98.0,0.6,25.0,523.0,899.24,651.8
2017,10,15,14,45,791.5,95.5,0.75,25.0,481.0,859.99,631.31
2017,10,15,15,0,767.0,93.0,0.9,25.0,439.0,824.16,612.33
2017,10,15,15,15,736.5,88.0,1.0,24.5,392.5,772.58,582.22
2017,10,15,15,30,706.0,83.0,1.1,24.0,346.0,719.78,550.07
2017,10,15,15,45,656.5,78.0,1.25,24.0,296.5,651.07,504.44
2017,10,15,16,0,607.0,73.0,1.4,24.0,247.0,583.29,457.19
2017,10,15,16,15,542.0,64.5,1.4,23.0,197.5,501.66,397.46
2017,10,15,16,30,477.0,56.0,1.4,22.0,148.0,423.52,336.17
2017,10,15,16,45,367.5,44.5,1.45,21.5,102.5,318.54,250.17
2017,10,15,17,0,258.0,33.0,1.5,21.0,57.0,223.41,162.59
2017,10,15,17,15,129.0,16.5,1.55,20.5,28.5,105.22,0.0
2017,10,15,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,5.0,2.15,15.0,5.0,0.0,0.0
2017,10,16,6,30,0.0,10.0,2.2,15.0,10.0,9.1,0.0
2017,10,16,6,45,140.5,27.0,2.3,15.5,44.5,21.14,8.86
2017,10,16,7,0,281.0,44.0,2.4,16.0,79.0,34.13,23.53
2017,10,16,7,15,366.5,57.5,2.45,16.0,125.0,43.95,32.88
2017,10,16,7,30,452.0,71.0,2.5,16.0,171.0,53.5,41.71
2017,10,16,7,45,518.0,79.0,2.65,16.5,220.5,77.14,49.44
2017,10,16,8,0,584.0,87.0,2.8,17.0,270.0,126.8,77.13
2017,10,16,8,15,671.5,74.5,2.65,17.0,316.5,170.44,107.62
2017,10,16,8,30,759.0,62.0,2.5,17.0,363.0,226.37,153.51
2017,10,16,8,45,568.5,118.0,2.4,17.5,358.0,270.05,199.9
2017,10,16,9,0,378.0,174.0,2.3,18.0,353.0,286.74,220.98
2017,10,16,9,15,370.0,192.5,2.2,18.5,379.5,325.79,253.9
2017,10,16,9,30,362.0,211.0,2.1,19.0,406.0,363.74,284.74
2017,10,16,9,45,501.0,182.0,2.05,19.5,469.5,437.94,342.83
2017,10,16,10,0,640.0,153.0,2.0,20.0,533.0,523.95,408.98
2017,10,16,10,15,569.0,187.5,1.9,20.5,536.0,545.25,423.86
2017,10,16,10,30,498.0,222.0,1.8,21.0,539.0,562.84,435.23
2017,10,16,10,45,516.5,221.5,1.75,21.5,559.0,602.33,463.58
2017,10,16,11,0,535.0,221.0,1.7,22.0,579.0,641.62,490.97
2017,10,16,11,15,534.0,225.5,1.55,22.5,587.5,670.17,509.15
2017,10,16,11,30,533.0,230.0,1.4,23.0,596.0,696.78,525.48
2017,10,16,11,45,607.0,204.5,1.25,23.5,622.0,759.17,567.31
2017,10,16,12,0,681.0,179.0,1.1,24.0,648.0,818.42,604.8
2017,10,16,12,15,629.5,195.5,0.95,24.0,626.5,808.53,595.35
2017,10,16,12,30,578.0,212.0,0.8,24.0,605.0,788.03,579.23
2017,10,16,12,45,712.0,169.0,0.65,24.0,643.5,885.53,641.71
2017,10,16,13,0,846.0,126.0,0.5,24.0,682.0,968.0,689.6
2017,10,16,13,15,837.5,124.0,0.55,24.0,660.0,965.26,688.45
2017,10,16,13,30,829.0,122.0,0.6,24.0,638.0,958.72,686.44
2017,10,16,13,45,813.0,121.0,0.7,24.0,608.0,942.45,679.52
2017,10,16,14,0,797.0,120.0,0.8,24.0,578.0,929.17,674.55
2017,10,16,14,15,779.5,116.5,0.95,24.0,542.0,902.05,661.41
2017,10,16,14,30,762.0,113.0,1.1,24.0,506.0,871.93,646.0
2017,10,16,14,45,733.0,110.0,1.25,24.0,463.5,829.28,621.63
2017,10,16,15,0,704.0,107.0,1.4,24.0,421.0,784.62,595.11
2017,10,16,15,15,671.0,101.5,1.55,23.5,375.5,731.88,562.99
2017,10,16,15,30,638.0,96.0,1.7,23.0,330.0,678.15,528.74
2017,10,16,15,45,585.5,89.5,1.9,22.5,281.0,607.21,480.39
2017,10,16,16,0,533.0,83.0,2.1,22.0,232.0,537.42,430.3
2017,10,16,16,15,466.5,72.0,2.1,21.0,184.5,454.62,366.55
2017,10,16,16,30,400.0,61.0,2.1,20.0,137.0,374.39,301.79
2017,10,16,16,45,297.5,46.5,2.15,19.5,93.0,275.33,218.42
2017,10,16,17,0,195.0,32.0,2.2,19.0,49.0,186.31,133.39
2017,10,16,17,15,97.5,16.0,2.1,18.5,24.5,65.58,0.0
2017,10,16,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,17,6,15,13.5,3.0,0.25,16.0,3.0,0.0,0.0
2017,10,17,6,30,27.0,6.0,0.2,16.0,6.0,5.46,0.0
2017,10,17,6,45,106.5,24.5,0.2,16.0,36.0,19.14,6.75
2017,10,17,7,0,186.0,43.0,0.2,16.0,66.0,33.19,22.75
2017,10,17,7,15,258.0,61.0,0.15,16.0,108.5,46.38,35.06
2017,10,17,7,30,330.0,79.0,0.1,16.0,151.0,59.12,46.69
2017,10,17,7,45,376.0,94.5,0.1,16.5,195.5,82.64,56.82
2017,10,17,8,0,422.0,110.0,0.1,17.0,240.0,127.82,84.06
2017,10,17,8,15,363.5,136.0,0.2,17.0,261.0,170.99,120.25
2017,10,17,8,30,305.0,162.0,0.3,17.0,282.0,205.99,152.17
2017,10,17,8,45,345.0,166.5,0.45,17.5,316.5,244.18,183.34
2017,10,17,9,0,385.0,171.0,0.6,18.0,351.0,288.87,219.97
2017,10,17,9,15,445.0,173.0,0.75,18.5,397.5,342.07,262.76
2017,10,17,9,30,505.0,175.0,0.9,19.0,444.0,401.26,309.75
2017,10,17,9,45,470.0,197.5,1.1,19.5,460.5,436.1,337.93
2017,10,17,10,0,435.0,220.0,1.3,20.0,477.0,466.61,361.9
2017,10,17,10,15,504.5,206.0,1.45,20.0,516.0,522.92,405.93
2017,10,17,10,30,574.0,192.0,1.6,20.0,555.0,583.72,452.66
2017,10,17,10,45,397.0,250.0,1.75,20.5,504.5,535.6,414.97
2017,10,17,11,0,220.0,308.0,1.9,21.0,454.0,471.71,364.75
2017,10,17,11,15,302.5,295.5,1.95,21.0,500.0,547.48,422.87
2017,10,17,11,30,385.0,283.0,2.0,21.0,546.0,616.92,474.86
2017,10,17,11,45,388.5,283.5,2.05,21.5,549.0,636.44,488.0
2017,10,17,12,0,392.0,284.0,2.1,22.0,552.0,654.61,500.48
2017,10,17,12,15,339.0,294.5,2.1,22.0,525.5,631.52,482.92
2017,10,17,12,30,286.0,305.0,2.1,22.0,499.0,605.14,463.16
2017,10,17,12,45,262.0,302.5,2.1,22.0,477.5,588.43,451.2
2017,10,17,13,0,238.0,300.0,2.1,22.0,456.0,552.41,425.43
2017,10,17,13,15,241.0,289.0,2.1,22.0,443.0,547.75,423.09
2017,10,17,13,30,244.0,278.0,2.1,22.0,430.0,541.93,419.74
2017,10,17,13,45,319.0,249.5,2.15,22.0,438.0,600.73,465.66
2017,10,17,14,0,394.0,221.0,2.2,22.0,446.0,638.6,496.06
2017,10,17,14,15,329.0,218.0,2.25,21.5,398.0,573.41,448.94
2017,10,17,14,30,264.0,215.0,2.3,21.0,350.0,508.66,401.63
2017,10,17,14,45,235.5,208.0,2.4,21.0,321.5,455.71,362.79
2017,10,17,15,0,207.0,201.0,2.5,21.0,293.0,421.58,337.19
2017,10,17,15,15,194.5,180.5,2.55,20.5,259.5,383.8,309.41
2017,10,17,15,30,182.0,160.0,2.6,20.0,226.0,345.88,280.82
2017,10,17,15,45,169.5,138.0,2.65,20.0,193.0,305.81,249.26
2017,10,17,16,0,157.0,116.0,2.7,20.0,160.0,265.79,216.9
2017,10,17,16,15,128.5,93.5,2.65,19.0,125.0,213.69,174.09
2017,10,17,16,30,100.0,71.0,2.6,18.0,90.0,162.93,131.19
2017,10,17,16,45,60.0,49.5,2.6,17.5,60.0,107.87,83.42
2017,10,17,17,0,20.0,28.0,2.6,17.0,30.0,44.53,27.05
2017,10,17,17,15,10.0,14.0,2.65,16.5,15.0,17.95,0.0
2017,10,17,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,6,45,174.5,19.0,1.3,12.5,39.5,15.1,3.43
2017,10,18,7,0,349.0,38.0,1.2,13.0,79.0,30.97,20.98
2017,10,18,7,15,439.5,48.5,1.05,13.0,125.5,38.5,28.45
2017,10,18,7,30,530.0,59.0,0.9,13.0,172.0,45.82,35.38
2017,10,18,7,45,585.5,66.5,0.8,13.5,220.5,68.53,41.55
2017,10,18,8,0,641.0,74.0,0.7,14.0,269.0,120.93,70.63
2017,10,18,8,15,325.0,105.5,0.55,14.0,205.0,139.85,98.15
2017,10,18,8,30,9.0,137.0,0.4,14.0,141.0,120.42,95.7
2017,10,18,8,45,26.0,161.0,0.3,14.5,173.0,147.2,116.85
2017,10,18,9,0,43.0,185.0,0.2,15.0,205.0,177.38,140.34
2017,10,18,9,15,42.0,199.5,0.3,15.5,220.5,194.4,153.7
2017,10,18,9,30,41.0,214.0,0.4,16.0,236.0,211.44,166.96
2017,10,18,9,45,171.0,232.0,0.5,16.5,331.0,303.86,239.29
2017,10,18,10,0,301.0,250.0,0.6,17.0,426.0,412.55,322.2
2017,10,18,10,15,228.0,271.0,0.75,17.0,408.0,399.95,312.45
2017,10,18,10,30,155.0,292.0,0.9,17.0,390.0,386.41,302.1
2017,10,18,10,45,133.0,299.0,1.1,17.5,385.0,388.45,303.58
2017,10,18,11,0,111.0,306.0,1.3,18.0,380.0,377.9,295.27
2017,10,18,11,15,110.0,311.0,1.6,18.0,385.0,389.13,304.63
2017,10,18,11,30,109.0,316.0,1.9,18.0,390.0,400.07,313.56
2017,10,18,11,45,99.0,314.5,2.2,18.0,382.0,396.08,310.92
2017,10,18,12,0,89.0,313.0,2.5,18.0,374.0,391.16,307.54
2017,10,18,12,15,101.5,313.5,2.75,18.0,382.5,407.91,321.33
2017,10,18,12,30,114.0,314.0,3.0,18.0,391.0,424.95,335.29
2017,10,18,12,45,105.5,309.5,3.3,18.0,379.5,416.84,329.51
2017,10,18,13,0,97.0,305.0,3.6,18.0,368.0,408.19,323.36
2017,10,18,13,15,96.0,295.0,3.75,17.5,356.0,399.73,318.09
2017,10,18,13,30,95.0,285.0,3.9,17.0,344.0,390.89,312.51
2017,10,18,13,45,50.0,235.0,4.1,17.0,266.0,291.59,233.72
2017,10,18,14,0,5.0,185.0,4.3,17.0,188.0,179.42,142.59
2017,10,18,14,15,3.5,174.0,4.3,16.5,176.0,167.84,133.83
2017,10,18,14,30,2.0,163.0,4.3,16.0,164.0,156.33,124.9
2017,10,18,14,45,1.0,152.0,4.35,16.0,152.5,145.38,116.17
2017,10,18,15,0,0.0,141.0,4.4,16.0,141.0,134.57,107.48
2017,10,18,15,15,0.0,110.5,4.3,15.5,110.5,103.12,81.68
2017,10,18,15,30,0.0,80.0,4.2,15.0,80.0,72.14,55.87
2017,10,18,15,45,0.0,68.0,4.15,15.0,68.0,60.74,46.28
2017,10,18,16,0,0.0,56.0,4.1,15.0,56.0,49.46,36.65
2017,10,18,16,15,178.0,59.0,4.0,14.5,90.5,210.03,176.47
2017,10,18,16,30,356.0,62.0,3.9,14.0,125.0,345.79,287.41
2017,10,18,16,45,268.0,45.5,3.8,14.0,84.5,255.69,206.67
2017,10,18,17,0,180.0,29.0,3.7,14.0,44.0,171.47,116.31
2017,10,18,17,15,90.0,14.5,3.65,13.5,22.0,59.92,0.0
2017,10,18,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,19,6,45,184.5,16.5,2.5,12.5,37.5,12.98,1.29
2017,10,19,7,0,369.0,33.0,2.6,13.0,75.0,26.55,17.05
2017,10,19,7,15,456.5,41.0,2.55,13.0,119.5,32.08,22.71
2017,10,19,7,30,544.0,49.0,2.5,13.0,164.0,37.51,27.92
2017,10,19,7,45,593.5,56.0,2.5,13.5,210.0,59.92,34.17
2017,10,19,8,0,643.0,63.0,2.5,14.0,256.0,111.61,62.92
2017,10,19,8,15,413.0,110.5,2.45,14.0,242.0,157.86,109.81
2017,10,19,8,30,183.0,158.0,2.4,14.0,228.0,175.48,135.3
2017,10,19,8,45,91.5,139.5,2.4,14.0,174.5,148.94,117.39
2017,10,19,9,0,0.0,121.0,2.4,14.0,121.0,106.59,84.58
2017,10,19,9,15,34.5,172.5,2.35,14.0,191.0,167.74,134.74
2017,10,19,9,30,69.0,224.0,2.3,14.0,261.0,233.39,187.92
2017,10,19,9,45,89.0,243.0,2.3,14.5,293.0,267.16,214.62
2017,10,19,10,0,109.0,262.0,2.3,15.0,325.0,303.34,243.09
2017,10,19,10,15,205.5,267.0,2.35,15.0,392.5,382.34,306.44
2017,10,19,10,30,302.0,272.0,2.4,15.0,460.0,472.56,377.44
2017,10,19,10,45,279.5,285.0,2.45,15.5,463.0,487.5,387.63
2017,10,19,11,0,257.0,298.0,2.5,16.0,466.0,500.0,396.11
2017,10,19,11,15,218.0,308.0,2.6,16.0,452.0,482.43,382.4
2017,10,19,11,30,179.0,318.0,2.7,16.0,438.0,472.3,374.12
2017,10,19,11,45,181.5,318.0,2.85,16.0,440.0,483.73,383.42
2017,10,19,12,0,184.0,318.0,3.0,16.0,442.0,494.6,392.21
2017,10,19,12,15,102.0,282.0,3.1,16.0,350.5,373.79,297.93
2017,10,19,12,30,20.0,246.0,3.2,16.0,259.0,249.01,197.8
2017,10,19,12,45,28.5,254.0,3.3,16.5,272.5,282.56,224.82
2017,10,19,13,0,37.0,262.0,3.4,17.0,286.0,302.31,240.45
2017,10,19,13,15,58.0,266.5,3.4,16.5,302.5,330.49,264.14
2017,10,19,13,30,79.0,271.0,3.4,16.0,319.0,359.26,288.31
2017,10,19,13,45,137.5,261.5,3.4,16.0,340.5,424.69,341.88
2017,10,19,14,0,196.0,252.0,3.4,16.0,362.0,471.31,380.42
2017,10,19,14,15,175.5,236.5,3.35,16.0,330.5,435.13,352.32
2017,10,19,14,30,155.0,221.0,3.3,16.0,299.0,398.64,324.06
2017,10,19,14,45,112.0,199.5,3.3,16.0,253.5,334.1,272.52
2017,10,19,15,0,69.0,178.0,3.3,16.0,208.0,254.42,207.9
2017,10,19,15,15,35.0,149.0,3.35,16.0,164.5,190.81,155.38
2017,10,19,15,30,1.0,120.0,3.4,16.0,121.0,117.67,93.81
2017,10,19,15,45,0.5,102.5,3.45,16.0,103.0,100.21,79.34
2017,10,19,16,0,0.0,85.0,3.5,16.0,85.0,82.67,64.52
2017,10,19,16,15,243.5,65.0,3.5,15.5,107.0,281.84,235.64
2017,10,19,16,30,487.0,45.0,3.5,15.0,129.0,413.08,340.97
2017,10,19,16,45,373.0,35.0,3.5,15.0,87.0,308.31,247.59
2017,10,19,17,0,259.0,25.0,3.5,15.0,45.0,209.85,134.5
2017,10,19,17,15,129.5,12.5,3.5,15.0,22.5,78.35,0.0
2017,10,19,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,20,6,45,74.5,21.0,1.5,13.5,29.0,17.18,2.06
2017,10,20,7,0,149.0,42.0,1.5,14.0,58.0,33.38,22.65
2017,10,20,7,15,209.0,59.5,1.6,14.0,95.0,46.6,35.3
2017,10,20,7,30,269.0,77.0,1.7,14.0,132.0,57.68,45.64
