Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,7,45,309.0,92.5,1.8,14.5,171.5,78.94,55.72
2017,10,20,8,0,349.0,108.0,1.9,15.0,211.0,119.18,81.1
2017,10,20,8,15,393.0,115.0,2.05,15.0,249.5,158.3,110.55
2017,10,20,8,30,437.0,122.0,2.2,15.0,288.0,202.57,147.3
2017,10,20,8,45,588.0,109.0,2.4,15.0,360.5,266.82,198.7
2017,10,20,9,0,739.0,96.0,2.6,15.0,433.0,345.29,263.62
2017,10,20,9,15,619.0,134.0,2.7,15.0,432.5,379.21,297.4
2017,10,20,9,30,499.0,172.0,2.8,15.0,432.0,395.11,314.38
2017,10,20,9,45,408.0,207.0,2.95,15.5,428.5,412.49,329.75
2017,10,20,10,0,317.0,242.0,3.1,16.0,425.0,413.96,331.17
2017,10,20,10,15,318.5,253.5,3.25,16.0,444.5,445.96,357.03
2017,10,20,10,30,320.0,265.0,3.4,16.0,464.0,477.5,382.02
2017,10,20,10,45,330.5,271.5,3.55,16.0,482.0,509.83,407.54
2017,10,20,11,0,341.0,278.0,3.7,16.0,500.0,542.12,432.82
2017,10,20,11,15,592.0,198.0,3.85,16.0,590.0,690.02,550.19
2017,10,20,11,30,843.0,118.0,4.0,16.0,680.0,831.64,656.79
2017,10,20,11,45,840.0,120.0,4.2,16.0,681.5,859.41,676.65
2017,10,20,12,0,837.0,122.0,4.4,16.0,683.0,883.82,695.31
2017,10,20,12,15,835.0,121.5,4.55,16.0,677.5,902.93,710.16
2017,10,20,12,30,833.0,121.0,4.7,16.0,672.0,918.53,722.67
2017,10,20,12,45,686.0,164.5,4.9,16.0,612.5,851.56,675.79
2017,10,20,13,0,539.0,208.0,5.1,16.0,553.0,764.86,612.24
2017,10,20,13,15,684.0,157.0,5.2,16.0,579.5,858.23,684.74
2017,10,20,13,30,829.0,106.0,5.3,16.0,606.0,933.6,741.01
2017,10,20,13,45,816.0,104.5,5.45,16.0,577.5,919.53,732.42
2017,10,20,14,0,803.0,103.0,5.6,16.0,549.0,901.98,721.82
2017,10,20,14,15,655.0,130.5,5.7,16.0,479.5,797.01,645.37
2017,10,20,14,30,507.0,158.0,5.8,16.0,410.0,678.55,556.29
2017,10,20,14,45,601.0,120.5,5.9,16.0,395.0,717.43,589.07
2017,10,20,15,0,695.0,83.0,6.0,16.0,380.0,740.07,608.21
2017,10,20,15,15,634.0,89.5,6.0,15.5,337.5,679.94,563.64
2017,10,20,15,30,573.0,96.0,6.0,15.0,295.0,619.26,517.77
2017,10,20,15,45,527.0,87.5,6.0,15.0,250.0,553.65,465.57
2017,10,20,16,0,481.0,79.0,6.0,15.0,205.0,489.04,412.02
2017,10,20,16,15,437.5,67.0,5.85,14.5,163.0,424.13,356.67
2017,10,20,16,30,394.0,55.0,5.7,14.0,121.0,361.29,300.78
2017,10,20,16,45,279.5,42.0,5.55,14.0,80.5,257.65,207.43
2017,10,20,17,0,165.0,29.0,5.4,14.0,40.0,159.76,93.4
2017,10,20,17,15,82.5,14.5,5.25,13.5,20.0,55.7,0.0
2017,10,20,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,21,6,45,172.5,17.0,2.5,11.5,35.5,13.56,0.0
2017,10,21,7,0,345.0,34.0,2.5,12.0,71.0,27.7,17.86
2017,10,21,7,15,439.0,42.5,2.45,12.0,115.0,33.6,24.08
2017,10,21,7,30,533.0,51.0,2.4,12.0,159.0,39.41,29.7
2017,10,21,7,45,593.0,56.5,2.4,12.5,206.5,60.02,34.68
2017,10,21,8,0,653.0,62.0,2.4,13.0,254.0,111.29,62.59
2017,10,21,8,15,690.5,66.5,2.55,13.5,299.5,168.21,106.41
2017,10,21,8,30,728.0,71.0,2.7,14.0,345.0,226.15,156.25
2017,10,21,8,45,757.0,73.5,2.9,14.5,388.0,283.73,208.07
2017,10,21,9,0,786.0,76.0,3.1,15.0,431.0,343.8,262.0
2017,10,21,9,15,804.0,78.5,3.1,15.0,468.5,401.66,313.79
2017,10,21,9,30,822.0,81.0,3.1,15.0,506.0,460.11,364.7
2017,10,21,9,45,839.0,81.5,3.15,15.5,538.5,516.31,411.81
2017,10,21,10,0,856.0,82.0,3.2,16.0,571.0,570.78,456.14
2017,10,21,10,15,865.0,83.5,3.15,16.0,596.5,621.71,497.0
2017,10,21,10,30,874.0,85.0,3.1,16.0,622.0,671.11,535.6
2017,10,21,10,45,880.0,85.5,3.05,16.5,639.5,715.59,568.11
2017,10,21,11,0,886.0,86.0,3.0,17.0,657.0,757.79,596.76
2017,10,21,11,15,630.5,181.0,2.95,17.0,591.0,702.46,553.44
2017,10,21,11,30,375.0,276.0,2.9,17.0,525.0,600.43,473.14
2017,10,21,11,45,634.5,181.5,2.9,17.0,603.5,754.91,593.56
2017,10,21,12,0,894.0,87.0,2.9,17.0,682.0,884.89,685.65
2017,10,21,12,15,892.0,86.5,2.9,17.0,676.5,904.17,698.12
2017,10,21,12,30,890.0,86.0,2.9,17.0,671.0,919.83,709.16
2017,10,21,12,45,889.5,84.0,2.9,17.5,658.0,931.42,716.18
2017,10,21,13,0,889.0,82.0,2.9,18.0,645.0,939.28,720.8
2017,10,21,13,15,882.0,81.0,2.95,18.0,624.0,938.5,721.4
2017,10,21,13,30,875.0,80.0,3.0,18.0,603.0,933.97,719.64
2017,10,21,13,45,865.5,78.0,3.05,18.0,575.5,922.16,712.98
2017,10,21,14,0,856.0,76.0,3.1,18.0,548.0,906.77,703.98
2017,10,21,14,15,841.5,74.0,3.15,18.0,513.5,883.35,689.36
2017,10,21,14,30,827.0,72.0,3.2,18.0,479.0,865.98,679.05
2017,10,21,14,45,809.0,69.0,3.25,18.0,439.5,831.93,656.63
2017,10,21,15,0,791.0,66.0,3.3,18.0,400.0,795.34,632.11
2017,10,21,15,15,762.5,62.5,3.35,17.5,356.0,746.95,599.48
2017,10,21,15,30,734.0,59.0,3.4,17.0,312.0,697.22,564.84
2017,10,21,15,45,692.5,55.0,3.45,17.0,265.0,635.74,518.82
2017,10,21,16,0,651.0,51.0,3.5,17.0,218.0,574.62,471.28
2017,10,21,16,15,585.0,45.0,3.55,16.5,171.5,494.65,407.37
2017,10,21,16,30,519.0,39.0,3.6,16.0,125.0,424.35,347.07
2017,10,21,16,45,402.5,30.0,3.65,15.5,83.0,318.73,253.09
2017,10,21,17,0,286.0,21.0,3.7,15.0,41.0,215.68,111.78
2017,10,21,17,15,143.0,10.5,3.8,14.5,20.5,82.96,0.0
2017,10,21,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,22,6,45,205.0,14.5,2.85,12.5,36.0,11.46,0.0
2017,10,22,7,0,410.0,29.0,3.0,13.0,72.0,23.38,13.98
2017,10,22,7,15,502.5,37.0,3.1,13.0,118.0,29.11,19.97
2017,10,22,7,30,595.0,45.0,3.2,13.0,164.0,37.9,28.19
2017,10,22,7,45,650.0,50.5,3.35,13.5,212.0,59.76,33.41
2017,10,22,8,0,705.0,56.0,3.5,14.0,260.0,113.65,62.31
2017,10,22,8,15,741.5,59.5,3.45,14.5,307.0,169.46,104.92
2017,10,22,8,30,778.0,63.0,3.4,15.0,354.0,229.25,156.48
2017,10,22,8,45,803.5,66.0,3.35,15.5,397.5,289.16,210.53
2017,10,22,9,0,829.0,69.0,3.3,16.0,441.0,351.08,266.08
2017,10,22,9,15,847.5,71.5,3.25,16.5,479.5,412.07,319.82
2017,10,22,9,30,866.0,74.0,3.2,17.0,518.0,472.3,371.32
2017,10,22,9,45,870.5,78.5,3.2,17.5,549.0,527.63,417.42
2017,10,22,10,0,875.0,83.0,3.2,18.0,580.0,581.47,460.74
2017,10,22,10,15,884.5,84.5,3.15,18.0,606.0,633.58,502.15
2017,10,22,10,30,894.0,86.0,3.1,18.0,632.0,684.15,541.27
2017,10,22,10,45,902.5,86.5,3.05,18.5,651.0,731.2,575.32
2017,10,22,11,0,911.0,87.0,3.0,19.0,670.0,776.11,605.51
2017,10,22,11,15,914.5,87.5,2.95,19.0,681.0,814.76,632.02
2017,10,22,11,30,918.0,88.0,2.9,19.0,692.0,850.49,656.29
2017,10,22,11,45,921.0,87.0,2.9,19.5,695.0,881.02,675.89
2017,10,22,12,0,924.0,86.0,2.9,20.0,698.0,908.24,693.14
2017,10,22,12,15,922.5,86.0,2.95,20.0,692.0,929.15,707.8
2017,10,22,12,30,921.0,86.0,3.0,20.0,686.0,946.36,720.1
2017,10,22,12,45,917.0,85.5,3.15,20.0,672.5,956.9,728.8
2017,10,22,13,0,913.0,85.0,3.3,20.0,659.0,963.58,735.06
2017,10,22,13,15,906.0,83.5,3.4,20.0,638.0,962.36,735.72
2017,10,22,13,30,899.0,82.0,3.5,20.0,617.0,957.28,733.93
2017,10,22,13,45,889.0,80.5,3.6,20.0,588.5,945.6,727.71
2017,10,22,14,0,879.0,79.0,3.7,20.0,560.0,930.28,719.08
2017,10,22,14,15,864.5,77.0,3.8,20.0,524.5,906.69,704.65
2017,10,22,14,30,850.0,75.0,3.9,20.0,489.0,889.06,694.43
2017,10,22,14,45,829.5,72.5,4.0,20.0,448.5,853.07,670.86
2017,10,22,15,0,809.0,70.0,4.1,20.0,408.0,814.53,645.14
2017,10,22,15,15,780.0,66.5,4.1,19.5,362.5,765.29,611.69
2017,10,22,15,30,751.0,63.0,4.1,19.0,317.0,714.61,576.19
2017,10,22,15,45,707.5,58.5,4.15,19.0,269.0,650.33,528.06
2017,10,22,16,0,664.0,54.0,4.2,19.0,221.0,586.41,478.33
2017,10,22,16,15,594.5,47.5,4.1,18.5,173.0,508.92,416.12
2017,10,22,16,30,525.0,41.0,4.0,18.0,125.0,430.08,348.71
2017,10,22,16,45,402.5,31.0,3.9,17.5,82.0,319.52,250.24
2017,10,22,17,0,280.0,21.0,3.8,17.0,39.0,209.91,87.83
2017,10,22,17,15,140.0,10.5,3.8,16.5,19.5,81.16,0.0
2017,10,22,17,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,23,6,45,196.5,14.0,2.2,15.5,34.0,11.08,0.0
2017,10,23,7,0,393.0,28.0,2.3,16.0,68.0,22.56,12.93
2017,10,23,7,15,487.0,36.0,2.55,16.5,113.0,28.31,18.92
2017,10,23,7,30,581.0,44.0,2.8,17.0,158.0,37.05,26.93
2017,10,23,7,45,639.0,49.5,3.05,17.5,206.0,58.29,32.0
2017,10,23,8,0,697.0,55.0,3.3,18.0,254.0,111.66,60.05
2017,10,23,8,15,734.0,58.5,3.4,18.0,300.5,166.95,101.76
2017,10,23,8,30,771.0,62.0,3.5,18.0,347.0,226.28,152.55
2017,10,23,8,45,798.0,65.0,3.6,18.5,390.5,286.09,205.93
2017,10,23,9,0,825.0,68.0,3.7,19.0,434.0,348.08,261.09
2017,10,23,9,15,843.0,70.0,3.7,19.5,472.5,408.02,313.66
2017,10,23,9,30,861.0,72.0,3.7,20.0,511.0,467.16,364.08
2017,10,23,9,45,873.5,74.0,3.7,20.5,543.0,523.67,410.86
2017,10,23,10,0,886.0,76.0,3.7,21.0,575.0,579.45,455.52
2017,10,23,10,15,895.0,77.5,3.7,21.5,601.0,631.6,496.04
2017,10,23,10,30,904.0,79.0,3.7,22.0,627.0,682.14,534.14
2017,10,23,10,45,909.5,80.0,3.7,22.5,645.0,727.86,567.08
2017,10,23,11,0,915.0,81.0,3.7,23.0,663.0,771.19,596.3
2017,10,23,11,15,918.5,81.5,3.7,23.0,674.0,809.82,623.06
2017,10,23,11,30,922.0,82.0,3.7,23.0,685.0,845.52,647.64
2017,10,23,11,45,922.5,82.5,3.7,23.5,687.0,875.6,666.94
2017,10,23,12,0,923.0,83.0,3.7,24.0,689.0,902.28,683.85
2017,10,23,12,15,921.5,83.0,3.7,24.5,683.5,923.07,696.72
2017,10,23,12,30,920.0,83.0,3.7,25.0,678.0,940.16,707.16
2017,10,23,12,45,912.5,83.5,3.75,25.5,664.0,948.57,712.13
2017,10,23,13,0,905.0,84.0,3.8,26.0,650.0,953.09,714.67
2017,10,23,13,15,898.0,83.0,3.75,26.0,628.5,952.4,714.67
2017,10,23,13,30,891.0,82.0,3.7,26.0,607.0,947.89,712.3
2017,10,23,13,45,879.0,81.0,3.7,26.0,578.0,934.98,704.68
2017,10,23,14,0,867.0,80.0,3.7,26.0,549.0,918.51,694.8
2017,10,23,14,15,852.0,77.5,3.65,26.0,514.0,903.27,685.56
2017,10,23,14,30,837.0,75.0,3.6,26.0,479.0,875.42,667.61
2017,10,23,14,45,815.0,72.5,3.55,26.0,438.5,838.38,643.18
2017,10,23,15,0,793.0,70.0,3.5,26.0,398.0,798.9,616.77
2017,10,23,15,15,762.5,66.5,3.3,25.5,353.0,748.88,582.75
2017,10,23,15,30,732.0,63.0,3.1,25.0,308.0,697.57,546.94
2017,10,23,15,45,687.0,58.5,2.95,25.0,260.5,632.86,499.23
2017,10,23,16,0,642.0,54.0,2.8,25.0,213.0,568.65,450.23
2017,10,23,16,15,570.5,47.0,2.6,24.0,165.5,490.37,389.82
2017,10,23,16,30,499.0,40.0,2.4,23.0,118.0,410.81,324.09
2017,10,23,16,45,376.0,30.0,2.25,22.5,76.5,301.55,228.55
2017,10,23,17,0,253.0,20.0,2.1,22.0,35.0,191.36,53.39
2017,10,23,17,15,126.5,10.0,2.1,21.5,17.5,73.56,0.0
2017,10,23,17,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,24,6,45,191.0,14.5,3.5,16.5,33.0,11.58,0.0
2017,10,24,7,0,382.0,29.0,3.6,17.0,66.0,23.56,13.47
2017,10,24,7,15,478.5,37.0,3.7,17.5,111.0,29.27,19.6
2017,10,24,7,30,575.0,45.0,3.8,18.0,156.0,34.88,24.88
2017,10,24,7,45,631.5,51.0,3.9,18.5,203.5,59.15,32.92
2017,10,24,8,0,688.0,57.0,4.0,19.0,251.0,112.27,60.78
2017,10,24,8,15,726.0,61.0,3.95,19.5,298.0,167.55,102.05
2017,10,24,8,30,764.0,65.0,3.9,20.0,345.0,227.01,152.28
2017,10,24,8,45,789.0,68.5,3.85,20.5,388.0,286.27,204.82
2017,10,24,9,0,814.0,72.0,3.8,21.0,431.0,347.51,258.87
2017,10,24,9,15,832.5,74.5,3.75,21.5,469.0,406.87,310.5
2017,10,24,9,30,851.0,77.0,3.7,22.0,507.0,466.81,361.02
2017,10,24,9,45,869.5,77.0,3.65,22.5,540.5,523.64,407.57
2017,10,24,10,0,888.0,77.0,3.6,23.0,574.0,580.49,452.57
2017,10,24,10,15,897.0,78.0,3.55,23.5,599.5,632.15,492.24
2017,10,24,10,30,906.0,79.0,3.5,24.0,625.0,682.18,529.46
2017,10,24,10,45,911.5,80.5,3.45,25.0,643.0,728.45,561.24
2017,10,24,11,0,917.0,82.0,3.4,26.0,661.0,772.33,589.05
2017,10,24,11,15,920.0,82.5,3.3,26.5,671.0,810.6,613.39
2017,10,24,11,30,923.0,83.0,3.2,27.0,681.0,845.89,635.37
2017,10,24,11,45,922.5,83.0,3.1,27.5,683.0,874.55,652.59
2017,10,24,12,0,922.0,83.0,3.0,28.0,685.0,899.73,667.36
2017,10,24,12,15,775.0,131.5,2.9,28.5,634.5,854.62,634.97
2017,10,24,12,30,628.0,180.0,2.8,29.0,584.0,797.72,595.12
2017,10,24,12,45,770.0,130.5,2.7,29.5,615.0,884.82,652.86
2017,10,24,13,0,912.0,81.0,2.6,30.0,646.0,954.12,696.24
2017,10,24,13,15,904.5,80.0,2.5,30.0,624.5,952.93,694.73
2017,10,24,13,30,897.0,79.0,2.4,30.0,603.0,947.91,691.51
2017,10,24,13,45,886.5,77.5,2.35,30.0,574.5,935.71,684.23
2017,10,24,14,0,876.0,76.0,2.3,30.0,546.0,919.9,674.78
2017,10,24,14,15,861.0,74.0,2.2,30.0,511.0,895.87,659.53
2017,10,24,14,30,846.0,72.0,2.1,30.0,476.0,877.77,648.29
2017,10,24,14,45,825.0,69.5,2.05,30.0,435.5,841.48,625.26
2017,10,24,15,0,804.0,67.0,2.0,30.0,395.0,802.71,600.38
2017,10,24,15,15,774.0,63.5,1.95,29.0,350.0,752.91,569.71
2017,10,24,15,30,744.0,60.0,1.9,28.0,305.0,701.79,537.03
2017,10,24,15,45,699.5,55.5,1.85,27.5,257.5,637.25,492.23
2017,10,24,16,0,655.0,51.0,1.8,27.0,210.0,573.22,445.8
2017,10,24,16,15,584.5,44.5,1.9,26.5,163.0,489.73,382.99
2017,10,24,16,30,514.0,38.0,2.0,26.0,116.0,417.03,323.54
2017,10,24,16,45,390.5,28.0,2.1,25.5,74.5,307.21,227.73
2017,10,24,17,0,267.0,18.0,2.2,25.0,33.0,194.74,20.68
2017,10,24,17,15,133.5,9.0,2.2,24.5,16.5,75.99,0.0
2017,10,24,17,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,6,45,188.0,13.5,1.5,18.0,31.0,10.76,0.0
2017,10,25,7,0,376.0,27.0,1.5,18.0,62.0,21.85,11.82
2017,10,25,7,15,474.0,35.5,1.65,18.0,107.0,28.06,18.5
2017,10,25,7,30,572.0,44.0,1.8,18.0,152.0,34.14,24.24
2017,10,25,7,45,630.5,50.0,2.0,18.5,200.0,57.93,32.13
2017,10,25,8,0,689.0,56.0,2.2,19.0,248.0,111.07,59.76
2017,10,25,8,15,727.5,60.0,2.15,19.5,294.5,166.39,100.78
2017,10,25,8,30,766.0,64.0,2.1,20.0,341.0,225.95,150.7
2017,10,25,8,45,793.0,67.0,2.05,20.5,384.5,285.3,202.75
2017,10,25,9,0,820.0,70.0,2.0,21.0,428.0,346.85,256.35
2017,10,25,9,15,839.0,72.5,2.0,21.5,466.5,406.63,307.6
2017,10,25,9,30,858.0,75.0,2.0,22.0,505.0,466.87,357.57
2017,10,25,9,45,872.5,76.5,2.0,22.5,537.5,523.61,403.23
2017,10,25,10,0,887.0,78.0,2.0,23.0,570.0,579.81,446.86
2017,10,25,10,15,896.0,79.5,2.0,23.5,595.5,631.88,486.0
2017,10,25,10,30,905.0,81.0,2.0,24.0,621.0,682.34,522.71
2017,10,25,10,45,911.0,82.0,2.0,24.5,639.5,728.32,554.82
2017,10,25,11,0,917.0,83.0,2.0,25.0,658.0,771.96,583.04
2017,10,25,11,15,920.5,83.5,2.0,25.5,668.5,810.56,607.47
2017,10,25,11,30,924.0,84.0,2.0,26.0,679.0,846.22,629.68
2017,10,25,11,45,924.5,84.0,2.05,26.5,681.0,875.7,648.08
2017,10,25,12,0,925.0,84.0,2.1,27.0,683.0,901.76,664.23
2017,10,25,12,15,923.0,84.0,2.1,27.0,677.5,922.07,677.48
2017,10,25,12,30,921.0,84.0,2.1,27.0,672.0,938.66,688.45
2017,10,25,12,45,907.5,87.0,2.15,27.0,656.0,944.54,693.11
2017,10,25,13,0,894.0,90.0,2.2,27.0,640.0,946.45,695.44
2017,10,25,13,15,886.5,88.5,2.25,27.0,618.5,944.67,695.56
2017,10,25,13,30,879.0,87.0,2.3,27.0,597.0,939.13,693.38
2017,10,25,13,45,867.0,86.0,2.35,27.0,568.5,935.8,692.83
2017,10,25,14,0,855.0,85.0,2.4,27.0,540.0,919.46,683.73
2017,10,25,14,15,839.0,82.5,2.45,26.5,505.0,894.11,670.03
2017,10,25,14,30,823.0,80.0,2.5,26.0,470.0,865.6,654.07
2017,10,25,14,45,799.0,77.5,2.65,26.0,429.0,827.11,630.39
2017,10,25,15,0,775.0,75.0,2.8,26.0,388.0,786.29,604.49
2017,10,25,15,15,742.0,71.0,2.85,25.5,343.0,734.09,570.24
2017,10,25,15,30,709.0,67.0,2.9,25.0,298.0,680.74,533.98
2017,10,25,15,45,659.0,62.0,2.95,24.5,250.5,618.3,489.39
2017,10,25,16,0,609.0,57.0,3.0,24.0,203.0,551.69,439.51
2017,10,25,16,15,532.0,49.5,2.9,23.0,156.0,464.88,371.56
2017,10,25,16,30,455.0,42.0,2.8,22.0,109.0,382.8,302.91
2017,10,25,16,45,322.0,30.5,2.7,21.0,68.5,268.4,200.61
2017,10,25,17,0,189.0,19.0,2.6,20.0,28.0,150.39,0.0
2017,10,25,17,15,94.5,9.5,2.5,19.5,14.0,56.49,0.0
2017,10,25,17,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,26,6,45,164.0,14.0,1.7,17.0,29.0,11.27,0.0
2017,10,26,7,0,328.0,28.0,1.8,17.0,58.0,22.81,12.35
2017,10,26,7,15,431.5,37.5,1.95,17.5,102.0,29.83,20.0
2017,10,26,7,30,535.0,47.0,2.1,18.0,146.0,36.69,26.42
2017,10,26,7,45,601.0,53.0,2.3,18.5,194.0,56.1,31.32
2017,10,26,8,0,667.0,59.0,2.5,19.0,242.0,108.37,58.49
2017,10,26,8,15,707.5,63.5,2.4,19.5,288.5,166.03,101.4
2017,10,26,8,30,748.0,68.0,2.3,20.0,335.0,225.2,150.81
2017,10,26,8,45,778.5,70.5,2.2,20.5,379.0,283.93,202.14
2017,10,26,9,0,809.0,73.0,2.1,21.0,423.0,345.27,255.42
2017,10,26,9,15,828.5,75.5,2.1,21.5,461.0,404.58,306.31
2017,10,26,9,30,848.0,78.0,2.1,22.0,499.0,464.58,356.14
2017,10,26,9,45,868.0,78.0,2.15,22.5,533.0,521.75,402.38
2017,10,26,10,0,888.0,78.0,2.2,23.0,567.0,579.18,447.29
2017,10,26,10,15,897.5,79.0,2.2,23.5,592.5,631.0,486.44
2017,10,26,10,30,907.0,80.0,2.2,24.0,618.0,681.23,523.21
2017,10,26,10,45,912.5,81.5,2.2,24.5,636.0,727.4,555.67
2017,10,26,11,0,918.0,83.0,2.2,25.0,654.0,771.2,584.17
2017,10,26,11,15,921.5,83.5,2.1,25.0,664.5,809.76,609.13
2017,10,26,11,30,925.0,84.0,2.0,25.0,675.0,845.39,631.8
2017,10,26,11,45,925.0,84.0,1.9,25.5,677.0,874.43,648.54
2017,10,26,12,0,925.0,84.0,1.8,26.0,679.0,900.01,662.82
2017,10,26,12,15,923.0,84.0,1.75,26.0,673.5,920.28,675.4
2017,10,26,12,30,921.0,84.0,1.7,26.0,668.0,936.83,685.66
2017,10,26,12,45,919.0,82.0,1.65,26.5,654.5,947.22,690.68
2017,10,26,13,0,917.0,80.0,1.6,27.0,641.0,953.76,693.38
2017,10,26,13,15,909.5,79.0,1.55,27.0,619.0,952.56,692.65
2017,10,26,13,30,902.0,78.0,1.5,27.0,597.0,947.52,689.69
2017,10,26,13,45,890.0,77.0,1.5,27.0,568.0,934.54,682.49
2017,10,26,14,0,878.0,76.0,1.5,27.0,539.0,917.98,673.15
2017,10,26,14,15,862.5,74.0,1.55,26.5,504.0,893.54,660.64
2017,10,26,14,30,847.0,72.0,1.6,26.0,469.0,874.98,651.95
2017,10,26,14,45,824.0,69.5,1.65,26.0,428.0,837.0,628.67
2017,10,26,15,0,801.0,67.0,1.7,26.0,387.0,796.63,603.42
2017,10,26,15,15,769.5,63.5,1.8,25.5,342.0,745.81,571.71
2017,10,26,15,30,738.0,60.0,1.9,25.0,297.0,693.75,537.78
2017,10,26,15,45,689.5,55.5,2.05,24.5,249.5,626.54,491.31
2017,10,26,16,0,641.0,51.0,2.2,24.0,202.0,560.08,442.8
2017,10,26,16,15,567.0,44.0,2.2,23.0,154.5,480.69,381.71
2017,10,26,16,30,493.0,37.0,2.2,22.0,107.0,400.38,314.84
2017,10,26,16,45,246.5,32.0,2.2,21.5,67.0,222.87,162.99
2017,10,26,17,0,0.0,27.0,2.2,21.0,27.0,35.86,0.0
2017,10,26,17,15,0.0,13.5,2.2,20.5,13.5,12.28,0.0
2017,10,26,17,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,27,6,45,163.5,13.5,0.75,16.0,28.0,12.28,0.0
2017,10,27,7,0,327.0,27.0,0.8,16.0,56.0,22.01,11.47
2017,10,27,7,15,431.0,36.5,0.85,16.5,99.5,29.07,19.42
2017,10,27,7,30,535.0,46.0,0.9,17.0,143.0,35.96,25.91
2017,10,27,7,45,598.5,52.5,0.95,17.5,190.5,55.28,31.07
2017,10,27,8,0,662.0,59.0,1.0,18.0,238.0,107.5,58.2
2017,10,27,8,15,702.5,63.5,0.9,18.0,284.5,164.75,100.76
2017,10,27,8,30,743.0,68.0,0.8,18.0,331.0,223.51,149.72
2017,10,27,8,45,772.0,71.0,0.75,18.5,374.0,281.9,200.32
2017,10,27,9,0,801.0,74.0,0.7,19.0,417.0,342.75,252.49
2017,10,27,9,15,528.0,141.0,0.6,19.5,375.5,343.39,261.09
2017,10,27,9,30,255.0,208.0,0.5,20.0,334.0,311.58,240.49
2017,10,27,9,45,561.5,146.0,0.45,20.5,446.0,434.31,333.56
2017,10,27,10,0,868.0,84.0,0.4,21.0,558.0,574.79,436.14
2017,10,27,10,15,595.0,166.5,0.45,21.5,498.5,538.91,408.75
2017,10,27,10,30,322.0,249.0,0.5,22.0,439.0,461.89,351.42
2017,10,27,10,45,283.5,265.0,0.55,22.5,435.5,469.56,357.12
2017,10,27,11,0,245.0,281.0,0.6,23.0,432.0,462.71,351.39
2017,10,27,11,15,229.0,288.0,0.75,23.0,431.0,470.22,357.69
2017,10,27,11,30,213.0,295.0,0.9,23.0,430.0,476.03,362.49
2017,10,27,11,45,225.0,294.5,1.05,23.5,437.5,495.38,377.01
2017,10,27,12,0,237.0,294.0,1.2,24.0,445.0,514.55,391.23
2017,10,27,12,15,236.0,292.0,1.3,24.0,441.5,520.27,396.01
2017,10,27,12,30,235.0,290.0,1.4,24.0,438.0,525.04,400.24
2017,10,27,12,45,181.5,286.5,1.55,24.0,399.0,479.22,366.77
2017,10,27,13,0,128.0,283.0,1.7,24.0,360.0,431.42,331.41
2017,10,27,13,15,130.0,271.5,1.7,24.0,348.0,424.2,326.99
2017,10,27,13,30,132.0,260.0,1.7,24.0,336.0,416.31,321.86
2017,10,27,13,45,129.0,246.5,1.75,24.0,317.5,400.65,310.96
2017,10,27,14,0,126.0,233.0,1.8,24.0,299.0,384.38,299.57
2017,10,27,14,15,88.5,211.5,1.8,24.0,256.5,308.72,241.84
2017,10,27,14,30,51.0,190.0,1.8,24.0,214.0,250.81,196.67
2017,10,27,14,45,43.5,172.0,1.8,24.0,191.0,224.7,176.68
2017,10,27,15,0,36.0,154.0,1.8,24.0,168.0,198.66,156.37
2017,10,27,15,15,352.5,113.0,1.85,23.5,226.0,459.51,368.66
2017,10,27,15,30,669.0,72.0,1.9,23.0,284.0,657.99,518.57
2017,10,27,15,45,617.0,66.0,1.95,22.5,237.0,588.83,466.9
2017,10,27,16,0,565.0,60.0,2.0,22.0,190.0,521.03,416.03
2017,10,27,16,15,483.5,51.5,1.95,21.5,144.0,431.82,344.82
2017,10,27,16,30,402.0,43.0,1.9,21.0,98.0,347.71,273.87
2017,10,27,16,45,267.0,30.0,1.9,20.5,60.0,233.74,168.51
2017,10,27,17,0,132.0,17.0,1.9,20.0,22.0,111.8,0.0
2017,10,27,17,15,66.0,8.5,1.9,19.5,11.0,40.95,0.0
2017,10,27,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,28,6,45,141.5,14.0,1.2,14.0,25.5,12.73,0.0
2017,10,28,7,0,283.0,28.0,1.2,14.0,51.0,23.02,11.91
2017,10,28,7,15,391.0,38.0,1.15,14.0,94.0,30.46,20.78
2017,10,28,7,30,499.0,48.0,1.1,14.0,137.0,37.72,27.77
2017,10,28,7,45,564.5,55.0,1.05,14.5,183.5,56.18,33.04
2017,10,28,8,0,630.0,62.0,1.0,15.0,230.0,106.8,59.71
2017,10,28,8,15,315.0,80.0,0.9,15.0,164.0,116.1,78.7
2017,10,28,8,30,0.0,98.0,0.8,15.0,98.0,85.76,67.23
2017,10,28,8,45,0.0,102.0,0.75,15.5,102.0,89.72,70.35
2017,10,28,9,0,0.0,106.0,0.7,16.0,106.0,93.56,73.23
2017,10,28,9,15,3.5,136.5,0.65,16.5,138.5,122.14,96.37
2017,10,28,9,30,7.0,167.0,0.6,17.0,171.0,151.65,119.8
2017,10,28,9,45,38.5,200.5,0.6,17.5,221.5,203.16,160.49
2017,10,28,10,0,70.0,234.0,0.6,18.0,272.0,256.14,201.56
2017,10,28,10,15,57.5,238.5,0.5,18.5,271.0,258.41,202.15
2017,10,28,10,30,45.0,243.0,0.4,19.0,270.0,259.32,201.86
2017,10,28,10,45,49.5,253.0,0.35,19.5,283.5,276.34,214.26
2017,10,28,11,0,54.0,263.0,0.3,20.0,297.0,293.86,226.78
2017,10,28,11,15,35.5,246.0,0.3,20.0,268.5,265.94,205.07
2017,10,28,11,30,17.0,229.0,0.3,20.0,240.0,225.38,173.81
2017,10,28,11,45,17.0,230.0,0.35,20.5,241.0,227.68,175.62
2017,10,28,12,0,17.0,231.0,0.4,21.0,242.0,229.99,177.19
2017,10,28,12,15,53.0,257.5,0.65,21.0,290.5,305.5,236.47
2017,10,28,12,30,89.0,284.0,0.9,21.0,339.0,371.34,287.33
2017,10,28,12,45,60.5,262.0,1.2,21.0,299.5,324.13,251.75
2017,10,28,13,0,32.0,240.0,1.5,21.0,260.0,275.73,214.88
2017,10,28,13,15,31.5,232.5,1.7,21.0,251.0,269.37,210.71
2017,10,28,13,30,31.0,225.0,1.9,21.0,242.0,262.94,206.27
2017,10,28,13,45,20.0,202.0,2.1,21.0,213.0,212.67,167.02
2017,10,28,14,0,9.0,179.0,2.3,21.0,184.0,179.24,140.58
2017,10,28,14,15,4.5,155.5,2.4,20.5,158.0,151.32,118.64
2017,10,28,14,30,0.0,132.0,2.5,20.0,132.0,123.53,96.45
2017,10,28,14,45,0.0,120.5,2.6,20.0,120.5,112.71,87.89
2017,10,28,15,0,0.0,109.0,2.7,20.0,109.0,101.92,79.24
2017,10,28,15,15,346.5,87.0,2.75,19.5,195.5,419.29,346.11
2017,10,28,15,30,693.0,65.0,2.8,19.0,282.0,660.86,533.43
2017,10,28,15,45,641.5,60.0,2.85,18.5,235.0,598.35,485.07
2017,10,28,16,0,590.0,55.0,2.9,18.0,188.0,531.72,433.38
2017,10,28,16,15,510.5,47.0,2.95,17.5,142.5,443.93,361.74
2017,10,28,16,30,431.0,39.0,3.0,17.0,97.0,361.26,289.76
2017,10,28,16,45,293.5,27.0,3.05,16.5,59.0,246.14,176.89
2017,10,28,17,0,156.0,15.0,3.1,16.0,21.0,99.16,0.0
2017,10,28,17,15,78.0,7.5,3.05,15.5,10.5,6.82,0.0
2017,10,28,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,29,6,45,51.5,14.0,1.35,12.5,18.0,12.73,0.0
2017,10,29,7,0,103.0,28.0,1.3,13.0,36.0,22.66,11.13
2017,10,29,7,15,149.5,45.5,1.25,13.0,67.0,36.1,25.67
2017,10,29,7,30,196.0,63.0,1.2,13.0,98.0,49.18,37.95
2017,10,29,7,45,222.5,81.0,1.2,13.5,131.5,68.47,49.27
2017,10,29,8,0,249.0,99.0,1.2,14.0,165.0,102.68,71.82
2017,10,29,8,15,272.5,113.5,1.25,14.0,198.0,137.23,98.63
2017,10,29,8,30,296.0,128.0,1.3,14.0,231.0,174.67,129.92
2017,10,29,8,45,192.0,152.0,1.4,14.0,222.5,186.86,145.41
2017,10,29,9,0,88.0,176.0,1.5,14.0,214.0,185.2,147.78
2017,10,29,9,15,44.0,126.5,1.6,14.0,145.5,130.87,104.17
2017,10,29,9,30,0.0,77.0,1.7,14.0,77.0,68.13,52.19
2017,10,29,9,45,2.5,127.0,1.8,14.5,128.5,114.2,90.5
2017,10,29,10,0,5.0,177.0,1.9,15.0,180.0,161.59,129.02
2017,10,29,10,15,58.5,220.5,1.95,15.0,254.5,241.56,194.18
2017,10,29,10,30,112.0,264.0,2.0,15.0,329.0,323.79,259.94
2017,10,29,10,45,76.0,257.5,2.1,15.5,302.0,299.37,239.38
2017,10,29,11,0,40.0,251.0,2.2,16.0,275.0,271.48,216.23
2017,10,29,11,15,20.0,210.5,2.3,16.0,222.5,208.4,165.72
2017,10,29,11,30,0.0,170.0,2.4,16.0,170.0,154.47,121.78
2017,10,29,11,45,15.0,210.0,2.5,16.0,219.5,206.28,164.2
2017,10,29,12,0,30.0,250.0,2.6,16.0,269.0,274.56,218.97
2017,10,29,12,15,22.5,235.0,2.6,16.0,249.5,240.43,191.54
2017,10,29,12,30,15.0,220.0,2.6,16.0,230.0,219.78,175.0
2017,10,29,12,45,14.0,214.5,2.65,16.0,223.5,214.48,170.93
2017,10,29,13,0,13.0,209.0,2.7,16.0,217.0,209.14,166.82
2017,10,29,13,15,34.5,224.0,2.65,16.0,244.0,262.55,210.65
2017,10,29,13,30,56.0,239.0,2.6,16.0,271.0,303.39,243.98
2017,10,29,13,45,111.0,234.0,2.55,16.0,292.5,368.98,297.84
2017,10,29,14,0,166.0,229.0,2.5,16.0,314.0,416.62,337.1
2017,10,29,14,15,219.0,207.5,2.4,16.0,312.0,439.77,357.25
2017,10,29,14,30,272.0,186.0,2.3,16.0,310.0,477.76,388.54
2017,10,29,14,45,255.5,173.5,2.2,16.0,282.0,446.02,363.9
2017,10,29,15,0,239.0,161.0,2.1,16.0,254.0,414.01,339.12
2017,10,29,15,15,434.0,118.5,2.1,15.5,262.5,532.73,437.66
2017,10,29,15,30,629.0,76.0,2.1,15.0,271.0,628.6,512.81
2017,10,29,15,45,575.0,69.5,2.1,15.0,225.0,558.74,457.96
2017,10,29,16,0,521.0,63.0,2.1,15.0,179.0,490.35,403.23
2017,10,29,16,15,435.5,53.0,2.2,14.5,134.0,398.6,327.28
2017,10,29,16,30,350.0,43.0,2.3,14.0,89.0,312.41,252.13
2017,10,29,16,45,216.5,29.0,2.4,14.0,53.0,200.13,140.0
2017,10,29,17,0,83.0,15.0,2.5,14.0,17.0,59.0,0.0
2017,10,29,17,15,41.5,7.5,2.5,13.5,8.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,10,30,6,45,0.0,3.0,5.85,13.0,3.0,2.73,0.0
