Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,7,0,0.0,6.0,5.8,13.0,6.0,5.26,0.0
2017,10,30,7,15,0.0,11.0,5.7,13.0,11.0,9.66,2.69
2017,10,30,7,30,0.0,16.0,5.6,13.0,16.0,14.06,6.81
2017,10,30,7,45,0.0,22.0,5.55,13.0,22.0,19.35,10.96
2017,10,30,8,0,0.0,28.0,5.5,13.0,28.0,24.64,15.6
2017,10,30,8,15,0.0,34.0,5.45,13.0,34.0,29.95,20.21
2017,10,30,8,30,0.0,40.0,5.4,13.0,40.0,35.26,24.77
2017,10,30,8,45,118.0,105.0,5.4,13.5,154.5,126.34,98.48
2017,10,30,9,0,236.0,170.0,5.4,14.0,269.0,233.74,186.08
2017,10,30,9,15,181.0,190.0,5.4,14.0,270.0,244.28,197.05
2017,10,30,9,30,126.0,210.0,5.4,14.0,271.0,251.32,204.07
2017,10,30,9,45,85.5,215.0,5.4,14.5,257.5,240.4,195.11
2017,10,30,10,0,45.0,220.0,5.4,15.0,244.0,229.21,185.37
2017,10,30,10,15,51.0,233.0,5.4,15.0,261.5,249.44,201.86
2017,10,30,10,30,57.0,246.0,5.4,15.0,279.0,270.43,218.87
2017,10,30,10,45,453.5,173.5,5.4,15.0,447.0,502.98,412.56
2017,10,30,11,0,850.0,101.0,5.4,15.0,615.0,740.0,601.59
2017,10,30,11,15,853.0,101.5,5.35,15.0,624.5,776.44,627.44
2017,10,30,11,30,856.0,102.0,5.3,15.0,634.0,810.11,652.04
2017,10,30,11,45,858.5,101.0,5.3,15.0,636.0,838.73,673.08
2017,10,30,12,0,861.0,100.0,5.3,15.0,638.0,864.22,691.83
2017,10,30,12,15,617.5,177.0,5.25,15.0,561.0,763.21,615.82
2017,10,30,12,30,374.0,254.0,5.2,15.0,484.0,623.68,504.52
2017,10,30,12,45,609.5,175.5,5.2,15.0,541.0,780.52,630.85
2017,10,30,13,0,845.0,97.0,5.2,15.0,598.0,909.79,726.79
2017,10,30,13,15,631.0,154.5,5.2,15.0,521.0,792.43,639.63
2017,10,30,13,30,417.0,212.0,5.2,15.0,444.0,657.16,534.23
2017,10,30,13,45,614.0,150.0,5.2,15.0,472.5,775.29,629.93
2017,10,30,14,0,811.0,88.0,5.2,15.0,501.0,873.61,704.36
2017,10,30,14,15,794.0,85.5,5.2,15.0,467.5,847.96,686.04
2017,10,30,14,30,777.0,83.0,5.2,15.0,434.0,819.37,666.12
2017,10,30,14,45,754.5,79.5,5.2,15.0,395.0,782.03,639.34
2017,10,30,15,0,732.0,76.0,5.2,15.0,356.0,742.46,610.45
2017,10,30,15,15,698.0,71.5,5.15,14.5,312.5,695.89,576.36
2017,10,30,15,30,664.0,67.0,5.1,14.0,269.0,643.37,536.5
2017,10,30,15,45,615.0,61.0,5.05,14.0,224.0,577.14,483.22
2017,10,30,16,0,566.0,55.0,5.0,14.0,179.0,512.16,428.98
2017,10,30,16,15,482.0,47.0,4.85,14.0,134.5,422.61,351.46
2017,10,30,16,30,398.0,39.0,4.7,14.0,90.0,338.46,274.67
2017,10,30,16,45,257.0,26.5,4.6,14.0,54.0,219.94,149.05
2017,10,30,17,0,116.0,14.0,4.5,14.0,18.0,75.92,0.0
2017,10,30,17,15,58.0,7.0,4.45,13.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,6,45,108.5,13.5,1.55,13.0,21.5,12.28,0.0
2017,10,31,7,0,217.0,27.0,1.6,13.0,43.0,21.27,8.59
2017,10,31,7,15,326.5,39.5,1.7,13.0,83.5,32.19,22.09
2017,10,31,7,30,436.0,52.0,1.8,13.0,124.0,41.63,31.19
2017,10,31,7,45,506.0,60.0,1.9,13.5,169.5,58.1,36.47
2017,10,31,8,0,576.0,68.0,2.0,14.0,215.0,106.01,61.79
2017,10,31,8,15,621.5,73.5,2.05,14.0,260.0,156.68,99.5
2017,10,31,8,30,667.0,79.0,2.1,14.0,305.0,212.56,146.72
2017,10,31,8,45,700.5,83.0,2.15,14.5,347.0,268.73,196.48
2017,10,31,9,0,734.0,87.0,2.2,15.0,389.0,327.99,248.93
2017,10,31,9,15,756.5,90.5,2.15,15.0,426.5,385.31,299.6
2017,10,31,9,30,779.0,94.0,2.1,15.0,464.0,444.54,350.47
2017,10,31,9,45,797.0,95.5,2.05,15.5,496.5,499.3,395.73
2017,10,31,10,0,815.0,97.0,2.0,16.0,529.0,554.1,439.44
2017,10,31,10,15,826.0,98.5,1.85,16.0,554.0,604.46,478.7
2017,10,31,10,30,837.0,100.0,1.7,16.0,579.0,653.59,515.65
2017,10,31,10,45,847.0,100.0,1.6,16.5,597.0,698.96,548.02
2017,10,31,11,0,857.0,100.0,1.5,17.0,615.0,742.46,577.3
2017,10,31,11,15,861.0,101.0,1.3,17.0,625.0,780.39,600.95
2017,10,31,11,30,865.0,102.0,1.1,17.0,635.0,815.62,622.0
2017,10,31,11,45,868.5,100.5,0.95,17.5,638.0,844.72,637.74
2017,10,31,12,0,872.0,99.0,0.8,18.0,641.0,870.67,650.94
2017,10,31,12,15,870.0,98.5,0.8,18.0,635.0,889.73,663.3
2017,10,31,12,30,868.0,98.0,0.8,18.0,629.0,905.22,673.5
2017,10,31,12,45,863.5,97.0,0.8,18.0,615.0,914.24,679.65
2017,10,31,13,0,859.0,96.0,0.8,18.0,601.0,919.55,683.62
2017,10,31,13,15,850.5,94.5,0.95,18.0,580.0,916.87,685.38
2017,10,31,13,30,842.0,93.0,1.1,18.0,559.0,910.5,684.75
2017,10,31,13,45,828.5,91.5,1.3,18.0,530.5,895.94,679.31
2017,10,31,14,0,815.0,90.0,1.5,18.0,502.0,877.94,671.26
2017,10,31,14,15,797.0,87.0,1.65,18.0,467.5,850.77,655.93
2017,10,31,14,30,779.0,84.0,1.8,18.0,433.0,820.66,638.19
2017,10,31,14,45,751.5,81.0,2.0,18.0,392.5,779.59,612.51
2017,10,31,15,0,724.0,78.0,2.2,18.0,352.0,742.13,588.55
2017,10,31,15,15,688.0,73.5,2.35,17.5,308.5,689.01,552.66
2017,10,31,15,30,652.0,69.0,2.5,17.0,265.0,635.25,514.74
2017,10,31,15,45,595.5,63.0,2.65,17.0,219.0,563.83,460.35
2017,10,31,16,0,539.0,57.0,2.8,17.0,173.0,494.14,404.82
2017,10,31,16,15,455.0,48.0,3.0,16.5,128.5,404.52,330.35
2017,10,31,16,30,371.0,39.0,3.2,16.0,84.0,320.42,255.89
2017,10,31,16,45,234.0,25.5,3.4,15.5,49.5,203.0,129.21
2017,10,31,17,0,97.0,12.0,3.6,15.0,15.0,63.59,0.0
2017,10,31,17,15,48.5,6.0,3.7,14.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,1,6,45,93.5,12.5,1.5,13.5,19.0,11.37,0.0
2017,11,1,7,0,187.0,25.0,1.5,14.0,38.0,19.67,6.48
2017,11,1,7,15,292.5,38.0,1.5,14.0,77.0,30.89,20.77
2017,11,1,7,30,398.0,51.0,1.5,14.0,116.0,40.8,30.29
2017,11,1,7,45,468.5,60.0,1.5,14.5,160.5,56.93,36.14
2017,11,1,8,0,539.0,69.0,1.5,15.0,205.0,103.3,60.8
2017,11,1,8,15,585.0,75.5,1.45,15.0,249.0,152.54,97.16
2017,11,1,8,30,631.0,82.0,1.4,15.0,293.0,207.12,142.71
2017,11,1,8,45,664.0,86.5,1.35,15.5,334.0,261.4,190.15
2017,11,1,9,0,697.0,91.0,1.3,16.0,375.0,318.79,240.11
2017,11,1,9,15,720.5,94.5,1.3,16.0,412.0,374.36,288.54
2017,11,1,9,30,744.0,98.0,1.3,16.0,449.0,431.3,336.82
2017,11,1,9,45,774.0,96.0,1.35,16.5,483.0,487.27,382.56
2017,11,1,10,0,804.0,94.0,1.4,17.0,517.0,543.8,427.4
2017,11,1,10,15,815.0,96.0,1.4,17.0,541.5,594.01,466.7
2017,11,1,10,30,826.0,98.0,1.4,17.0,566.0,643.04,504.08
2017,11,1,10,45,833.5,99.0,1.45,17.5,583.5,687.18,536.45
2017,11,1,11,0,841.0,100.0,1.5,18.0,601.0,729.34,566.15
2017,11,1,11,15,845.0,100.5,1.55,18.0,611.0,766.07,591.68
2017,11,1,11,30,849.0,101.0,1.6,18.0,621.0,800.15,615.3
2017,11,1,11,45,849.0,101.5,1.7,18.0,623.0,828.1,635.21
2017,11,1,12,0,849.0,102.0,1.8,18.0,625.0,852.87,653.04
2017,11,1,12,15,847.0,101.5,1.85,18.0,619.5,871.44,666.22
2017,11,1,12,30,845.0,101.0,1.9,18.0,614.0,886.53,677.2
2017,11,1,12,45,832.0,103.0,2.0,18.0,598.5,891.12,681.72
2017,11,1,13,0,819.0,105.0,2.1,18.0,583.0,891.95,683.89
2017,11,1,13,15,810.0,103.5,2.15,18.0,562.0,888.66,682.9
2017,11,1,13,30,801.0,102.0,2.2,18.0,541.0,881.81,679.62
2017,11,1,13,45,789.5,99.0,2.3,18.0,513.5,867.43,671.67
2017,11,1,14,0,778.0,96.0,2.4,18.0,486.0,849.71,661.43
2017,11,1,14,15,759.0,93.0,2.4,18.0,452.0,822.07,643.31
2017,11,1,14,30,740.0,90.0,2.4,18.0,418.0,797.32,627.2
2017,11,1,14,45,716.5,86.0,2.45,18.0,379.5,759.56,601.77
2017,11,1,15,0,693.0,82.0,2.5,18.0,341.0,719.83,574.43
2017,11,1,15,15,656.0,77.0,2.5,17.5,298.0,666.11,536.62
2017,11,1,15,30,619.0,72.0,2.5,17.0,255.0,611.87,497.13
2017,11,1,15,45,567.5,64.5,2.55,17.0,210.5,543.47,444.29
2017,11,1,16,0,516.0,57.0,2.6,17.0,166.0,476.6,390.33
2017,11,1,16,15,432.0,47.5,2.55,16.5,123.0,387.49,315.57
2017,11,1,16,30,348.0,38.0,2.5,16.0,80.0,304.06,241.27
2017,11,1,16,45,217.0,24.5,2.5,16.0,46.5,189.79,111.94
2017,11,1,17,0,86.0,11.0,2.5,16.0,13.0,56.57,0.0
2017,11,1,17,15,43.0,5.5,2.45,15.5,6.5,0.0,0.0
2017,11,1,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,2,6,45,85.5,12.5,0.75,13.5,18.0,11.37,0.0
2017,11,2,7,0,171.0,25.0,0.8,14.0,36.0,19.69,5.24
2017,11,2,7,15,277.0,38.5,0.85,14.0,74.5,29.98,19.89
2017,11,2,7,30,383.0,52.0,0.9,14.0,113.0,41.89,31.21
2017,11,2,7,45,454.0,60.5,0.95,14.0,156.5,56.75,36.53
2017,11,2,8,0,525.0,69.0,1.0,14.0,200.0,101.68,60.3
2017,11,2,8,15,572.0,75.5,1.05,14.0,243.5,150.09,95.96
2017,11,2,8,30,619.0,82.0,1.1,14.0,287.0,203.98,140.89
2017,11,2,8,45,654.0,86.5,1.15,14.5,328.0,257.97,188.1
2017,11,2,9,0,689.0,91.0,1.2,15.0,369.0,315.33,238.19
2017,11,2,9,15,712.0,94.5,1.2,15.0,405.5,370.16,286.13
2017,11,2,9,30,735.0,98.0,1.2,15.0,442.0,426.32,333.92
2017,11,2,9,45,747.5,102.0,1.3,15.5,472.0,478.85,377.39
2017,11,2,10,0,760.0,106.0,1.4,16.0,502.0,531.04,419.28
2017,11,2,10,15,772.0,108.0,1.45,16.0,526.5,579.44,457.75
2017,11,2,10,30,784.0,110.0,1.5,16.0,551.0,627.26,494.86
2017,11,2,10,45,796.0,109.5,1.55,16.5,569.5,671.24,527.48
2017,11,2,11,0,808.0,109.0,1.6,17.0,588.0,713.67,558.24
2017,11,2,11,15,446.0,191.5,1.65,17.0,456.5,556.4,438.65
2017,11,2,11,30,84.0,274.0,1.7,17.0,325.0,338.62,267.24
2017,11,2,11,45,83.5,275.5,1.8,17.5,327.0,344.7,272.77
2017,11,2,12,0,83.0,277.0,1.9,18.0,329.0,350.61,277.04
2017,11,2,12,15,179.0,272.5,1.95,18.0,381.5,448.28,354.69
2017,11,2,12,30,275.0,268.0,2.0,18.0,434.0,550.76,433.63
2017,11,2,12,45,269.5,264.0,2.1,18.0,423.5,549.0,432.36
2017,11,2,13,0,264.0,260.0,2.2,18.0,413.0,545.92,430.89
2017,11,2,13,15,525.0,181.5,2.2,18.0,472.5,715.03,562.86
2017,11,2,13,30,786.0,103.0,2.2,18.0,532.0,867.47,671.61
2017,11,2,13,45,774.5,100.5,2.25,18.0,504.5,853.74,661.99
2017,11,2,14,0,763.0,98.0,2.3,18.0,477.0,836.73,651.77
2017,11,2,14,15,743.5,95.0,2.35,18.0,443.5,814.54,637.87
2017,11,2,14,30,724.0,92.0,2.4,18.0,410.0,784.29,618.07
2017,11,2,14,45,698.0,88.0,2.45,18.0,371.0,744.73,591.22
2017,11,2,15,0,672.0,84.0,2.5,18.0,332.0,703.36,562.49
2017,11,2,15,15,634.0,78.5,2.55,17.5,289.5,648.8,524.03
2017,11,2,15,30,596.0,73.0,2.6,17.0,247.0,593.84,483.86
2017,11,2,15,45,537.0,66.5,2.65,17.0,203.0,521.88,427.81
2017,11,2,16,0,478.0,60.0,2.7,17.0,159.0,451.82,370.5
2017,11,2,16,15,393.0,49.5,2.65,16.5,117.0,362.41,295.15
2017,11,2,16,30,308.0,39.0,2.6,16.0,75.0,278.8,220.29
2017,11,2,16,45,154.0,25.0,2.55,16.0,43.0,150.67,79.77
2017,11,2,17,0,0.0,11.0,2.5,16.0,11.0,10.01,0.0
2017,11,2,17,15,0.0,5.5,2.45,16.0,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,9.5,3.9,14.5,9.5,8.64,0.0
2017,11,3,7,0,0.0,19.0,4.0,15.0,19.0,16.68,2.14
2017,11,3,7,15,19.5,37.0,4.1,15.0,40.5,31.25,20.67
2017,11,3,7,30,39.0,55.0,4.2,15.0,62.0,45.56,34.15
2017,11,3,7,45,51.0,74.5,4.3,15.5,86.0,62.04,46.14
2017,11,3,8,0,63.0,94.0,4.4,16.0,110.0,83.74,62.87
2017,11,3,8,15,71.0,112.5,4.4,16.0,133.5,106.02,81.05
2017,11,3,8,30,79.0,131.0,4.4,16.0,157.0,129.58,100.74
2017,11,3,8,45,39.5,109.0,4.4,16.0,122.0,107.06,83.71
2017,11,3,9,0,0.0,87.0,4.4,16.0,87.0,76.9,59.53
2017,11,3,9,15,0.0,107.0,4.4,16.0,107.0,94.74,74.38
2017,11,3,9,30,0.0,127.0,4.4,16.0,127.0,112.85,89.29
2017,11,3,9,45,26.5,171.5,4.45,16.5,185.0,170.57,136.61
2017,11,3,10,0,53.0,216.0,4.5,17.0,243.0,230.23,184.89
2017,11,3,10,15,103.5,235.0,4.5,17.0,291.5,283.04,227.91
2017,11,3,10,30,154.0,254.0,4.5,17.0,340.0,349.43,281.48
2017,11,3,10,45,198.0,259.0,4.55,17.5,373.5,394.14,317.03
2017,11,3,11,0,242.0,264.0,4.6,18.0,407.0,441.95,354.76
2017,11,3,11,15,363.5,240.5,4.6,18.0,458.5,532.47,427.4
2017,11,3,11,30,485.0,217.0,4.6,18.0,510.0,631.92,505.45
2017,11,3,11,45,355.0,247.5,4.65,18.0,462.5,563.19,450.71
2017,11,3,12,0,225.0,278.0,4.7,18.0,415.0,485.98,388.91
2017,11,3,12,15,165.5,276.0,4.7,18.0,376.0,440.64,352.8
2017,11,3,12,30,106.0,274.0,4.7,18.0,337.0,376.63,301.6
2017,11,3,12,45,87.5,263.0,4.75,18.0,314.5,351.63,281.93
2017,11,3,13,0,69.0,252.0,4.8,18.0,292.0,325.77,261.34
2017,11,3,13,15,34.5,166.5,4.8,17.5,186.5,198.05,158.91
2017,11,3,13,30,0.0,81.0,4.8,17.0,81.0,71.71,54.33
2017,11,3,13,45,0.0,97.0,4.8,17.0,97.0,86.62,66.89
2017,11,3,14,0,0.0,113.0,4.8,17.0,113.0,102.74,80.41
2017,11,3,14,15,0.0,64.0,4.7,17.0,64.0,56.57,42.02
2017,11,3,14,30,0.0,15.0,4.6,17.0,15.0,13.21,5.54
2017,11,3,14,45,0.0,13.5,4.55,17.0,13.5,11.88,4.44
2017,11,3,15,0,0.0,12.0,4.5,17.0,12.0,10.55,3.33
2017,11,3,15,15,0.0,10.5,4.4,16.5,10.5,9.23,2.22
2017,11,3,15,30,0.0,9.0,4.3,16.0,9.0,7.9,1.11
2017,11,3,15,45,0.0,7.0,4.2,16.0,7.0,6.14,0.0
2017,11,3,16,0,0.0,5.0,4.1,16.0,5.0,4.38,0.0
2017,11,3,16,15,0.0,3.5,3.85,15.5,3.5,3.07,0.0
2017,11,3,16,30,0.0,2.0,3.6,15.0,2.0,1.75,0.0
2017,11,3,16,45,0.0,1.0,3.4,15.0,1.0,0.87,0.0
2017,11,3,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,8.0,4.35,14.0,8.0,7.28,0.0
2017,11,4,7,0,0.0,16.0,4.4,14.0,16.0,14.1,0.0
2017,11,4,7,15,1.5,34.0,4.35,14.0,34.0,29.24,18.9
2017,11,4,7,30,3.0,52.0,4.3,14.0,52.0,44.0,32.87
2017,11,4,7,45,14.0,70.5,4.3,14.0,73.5,59.51,44.74
2017,11,4,8,0,25.0,89.0,4.3,14.0,95.0,76.78,58.94
2017,11,4,8,15,31.5,107.0,4.2,14.0,116.5,95.92,74.9
2017,11,4,8,30,38.0,125.0,4.1,14.0,138.0,116.18,91.89
2017,11,4,8,45,44.0,142.0,4.1,14.0,158.5,136.55,109.01
2017,11,4,9,0,50.0,159.0,4.1,14.0,179.0,157.87,126.9
2017,11,4,9,15,26.5,156.5,4.0,14.0,167.0,151.27,121.88
2017,11,4,9,30,3.0,154.0,3.9,14.0,155.0,138.53,111.33
2017,11,4,9,45,29.5,184.5,3.8,14.5,199.5,184.39,148.91
2017,11,4,10,0,56.0,215.0,3.7,15.0,244.0,231.0,186.67
2017,11,4,10,15,64.0,228.5,3.65,15.0,263.0,253.42,204.78
2017,11,4,10,30,72.0,242.0,3.6,15.0,282.0,276.79,223.6
2017,11,4,10,45,211.5,242.0,3.55,15.5,364.5,385.64,312.36
2017,11,4,11,0,351.0,242.0,3.5,16.0,447.0,507.65,408.85
2017,11,4,11,15,218.5,256.0,3.55,16.0,384.5,427.49,344.15
2017,11,4,11,30,86.0,270.0,3.6,16.0,322.0,336.26,269.77
2017,11,4,11,45,470.0,182.5,3.65,16.0,466.0,600.08,484.7
2017,11,4,12,0,854.0,95.0,3.7,16.0,610.0,843.67,667.68
2017,11,4,12,15,852.5,94.5,3.85,16.0,605.0,862.6,680.45
2017,11,4,12,30,851.0,94.0,4.0,16.0,600.0,878.08,692.57
2017,11,4,12,45,850.0,92.0,4.2,16.0,587.5,888.68,701.59
2017,11,4,13,0,849.0,90.0,4.4,16.0,575.0,895.72,708.56
2017,11,4,13,15,841.5,88.5,4.55,16.0,554.5,893.86,709.13
2017,11,4,13,30,834.0,87.0,4.7,16.0,534.0,888.4,707.24
2017,11,4,13,45,825.0,84.5,4.85,16.0,507.5,876.78,700.92
2017,11,4,14,0,816.0,82.0,5.0,16.0,481.0,861.74,692.1
2017,11,4,14,15,798.5,79.5,5.0,15.5,447.0,835.81,675.54
2017,11,4,14,30,781.0,77.0,5.0,15.0,413.0,806.98,656.63
2017,11,4,14,45,540.0,106.5,5.05,15.0,329.0,628.82,520.86
2017,11,4,15,0,299.0,136.0,5.1,15.0,245.0,430.16,360.07
2017,11,4,15,15,482.5,98.5,5.05,14.5,248.0,541.93,455.54
2017,11,4,15,30,666.0,61.0,5.0,14.0,251.0,630.49,526.5
2017,11,4,15,45,615.0,55.0,4.95,14.0,206.5,563.45,471.29
2017,11,4,16,0,564.0,49.0,4.9,14.0,162.0,497.9,415.8
2017,11,4,16,15,475.0,41.0,4.75,13.5,118.5,406.33,336.29
2017,11,4,16,30,386.0,33.0,4.6,13.0,75.0,320.95,255.4
2017,11,4,16,45,193.0,16.5,4.45,13.0,37.5,160.27,62.17
2017,11,4,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,5,6,45,114.5,10.5,3.8,10.5,16.5,9.55,0.0
2017,11,5,7,0,229.0,21.0,3.8,11.0,33.0,17.43,0.0
2017,11,5,7,15,353.0,31.5,3.9,11.5,73.0,25.6,15.87
2017,11,5,7,30,477.0,42.0,4.0,12.0,113.0,33.55,23.91
2017,11,5,7,45,547.5,49.5,4.15,12.5,158.0,47.59,28.85
2017,11,5,8,0,618.0,57.0,4.3,13.0,203.0,97.01,53.43
2017,11,5,8,15,664.5,62.0,4.2,13.0,248.0,149.3,91.95
2017,11,5,8,30,711.0,67.0,4.1,13.0,293.0,208.92,142.64
2017,11,5,8,45,742.5,70.5,4.1,13.0,335.0,265.62,194.18
2017,11,5,9,0,774.0,74.0,4.1,13.0,377.0,325.1,248.64
2017,11,5,9,15,445.5,135.5,4.0,13.0,313.5,301.63,240.41
2017,11,5,9,30,117.0,197.0,3.9,13.0,250.0,235.34,191.16
2017,11,5,9,45,485.5,139.5,3.8,13.5,383.0,380.51,309.59
2017,11,5,10,0,854.0,82.0,3.7,14.0,516.0,552.97,447.9
2017,11,5,10,15,865.0,83.5,3.6,14.0,541.0,604.55,489.63
2017,11,5,10,30,876.0,85.0,3.5,14.0,566.0,654.82,529.77
2017,11,5,10,45,883.0,85.5,3.45,14.5,584.0,695.66,561.05
2017,11,5,11,0,890.0,86.0,3.4,15.0,602.0,737.68,591.23
2017,11,5,11,15,893.5,86.5,3.3,15.0,612.0,774.69,617.38
2017,11,5,11,30,897.0,87.0,3.2,15.0,622.0,808.9,641.28
2017,11,5,11,45,897.5,87.5,3.15,15.0,624.0,837.71,661.42
2017,11,5,12,0,898.0,88.0,3.1,15.0,626.0,863.25,679.22
2017,11,5,12,15,895.5,87.5,3.1,15.0,620.0,881.67,692.32
2017,11,5,12,30,893.0,87.0,3.1,15.0,614.0,896.51,703.04
2017,11,5,12,45,886.5,87.0,3.1,15.0,600.0,904.76,709.26
2017,11,5,13,0,880.0,87.0,3.1,15.0,586.0,909.31,713.07
2017,11,5,13,15,871.0,85.5,3.1,15.0,564.5,915.05,717.93
2017,11,5,13,30,862.0,84.0,3.1,15.0,543.0,908.27,714.05
2017,11,5,13,45,850.0,82.0,3.1,15.0,515.0,894.5,705.43
2017,11,5,14,0,838.0,80.0,3.1,15.0,487.0,877.25,694.43
2017,11,5,14,15,820.0,77.5,3.1,15.0,452.5,850.7,676.74
2017,11,5,14,30,802.0,75.0,3.1,15.0,418.0,821.18,656.79
2017,11,5,14,45,776.5,72.0,3.15,15.0,378.0,781.87,629.62
2017,11,5,15,0,751.0,69.0,3.2,15.0,338.0,740.41,600.27
2017,11,5,15,15,713.5,65.0,3.2,14.5,294.5,686.18,561.18
2017,11,5,15,30,676.0,61.0,3.2,14.0,251.0,637.09,524.66
2017,11,5,15,45,619.5,55.0,3.25,14.0,205.5,565.77,468.15
2017,11,5,16,0,563.0,49.0,3.3,14.0,160.0,496.27,410.7
2017,11,5,16,15,471.5,40.5,3.15,13.5,116.0,402.62,330.43
2017,11,5,16,30,380.0,32.0,3.0,13.0,72.0,315.51,248.04
2017,11,5,16,45,190.0,16.0,2.95,13.0,36.0,156.42,43.89
2017,11,5,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,6,6,45,0.0,15.0,1.2,12.0,15.0,13.64,0.0
2017,11,6,7,0,0.0,30.0,1.2,12.0,30.0,24.27,0.0
2017,11,6,7,15,230.5,35.0,1.3,12.0,68.5,27.32,17.1
2017,11,6,7,30,461.0,40.0,1.4,12.0,107.0,31.86,22.43
2017,11,6,7,45,539.0,46.5,1.55,12.5,152.0,44.3,26.6
2017,11,6,8,0,617.0,53.0,1.7,13.0,197.0,92.73,49.95
2017,11,6,8,15,663.5,57.5,1.8,13.0,241.5,146.66,89.52
2017,11,6,8,30,710.0,62.0,1.9,13.0,286.0,203.08,137.14
2017,11,6,8,45,744.5,65.0,2.0,13.5,328.0,259.85,187.84
2017,11,6,9,0,779.0,68.0,2.1,14.0,370.0,319.71,241.5
2017,11,6,9,15,800.5,70.5,2.05,14.0,407.0,376.95,292.89
2017,11,6,9,30,822.0,73.0,2.0,14.0,444.0,435.14,343.71
2017,11,6,9,45,835.0,76.0,2.0,14.5,475.5,490.37,390.2
2017,11,6,10,0,848.0,79.0,2.0,15.0,507.0,545.09,434.66
2017,11,6,10,15,859.0,80.5,1.95,15.0,532.0,596.25,475.6
2017,11,6,10,30,870.0,82.0,1.9,15.0,557.0,642.84,512.02
2017,11,6,10,45,877.5,82.5,1.9,15.0,575.0,686.99,545.96
2017,11,6,11,0,885.0,83.0,1.9,15.0,593.0,729.04,576.55
2017,11,6,11,15,889.0,84.0,1.95,15.0,603.0,766.72,603.3
2017,11,6,11,30,893.0,85.0,2.0,15.0,613.0,801.65,628.03
2017,11,6,11,45,895.5,84.5,2.05,15.5,616.0,830.75,647.4
2017,11,6,12,0,898.0,84.0,2.1,16.0,619.0,856.68,664.55
2017,11,6,12,15,896.5,83.5,2.15,16.0,613.0,875.88,678.33
2017,11,6,12,30,895.0,83.0,2.2,16.0,607.0,891.54,689.83
2017,11,6,12,45,898.5,79.5,2.25,16.0,595.5,904.39,699.56
2017,11,6,13,0,902.0,76.0,2.3,16.0,584.0,913.6,706.96
2017,11,6,13,15,894.5,75.0,2.3,16.0,563.0,912.32,706.79
2017,11,6,13,30,887.0,74.0,2.3,16.0,542.0,907.33,704.31
2017,11,6,13,45,877.0,72.0,2.3,16.0,514.5,895.17,696.98
2017,11,6,14,0,867.0,70.0,2.3,16.0,487.0,879.51,687.33
2017,11,6,14,15,850.5,68.0,2.25,16.0,453.0,854.74,670.83
2017,11,6,14,30,834.0,66.0,2.2,16.0,419.0,835.66,658.38
2017,11,6,14,45,810.0,63.5,2.2,16.0,379.5,797.83,632.63
2017,11,6,15,0,786.0,61.0,2.2,16.0,340.0,757.75,604.84
2017,11,6,15,15,751.5,57.5,2.25,15.5,296.5,705.95,568.92
2017,11,6,15,30,717.0,54.0,2.3,15.0,253.0,653.16,530.76
2017,11,6,15,45,661.5,49.0,2.4,15.0,207.0,582.28,475.98
2017,11,6,16,0,606.0,44.0,2.5,15.0,161.0,512.71,419.56
2017,11,6,16,15,516.0,36.5,2.55,14.5,117.0,419.28,341.24
2017,11,6,16,30,426.0,29.0,2.6,14.0,73.0,340.24,263.84
2017,11,6,16,45,213.0,14.5,2.65,14.0,36.5,166.0,24.98
2017,11,6,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,7,6,45,127.0,9.0,3.7,10.0,15.0,8.19,0.0
2017,11,7,7,0,254.0,18.0,3.8,10.0,30.0,14.84,0.0
2017,11,7,7,15,380.5,28.0,3.8,10.5,70.0,22.7,13.11
2017,11,7,7,30,507.0,38.0,3.8,11.0,110.0,30.34,21.09
2017,11,7,7,45,574.5,45.5,3.85,11.5,155.0,43.41,26.03
2017,11,7,8,0,642.0,53.0,3.9,12.0,200.0,93.95,50.43
2017,11,7,8,15,689.0,57.5,3.8,12.0,245.5,149.36,91.21
2017,11,7,8,30,736.0,62.0,3.7,12.0,291.0,207.32,140.51
2017,11,7,8,45,766.0,66.0,3.65,12.5,333.5,265.31,193.06
2017,11,7,9,0,796.0,70.0,3.6,13.0,376.0,325.88,248.14
2017,11,7,9,15,818.0,73.0,3.45,13.5,414.0,384.71,301.07
2017,11,7,9,30,840.0,76.0,3.3,14.0,452.0,444.54,353.29
2017,11,7,9,45,850.0,80.0,3.15,14.5,483.0,500.28,400.61
2017,11,7,10,0,860.0,84.0,3.0,15.0,514.0,555.19,445.49
2017,11,7,10,15,871.0,85.5,2.65,15.0,539.5,606.96,486.52
2017,11,7,10,30,882.0,87.0,2.3,15.0,565.0,657.39,524.77
2017,11,7,10,45,889.0,88.0,1.95,15.5,583.0,703.01,556.65
2017,11,7,11,0,896.0,89.0,1.6,16.0,601.0,741.63,580.99
2017,11,7,11,15,899.5,89.5,1.45,16.0,611.0,778.83,605.06
2017,11,7,11,30,903.0,90.0,1.3,16.0,621.0,813.2,626.62
2017,11,7,11,45,905.0,89.5,1.15,16.0,623.5,842.24,644.03
2017,11,7,12,0,907.0,89.0,1.0,16.0,626.0,868.06,658.89
2017,11,7,12,15,905.0,89.0,0.95,16.0,619.5,887.69,671.04
2017,11,7,12,30,903.0,89.0,0.9,16.0,613.0,903.75,680.89
2017,11,7,12,45,909.0,84.0,0.9,16.5,601.5,917.23,688.81
2017,11,7,13,0,915.0,79.0,0.9,17.0,590.0,927.03,694.43
2017,11,7,13,15,906.0,77.5,0.9,17.0,568.5,923.92,693.03
2017,11,7,13,30,897.0,76.0,0.9,17.0,547.0,917.03,689.48
2017,11,7,13,45,886.5,74.0,0.95,17.0,518.5,904.48,683.23
2017,11,7,14,0,876.0,72.0,1.0,17.0,490.0,888.4,674.71
2017,11,7,14,15,857.5,69.5,1.1,17.0,454.5,870.02,665.4
2017,11,7,14,30,839.0,67.0,1.2,17.0,419.0,839.65,647.6
2017,11,7,14,45,816.0,64.0,1.3,17.0,379.0,802.0,624.29
2017,11,7,15,0,793.0,61.0,1.4,17.0,339.0,762.03,598.55
2017,11,7,15,15,755.5,57.0,1.3,16.5,294.5,707.08,559.97
2017,11,7,15,30,718.0,53.0,1.2,16.0,250.0,651.32,519.52
2017,11,7,15,45,664.0,48.0,1.2,16.0,204.0,581.7,466.8
2017,11,7,16,0,610.0,43.0,1.2,16.0,158.0,513.29,412.44
2017,11,7,16,15,517.5,35.5,1.15,15.5,114.0,418.3,334.45
2017,11,7,16,30,425.0,28.0,1.1,15.0,70.0,329.14,249.67
2017,11,7,16,45,212.5,14.0,1.1,15.0,35.0,163.71,0.0
2017,11,7,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,5.5,3.3,13.5,5.5,5.0,0.0
2017,11,8,7,0,0.0,11.0,3.4,14.0,11.0,9.68,0.0
2017,11,8,7,15,0.0,26.0,3.6,14.0,26.0,22.75,12.64
2017,11,8,7,30,0.0,41.0,3.8,14.0,41.0,35.37,25.11
2017,11,8,7,45,0.0,59.0,4.05,14.5,59.0,50.24,36.84
2017,11,8,8,0,0.0,77.0,4.3,15.0,77.0,65.92,50.39
2017,11,8,8,15,4.5,93.5,4.4,15.0,95.0,81.31,63.45
2017,11,8,8,30,9.0,110.0,4.5,15.0,113.0,97.45,76.98
2017,11,8,8,45,12.5,125.0,4.65,15.0,129.5,112.75,89.77
2017,11,8,9,0,16.0,140.0,4.8,15.0,146.0,128.59,102.95
2017,11,8,9,15,11.0,146.5,4.9,15.0,151.0,134.18,107.64
2017,11,8,9,30,6.0,153.0,5.0,15.0,156.0,139.11,111.65
2017,11,8,9,45,12.0,168.5,5.1,15.5,174.5,157.05,126.15
2017,11,8,10,0,18.0,184.0,5.2,16.0,193.0,175.82,141.26
2017,11,8,10,15,9.0,171.0,5.25,16.0,175.5,159.74,127.77
2017,11,8,10,30,0.0,158.0,5.3,16.0,158.0,142.62,113.38
2017,11,8,10,45,31.0,201.5,5.4,16.0,219.5,213.25,171.86
2017,11,8,11,0,62.0,245.0,5.5,16.0,281.0,283.01,228.91
2017,11,8,11,15,58.0,247.0,5.6,16.0,281.0,286.29,231.35
2017,11,8,11,30,54.0,249.0,5.7,16.0,281.0,289.18,233.62
2017,11,8,11,45,27.0,202.5,5.8,16.0,218.5,220.49,177.44
2017,11,8,12,0,0.0,156.0,5.9,16.0,156.0,142.36,112.75
2017,11,8,12,15,0.0,92.0,6.0,16.0,92.0,81.56,62.59
2017,11,8,12,30,0.0,28.0,6.1,16.0,28.0,24.72,15.14
2017,11,8,12,45,0.0,27.5,6.25,16.5,27.5,24.27,14.75
2017,11,8,13,0,0.0,27.0,6.4,17.0,27.0,23.83,14.36
2017,11,8,13,15,4.5,104.0,6.45,17.0,106.5,97.21,75.83
2017,11,8,13,30,9.0,181.0,6.5,17.0,186.0,180.68,144.93
2017,11,8,13,45,4.5,141.0,6.6,17.0,143.5,135.29,107.55
2017,11,8,14,0,0.0,101.0,6.7,17.0,101.0,91.08,70.85
2017,11,8,14,15,0.0,111.5,6.65,17.0,111.5,102.41,80.47
2017,11,8,14,30,0.0,122.0,6.6,17.0,122.0,114.89,91.05
2017,11,8,14,45,0.0,119.0,6.6,17.0,119.0,113.56,90.11
2017,11,8,15,0,0.0,116.0,6.6,17.0,116.0,112.88,89.69
2017,11,8,15,15,0.0,100.5,6.5,16.5,100.5,97.75,77.21
2017,11,8,15,30,0.0,85.0,6.4,16.0,85.0,82.57,64.5
2017,11,8,15,45,0.0,68.5,6.3,16.0,68.5,66.02,50.31
2017,11,8,16,0,0.0,52.0,6.2,16.0,52.0,49.23,35.78
2017,11,8,16,15,0.0,37.0,6.1,16.0,37.0,33.97,22.48
2017,11,8,16,30,0.0,22.0,6.0,16.0,22.0,19.38,9.37
2017,11,8,16,45,0.0,11.0,5.95,16.0,11.0,9.67,0.0
2017,11,8,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,9,6,45,100.0,8.0,1.55,14.5,12.5,7.28,0.0
2017,11,9,7,0,200.0,16.0,1.5,15.0,25.0,13.13,0.0
2017,11,9,7,15,335.5,26.0,1.55,15.0,62.0,21.04,10.93
2017,11,9,7,30,471.0,36.0,1.6,15.0,99.0,28.74,19.24
2017,11,9,7,45,549.5,42.5,1.7,15.5,143.5,39.17,23.22
2017,11,9,8,0,628.0,49.0,1.8,16.0,188.0,90.31,47.44
2017,11,9,8,15,352.5,85.5,1.8,16.0,166.5,122.18,81.84
2017,11,9,8,30,77.0,122.0,1.8,16.0,145.0,121.09,93.43
2017,11,9,8,45,81.0,139.0,1.85,16.5,167.0,143.33,112.11
2017,11,9,9,0,85.0,156.0,1.9,17.0,189.0,166.23,131.15
2017,11,9,9,15,88.0,171.5,1.95,17.0,208.5,188.03,149.39
2017,11,9,9,30,91.0,187.0,2.0,17.0,228.0,210.29,167.8
2017,11,9,9,45,106.5,202.0,2.1,17.0,253.0,238.52,190.84
2017,11,9,10,0,122.0,217.0,2.2,17.0,278.0,274.92,220.24
2017,11,9,10,15,333.5,191.5,2.25,17.0,367.5,387.9,311.7
2017,11,9,10,30,545.0,166.0,2.3,17.0,457.0,521.85,417.41
2017,11,9,10,45,423.5,203.5,2.4,17.5,434.0,506.1,403.29
2017,11,9,11,0,302.0,241.0,2.5,18.0,411.0,469.64,373.59
2017,11,9,11,15,291.5,247.5,2.55,18.0,414.0,483.53,384.57
2017,11,9,11,30,281.0,254.0,2.6,18.0,417.0,495.88,393.99
