Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,11,45,277.0,257.0,2.7,18.0,418.0,508.09,403.59
2017,11,9,12,0,273.0,260.0,2.8,18.0,419.0,519.14,412.29
2017,11,9,12,15,272.5,257.5,2.85,18.0,415.0,525.74,417.71
2017,11,9,12,30,272.0,255.0,2.9,18.0,411.0,531.18,422.33
2017,11,9,12,45,335.0,236.5,3.0,18.0,424.5,572.6,456.11
2017,11,9,13,0,398.0,218.0,3.1,18.0,438.0,613.6,489.27
2017,11,9,13,15,403.0,206.0,3.1,18.0,421.5,609.25,486.82
2017,11,9,13,30,408.0,194.0,3.1,18.0,405.0,620.58,496.05
2017,11,9,13,45,608.0,138.5,3.15,18.0,433.5,743.33,591.81
2017,11,9,14,0,808.0,83.0,3.2,18.0,462.0,847.15,667.76
2017,11,9,14,15,788.5,80.5,3.2,17.5,428.5,819.84,649.67
2017,11,9,14,30,769.0,78.0,3.2,17.0,395.0,789.7,630.32
2017,11,9,14,45,743.5,74.0,3.2,17.0,356.0,750.05,602.37
2017,11,9,15,0,718.0,70.0,3.2,17.0,317.0,708.36,572.34
2017,11,9,15,15,678.0,65.5,3.15,17.0,274.5,658.62,535.15
2017,11,9,15,30,638.0,61.0,3.1,17.0,232.0,603.16,492.33
2017,11,9,15,45,580.5,54.5,3.05,17.0,188.0,532.27,435.79
2017,11,9,16,0,523.0,48.0,3.0,17.0,144.0,463.35,378.45
2017,11,9,16,15,423.5,39.5,2.75,16.5,102.5,366.8,295.5
2017,11,9,16,30,324.0,31.0,2.5,16.0,61.0,277.39,206.72
2017,11,9,16,45,162.0,15.5,2.3,15.5,30.5,134.64,0.0
2017,11,9,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,10.5,2.2,14.0,10.5,9.55,0.0
2017,11,10,7,0,0.0,21.0,2.2,14.0,21.0,19.1,0.0
2017,11,10,7,15,210.0,29.0,2.3,14.5,56.5,22.72,11.86
2017,11,10,7,30,420.0,37.0,2.4,15.0,92.0,29.64,19.93
2017,11,10,7,45,496.0,44.0,2.55,15.5,134.0,39.16,28.78
2017,11,10,8,0,572.0,51.0,2.7,16.0,176.0,84.59,44.9
2017,11,10,8,15,621.5,56.0,2.7,16.0,219.0,133.78,79.71
2017,11,10,8,30,671.0,61.0,2.7,16.0,262.0,190.46,126.65
2017,11,10,8,45,439.0,106.0,2.7,16.0,245.5,211.24,156.42
2017,11,10,9,0,207.0,151.0,2.7,16.0,229.0,202.5,158.6
2017,11,10,9,15,159.0,169.0,2.7,16.0,232.0,215.46,171.52
2017,11,10,9,30,111.0,187.0,2.7,16.0,235.0,223.23,179.09
2017,11,10,9,45,196.5,195.5,2.75,16.5,288.0,280.65,225.51
2017,11,10,10,0,282.0,204.0,2.8,17.0,341.0,353.29,283.74
2017,11,10,10,15,206.5,221.0,2.85,17.0,324.5,336.13,270.17
2017,11,10,10,30,131.0,238.0,2.9,17.0,308.0,318.65,255.73
2017,11,10,10,45,84.5,233.0,2.95,17.0,278.5,281.45,225.72
2017,11,10,11,0,38.0,228.0,3.0,17.0,249.0,248.52,198.57
2017,11,10,11,15,27.5,220.0,3.05,17.0,235.5,224.74,179.36
2017,11,10,11,30,17.0,212.0,3.1,17.0,222.0,210.24,167.45
2017,11,10,11,45,62.0,238.0,3.15,17.5,274.0,287.45,230.11
2017,11,10,12,0,107.0,264.0,3.2,18.0,326.0,357.66,285.93
2017,11,10,12,15,237.0,248.0,3.15,17.5,383.5,469.16,376.55
2017,11,10,12,30,367.0,232.0,3.1,17.0,441.0,586.34,469.29
2017,11,10,12,45,225.0,237.0,3.1,17.0,364.5,459.51,369.25
2017,11,10,13,0,83.0,242.0,3.1,17.0,288.0,328.5,263.75
2017,11,10,13,15,127.0,235.5,3.0,17.0,302.5,380.41,306.7
2017,11,10,13,30,171.0,229.0,2.9,17.0,317.0,415.96,336.02
2017,11,10,13,45,220.0,211.5,2.85,17.0,318.0,441.3,357.76
2017,11,10,14,0,269.0,194.0,2.8,17.0,319.0,482.33,391.3
2017,11,10,14,15,514.0,135.5,2.65,17.0,353.0,642.52,519.69
2017,11,10,14,30,759.0,77.0,2.5,17.0,387.0,778.28,619.42
2017,11,10,14,45,738.5,72.0,2.45,17.0,349.5,741.9,592.35
2017,11,10,15,0,718.0,67.0,2.4,17.0,312.0,703.33,564.63
2017,11,10,15,15,678.5,63.0,2.25,16.5,270.0,654.41,528.8
2017,11,10,15,30,639.0,59.0,2.1,16.0,228.0,600.18,487.7
2017,11,10,15,45,585.0,52.0,2.0,16.0,184.5,531.34,432.98
2017,11,10,16,0,531.0,45.0,1.9,16.0,141.0,464.31,377.45
2017,11,10,16,15,432.0,37.0,1.75,15.5,99.5,368.82,295.87
2017,11,10,16,30,333.0,29.0,1.6,15.0,58.0,280.66,206.01
2017,11,10,16,45,166.5,14.5,1.45,15.0,29.0,134.77,0.0
2017,11,10,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,11,6,45,99.5,7.0,0.7,13.0,10.5,6.37,0.0
2017,11,11,7,0,199.0,14.0,0.7,13.0,21.0,12.73,0.0
2017,11,11,7,15,336.5,24.0,0.7,13.0,57.5,19.45,9.03
2017,11,11,7,30,474.0,34.0,0.7,13.0,94.0,27.21,18.01
2017,11,11,7,45,550.0,40.5,0.7,13.5,138.0,38.85,28.79
2017,11,11,8,0,626.0,47.0,0.7,14.0,182.0,86.61,45.19
2017,11,11,8,15,673.5,51.5,0.7,14.0,226.0,137.83,81.11
2017,11,11,8,30,721.0,56.0,0.7,14.0,270.0,194.35,127.75
2017,11,11,8,45,751.5,60.0,0.7,14.5,311.0,251.07,177.61
2017,11,11,9,0,782.0,64.0,0.7,15.0,352.0,310.42,229.86
2017,11,11,9,15,804.0,66.5,0.65,15.0,388.5,367.46,279.84
2017,11,11,9,30,826.0,69.0,0.6,15.0,425.0,425.51,329.1
2017,11,11,9,45,833.0,73.5,0.6,15.5,455.0,479.21,373.1
2017,11,11,10,0,840.0,78.0,0.6,16.0,485.0,531.85,414.59
2017,11,11,10,15,850.5,79.5,0.6,16.0,509.5,581.97,453.59
2017,11,11,10,30,861.0,81.0,0.6,16.0,534.0,630.79,490.46
2017,11,11,10,45,717.0,123.0,0.65,16.5,508.5,621.29,482.57
2017,11,11,11,0,573.0,165.0,0.7,17.0,483.0,590.26,459.09
2017,11,11,11,15,548.0,177.5,0.75,17.0,485.5,609.44,473.89
2017,11,11,11,30,523.0,190.0,0.8,17.0,488.0,625.23,485.43
2017,11,11,11,45,589.5,168.0,0.9,17.0,506.0,679.21,526.53
2017,11,11,12,0,656.0,146.0,1.0,17.0,524.0,729.27,563.92
2017,11,11,12,15,764.0,115.5,1.1,17.0,551.5,803.09,616.05
2017,11,11,12,30,872.0,85.0,1.2,17.0,579.0,864.31,658.66
2017,11,11,12,45,680.5,136.5,1.35,17.0,516.5,784.09,605.05
2017,11,11,13,0,489.0,188.0,1.5,17.0,454.0,675.17,528.58
2017,11,11,13,15,669.0,133.5,1.65,17.0,482.5,786.04,612.97
2017,11,11,13,30,849.0,79.0,1.8,17.0,511.0,879.1,679.29
2017,11,11,13,45,835.5,77.0,1.95,17.0,483.5,864.26,670.58
2017,11,11,14,0,822.0,75.0,2.1,17.0,456.0,846.06,660.57
2017,11,11,14,15,803.5,73.0,2.25,17.0,422.5,820.28,644.96
2017,11,11,14,30,785.0,71.0,2.4,17.0,389.0,791.64,626.96
2017,11,11,14,45,758.5,67.5,2.55,17.0,350.0,751.7,600.15
2017,11,11,15,0,732.0,64.0,2.7,17.0,311.0,709.77,571.06
2017,11,11,15,15,693.0,60.0,2.8,16.5,269.0,655.58,532.34
2017,11,11,15,30,654.0,56.0,2.9,16.0,227.0,600.75,491.44
2017,11,11,15,45,596.0,50.0,3.0,16.0,183.5,535.8,439.65
2017,11,11,16,0,538.0,44.0,3.1,16.0,140.0,467.15,382.43
2017,11,11,16,15,439.0,35.5,2.95,15.5,98.5,371.0,299.14
2017,11,11,16,30,340.0,27.0,2.8,15.0,57.0,282.53,205.12
2017,11,11,16,45,170.0,13.5,2.65,14.5,28.5,134.34,0.0
2017,11,11,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,12,6,45,78.0,6.5,1.6,13.0,9.0,0.0,0.0
2017,11,12,7,0,156.0,13.0,1.6,13.0,18.0,11.82,0.0
2017,11,12,7,15,295.5,24.0,1.65,13.0,53.5,19.5,8.49
2017,11,12,7,30,435.0,35.0,1.7,13.0,89.0,28.15,18.69
2017,11,12,7,45,518.0,41.5,1.75,13.5,132.0,35.9,26.1
2017,11,12,8,0,601.0,48.0,1.8,14.0,175.0,82.4,42.77
2017,11,12,8,15,650.5,53.0,1.85,14.0,218.5,135.2,80.17
2017,11,12,8,30,700.0,58.0,1.9,14.0,262.0,191.08,126.47
2017,11,12,8,45,735.0,61.0,1.95,14.5,303.0,246.64,175.77
2017,11,12,9,0,770.0,64.0,2.0,15.0,344.0,305.34,228.29
2017,11,12,9,15,792.5,66.5,2.0,15.0,381.0,361.8,279.11
2017,11,12,9,30,815.0,69.0,2.0,15.0,418.0,419.34,329.64
2017,11,12,9,45,829.0,71.5,2.05,15.5,448.5,473.62,375.76
2017,11,12,10,0,843.0,74.0,2.1,16.0,479.0,527.51,420.06
2017,11,12,10,15,853.5,75.5,2.1,16.0,503.5,577.63,460.77
2017,11,12,10,30,864.0,77.0,2.1,16.0,528.0,623.26,497.1
2017,11,12,10,45,869.5,78.5,2.15,16.5,545.0,666.54,530.02
2017,11,12,11,0,875.0,80.0,2.2,17.0,562.0,707.64,559.98
2017,11,12,11,15,878.5,80.5,2.25,17.0,571.5,743.75,585.77
2017,11,12,11,30,882.0,81.0,2.3,17.0,581.0,777.15,609.56
2017,11,12,11,45,883.0,81.0,2.4,17.0,583.0,805.11,629.81
2017,11,12,12,0,884.0,81.0,2.5,17.0,585.0,829.9,647.93
2017,11,12,12,15,881.5,80.5,2.5,17.0,579.5,847.89,660.58
2017,11,12,12,30,879.0,80.0,2.5,17.0,574.0,862.39,670.94
2017,11,12,12,45,865.5,82.0,2.55,17.0,559.0,866.81,674.78
2017,11,12,13,0,852.0,84.0,2.6,17.0,544.0,876.09,682.29
2017,11,12,13,15,842.5,82.5,2.6,17.0,523.5,872.62,680.54
2017,11,12,13,30,833.0,81.0,2.6,17.0,503.0,865.57,676.51
2017,11,12,13,45,823.0,78.5,2.65,17.0,476.0,853.33,669.31
2017,11,12,14,0,813.0,76.0,2.7,17.0,449.0,837.72,659.78
2017,11,12,14,15,793.5,73.5,2.65,17.0,415.5,810.6,641.24
2017,11,12,14,30,774.0,71.0,2.6,17.0,382.0,780.67,620.58
2017,11,12,14,45,750.0,67.0,2.6,17.0,344.0,742.49,593.86
2017,11,12,15,0,726.0,63.0,2.6,17.0,306.0,702.26,565.04
2017,11,12,15,15,686.5,59.0,2.6,16.5,264.0,647.96,525.69
2017,11,12,15,30,647.0,55.0,2.6,16.0,222.0,593.09,484.36
2017,11,12,15,45,591.0,48.5,2.6,16.0,179.0,529.2,433.15
2017,11,12,16,0,535.0,42.0,2.6,16.0,136.0,461.64,376.69
2017,11,12,16,15,436.0,34.0,2.5,15.5,95.0,366.56,294.39
2017,11,12,16,30,337.0,26.0,2.4,15.0,54.0,278.94,198.27
2017,11,12,16,45,168.5,13.0,2.3,15.0,27.0,108.06,0.0
2017,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,13,6,45,54.5,6.5,3.15,14.0,8.0,0.0,0.0
2017,11,13,7,0,109.0,13.0,3.2,14.0,16.0,11.82,0.0
2017,11,13,7,15,243.5,24.5,3.3,14.0,48.5,20.02,8.08
2017,11,13,7,30,378.0,36.0,3.4,14.0,81.0,29.07,19.28
2017,11,13,7,45,458.0,43.5,3.5,14.5,122.0,36.49,26.43
2017,11,13,8,0,538.0,51.0,3.6,15.0,163.0,79.84,42.91
2017,11,13,8,15,589.0,56.5,3.45,15.0,204.5,127.24,76.04
2017,11,13,8,30,640.0,62.0,3.3,15.0,246.0,180.4,119.87
2017,11,13,8,45,374.0,105.5,3.2,15.5,217.0,192.52,143.41
2017,11,13,9,0,108.0,149.0,3.1,16.0,188.0,169.41,133.91
2017,11,13,9,15,433.0,112.0,3.05,16.0,292.0,269.59,211.55
2017,11,13,9,30,758.0,75.0,3.0,16.0,396.0,400.06,315.89
2017,11,13,9,45,401.5,134.5,2.95,16.5,306.0,329.58,264.28
2017,11,13,10,0,45.0,194.0,2.9,17.0,216.0,205.49,164.37
2017,11,13,10,15,240.5,191.5,2.85,17.0,315.0,332.88,268.81
2017,11,13,10,30,436.0,189.0,2.8,17.0,414.0,473.8,381.02
2017,11,13,10,45,640.0,134.0,2.75,17.5,477.5,579.23,463.7
2017,11,13,11,0,844.0,79.0,2.7,18.0,541.0,683.06,543.4
2017,11,13,11,15,612.5,152.0,2.7,18.0,490.5,633.2,502.81
2017,11,13,11,30,381.0,225.0,2.7,18.0,440.0,539.0,428.74
2017,11,13,11,45,618.5,152.5,2.7,18.0,503.0,683.5,542.35
2017,11,13,12,0,856.0,80.0,2.7,18.0,566.0,803.84,629.56
2017,11,13,12,15,545.0,164.5,2.65,18.0,473.0,663.62,525.49
2017,11,13,12,30,234.0,249.0,2.6,18.0,380.0,474.62,377.7
2017,11,13,12,45,268.0,238.0,2.6,18.0,384.5,514.04,409.88
2017,11,13,13,0,302.0,227.0,2.6,18.0,389.0,537.23,428.71
2017,11,13,13,15,163.0,209.5,2.55,18.0,296.5,380.68,305.94
2017,11,13,13,30,24.0,192.0,2.5,18.0,204.0,207.36,165.3
2017,11,13,13,45,12.0,143.5,2.5,18.0,149.5,145.28,115.29
2017,11,13,14,0,0.0,95.0,2.5,18.0,95.0,85.38,65.79
2017,11,13,14,15,31.5,129.0,2.4,18.0,142.0,159.96,128.8
2017,11,13,14,30,63.0,163.0,2.3,18.0,189.0,233.6,189.74
2017,11,13,14,45,58.5,147.5,2.25,18.0,169.5,213.03,173.01
2017,11,13,15,0,54.0,132.0,2.2,18.0,150.0,192.5,156.38
2017,11,13,15,15,48.0,114.5,2.1,17.5,129.0,167.93,136.38
2017,11,13,15,30,42.0,97.0,2.0,17.0,108.0,143.44,116.02
2017,11,13,15,45,32.5,79.0,1.95,17.0,86.5,115.65,92.2
2017,11,13,16,0,23.0,61.0,1.9,17.0,65.0,87.99,68.18
2017,11,13,16,15,11.5,43.0,1.75,16.5,45.0,52.43,37.51
2017,11,13,16,30,0.0,25.0,1.6,16.0,25.0,24.18,11.6
2017,11,13,16,45,0.0,12.5,1.5,16.0,12.5,11.37,0.0
2017,11,13,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,14,6,45,47.0,6.0,2.4,13.0,7.5,0.0,0.0
2017,11,14,7,0,94.0,12.0,2.4,13.0,15.0,10.91,0.0
2017,11,14,7,15,240.5,24.5,2.45,13.0,48.5,20.15,7.34
2017,11,14,7,30,387.0,37.0,2.5,13.0,82.0,30.17,20.22
2017,11,14,7,45,480.0,44.0,2.55,13.5,125.0,36.43,26.46
2017,11,14,8,0,573.0,51.0,2.6,14.0,168.0,81.39,43.38
2017,11,14,8,15,626.0,56.5,2.5,14.0,211.5,131.05,77.85
2017,11,14,8,30,679.0,62.0,2.4,14.0,255.0,186.68,123.61
2017,11,14,8,45,720.0,64.5,2.3,14.5,297.0,243.75,173.79
2017,11,14,9,0,761.0,67.0,2.2,15.0,339.0,302.77,226.27
2017,11,14,9,15,785.0,70.0,2.0,15.0,375.5,359.64,277.16
2017,11,14,9,30,809.0,73.0,1.8,15.0,412.0,417.78,327.67
2017,11,14,9,45,828.5,74.0,1.65,15.5,444.0,472.71,373.49
2017,11,14,10,0,848.0,75.0,1.5,16.0,476.0,527.74,417.52
2017,11,14,10,15,859.0,76.5,1.4,16.0,500.5,578.29,457.5
2017,11,14,10,30,870.0,78.0,1.3,16.0,525.0,624.36,492.86
2017,11,14,10,45,877.5,78.5,1.25,16.5,542.5,668.05,524.74
2017,11,14,11,0,885.0,79.0,1.2,17.0,560.0,709.66,553.72
2017,11,14,11,15,888.5,79.5,1.3,17.0,570.0,746.07,579.71
2017,11,14,11,30,892.0,80.0,1.4,17.0,580.0,779.75,603.77
2017,11,14,11,45,892.5,80.0,1.5,17.5,582.0,807.57,622.61
2017,11,14,12,0,893.0,80.0,1.6,18.0,584.0,832.18,639.28
2017,11,14,12,15,890.5,80.0,1.65,18.0,578.0,850.97,652.67
2017,11,14,12,30,888.0,80.0,1.7,18.0,572.0,866.27,663.84
2017,11,14,12,45,881.5,79.5,1.8,18.0,558.5,873.94,670.51
2017,11,14,13,0,875.0,79.0,1.9,18.0,545.0,877.97,674.9
2017,11,14,13,15,785.5,93.5,1.9,18.0,500.0,832.01,643.68
2017,11,14,13,30,696.0,108.0,1.9,18.0,455.0,778.78,607.48
2017,11,14,13,45,764.5,90.0,1.95,18.0,452.0,812.35,633.2
2017,11,14,14,0,833.0,72.0,2.0,18.0,449.0,846.92,658.75
2017,11,14,14,15,814.5,70.0,2.0,17.5,415.5,821.27,642.68
2017,11,14,14,30,796.0,68.0,2.0,17.0,382.0,792.74,624.9
2017,11,14,14,45,769.0,65.0,2.0,17.0,343.5,753.14,597.56
2017,11,14,15,0,742.0,62.0,2.0,17.0,305.0,711.53,568.14
2017,11,14,15,15,703.0,58.0,2.0,16.5,263.0,657.47,529.47
2017,11,14,15,30,664.0,54.0,2.0,16.0,221.0,602.73,488.68
2017,11,14,15,45,603.0,48.0,2.0,16.0,177.5,535.71,435.49
2017,11,14,16,0,542.0,42.0,2.0,16.0,134.0,465.23,377.08
2017,11,14,16,15,440.0,34.0,2.0,15.5,93.0,368.32,293.44
2017,11,14,16,30,338.0,26.0,2.0,15.0,52.0,276.11,186.45
2017,11,14,16,45,169.0,13.0,2.0,15.0,26.0,107.98,0.0
2017,11,14,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,2.5,2.15,13.0,2.5,0.0,0.0
2017,11,15,7,0,0.0,5.0,2.3,13.0,5.0,4.55,0.0
2017,11,15,7,15,0.0,19.5,2.55,13.0,19.5,17.17,4.45
2017,11,15,7,30,0.0,34.0,2.8,13.0,34.0,29.41,19.45
2017,11,15,7,45,4.0,52.5,3.05,13.5,53.0,44.55,33.52
2017,11,15,8,0,8.0,71.0,3.3,14.0,72.0,61.13,46.03
2017,11,15,8,15,15.5,88.5,3.35,14.0,92.0,78.21,60.44
2017,11,15,8,30,23.0,106.0,3.4,14.0,112.0,96.9,76.14
2017,11,15,8,45,30.5,122.0,3.5,14.5,131.5,115.59,91.67
2017,11,15,9,0,38.0,138.0,3.6,15.0,151.0,135.4,108.08
2017,11,15,9,15,19.0,116.5,3.7,15.0,123.0,110.27,87.55
2017,11,15,9,30,0.0,95.0,3.8,15.0,95.0,84.28,65.91
2017,11,15,9,45,0.0,91.0,3.95,15.5,91.0,80.71,62.68
2017,11,15,10,0,0.0,87.0,4.1,16.0,87.0,77.09,59.41
2017,11,15,10,15,3.0,130.0,4.2,16.0,131.5,118.28,93.67
2017,11,15,10,30,6.0,173.0,4.3,16.0,176.0,161.1,128.86
2017,11,15,10,45,3.0,147.0,4.45,16.5,148.5,134.85,106.85
2017,11,15,11,0,0.0,121.0,4.6,17.0,121.0,108.5,84.82
2017,11,15,11,15,0.0,129.5,4.8,17.0,129.5,116.62,91.48
2017,11,15,11,30,0.0,138.0,5.0,17.0,138.0,124.87,98.23
2017,11,15,11,45,0.0,74.0,5.25,17.0,74.0,65.5,49.12
2017,11,15,12,0,0.0,10.0,5.5,17.0,10.0,8.82,1.75
2017,11,15,12,15,19.5,118.0,5.75,17.0,129.0,129.16,102.71
2017,11,15,12,30,39.0,226.0,6.0,17.0,248.0,265.37,214.33
2017,11,15,12,45,19.5,164.5,6.25,17.0,175.5,169.99,136.21
2017,11,15,13,0,0.0,103.0,6.5,17.0,103.0,92.24,71.48
2017,11,15,13,15,36.5,158.0,6.55,17.0,176.5,191.7,155.28
2017,11,15,13,30,73.0,213.0,6.6,17.0,250.0,292.72,239.01
2017,11,15,13,45,36.5,136.0,6.7,17.0,154.5,169.63,137.47
2017,11,15,14,0,0.0,59.0,6.8,17.0,59.0,52.13,38.32
2017,11,15,14,15,0.0,76.5,6.75,17.0,76.5,67.67,51.51
2017,11,15,14,30,0.0,94.0,6.7,17.0,94.0,85.81,66.85
2017,11,15,14,45,0.0,84.0,6.65,17.0,84.0,76.3,58.96
2017,11,15,15,0,0.0,74.0,6.6,17.0,74.0,66.81,51.02
2017,11,15,15,15,0.0,63.5,6.5,16.5,63.5,56.79,42.64
2017,11,15,15,30,0.0,53.0,6.4,16.0,53.0,46.81,34.17
2017,11,15,15,45,0.0,42.0,6.3,16.0,42.0,37.05,25.72
2017,11,15,16,0,0.0,31.0,6.2,16.0,31.0,27.32,17.23
2017,11,15,16,15,0.0,21.5,6.25,16.0,21.5,18.92,9.8
2017,11,15,16,30,0.0,12.0,6.3,16.0,12.0,10.54,1.44
2017,11,15,16,45,0.0,6.0,6.4,16.0,6.0,5.46,0.0
2017,11,15,17,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,7.05,16.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,5.5,1.7,15.0,5.5,4.82,0.0
2017,11,16,7,30,0.0,11.0,1.8,15.0,11.0,9.66,2.5
2017,11,16,7,45,0.0,17.5,1.95,15.0,17.5,15.38,7.83
2017,11,16,8,0,0.0,24.0,2.1,15.0,24.0,21.11,12.31
2017,11,16,8,15,0.0,30.5,2.25,15.0,30.5,26.85,17.33
2017,11,16,8,30,0.0,37.0,2.4,15.0,37.0,32.6,22.31
2017,11,16,8,45,0.0,43.5,2.55,15.0,43.5,38.36,27.24
2017,11,16,9,0,0.0,50.0,2.7,15.0,50.0,44.12,32.13
2017,11,16,9,15,0.0,83.0,2.75,15.0,83.0,73.47,56.97
2017,11,16,9,30,0.0,116.0,2.8,15.0,116.0,103.28,81.89
2017,11,16,9,45,0.0,62.0,2.85,15.5,62.0,54.79,40.86
2017,11,16,10,0,0.0,8.0,2.9,16.0,8.0,7.04,0.33
2017,11,16,10,15,0.0,64.5,2.8,16.0,64.5,57.02,42.56
2017,11,16,10,30,0.0,121.0,2.7,16.0,121.0,108.36,85.25
2017,11,16,10,45,0.0,92.5,2.65,16.0,92.5,82.07,63.27
2017,11,16,11,0,0.0,64.0,2.6,16.0,64.0,56.6,41.99
2017,11,16,11,15,0.0,60.0,2.5,15.5,60.0,53.05,39.09
2017,11,16,11,30,0.0,56.0,2.4,15.0,56.0,49.51,36.18
2017,11,16,11,45,0.0,56.5,2.35,15.0,56.5,49.95,36.54
2017,11,16,12,0,0.0,57.0,2.3,15.0,57.0,50.4,36.92
2017,11,16,12,15,0.0,67.5,2.25,15.0,67.5,59.72,44.74
2017,11,16,12,30,0.0,78.0,2.2,15.0,78.0,69.05,52.57
2017,11,16,12,45,0.0,76.0,2.15,15.0,76.0,67.27,51.1
2017,11,16,13,0,0.0,74.0,2.1,15.0,74.0,65.48,49.66
2017,11,16,13,15,0.0,94.5,2.1,15.0,94.5,84.24,65.43
2017,11,16,13,30,0.0,115.0,2.1,15.0,115.0,104.65,82.52
2017,11,16,13,45,0.0,129.5,2.1,15.0,129.5,120.22,95.56
2017,11,16,14,0,0.0,144.0,2.1,15.0,144.0,137.15,109.74
2017,11,16,14,15,0.0,129.5,2.15,15.0,129.5,122.89,98.08
2017,11,16,14,30,0.0,115.0,2.2,15.0,115.0,108.62,86.38
2017,11,16,14,45,0.0,103.0,2.25,15.0,103.0,97.13,76.9
2017,11,16,15,0,0.0,91.0,2.3,15.0,91.0,85.66,67.34
2017,11,16,15,15,0.0,78.0,2.4,15.0,78.0,73.04,56.68
2017,11,16,15,30,0.0,65.0,2.5,15.0,65.0,60.39,45.85
2017,11,16,15,45,0.0,51.5,2.7,15.0,51.5,47.06,34.31
2017,11,16,16,0,0.0,38.0,2.9,15.0,38.0,33.55,22.55
2017,11,16,16,15,0.0,26.0,2.8,14.5,26.0,22.91,13.14
2017,11,16,16,30,0.0,14.0,2.7,14.0,14.0,12.31,2.43
2017,11,16,16,45,0.0,7.0,2.6,14.0,7.0,6.37,0.0
2017,11,16,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,7,15,226.0,15.0,3.4,12.0,39.0,11.81,0.0
2017,11,17,7,30,452.0,30.0,3.5,12.0,78.0,26.52,16.79
2017,11,17,7,45,542.0,36.5,3.6,12.5,121.5,31.46,22.05
2017,11,17,8,0,632.0,43.0,3.7,13.0,165.0,77.5,39.07
2017,11,17,8,15,684.5,47.5,3.75,13.0,209.0,128.86,73.86
2017,11,17,8,30,737.0,52.0,3.8,13.0,253.0,186.09,121.03
2017,11,17,8,45,774.0,54.5,3.85,13.5,295.5,243.15,172.12
2017,11,17,9,0,811.0,57.0,3.9,14.0,338.0,303.51,227.02
2017,11,17,9,15,834.5,59.5,3.9,14.0,375.5,362.02,280.86
2017,11,17,9,30,858.0,62.0,3.9,14.0,413.0,421.19,334.2
2017,11,17,9,45,869.5,65.5,3.9,14.5,444.0,476.52,382.56
2017,11,17,10,0,881.0,69.0,3.9,15.0,475.0,531.12,428.75
2017,11,17,10,15,892.5,70.5,3.8,15.0,500.5,582.59,471.71
2017,11,17,10,30,904.0,72.0,3.7,15.0,526.0,632.75,512.44
2017,11,17,10,45,911.0,73.0,3.6,15.0,544.0,677.88,548.28
2017,11,17,11,0,918.0,74.0,3.5,15.0,562.0,720.84,581.21
2017,11,17,11,15,922.0,74.5,3.4,15.0,572.5,758.67,608.25
2017,11,17,11,30,926.0,75.0,3.3,15.0,583.0,793.7,633.0
2017,11,17,11,45,927.0,75.0,3.2,15.5,586.0,822.82,652.05
2017,11,17,12,0,928.0,75.0,3.1,16.0,589.0,848.66,668.61
2017,11,17,12,15,926.5,75.0,3.05,16.0,583.5,869.04,682.8
2017,11,17,12,30,925.0,75.0,3.0,16.0,578.0,885.84,694.54
2017,11,17,12,45,912.0,77.0,3.0,16.0,563.5,891.57,698.93
2017,11,17,13,0,899.0,79.0,3.0,16.0,549.0,893.47,700.86
2017,11,17,13,15,890.5,77.5,3.05,16.0,528.5,891.19,700.36
2017,11,17,13,30,882.0,76.0,3.1,16.0,508.0,893.89,703.58
2017,11,17,13,45,869.5,74.5,3.15,16.0,480.5,880.91,695.67
2017,11,17,14,0,857.0,73.0,3.2,16.0,453.0,864.45,685.4
2017,11,17,14,15,838.0,70.5,3.25,16.0,419.0,837.74,667.64
2017,11,17,14,30,819.0,68.0,3.3,16.0,385.0,808.07,647.51
2017,11,17,14,45,792.0,65.0,3.35,16.0,346.0,768.37,619.52
2017,11,17,15,0,765.0,62.0,3.4,16.0,307.0,726.55,589.23
2017,11,17,15,15,724.5,57.5,3.35,15.5,264.0,670.46,547.63
2017,11,17,15,30,684.0,53.0,3.3,15.0,221.0,613.69,503.87
2017,11,17,15,45,621.5,47.5,3.25,15.0,176.5,539.54,443.51
2017,11,17,16,0,559.0,42.0,3.2,15.0,132.0,475.17,388.23
2017,11,17,16,15,449.0,33.0,3.2,14.5,90.5,371.71,296.71
2017,11,17,16,30,339.0,24.0,3.2,14.0,49.0,270.12,165.25
2017,11,17,16,45,169.5,12.0,3.25,14.0,24.5,106.9,0.0
2017,11,17,17,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,18,7,15,218.5,15.0,3.35,10.5,37.5,11.86,0.0
2017,11,18,7,30,437.0,30.0,3.5,11.0,75.0,24.38,14.9
2017,11,18,7,45,524.0,37.5,3.7,11.5,118.0,32.5,23.02
2017,11,18,8,0,611.0,45.0,3.9,12.0,161.0,77.07,39.88
2017,11,18,8,15,664.5,50.5,3.85,12.0,205.0,128.07,74.4
2017,11,18,8,30,718.0,56.0,3.8,12.0,249.0,185.13,121.36
2017,11,18,8,45,751.0,60.0,3.8,12.5,290.5,241.52,172.0
2017,11,18,9,0,784.0,64.0,3.8,13.0,332.0,300.84,226.1
2017,11,18,9,15,808.0,67.0,3.7,13.0,369.5,358.58,279.18
2017,11,18,9,30,832.0,70.0,3.6,13.0,407.0,417.56,332.22
2017,11,18,9,45,855.5,70.0,3.5,13.5,439.5,474.1,381.3
2017,11,18,10,0,879.0,70.0,3.4,14.0,472.0,529.27,427.77
2017,11,18,10,15,890.0,71.5,3.3,14.0,497.5,580.33,470.35
2017,11,18,10,30,901.0,73.0,3.2,14.0,523.0,630.05,510.66
2017,11,18,10,45,909.0,73.5,3.15,14.5,541.0,675.13,545.55
2017,11,18,11,0,917.0,74.0,3.1,15.0,559.0,718.11,577.62
2017,11,18,11,15,920.5,74.5,3.0,15.0,569.0,755.53,604.14
2017,11,18,11,30,924.0,75.0,2.9,15.0,579.0,790.13,628.36
2017,11,18,11,45,923.0,76.0,2.8,15.5,581.5,818.82,646.9
2017,11,18,12,0,922.0,77.0,2.7,16.0,584.0,844.17,662.91
2017,11,18,12,15,920.0,76.5,2.65,16.0,578.5,863.45,676.17
2017,11,18,12,30,918.0,76.0,2.6,16.0,573.0,879.16,687.01
2017,11,18,12,45,913.0,75.5,2.55,16.0,560.0,888.65,693.61
2017,11,18,13,0,908.0,75.0,2.5,16.0,547.0,894.45,697.78
2017,11,18,13,15,899.0,74.0,2.45,16.0,526.0,892.41,696.63
2017,11,18,13,30,890.0,73.0,2.4,16.0,505.0,886.71,693.11
2017,11,18,13,45,876.5,71.5,2.4,16.5,477.5,872.85,683.13
2017,11,18,14,0,863.0,70.0,2.4,17.0,450.0,864.18,676.96
2017,11,18,14,15,812.5,66.0,2.35,16.5,402.5,808.33,639.1
2017,11,18,14,30,762.0,62.0,2.3,16.0,355.0,750.36,599.29
2017,11,18,14,45,723.0,63.5,2.25,16.0,318.5,707.8,568.88
2017,11,18,15,0,684.0,65.0,2.2,16.0,282.0,668.87,540.32
2017,11,18,15,15,648.0,59.5,2.1,16.0,242.0,617.5,501.13
2017,11,18,15,30,612.0,54.0,2.0,16.0,202.0,565.72,460.34
2017,11,18,15,45,539.0,50.0,1.95,16.0,161.0,489.26,398.87
2017,11,18,16,0,466.0,46.0,1.9,16.0,120.0,415.39,336.33
2017,11,18,16,15,375.0,35.0,1.95,15.5,82.0,325.53,257.03
2017,11,18,16,30,284.0,24.0,2.0,15.0,44.0,235.25,135.87
2017,11,18,16,45,142.0,12.0,2.1,14.5,22.0,91.21,0.0
2017,11,18,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,19,7,15,201.0,15.0,1.95,11.0,35.0,11.91,0.0
2017,11,19,7,30,402.0,30.0,2.0,11.0,70.0,24.44,14.78
2017,11,19,7,45,491.5,37.5,2.05,11.5,111.5,29.8,20.62
2017,11,19,8,0,581.0,45.0,2.1,12.0,153.0,71.84,36.75
2017,11,19,8,15,635.0,50.5,1.95,12.0,196.5,123.37,71.66
2017,11,19,8,30,689.0,56.0,1.8,12.0,240.0,178.6,116.61
2017,11,19,8,45,725.0,60.0,1.7,12.5,281.0,233.89,165.51
2017,11,19,9,0,761.0,64.0,1.6,13.0,322.0,292.48,217.97
2017,11,19,9,15,709.0,76.0,1.45,13.0,337.0,330.25,255.28
2017,11,19,9,30,657.0,88.0,1.3,13.0,352.0,362.52,286.3
2017,11,19,9,45,717.5,90.0,1.15,13.5,399.0,429.57,341.25
2017,11,19,10,0,778.0,92.0,1.0,14.0,446.0,500.77,397.21
2017,11,19,10,15,667.5,120.0,1.15,14.0,435.0,508.92,406.0
2017,11,19,10,30,557.0,148.0,1.3,14.0,424.0,499.63,400.76
2017,11,19,10,45,692.5,122.5,1.45,14.5,477.5,592.64,473.67
2017,11,19,11,0,828.0,97.0,1.6,15.0,531.0,685.5,544.35
2017,11,19,11,15,832.0,97.5,1.5,15.0,541.5,721.11,569.16
2017,11,19,11,30,836.0,98.0,1.4,15.0,552.0,754.18,591.21
2017,11,19,11,45,838.5,98.0,1.35,15.5,554.5,782.81,609.29
2017,11,19,12,0,841.0,98.0,1.3,16.0,557.0,808.49,625.17
2017,11,19,12,15,646.0,147.0,1.2,16.0,497.5,727.74,567.04
2017,11,19,12,30,451.0,196.0,1.1,16.0,438.0,625.98,490.8
2017,11,19,12,45,483.0,183.0,1.05,16.0,437.0,648.47,509.1
2017,11,19,13,0,515.0,170.0,1.0,16.0,436.0,669.22,524.75
2017,11,19,13,15,503.5,167.0,1.2,16.0,419.0,661.65,521.63
2017,11,19,13,30,492.0,164.0,1.4,16.0,402.0,651.8,516.9
