Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,13,45,435.5,163.0,1.6,16.5,365.0,602.75,481.2
2017,11,19,14,0,379.0,162.0,1.8,17.0,328.0,552.23,443.75
2017,11,19,14,15,444.5,137.0,1.95,16.5,317.5,576.85,466.89
2017,11,19,14,30,510.0,112.0,2.1,16.0,307.0,596.77,485.37
2017,11,19,14,45,483.5,105.5,2.3,16.0,275.0,559.71,458.3
2017,11,19,15,0,457.0,99.0,2.5,16.0,243.0,521.86,429.84
2017,11,19,15,15,429.0,87.5,2.3,15.5,207.5,475.68,393.39
2017,11,19,15,30,401.0,76.0,2.1,15.0,172.0,429.41,355.68
2017,11,19,15,45,362.5,63.0,1.95,15.0,136.5,373.74,308.45
2017,11,19,16,0,324.0,50.0,1.8,15.0,101.0,319.54,260.76
2017,11,19,16,15,250.5,37.0,1.6,14.5,68.5,244.88,193.34
2017,11,19,16,30,177.0,24.0,1.4,14.0,36.0,167.48,90.68
2017,11,19,16,45,88.5,12.0,1.25,14.0,18.0,60.9,0.0
2017,11,19,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,8.5,2.95,15.0,8.5,7.46,0.0
2017,11,20,7,30,0.0,17.0,3.0,15.0,17.0,14.95,6.53
2017,11,20,7,45,0.0,28.0,3.15,15.0,28.0,24.67,15.78
2017,11,20,8,0,0.0,39.0,3.3,15.0,39.0,34.41,23.45
2017,11,20,8,15,0.0,50.5,3.25,15.0,50.5,44.54,32.3
2017,11,20,8,30,0.0,62.0,3.2,15.0,62.0,54.64,41.05
2017,11,20,8,45,0.0,73.0,3.15,15.5,73.0,64.41,49.31
2017,11,20,9,0,0.0,84.0,3.1,16.0,84.0,74.28,57.51
2017,11,20,9,15,51.5,126.0,3.0,16.0,146.5,132.5,105.27
2017,11,20,9,30,103.0,168.0,2.9,16.0,209.0,201.09,161.51
2017,11,20,9,45,195.5,175.5,2.85,16.5,261.5,258.17,207.68
2017,11,20,10,0,288.0,183.0,2.8,17.0,314.0,331.05,266.47
2017,11,20,10,15,197.0,200.0,2.75,17.0,292.0,307.08,247.47
2017,11,20,10,30,106.0,217.0,2.7,17.0,270.0,273.03,219.65
2017,11,20,10,45,124.5,226.0,2.7,17.5,290.0,309.73,248.87
2017,11,20,11,0,143.0,235.0,2.7,18.0,310.0,339.47,272.12
2017,11,20,11,15,183.0,237.5,2.7,18.0,335.5,378.7,303.68
2017,11,20,11,30,223.0,240.0,2.7,18.0,361.0,420.16,336.75
2017,11,20,11,45,214.0,242.5,2.7,18.0,358.5,425.36,340.61
2017,11,20,12,0,205.0,245.0,2.7,18.0,356.0,429.48,343.77
2017,11,20,12,15,261.5,234.5,2.65,18.0,375.0,486.24,388.79
2017,11,20,12,30,318.0,224.0,2.6,18.0,394.0,529.86,423.34
2017,11,20,12,45,246.0,227.0,2.6,18.5,357.0,479.78,382.98
2017,11,20,13,0,174.0,230.0,2.6,19.0,320.0,411.02,328.53
2017,11,20,13,15,210.5,217.5,2.55,19.0,322.0,432.09,346.67
2017,11,20,13,30,247.0,205.0,2.5,19.0,324.0,469.25,376.39
2017,11,20,13,45,244.5,193.5,2.45,19.0,305.5,455.85,366.49
2017,11,20,14,0,242.0,182.0,2.4,19.0,287.0,441.33,355.97
2017,11,20,14,15,319.5,156.5,2.25,18.5,284.0,475.95,386.01
2017,11,20,14,30,397.0,131.0,2.1,18.0,281.0,524.79,425.87
2017,11,20,14,45,384.0,118.5,2.0,18.0,251.5,493.59,401.65
2017,11,20,15,0,371.0,106.0,1.9,18.0,222.0,461.2,376.55
2017,11,20,15,15,347.5,93.5,1.75,18.0,190.0,419.67,343.28
2017,11,20,15,30,324.0,81.0,1.6,18.0,158.0,378.07,309.05
2017,11,20,15,45,291.5,66.5,1.5,18.0,125.0,327.47,266.57
2017,11,20,16,0,259.0,52.0,1.4,18.0,92.0,278.05,223.61
2017,11,20,16,15,192.0,37.5,1.3,17.5,62.0,208.07,161.26
2017,11,20,16,30,125.0,23.0,1.2,17.0,32.0,133.4,65.82
2017,11,20,16,45,62.5,11.5,1.2,17.0,16.0,45.72,0.0
2017,11,20,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,21,7,15,176.0,14.0,3.6,14.0,30.0,11.14,0.0
2017,11,21,7,30,352.0,28.0,3.7,14.0,60.0,22.76,12.7
2017,11,21,7,45,440.5,36.0,3.85,14.5,99.5,28.59,19.16
2017,11,21,8,0,529.0,44.0,4.0,15.0,139.0,66.01,33.67
2017,11,21,8,15,584.5,49.5,3.9,15.0,180.0,112.23,63.88
2017,11,21,8,30,640.0,55.0,3.8,15.0,221.0,164.7,105.97
2017,11,21,8,45,580.5,73.0,3.75,15.5,242.5,208.17,148.21
2017,11,21,9,0,521.0,91.0,3.7,16.0,264.0,244.34,184.19
2017,11,21,9,15,563.0,94.5,3.5,16.0,300.5,294.73,228.7
2017,11,21,9,30,605.0,98.0,3.3,16.0,337.0,348.79,275.74
2017,11,21,9,45,696.5,87.0,3.15,16.0,382.5,413.9,330.64
2017,11,21,10,0,788.0,76.0,3.0,16.0,428.0,485.88,390.19
2017,11,21,10,15,801.0,77.5,2.8,16.5,452.5,534.35,429.26
2017,11,21,10,30,814.0,79.0,2.6,17.0,477.0,581.92,466.32
2017,11,21,10,45,714.0,109.0,2.4,17.5,467.5,588.86,470.22
2017,11,21,11,0,614.0,139.0,2.2,18.0,458.0,584.11,464.67
2017,11,21,11,15,728.0,110.5,2.05,18.0,495.0,660.15,522.97
2017,11,21,11,30,842.0,82.0,1.9,18.0,532.0,736.67,577.51
2017,11,21,11,45,844.0,81.5,1.75,18.5,535.0,764.25,593.92
2017,11,21,12,0,846.0,81.0,1.6,19.0,538.0,788.86,608.37
2017,11,21,12,15,844.5,81.0,1.5,19.0,533.5,808.12,620.57
2017,11,21,12,30,843.0,81.0,1.4,19.0,529.0,824.08,630.48
2017,11,21,12,45,839.5,79.5,1.3,19.0,517.0,833.12,635.66
2017,11,21,13,0,836.0,78.0,1.2,19.0,505.0,838.69,638.58
2017,11,21,13,15,698.5,109.0,1.15,19.0,456.5,768.92,590.53
2017,11,21,13,30,561.0,140.0,1.1,19.0,408.0,681.36,529.9
2017,11,21,13,45,511.0,142.0,1.05,19.0,375.5,641.76,502.47
2017,11,21,14,0,461.0,144.0,1.0,19.0,343.0,600.42,472.38
2017,11,21,14,15,488.0,126.5,0.95,19.0,323.0,599.67,473.46
2017,11,21,14,30,515.0,109.0,0.9,19.0,303.0,595.66,471.0
2017,11,21,14,45,608.5,84.5,0.85,19.0,290.5,642.42,505.15
2017,11,21,15,0,702.0,60.0,0.8,19.0,278.0,668.81,523.26
2017,11,21,15,15,661.0,56.0,0.7,18.5,237.5,615.04,483.62
2017,11,21,15,30,620.0,52.0,0.6,18.0,197.0,566.89,447.52
2017,11,21,15,45,558.0,45.5,0.55,18.0,156.0,495.2,391.74
2017,11,21,16,0,496.0,39.0,0.5,18.0,115.0,425.98,335.07
2017,11,21,16,15,389.0,30.0,0.45,17.5,77.5,327.77,250.42
2017,11,21,16,30,282.0,21.0,0.4,17.0,40.0,227.55,106.24
2017,11,21,16,45,141.0,10.5,0.4,17.0,20.0,89.01,0.0
2017,11,21,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,22,7,15,173.0,14.0,2.3,15.0,29.5,11.21,0.0
2017,11,22,7,30,346.0,28.0,2.4,15.0,59.0,22.87,12.43
2017,11,22,7,45,441.5,36.5,2.5,15.5,99.0,29.15,19.51
2017,11,22,8,0,537.0,45.0,2.6,16.0,139.0,66.36,33.91
2017,11,22,8,15,594.5,50.5,2.5,16.0,181.0,113.16,63.98
2017,11,22,8,30,652.0,56.0,2.4,16.0,223.0,166.46,106.2
2017,11,22,8,45,691.0,60.0,2.35,16.5,263.0,221.66,154.09
2017,11,22,9,0,730.0,64.0,2.3,17.0,303.0,278.84,204.72
2017,11,22,9,15,605.0,93.0,2.1,17.0,306.5,306.59,235.12
2017,11,22,9,30,480.0,122.0,1.9,17.0,310.0,317.25,249.2
2017,11,22,9,45,476.0,134.5,1.75,17.5,333.0,356.08,282.0
2017,11,22,10,0,472.0,147.0,1.6,18.0,356.0,393.75,312.52
2017,11,22,10,15,657.0,111.5,1.55,18.0,420.5,490.07,388.7
2017,11,22,10,30,842.0,76.0,1.5,18.0,485.0,593.42,468.47
2017,11,22,10,45,849.0,77.5,1.45,18.5,502.5,637.12,500.31
2017,11,22,11,0,856.0,79.0,1.4,19.0,520.0,678.85,530.22
2017,11,22,11,15,860.0,79.5,1.3,19.0,530.0,715.13,555.06
2017,11,22,11,30,864.0,80.0,1.2,19.0,540.0,743.14,573.04
2017,11,22,11,45,465.0,156.0,1.15,19.5,404.0,549.8,429.85
2017,11,22,12,0,66.0,232.0,1.1,20.0,268.0,289.41,226.34
2017,11,22,12,15,268.5,209.5,1.0,20.0,352.0,462.17,364.0
2017,11,22,12,30,471.0,187.0,0.9,20.0,436.0,629.97,488.15
2017,11,22,12,45,467.5,183.5,0.85,20.5,426.0,632.96,487.51
2017,11,22,13,0,464.0,180.0,0.8,21.0,416.0,633.82,487.23
2017,11,22,13,15,437.5,177.0,0.8,20.5,392.5,613.14,473.73
2017,11,22,13,30,411.0,174.0,0.8,20.0,369.0,590.3,458.77
2017,11,22,13,45,317.5,177.5,0.8,20.0,323.0,498.53,391.37
2017,11,22,14,0,224.0,181.0,0.8,20.0,277.0,407.55,322.97
2017,11,22,14,15,310.5,155.0,0.85,20.0,277.0,465.69,370.51
2017,11,22,14,30,397.0,129.0,0.9,20.0,277.0,521.26,414.09
2017,11,22,14,45,379.5,118.5,1.0,20.0,248.0,488.99,390.4
2017,11,22,15,0,362.0,108.0,1.1,20.0,219.0,455.81,366.08
2017,11,22,15,15,340.5,94.5,1.05,19.5,187.0,414.98,334.93
2017,11,22,15,30,319.0,81.0,1.0,19.0,155.0,373.92,302.49
2017,11,22,15,45,285.5,66.5,1.0,18.5,122.5,322.98,260.95
2017,11,22,16,0,252.0,52.0,1.0,18.0,90.0,273.35,218.68
2017,11,22,16,15,189.5,37.0,1.0,17.5,60.0,206.08,158.35
2017,11,22,16,30,127.0,22.0,1.0,17.0,30.0,131.76,55.22
2017,11,22,16,45,63.5,11.0,1.0,17.0,15.0,45.76,0.0
2017,11,22,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,23,7,15,126.5,14.5,0.9,15.0,25.5,11.7,0.0
2017,11,23,7,30,253.0,29.0,0.9,15.0,51.0,23.8,12.82
2017,11,23,7,45,335.0,40.0,0.95,15.5,87.0,32.21,22.12
2017,11,23,8,0,417.0,51.0,1.0,16.0,123.0,64.65,36.34
2017,11,23,8,15,466.5,60.0,1.0,16.0,161.0,106.44,63.83
2017,11,23,8,30,516.0,69.0,1.0,16.0,199.0,154.0,101.29
2017,11,23,8,45,550.5,76.0,1.0,16.5,236.0,201.76,142.09
2017,11,23,9,0,585.0,83.0,1.0,17.0,273.0,252.98,186.54
2017,11,23,9,15,617.5,84.5,1.1,17.0,305.5,301.36,229.24
2017,11,23,9,30,650.0,86.0,1.2,17.0,338.0,352.17,273.41
2017,11,23,9,45,512.0,125.0,1.35,17.5,333.5,361.9,285.26
2017,11,23,10,0,374.0,164.0,1.5,18.0,329.0,353.31,280.72
2017,11,23,10,15,585.5,124.5,1.55,18.0,399.0,462.65,367.78
2017,11,23,10,30,797.0,85.0,1.6,18.0,469.0,574.72,455.05
2017,11,23,10,45,545.5,150.5,1.7,18.5,417.5,517.0,409.73
2017,11,23,11,0,294.0,216.0,1.8,19.0,366.0,430.83,341.68
2017,11,23,11,15,373.0,204.0,1.85,19.0,398.5,487.63,387.35
2017,11,23,11,30,452.0,192.0,1.9,19.0,431.0,561.33,443.98
2017,11,23,11,45,449.0,195.0,1.95,19.5,433.5,579.25,456.46
2017,11,23,12,0,446.0,198.0,2.0,20.0,436.0,595.35,467.89
2017,11,23,12,15,230.0,195.0,2.05,20.0,318.0,413.4,328.36
2017,11,23,12,30,14.0,192.0,2.1,20.0,200.0,193.76,152.16
2017,11,23,12,45,14.0,188.0,2.15,20.0,195.5,190.84,150.55
2017,11,23,13,0,14.0,184.0,2.2,20.0,191.0,187.98,148.45
2017,11,23,13,15,13.0,177.0,2.2,20.0,183.5,181.05,143.05
2017,11,23,13,30,12.0,170.0,2.2,20.0,176.0,174.17,137.7
2017,11,23,13,45,6.0,121.5,2.25,20.0,124.5,117.74,92.0
2017,11,23,14,0,0.0,73.0,2.3,20.0,73.0,64.56,48.22
2017,11,23,14,15,0.0,58.0,2.3,19.5,58.0,51.23,37.34
2017,11,23,14,30,0.0,43.0,2.3,19.0,43.0,37.92,26.34
2017,11,23,14,45,0.0,38.5,2.3,19.0,38.5,33.93,23.03
2017,11,23,15,0,0.0,34.0,2.3,19.0,34.0,29.95,19.68
2017,11,23,15,15,0.0,28.5,2.2,18.5,28.5,25.09,15.6
2017,11,23,15,30,0.0,23.0,2.1,18.0,23.0,20.23,11.47
2017,11,23,15,45,0.0,18.0,2.05,18.0,18.0,15.82,7.64
2017,11,23,16,0,0.0,13.0,2.0,18.0,13.0,11.41,3.8
2017,11,23,16,15,0.0,8.5,2.0,17.5,8.5,7.46,0.28
2017,11,23,16,30,0.0,4.0,2.0,17.0,4.0,3.5,0.0
2017,11,23,16,45,0.0,2.0,2.05,17.0,2.0,1.82,0.0
2017,11,23,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,24,7,15,117.5,13.5,3.7,14.5,23.0,12.28,0.0
2017,11,24,7,30,235.0,27.0,3.8,15.0,46.0,22.02,10.98
2017,11,24,7,45,290.5,40.0,3.95,15.5,79.0,31.0,20.94
2017,11,24,8,0,346.0,53.0,4.1,16.0,112.0,60.54,35.17
2017,11,24,8,15,382.0,64.5,4.0,16.0,146.0,98.47,60.96
2017,11,24,8,30,418.0,76.0,3.9,16.0,180.0,140.61,94.79
2017,11,24,8,45,434.5,88.0,3.8,16.0,212.5,182.84,131.95
2017,11,24,9,0,451.0,100.0,3.7,16.0,245.0,226.71,171.3
2017,11,24,9,15,464.5,110.0,3.55,16.0,274.0,269.15,209.45
2017,11,24,9,30,478.0,120.0,3.4,16.0,303.0,312.49,247.77
2017,11,24,9,45,453.0,136.5,3.25,16.5,321.5,345.7,276.83
2017,11,24,10,0,428.0,153.0,3.1,17.0,340.0,375.74,302.13
2017,11,24,10,15,406.5,167.0,2.95,17.0,353.0,402.09,324.12
2017,11,24,10,30,385.0,181.0,2.8,17.0,366.0,416.68,336.29
2017,11,24,10,45,388.5,188.0,2.7,17.5,380.5,445.38,358.64
2017,11,24,11,0,392.0,195.0,2.6,18.0,395.0,473.39,379.88
2017,11,24,11,15,261.0,216.5,2.5,18.0,350.5,421.49,337.73
2017,11,24,11,30,130.0,238.0,2.4,18.0,306.0,348.11,278.22
2017,11,24,11,45,495.0,157.5,2.3,18.5,420.0,572.59,458.0
2017,11,24,12,0,860.0,77.0,2.2,19.0,534.0,783.04,611.66
2017,11,24,12,15,704.0,120.0,2.2,19.0,491.5,737.96,577.58
2017,11,24,12,30,548.0,163.0,2.2,19.0,449.0,665.05,524.2
2017,11,24,12,45,448.5,182.0,2.25,19.0,412.5,613.33,485.5
2017,11,24,13,0,349.0,201.0,2.3,19.0,376.0,541.69,431.24
2017,11,24,13,15,337.0,194.5,2.35,19.0,358.5,528.93,422.72
2017,11,24,13,30,325.0,188.0,2.4,19.0,341.0,514.66,412.61
2017,11,24,13,45,261.5,184.5,2.45,19.5,303.0,458.28,368.22
2017,11,24,14,0,198.0,181.0,2.5,20.0,265.0,385.05,310.53
2017,11,24,14,15,497.5,119.0,2.5,19.5,308.0,596.18,481.23
2017,11,24,14,30,797.0,57.0,2.5,19.0,351.0,766.01,607.5
2017,11,24,14,45,769.5,54.5,2.55,19.0,314.5,727.81,579.1
2017,11,24,15,0,742.0,52.0,2.6,19.0,278.0,687.69,550.26
2017,11,24,15,15,702.0,48.5,2.5,18.5,237.5,634.93,511.09
2017,11,24,15,30,662.0,45.0,2.4,18.0,197.0,581.65,469.95
2017,11,24,15,45,597.5,40.0,2.3,18.0,155.5,508.8,410.91
2017,11,24,16,0,533.0,35.0,2.2,18.0,114.0,437.99,350.84
2017,11,24,16,15,424.0,27.0,2.2,17.5,76.0,338.27,260.83
2017,11,24,16,30,315.0,19.0,2.2,17.0,38.0,236.13,84.09
2017,11,24,16,45,157.5,9.5,2.2,16.5,19.0,97.19,0.0
2017,11,24,17,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,25,7,15,108.0,13.0,4.15,14.5,21.5,11.82,0.0
2017,11,25,7,30,216.0,26.0,4.3,15.0,43.0,21.19,9.85
2017,11,25,7,45,272.0,39.5,4.5,15.5,75.5,30.61,20.53
2017,11,25,8,0,328.0,53.0,4.7,16.0,108.0,58.97,34.58
2017,11,25,8,15,364.0,65.0,4.5,16.0,142.0,96.17,59.86
2017,11,25,8,30,400.0,77.0,4.3,16.0,176.0,137.63,93.05
2017,11,25,8,45,420.0,89.0,4.15,16.5,208.5,179.57,129.47
2017,11,25,9,0,440.0,101.0,4.0,17.0,241.0,223.57,168.34
2017,11,25,9,15,455.0,110.5,3.85,17.5,270.0,265.41,205.44
2017,11,25,9,30,470.0,120.0,3.7,18.0,299.0,308.31,242.75
2017,11,25,9,45,394.0,145.5,3.55,18.5,304.0,327.19,260.5
2017,11,25,10,0,318.0,171.0,3.4,19.0,309.0,331.14,264.87
2017,11,25,10,15,235.5,190.5,3.55,19.0,296.0,324.38,260.29
2017,11,25,10,30,153.0,210.0,3.7,19.0,283.0,301.35,241.85
2017,11,25,10,45,282.5,200.0,3.85,19.5,340.5,390.66,314.16
2017,11,25,11,0,412.0,190.0,4.0,20.0,398.0,491.52,393.96
2017,11,25,11,15,645.5,133.0,4.15,20.0,467.0,620.08,496.35
2017,11,25,11,30,879.0,76.0,4.3,20.0,536.0,743.91,591.03
2017,11,25,11,45,879.5,77.0,4.5,20.0,539.0,772.63,612.29
2017,11,25,12,0,880.0,78.0,4.7,20.0,542.0,798.29,632.05
2017,11,25,12,15,480.5,153.5,4.7,19.5,406.5,585.03,471.12
2017,11,25,12,30,81.0,229.0,4.7,19.0,271.0,306.19,245.55
2017,11,25,12,45,259.5,205.0,4.75,19.0,335.5,463.26,375.53
2017,11,25,13,0,438.0,181.0,4.8,19.0,400.0,610.1,493.06
2017,11,25,13,15,275.5,193.0,4.7,19.0,329.0,473.49,383.87
2017,11,25,13,30,113.0,205.0,4.6,19.0,258.0,335.63,271.44
2017,11,25,13,45,112.0,193.5,4.55,19.0,243.5,323.8,262.82
2017,11,25,14,0,111.0,182.0,4.5,19.0,229.0,311.56,253.48
2017,11,25,14,15,354.0,136.5,4.35,19.0,270.0,495.5,406.39
2017,11,25,14,30,597.0,91.0,4.2,19.0,311.0,646.79,526.03
2017,11,25,14,45,566.0,87.0,4.05,19.0,277.5,607.32,495.03
2017,11,25,15,0,535.0,83.0,3.9,19.0,244.0,566.51,463.42
2017,11,25,15,15,502.0,74.5,3.65,18.5,208.5,518.02,425.52
2017,11,25,15,30,469.0,66.0,3.4,18.0,173.0,469.21,385.97
2017,11,25,15,45,415.0,56.0,3.2,17.5,136.0,403.83,331.13
2017,11,25,16,0,361.0,46.0,3.0,17.0,99.0,340.54,275.87
2017,11,25,16,15,274.5,33.5,2.95,17.0,65.5,257.14,198.39
2017,11,25,16,30,188.0,21.0,2.9,17.0,32.0,167.44,51.24
2017,11,25,16,45,94.0,10.5,2.85,17.0,16.0,62.37,0.0
2017,11,25,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,9.5,6.6,16.0,9.5,8.64,0.0
2017,11,26,7,30,0.0,19.0,6.6,16.0,19.0,16.74,6.07
2017,11,26,7,45,0.0,35.0,6.6,16.0,35.0,30.35,20.15
2017,11,26,8,0,0.0,51.0,6.6,16.0,51.0,44.01,31.13
2017,11,26,8,15,0.0,68.0,6.6,16.0,68.0,58.94,44.12
2017,11,26,8,30,0.0,85.0,6.6,16.0,85.0,74.19,57.28
2017,11,26,8,45,5.0,99.5,6.65,16.5,101.0,88.63,69.31
2017,11,26,9,0,10.0,114.0,6.7,17.0,117.0,103.79,81.83
2017,11,26,9,15,13.5,127.5,6.55,17.0,132.0,118.25,93.9
2017,11,26,9,30,17.0,141.0,6.4,17.0,147.0,133.21,106.32
2017,11,26,9,45,8.5,95.0,6.3,17.0,98.0,88.23,68.78
2017,11,26,10,0,0.0,49.0,6.2,17.0,49.0,43.25,30.93
2017,11,26,10,15,0.0,57.0,6.25,17.0,57.0,50.35,36.86
2017,11,26,10,30,0.0,65.0,6.3,17.0,65.0,57.46,42.76
2017,11,26,10,45,0.0,70.5,6.35,17.0,70.5,62.35,46.8
2017,11,26,11,0,0.0,76.0,6.4,17.0,76.0,67.25,50.84
2017,11,26,11,15,0.0,82.5,6.35,17.0,82.5,73.04,55.63
2017,11,26,11,30,0.0,89.0,6.3,17.0,89.0,78.89,60.47
2017,11,26,11,45,0.0,91.5,6.25,17.0,91.5,81.21,62.38
2017,11,26,12,0,0.0,94.0,6.2,17.0,94.0,83.57,64.33
2017,11,26,12,15,0.0,73.0,6.05,17.0,73.0,64.59,48.53
2017,11,26,12,30,0.0,52.0,5.9,17.0,52.0,45.94,32.97
2017,11,26,12,45,0.0,57.5,5.75,17.0,57.5,50.82,37.08
2017,11,26,13,0,0.0,63.0,5.6,17.0,63.0,55.69,41.2
2017,11,26,13,15,0.0,38.0,5.35,17.0,38.0,33.53,22.64
2017,11,26,13,30,0.0,13.0,5.1,17.0,13.0,11.45,4.03
2017,11,26,13,45,0.0,44.0,4.95,17.0,44.0,38.83,27.19
2017,11,26,14,0,0.0,75.0,4.8,17.0,75.0,66.34,50.4
2017,11,26,14,15,0.0,52.0,4.65,16.5,52.0,45.9,33.33
2017,11,26,14,30,0.0,29.0,4.5,16.0,29.0,25.54,16.15
2017,11,26,14,45,0.0,26.0,4.35,16.0,26.0,22.89,13.91
2017,11,26,15,0,0.0,23.0,4.2,16.0,23.0,20.24,11.65
2017,11,26,15,15,0.0,19.5,4.0,16.0,19.5,17.14,9.0
2017,11,26,15,30,0.0,16.0,3.8,16.0,16.0,14.06,6.32
2017,11,26,15,45,0.0,12.5,3.6,16.0,12.5,10.97,3.62
2017,11,26,16,0,0.0,9.0,3.4,16.0,9.0,7.9,0.91
2017,11,26,16,15,0.0,5.5,3.25,16.0,5.5,4.82,0.0
2017,11,26,16,30,0.0,2.0,3.1,16.0,2.0,1.75,0.0
2017,11,26,16,45,0.0,1.0,3.0,16.0,1.0,0.91,0.0
2017,11,26,17,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,27,7,15,47.5,16.0,2.45,12.0,19.5,14.55,0.0
2017,11,27,7,30,95.0,32.0,2.4,12.0,39.0,25.5,11.62
2017,11,27,7,45,218.0,45.5,2.4,12.5,76.5,35.3,24.67
2017,11,27,8,0,341.0,59.0,2.4,13.0,114.0,63.02,38.55
2017,11,27,8,15,413.0,68.5,2.45,13.0,154.0,102.69,64.01
2017,11,27,8,30,485.0,78.0,2.5,13.0,194.0,152.99,102.95
2017,11,27,8,45,550.5,81.0,2.6,13.0,235.0,201.78,144.11
2017,11,27,9,0,616.0,84.0,2.7,13.0,276.0,257.53,192.86
2017,11,27,9,15,648.5,88.5,2.85,13.0,312.0,310.21,240.58
2017,11,27,9,30,681.0,93.0,3.0,13.0,348.0,365.41,289.93
2017,11,27,9,45,729.0,89.0,3.2,13.5,383.0,421.05,338.27
2017,11,27,10,0,777.0,85.0,3.4,14.0,418.0,479.24,387.78
2017,11,27,10,15,791.5,87.0,3.55,14.0,443.0,528.48,429.86
2017,11,27,10,30,806.0,89.0,3.7,14.0,468.0,577.02,470.49
2017,11,27,10,45,816.0,90.0,3.9,14.5,486.0,620.71,505.79
2017,11,27,11,0,826.0,91.0,4.1,15.0,504.0,662.77,539.1
2017,11,27,11,15,831.5,92.0,4.15,15.0,515.0,699.84,568.57
2017,11,27,11,30,837.0,93.0,4.2,15.0,526.0,734.54,594.6
2017,11,27,11,45,840.0,92.5,4.3,15.0,529.5,763.08,616.22
2017,11,27,12,0,843.0,92.0,4.4,15.0,533.0,788.74,635.79
2017,11,27,12,15,841.0,92.0,4.4,15.0,528.5,807.93,650.01
2017,11,27,12,30,839.0,92.0,4.4,15.0,524.0,823.81,661.93
2017,11,27,12,45,659.0,130.5,4.4,15.0,465.0,736.26,596.71
2017,11,27,13,0,479.0,169.0,4.4,15.0,406.0,629.72,514.26
2017,11,27,13,15,650.0,126.0,4.3,15.0,434.0,739.55,600.96
2017,11,27,13,30,821.0,83.0,4.2,15.0,462.0,833.98,671.15
2017,11,27,13,45,808.5,80.5,4.15,15.0,436.5,820.73,661.37
2017,11,27,14,0,796.0,78.0,4.1,15.0,411.0,804.22,649.93
2017,11,27,14,15,774.5,75.0,4.05,15.0,378.5,776.33,629.92
2017,11,27,14,30,753.0,72.0,4.0,15.0,346.0,745.73,607.66
2017,11,27,14,45,725.0,68.0,4.0,15.0,309.5,706.13,578.29
2017,11,27,15,0,697.0,64.0,4.0,15.0,273.0,670.56,551.31
2017,11,27,15,15,652.0,59.5,3.85,14.5,232.0,614.35,507.75
2017,11,27,15,30,607.0,55.0,3.7,14.0,191.0,558.05,462.54
2017,11,27,15,45,540.5,48.0,3.55,14.0,150.0,483.56,400.03
2017,11,27,16,0,474.0,41.0,3.4,14.0,109.0,411.62,336.37
2017,11,27,16,15,355.0,31.0,3.25,13.5,71.5,306.15,238.14
2017,11,27,16,30,236.0,21.0,3.1,13.0,34.0,195.16,45.17
2017,11,27,16,45,118.0,10.5,3.0,13.0,17.0,75.82,0.0
2017,11,27,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,7,15,141.5,12.0,2.3,11.0,21.5,10.91,0.0
2017,11,28,7,30,283.0,24.0,2.4,11.0,43.0,19.77,6.95
2017,11,28,7,45,386.5,33.0,2.55,11.5,81.0,26.6,17.2
2017,11,28,8,0,490.0,42.0,2.7,12.0,119.0,55.47,28.85
2017,11,28,8,15,553.0,48.0,2.85,12.5,159.5,99.55,55.66
2017,11,28,8,30,616.0,54.0,3.0,13.0,200.0,150.8,95.35
2017,11,28,8,45,657.5,58.5,3.2,13.5,239.0,202.8,140.6
2017,11,28,9,0,699.0,63.0,3.4,14.0,278.0,259.9,191.76
2017,11,28,9,15,727.0,66.0,3.45,14.0,314.0,313.4,240.92
2017,11,28,9,30,755.0,69.0,3.5,14.0,350.0,368.74,291.02
2017,11,28,9,45,775.0,71.0,3.6,14.5,380.5,421.09,337.29
2017,11,28,10,0,795.0,73.0,3.7,15.0,411.0,473.8,382.59
2017,11,28,10,15,808.5,75.0,3.7,15.0,435.5,523.1,424.58
2017,11,28,10,30,822.0,77.0,3.7,15.0,460.0,571.59,464.88
2017,11,28,10,45,830.0,78.0,3.75,15.0,478.0,614.47,500.07
2017,11,28,11,0,838.0,79.0,3.8,15.0,496.0,655.54,533.18
2017,11,28,11,15,843.0,80.0,3.85,15.0,506.5,692.51,562.32
2017,11,28,11,30,848.0,81.0,3.9,15.0,517.0,727.06,588.08
2017,11,28,11,45,713.5,116.5,3.95,15.5,485.0,695.88,563.25
2017,11,28,12,0,579.0,152.0,4.0,16.0,453.0,644.21,521.97
2017,11,28,12,15,713.0,116.0,4.1,16.0,483.5,734.87,592.64
2017,11,28,12,30,847.0,80.0,4.2,16.0,514.0,814.37,651.86
2017,11,28,12,45,833.0,82.0,4.35,16.0,500.5,819.38,656.26
2017,11,28,13,0,819.0,84.0,4.5,16.0,487.0,820.74,658.76
2017,11,28,13,15,696.0,107.5,4.6,16.0,441.0,756.15,611.74
2017,11,28,13,30,573.0,131.0,4.7,16.0,395.0,681.39,556.42
2017,11,28,13,45,543.0,129.0,4.85,16.0,368.0,647.71,532.13
2017,11,28,14,0,513.0,127.0,5.0,16.0,341.0,619.23,511.34
2017,11,28,14,15,478.0,121.5,5.0,16.0,309.0,580.42,481.32
2017,11,28,14,30,443.0,116.0,5.0,16.0,277.0,540.44,449.88
2017,11,28,14,45,414.5,108.5,5.0,16.0,246.5,502.48,419.65
2017,11,28,15,0,386.0,101.0,5.0,16.0,216.0,464.0,388.32
2017,11,28,15,15,358.0,89.0,4.8,15.5,183.5,419.8,352.03
2017,11,28,15,30,330.0,77.0,4.6,15.0,151.0,375.74,314.74
2017,11,28,15,45,285.5,63.5,4.45,15.0,117.5,318.36,264.6
2017,11,28,16,0,241.0,50.0,4.3,15.0,84.0,263.13,214.83
2017,11,28,16,15,164.5,35.5,4.15,14.5,55.0,188.76,144.84
2017,11,28,16,30,88.0,21.0,4.0,14.0,26.0,93.61,14.81
2017,11,28,16,45,44.0,10.5,3.9,13.5,13.0,34.25,0.0
2017,11,28,17,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,7,15,180.0,10.5,3.55,11.5,22.5,9.55,0.0
2017,11,29,7,30,360.0,21.0,3.7,12.0,45.0,18.73,5.27
2017,11,29,7,45,467.0,29.0,3.9,12.5,85.0,25.38,15.97
2017,11,29,8,0,574.0,37.0,4.1,13.0,125.0,55.43,27.07
2017,11,29,8,15,636.0,42.0,4.2,13.0,167.5,102.91,55.05
2017,11,29,8,30,698.0,47.0,4.3,13.0,210.0,157.43,97.34
2017,11,29,8,45,738.5,50.5,4.45,13.0,251.0,212.49,145.88
2017,11,29,9,0,779.0,54.0,4.6,13.0,292.0,271.34,199.78
2017,11,29,9,15,806.0,57.0,4.5,13.0,329.5,328.7,253.1
2017,11,29,9,30,833.0,60.0,4.4,13.0,367.0,387.67,307.02
2017,11,29,9,45,852.0,62.0,4.35,13.5,399.0,442.31,355.79
2017,11,29,10,0,871.0,64.0,4.3,14.0,431.0,497.54,403.51
2017,11,29,10,15,884.0,65.0,4.2,14.0,456.5,548.26,446.91
2017,11,29,10,30,897.0,66.0,4.1,14.0,482.0,597.89,488.25
2017,11,29,10,45,906.0,67.0,4.05,14.5,501.0,643.71,524.79
2017,11,29,11,0,915.0,68.0,4.0,15.0,520.0,687.6,558.86
2017,11,29,11,15,920.0,68.5,3.95,15.0,531.5,725.99,587.91
2017,11,29,11,30,925.0,69.0,3.9,15.0,543.0,761.73,613.99
2017,11,29,11,45,926.0,69.5,3.85,15.5,546.5,791.63,634.4
2017,11,29,12,0,927.0,70.0,3.8,16.0,550.0,818.35,652.39
2017,11,29,12,15,925.5,69.5,3.8,16.0,545.5,838.53,667.05
2017,11,29,12,30,924.0,69.0,3.8,16.0,541.0,855.2,679.3
2017,11,29,12,45,919.5,68.5,3.85,16.5,529.0,865.8,686.26
2017,11,29,13,0,915.0,68.0,3.9,17.0,517.0,872.74,690.73
2017,11,29,13,15,906.0,67.0,3.9,17.0,497.0,871.53,690.51
2017,11,29,13,30,897.0,66.0,3.9,17.0,477.0,866.68,687.84
2017,11,29,13,45,883.0,65.0,3.9,17.0,450.5,854.01,679.59
2017,11,29,14,0,869.0,64.0,3.9,17.0,424.0,837.98,668.95
2017,11,29,14,15,759.5,71.5,3.85,16.5,368.5,757.31,611.24
2017,11,29,14,30,650.0,79.0,3.8,16.0,313.0,672.8,549.46
2017,11,29,14,45,711.5,66.5,3.75,16.0,298.0,691.74,564.79
2017,11,29,15,0,773.0,54.0,3.7,16.0,283.0,711.31,579.42
2017,11,29,15,15,731.5,50.0,3.5,15.5,241.5,656.53,537.01
