Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,15,30,690.0,46.0,3.3,15.0,200.0,601.12,492.87
2017,11,29,15,45,624.5,40.5,3.1,15.0,157.0,526.57,430.84
2017,11,29,16,0,559.0,35.0,2.9,15.0,114.0,453.92,367.48
2017,11,29,16,15,443.5,27.0,2.9,14.5,75.5,349.54,269.02
2017,11,29,16,30,328.0,19.0,2.9,14.0,37.0,240.73,37.04
2017,11,29,16,45,164.0,9.5,2.9,14.0,18.5,100.71,0.0
2017,11,29,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,30,7,15,128.5,11.5,3.0,10.0,19.5,10.46,0.0
2017,11,30,7,30,257.0,23.0,3.0,10.0,39.0,19.02,4.32
2017,11,30,7,45,364.0,33.0,3.05,10.5,76.5,26.79,17.22
2017,11,30,8,0,471.0,43.0,3.1,11.0,114.0,53.67,28.75
2017,11,30,8,15,537.0,49.5,3.05,11.0,154.5,97.05,54.77
2017,11,30,8,30,603.0,56.0,3.0,11.0,195.0,148.01,94.12
2017,11,30,8,45,646.5,61.0,3.0,11.5,234.5,199.98,139.29
2017,11,30,9,0,690.0,66.0,3.0,12.0,274.0,256.26,189.8
2017,11,30,9,15,719.5,69.5,3.05,12.5,310.0,311.17,239.83
2017,11,30,9,30,749.0,73.0,3.1,13.0,346.0,367.1,289.98
2017,11,30,9,45,776.5,73.5,3.15,13.5,378.5,420.83,337.31
2017,11,30,10,0,804.0,74.0,3.2,14.0,411.0,475.62,384.24
2017,11,30,10,15,817.5,76.0,3.2,14.5,436.0,525.32,425.77
2017,11,30,10,30,831.0,78.0,3.2,15.0,461.0,574.2,465.43
2017,11,30,10,45,839.5,79.0,3.25,15.5,479.0,617.78,500.1
2017,11,30,11,0,848.0,80.0,3.3,16.0,497.0,659.59,532.57
2017,11,30,11,15,620.5,138.0,3.3,16.0,446.5,600.77,485.61
2017,11,30,11,30,393.0,196.0,3.3,16.0,396.0,503.64,408.31
2017,11,30,11,45,389.0,200.0,3.3,16.5,399.0,519.73,420.82
2017,11,30,12,0,385.0,204.0,3.3,17.0,402.0,534.37,431.48
2017,11,30,12,15,622.0,142.0,3.3,17.0,459.5,687.94,552.98
2017,11,30,12,30,859.0,80.0,3.3,17.0,517.0,821.1,650.65
2017,11,30,12,45,854.0,79.0,3.3,17.0,505.0,830.28,656.64
2017,11,30,13,0,849.0,78.0,3.3,17.0,493.0,835.96,661.21
2017,11,30,13,15,658.5,116.0,3.25,17.0,430.5,731.99,585.41
2017,11,30,13,30,468.0,154.0,3.2,17.0,368.0,610.47,493.67
2017,11,30,13,45,634.5,113.0,3.2,17.0,385.5,713.13,574.25
2017,11,30,14,0,801.0,72.0,3.2,17.0,403.0,797.72,636.99
2017,11,30,14,15,780.0,69.5,3.15,17.0,371.5,771.18,617.45
2017,11,30,14,30,759.0,67.0,3.1,17.0,340.0,741.93,596.51
2017,11,30,14,45,730.0,63.5,3.05,17.0,303.5,702.43,567.49
2017,11,30,15,0,701.0,60.0,3.0,17.0,267.0,661.06,536.36
2017,11,30,15,15,657.5,55.5,2.85,16.5,227.0,605.75,494.07
2017,11,30,15,30,614.0,51.0,2.7,16.0,187.0,556.7,455.04
2017,11,30,15,45,548.0,44.5,2.55,16.0,146.5,483.47,394.37
2017,11,30,16,0,482.0,38.0,2.4,16.0,106.0,412.85,332.64
2017,11,30,16,15,368.0,28.5,2.4,15.5,69.5,311.4,237.57
2017,11,30,16,30,254.0,19.0,2.4,15.0,33.0,202.75,22.59
2017,11,30,16,45,127.0,9.5,2.45,14.5,16.5,79.94,0.0
2017,11,30,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,1,7,15,111.5,11.5,2.55,11.0,18.0,10.46,0.0
2017,12,1,7,30,223.0,23.0,2.5,11.0,36.0,19.1,2.87
2017,12,1,7,45,333.0,33.0,2.45,11.5,72.5,26.85,17.07
2017,12,1,8,0,443.0,43.0,2.4,12.0,109.0,51.7,28.03
2017,12,1,8,15,511.0,50.0,2.4,12.0,149.0,93.89,53.08
2017,12,1,8,30,579.0,57.0,2.4,12.0,189.0,143.93,91.26
2017,12,1,8,45,483.0,80.0,2.45,12.5,204.0,181.69,129.61
2017,12,1,9,0,387.0,103.0,2.5,13.0,219.0,205.35,156.06
2017,12,1,9,15,413.5,110.5,2.5,13.0,248.0,245.9,192.35
2017,12,1,9,30,440.0,118.0,2.5,13.0,277.0,288.77,230.3
2017,12,1,9,45,442.5,129.0,2.5,13.5,301.0,326.82,263.53
2017,12,1,10,0,445.0,140.0,2.5,14.0,325.0,364.43,295.49
2017,12,1,10,15,629.0,110.0,2.6,14.0,389.0,460.39,374.24
2017,12,1,10,30,813.0,80.0,2.7,14.0,453.0,564.21,458.2
2017,12,1,10,45,672.5,117.0,2.8,14.5,433.5,555.88,451.26
2017,12,1,11,0,532.0,154.0,2.9,15.0,414.0,527.14,428.19
2017,12,1,11,15,463.0,174.5,3.0,15.0,404.5,524.03,425.89
2017,12,1,11,30,394.0,195.0,3.1,15.0,395.0,502.52,408.97
2017,12,1,11,45,444.5,184.5,3.25,15.5,411.5,557.08,452.07
2017,12,1,12,0,495.0,174.0,3.4,16.0,428.0,600.05,485.74
2017,12,1,12,15,665.5,130.5,3.4,16.0,469.0,709.1,571.29
2017,12,1,12,30,836.0,87.0,3.4,16.0,510.0,809.16,644.84
2017,12,1,12,45,701.5,115.0,3.45,16.0,464.5,749.12,600.46
2017,12,1,13,0,567.0,143.0,3.5,16.0,419.0,670.3,542.43
2017,12,1,13,15,635.0,118.5,3.45,16.0,416.5,713.81,576.13
2017,12,1,13,30,703.0,94.0,3.4,16.0,414.0,746.31,600.63
2017,12,1,13,45,747.0,85.0,3.35,16.0,408.0,768.87,617.74
2017,12,1,14,0,791.0,76.0,3.3,16.0,402.0,793.25,636.24
2017,12,1,14,15,740.0,73.5,3.25,16.0,359.5,741.6,598.35
2017,12,1,14,30,689.0,71.0,3.2,16.0,317.0,693.07,562.76
2017,12,1,14,45,643.5,72.0,3.15,16.0,283.0,647.89,528.99
2017,12,1,15,0,598.0,73.0,3.1,16.0,249.0,601.45,493.39
2017,12,1,15,15,553.5,67.5,2.95,15.5,211.5,546.9,450.92
2017,12,1,15,30,509.0,62.0,2.8,15.0,174.0,492.31,406.89
2017,12,1,15,45,453.5,52.5,2.7,14.5,136.5,425.84,351.18
2017,12,1,16,0,398.0,43.0,2.6,14.0,99.0,361.44,294.3
2017,12,1,16,15,295.5,31.5,2.55,13.5,64.5,268.14,205.69
2017,12,1,16,30,193.0,20.0,2.5,13.0,30.0,166.69,12.42
2017,12,1,16,45,96.5,10.0,2.45,13.0,15.0,63.28,0.0
2017,12,1,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,55.5,11.0,1.4,11.0,14.0,10.01,0.0
2017,12,2,7,30,111.0,22.0,1.3,11.0,28.0,17.29,0.46
2017,12,2,7,45,177.5,36.5,1.25,11.5,57.0,28.37,18.21
2017,12,2,8,0,244.0,51.0,1.2,12.0,86.0,49.43,30.79
2017,12,2,8,15,279.5,65.5,1.05,12.0,118.5,83.19,53.65
2017,12,2,8,30,315.0,80.0,0.9,12.0,151.0,121.25,83.65
2017,12,2,8,45,338.0,93.0,0.8,12.0,182.0,159.51,116.42
2017,12,2,9,0,361.0,106.0,0.7,12.0,213.0,200.28,152.06
2017,12,2,9,15,388.0,113.0,0.65,12.0,241.5,239.09,186.07
2017,12,2,9,30,415.0,120.0,0.6,12.0,270.0,280.28,221.69
2017,12,2,9,45,407.5,136.5,0.55,12.5,294.5,318.1,253.71
2017,12,2,10,0,400.0,153.0,0.5,13.0,319.0,354.64,283.51
2017,12,2,10,15,381.5,164.0,0.6,13.0,329.5,370.8,297.98
2017,12,2,10,30,363.0,175.0,0.7,13.0,340.0,391.56,315.55
2017,12,2,10,45,379.5,179.5,0.8,13.5,358.0,424.57,341.85
2017,12,2,11,0,396.0,184.0,0.9,14.0,376.0,468.58,375.82
2017,12,2,11,15,471.0,170.5,0.95,14.0,404.0,524.33,419.67
2017,12,2,11,30,546.0,157.0,1.0,14.0,432.0,582.89,465.02
2017,12,2,11,45,521.0,165.0,1.1,14.0,429.0,592.4,472.38
2017,12,2,12,0,496.0,173.0,1.2,14.0,426.0,598.77,477.8
2017,12,2,12,15,469.5,177.5,1.2,14.0,416.0,597.07,476.48
2017,12,2,12,30,443.0,182.0,1.2,14.0,406.0,592.49,473.06
2017,12,2,12,45,495.5,165.0,1.25,14.5,410.0,626.65,499.68
2017,12,2,13,0,548.0,148.0,1.3,15.0,414.0,659.37,524.69
2017,12,2,13,15,529.5,149.0,1.3,15.0,398.0,651.44,518.88
2017,12,2,13,30,511.0,150.0,1.3,15.0,382.0,641.17,511.76
2017,12,2,13,45,517.5,136.0,1.3,15.0,359.5,631.82,506.21
2017,12,2,14,0,524.0,122.0,1.3,15.0,337.0,619.83,498.33
2017,12,2,14,15,500.5,115.5,1.2,14.5,308.0,589.66,476.67
2017,12,2,14,30,477.0,109.0,1.1,14.0,279.0,557.95,453.58
2017,12,2,14,45,444.5,103.5,1.0,14.0,249.0,519.05,423.39
2017,12,2,15,0,412.0,98.0,0.9,14.0,219.0,479.7,392.26
2017,12,2,15,15,381.5,87.0,0.85,14.0,186.0,434.52,356.28
2017,12,2,15,30,351.0,76.0,0.8,14.0,153.0,389.57,319.31
2017,12,2,15,45,310.5,62.0,0.8,14.0,119.0,333.92,272.65
2017,12,2,16,0,270.0,48.0,0.8,14.0,85.0,279.94,225.4
2017,12,2,16,15,192.5,34.0,0.95,14.0,55.5,204.76,154.6
2017,12,2,16,30,115.0,20.0,1.1,14.0,26.0,118.23,3.54
2017,12,2,16,45,57.5,10.0,1.25,14.0,13.0,41.39,0.0
2017,12,2,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,3,7,15,115.5,11.0,4.55,10.5,17.0,10.01,0.0
2017,12,3,7,30,231.0,22.0,4.6,11.0,34.0,18.38,0.0
2017,12,3,7,45,352.5,31.5,4.7,11.5,71.0,25.74,15.78
2017,12,3,8,0,474.0,41.0,4.8,12.0,108.0,48.97,25.96
2017,12,3,8,15,545.5,47.5,4.9,12.0,149.5,92.52,50.82
2017,12,3,8,30,617.0,54.0,5.0,12.0,191.0,144.29,89.95
2017,12,3,8,45,662.5,58.5,5.1,12.5,231.0,196.64,135.21
2017,12,3,9,0,708.0,63.0,5.2,13.0,271.0,254.5,187.28
2017,12,3,9,15,738.0,66.0,5.1,13.0,307.5,308.78,237.69
2017,12,3,9,30,768.0,69.0,5.0,13.0,344.0,365.12,289.39
2017,12,3,9,45,792.5,70.5,4.95,13.0,376.0,419.32,338.56
2017,12,3,10,0,817.0,72.0,4.9,13.0,408.0,474.3,387.25
2017,12,3,10,15,831.5,74.0,4.85,13.0,433.5,525.06,431.39
2017,12,3,10,30,846.0,76.0,4.8,13.0,459.0,575.06,473.8
2017,12,3,10,45,855.5,77.0,4.8,13.5,478.0,619.88,510.34
2017,12,3,11,0,865.0,78.0,4.8,14.0,497.0,662.97,544.62
2017,12,3,11,15,870.5,78.5,4.8,14.0,508.0,700.79,575.15
2017,12,3,11,30,876.0,79.0,4.8,14.0,519.0,736.16,601.83
2017,12,3,11,45,877.5,79.5,4.8,14.0,523.0,765.9,624.09
2017,12,3,12,0,879.0,80.0,4.8,14.0,527.0,792.62,644.08
2017,12,3,12,15,877.5,79.5,4.8,14.0,523.0,812.62,659.06
2017,12,3,12,30,876.0,79.0,4.8,14.0,519.0,829.24,671.65
2017,12,3,12,45,855.0,83.5,4.8,14.0,505.0,832.37,674.27
2017,12,3,13,0,834.0,88.0,4.8,14.0,491.0,831.52,674.15
2017,12,3,13,15,824.5,86.5,4.75,14.0,472.0,829.49,672.99
2017,12,3,13,30,815.0,85.0,4.7,14.0,453.0,824.0,669.36
2017,12,3,13,45,801.5,83.0,4.7,14.0,428.0,811.1,660.56
2017,12,3,14,0,788.0,81.0,4.7,14.0,403.0,794.95,649.35
2017,12,3,14,15,766.0,78.0,4.7,14.0,371.0,767.35,629.34
2017,12,3,14,30,744.0,75.0,4.7,14.0,339.0,737.0,606.99
2017,12,3,14,45,715.5,70.5,4.7,14.0,302.5,703.38,581.64
2017,12,3,15,0,687.0,66.0,4.7,14.0,266.0,662.12,549.61
2017,12,3,15,15,640.0,61.0,4.55,13.5,226.0,604.57,504.08
2017,12,3,15,30,593.0,56.0,4.4,13.0,186.0,546.97,456.9
2017,12,3,15,45,525.5,48.5,4.25,13.0,145.5,472.14,393.08
2017,12,3,16,0,458.0,41.0,4.1,13.0,105.0,399.85,327.96
2017,12,3,16,15,229.0,36.5,4.05,12.5,68.5,232.76,178.46
2017,12,3,16,30,0.0,32.0,4.0,12.0,32.0,47.36,0.0
2017,12,3,16,45,0.0,16.0,4.0,12.0,16.0,14.55,0.0
2017,12,3,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,7,15,179.5,9.0,6.3,9.0,18.5,8.19,0.0
2017,12,4,7,30,359.0,18.0,6.4,9.0,37.0,16.16,0.0
2017,12,4,7,45,477.5,26.0,6.5,9.5,77.0,22.93,13.4
2017,12,4,8,0,596.0,34.0,6.6,10.0,117.0,47.26,22.91
2017,12,4,8,15,661.0,39.0,6.75,10.0,160.0,95.5,49.26
2017,12,4,8,30,726.0,44.0,6.9,10.0,203.0,151.1,91.59
2017,12,4,8,45,767.5,47.5,7.05,10.5,245.0,207.39,141.17
2017,12,4,9,0,809.0,51.0,7.2,11.0,287.0,267.57,196.71
2017,12,4,9,15,836.5,54.0,7.1,11.0,325.0,326.34,252.51
2017,12,4,9,30,864.0,57.0,7.0,11.0,363.0,386.29,308.86
2017,12,4,9,45,879.0,60.0,6.95,11.5,395.5,442.15,360.37
2017,12,4,10,0,894.0,63.0,6.9,12.0,428.0,497.7,410.17
2017,12,4,10,15,907.0,64.5,6.9,12.0,454.0,549.98,456.82
2017,12,4,10,30,920.0,66.0,6.9,12.0,480.0,601.17,501.48
2017,12,4,10,45,928.5,67.0,6.95,12.5,499.5,647.7,540.51
2017,12,4,11,0,937.0,68.0,7.0,13.0,519.0,692.23,577.04
2017,12,4,11,15,941.5,68.5,7.1,13.0,530.5,731.23,609.04
2017,12,4,11,30,946.0,69.0,7.2,13.0,542.0,767.52,637.41
2017,12,4,11,45,945.5,70.0,7.35,13.5,545.5,797.79,659.99
2017,12,4,12,0,945.0,71.0,7.5,14.0,549.0,824.78,680.01
2017,12,4,12,15,943.5,70.5,7.7,14.0,545.0,845.73,696.89
2017,12,4,12,30,942.0,70.0,7.9,14.0,541.0,863.14,711.19
2017,12,4,12,45,933.5,70.5,8.1,14.5,528.5,872.4,718.0
2017,12,4,13,0,925.0,71.0,8.3,15.0,516.0,877.9,722.05
2017,12,4,13,15,916.0,70.0,8.4,15.0,497.0,877.33,722.61
2017,12,4,13,30,907.0,69.0,8.5,15.0,478.0,873.09,720.47
2017,12,4,13,45,890.5,68.5,8.6,15.5,451.0,859.56,709.84
2017,12,4,14,0,874.0,68.0,8.7,16.0,424.0,850.8,702.98
2017,12,4,14,15,854.0,65.5,8.6,16.0,391.5,824.94,683.48
2017,12,4,14,30,834.0,63.0,8.5,16.0,359.0,796.08,661.44
2017,12,4,14,45,802.5,60.5,8.45,16.0,320.5,755.13,629.54
2017,12,4,15,0,771.0,58.0,8.4,16.0,282.0,712.09,595.24
2017,12,4,15,15,727.5,54.0,8.15,15.5,240.5,656.25,550.25
2017,12,4,15,30,684.0,50.0,7.9,15.0,199.0,599.63,503.0
2017,12,4,15,45,616.0,43.5,7.7,15.0,156.0,522.55,436.27
2017,12,4,16,0,548.0,37.0,7.5,15.0,113.0,447.32,368.25
2017,12,4,16,15,424.5,28.0,7.45,14.5,74.0,337.41,260.49
2017,12,4,16,30,301.0,19.0,7.4,14.0,35.0,230.27,2.3
2017,12,4,16,45,150.5,9.5,7.4,13.5,17.5,93.23,0.0
2017,12,4,17,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,5,7,15,182.0,8.5,3.8,8.5,17.5,7.73,0.0
2017,12,5,7,30,364.0,17.0,3.7,9.0,35.0,15.22,0.0
2017,12,5,7,45,481.5,25.0,3.6,9.5,74.5,22.03,12.5
2017,12,5,8,0,599.0,33.0,3.5,10.0,114.0,45.12,21.73
2017,12,5,8,15,664.0,38.0,3.35,10.5,157.5,93.37,47.41
2017,12,5,8,30,729.0,43.0,3.2,11.0,201.0,148.97,88.97
2017,12,5,8,45,769.0,46.5,3.05,11.5,242.5,205.01,137.58
2017,12,5,9,0,809.0,50.0,2.9,12.0,284.0,264.76,191.68
2017,12,5,9,15,836.0,52.5,2.8,12.0,321.5,322.83,245.57
2017,12,5,9,30,863.0,55.0,2.7,12.0,359.0,381.9,299.58
2017,12,5,9,45,875.0,59.0,2.6,12.5,391.0,437.46,349.0
2017,12,5,10,0,887.0,63.0,2.5,13.0,423.0,492.45,396.2
2017,12,5,10,15,900.0,64.5,2.45,13.5,449.5,544.39,439.5
2017,12,5,10,30,913.0,66.0,2.4,14.0,476.0,595.27,480.49
2017,12,5,10,45,921.0,67.5,2.35,14.5,495.0,641.78,516.82
2017,12,5,11,0,929.0,69.0,2.3,15.0,514.0,686.31,550.54
2017,12,5,11,15,934.0,69.5,2.15,15.0,526.0,725.42,579.26
2017,12,5,11,30,939.0,70.0,2.0,15.0,538.0,761.88,604.06
2017,12,5,11,45,940.5,70.0,1.85,15.5,542.0,792.32,622.96
2017,12,5,12,0,942.0,70.0,1.7,16.0,546.0,819.57,639.25
2017,12,5,12,15,940.5,70.0,1.65,16.0,542.0,841.13,653.61
2017,12,5,12,30,939.0,70.0,1.6,16.0,538.0,859.19,665.59
2017,12,5,12,45,905.0,78.0,1.6,16.5,521.0,864.38,668.11
2017,12,5,13,0,871.0,86.0,1.6,17.0,504.0,857.76,662.73
2017,12,5,13,15,861.0,84.5,1.6,17.0,484.5,855.77,662.07
2017,12,5,13,30,851.0,83.0,1.6,17.0,465.0,850.18,658.97
2017,12,5,13,45,836.0,81.0,1.6,17.0,439.0,836.2,650.13
2017,12,5,14,0,821.0,79.0,1.6,17.0,413.0,818.85,639.0
2017,12,5,14,15,799.5,76.0,1.5,17.0,380.5,791.64,619.73
2017,12,5,14,30,778.0,73.0,1.4,17.0,348.0,761.55,598.29
2017,12,5,14,45,746.0,69.5,1.35,17.0,310.5,719.74,568.54
2017,12,5,15,0,714.0,66.0,1.3,17.0,273.0,682.75,541.62
2017,12,5,15,15,667.0,61.0,1.2,16.5,232.0,624.79,498.67
2017,12,5,15,30,620.0,56.0,1.1,16.0,191.0,566.64,454.01
2017,12,5,15,45,546.5,48.5,1.05,16.0,148.5,486.9,390.41
2017,12,5,16,0,473.0,41.0,1.0,16.0,106.0,409.97,325.27
2017,12,5,16,15,347.0,30.5,0.95,15.5,68.5,300.24,224.46
2017,12,5,16,30,221.0,20.0,0.9,15.0,31.0,182.91,0.0
2017,12,5,16,45,110.5,10.0,0.9,15.0,15.5,71.24,0.0
2017,12,5,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,6,7,15,96.5,9.5,3.75,8.5,14.0,8.64,0.0
2017,12,6,7,30,193.0,19.0,3.8,9.0,28.0,15.77,0.0
2017,12,6,7,45,318.5,30.0,3.85,9.5,64.0,24.62,14.38
2017,12,6,8,0,444.0,41.0,3.9,10.0,100.0,45.17,25.01
2017,12,6,8,15,518.5,48.5,3.9,10.0,141.0,87.58,48.6
2017,12,6,8,30,593.0,56.0,3.9,10.0,182.0,138.61,86.62
2017,12,6,8,45,642.0,61.0,3.95,10.5,222.5,190.47,131.04
2017,12,6,9,0,691.0,66.0,4.0,11.0,263.0,247.28,181.95
2017,12,6,9,15,723.0,70.0,4.0,11.5,300.5,302.38,232.54
2017,12,6,9,30,755.0,74.0,4.0,12.0,338.0,360.16,284.8
2017,12,6,9,45,801.0,71.0,4.0,12.5,374.0,418.1,336.08
2017,12,6,10,0,847.0,68.0,4.0,13.0,410.0,478.73,388.39
2017,12,6,10,15,861.0,70.0,4.0,13.5,436.0,530.55,432.44
2017,12,6,10,30,875.0,72.0,4.0,14.0,462.0,581.52,474.51
2017,12,6,10,45,885.0,73.0,4.0,14.5,481.5,627.83,511.8
2017,12,6,11,0,895.0,74.0,4.0,15.0,501.0,668.25,543.72
2017,12,6,11,15,900.5,74.5,3.9,15.0,512.5,706.6,573.87
2017,12,6,11,30,906.0,75.0,3.8,15.0,524.0,742.44,599.96
2017,12,6,11,45,909.0,75.0,3.75,15.5,528.5,773.16,621.09
2017,12,6,12,0,912.0,75.0,3.7,16.0,533.0,800.89,639.9
2017,12,6,12,15,910.5,74.5,3.55,16.0,529.5,821.32,654.02
2017,12,6,12,30,909.0,74.0,3.4,16.0,526.0,838.34,665.67
2017,12,6,12,45,908.5,72.5,3.3,16.0,515.5,851.46,674.83
2017,12,6,13,0,908.0,71.0,3.2,16.0,505.0,861.07,681.57
2017,12,6,13,15,899.5,69.5,3.2,16.0,486.0,860.36,681.63
2017,12,6,13,30,891.0,68.0,3.2,16.0,467.0,856.03,679.29
2017,12,6,13,45,877.5,66.5,3.2,16.0,441.5,843.95,671.43
2017,12,6,14,0,864.0,65.0,3.2,16.0,416.0,836.69,667.16
2017,12,6,14,15,845.0,63.0,3.2,16.0,384.0,812.65,650.53
2017,12,6,14,30,826.0,61.0,3.2,16.0,352.0,785.63,631.56
2017,12,6,14,45,797.0,58.5,3.25,16.0,315.0,747.1,603.81
2017,12,6,15,0,768.0,56.0,3.3,16.0,278.0,706.45,573.67
2017,12,6,15,15,726.0,51.5,3.15,15.5,237.0,651.51,531.66
2017,12,6,15,30,684.0,47.0,3.0,15.0,196.0,595.88,487.44
2017,12,6,15,45,615.5,41.5,2.95,14.5,153.5,519.96,425.5
2017,12,6,16,0,547.0,36.0,2.9,14.0,111.0,445.81,361.59
2017,12,6,16,15,429.0,27.0,2.95,13.5,72.5,339.85,259.34
2017,12,6,16,30,311.0,18.0,3.0,13.0,34.0,228.84,0.0
2017,12,6,16,45,155.5,9.0,3.15,13.0,17.0,95.7,0.0
2017,12,6,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,7,7,15,106.5,8.5,5.2,9.0,13.0,7.73,0.0
2017,12,7,7,30,213.0,17.0,5.2,9.0,26.0,13.98,0.0
2017,12,7,7,45,315.5,29.5,5.2,9.5,61.5,24.25,13.81
2017,12,7,8,0,418.0,42.0,5.2,10.0,97.0,44.54,25.37
2017,12,7,8,15,490.5,51.0,5.1,10.5,138.0,86.42,48.82
2017,12,7,8,30,563.0,60.0,5.0,11.0,179.0,136.76,86.11
2017,12,7,8,45,595.0,69.0,4.95,11.5,217.5,187.2,129.75
2017,12,7,9,0,627.0,78.0,4.9,12.0,256.0,240.83,178.15
2017,12,7,9,15,660.5,83.5,4.75,12.5,293.0,294.49,226.97
2017,12,7,9,30,694.0,89.0,4.6,13.0,330.0,350.84,277.53
2017,12,7,9,45,716.0,93.5,4.5,13.5,362.0,403.75,324.49
2017,12,7,10,0,738.0,98.0,4.4,14.0,394.0,457.49,370.83
2017,12,7,10,15,754.5,101.0,4.2,14.5,420.0,507.38,412.54
2017,12,7,10,30,771.0,104.0,4.0,15.0,446.0,556.94,452.75
2017,12,7,10,45,770.5,109.0,3.8,15.5,463.0,597.79,484.96
2017,12,7,11,0,770.0,114.0,3.6,16.0,480.0,636.44,514.46
2017,12,7,11,15,776.5,115.0,3.35,16.0,491.5,673.19,542.59
2017,12,7,11,30,783.0,116.0,3.1,16.0,503.0,707.84,568.41
2017,12,7,11,45,775.0,119.5,2.9,16.5,505.5,732.25,584.88
2017,12,7,12,0,767.0,123.0,2.7,17.0,508.0,753.48,598.01
2017,12,7,12,15,765.0,122.5,2.6,17.0,504.5,771.76,610.6
2017,12,7,12,30,763.0,122.0,2.5,17.0,501.0,787.0,621.01
2017,12,7,12,45,729.5,128.5,2.45,17.5,484.0,781.01,615.38
2017,12,7,13,0,696.0,135.0,2.4,18.0,467.0,770.92,607.13
2017,12,7,13,15,684.5,132.5,2.35,18.0,449.0,765.95,603.87
2017,12,7,13,30,673.0,130.0,2.3,18.0,431.0,757.84,598.39
2017,12,7,13,45,648.0,128.0,2.25,18.0,404.5,735.75,582.83
2017,12,7,14,0,623.0,126.0,2.2,18.0,378.0,710.74,565.2
2017,12,7,14,15,653.5,98.0,2.0,17.5,344.5,701.26,558.95
2017,12,7,14,30,684.0,70.0,1.8,17.0,311.0,684.38,546.87
2017,12,7,14,45,577.5,86.5,1.65,17.0,275.0,610.01,491.07
2017,12,7,15,0,471.0,103.0,1.5,17.0,239.0,532.05,431.05
2017,12,7,15,15,426.0,91.5,1.5,16.5,201.0,474.21,386.72
2017,12,7,15,30,381.0,80.0,1.5,16.0,163.0,417.1,341.05
2017,12,7,15,45,314.5,66.0,1.55,16.0,124.5,342.64,279.19
2017,12,7,16,0,248.0,52.0,1.6,16.0,86.0,271.59,217.93
2017,12,7,16,15,124.0,36.5,1.65,15.5,53.5,151.92,112.81
2017,12,7,16,30,0.0,21.0,1.7,15.0,21.0,22.44,0.0
2017,12,7,16,45,0.0,10.5,1.75,15.0,10.5,9.55,0.0
2017,12,7,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,8.5,3.25,10.0,8.5,7.73,0.0
2017,12,8,7,30,0.0,17.0,3.2,10.0,17.0,14.73,0.0
2017,12,8,7,45,112.5,32.5,3.2,10.5,46.5,26.08,14.89
2017,12,8,8,0,225.0,48.0,3.2,11.0,76.0,42.93,27.1
2017,12,8,8,15,274.5,63.0,3.3,11.5,110.5,76.64,48.85
2017,12,8,8,30,324.0,78.0,3.4,12.0,145.0,116.3,79.03
2017,12,8,8,45,365.0,89.5,3.55,12.5,180.0,156.95,112.97
2017,12,8,9,0,406.0,101.0,3.7,13.0,215.0,202.08,152.11
2017,12,8,9,15,469.0,98.0,3.75,13.0,247.0,244.63,189.51
2017,12,8,9,30,532.0,95.0,3.8,13.0,279.0,296.26,234.94
2017,12,8,9,45,548.0,102.0,3.85,13.5,306.5,340.76,274.45
2017,12,8,10,0,564.0,109.0,3.9,14.0,334.0,385.9,313.56
2017,12,8,10,15,597.0,109.0,3.85,14.0,361.0,433.15,354.05
2017,12,8,10,30,630.0,109.0,3.8,14.0,388.0,481.84,394.96
2017,12,8,10,45,535.5,138.5,3.8,14.5,382.5,480.68,393.96
2017,12,8,11,0,441.0,168.0,3.8,15.0,377.0,475.81,389.2
2017,12,8,11,15,426.0,176.0,3.7,15.5,381.5,493.89,403.0
2017,12,8,11,30,411.0,184.0,3.6,16.0,386.0,509.65,414.54
2017,12,8,11,45,527.0,154.5,3.55,16.5,416.5,579.33,470.23
2017,12,8,12,0,643.0,125.0,3.5,17.0,447.0,659.28,532.27
2017,12,8,12,15,674.5,115.5,3.5,17.0,451.0,691.05,556.13
2017,12,8,12,30,706.0,106.0,3.5,17.0,455.0,721.0,578.52
2017,12,8,12,45,732.0,111.5,3.5,17.0,466.0,762.48,609.42
2017,12,8,13,0,758.0,117.0,3.5,17.0,477.0,801.66,638.41
2017,12,8,13,15,591.0,137.5,3.45,17.0,412.0,691.48,556.74
2017,12,8,13,30,424.0,158.0,3.4,17.0,347.0,573.27,465.46
2017,12,8,13,45,571.5,130.0,3.4,17.0,370.0,666.91,540.82
2017,12,8,14,0,719.0,102.0,3.4,17.0,393.0,764.63,614.27
2017,12,8,14,15,695.0,98.0,3.3,17.0,361.5,735.52,592.24
2017,12,8,14,30,671.0,94.0,3.2,17.0,330.0,703.91,568.98
2017,12,8,14,45,646.0,87.0,3.1,17.0,294.5,665.78,540.38
2017,12,8,15,0,621.0,80.0,3.0,17.0,259.0,625.82,509.71
2017,12,8,15,15,573.0,73.0,2.9,16.5,219.5,566.67,464.14
2017,12,8,15,30,525.0,66.0,2.8,16.0,180.0,507.43,416.88
2017,12,8,15,45,462.0,56.0,2.7,15.5,140.0,434.94,356.57
2017,12,8,16,0,399.0,46.0,2.6,15.0,100.0,364.67,295.14
2017,12,8,16,15,199.5,37.5,2.65,14.5,64.5,216.08,162.95
2017,12,8,16,30,0.0,29.0,2.7,14.0,29.0,39.88,0.0
2017,12,8,16,45,0.0,14.5,2.8,13.5,14.5,13.19,0.0
2017,12,8,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.0,4.7,9.5,10.0,9.1,0.0
2017,12,9,7,30,0.0,20.0,4.8,10.0,20.0,16.9,0.0
2017,12,9,7,45,157.0,31.5,4.95,10.5,51.0,24.63,13.39
2017,12,9,8,0,314.0,43.0,5.1,11.0,82.0,39.99,23.78
2017,12,9,8,15,369.5,54.5,5.1,11.0,118.0,76.17,45.03
2017,12,9,8,30,425.0,66.0,5.1,11.0,154.0,118.81,76.99
2017,12,9,8,45,469.5,74.0,5.2,11.5,189.5,164.71,115.71
2017,12,9,9,0,514.0,82.0,5.3,12.0,225.0,213.3,158.68
2017,12,9,9,15,563.0,81.0,5.3,12.5,257.5,259.16,200.07
2017,12,9,9,30,612.0,80.0,5.3,13.0,290.0,309.24,245.14
2017,12,9,9,45,565.5,99.0,5.35,13.5,307.0,343.83,277.99
2017,12,9,10,0,519.0,118.0,5.4,14.0,324.0,368.75,301.4
2017,12,9,10,15,632.5,99.0,5.3,14.5,366.0,439.76,361.05
2017,12,9,10,30,746.0,80.0,5.2,15.0,408.0,513.04,421.83
2017,12,9,10,45,737.0,86.5,5.1,15.5,422.0,548.67,450.91
2017,12,9,11,0,728.0,93.0,5.0,16.0,436.0,583.44,478.46
2017,12,9,11,15,800.5,90.0,4.8,16.0,476.0,656.24,536.16
2017,12,9,11,30,873.0,87.0,4.6,16.0,516.0,733.29,594.86
2017,12,9,11,45,711.5,120.0,4.45,16.5,471.5,683.15,553.82
2017,12,9,12,0,550.0,153.0,4.3,17.0,427.0,611.5,495.97
2017,12,9,12,15,566.5,147.0,4.15,17.0,427.5,633.32,513.54
2017,12,9,12,30,583.0,141.0,4.0,17.0,428.0,660.13,534.2
2017,12,9,12,45,520.5,153.0,3.9,17.5,405.5,628.07,507.96
2017,12,9,13,0,458.0,165.0,3.8,18.0,383.0,598.89,483.94
2017,12,9,13,15,652.5,123.5,3.7,18.0,421.0,727.38,583.82
2017,12,9,13,30,847.0,82.0,3.6,18.0,459.0,841.86,667.42
2017,12,9,13,45,834.0,79.5,3.5,18.5,433.5,829.42,656.57
2017,12,9,14,0,821.0,77.0,3.4,19.0,408.0,813.61,644.29
2017,12,9,14,15,634.0,94.5,3.2,18.5,338.0,679.88,546.63
2017,12,9,14,30,447.0,112.0,3.0,18.0,268.0,534.98,436.95
2017,12,9,14,45,420.0,105.0,2.9,18.0,239.5,499.63,409.88
2017,12,9,15,0,393.0,98.0,2.8,18.0,211.0,463.63,381.04
2017,12,9,15,15,366.0,86.5,2.65,17.5,179.5,421.36,347.17
2017,12,9,15,30,339.0,75.0,2.5,17.0,148.0,379.11,312.15
2017,12,9,15,45,299.5,61.5,2.45,16.5,116.0,325.56,266.76
2017,12,9,16,0,260.0,48.0,2.4,16.0,84.0,273.66,220.81
2017,12,9,16,15,130.0,36.5,2.55,15.5,54.5,155.83,116.22
2017,12,9,16,30,0.0,25.0,2.7,15.0,25.0,30.48,0.0
2017,12,9,16,45,0.0,12.5,2.9,14.5,12.5,11.37,0.0
2017,12,9,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
