Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,12,10,7,15,117.5,7.5,5.6,9.0,12.0,6.82,0.0
2017,12,10,7,30,235.0,15.0,5.7,9.0,24.0,13.64,0.0
2017,12,10,7,45,361.0,25.5,5.85,9.5,60.0,20.87,10.2
2017,12,10,8,0,487.0,36.0,6.0,10.0,96.0,37.37,20.23
2017,12,10,8,15,561.0,43.0,6.0,10.5,137.5,81.11,42.26
2017,12,10,8,30,635.0,50.0,6.0,11.0,179.0,133.35,79.95
2017,12,10,8,45,676.5,55.5,6.05,11.5,219.5,187.39,126.18
2017,12,10,9,0,718.0,61.0,6.1,12.0,260.0,243.93,177.34
2017,12,10,9,15,750.0,65.0,6.0,12.5,297.5,299.87,229.14
2017,12,10,9,30,782.0,69.0,5.9,13.0,335.0,358.16,282.52
2017,12,10,9,45,808.5,70.5,5.85,13.5,368.5,413.65,332.77
2017,12,10,10,0,835.0,72.0,5.8,14.0,402.0,470.14,382.59
2017,12,10,10,15,850.0,74.0,5.6,14.5,428.5,521.99,427.11
2017,12,10,10,30,865.0,76.0,5.4,15.0,455.0,573.13,469.62
2017,12,10,10,45,871.0,78.5,5.25,15.5,474.0,618.48,506.34
2017,12,10,11,0,877.0,81.0,5.1,16.0,493.0,661.86,540.41
2017,12,10,11,15,883.0,81.5,4.8,16.5,505.5,700.82,569.54
2017,12,10,11,30,889.0,82.0,4.5,17.0,518.0,737.36,594.96
2017,12,10,11,45,889.0,83.0,4.25,17.5,522.0,767.46,614.54
2017,12,10,12,0,889.0,84.0,4.0,18.0,526.0,794.47,632.05
2017,12,10,12,15,888.0,84.0,3.85,18.0,523.0,816.31,647.23
2017,12,10,12,30,887.0,84.0,3.7,18.0,520.0,834.8,659.99
2017,12,10,12,45,892.5,80.5,3.55,18.5,511.0,850.95,669.82
2017,12,10,13,0,898.0,77.0,3.4,19.0,502.0,863.67,677.18
2017,12,10,13,15,889.5,76.0,3.35,19.0,484.0,864.24,677.82
2017,12,10,13,30,881.0,75.0,3.3,19.0,466.0,861.16,676.06
2017,12,10,13,45,869.5,72.5,3.25,19.5,441.0,850.06,667.4
2017,12,10,14,0,858.0,70.0,3.2,20.0,416.0,835.48,656.35
2017,12,10,14,15,838.5,67.5,3.05,19.5,384.0,810.89,639.94
2017,12,10,14,30,819.0,65.0,2.9,19.0,352.0,783.3,621.14
2017,12,10,14,45,794.0,61.5,2.8,19.0,315.5,747.24,594.83
2017,12,10,15,0,769.0,58.0,2.7,19.0,279.0,708.88,566.19
2017,12,10,15,15,726.5,53.5,2.6,18.5,238.0,653.89,525.1
2017,12,10,15,30,684.0,49.0,2.5,18.0,197.0,598.09,481.74
2017,12,10,15,45,621.5,42.5,2.45,17.5,155.0,525.53,423.5
2017,12,10,16,0,559.0,36.0,2.4,17.0,113.0,454.46,363.09
2017,12,10,16,15,279.5,36.0,2.55,16.5,74.5,265.02,199.2
2017,12,10,16,30,0.0,36.0,2.7,16.0,36.0,58.96,0.0
2017,12,10,16,45,0.0,18.0,2.85,15.5,18.0,16.37,0.0
2017,12,10,17,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.0,5.3,10.0,6.0,5.46,0.0
2017,12,11,7,30,0.0,12.0,5.4,10.0,12.0,10.91,0.0
2017,12,11,7,45,127.5,28.0,5.5,10.5,43.5,21.87,10.5
2017,12,11,8,0,255.0,44.0,5.6,11.0,75.0,38.37,23.81
2017,12,11,8,15,320.0,58.0,5.7,11.0,112.5,73.73,45.1
2017,12,11,8,30,385.0,72.0,5.8,11.0,150.0,116.8,77.05
2017,12,11,8,45,452.5,80.0,5.9,11.5,190.0,162.48,114.35
2017,12,11,9,0,520.0,88.0,6.0,12.0,230.0,217.95,162.16
2017,12,11,9,15,612.5,75.5,5.85,12.5,266.0,266.27,204.52
2017,12,11,9,30,705.0,63.0,5.7,13.0,302.0,322.93,254.69
2017,12,11,9,45,712.5,80.5,5.6,13.5,341.5,382.89,308.34
2017,12,11,10,0,720.0,98.0,5.5,14.0,381.0,442.82,360.37
2017,12,11,10,15,737.5,101.0,5.35,14.0,407.5,492.35,403.41
2017,12,11,10,30,755.0,104.0,5.2,14.0,434.0,541.71,445.25
2017,12,11,10,45,759.0,108.5,5.1,14.5,452.0,584.18,479.79
2017,12,11,11,0,763.0,113.0,5.0,15.0,470.0,624.88,511.98
2017,12,11,11,15,769.5,114.0,4.75,15.0,482.0,661.52,540.77
2017,12,11,11,30,776.0,115.0,4.5,15.0,494.0,696.12,567.25
2017,12,11,11,45,775.0,116.5,4.3,15.5,498.0,723.53,586.7
2017,12,11,12,0,774.0,118.0,4.1,16.0,502.0,748.16,603.07
2017,12,11,12,15,772.0,117.5,3.9,16.0,498.5,766.85,616.12
2017,12,11,12,30,770.0,117.0,3.7,16.0,495.0,782.49,626.93
2017,12,11,12,45,771.0,114.0,3.5,16.5,485.5,794.58,633.93
2017,12,11,13,0,772.0,111.0,3.3,17.0,476.0,803.55,638.65
2017,12,11,13,15,761.0,109.0,3.15,17.0,458.0,800.47,636.1
2017,12,11,13,30,750.0,107.0,3.0,17.0,440.0,794.1,631.31
2017,12,11,13,45,730.0,105.0,2.9,17.5,414.5,776.92,617.84
2017,12,11,14,0,710.0,103.0,2.8,18.0,389.0,756.71,602.27
2017,12,11,14,15,686.5,98.5,2.6,17.5,358.0,727.8,581.91
2017,12,11,14,30,663.0,94.0,2.4,17.0,327.0,696.41,559.45
2017,12,11,14,45,629.0,88.5,2.25,17.0,291.0,653.14,526.9
2017,12,11,15,0,595.0,83.0,2.1,17.0,255.0,608.31,492.54
2017,12,11,15,15,548.0,75.5,2.0,16.5,216.0,550.11,448.07
2017,12,11,15,30,501.0,68.0,1.9,16.0,177.0,491.79,401.87
2017,12,11,15,45,435.0,57.5,1.85,16.0,137.0,417.46,339.99
2017,12,11,16,0,369.0,47.0,1.8,16.0,97.0,345.57,277.64
2017,12,11,16,15,267.0,33.0,1.85,15.5,62.0,251.76,190.04
2017,12,11,16,30,165.0,19.0,1.9,15.0,27.0,149.27,5.05
2017,12,11,16,45,82.5,9.5,1.95,15.0,13.5,55.3,0.0
2017,12,11,17,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,9.5,4.15,9.0,9.5,8.64,0.0
2017,12,12,7,30,0.0,19.0,4.1,9.0,19.0,17.28,0.0
2017,12,12,7,45,207.0,28.5,4.05,9.5,53.5,22.41,10.52
2017,12,12,8,0,414.0,38.0,4.0,10.0,88.0,36.14,21.16
2017,12,12,8,15,491.0,47.5,4.05,10.5,129.0,77.73,42.48
2017,12,12,8,30,568.0,57.0,4.1,11.0,170.0,128.29,78.53
2017,12,12,8,45,607.0,65.0,4.15,11.5,209.5,178.98,121.39
2017,12,12,9,0,646.0,73.0,4.2,12.0,249.0,233.66,170.18
2017,12,12,9,15,681.0,78.0,4.2,12.0,286.5,287.93,219.96
2017,12,12,9,30,716.0,83.0,4.2,12.0,324.0,345.03,271.97
2017,12,12,9,45,768.0,80.5,4.2,12.5,361.5,403.94,324.02
2017,12,12,10,0,820.0,78.0,4.2,13.0,399.0,466.0,377.62
2017,12,12,10,15,836.0,80.5,4.2,13.5,426.0,518.3,422.29
2017,12,12,10,30,852.0,83.0,4.2,14.0,453.0,570.04,465.21
2017,12,12,10,45,860.5,85.0,4.25,14.5,472.5,615.96,502.6
2017,12,12,11,0,869.0,87.0,4.3,15.0,492.0,660.14,537.7
2017,12,12,11,15,875.5,88.0,4.2,15.0,505.0,699.92,569.01
2017,12,12,11,30,882.0,89.0,4.1,15.0,518.0,737.36,597.71
2017,12,12,11,45,882.0,90.0,4.0,15.5,522.5,767.5,618.35
2017,12,12,12,0,882.0,91.0,3.9,16.0,527.0,794.56,636.56
2017,12,12,12,15,881.0,90.5,3.8,16.0,524.0,815.93,651.71
2017,12,12,12,30,880.0,90.0,3.7,16.0,521.0,833.95,664.45
2017,12,12,12,45,868.5,91.5,3.65,16.5,509.0,842.27,669.22
2017,12,12,13,0,857.0,93.0,3.6,17.0,497.0,846.86,671.44
2017,12,12,13,15,847.5,91.0,3.55,17.0,479.0,845.4,670.69
2017,12,12,13,30,838.0,89.0,3.5,17.0,461.0,840.35,667.49
2017,12,12,13,45,820.5,87.5,3.45,17.0,435.0,825.63,657.34
2017,12,12,14,0,803.0,86.0,3.4,17.0,409.0,807.52,644.79
2017,12,12,14,15,781.5,83.0,3.2,17.0,377.5,787.6,630.04
2017,12,12,14,30,760.0,80.0,3.0,17.0,346.0,758.9,608.64
2017,12,12,14,45,725.5,76.0,2.85,17.0,308.5,715.91,576.53
2017,12,12,15,0,691.0,72.0,2.7,17.0,271.0,671.16,542.47
2017,12,12,15,15,645.5,66.0,2.55,16.5,230.5,614.13,498.98
2017,12,12,15,30,600.0,60.0,2.4,16.0,190.0,556.74,453.6
2017,12,12,15,45,528.0,52.0,2.25,15.5,148.5,478.34,389.82
2017,12,12,16,0,456.0,44.0,2.1,15.0,107.0,402.38,324.21
2017,12,12,16,15,344.5,32.0,2.05,14.5,69.5,301.07,228.77
2017,12,12,16,30,233.0,20.0,2.0,14.0,32.0,191.77,13.63
2017,12,12,16,45,116.5,10.0,1.95,14.0,16.0,75.07,0.0
2017,12,12,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,13,7,15,76.0,6.0,3.75,8.0,8.5,0.0,0.0
2017,12,13,7,30,152.0,12.0,3.8,8.0,17.0,10.91,0.0
2017,12,13,7,45,280.0,25.0,3.9,8.5,51.5,20.53,8.75
2017,12,13,8,0,408.0,38.0,4.0,9.0,86.0,35.16,24.91
2017,12,13,8,15,486.0,47.0,4.0,9.5,126.5,75.82,41.45
2017,12,13,8,30,564.0,56.0,4.0,10.0,167.0,125.57,76.7
2017,12,13,8,45,616.0,62.5,4.05,10.5,208.5,176.95,119.59
2017,12,13,9,0,668.0,69.0,4.1,11.0,250.0,233.76,169.88
2017,12,13,9,15,703.0,73.5,3.95,11.0,287.5,288.63,220.36
2017,12,13,9,30,738.0,78.0,3.8,11.0,325.0,346.28,273.02
2017,12,13,9,45,748.5,84.5,3.7,11.5,356.0,398.5,320.19
2017,12,13,10,0,759.0,91.0,3.6,12.0,387.0,450.42,365.65
2017,12,13,10,15,776.0,94.0,3.55,12.5,413.5,501.43,409.05
2017,12,13,10,30,793.0,97.0,3.5,13.0,440.0,552.15,450.91
2017,12,13,10,45,809.5,97.5,3.5,13.5,461.0,599.29,489.0
2017,12,13,11,0,826.0,98.0,3.5,14.0,482.0,643.13,523.63
2017,12,13,11,15,832.0,99.0,3.5,14.5,494.5,681.22,552.99
2017,12,13,11,30,838.0,100.0,3.5,15.0,507.0,717.06,580.02
2017,12,13,11,45,842.5,100.0,3.5,15.5,512.5,748.27,602.11
2017,12,13,12,0,847.0,100.0,3.5,16.0,518.0,776.76,621.78
2017,12,13,12,15,844.5,99.5,3.5,16.0,514.5,796.34,636.04
2017,12,13,12,30,842.0,99.0,3.5,16.0,511.0,812.62,648.01
2017,12,13,12,45,819.5,102.5,3.5,16.0,497.0,813.61,648.93
2017,12,13,13,0,797.0,106.0,3.5,16.0,483.0,816.73,651.68
2017,12,13,13,15,785.5,104.5,3.5,16.0,464.0,814.21,650.4
2017,12,13,13,30,774.0,103.0,3.5,16.0,445.0,808.33,646.8
2017,12,13,13,45,760.5,99.0,3.55,16.0,420.5,794.44,637.63
2017,12,13,14,0,747.0,95.0,3.6,16.0,396.0,777.41,626.16
2017,12,13,14,15,707.0,84.0,3.45,16.0,351.5,726.45,588.28
2017,12,13,14,30,667.0,73.0,3.3,16.0,307.0,672.89,548.11
2017,12,13,14,45,656.5,74.5,3.15,16.0,284.5,658.12,536.99
2017,12,13,15,0,646.0,76.0,3.0,16.0,262.0,640.54,522.95
2017,12,13,15,15,599.0,69.5,2.75,15.5,222.5,582.74,477.73
2017,12,13,15,30,552.0,63.0,2.5,15.0,183.0,524.73,431.03
2017,12,13,15,45,489.5,53.5,2.3,14.5,143.0,452.77,371.37
2017,12,13,16,0,427.0,44.0,2.1,14.0,103.0,382.95,310.26
2017,12,13,16,15,317.0,32.0,2.05,13.5,67.0,283.62,216.83
2017,12,13,16,30,207.0,20.0,2.0,13.0,31.0,176.51,18.01
2017,12,13,16,45,103.5,10.0,2.0,13.0,15.5,67.8,0.0
2017,12,13,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,14,7,15,95.0,6.0,2.55,10.0,9.0,0.0,0.0
2017,12,14,7,30,190.0,12.0,2.6,10.0,18.0,10.91,0.0
2017,12,14,7,45,332.0,22.0,2.65,10.5,52.5,17.89,6.36
2017,12,14,8,0,474.0,32.0,2.7,11.0,87.0,31.53,21.51
2017,12,14,8,15,551.0,39.0,2.9,11.5,128.0,73.6,37.23
2017,12,14,8,30,628.0,46.0,3.1,12.0,169.0,124.62,72.46
2017,12,14,8,45,681.0,50.0,3.3,12.5,210.0,176.92,115.68
2017,12,14,9,0,734.0,54.0,3.5,13.0,251.0,234.62,166.61
2017,12,14,9,15,766.0,57.5,3.6,13.0,289.0,290.63,218.33
2017,12,14,9,30,798.0,61.0,3.7,13.0,327.0,348.96,271.86
2017,12,14,9,45,821.0,63.0,3.8,13.5,360.0,404.1,321.59
2017,12,14,10,0,844.0,65.0,3.9,14.0,393.0,459.93,370.59
2017,12,14,10,15,859.5,67.0,3.85,14.5,419.5,512.37,415.33
2017,12,14,10,30,875.0,69.0,3.8,15.0,446.0,564.18,458.16
2017,12,14,10,45,886.5,69.5,3.75,15.5,466.5,607.67,493.43
2017,12,14,11,0,898.0,70.0,3.7,16.0,487.0,652.31,528.5
2017,12,14,11,15,904.0,71.0,3.55,16.0,500.0,692.06,559.58
2017,12,14,11,30,910.0,72.0,3.4,16.0,513.0,729.4,586.94
2017,12,14,11,45,914.0,71.5,3.3,16.5,518.0,760.9,608.25
2017,12,14,12,0,918.0,71.0,3.2,17.0,523.0,789.49,627.23
2017,12,14,12,15,917.0,71.0,3.2,17.0,520.5,811.73,643.24
2017,12,14,12,30,916.0,71.0,3.2,17.0,518.0,830.6,656.92
2017,12,14,12,45,902.5,73.0,3.2,17.5,506.0,838.34,661.43
2017,12,14,13,0,889.0,75.0,3.2,18.0,494.0,850.05,669.0
2017,12,14,13,15,880.0,74.0,3.2,18.0,476.0,850.57,669.88
2017,12,14,13,30,871.0,73.0,3.2,18.0,458.0,847.47,668.37
2017,12,14,13,45,857.0,71.5,3.2,18.5,433.0,835.99,659.67
2017,12,14,14,0,843.0,70.0,3.2,19.0,408.0,821.09,648.61
2017,12,14,14,15,822.5,67.5,3.1,18.5,377.0,796.24,632.15
2017,12,14,14,30,802.0,65.0,3.0,18.0,346.0,768.46,613.31
2017,12,14,14,45,772.0,62.0,2.9,18.0,309.5,729.67,584.77
2017,12,14,15,0,742.0,59.0,2.8,18.0,273.0,688.79,554.02
2017,12,14,15,15,698.5,54.5,2.65,17.5,233.0,633.98,512.48
2017,12,14,15,30,655.0,50.0,2.5,17.0,193.0,578.43,468.81
2017,12,14,15,45,586.5,44.0,2.45,16.5,151.5,503.13,408.15
2017,12,14,16,0,518.0,38.0,2.4,16.0,110.0,438.58,352.43
2017,12,14,16,15,401.5,28.5,2.45,15.5,72.5,334.68,254.88
2017,12,14,16,30,285.0,19.0,2.5,15.0,35.0,223.42,31.63
2017,12,14,16,45,142.5,9.5,2.55,14.5,17.5,89.58,0.0
2017,12,14,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,7.5,3.05,10.0,7.5,0.0,0.0
2017,12,15,7,30,0.0,15.0,2.9,10.0,15.0,13.64,0.0
2017,12,15,7,45,183.0,26.0,2.75,10.5,46.5,20.45,7.5
2017,12,15,8,0,366.0,37.0,2.6,11.0,78.0,32.14,21.96
2017,12,15,8,15,444.5,46.0,2.55,11.0,117.0,70.0,38.25
2017,12,15,8,30,523.0,55.0,2.5,11.0,156.0,117.04,70.97
2017,12,15,8,45,567.5,62.5,2.45,11.5,194.5,165.39,111.0
2017,12,15,9,0,612.0,70.0,2.4,12.0,233.0,218.41,157.53
2017,12,15,9,15,588.0,77.5,2.35,12.5,252.5,255.61,193.87
2017,12,15,9,30,564.0,85.0,2.3,13.0,272.0,289.42,226.55
2017,12,15,9,45,555.0,97.0,2.25,13.5,296.0,330.25,263.38
2017,12,15,10,0,546.0,109.0,2.2,14.0,320.0,369.21,297.37
2017,12,15,10,15,486.0,130.0,2.2,14.0,327.0,385.94,313.2
2017,12,15,10,30,426.0,151.0,2.2,14.0,334.0,400.17,325.91
2017,12,15,10,45,355.5,171.5,2.2,14.5,329.0,392.34,319.73
2017,12,15,11,0,285.0,192.0,2.2,15.0,324.0,387.21,314.92
2017,12,15,11,15,330.0,189.5,2.3,15.0,346.5,427.93,348.41
2017,12,15,11,30,375.0,187.0,2.4,15.0,369.0,470.7,383.06
2017,12,15,11,45,360.5,196.5,2.55,15.0,372.5,485.26,394.61
2017,12,15,12,0,346.0,206.0,2.7,15.0,376.0,498.1,404.85
2017,12,15,12,15,351.5,203.5,2.6,15.0,376.0,510.88,414.98
2017,12,15,12,30,357.0,201.0,2.5,15.0,376.0,522.58,424.22
2017,12,15,12,45,368.0,190.5,2.45,15.0,367.5,527.94,429.06
2017,12,15,13,0,379.0,180.0,2.4,15.0,359.0,531.95,432.93
2017,12,15,13,15,392.5,170.5,2.35,14.5,349.5,554.16,451.25
2017,12,15,13,30,406.0,161.0,2.3,14.0,340.0,559.06,456.57
2017,12,15,13,45,398.5,152.5,2.25,14.0,320.5,545.58,446.63
2017,12,15,14,0,391.0,144.0,2.2,14.0,301.0,530.29,435.34
2017,12,15,14,15,365.0,139.5,2.25,14.0,277.5,502.77,414.31
2017,12,15,14,30,339.0,135.0,2.3,14.0,254.0,458.51,380.13
2017,12,15,14,45,326.0,122.0,2.35,14.0,226.5,429.29,357.47
2017,12,15,15,0,313.0,109.0,2.4,14.0,199.0,399.21,333.43
2017,12,15,15,15,288.0,95.0,2.45,13.5,169.0,357.8,299.86
2017,12,15,15,30,263.0,81.0,2.5,13.0,139.0,316.54,265.31
2017,12,15,15,45,227.0,66.0,2.55,13.0,108.0,266.28,221.55
2017,12,15,16,0,191.0,51.0,2.6,13.0,77.0,217.4,177.65
2017,12,15,16,15,125.0,35.5,2.55,13.0,50.5,149.78,114.08
2017,12,15,16,30,59.0,20.0,2.5,13.0,24.0,74.54,9.92
2017,12,15,16,45,29.5,10.0,2.5,13.0,12.0,25.88,0.0
2017,12,15,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,8.4,11.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,12,16,7,15,98.5,6.0,9.0,12.0,8.0,0.0,0.0
2017,12,16,7,30,197.0,12.0,9.2,12.0,16.0,10.91,0.0
2017,12,16,7,45,341.5,21.0,9.4,12.0,50.0,18.66,5.67
2017,12,16,8,0,486.0,30.0,9.6,12.0,84.0,27.53,17.8
2017,12,16,8,15,564.0,36.5,9.7,12.0,124.5,69.6,33.98
2017,12,16,8,30,642.0,43.0,9.8,12.0,165.0,120.7,68.79
2017,12,16,8,45,690.5,47.0,9.95,12.5,205.5,172.76,112.13
2017,12,16,9,0,739.0,51.0,10.1,13.0,246.0,229.7,163.25
2017,12,16,9,15,769.5,54.0,10.05,13.0,283.5,284.89,215.37
2017,12,16,9,30,800.0,57.0,10.0,13.0,321.0,342.23,269.5
2017,12,16,9,45,817.5,60.0,9.95,13.5,352.5,396.24,319.9
2017,12,16,10,0,835.0,63.0,9.9,14.0,384.0,450.43,369.28
2017,12,16,10,15,849.0,64.5,9.85,14.0,410.5,501.15,415.38
2017,12,16,10,30,863.0,66.0,9.8,14.0,437.0,548.45,457.71
2017,12,16,10,45,759.0,88.0,9.8,14.5,425.0,553.43,462.87
2017,12,16,11,0,655.0,110.0,9.8,15.0,413.0,547.2,457.75
2017,12,16,11,15,656.5,113.5,9.8,15.0,424.0,579.44,485.26
2017,12,16,11,30,658.0,117.0,9.8,15.0,435.0,609.73,510.77
2017,12,16,11,45,659.5,117.5,9.85,15.5,439.0,634.64,530.81
2017,12,16,12,0,661.0,118.0,9.9,16.0,443.0,657.29,548.8
2017,12,16,12,15,507.5,156.0,9.9,16.0,404.5,592.21,494.15
2017,12,16,12,30,354.0,194.0,9.9,16.0,366.0,511.43,426.12
2017,12,16,12,45,393.5,182.0,9.9,16.0,369.5,553.4,461.47
2017,12,16,13,0,433.0,170.0,9.9,16.0,373.0,580.53,484.92
2017,12,16,13,15,426.5,165.5,9.85,16.0,360.0,576.54,482.17
2017,12,16,13,30,420.0,161.0,9.8,16.0,347.0,570.59,477.9
2017,12,16,13,45,627.0,114.5,9.8,16.0,375.0,699.0,585.24
2017,12,16,14,0,834.0,68.0,9.8,16.0,403.0,810.42,674.58
2017,12,16,14,15,813.5,65.5,9.65,16.0,372.0,785.85,655.37
2017,12,16,14,30,793.0,63.0,9.5,16.0,341.0,758.4,633.99
2017,12,16,14,45,765.5,60.0,9.35,16.0,305.5,722.01,605.09
2017,12,16,15,0,738.0,57.0,9.2,16.0,270.0,683.48,573.85
2017,12,16,15,15,695.0,52.5,9.0,15.5,230.5,629.38,529.99
2017,12,16,15,30,652.0,48.0,8.8,15.0,191.0,574.6,484.05
2017,12,16,15,45,587.0,42.5,8.65,15.0,150.5,502.72,421.43
2017,12,16,16,0,522.0,37.0,8.5,15.0,110.0,440.71,364.19
2017,12,16,16,15,408.5,28.0,8.45,14.5,73.0,339.15,265.27
2017,12,16,16,30,295.0,19.0,8.4,14.0,36.0,230.86,51.77
2017,12,16,16,45,147.5,9.5,8.4,14.0,18.0,92.7,0.0
2017,12,16,17,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,8.45,13.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,17,7,15,111.5,5.5,4.35,9.0,8.0,0.0,0.0
2017,12,17,7,30,223.0,11.0,4.4,9.0,16.0,10.01,0.0
2017,12,17,7,45,362.5,19.5,4.5,9.5,49.5,17.23,4.34
2017,12,17,8,0,502.0,28.0,4.6,10.0,83.0,24.55,15.38
2017,12,17,8,15,577.5,34.0,4.7,10.5,123.5,66.81,31.73
2017,12,17,8,30,653.0,40.0,4.8,11.0,164.0,117.75,66.0
2017,12,17,8,45,699.0,43.5,4.95,11.5,204.0,169.38,108.81
2017,12,17,9,0,745.0,47.0,5.1,12.0,244.0,225.56,159.12
2017,12,17,9,15,775.5,50.0,5.05,12.0,280.5,280.96,210.99
2017,12,17,9,30,806.0,53.0,5.0,12.0,317.0,338.52,264.68
2017,12,17,9,45,816.5,57.5,5.0,12.5,348.0,391.58,313.68
2017,12,17,10,0,827.0,62.0,5.0,13.0,379.0,444.19,360.91
2017,12,17,10,15,841.5,64.0,4.95,13.0,405.5,495.33,406.23
2017,12,17,10,30,856.0,66.0,4.9,13.0,432.0,545.81,449.82
2017,12,17,10,45,865.0,67.0,4.85,13.5,451.5,587.74,484.77
2017,12,17,11,0,874.0,68.0,4.8,14.0,471.0,630.65,519.43
2017,12,17,11,15,879.5,69.0,4.55,14.0,483.5,669.35,550.12
2017,12,17,11,30,885.0,70.0,4.3,14.0,496.0,705.71,577.15
2017,12,17,11,45,886.5,70.0,4.1,14.5,501.0,735.44,597.29
2017,12,17,12,0,888.0,70.0,3.9,15.0,506.0,762.24,615.25
2017,12,17,12,15,887.0,70.0,3.65,15.0,503.5,784.04,630.25
2017,12,17,12,30,886.0,70.0,3.4,15.0,501.0,802.6,642.74
2017,12,17,12,45,884.5,68.5,3.15,15.5,491.5,815.55,649.81
2017,12,17,13,0,883.0,67.0,2.9,16.0,482.0,825.08,654.32
2017,12,17,13,15,875.5,66.0,2.7,16.0,465.0,826.81,654.72
2017,12,17,13,30,868.0,65.0,2.5,16.0,448.0,825.06,652.68
2017,12,17,13,45,852.5,64.5,2.4,16.0,424.0,813.84,644.63
2017,12,17,14,0,837.0,64.0,2.3,16.0,400.0,807.49,640.2
2017,12,17,14,15,818.5,62.0,2.2,16.0,370.5,785.33,624.24
2017,12,17,14,30,800.0,60.0,2.1,16.0,341.0,760.26,606.11
2017,12,17,14,45,769.0,58.0,2.05,16.0,305.0,722.38,578.61
2017,12,17,15,0,738.0,56.0,2.0,16.0,269.0,682.45,548.98
2017,12,17,15,15,697.0,52.0,1.8,15.5,230.5,630.61,509.4
2017,12,17,15,30,656.0,48.0,1.6,15.0,192.0,577.96,467.77
2017,12,17,15,45,587.5,42.5,1.45,14.5,151.0,503.52,407.82
2017,12,17,16,0,519.0,37.0,1.3,14.0,110.0,439.06,352.59
2017,12,17,16,15,408.0,28.5,1.25,14.0,73.0,339.81,260.19
2017,12,17,16,30,297.0,20.0,1.2,14.0,36.0,233.94,61.06
2017,12,17,16,45,148.5,10.0,1.2,14.0,18.0,93.88,0.0
2017,12,17,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,18,7,15,63.5,5.0,2.9,9.0,6.5,0.0,0.0
2017,12,18,7,30,127.0,10.0,2.9,9.0,13.0,9.1,0.0
2017,12,18,7,45,263.0,21.0,2.95,9.5,44.0,17.12,3.66
2017,12,18,8,0,399.0,32.0,3.0,10.0,75.0,25.95,16.53
2017,12,18,8,15,480.5,39.5,3.0,10.0,114.0,63.16,32.25
2017,12,18,8,30,562.0,47.0,3.0,10.0,153.0,110.72,64.29
2017,12,18,8,45,611.5,52.5,3.05,10.5,192.0,159.95,104.68
2017,12,18,9,0,661.0,58.0,3.1,11.0,231.0,214.29,152.58
2017,12,18,9,15,695.5,62.0,3.0,11.5,267.5,268.38,201.92
2017,12,18,9,30,730.0,66.0,2.9,12.0,304.0,324.21,252.49
2017,12,18,9,45,754.0,68.5,2.85,12.5,336.5,376.79,299.75
2017,12,18,10,0,778.0,71.0,2.8,13.0,369.0,430.35,346.52
2017,12,18,10,15,794.5,73.0,2.7,13.0,395.0,480.33,389.71
2017,12,18,10,30,811.0,75.0,2.6,13.0,421.0,529.95,431.37
2017,12,18,10,45,824.5,76.0,2.55,13.5,441.5,576.07,468.48
2017,12,18,11,0,838.0,77.0,2.5,14.0,462.0,621.0,503.59
2017,12,18,11,15,844.5,77.5,2.3,14.0,475.0,659.28,532.92
2017,12,18,11,30,851.0,78.0,2.1,14.0,488.0,695.35,559.45
2017,12,18,11,45,855.5,78.0,1.95,14.5,494.0,727.0,580.12
2017,12,18,12,0,860.0,78.0,1.8,15.0,500.0,755.94,598.45
2017,12,18,12,15,859.5,78.0,1.75,15.0,498.0,778.16,613.7
2017,12,18,12,30,859.0,78.0,1.7,15.0,496.0,797.2,626.74
2017,12,18,12,45,857.0,76.5,1.65,15.5,486.5,809.9,634.15
2017,12,18,13,0,855.0,75.0,1.6,16.0,477.0,819.21,639.29
2017,12,18,13,15,847.0,74.0,1.5,16.0,460.5,820.73,639.68
2017,12,18,13,30,839.0,73.0,1.4,16.0,444.0,818.77,637.77
2017,12,18,13,45,825.0,71.5,1.35,16.0,420.0,807.72,630.18
2017,12,18,14,0,811.0,70.0,1.3,16.0,396.0,793.37,620.39
2017,12,18,14,15,791.0,67.5,1.25,16.0,366.5,769.6,603.9
2017,12,18,14,30,771.0,65.0,1.2,16.0,337.0,742.99,585.28
2017,12,18,14,45,741.0,62.5,1.15,16.0,301.5,705.69,558.6
2017,12,18,15,0,711.0,60.0,1.1,16.0,266.0,666.34,529.84
2017,12,18,15,15,668.5,55.5,1.05,15.5,227.5,613.26,490.89
2017,12,18,15,30,626.0,51.0,1.0,15.0,189.0,566.24,454.93
2017,12,18,15,45,559.0,44.5,1.0,14.5,149.0,493.12,397.47
2017,12,18,16,0,492.0,38.0,1.0,14.0,109.0,422.35,338.52
2017,12,18,16,15,382.5,29.0,1.0,14.0,72.5,324.25,248.62
2017,12,18,16,30,273.0,20.0,1.0,14.0,36.0,220.13,66.18
2017,12,18,16,45,136.5,10.0,1.0,14.0,18.0,87.18,0.0
2017,12,18,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,7,15,54.5,4.5,1.0,11.0,5.5,0.0,0.0
2017,12,19,7,30,109.0,9.0,1.0,11.0,11.0,8.19,0.0
2017,12,19,7,45,244.5,20.5,1.05,11.0,41.5,16.69,2.73
2017,12,19,8,0,380.0,32.0,1.1,11.0,72.0,25.98,16.45
2017,12,19,8,15,462.5,40.0,1.15,11.0,111.0,61.53,31.64
2017,12,19,8,30,545.0,48.0,1.2,11.0,150.0,108.47,62.85
2017,12,19,8,45,600.0,53.0,1.3,11.5,189.5,157.12,101.98
2017,12,19,9,0,655.0,58.0,1.4,12.0,229.0,211.53,149.04
2017,12,19,9,15,427.0,96.0,1.45,12.5,214.0,219.25,167.16
2017,12,19,9,30,199.0,134.0,1.5,13.0,199.0,195.57,155.57
2017,12,19,9,45,210.0,145.5,1.55,13.5,220.0,228.45,183.78
2017,12,19,10,0,221.0,157.0,1.6,14.0,241.0,258.15,208.77
2017,12,19,10,15,403.5,136.5,1.65,14.0,303.5,348.12,282.37
2017,12,19,10,30,586.0,116.0,1.7,14.0,366.0,451.67,365.96
2017,12,19,10,45,463.0,148.5,1.75,14.5,352.0,437.83,354.81
2017,12,19,11,0,340.0,181.0,1.8,15.0,338.0,407.5,330.41
2017,12,19,11,15,402.0,174.0,1.85,15.0,364.0,467.49,378.79
2017,12,19,11,30,464.0,167.0,1.9,15.0,390.0,520.54,420.93
2017,12,19,11,45,412.5,180.5,1.95,15.0,380.0,515.69,416.67
2017,12,19,12,0,361.0,194.0,2.0,15.0,370.0,493.72,399.7
2017,12,19,12,15,598.0,139.0,2.05,15.0,430.0,647.7,521.67
2017,12,19,12,30,835.0,84.0,2.1,15.0,490.0,784.59,622.56
2017,12,19,12,45,826.5,84.5,2.15,15.0,480.0,794.22,628.86
2017,12,19,13,0,818.0,85.0,2.2,15.0,470.0,800.39,634.04
2017,12,19,13,15,809.0,83.5,2.25,15.0,453.0,800.32,634.87
2017,12,19,13,30,800.0,82.0,2.3,15.0,436.0,796.87,633.42
2017,12,19,13,45,565.5,120.5,2.35,15.0,364.5,653.29,528.38
2017,12,19,14,0,331.0,159.0,2.4,15.0,293.0,481.81,394.86
2017,12,19,14,15,335.5,144.0,2.35,14.5,271.0,467.2,385.95
2017,12,19,14,30,340.0,129.0,2.3,14.0,249.0,450.92,374.55
2017,12,19,14,45,318.0,119.5,2.3,14.0,222.5,419.23,349.32
2017,12,19,15,0,296.0,110.0,2.3,14.0,196.0,387.25,323.38
2017,12,19,15,15,275.0,96.5,2.25,13.5,167.5,350.13,293.19
2017,12,19,15,30,254.0,83.0,2.2,13.0,139.0,313.05,262.09
2017,12,19,15,45,228.0,67.0,2.2,13.0,109.5,268.59,223.44
2017,12,19,16,0,202.0,51.0,2.2,13.0,80.0,239.44,195.73
2017,12,19,16,15,142.5,36.5,2.25,12.5,53.5,162.37,125.8
2017,12,19,16,30,83.0,22.0,2.3,12.0,27.0,93.9,29.66
2017,12,19,16,45,41.5,11.0,2.35,12.0,13.5,33.79,0.0
2017,12,19,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
