Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,12,20,7,45,207.5,16.5,5.75,9.5,38.0,13.07,0.38
2017,12,20,8,0,415.0,33.0,5.9,10.0,76.0,27.04,17.28
2017,12,20,8,15,501.0,40.0,6.05,10.0,116.0,62.63,31.77
2017,12,20,8,30,587.0,47.0,6.2,10.0,156.0,111.14,63.76
2017,12,20,8,45,636.5,52.0,6.4,10.5,195.5,161.18,104.76
2017,12,20,9,0,686.0,57.0,6.6,11.0,235.0,217.34,154.66
2017,12,20,9,15,721.0,61.0,6.55,11.0,272.5,271.85,205.57
2017,12,20,9,30,756.0,65.0,6.5,11.0,310.0,329.16,259.12
2017,12,20,9,45,777.0,68.0,6.5,11.0,342.0,382.43,309.08
2017,12,20,10,0,798.0,71.0,6.5,11.0,374.0,436.35,358.63
2017,12,20,10,15,815.0,73.0,6.4,11.0,401.0,487.6,404.84
2017,12,20,10,30,832.0,75.0,6.3,11.0,428.0,538.5,449.64
2017,12,20,10,45,842.5,76.5,6.2,11.5,448.5,584.45,488.49
2017,12,20,11,0,853.0,78.0,6.1,12.0,469.0,628.93,525.1
2017,12,20,11,15,859.5,78.5,6.0,12.0,482.0,667.94,557.52
2017,12,20,11,30,866.0,79.0,5.9,12.0,495.0,704.71,587.36
2017,12,20,11,45,867.0,80.0,5.85,12.0,500.5,735.66,611.07
2017,12,20,12,0,868.0,81.0,5.8,12.0,506.0,763.7,632.47
2017,12,20,12,15,867.0,81.0,5.8,12.0,504.0,785.97,649.62
2017,12,20,12,30,866.0,81.0,5.8,12.0,502.0,805.01,664.37
2017,12,20,12,45,858.5,81.5,5.8,12.5,492.0,816.07,671.83
2017,12,20,13,0,851.0,82.0,5.8,13.0,482.0,823.6,676.72
2017,12,20,13,15,842.5,80.5,5.85,13.0,465.5,824.34,678.07
2017,12,20,13,30,834.0,79.0,5.9,13.0,449.0,821.59,676.87
2017,12,20,13,45,814.0,79.0,5.95,13.0,424.0,807.56,667.09
2017,12,20,14,0,794.0,79.0,6.0,13.0,399.0,790.19,654.76
2017,12,20,14,15,773.0,76.5,6.0,12.5,369.5,765.87,637.91
2017,12,20,14,30,752.0,74.0,6.0,12.0,340.0,738.69,618.54
2017,12,20,14,45,718.5,71.0,6.05,12.0,304.5,704.48,592.15
2017,12,20,15,0,685.0,68.0,6.1,12.0,269.0,662.77,559.08
2017,12,20,15,15,640.0,63.5,5.9,11.5,230.0,608.84,515.46
2017,12,20,15,30,595.0,59.0,5.7,11.0,191.0,554.47,470.02
2017,12,20,15,45,526.5,52.0,5.55,11.0,151.0,480.23,405.79
2017,12,20,16,0,458.0,45.0,5.4,11.0,111.0,408.03,340.23
2017,12,20,16,15,340.0,34.5,5.25,10.5,74.5,303.23,241.85
2017,12,20,16,30,222.0,24.0,5.1,10.0,38.0,194.14,75.95
2017,12,20,16,45,111.0,12.0,5.0,10.0,19.0,74.68,0.0
2017,12,20,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,21,7,45,243.5,14.5,4.95,7.5,39.5,12.37,0.0
2017,12,21,8,0,487.0,29.0,5.0,8.0,79.0,25.71,16.24
2017,12,21,8,15,568.5,36.0,4.95,8.0,120.5,63.34,30.93
2017,12,21,8,30,650.0,43.0,4.9,8.0,162.0,114.8,64.65
2017,12,21,8,45,700.0,47.5,4.9,8.5,203.5,167.65,108.02
2017,12,21,9,0,750.0,52.0,4.9,9.0,245.0,225.61,159.81
2017,12,21,9,15,783.5,55.0,4.85,9.5,283.5,282.14,212.59
2017,12,21,9,30,817.0,58.0,4.8,10.0,322.0,341.18,267.44
2017,12,21,9,45,838.5,60.5,4.8,10.5,355.5,397.2,319.18
2017,12,21,10,0,860.0,63.0,4.8,11.0,389.0,453.8,370.06
2017,12,21,10,15,875.5,65.0,4.7,11.0,417.0,507.19,417.51
2017,12,21,10,30,891.0,67.0,4.6,11.0,445.0,557.39,461.12
2017,12,21,10,45,901.0,68.5,4.55,11.5,466.0,604.9,500.61
2017,12,21,11,0,911.0,70.0,4.5,12.0,487.0,650.75,537.63
2017,12,21,11,15,917.0,70.5,4.45,12.0,500.5,690.94,570.35
2017,12,21,11,30,923.0,71.0,4.4,12.0,514.0,728.71,599.69
2017,12,21,11,45,924.0,71.5,4.4,12.0,519.5,760.27,623.33
2017,12,21,12,0,925.0,72.0,4.4,12.0,525.0,788.76,644.63
2017,12,21,12,15,924.0,72.5,4.35,12.0,523.5,812.53,662.06
2017,12,21,12,30,923.0,73.0,4.3,12.0,522.0,832.95,677.02
2017,12,21,12,45,900.0,77.5,4.25,12.5,509.0,844.39,684.06
2017,12,21,13,0,877.0,82.0,4.2,13.0,496.0,844.68,682.98
2017,12,21,13,15,868.5,81.0,4.1,13.0,478.5,846.39,684.36
2017,12,21,13,30,860.0,80.0,4.0,13.0,461.0,844.51,683.17
2017,12,21,13,45,846.0,78.5,3.9,13.0,437.0,833.85,675.57
2017,12,21,14,0,832.0,77.0,3.8,13.0,413.0,819.76,665.5
2017,12,21,14,15,812.0,74.5,3.6,13.0,382.5,796.16,647.79
2017,12,21,14,30,792.0,72.0,3.4,13.0,352.0,769.56,627.71
2017,12,21,14,45,763.0,68.5,3.25,13.0,316.0,731.69,599.0
2017,12,21,15,0,734.0,65.0,3.1,13.0,280.0,691.58,568.02
2017,12,21,15,15,690.5,60.5,2.8,12.5,240.0,644.3,530.91
2017,12,21,15,30,647.0,56.0,2.5,12.0,200.0,590.02,486.98
2017,12,21,15,45,578.5,49.5,2.25,12.0,158.5,515.11,424.46
2017,12,21,16,0,510.0,43.0,2.0,12.0,117.0,442.2,360.81
2017,12,21,16,15,394.5,33.0,2.0,11.5,79.0,337.86,265.91
2017,12,21,16,30,279.0,23.0,2.0,11.0,41.0,229.64,98.55
2017,12,21,16,45,139.5,11.5,2.0,11.0,20.5,90.77,0.0
2017,12,21,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,22,7,45,196.0,16.0,2.75,8.0,35.5,12.68,0.0
2017,12,22,8,0,392.0,32.0,2.9,8.0,71.0,26.18,16.59
2017,12,22,8,15,478.0,39.5,3.1,8.5,111.0,58.85,30.16
2017,12,22,8,30,564.0,47.0,3.3,9.0,151.0,106.15,60.83
2017,12,22,8,45,618.5,52.5,3.5,9.5,191.0,156.02,101.07
2017,12,22,9,0,673.0,58.0,3.7,10.0,231.0,211.6,149.83
2017,12,22,9,15,708.5,62.0,3.55,10.0,268.5,266.52,200.52
2017,12,22,9,30,744.0,66.0,3.4,10.0,306.0,323.29,252.86
2017,12,22,9,45,571.0,99.0,3.25,10.5,294.5,330.59,266.26
2017,12,22,10,0,398.0,132.0,3.1,11.0,283.0,315.91,258.47
2017,12,22,10,15,470.5,128.5,2.85,11.0,319.0,370.45,304.93
2017,12,22,10,30,543.0,125.0,2.6,11.0,355.0,430.37,354.88
2017,12,22,10,45,635.0,107.5,2.4,11.5,389.0,497.06,408.84
2017,12,22,11,0,727.0,90.0,2.2,12.0,423.0,563.57,461.41
2017,12,22,11,15,655.0,113.5,1.85,12.0,420.0,572.71,466.72
2017,12,22,11,30,583.0,137.0,1.5,12.0,417.0,573.71,465.28
2017,12,22,11,45,524.5,154.0,1.15,12.5,408.0,566.09,456.15
2017,12,22,12,0,466.0,171.0,0.8,13.0,399.0,558.98,446.63
2017,12,22,12,15,552.0,147.0,0.8,13.0,416.5,613.16,489.08
2017,12,22,12,30,638.0,123.0,0.8,13.0,434.0,675.76,535.84
2017,12,22,12,45,753.0,99.5,0.85,13.0,459.5,755.08,592.72
2017,12,22,13,0,868.0,76.0,0.9,13.0,485.0,829.49,644.95
2017,12,22,13,15,694.5,107.0,0.9,13.0,427.5,737.25,579.58
2017,12,22,13,30,521.0,138.0,0.9,13.0,370.0,626.89,500.84
2017,12,22,13,45,491.0,135.5,0.95,13.0,345.0,601.99,484.48
2017,12,22,14,0,461.0,133.0,1.0,13.0,320.0,575.11,465.31
2017,12,22,14,15,569.0,103.0,1.15,13.0,316.5,634.29,512.97
2017,12,22,14,30,677.0,73.0,1.3,13.0,313.0,681.7,549.51
2017,12,22,14,45,697.0,67.5,1.5,13.0,293.0,682.93,552.11
2017,12,22,15,0,717.0,62.0,1.7,13.0,273.0,675.13,547.89
2017,12,22,15,15,674.5,57.5,1.7,12.5,234.0,622.12,508.22
2017,12,22,15,30,632.0,53.0,1.7,12.0,195.0,575.37,472.04
2017,12,22,15,45,565.0,47.0,1.75,12.0,154.5,502.75,413.1
2017,12,22,16,0,498.0,41.0,1.8,12.0,114.0,432.21,352.76
2017,12,22,16,15,391.5,31.5,1.85,11.5,77.0,334.76,264.2
2017,12,22,16,30,285.0,22.0,1.9,11.0,40.0,233.65,109.09
2017,12,22,16,45,142.5,11.0,1.95,11.0,20.0,92.23,0.0
2017,12,22,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,23,7,45,79.5,17.5,2.15,9.5,25.5,13.68,0.0
2017,12,23,8,0,159.0,35.0,2.2,10.0,51.0,27.17,17.21
2017,12,23,8,15,196.0,50.5,2.3,10.0,79.5,52.1,32.76
2017,12,23,8,30,233.0,66.0,2.4,10.0,108.0,83.69,55.92
2017,12,23,8,45,257.0,80.0,2.55,10.0,137.0,116.15,82.86
2017,12,23,9,0,281.0,94.0,2.7,10.0,166.0,151.4,113.74
2017,12,23,9,15,294.5,108.0,2.7,10.0,193.5,186.38,145.42
2017,12,23,9,30,308.0,122.0,2.7,10.0,221.0,222.74,178.24
2017,12,23,9,45,323.0,131.5,2.7,10.5,245.0,256.51,208.19
2017,12,23,10,0,338.0,141.0,2.7,11.0,269.0,291.38,238.55
2017,12,23,10,15,263.0,161.5,2.65,11.0,265.0,294.78,242.93
2017,12,23,10,30,188.0,182.0,2.6,11.0,261.0,283.29,234.08
2017,12,23,10,45,217.0,188.0,2.6,11.5,284.0,316.53,261.69
2017,12,23,11,0,246.0,194.0,2.6,12.0,307.0,361.45,298.16
2017,12,23,11,15,406.0,168.0,2.5,12.0,360.0,461.42,380.4
2017,12,23,11,30,566.0,142.0,2.4,12.0,413.0,561.17,460.63
2017,12,23,11,45,366.5,180.5,2.35,12.5,357.0,467.63,383.76
2017,12,23,12,0,167.0,219.0,2.3,13.0,301.0,362.63,296.62
2017,12,23,12,15,342.0,188.5,2.15,13.0,355.5,482.85,395.94
2017,12,23,12,30,517.0,158.0,2.0,13.0,410.0,612.11,497.56
2017,12,23,12,45,338.5,183.5,1.9,13.0,347.5,493.03,402.22
2017,12,23,13,0,160.0,209.0,1.8,13.0,285.0,369.35,301.86
2017,12,23,13,15,207.5,198.0,1.7,13.0,292.5,400.1,328.43
2017,12,23,13,30,255.0,187.0,1.6,13.0,300.0,446.62,365.95
2017,12,23,13,45,287.5,172.5,1.55,13.0,294.0,459.51,377.02
2017,12,23,14,0,320.0,158.0,1.5,13.0,288.0,470.96,387.16
2017,12,23,14,15,323.0,145.0,1.45,13.0,268.5,457.98,377.56
2017,12,23,14,30,326.0,132.0,1.4,13.0,249.0,443.51,366.83
2017,12,23,14,45,309.5,121.5,1.35,13.0,223.5,415.24,344.51
2017,12,23,15,0,293.0,111.0,1.3,13.0,198.0,386.42,321.37
2017,12,23,15,15,274.0,97.5,1.25,12.5,170.0,350.94,292.88
2017,12,23,15,30,255.0,84.0,1.2,12.0,142.0,315.37,263.41
2017,12,23,15,45,229.0,68.5,1.2,12.0,112.5,271.65,225.82
2017,12,23,16,0,203.0,53.0,1.2,12.0,83.0,243.34,199.23
2017,12,23,16,15,149.0,38.0,1.35,12.0,56.0,168.59,132.38
2017,12,23,16,30,95.0,23.0,1.5,12.0,29.0,104.05,49.48
2017,12,23,16,45,47.5,11.5,1.7,12.0,14.5,37.93,0.0
2017,12,23,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,24,7,45,0.0,14.0,3.25,10.0,14.0,12.32,0.0
2017,12,24,8,0,0.0,28.0,3.4,10.0,28.0,24.46,14.85
2017,12,24,8,15,0.0,44.5,3.15,10.0,44.5,38.52,26.95
2017,12,24,8,30,0.0,61.0,2.9,10.0,61.0,53.08,39.94
2017,12,24,8,45,4.5,76.5,2.65,10.5,78.0,67.82,52.69
2017,12,24,9,0,9.0,92.0,2.4,11.0,95.0,83.3,65.93
2017,12,24,9,15,13.5,106.0,2.1,11.5,110.5,98.12,78.48
2017,12,24,9,30,18.0,120.0,1.8,12.0,126.0,113.58,91.43
2017,12,24,9,45,20.5,132.0,1.55,12.5,139.5,127.02,102.57
2017,12,24,10,0,23.0,144.0,1.3,13.0,153.0,140.82,113.85
2017,12,24,10,15,25.0,154.5,1.25,13.0,164.5,153.3,124.17
2017,12,24,10,30,27.0,165.0,1.2,13.0,176.0,166.07,134.67
2017,12,24,10,45,38.0,177.0,1.15,13.0,193.5,193.39,157.14
2017,12,24,11,0,49.0,189.0,1.1,13.0,211.0,215.54,175.2
2017,12,24,11,15,48.5,195.0,1.1,13.0,217.5,224.76,182.56
2017,12,24,11,30,48.0,201.0,1.1,13.0,224.0,234.04,190.01
2017,12,24,11,45,24.0,119.5,1.15,13.0,131.0,131.57,105.9
2017,12,24,12,0,0.0,38.0,1.2,13.0,38.0,33.53,23.03
2017,12,24,12,15,0.0,54.5,1.2,13.0,54.5,48.15,35.56
2017,12,24,12,30,0.0,71.0,1.2,13.0,71.0,62.8,47.98
2017,12,24,12,45,0.0,87.5,1.3,13.0,87.5,77.69,60.56
2017,12,24,13,0,0.0,104.0,1.4,13.0,104.0,93.81,74.15
2017,12,24,13,15,7.5,134.5,1.55,13.0,138.0,131.59,106.12
2017,12,24,13,30,15.0,165.0,1.7,13.0,172.0,172.44,140.34
2017,12,24,13,45,93.0,169.5,1.9,13.0,208.0,260.06,215.31
2017,12,24,14,0,171.0,174.0,2.1,13.0,244.0,350.71,291.06
2017,12,24,14,15,171.0,161.0,2.25,12.5,227.0,336.6,280.54
2017,12,24,14,30,171.0,148.0,2.4,12.0,210.0,321.83,269.75
2017,12,24,14,45,160.5,134.5,2.6,12.0,188.0,297.2,249.86
2017,12,24,15,0,150.0,121.0,2.8,12.0,166.0,272.38,229.41
2017,12,24,15,15,138.0,105.0,2.8,12.0,142.0,242.51,204.14
2017,12,24,15,30,126.0,89.0,2.8,12.0,118.0,212.6,178.3
2017,12,24,15,45,109.5,72.0,2.85,12.0,93.5,177.78,147.66
2017,12,24,16,0,93.0,55.0,2.9,12.0,69.0,143.07,116.52
2017,12,24,16,15,52.0,39.5,2.9,11.5,46.5,95.21,72.92
2017,12,24,16,30,11.0,24.0,2.9,11.0,24.0,35.88,14.5
2017,12,24,16,45,5.5,12.0,2.95,11.0,12.0,14.1,0.0
2017,12,24,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,25,7,45,59.5,17.0,1.95,10.0,22.5,14.04,0.0
2017,12,25,8,0,119.0,34.0,1.9,10.0,45.0,27.33,17.19
2017,12,25,8,15,148.0,50.0,1.95,10.0,71.5,48.75,31.52
2017,12,25,8,30,177.0,66.0,2.0,10.0,98.0,76.79,52.51
2017,12,25,8,45,194.0,81.5,2.05,10.5,124.5,106.12,76.89
2017,12,25,9,0,211.0,97.0,2.1,11.0,151.0,137.58,104.15
2017,12,25,9,15,220.5,112.0,2.05,11.0,176.0,168.54,131.84
2017,12,25,9,30,230.0,127.0,2.0,11.0,201.0,200.59,160.36
2017,12,25,9,45,235.5,140.5,2.0,11.5,223.0,230.63,186.65
2017,12,25,10,0,241.0,154.0,2.0,12.0,245.0,261.11,212.78
2017,12,25,10,15,245.0,165.0,2.15,12.0,263.0,288.7,236.61
2017,12,25,10,30,249.0,176.0,2.3,12.0,281.0,316.37,260.15
2017,12,25,10,45,185.0,188.5,2.45,12.5,269.0,298.0,245.05
2017,12,25,11,0,121.0,201.0,2.6,13.0,257.0,281.84,231.12
2017,12,25,11,15,180.0,204.5,2.65,13.0,290.0,330.99,272.22
2017,12,25,11,30,239.0,208.0,2.7,13.0,323.0,395.43,324.88
2017,12,25,11,45,398.0,178.5,2.8,13.5,372.5,500.13,410.07
2017,12,25,12,0,557.0,149.0,2.9,14.0,422.0,601.18,490.58
2017,12,25,12,15,509.0,160.5,2.8,14.0,409.5,594.04,483.74
2017,12,25,12,30,461.0,172.0,2.7,14.0,397.0,582.89,474.39
2017,12,25,12,45,461.5,168.5,2.6,14.0,390.5,590.56,480.59
2017,12,25,13,0,462.0,165.0,2.5,14.0,384.0,596.3,485.17
2017,12,25,13,15,327.5,180.0,2.4,14.0,332.5,493.23,403.44
2017,12,25,13,30,193.0,195.0,2.3,14.0,281.0,388.59,318.83
2017,12,25,13,45,193.5,184.0,2.25,14.5,267.0,378.96,311.65
2017,12,25,14,0,194.0,173.0,2.2,15.0,253.0,368.58,303.37
2017,12,25,14,15,190.0,161.0,2.15,14.5,234.5,352.35,291.38
2017,12,25,14,30,186.0,149.0,2.1,14.0,216.0,335.51,278.72
2017,12,25,14,45,180.5,134.5,2.1,14.0,194.5,313.33,261.07
2017,12,25,15,0,175.0,120.0,2.1,14.0,173.0,290.62,242.67
2017,12,25,15,15,164.5,104.5,2.0,13.5,149.0,262.09,219.24
2017,12,25,15,30,154.0,89.0,1.9,13.0,125.0,233.4,195.06
2017,12,25,15,45,138.5,72.5,1.85,13.0,99.5,212.78,176.24
2017,12,25,16,0,123.0,56.0,1.8,13.0,74.0,178.26,145.33
2017,12,25,16,15,86.0,40.0,1.8,13.0,51.0,130.61,101.63
2017,12,25,16,30,49.0,24.0,1.8,13.0,28.0,67.81,34.55
2017,12,25,16,45,24.5,12.0,1.8,13.0,14.0,25.15,0.0
2017,12,25,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,26,7,45,207.5,14.0,1.5,11.5,34.0,11.04,0.0
2017,12,26,8,0,415.0,28.0,1.5,12.0,68.0,22.71,13.15
2017,12,26,8,15,500.0,35.0,1.6,12.0,107.0,53.63,26.22
2017,12,26,8,30,585.0,42.0,1.7,12.0,146.0,100.73,55.01
2017,12,26,8,45,637.0,46.5,1.85,12.5,186.0,149.77,93.39
2017,12,26,9,0,689.0,51.0,2.0,13.0,226.0,204.26,140.33
2017,12,26,9,15,723.5,54.5,2.05,13.0,263.0,258.05,189.32
2017,12,26,9,30,758.0,58.0,2.1,13.0,300.0,314.62,240.84
2017,12,26,9,45,775.0,62.0,2.2,13.5,332.0,367.48,288.6
2017,12,26,10,0,792.0,66.0,2.3,14.0,364.0,420.67,335.38
2017,12,26,10,15,809.0,68.0,2.25,14.0,391.0,471.78,379.51
2017,12,26,10,30,826.0,70.0,2.2,14.0,418.0,522.6,422.13
2017,12,26,10,45,835.5,71.5,2.2,14.5,439.0,568.02,458.77
2017,12,26,11,0,845.0,73.0,2.2,15.0,460.0,611.94,493.2
2017,12,26,11,15,852.0,74.0,2.2,15.0,473.5,651.96,524.74
2017,12,26,11,30,859.0,75.0,2.2,15.0,487.0,689.84,554.02
2017,12,26,11,45,860.5,76.0,2.2,15.0,493.5,721.46,576.79
2017,12,26,12,0,862.0,77.0,2.2,15.0,500.0,750.26,597.46
2017,12,26,12,15,861.5,76.5,2.25,15.0,498.5,772.75,613.91
2017,12,26,12,30,861.0,76.0,2.3,15.0,497.0,792.05,628.18
2017,12,26,12,45,861.5,74.5,2.35,15.0,489.5,807.67,639.92
2017,12,26,13,0,862.0,73.0,2.4,15.0,482.0,819.96,649.42
2017,12,26,13,15,854.5,72.0,2.45,15.0,466.0,822.86,652.31
2017,12,26,13,30,847.0,71.0,2.5,15.0,450.0,822.26,652.88
2017,12,26,13,45,556.0,119.0,2.6,15.0,363.0,643.81,522.11
2017,12,26,14,0,265.0,167.0,2.7,15.0,276.0,436.35,358.31
2017,12,26,14,15,258.0,156.5,2.8,15.0,256.0,419.0,346.28
2017,12,26,14,30,251.0,146.0,2.9,15.0,236.0,400.73,332.33
2017,12,26,14,45,482.5,103.5,3.05,15.0,256.0,549.57,455.94
2017,12,26,15,0,714.0,61.0,3.2,15.0,276.0,673.95,552.15
2017,12,26,15,15,673.5,57.0,3.25,14.5,238.0,623.41,513.04
2017,12,26,15,30,633.0,53.0,3.3,14.0,200.0,578.63,477.98
2017,12,26,15,45,562.5,48.0,3.4,13.5,159.5,504.76,418.1
2017,12,26,16,0,492.0,43.0,3.5,13.0,119.0,432.99,356.91
2017,12,26,16,15,388.5,33.5,3.45,12.5,82.0,337.14,270.36
2017,12,26,16,30,285.0,24.0,3.4,12.0,45.0,240.9,143.56
2017,12,26,16,45,142.5,12.0,3.35,12.0,22.5,93.96,0.0
2017,12,26,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,27,7,45,200.5,14.0,2.0,10.0,33.5,11.05,0.0
2017,12,27,8,0,401.0,28.0,2.0,10.0,67.0,22.71,13.22
2017,12,27,8,15,486.0,35.5,2.0,10.0,106.0,50.59,24.63
2017,12,27,8,30,571.0,43.0,2.0,10.0,145.0,97.5,53.43
2017,12,27,8,45,614.5,49.0,2.0,10.5,183.5,147.44,93.1
2017,12,27,9,0,658.0,55.0,2.0,11.0,222.0,200.24,139.09
2017,12,27,9,15,692.5,59.0,1.95,11.0,258.5,252.85,187.15
2017,12,27,9,30,727.0,63.0,1.9,11.0,295.0,308.31,237.75
2017,12,27,9,45,737.5,68.5,1.9,11.5,325.5,358.7,283.54
2017,12,27,10,0,748.0,74.0,1.9,12.0,356.0,408.84,327.77
2017,12,27,10,15,604.5,107.5,1.9,12.0,346.0,413.96,335.87
2017,12,27,10,30,461.0,141.0,1.9,12.0,336.0,399.53,326.55
2017,12,27,10,45,530.5,132.5,1.9,12.5,367.0,454.01,371.18
2017,12,27,11,0,600.0,124.0,1.9,13.0,398.0,517.89,421.83
2017,12,27,11,15,608.0,126.0,1.9,13.0,411.0,551.59,448.6
2017,12,27,11,30,616.0,128.0,1.9,13.0,424.0,583.94,474.09
2017,12,27,11,45,727.5,103.5,1.95,13.5,457.5,659.77,532.93
2017,12,27,12,0,839.0,79.0,2.0,14.0,491.0,734.98,587.59
2017,12,27,12,15,838.5,78.5,1.95,14.0,490.0,757.04,602.55
2017,12,27,12,30,838.0,78.0,1.9,14.0,489.0,775.99,615.76
2017,12,27,12,45,668.0,117.5,1.9,14.5,441.5,706.17,563.82
2017,12,27,13,0,498.0,157.0,1.9,15.0,394.0,616.47,495.49
2017,12,27,13,15,467.5,157.5,1.95,15.0,374.5,599.47,483.84
2017,12,27,13,30,437.0,158.0,2.0,15.0,355.0,580.06,469.63
2017,12,27,13,45,622.5,112.5,2.05,15.0,377.0,692.75,557.73
2017,12,27,14,0,808.0,67.0,2.1,15.0,399.0,788.38,628.0
2017,12,27,14,15,791.0,65.0,2.1,15.0,371.0,768.69,613.54
2017,12,27,14,30,774.0,63.0,2.1,15.0,343.0,746.08,597.9
2017,12,27,14,45,747.5,60.5,2.1,15.0,309.5,712.38,573.74
2017,12,27,15,0,721.0,58.0,2.1,15.0,276.0,676.5,547.41
2017,12,27,15,15,683.5,54.0,1.95,14.5,238.5,628.31,510.96
2017,12,27,15,30,646.0,50.0,1.8,14.0,201.0,579.11,472.45
2017,12,27,15,45,587.0,44.5,1.7,14.0,161.5,511.93,417.78
2017,12,27,16,0,528.0,39.0,1.6,14.0,122.0,453.47,367.68
2017,12,27,16,15,429.0,31.0,1.6,13.5,84.5,361.27,286.43
2017,12,27,16,30,330.0,23.0,1.6,13.0,47.0,269.37,166.0
2017,12,27,16,45,165.0,11.5,1.65,13.0,23.5,106.87,0.0
2017,12,27,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,28,7,45,187.5,15.5,2.1,9.5,33.0,12.37,0.0
2017,12,28,8,0,375.0,31.0,2.1,10.0,66.0,25.47,15.45
2017,12,28,8,15,465.0,39.0,2.2,10.0,105.5,51.98,26.69
2017,12,28,8,30,555.0,47.0,2.3,10.0,145.0,98.54,55.1
2017,12,28,8,45,622.5,51.0,2.4,10.5,187.0,148.08,93.28
2017,12,28,9,0,690.0,55.0,2.5,11.0,229.0,205.97,142.65
2017,12,28,9,15,726.0,58.5,2.5,11.0,267.0,260.28,192.41
2017,12,28,9,30,762.0,62.0,2.5,11.0,305.0,317.56,244.95
2017,12,28,9,45,791.5,63.5,2.5,11.5,339.5,372.94,294.97
2017,12,28,10,0,821.0,65.0,2.5,12.0,374.0,429.83,344.97
2017,12,28,10,15,837.5,67.0,2.45,12.5,402.0,482.2,389.91
2017,12,28,10,30,854.0,69.0,2.4,13.0,430.0,534.2,433.06
2017,12,28,10,45,863.5,70.5,2.4,13.5,451.0,580.98,471.0
2017,12,28,11,0,873.0,72.0,2.4,14.0,472.0,626.21,506.63
2017,12,28,11,15,880.0,73.0,2.4,14.0,486.5,663.15,536.18
2017,12,28,11,30,887.0,74.0,2.4,14.0,501.0,701.61,565.9
2017,12,28,11,45,887.0,75.5,2.45,14.5,507.0,733.26,588.01
2017,12,28,12,0,887.0,77.0,2.5,15.0,513.0,767.98,612.29
2017,12,28,12,15,887.0,77.0,2.55,15.0,512.5,792.31,630.02
2017,12,28,12,30,887.0,77.0,2.6,15.0,512.0,813.42,645.57
2017,12,28,12,45,866.5,81.5,2.65,15.5,500.5,820.09,649.6
2017,12,28,13,0,846.0,86.0,2.7,16.0,489.0,822.75,650.98
2017,12,28,13,15,741.5,98.5,2.7,16.0,443.5,765.84,610.11
2017,12,28,13,30,637.0,111.0,2.7,16.0,398.0,699.96,562.49
2017,12,28,13,45,554.0,123.0,2.7,16.0,363.5,646.95,523.82
2017,12,28,14,0,471.0,135.0,2.7,16.0,329.0,586.63,477.88
2017,12,28,14,15,614.5,105.5,2.6,16.0,340.5,677.02,548.27
2017,12,28,14,30,758.0,76.0,2.5,16.0,352.0,749.55,601.73
2017,12,28,14,45,727.5,73.0,2.45,16.0,317.0,718.26,578.17
2017,12,28,15,0,697.0,70.0,2.4,16.0,282.0,679.29,549.19
2017,12,28,15,15,654.5,65.0,2.25,15.5,243.0,626.73,509.55
2017,12,28,15,30,612.0,60.0,2.1,15.0,204.0,573.55,468.09
2017,12,28,15,45,543.5,54.0,1.95,14.5,163.5,500.02,409.07
2017,12,28,16,0,475.0,48.0,1.8,14.0,123.0,428.22,348.59
2017,12,28,16,15,368.0,38.0,1.8,13.5,85.0,329.44,262.49
2017,12,28,16,30,261.0,28.0,1.8,13.0,47.0,232.22,148.38
2017,12,28,16,45,130.5,14.0,1.85,13.0,23.5,89.2,0.0
2017,12,28,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,29,7,45,146.5,16.0,3.95,9.5,30.0,12.8,0.0
2017,12,29,8,0,293.0,32.0,4.0,10.0,60.0,26.3,16.05
2017,12,29,8,15,364.5,43.5,3.9,10.0,96.0,51.37,28.93
2017,12,29,8,30,436.0,55.0,3.8,10.0,132.0,93.3,55.79
2017,12,29,8,45,495.5,61.0,3.75,10.5,169.5,136.55,89.26
2017,12,29,9,0,555.0,67.0,3.7,11.0,207.0,186.36,131.68
2017,12,29,9,15,585.5,73.5,3.6,11.5,241.5,235.03,175.87
2017,12,29,9,30,616.0,80.0,3.5,12.0,276.0,286.38,222.44
2017,12,29,9,45,640.5,83.5,3.45,12.5,307.0,334.86,266.24
2017,12,29,10,0,665.0,87.0,3.4,13.0,338.0,384.71,310.2
2017,12,29,10,15,696.5,84.0,3.3,13.0,363.0,432.16,351.77
2017,12,29,10,30,728.0,81.0,3.2,13.0,388.0,479.98,392.74
2017,12,29,10,45,754.5,79.5,3.1,13.5,412.0,527.95,432.05
2017,12,29,11,0,781.0,78.0,3.0,14.0,436.0,575.98,470.32
2017,12,29,11,15,781.5,81.0,2.85,14.0,448.0,611.92,498.81
2017,12,29,11,30,782.0,84.0,2.7,14.0,460.0,645.52,524.84
2017,12,29,11,45,769.0,88.5,2.55,14.5,463.0,668.68,540.84
2017,12,29,12,0,756.0,93.0,2.4,15.0,466.0,688.44,553.49
2017,12,29,12,15,737.0,98.0,2.35,15.0,461.0,704.4,564.86
2017,12,29,12,30,718.0,103.0,2.3,15.0,456.0,713.93,571.56
2017,12,29,12,45,669.5,114.0,2.3,15.5,439.0,703.14,562.67
2017,12,29,13,0,621.0,125.0,2.3,16.0,422.0,687.77,550.68
2017,12,29,13,15,482.5,151.0,2.3,16.0,377.5,604.33,487.25
2017,12,29,13,30,344.0,177.0,2.3,16.0,333.0,508.33,412.48
2017,12,29,13,45,509.5,133.5,2.3,16.0,351.5,615.61,499.31
2017,12,29,14,0,675.0,90.0,2.3,16.0,370.0,711.25,571.2
2017,12,29,14,15,572.0,102.5,2.25,16.0,328.0,638.35,516.34
2017,12,29,14,30,469.0,115.0,2.2,16.0,286.0,558.14,455.69
2017,12,29,14,45,605.0,89.5,2.2,16.0,288.0,639.61,519.38
2017,12,29,15,0,741.0,64.0,2.2,16.0,290.0,701.45,565.25
2017,12,29,15,15,701.5,59.5,2.1,15.5,251.0,650.6,526.63
2017,12,29,15,30,662.0,55.0,2.0,15.0,212.0,605.55,491.95
2017,12,29,15,45,600.5,49.5,1.95,14.5,171.0,536.63,437.34
2017,12,29,16,0,539.0,44.0,1.9,14.0,130.0,469.15,381.38
2017,12,29,16,15,437.0,35.0,1.9,13.5,91.0,372.83,297.45
2017,12,29,16,30,335.0,26.0,1.9,13.0,52.0,278.92,184.56
2017,12,29,16,45,167.5,13.0,1.95,13.0,26.0,110.25,0.0
2017,12,29,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,30,7,45,135.0,16.0,2.5,9.5,29.0,12.8,0.0
2017,12,30,8,0,270.0,32.0,2.6,10.0,58.0,26.28,16.01
2017,12,30,8,15,334.5,44.5,2.65,10.0,92.5,50.48,29.18
2017,12,30,8,30,399.0,57.0,2.7,10.0,127.0,90.78,55.28
2017,12,30,8,45,446.5,65.5,2.8,10.5,162.5,132.27,87.72
2017,12,30,9,0,494.0,74.0,2.9,11.0,198.0,179.05,127.71
2017,12,30,9,15,521.5,82.0,2.85,11.0,231.5,224.99,169.46
2017,12,30,9,30,549.0,90.0,2.8,11.0,265.0,273.41,213.54
2017,12,30,9,45,586.5,90.0,2.75,11.5,295.0,320.04,255.22
2017,12,30,10,0,624.0,90.0,2.7,12.0,325.0,369.32,298.35
2017,12,30,10,15,673.0,86.0,2.65,12.5,356.5,422.2,343.44
2017,12,30,10,30,722.0,82.0,2.6,13.0,388.0,477.81,389.67
2017,12,30,10,45,677.5,98.5,2.55,13.5,397.0,505.19,412.11
2017,12,30,11,0,633.0,115.0,2.5,14.0,406.0,526.85,429.18
2017,12,30,11,15,584.5,133.5,2.4,14.0,408.5,542.37,441.3
2017,12,30,11,30,536.0,152.0,2.3,14.0,411.0,547.84,445.26
2017,12,30,11,45,647.0,122.5,2.2,14.5,439.0,621.98,502.91
2017,12,30,12,0,758.0,93.0,2.1,15.0,467.0,689.64,552.98
2017,12,30,12,15,659.0,121.0,2.05,15.0,446.0,670.79,538.05
2017,12,30,12,30,560.0,149.0,2.0,15.0,425.0,634.15,509.45
2017,12,30,12,45,595.5,136.0,1.95,15.5,425.5,667.77,534.73
2017,12,30,13,0,631.0,123.0,1.9,16.0,426.0,693.84,552.86
2017,12,30,13,15,612.0,126.0,1.85,16.0,412.0,690.31,550.12
2017,12,30,13,30,593.0,129.0,1.8,16.0,398.0,683.72,545.49
2017,12,30,13,45,679.0,100.0,1.75,16.0,393.5,726.44,577.08
2017,12,30,14,0,765.0,71.0,1.7,16.0,389.0,758.71,600.33
2017,12,30,14,15,567.0,101.5,1.65,15.5,328.0,633.44,509.46
2017,12,30,14,30,369.0,132.0,1.6,15.0,267.0,496.83,405.31
2017,12,30,14,45,347.0,123.5,1.55,15.0,241.0,465.86,382.19
2017,12,30,15,0,325.0,115.0,1.5,15.0,215.0,418.25,345.07
2017,12,30,15,15,307.0,101.5,1.45,14.5,186.0,382.98,317.44
2017,12,30,15,30,289.0,88.0,1.4,14.0,157.0,362.63,300.39
2017,12,30,15,45,258.0,73.5,1.35,14.0,126.5,315.59,260.51
2017,12,30,16,0,227.0,59.0,1.3,14.0,96.0,269.44,220.24
2017,12,30,16,15,178.5,43.5,1.3,14.0,67.5,211.49,168.3
2017,12,30,16,30,130.0,28.0,1.3,14.0,39.0,153.21,102.14
2017,12,30,16,45,65.0,14.0,1.35,14.0,19.5,51.04,0.0
2017,12,30,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,31,7,45,73.5,16.5,1.9,11.5,23.5,12.93,0.0
2017,12,31,8,0,147.0,33.0,2.0,12.0,47.0,25.67,15.33
2017,12,31,8,15,189.5,48.5,2.2,12.0,76.0,46.4,29.01
2017,12,31,8,30,232.0,64.0,2.4,12.0,105.0,78.41,51.38
2017,12,31,8,45,260.0,78.5,2.65,12.5,135.0,111.04,77.42
2017,12,31,9,0,288.0,93.0,2.9,13.0,165.0,147.51,108.45
2017,12,31,9,15,303.0,106.5,3.05,13.0,193.0,182.74,139.98
2017,12,31,9,30,318.0,120.0,3.2,13.0,221.0,219.51,172.95
2017,12,31,9,45,333.5,129.5,3.35,13.0,246.0,253.97,203.82
2017,12,31,10,0,349.0,139.0,3.5,13.0,271.0,289.59,235.31
2017,12,31,10,15,362.5,148.5,3.4,13.0,294.0,325.29,266.25
2017,12,31,10,30,376.0,158.0,3.3,13.0,317.0,361.67,297.19
2017,12,31,10,45,271.5,180.5,3.2,13.5,298.5,345.34,283.59
2017,12,31,11,0,167.0,203.0,3.1,14.0,280.0,310.56,254.29
2017,12,31,11,15,110.0,203.0,2.75,14.0,254.5,282.34,230.66
2017,12,31,11,30,53.0,203.0,2.4,14.0,229.0,238.67,194.03
2017,12,31,11,45,114.0,212.5,2.1,14.0,269.0,307.93,251.22
2017,12,31,12,0,175.0,222.0,1.8,14.0,309.0,370.18,301.37
2017,12,31,12,15,168.5,222.0,1.6,14.0,305.5,372.41,302.41
2017,12,31,12,30,162.0,222.0,1.4,14.0,302.0,373.88,303.1
2017,12,31,12,45,207.5,214.5,1.2,14.5,315.5,407.72,329.75
2017,12,31,13,0,253.0,207.0,1.0,15.0,329.0,457.53,367.47
2017,12,31,13,15,249.0,201.5,0.95,15.0,318.5,453.64,364.22
2017,12,31,13,30,245.0,196.0,0.9,15.0,308.0,448.7,360.65
2017,12,31,13,45,323.5,173.0,0.85,15.0,313.0,490.2,394.63
2017,12,31,14,0,402.0,150.0,0.8,15.0,318.0,547.25,438.89
2017,12,31,14,15,571.0,110.0,0.8,15.0,330.5,647.07,515.1
2017,12,31,14,30,740.0,70.0,0.8,15.0,343.0,729.49,573.92
2017,12,31,14,45,714.5,67.0,0.8,15.0,310.0,696.6,549.86
2017,12,31,15,0,689.0,64.0,0.8,15.0,277.0,661.52,525.15
2017,12,31,15,15,650.5,59.5,0.8,15.0,240.0,618.54,493.8
2017,12,31,15,30,612.0,55.0,0.8,15.0,203.0,569.36,456.66
2017,12,31,15,45,572.0,49.5,1.6,13.0,167.5,517.48,423.99
2017,12,31,16,0,532.0,44.0,2.4,11.0,132.0,465.93,385.39
2017,12,31,16,15,433.5,35.5,2.6,10.5,93.5,372.52,303.31
2017,12,31,16,30,335.0,27.0,2.8,10.0,55.0,283.65,200.94
2017,12,31,16,45,167.5,13.5,3.0,10.0,27.5,111.29,0.0
2017,12,31,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
